Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
09/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2015 06:00,,,,,,,,,,,,,,,,,,,12.3,75.8,0.0,11.1,365.3,197.7,2230,612.4,5.7
09/07/2015 05:00,,,,,,,,,,16.8,67.9,0.0,10.7,311.5,316.8,3232,1378.6,7.2,,,,,,,,,
09/07/2015 04:00,18.6,82.9,0.0,7.9,416.2,183.8,2591,577.0,5.9,,,,,,,,,,,,,,,,,,
09/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 22:00,,,,,,,,,,,,,,,,,,,12.4,76.4,0.0,10.9,353.7,201.3,2248,624.0,5.8
08/07/2015 21:00,,,,,,,,,,16.8,68.1,0.0,10.4,296.6,316.1,3239,1355.0,7.4,,,,,,,,,
08/07/2015 20:00,19.0,83.1,0.0,7.5,411.1,183.4,2589,554.2,5.9,,,,,,,,,,,,,,,,,,
08/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 14:00,,,,,,,,,,,,,,,,,,,12.4,75.2,0.0,10.5,345.7,197.6,2234,609.0,5.9
08/07/2015 13:00,,,,,,,,,,17.3,67.4,0.0,10.2,292.6,317.2,3246,1352.4,7.5,,,,,,,,,
08/07/2015 12:00,19.5,82.8,0.0,8.0,420.8,184.7,2598,557.1,6.0,,,,,,,,,,,,,,,,,,
08/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.2,74.4,0.0,10.8,346.4,198.4,2238,628.5,5.9
08/07/2015 05:00,,,,,,,,,,18.4,67.8,0.0,10.3,295.1,318.2,3252,1368.0,7.5,,,,,,,,,
08/07/2015 04:00,20.6,81.7,0.0,8.0,401.4,185.2,2596,553.5,5.9,,,,,,,,,,,,,,,,,,
08/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,75.5,0.0,10.6,345.6,198.4,2235,604.9,5.8
07/07/2015 21:00,,,,,,,,,,18.0,67.7,0.0,10.1,290.1,317.6,3246,1400.3,7.3,,,,,,,,,
07/07/2015 20:00,19.8,82.6,0.0,7.9,416.6,184.7,2595,560.8,5.7,,,,,,,,,,,,,,,,,,
07/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,74.8,0.0,10.7,343.9,198.1,2232,630.5,5.7
07/07/2015 13:00,,,,,,,,,,18.3,67.8,0.0,10.5,294.4,318.4,3248,1365.3,7.3,,,,,,,,,
07/07/2015 12:00,20.1,82.2,0.0,7.8,412.2,183.8,2591,562.3,5.7,,,,,,,,,,,,,,,,,,
07/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,74.3,0.0,11.4,360.1,198.3,2235,651.2,5.8
07/07/2015 05:00,,,,,,,,,,18.1,67.9,0.0,10.2,293.9,317.9,3254,1430.3,7.3,,,,,,,,,
07/07/2015 04:00,19.8,82.4,0.0,8.0,418.8,184.4,2597,565.4,5.7,,,,,,,,,,,,,,,,,,
07/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,74.4,0.0,10.5,341.5,197.9,2234,641.2,5.7
06/07/2015 21:00,,,,,,,,,,18.3,68.3,0.0,10.3,299.7,318.2,3247,1412.6,7.3,,,,,,,,,
06/07/2015 20:00,20.3,82.8,0.0,7.9,408.3,185.1,2588,566.2,5.6,,,,,,,,,,,,,,,,,,
06/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 14:00,,,,,,,,,,,,,,,,,,,12.8,75.5,0.0,11.1,359.4,197.4,2236,656.2,5.8
06/07/2015 13:00,,,,,,,,,,17.7,67.2,0.0,10.3,293.6,316.1,3236,1431.3,7.3,,,,,,,,,
06/07/2015 12:00,19.7,83.0,0.0,7.3,397.1,184.9,2590,544.1,5.7,,,,,,,,,,,,,,,,,,
06/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,75.9,0.0,10.7,354.2,198.2,2235,636.1,5.8
06/07/2015 05:00,,,,,,,,,,18.2,67.8,0.0,10.4,299.0,317.6,3241,1424.7,7.4,,,,,,,,,
06/07/2015 04:00,20.2,81.9,0.0,7.9,414.3,184.3,2589,562.8,5.7,,,,,,,,,,,,,,,,,,
06/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.4,75.4,0.0,11.5,363.0,198.2,2235,643.9,5.8
05/07/2015 21:00,,,,,,,,,,18.2,66.8,0.0,10.3,297.9,316.7,3242,1411.4,7.3,,,,,,,,,
05/07/2015 20:00,19.9,82.2,0.0,7.6,409.0,183.8,2587,540.4,5.6,,,,,,,,,,,,,,,,,,
05/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.0,74.2,0.0,11.1,358.8,197.6,2230,638.4,5.6
05/07/2015 13:00,,,,,,,,,,18.2,67.5,0.0,10.0,293.3,316.0,3236,1418.5,7.2,,,,,,,,,
05/07/2015 12:00,20.1,83.0,0.0,7.8,407.7,183.6,2583,581.2,5.5,,,,,,,,,,,,,,,,,,
05/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2015 06:00,,,,,,,,,,,,,,,,,,,12.8,74.3,0.0,10.7,355.6,198.0,2230,652.1,5.7
05/07/2015 05:00,,,,,,,,,,17.6,67.7,0.0,10.2,294.0,315.4,3232,1442.8,7.2,,,,,,,,,
05/07/2015 04:00,19.3,82.8,0.0,8.1,421.4,183.4,2584,575.4,5.6,,,,,,,,,,,,,,,,,,
05/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,74.8,0.0,11.4,358.4,198.3,2233,659.8,5.8
04/07/2015 21:00,,,,,,,,,,18.4,67.9,0.0,10.2,297.5,317.0,3243,1425.7,7.2,,,,,,,,,
04/07/2015 20:00,20.4,82.4,0.0,7.6,409.2,183.9,2586,561.2,5.5,,,,,,,,,,,,,,,,,,
04/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.4,74.9,0.0,11.0,348.4,198.6,2241,648.7,5.8
04/07/2015 13:00,,,,,,,,,,18.3,68.5,0.0,10.8,309.2,317.1,3252,1434.0,7.2,,,,,,,,,
04/07/2015 12:00,20.0,83.7,0.0,8.1,423.5,186.4,2608,558.7,5.5,,,,,,,,,,,,,,,,,,
04/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,76.1,0.0,11.0,352.0,198.2,2240,641.4,5.9
04/07/2015 05:00,,,,,,,,,,18.0,67.9,0.0,10.8,306.8,316.5,3242,1426.8,7.4,,,,,,,,,
04/07/2015 04:00,20.1,82.8,0.0,7.9,408.5,184.4,2584,570.5,5.6,,,,,,,,,,,,,,,,,,
04/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.0,74.3,0.0,10.7,351.8,195.8,2232,663.2,5.9
03/07/2015 21:00,,,,,,,,,,18.1,67.3,0.0,10.7,298.3,314.1,3231,1412.3,7.4,,,,,,,,,
03/07/2015 20:00,20.0,81.6,0.0,7.9,414.6,183.9,2581,572.0,5.5,,,,,,,,,,,,,,,,,,
03/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.0,74.4,0.0,11.1,355.3,195.0,2231,698.8,5.9
03/07/2015 13:00,,,,,,,,,,18.5,67.2,0.0,10.1,298.5,315.5,3236,1445.5,7.3,,,,,,,,,
03/07/2015 12:00,20.4,82.9,0.0,7.8,407.5,183.7,2585,556.0,5.6,,,,,,,,,,,,,,,,,,
03/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.0,74.8,0.0,11.1,357.2,197.4,2235,687.9,6.0
03/07/2015 05:00,,,,,,,,,,17.9,68.1,0.0,10.1,289.4,315.5,3233,1471.5,7.4,,,,,,,,,
03/07/2015 04:00,19.6,81.7,0.0,7.7,410.5,183.9,2588,562.1,5.7,,,,,,,,,,,,,,,,,,
03/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.1,74.6,0.0,11.2,358.8,197.7,2236,704.2,5.9
02/07/2015 21:00,,,,,,,,,,18.4,67.6,0.0,10.1,296.5,315.9,3237,1477.4,7.4,,,,,,,,,
02/07/2015 20:00,20.4,81.1,0.0,8.0,417.7,183.9,2586,577.8,5.6,,,,,,,,,,,,,,,,,,
02/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.1,75.1,0.0,10.7,345.0,195.3,2233,697.4,5.9
02/07/2015 13:00,,,,,,,,,,18.4,67.8,0.0,10.1,283.3,315.5,3237,1464.2,7.3,,,,,,,,,
02/07/2015 12:00,20.1,82.5,0.0,7.4,395.8,184.3,2583,556.3,5.7,,,,,,,,,,,,,,,,,,
02/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.0,74.4,0.0,11.0,343.5,195.3,2232,740.5,6.0
02/07/2015 05:00,,,,,,,,,,18.7,67.2,0.0,9.9,286.4,315.7,3236,1496.6,7.3,,,,,,,,,
02/07/2015 04:00,20.7,83.1,0.0,7.7,419.4,184.4,2585,547.4,5.7,,,,,,,,,,,,,,,,,,
02/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 22:00,,,,,,,,,,,,,,,,,,,13.3,74.7,0.0,10.8,345.0,195.3,2233,751.3,5.8
01/07/2015 21:00,,,,,,,,,,18.6,68.1,0.0,10.4,296.5,317.6,3249,1465.3,7.2,,,,,,,,,
01/07/2015 20:00,20.1,81.6,0.0,7.8,409.3,183.6,2577,547.9,5.5,,,,,,,,,,,,,,,,,,
01/07/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 14:00,,,,,,,,,,,,,,,,,,,13.5,75.5,0.0,10.7,339.4,195.1,2231,767.2,5.7
01/07/2015 13:00,,,,,,,,,,19.0,67.3,0.0,10.1,290.4,314.2,3240,1469.4,7.1,,,,,,,,,
01/07/2015 12:00,21.0,82.7,0.0,7.7,401.4,184.0,2578,560.3,5.5,,,,,,,,,,,,,,,,,,
01/07/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,74.4,0.0,11.0,358.7,194.8,2224,802.1,5.8
01/07/2015 05:00,,,,,,,,,,18.9,67.6,0.0,10.1,293.7,315.4,3226,1502.8,7.1,,,,,,,,,
01/07/2015 04:00,20.2,83.1,0.0,7.9,415.3,183.9,2576,585.7,5.6,,,,,,,,,,,,,,,,,,
01/07/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.1,75.8,0.0,11.1,357.0,195.1,2233,803.7,5.7
30/06/2015 21:00,,,,,,,,,,18.8,68.4,0.0,10.1,294.5,316.1,3234,1496.9,7.0,,,,,,,,,
30/06/2015 20:00,20.4,82.6,0.0,7.9,418.0,183.8,2568,552.9,5.4,,,,,,,,,,,,,,,,,,
30/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.9,76.4,0.0,10.7,342.5,194.6,2228,772.8,5.6
30/06/2015 13:00,,,,,,,,,,18.4,68.7,0.0,10.5,298.8,315.1,3235,1507.8,7.0,,,,,,,,,
30/06/2015 12:00,19.9,82.7,0.0,8.2,420.9,183.9,2575,567.0,5.5,,,,,,,,,,,,,,,,,,
30/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.4,76.7,0.0,10.9,354.4,197.2,2225,822.5,5.7
30/06/2015 05:00,,,,,,,,,,18.7,69.2,0.0,10.4,297.1,315.5,3231,1534.1,7.1,,,,,,,,,
30/06/2015 04:00,20.4,83.2,0.0,8.1,417.9,183.7,2575,577.4,5.5,,,,,,,,,,,,,,,,,,
30/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,75.7,0.0,11.0,355.5,197.0,2222,834.9,5.7
29/06/2015 21:00,,,,,,,,,,18.3,67.6,0.0,10.3,294.9,315.0,3234,1506.5,7.1,,,,,,,,,
29/06/2015 20:00,19.7,83.3,0.0,8.0,409.7,183.4,2571,577.9,5.5,,,,,,,,,,,,,,,,,,
29/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.1,75.5,0.0,11.0,358.8,196.5,2223,808.4,5.7
29/06/2015 13:00,,,,,,,,,,18.5,68.7,0.0,10.2,297.1,315.4,3232,1491.5,7.1,,,,,,,,,
29/06/2015 12:00,20.2,83.0,0.0,7.9,424.8,183.8,2573,569.6,5.6,,,,,,,,,,,,,,,,,,
29/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,76.8,0.0,11.2,354.3,195.7,2228,843.0,5.8
29/06/2015 05:00,,,,,,,,,,18.5,68.7,0.0,11.1,305.9,314.7,3224,1519.2,7.2,,,,,,,,,
29/06/2015 04:00,19.9,83.0,0.0,7.7,417.5,184.1,2576,547.9,5.6,,,,,,,,,,,,,,,,,,
29/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.4,74.8,0.0,11.0,340.6,197.2,2222,857.9,5.7
28/06/2015 21:00,,,,,,,,,,18.5,70.2,0.0,10.2,296.2,317.5,3252,1527.5,7.1,,,,,,,,,
28/06/2015 20:00,20.0,83.4,0.0,7.7,397.3,183.6,2568,566.8,5.4,,,,,,,,,,,,,,,,,,
28/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.6,75.3,0.0,10.8,347.0,194.1,2217,852.8,5.6
28/06/2015 13:00,,,,,,,,,,17.9,68.9,0.0,9.7,281.1,315.2,3227,1531.5,6.9,,,,,,,,,
28/06/2015 12:00,19.5,82.9,0.0,7.7,399.3,184.0,2568,545.4,5.3,,,,,,,,,,,,,,,,,,
28/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,76.6,0.0,11.2,358.0,196.4,2226,892.3,5.7
28/06/2015 05:00,,,,,,,,,,18.6,70.0,0.0,10.1,298.4,315.8,3234,1540.0,7.0,,,,,,,,,
28/06/2015 04:00,20.0,83.5,0.0,7.8,418.0,183.4,2571,552.3,5.3,,,,,,,,,,,,,,,,,,
28/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,77.2,0.0,10.9,349.4,195.2,2226,882.3,5.7
27/06/2015 21:00,,,,,,,,,,18.5,69.6,0.0,10.4,295.9,315.3,3232,1514.4,7.0,,,,,,,,,
27/06/2015 20:00,19.8,82.8,0.0,8.0,410.2,183.9,2567,543.0,5.3,,,,,,,,,,,,,,,,,,
27/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.7,77.0,0.0,10.9,356.4,193.4,2215,916.3,5.6
27/06/2015 13:00,,,,,,,,,,18.4,69.3,0.0,10.5,296.0,314.3,3220,1491.9,7.0,,,,,,,,,
27/06/2015 12:00,20.1,83.4,0.0,7.8,410.0,183.7,2561,565.9,5.3,,,,,,,,,,,,,,,,,,
27/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,75.9,0.0,11.3,372.1,195.8,2217,924.7,5.6
27/06/2015 05:00,,,,,,,,,,18.2,69.4,0.0,10.2,297.3,314.4,3221,1529.7,7.0,,,,,,,,,
27/06/2015 04:00,19.8,83.2,0.0,7.9,403.8,184.3,2567,580.1,5.3,,,,,,,,,,,,,,,,,,
27/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.9,76.0,0.0,11.3,358.6,192.9,2219,896.8,5.6
26/06/2015 21:00,,,,,,,,,,18.8,69.4,0.0,10.7,304.8,315.2,3225,1497.1,6.9,,,,,,,,,
26/06/2015 20:00,20.5,82.7,0.0,7.9,415.1,183.9,2571,574.0,5.3,,,,,,,,,,,,,,,,,,
26/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.4,74.8,0.0,11.1,353.1,195.6,2216,899.8,5.6
26/06/2015 13:00,,,,,,,,,,18.6,68.4,0.0,10.4,294.7,314.3,3226,1517.2,6.9,,,,,,,,,
26/06/2015 12:00,19.7,83.9,0.0,7.7,407.1,183.9,2571,556.0,5.3,,,,,,,,,,,,,,,,,,
26/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.0,75.6,0.0,11.0,350.1,195.0,2217,917.9,5.6
26/06/2015 05:00,,,,,,,,,,18.5,69.3,0.0,10.7,299.1,314.5,3225,1510.3,6.9,,,,,,,,,
26/06/2015 04:00,20.1,83.3,0.0,7.6,405.9,183.9,2573,548.4,5.4,,,,,,,,,,,,,,,,,,
26/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.3,76.8,0.0,11.0,347.3,194.9,2216,913.6,5.6
25/06/2015 21:00,,,,,,,,,,18.6,69.3,0.0,10.6,289.6,314.6,3221,1517.8,6.9,,,,,,,,,
25/06/2015 20:00,19.9,82.9,0.0,7.9,403.2,183.6,2565,567.5,5.4,,,,,,,,,,,,,,,,,,
25/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,74.5,0.0,10.8,355.6,193.0,2215,973.6,5.5
25/06/2015 13:00,,,,,,,,,,19.1,68.7,0.0,10.6,303.2,314.1,3221,1500.0,6.9,,,,,,,,,
25/06/2015 12:00,20.5,82.2,0.0,8.1,414.9,183.6,2565,539.0,5.4,,,,,,,,,,,,,,,,,,
25/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.9,76.3,0.0,11.1,360.0,192.5,2213,940.2,5.5
25/06/2015 05:00,,,,,,,,,,18.4,68.9,0.0,10.6,301.4,314.5,3220,1500.2,6.9,,,,,,,,,
25/06/2015 04:00,19.7,83.1,0.0,7.8,418.3,183.4,2560,577.2,5.3,,,,,,,,,,,,,,,,,,
25/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,76.2,0.0,10.7,352.1,193.9,2209,979.9,5.4
24/06/2015 21:00,,,,,,,,,,18.8,69.2,0.0,10.3,299.6,313.4,3217,1472.9,6.7,,,,,,,,,
24/06/2015 20:00,20.3,83.9,0.0,7.9,414.2,183.5,2554,537.1,5.3,,,,,,,,,,,,,,,,,,
24/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.7,74.8,0.0,11.1,362.2,191.7,2209,977.6,5.4
24/06/2015 13:00,,,,,,,,,,18.2,68.4,0.0,10.3,298.1,313.7,3212,1486.2,6.8,,,,,,,,,
24/06/2015 12:00,19.4,84.0,0.0,8.0,425.1,183.0,2555,551.1,5.5,,,,,,,,,,,,,,,,,,
24/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.9,77.2,0.0,10.8,360.0,193.8,2207,959.6,5.5
24/06/2015 05:00,,,,,,,,,,18.3,69.2,0.0,10.6,301.9,313.3,3207,1494.4,6.8,,,,,,,,,
24/06/2015 04:00,19.6,83.8,0.0,7.9,422.1,183.3,2550,550.1,5.5,,,,,,,,,,,,,,,,,,
24/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.5,77.0,0.0,11.0,356.9,192.1,2204,966.4,5.3
23/06/2015 21:00,,,,,,,,,,17.9,69.8,0.0,9.9,293.4,312.6,3199,1461.9,6.5,,,,,,,,,
23/06/2015 20:00,19.2,81.5,0.0,7.8,419.7,183.2,2544,583.5,5.2,,,,,,,,,,,,,,,,,,
23/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.5,76.7,0.0,11.1,358.6,191.4,2202,995.1,5.1
23/06/2015 13:00,,,,,,,,,,18.5,70.8,0.0,10.7,304.5,316.8,3225,1489.7,6.4,,,,,,,,,
23/06/2015 12:00,19.7,83.6,0.0,8.1,425.5,182.9,2546,607.1,5.1,,,,,,,,,,,,,,,,,,
23/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.0,76.4,0.0,10.5,341.9,193.1,2199,1037.9,5.2
23/06/2015 05:00,,,,,,,,,,18.2,68.1,0.0,10.2,302.9,313.2,3201,1479.7,6.4,,,,,,,,,
23/06/2015 04:00,19.6,83.5,0.0,7.6,424.6,183.3,2542,585.2,5.2,,,,,,,,,,,,,,,,,,
23/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.6,76.7,0.0,10.8,352.3,191.2,2197,1021.8,5.1
22/06/2015 21:00,,,,,,,,,,18.5,70.0,0.0,10.5,304.3,312.9,3198,1447.8,6.3,,,,,,,,,
22/06/2015 20:00,19.8,82.8,0.0,7.7,409.5,182.5,2532,570.8,5.0,,,,,,,,,,,,,,,,,,
22/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.6,78.0,0.0,11.1,363.0,191.3,2202,986.6,5.0
22/06/2015 13:00,,,,,,,,,,18.0,70.1,0.0,10.7,311.2,313.3,3202,1434.8,6.2,,,,,,,,,
22/06/2015 12:00,19.2,84.0,0.0,7.7,428.9,182.4,2533,616.3,4.9,,,,,,,,,,,,,,,,,,
22/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.8,77.1,0.0,11.0,352.6,192.5,2197,1027.9,5.0
22/06/2015 05:00,,,,,,,,,,18.3,70.5,0.0,10.4,308.0,312.9,3199,1447.5,6.0,,,,,,,,,
22/06/2015 04:00,19.6,84.2,0.0,7.4,403.4,182.1,2536,657.0,4.8,,,,,,,,,,,,,,,,,,
22/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.0,75.9,0.0,11.1,371.0,194.3,2205,1007.1,4.8
21/06/2015 21:00,,,,,,,,,,18.0,70.5,0.0,10.7,311.2,313.4,3207,1425.3,5.9,,,,,,,,,
21/06/2015 20:00,18.9,84.5,0.0,7.9,412.9,182.1,2531,640.3,4.6,,,,,,,,,,,,,,,,,,
21/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.6,77.8,0.0,11.0,357.7,192.7,2194,1000.4,4.7
21/06/2015 13:00,,,,,,,,,,18.1,69.6,0.0,10.6,308.6,313.4,3197,1434.6,5.7,,,,,,,,,
21/06/2015 12:00,19.4,83.6,0.0,7.8,430.7,182.6,2525,658.3,4.4,,,,,,,,,,,,,,,,,,
21/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.9,77.9,0.0,11.3,356.4,193.1,2196,1014.3,4.4
21/06/2015 05:00,,,,,,,,,,18.3,70.6,0.0,10.4,310.0,313.7,3204,1410.9,5.4,,,,,,,,,
21/06/2015 04:00,19.6,84.3,0.0,7.2,402.7,182.6,2530,676.2,4.1,,,,,,,,,,,,,,,,,,
21/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,77.5,0.0,11.3,369.1,192.8,2195,1019.8,4.3
20/06/2015 21:00,,,,,,,,,,19.0,70.3,0.0,9.9,292.0,315.0,3204,1397.9,5.3,,,,,,,,,
20/06/2015 20:00,20.1,84.3,0.0,7.8,416.5,181.8,2526,638.4,3.9,,,,,,,,,,,,,,,,,,
20/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.1,77.6,0.0,10.9,361.5,192.8,2200,995.0,4.2
20/06/2015 13:00,,,,,,,,,,18.5,70.2,0.0,10.7,298.0,313.9,3209,1416.7,5.2,,,,,,,,,
20/06/2015 12:00,19.5,83.7,0.0,7.6,399.8,182.2,2540,675.3,3.9,,,,,,,,,,,,,,,,,,
20/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.2,76.5,0.0,11.4,360.8,193.4,2205,1029.1,4.2
20/06/2015 05:00,,,,,,,,,,18.8,70.2,0.0,10.4,305.1,314.3,3220,1372.1,5.2,,,,,,,,,
20/06/2015 04:00,19.9,84.3,0.0,7.8,415.4,182.1,2541,655.4,3.9,,,,,,,,,,,,,,,,,,
20/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.0,76.7,0.0,11.3,366.5,192.6,2205,983.9,4.1
19/06/2015 21:00,,,,,,,,,,18.4,69.6,0.0,10.2,301.3,314.3,3220,1373.8,5.1,,,,,,,,,
19/06/2015 20:00,19.4,84.3,0.0,7.7,411.9,181.8,2545,622.2,3.8,,,,,,,,,,,,,,,,,,
19/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.9,77.8,0.0,11.6,375.1,193.2,2214,984.0,4.2
19/06/2015 13:00,,,,,,,,,,18.4,70.1,0.0,11.1,321.1,314.5,3222,1351.8,5.3,,,,,,,,,
19/06/2015 12:00,19.5,84.2,0.0,7.6,429.5,182.7,2553,631.5,4.0,,,,,,,,,,,,,,,,,,
19/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.9,76.8,0.0,11.3,362.4,194.4,2219,960.1,4.4
19/06/2015 05:00,,,,,,,,,,18.2,71.1,0.0,10.6,303.4,315.5,3232,1304.6,5.5,,,,,,,,,
19/06/2015 04:00,19.1,83.7,0.0,8.1,435.8,182.6,2564,605.3,4.3,,,,,,,,,,,,,,,,,,
19/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.1,77.0,0.0,11.4,364.9,194.4,2225,954.8,4.6
18/06/2015 21:00,,,,,,,,,,19.0,71.1,0.0,10.7,305.5,320.0,3265,1264.5,5.8,,,,,,,,,
18/06/2015 20:00,20.0,84.6,0.0,7.8,424.4,183.3,2570,603.8,4.5,,,,,,,,,,,,,,,,,,
18/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.1,76.6,0.0,10.9,358.3,193.1,2231,910.5,4.9
18/06/2015 13:00,,,,,,,,,,18.8,70.5,0.0,11.0,316.2,316.4,3246,1247.3,6.2,,,,,,,,,
18/06/2015 12:00,19.7,84.6,0.0,7.9,421.9,183.8,2582,588.9,4.8,,,,,,,,,,,,,,,,,,
18/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2015 06:00,,,,,,,,,,,,,,,,,,,12.9,77.7,0.0,10.9,362.4,194.6,2241,934.7,5.3
18/06/2015 05:00,,,,,,,,,,18.6,70.5,0.0,11.0,314.6,317.1,3252,1210.1,6.7,,,,,,,,,
18/06/2015 04:00,19.6,84.4,0.0,8.0,420.6,183.4,2586,575.3,5.3,,,,,,,,,,,,,,,,,,
18/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.8,77.8,0.0,11.0,355.0,194.1,2240,895.8,5.6
17/06/2015 21:00,,,,,,,,,,18.2,70.3,0.0,10.5,306.1,316.9,3248,1220.4,6.8,,,,,,,,,
17/06/2015 20:00,19.0,83.8,0.0,8.1,412.4,183.4,2578,548.1,5.3,,,,,,,,,,,,,,,,,,
17/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.9,76.9,0.0,11.4,366.6,193.2,2242,915.4,5.5
17/06/2015 13:00,,,,,,,,,,19.1,69.8,0.0,10.5,301.0,318.1,3259,1219.2,6.8,,,,,,,,,
17/06/2015 12:00,20.0,83.9,0.0,7.7,408.9,184.0,2587,574.6,5.3,,,,,,,,,,,,,,,,,,
17/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.2,77.6,0.0,11.1,359.0,193.0,2241,898.4,5.6
17/06/2015 05:00,,,,,,,,,,19.1,70.2,0.0,11.1,307.2,317.9,3261,1170.5,6.9,,,,,,,,,
17/06/2015 04:00,19.9,83.5,0.0,8.0,416.4,184.1,2592,574.4,5.3,,,,,,,,,,,,,,,,,,
17/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.4,78.2,0.0,11.1,353.0,194.3,2242,888.8,5.5
16/06/2015 21:00,,,,,,,,,,19.2,69.6,0.0,11.2,316.6,316.7,3258,1188.4,6.9,,,,,,,,,
16/06/2015 20:00,20.2,84.2,0.0,8.3,425.6,184.1,2596,590.4,5.2,,,,,,,,,,,,,,,,,,
16/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.5,78.2,0.0,10.9,354.4,193.7,2239,910.6,5.5
16/06/2015 13:00,,,,,,,,,,19.1,70.0,0.0,10.5,298.8,316.3,3255,1198.7,6.9,,,,,,,,,
16/06/2015 12:00,19.9,83.8,0.0,8.5,422.6,183.9,2590,581.9,5.2,,,,,,,,,,,,,,,,,,
16/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.6,78.4,0.0,11.1,360.9,194.1,2235,890.6,5.4
16/06/2015 05:00,,,,,,,,,,19.4,70.1,0.0,11.2,317.1,316.5,3249,1171.3,6.9,,,,,,,,,
16/06/2015 04:00,20.4,84.4,0.0,7.7,418.2,184.0,2592,591.5,5.2,,,,,,,,,,,,,,,,,,
16/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.5,76.8,0.0,11.6,373.0,193.5,2237,907.2,5.4
15/06/2015 21:00,,,,,,,,,,18.9,70.8,0.0,10.8,307.3,316.7,3256,1145.6,6.9,,,,,,,,,
15/06/2015 20:00,19.6,84.2,0.0,8.0,417.0,184.3,2593,563.3,5.1,,,,,,,,,,,,,,,,,,
15/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.0,77.5,0.0,11.3,370.4,192.9,2230,902.7,5.3
15/06/2015 13:00,,,,,,,,,,18.7,70.3,0.0,10.6,308.2,316.9,3251,1134.2,6.8,,,,,,,,,
15/06/2015 12:00,19.6,84.3,0.0,7.6,416.9,183.9,2598,586.4,5.1,,,,,,,,,,,,,,,,,,
15/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,77.9,0.0,11.2,362.3,194.0,2234,899.9,5.3
15/06/2015 05:00,,,,,,,,,,18.6,71.2,0.0,10.8,310.6,317.1,3245,1133.0,6.8,,,,,,,,,
15/06/2015 04:00,19.3,84.7,0.0,7.9,419.5,184.0,2607,605.0,5.2,,,,,,,,,,,,,,,,,,
15/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.8,78.8,0.0,11.0,357.5,190.7,2228,889.5,5.1
14/06/2015 21:00,,,,,,,,,,18.8,70.1,0.0,11.0,311.1,317.3,3252,1121.7,6.6,,,,,,,,,
14/06/2015 20:00,19.5,83.9,0.0,8.1,430.4,183.9,2599,575.6,5.2,,,,,,,,,,,,,,,,,,
14/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.8,78.5,0.0,11.0,356.5,192.3,2226,910.7,4.8
14/06/2015 13:00,,,,,,,,,,18.4,70.6,0.0,10.4,303.1,316.9,3246,1125.3,6.5,,,,,,,,,
14/06/2015 12:00,19.3,84.6,0.0,7.6,412.7,184.7,2613,573.1,5.8,,,,,,,,,,,,,,,,,,
14/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.2,77.8,0.0,11.7,380.6,193.2,2234,897.1,4.8
14/06/2015 05:00,,,,,,,,,,19.2,70.2,0.0,11.1,316.7,317.4,3257,1095.0,6.6,,,,,,,,,
14/06/2015 04:00,20.1,84.9,0.0,8.1,414.7,185.3,2613,587.3,5.8,,,,,,,,,,,,,,,,,,
14/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.4,77.5,0.0,10.9,349.7,192.9,2229,898.3,4.8
13/06/2015 21:00,,,,,,,,,,19.5,70.6,0.0,10.6,299.2,319.6,3267,1069.9,6.6,,,,,,,,,
13/06/2015 20:00,20.0,84.7,0.0,8.1,421.0,184.9,2615,579.4,5.9,,,,,,,,,,,,,,,,,,
13/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.3,77.4,0.0,11.5,376.6,192.7,2238,898.8,4.8
13/06/2015 13:00,,,,,,,,,,19.2,71.1,0.0,11.0,311.9,318.1,3267,1060.0,6.6,,,,,,,,,
13/06/2015 12:00,19.9,84.6,0.0,8.0,415.5,185.9,2616,553.4,6.0,,,,,,,,,,,,,,,,,,
13/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.0,79.2,0.0,10.8,357.0,193.1,2242,928.5,4.8
13/06/2015 05:00,,,,,,,,,,18.9,70.9,0.0,11.0,305.8,318.9,3259,1076.7,6.7,,,,,,,,,
13/06/2015 04:00,19.6,83.9,0.0,8.0,423.9,185.0,2612,567.9,6.0,,,,,,,,,,,,,,,,,,
13/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.9,77.6,0.0,11.2,357.5,191.5,2243,897.8,4.8
12/06/2015 21:00,,,,,,,,,,19.2,72.1,0.0,10.7,303.5,318.7,3267,1035.6,6.6,,,,,,,,,
12/06/2015 20:00,20.0,84.4,0.0,7.9,414.3,185.3,2613,568.7,5.9,,,,,,,,,,,,,,,,,,
12/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,78.7,0.0,11.3,363.7,191.6,2246,888.6,4.7
12/06/2015 13:00,,,,,,,,,,19.1,71.4,0.0,10.8,303.2,318.1,3268,1040.0,6.5,,,,,,,,,
12/06/2015 12:00,19.8,83.9,0.0,8.0,407.2,184.5,2603,535.3,5.9,,,,,,,,,,,,,,,,,,
12/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.4,78.8,0.0,11.1,359.0,193.2,2246,878.5,4.8
12/06/2015 05:00,,,,,,,,,,19.5,71.0,0.0,11.2,316.0,319.1,3268,1033.2,6.7,,,,,,,,,
12/06/2015 04:00,20.1,84.5,0.0,8.3,428.8,184.5,2599,564.5,6.0,,,,,,,,,,,,,,,,,,
12/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,78.3,0.0,11.2,352.9,191.2,2244,891.7,4.7
11/06/2015 21:00,,,,,,,,,,19.4,71.1,0.0,11.0,311.4,317.7,3264,1039.9,6.5,,,,,,,,,
11/06/2015 20:00,20.0,85.0,0.0,7.8,403.4,184.5,2595,552.7,5.7,,,,,,,,,,,,,,,,,,
11/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.5,79.5,0.0,11.6,364.6,192.3,2242,879.3,4.6
11/06/2015 13:00,,,,,,,,,,19.6,71.8,0.0,10.3,303.6,317.7,3261,1015.1,6.4,,,,,,,,,
11/06/2015 12:00,20.0,84.3,0.0,8.1,417.1,184.1,2587,585.5,5.8,,,,,,,,,,,,,,,,,,
11/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.5,78.0,0.0,11.3,362.8,193.0,2250,870.2,4.7
11/06/2015 05:00,,,,,,,,,,19.2,70.5,0.0,10.7,308.3,317.7,3260,1026.6,6.4,,,,,,,,,
11/06/2015 04:00,19.6,85.4,0.0,8.3,420.7,183.8,2584,572.2,5.8,,,,,,,,,,,,,,,,,,
11/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.0,77.4,0.0,11.5,361.1,190.7,2249,872.4,4.6
10/06/2015 21:00,,,,,,,,,,19.2,71.0,0.0,11.2,312.3,318.3,3261,1023.1,6.3,,,,,,,,,
10/06/2015 20:00,19.6,85.2,0.0,7.7,408.7,183.8,2580,571.3,5.8,,,,,,,,,,,,,,,,,,
10/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,77.8,0.0,11.4,374.2,192.5,2244,887.5,4.7
10/06/2015 13:00,,,,,,,,,,18.7,71.0,0.0,10.8,302.9,315.8,3250,977.3,6.4,,,,,,,,,
10/06/2015 12:00,19.3,83.9,0.0,8.0,416.4,182.9,2568,594.8,6.0,,,,,,,,,,,,,,,,,,
10/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,78.3,0.0,11.2,361.2,192.5,2248,901.6,4.8
10/06/2015 05:00,,,,,,,,,,19.3,71.0,0.0,10.7,305.7,316.8,3254,993.8,6.5,,,,,,,,,
10/06/2015 04:00,19.9,84.9,0.0,7.9,416.5,182.9,2561,599.8,6.0,,,,,,,,,,,,,,,,,,
10/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,78.3,0.0,11.5,366.8,191.4,2241,883.6,4.6
09/06/2015 21:00,,,,,,,,,,19.5,73.5,0.0,10.7,302.6,323.1,3298,943.1,6.2,,,,,,,,,
09/06/2015 20:00,19.5,84.7,0.0,7.8,416.9,182.2,2543,625.1,5.6,,,,,,,,,,,,,,,,,,
09/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,77.8,0.0,11.5,369.5,191.6,2237,885.3,4.4
09/06/2015 13:00,,,,,,,,,,19.3,71.0,0.0,11.1,311.9,317.5,3246,949.9,5.9,,,,,,,,,
09/06/2015 12:00,19.6,85.1,0.0,7.5,409.9,180.9,2519,651.5,5.2,,,,,,,,,,,,,,,,,,
09/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.4,78.8,0.0,11.2,371.2,192.0,2237,860.9,4.2
09/06/2015 05:00,,,,,,,,,,19.3,72.4,0.0,10.6,300.8,317.7,3249,957.4,5.4,,,,,,,,,
09/06/2015 04:00,19.5,84.0,0.0,7.7,426.6,180.0,2497,694.2,4.4,,,,,,,,,,,,,,,,,,
09/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.1,77.6,0.0,11.3,372.4,191.3,2243,855.9,3.7
08/06/2015 21:00,,,,,,,,,,19.1,70.3,0.0,11.2,323.6,317.6,3245,879.4,4.8,,,,,,,,,
08/06/2015 20:00,19.0,84.2,0.0,7.7,433.9,179.5,2485,732.3,3.4,,,,,,,,,,,,,,,,,,
08/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 14:00,,,,,,,,,,,,,,,,,,,12.5,77.4,0.0,12.0,383.9,189.6,2241,837.6,3.6
08/06/2015 13:00,,,,,,,,,,18.5,72.7,0.0,10.9,311.6,318.2,3253,847.0,4.7,,,,,,,,,
08/06/2015 12:00,18.7,85.5,0.0,7.7,433.5,179.8,2485,715.9,3.1,,,,,,,,,,,,,,,,,,
08/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.1,77.2,0.0,12.0,394.4,192.0,2264,823.5,3.9
08/06/2015 05:00,,,,,,,,,,19.1,73.1,0.0,10.3,309.9,319.4,3264,864.4,4.9,,,,,,,,,
08/06/2015 04:00,19.2,84.5,0.0,7.9,434.7,180.2,2488,700.0,3.2,,,,,,,,,,,,,,,,,,
08/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.1,77.2,0.0,12.1,396.9,191.4,2256,800.0,3.8
07/06/2015 21:00,,,,,,,,,,19.0,72.8,0.0,11.4,323.0,318.4,3271,840.6,5.0,,,,,,,,,
07/06/2015 20:00,19.2,84.8,0.0,7.9,433.3,180.1,2497,711.6,3.1,,,,,,,,,,,,,,,,,,
07/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.0,77.4,0.0,11.6,376.2,192.3,2268,812.2,3.9
07/06/2015 13:00,,,,,,,,,,19.0,72.3,0.0,11.1,316.2,318.0,3266,852.3,5.0,,,,,,,,,
07/06/2015 12:00,19.1,85.6,0.0,7.6,408.8,180.1,2503,699.0,3.2,,,,,,,,,,,,,,,,,,
07/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,79.3,0.0,11.3,367.4,194.1,2284,817.2,4.1
07/06/2015 05:00,,,,,,,,,,19.0,72.8,0.0,10.3,305.8,320.0,3282,866.2,5.2,,,,,,,,,
07/06/2015 04:00,19.1,85.0,0.0,7.2,414.5,180.5,2516,667.6,3.3,,,,,,,,,,,,,,,,,,
07/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,78.4,0.0,12.6,395.2,193.6,2292,811.8,4.2
06/06/2015 21:00,,,,,,,,,,19.4,72.8,0.0,10.4,306.0,320.7,3295,853.2,5.3,,,,,,,,,
06/06/2015 20:00,19.6,85.8,0.0,8.0,432.2,181.3,2530,683.9,3.4,,,,,,,,,,,,,,,,,,
06/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,78.6,0.0,11.7,364.2,194.5,2294,789.1,4.3
06/06/2015 13:00,,,,,,,,,,19.1,73.1,0.0,10.9,305.0,321.5,3300,848.7,5.5,,,,,,,,,
06/06/2015 12:00,19.2,85.1,0.0,8.0,440.0,181.9,2538,678.8,3.5,,,,,,,,,,,,,,,,,,
06/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,78.7,0.0,11.7,374.7,195.3,2305,804.2,4.5
06/06/2015 05:00,,,,,,,,,,19.5,72.6,0.0,11.1,312.7,323.2,3306,848.3,5.7,,,,,,,,,
06/06/2015 04:00,19.7,85.3,0.0,7.9,436.6,183.0,2552,666.1,3.6,,,,,,,,,,,,,,,,,,
06/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.3,78.9,0.0,12.4,385.0,194.9,2310,774.7,4.5
05/06/2015 21:00,,,,,,,,,,19.5,72.2,0.0,10.9,306.8,322.7,3316,818.5,5.7,,,,,,,,,
05/06/2015 20:00,19.6,85.5,0.0,7.6,418.0,182.4,2551,637.4,3.6,,,,,,,,,,,,,,,,,,
05/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.9,79.0,0.0,12.2,382.6,196.3,2319,756.5,4.6
05/06/2015 13:00,,,,,,,,,,20.2,73.0,0.0,10.5,294.6,322.7,3324,852.7,5.9,,,,,,,,,
05/06/2015 12:00,20.4,85.2,0.0,8.0,430.5,183.0,2559,648.0,3.8,,,,,,,,,,,,,,,,,,
05/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.5,80.2,0.0,11.2,360.5,195.7,2322,765.2,4.7
05/06/2015 05:00,,,,,,,,,,19.3,71.9,0.0,11.1,313.0,322.0,3319,828.3,6.1,,,,,,,,,
05/06/2015 04:00,19.4,86.0,0.0,7.4,417.2,182.9,2565,644.4,3.9,,,,,,,,,,,,,,,,,,
05/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.5,79.1,0.0,12.4,382.0,196.1,2325,741.6,4.8
04/06/2015 21:00,,,,,,,,,,19.7,73.1,0.0,10.8,309.8,323.3,3329,832.4,6.2,,,,,,,,,
04/06/2015 20:00,19.7,85.6,0.0,8.0,413.1,182.7,2567,655.6,4.0,,,,,,,,,,,,,,,,,,
04/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 14:00,,,,,,,,,,,,,,,,,,,14.0,80.5,0.0,11.5,361.9,197.1,2334,717.0,5.0
04/06/2015 13:00,,,,,,,,,,20.0,72.8,0.0,11.1,305.6,323.9,3335,809.8,6.5,,,,,,,,,
04/06/2015 12:00,19.7,84.7,0.0,8.1,440.4,182.0,2581,637.1,4.2,,,,,,,,,,,,,,,,,,
04/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,79.7,0.0,12.0,383.4,196.2,2337,723.5,5.2
04/06/2015 05:00,,,,,,,,,,19.3,71.8,0.0,11.4,318.1,323.1,3335,817.1,6.8,,,,,,,,,
04/06/2015 04:00,19.4,85.1,0.0,8.0,440.5,182.9,2578,621.3,4.3,,,,,,,,,,,,,,,,,,
04/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.2,79.7,0.0,11.7,377.3,196.6,2346,677.7,5.4
03/06/2015 21:00,,,,,,,,,,18.9,72.1,0.0,11.4,318.0,322.7,3338,791.1,6.9,,,,,,,,,
03/06/2015 20:00,19.0,85.4,0.0,8.3,423.2,183.0,2588,629.6,4.5,,,,,,,,,,,,,,,,,,
03/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.1,78.0,0.0,11.9,377.6,196.7,2352,686.8,5.6
03/06/2015 13:00,,,,,,,,,,19.4,72.2,0.0,11.3,316.7,325.9,3366,772.6,7.3,,,,,,,,,
03/06/2015 12:00,19.5,85.5,0.0,7.8,425.7,183.6,2597,593.5,4.8,,,,,,,,,,,,,,,,,,
03/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.7,79.1,0.0,12.2,390.1,197.2,2364,663.6,5.9
03/06/2015 05:00,,,,,,,,,,19.7,72.6,0.0,11.2,315.9,324.9,3363,745.7,7.8,,,,,,,,,
03/06/2015 04:00,19.8,85.8,0.0,8.3,436.3,184.8,2615,590.5,5.0,,,,,,,,,,,,,,,,,,
03/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 22:00,,,,,,,,,,,,,,,,,,,13.4,79.8,0.0,11.5,364.7,197.9,2377,641.1,6.2
02/06/2015 21:00,,,,,,,,,,19.4,73.8,0.0,11.3,312.8,326.6,3378,734.2,8.2,,,,,,,,,
02/06/2015 20:00,19.5,85.8,0.0,8.4,438.9,184.7,2622,591.9,5.3,,,,,,,,,,,,,,,,,,
02/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 14:00,,,,,,,,,,,,,,,,,,,13.2,80.4,0.0,11.8,379.4,199.2,2384,618.3,6.4
02/06/2015 13:00,,,,,,,,,,18.9,72.9,0.0,11.0,307.9,326.9,3388,704.1,8.6,,,,,,,,,
02/06/2015 12:00,18.9,86.3,0.0,8.0,420.5,185.5,2635,588.7,5.6,,,,,,,,,,,,,,,,,,
02/06/2015 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2015 06:00,,,,,,,,,,,,,,,,,,,13.3,80.4,0.0,11.7,369.4,200.0,2394,621.8,6.6
02/06/2015 05:00,,,,,,,,,,19.2,73.0,0.0,11.1,309.8,328.2,3396,697.6,9.0,,,,,,,,,
02/06/2015 04:00,19.3,86.1,0.0,8.2,440.4,186.4,2649,547.4,5.7,,,,,,,,,,,,,,,,,,
02/06/2015 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 22:00,,,,,,,,,,,,,,,,,,,12.8,81.2,0.0,11.7,368.9,199.2,2384,643.0,6.5
01/06/2015 21:00,,,,,,,,,,18.4,73.0,0.0,11.5,322.8,328.4,3400,690.5,8.8,,,,,,,,,
01/06/2015 20:00,18.1,86.1,0.0,8.6,442.4,185.7,2630,582.9,5.6,,,,,,,,,,,,,,,,,,
01/06/2015 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 13:00,,,,,,,,,,,,,,,,,,,13.5,80.1,0.0,11.8,370.3,198.8,2393,643.0,6.5
01/06/2015 12:00,,,,,,,,,,19.6,72.5,0.0,12.1,324.1,326.0,3390,689.9,9.0,,,,,,,,,
01/06/2015 11:00,20.2,86.6,0.0,7.5,412.6,186.0,2637,538.5,5.6,,,,,,,,,,,,,,,,,,
01/06/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2015 05:00,,,,,,,,,,,,,,,,,,,13.5,80.6,0.0,11.5,367.1,198.4,2392,629.6,6.7
01/06/2015 04:00,,,,,,,,,,19.5,73.3,0.0,11.3,312.2,326.6,3387,716.8,9.1,,,,,,,,,
01/06/2015 03:00,19.5,85.5,0.0,8.4,445.3,184.8,2627,574.6,5.5,,,,,,,,,,,,,,,,,,
01/06/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.8,79.5,0.0,12.3,375.1,198.9,2395,637.6,6.7
31/05/2015 20:00,,,,,,,,,,19.9,73.2,0.0,10.9,305.2,325.7,3386,694.1,9.0,,,,,,,,,
31/05/2015 19:00,20.2,85.9,0.0,8.1,428.4,185.0,2628,569.7,5.5,,,,,,,,,,,,,,,,,,
31/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.6,80.1,0.0,11.7,365.6,199.4,2401,619.3,6.7
31/05/2015 12:00,,,,,,,,,,19.3,73.2,0.0,10.7,305.0,325.8,3386,684.1,9.0,,,,,,,,,
31/05/2015 11:00,19.4,85.9,0.0,8.6,435.7,184.8,2634,551.1,5.5,,,,,,,,,,,,,,,,,,
31/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.7,80.1,0.0,11.5,365.2,199.7,2421,605.5,6.9
31/05/2015 04:00,,,,,,,,,,19.9,73.3,0.0,11.8,317.7,327.0,3401,694.8,9.1,,,,,,,,,
31/05/2015 03:00,20.0,86.3,0.0,8.2,418.7,185.6,2642,593.7,5.6,,,,,,,,,,,,,,,,,,
31/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.6,79.4,0.0,12.2,383.3,199.3,2418,617.4,7.0
30/05/2015 20:00,,,,,,,,,,19.6,73.1,0.0,10.9,301.5,326.5,3394,671.0,9.1,,,,,,,,,
30/05/2015 19:00,19.6,85.8,0.0,8.1,424.3,185.1,2630,577.3,5.6,,,,,,,,,,,,,,,,,,
30/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.6,80.2,0.0,11.8,368.0,199.1,2418,622.1,7.0
30/05/2015 12:00,,,,,,,,,,19.8,73.0,0.0,11.0,305.8,326.0,3386,683.2,9.0,,,,,,,,,
30/05/2015 11:00,19.9,84.9,0.0,8.3,436.6,184.4,2635,545.9,5.5,,,,,,,,,,,,,,,,,,
30/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.6,80.6,0.0,12.2,373.8,200.4,2439,632.0,7.5
30/05/2015 04:00,,,,,,,,,,19.6,73.5,0.0,11.6,307.9,325.9,3388,685.1,9.1,,,,,,,,,
30/05/2015 03:00,19.5,84.9,0.0,8.6,444.4,184.9,2638,591.8,5.7,,,,,,,,,,,,,,,,,,
30/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.6,80.8,0.0,12.2,370.5,200.5,2451,612.9,8.7
29/05/2015 20:00,,,,,,,,,,19.8,72.9,0.0,11.5,321.1,325.8,3390,645.7,9.1,,,,,,,,,
29/05/2015 19:00,20.1,86.1,0.0,8.0,432.9,185.4,2641,583.0,5.8,,,,,,,,,,,,,,,,,,
29/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 13:00,,,,,,,,,,,,,,,,,,,14.0,80.9,0.0,11.6,366.9,201.2,2453,544.8,10.2
29/05/2015 12:00,,,,,,,,,,19.9,73.3,0.0,11.2,304.8,326.7,3392,661.6,9.3,,,,,,,,,
29/05/2015 11:00,19.9,85.8,0.0,8.0,428.7,185.7,2646,550.8,5.9,,,,,,,,,,,,,,,,,,
29/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.9,81.0,0.0,12.2,375.7,201.8,2456,567.4,10.3
29/05/2015 04:00,,,,,,,,,,19.8,73.6,0.0,11.4,312.7,327.3,3398,654.2,9.2,,,,,,,,,
29/05/2015 03:00,20.0,86.6,0.0,8.0,405.2,186.0,2643,555.5,5.9,,,,,,,,,,,,,,,,,,
29/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.5,81.0,0.0,12.0,374.3,201.1,2451,593.5,10.0
28/05/2015 20:00,,,,,,,,,,19.5,73.5,0.0,11.0,299.5,326.7,3398,677.4,9.0,,,,,,,,,
28/05/2015 19:00,19.3,85.4,0.0,8.2,425.0,185.4,2639,565.3,5.8,,,,,,,,,,,,,,,,,,
28/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.6,80.3,0.0,11.9,366.3,201.6,2458,547.9,10.2
28/05/2015 12:00,,,,,,,,,,19.8,73.1,0.0,11.4,308.9,325.9,3395,678.0,9.2,,,,,,,,,
28/05/2015 11:00,20.1,86.3,0.0,8.2,422.1,185.5,2646,553.9,5.9,,,,,,,,,,,,,,,,,,
28/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.8,80.2,0.0,11.9,363.2,201.0,2455,572.9,10.5
28/05/2015 04:00,,,,,,,,,,20.0,72.8,0.0,11.4,314.7,326.8,3406,634.7,9.3,,,,,,,,,
28/05/2015 03:00,19.9,85.9,0.0,8.1,414.7,185.8,2653,571.9,5.8,,,,,,,,,,,,,,,,,,
28/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 21:00,,,,,,,,,,,,,,,,,,,14.1,79.7,0.0,12.2,373.8,201.6,2459,567.8,10.7
27/05/2015 20:00,,,,,,,,,,20.7,73.9,0.0,11.3,311.8,329.1,3420,610.4,9.4,,,,,,,,,
27/05/2015 19:00,20.4,85.5,0.0,8.0,430.4,185.5,2653,576.9,5.9,,,,,,,,,,,,,,,,,,
27/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 13:00,,,,,,,,,,,,,,,,,,,14.1,80.4,0.0,11.9,369.8,201.9,2459,582.5,11.6
27/05/2015 12:00,,,,,,,,,,20.2,72.3,0.0,11.5,309.5,326.3,3408,646.5,9.6,,,,,,,,,
27/05/2015 11:00,20.1,85.6,0.0,8.3,434.7,185.7,2649,593.3,6.0,,,,,,,,,,,,,,,,,,
27/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2015 05:00,,,,,,,,,,,,,,,,,,,14.0,80.1,0.0,12.0,364.3,200.2,2450,531.4,12.9
27/05/2015 04:00,,,,,,,,,,20.6,72.7,0.0,12.0,320.8,326.0,3403,623.4,9.5,,,,,,,,,
27/05/2015 03:00,20.7,84.8,0.0,8.2,421.0,184.8,2647,575.3,5.7,,,,,,,,,,,,,,,,,,
27/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.8,79.9,0.0,11.9,365.8,199.8,2437,537.0,12.7
26/05/2015 20:00,,,,,,,,,,20.0,72.2,0.0,12.0,322.8,327.0,3417,593.2,9.4,,,,,,,,,
26/05/2015 19:00,19.5,85.9,0.0,8.3,422.0,184.6,2644,556.3,5.7,,,,,,,,,,,,,,,,,,
26/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.6,78.9,0.0,11.8,363.9,200.2,2416,543.7,13.1
26/05/2015 12:00,,,,,,,,,,20.1,72.5,0.0,11.4,313.9,326.4,3414,613.3,9.5,,,,,,,,,
26/05/2015 11:00,20.2,85.4,0.0,8.1,423.5,185.6,2655,568.1,5.8,,,,,,,,,,,,,,,,,,
26/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.4,77.6,0.0,11.7,356.2,196.4,2389,564.8,11.4
26/05/2015 04:00,,,,,,,,,,20.4,72.7,0.0,11.9,313.0,327.6,3419,580.7,9.5,,,,,,,,,
26/05/2015 03:00,19.8,85.4,0.0,8.0,409.9,185.2,2655,575.7,5.8,,,,,,,,,,,,,,,,,,
26/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.6,78.2,0.0,11.5,357.5,199.6,2386,528.9,9.4
25/05/2015 20:00,,,,,,,,,,20.4,72.4,0.0,12.0,310.1,327.6,3418,591.2,10.1,,,,,,,,,
25/05/2015 19:00,20.3,85.7,0.0,8.2,415.1,185.4,2664,535.9,6.1,,,,,,,,,,,,,,,,,,
25/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.2,78.0,0.0,11.5,354.0,195.3,2368,556.6,9.4
25/05/2015 12:00,,,,,,,,,,20.2,72.9,0.0,11.8,308.6,328.6,3431,552.8,10.8,,,,,,,,,
25/05/2015 11:00,19.9,86.0,0.0,7.9,409.1,185.1,2666,537.7,6.4,,,,,,,,,,,,,,,,,,
25/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.8,76.2,0.0,11.7,366.8,197.6,2369,557.6,9.3
25/05/2015 04:00,,,,,,,,,,20.8,72.8,0.0,11.7,314.2,328.3,3431,581.4,10.8,,,,,,,,,
25/05/2015 03:00,20.5,86.9,0.0,8.0,419.4,185.8,2668,551.6,6.5,,,,,,,,,,,,,,,,,,
25/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.7,77.2,0.0,11.5,355.6,196.9,2356,558.6,9.0
24/05/2015 20:00,,,,,,,,,,20.6,72.8,0.0,11.4,308.0,328.6,3435,572.1,10.8,,,,,,,,,
24/05/2015 19:00,20.0,85.2,0.0,8.1,422.2,185.8,2667,542.2,6.4,,,,,,,,,,,,,,,,,,
24/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.5,77.8,0.0,11.2,360.8,196.8,2359,521.7,8.9
24/05/2015 12:00,,,,,,,,,,20.4,71.9,0.0,11.8,319.4,328.2,3438,552.3,10.9,,,,,,,,,
24/05/2015 11:00,20.2,86.1,0.0,8.2,418.8,186.1,2665,533.4,6.4,,,,,,,,,,,,,,,,,,
24/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.6,78.3,0.0,11.4,364.5,198.0,2354,535.4,8.7
24/05/2015 04:00,,,,,,,,,,20.5,73.3,0.0,11.3,299.9,329.2,3435,537.1,11.0,,,,,,,,,
24/05/2015 03:00,20.1,85.8,0.0,8.0,414.4,185.9,2663,563.9,6.4,,,,,,,,,,,,,,,,,,
24/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.7,77.0,0.0,11.6,357.6,196.7,2351,556.9,8.6
23/05/2015 20:00,,,,,,,,,,20.9,73.3,0.0,12.0,309.8,328.9,3448,565.1,11.3,,,,,,,,,
23/05/2015 19:00,20.5,85.5,0.0,8.0,411.6,185.9,2665,559.9,6.5,,,,,,,,,,,,,,,,,,
23/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.5,77.3,0.0,11.5,364.7,195.8,2347,527.6,8.6
23/05/2015 12:00,,,,,,,,,,20.4,73.2,0.0,12.0,310.4,327.9,3435,544.9,11.2,,,,,,,,,
23/05/2015 11:00,19.8,85.2,0.0,8.4,423.7,184.7,2650,529.3,6.4,,,,,,,,,,,,,,,,,,
23/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.4,77.2,0.0,11.3,362.3,195.9,2344,555.6,8.2
23/05/2015 04:00,,,,,,,,,,20.6,73.3,0.0,11.9,310.3,326.9,3422,567.2,10.5,,,,,,,,,
23/05/2015 03:00,20.4,85.6,0.0,8.6,436.4,185.0,2647,551.4,5.9,,,,,,,,,,,,,,,,,,
23/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.4,77.0,0.0,11.6,362.5,195.7,2335,568.3,7.7
22/05/2015 20:00,,,,,,,,,,20.3,72.9,0.0,11.8,315.6,327.1,3431,567.3,10.1,,,,,,,,,
