Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
22/05/2015 19:00,19.9,85.0,0.0,8.0,418.9,184.6,2639,559.9,5.6,,,,,,,,,,,,,,,,,,
22/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.7,76.2,0.0,11.2,351.6,194.6,2350,561.4,8.3
22/05/2015 12:00,,,,,,,,,,21.5,73.1,0.0,12.2,312.5,328.7,3450,541.7,10.8,,,,,,,,,
22/05/2015 11:00,21.1,86.1,0.0,8.4,418.5,185.9,2656,558.2,6.0,,,,,,,,,,,,,,,,,,
22/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.9,77.5,0.0,11.5,357.8,196.5,2346,545.6,8.3
22/05/2015 04:00,,,,,,,,,,20.8,71.8,0.0,12.3,314.6,328.7,3441,574.7,10.9,,,,,,,,,
22/05/2015 03:00,19.9,85.1,0.0,8.2,428.7,184.7,2648,568.9,6.0,,,,,,,,,,,,,,,,,,
22/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.6,77.2,0.0,11.7,365.7,196.0,2342,531.8,8.2
21/05/2015 20:00,,,,,,,,,,20.9,72.5,0.0,11.8,307.5,328.7,3448,542.0,10.9,,,,,,,,,
21/05/2015 19:00,20.5,85.1,0.0,8.3,430.2,185.8,2652,559.0,6.0,,,,,,,,,,,,,,,,,,
21/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.0,76.8,0.0,11.4,361.6,194.1,2340,570.4,8.3
21/05/2015 12:00,,,,,,,,,,20.5,74.3,0.0,11.4,306.0,333.4,3475,567.4,11.1,,,,,,,,,
21/05/2015 11:00,19.6,85.5,0.0,8.0,419.6,184.8,2652,563.7,6.1,,,,,,,,,,,,,,,,,,
21/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.4,78.7,0.0,11.6,358.5,195.7,2336,575.7,8.3
21/05/2015 04:00,,,,,,,,,,20.8,72.8,0.0,12.3,319.8,328.7,3447,563.0,11.1,,,,,,,,,
21/05/2015 03:00,20.3,85.5,0.0,7.6,407.8,185.1,2650,560.4,6.1,,,,,,,,,,,,,,,,,,
21/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.5,75.8,0.0,11.8,366.7,195.7,2335,563.5,8.1
20/05/2015 20:00,,,,,,,,,,20.6,72.4,0.0,12.2,316.4,328.6,3443,560.6,10.9,,,,,,,,,
20/05/2015 19:00,20.0,85.6,0.0,8.5,428.9,185.6,2650,560.3,6.0,,,,,,,,,,,,,,,,,,
20/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.5,78.4,0.0,11.2,356.1,196.6,2329,561.9,7.9
20/05/2015 12:00,,,,,,,,,,20.7,74.0,0.0,12.0,310.6,328.5,3447,562.4,11.1,,,,,,,,,
20/05/2015 11:00,20.3,85.8,0.0,8.1,422.4,185.2,2653,558.7,6.0,,,,,,,,,,,,,,,,,,
20/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.4,77.3,0.0,11.5,353.8,196.0,2329,563.0,7.9
20/05/2015 04:00,,,,,,,,,,20.5,73.8,0.0,11.5,305.0,328.6,3453,561.7,11.1,,,,,,,,,
20/05/2015 03:00,19.8,86.6,0.0,7.9,424.7,185.3,2656,542.1,6.1,,,,,,,,,,,,,,,,,,
20/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.2,78.2,0.0,11.3,361.5,196.9,2334,554.7,7.8
19/05/2015 20:00,,,,,,,,,,20.3,73.0,0.0,11.8,312.6,328.8,3457,583.7,11.0,,,,,,,,,
19/05/2015 19:00,20.0,87.7,0.0,7.8,405.0,187.3,2666,543.4,6.0,,,,,,,,,,,,,,,,,,
19/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.9,77.7,0.0,11.1,343.4,196.2,2329,571.5,7.8
19/05/2015 12:00,,,,,,,,,,20.0,73.6,0.0,11.3,308.0,329.7,3451,563.9,11.2,,,,,,,,,
19/05/2015 11:00,19.2,86.3,0.0,8.1,423.8,185.4,2656,527.3,6.0,,,,,,,,,,,,,,,,,,
19/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.2,77.5,0.0,11.6,358.7,196.7,2337,540.4,7.8
19/05/2015 04:00,,,,,,,,,,20.7,73.3,0.0,12.0,318.1,330.2,3458,572.0,11.3,,,,,,,,,
19/05/2015 03:00,20.2,87.1,0.0,7.8,402.2,186.4,2660,574.4,6.0,,,,,,,,,,,,,,,,,,
19/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.4,78.4,0.0,11.6,366.4,197.0,2339,572.4,7.7
18/05/2015 20:00,,,,,,,,,,20.6,73.3,0.0,11.6,309.6,330.8,3466,563.7,11.3,,,,,,,,,
18/05/2015 19:00,20.0,88.3,0.0,8.1,415.0,188.7,2681,589.9,6.0,,,,,,,,,,,,,,,,,,
18/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.3,77.5,0.0,11.3,357.7,196.3,2339,549.0,7.7
18/05/2015 12:00,,,,,,,,,,20.6,72.9,0.0,11.9,315.5,329.4,3463,578.5,11.4,,,,,,,,,
18/05/2015 11:00,20.1,85.3,0.0,8.0,422.0,186.0,2655,565.1,6.0,,,,,,,,,,,,,,,,,,
18/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.5,77.7,0.0,11.1,351.9,197.1,2337,576.6,7.9
18/05/2015 04:00,,,,,,,,,,20.7,73.5,0.0,12.2,317.1,330.2,3464,556.5,11.9,,,,,,,,,
18/05/2015 03:00,19.9,86.3,0.0,7.6,409.2,186.0,2664,556.9,6.2,,,,,,,,,,,,,,,,,,
18/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.6,76.5,0.0,11.1,352.8,195.9,2331,545.6,7.9
17/05/2015 20:00,,,,,,,,,,21.5,73.8,0.0,11.5,311.9,334.5,3494,557.4,12.3,,,,,,,,,
17/05/2015 19:00,20.6,86.1,0.0,7.7,416.7,186.0,2668,562.8,6.2,,,,,,,,,,,,,,,,,,
17/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.2,77.8,0.0,11.6,372.4,196.0,2335,552.4,8.0
17/05/2015 12:00,,,,,,,,,,20.2,73.0,0.0,12.2,315.2,328.7,3458,570.0,12.6,,,,,,,,,
17/05/2015 11:00,19.4,85.8,0.0,8.3,427.1,185.3,2659,549.6,6.3,,,,,,,,,,,,,,,,,,
17/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.1,76.4,0.0,11.9,364.9,195.7,2334,546.5,8.1
17/05/2015 04:00,,,,,,,,,,20.4,73.2,0.0,12.0,310.3,328.6,3460,569.4,12.7,,,,,,,,,
17/05/2015 03:00,19.9,86.1,0.0,8.2,428.2,185.4,2648,524.7,6.3,,,,,,,,,,,,,,,,,,
17/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.1,77.3,0.0,11.0,351.2,196.4,2333,563.5,8.0
16/05/2015 20:00,,,,,,,,,,20.3,72.1,0.0,12.2,310.6,327.9,3451,569.4,12.5,,,,,,,,,
16/05/2015 19:00,19.5,85.7,0.0,8.2,433.3,184.9,2651,544.2,6.2,,,,,,,,,,,,,,,,,,
16/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.3,77.0,0.0,11.3,363.0,195.9,2327,571.1,8.0
16/05/2015 12:00,,,,,,,,,,20.6,72.8,0.0,11.7,308.3,327.4,3452,558.1,12.6,,,,,,,,,
16/05/2015 11:00,20.1,85.1,0.0,8.3,423.6,185.1,2650,574.7,6.2,,,,,,,,,,,,,,,,,,
16/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.3,76.3,0.0,11.8,364.1,196.1,2330,541.4,7.9
16/05/2015 04:00,,,,,,,,,,20.8,73.7,0.0,12.3,320.0,331.3,3475,545.3,12.3,,,,,,,,,
16/05/2015 03:00,19.8,85.2,0.0,8.3,434.4,185.4,2646,537.9,6.0,,,,,,,,,,,,,,,,,,
16/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.8,77.7,0.0,11.7,365.0,196.6,2332,556.9,7.5
15/05/2015 20:00,,,,,,,,,,21.5,72.9,0.0,12.2,313.6,329.3,3457,528.2,11.9,,,,,,,,,
15/05/2015 19:00,20.6,86.4,0.0,8.3,435.0,185.4,2649,547.6,5.9,,,,,,,,,,,,,,,,,,
15/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.4,77.1,0.0,11.6,358.9,196.1,2329,556.6,7.7
15/05/2015 12:00,,,,,,,,,,20.7,73.6,0.0,11.8,303.4,331.2,3468,542.8,12.4,,,,,,,,,
15/05/2015 11:00,19.6,85.8,0.0,8.3,432.3,185.1,2645,587.1,6.0,,,,,,,,,,,,,,,,,,
15/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,76.6,0.0,11.6,365.2,195.7,2328,552.2,7.9
15/05/2015 04:00,,,,,,,,,,20.1,73.2,0.0,11.5,309.6,327.6,3440,530.3,12.5,,,,,,,,,
15/05/2015 03:00,19.5,86.0,0.0,8.2,426.2,184.9,2648,581.5,6.1,,,,,,,,,,,,,,,,,,
15/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 21:00,,,,,,,,,,,,,,,,,,,12.5,77.7,0.0,11.6,363.3,193.8,2330,553.1,7.7
14/05/2015 20:00,,,,,,,,,,19.6,72.5,0.0,11.9,312.9,326.0,3446,528.0,12.3,,,,,,,,,
14/05/2015 19:00,19.3,86.3,0.0,7.8,418.1,185.5,2642,519.5,5.9,,,,,,,,,,,,,,,,,,
14/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.8,75.8,0.0,11.3,354.7,195.3,2332,544.8,7.8
14/05/2015 12:00,,,,,,,,,,20.4,72.7,0.0,12.1,313.4,329.2,3459,573.9,12.6,,,,,,,,,
14/05/2015 11:00,19.8,86.1,0.0,8.4,437.1,185.5,2649,571.9,6.1,,,,,,,,,,,,,,,,,,
14/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.1,78.1,0.0,11.3,363.7,196.5,2334,578.9,8.2
14/05/2015 04:00,,,,,,,,,,20.2,72.5,0.0,11.8,313.9,328.1,3446,563.9,13.0,,,,,,,,,
14/05/2015 03:00,19.5,85.7,0.0,8.3,430.6,185.4,2654,569.5,6.3,,,,,,,,,,,,,,,,,,
14/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 21:00,,,,,,,,,,,,,,,,,,,12.9,77.4,0.0,11.1,343.7,193.9,2334,554.8,8.0
13/05/2015 20:00,,,,,,,,,,20.5,71.6,0.0,11.8,311.2,327.4,3450,545.8,12.6,,,,,,,,,
13/05/2015 19:00,19.9,85.7,0.0,7.8,415.9,185.2,2641,522.8,6.0,,,,,,,,,,,,,,,,,,
13/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.8,77.2,0.0,11.3,354.4,193.7,2330,545.9,7.9
13/05/2015 12:00,,,,,,,,,,20.6,73.5,0.0,11.8,311.9,333.5,3481,545.3,12.5,,,,,,,,,
13/05/2015 11:00,19.5,85.8,0.0,7.8,422.8,184.9,2640,541.1,6.0,,,,,,,,,,,,,,,,,,
13/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.4,77.8,0.0,11.8,362.9,195.4,2330,554.5,7.9
13/05/2015 04:00,,,,,,,,,,21.1,73.1,0.0,11.5,297.2,330.9,3474,565.1,12.2,,,,,,,,,
13/05/2015 03:00,20.4,86.4,0.0,8.1,421.2,185.7,2648,539.4,5.9,,,,,,,,,,,,,,,,,,
13/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.2,77.0,0.0,11.7,357.6,196.4,2332,542.3,7.7
12/05/2015 20:00,,,,,,,,,,20.4,72.7,0.0,12.0,314.9,327.5,3449,546.2,12.0,,,,,,,,,
12/05/2015 19:00,19.5,86.0,0.0,8.2,418.6,185.1,2644,567.1,5.9,,,,,,,,,,,,,,,,,,
12/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.4,77.2,0.0,11.6,360.7,196.9,2336,561.3,7.7
12/05/2015 12:00,,,,,,,,,,20.7,72.5,0.0,11.6,309.3,328.7,3456,556.5,12.1,,,,,,,,,
12/05/2015 11:00,19.9,86.4,0.0,8.4,438.5,185.5,2650,552.7,5.9,,,,,,,,,,,,,,,,,,
12/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.0,77.9,0.0,11.4,366.9,196.3,2339,547.8,7.9
12/05/2015 04:00,,,,,,,,,,20.2,72.8,0.0,12.1,322.4,327.8,3453,545.5,12.3,,,,,,,,,
12/05/2015 03:00,19.7,85.7,0.0,8.1,431.4,186.5,2660,568.2,6.1,,,,,,,,,,,,,,,,,,
12/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.2,77.9,0.0,11.3,355.8,195.8,2336,554.6,7.9
11/05/2015 20:00,,,,,,,,,,20.9,72.9,0.0,11.0,296.3,329.1,3455,558.5,12.7,,,,,,,,,
11/05/2015 19:00,20.1,86.0,0.0,8.3,425.0,185.6,2651,560.0,6.4,,,,,,,,,,,,,,,,,,
11/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.6,78.0,0.0,11.2,354.0,196.5,2341,538.3,7.9
11/05/2015 12:00,,,,,,,,,,21.0,71.9,0.0,12.0,313.8,329.2,3457,566.9,12.8,,,,,,,,,
11/05/2015 11:00,20.1,86.0,0.0,8.4,430.2,186.5,2660,556.7,6.5,,,,,,,,,,,,,,,,,,
11/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.7,76.7,0.0,11.5,356.4,197.1,2339,542.1,7.9
11/05/2015 04:00,,,,,,,,,,21.5,72.5,0.0,12.9,323.2,329.6,3466,557.6,12.7,,,,,,,,,
11/05/2015 03:00,21.2,88.6,0.0,8.2,431.9,190.4,2696,547.5,6.3,,,,,,,,,,,,,,,,,,
11/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 21:00,,,,,,,,,,,,,,,,,,,14.0,77.0,0.0,11.0,347.9,197.1,2345,553.2,7.9
10/05/2015 20:00,,,,,,,,,,21.4,72.6,0.0,12.4,316.7,329.3,3469,574.6,12.8,,,,,,,,,
10/05/2015 19:00,20.3,86.7,0.0,7.8,414.8,186.1,2656,552.1,6.2,,,,,,,,,,,,,,,,,,
10/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.9,78.0,0.0,11.6,357.1,196.6,2343,551.5,8.1
10/05/2015 12:00,,,,,,,,,,21.5,72.0,0.0,11.8,297.8,328.6,3464,571.6,13.4,,,,,,,,,
10/05/2015 11:00,20.6,86.6,0.0,8.0,411.8,186.1,2660,544.9,6.3,,,,,,,,,,,,,,,,,,
10/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.5,77.0,0.0,11.2,345.9,196.4,2338,538.6,8.2
10/05/2015 04:00,,,,,,,,,,20.7,72.4,0.0,11.8,308.8,328.2,3455,564.0,13.4,,,,,,,,,
10/05/2015 03:00,19.7,86.5,0.0,7.9,414.2,185.3,2651,535.7,6.3,,,,,,,,,,,,,,,,,,
10/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.3,76.6,0.0,11.4,354.6,196.3,2332,561.0,8.1
09/05/2015 20:00,,,,,,,,,,20.6,71.9,0.0,12.0,310.1,327.0,3443,555.6,13.2,,,,,,,,,
09/05/2015 19:00,20.0,85.0,0.0,8.1,411.7,185.1,2637,568.3,6.1,,,,,,,,,,,,,,,,,,
09/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.0,77.9,0.0,11.5,358.1,194.0,2333,549.5,8.0
09/05/2015 12:00,,,,,,,,,,20.5,72.7,0.0,11.1,297.8,327.1,3439,563.9,12.9,,,,,,,,,
09/05/2015 11:00,19.8,84.7,0.0,8.2,433.5,185.3,2640,562.5,6.2,,,,,,,,,,,,,,,,,,
09/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.3,77.6,0.0,11.6,364.5,196.4,2334,562.9,8.0
09/05/2015 04:00,,,,,,,,,,20.8,72.6,0.0,11.9,302.8,328.1,3446,560.6,12.8,,,,,,,,,
09/05/2015 03:00,20.1,85.7,0.0,7.9,417.5,185.6,2643,543.0,6.2,,,,,,,,,,,,,,,,,,
09/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.3,77.3,0.0,11.8,360.8,196.4,2335,525.6,7.9
08/05/2015 20:00,,,,,,,,,,20.4,72.4,0.0,11.0,293.8,326.7,3440,568.4,12.8,,,,,,,,,
08/05/2015 19:00,19.3,86.4,0.0,7.9,419.8,185.3,2636,536.5,6.3,,,,,,,,,,,,,,,,,,
08/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.0,76.5,0.0,11.1,354.6,195.8,2330,545.8,8.1
08/05/2015 12:00,,,,,,,,,,20.2,72.2,0.0,11.3,303.9,326.1,3422,534.4,12.9,,,,,,,,,
08/05/2015 11:00,19.7,85.9,0.0,7.9,417.6,185.3,2626,567.6,6.5,,,,,,,,,,,,,,,,,,
08/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.0,78.3,0.0,11.0,353.7,196.4,2325,581.4,8.2
08/05/2015 04:00,,,,,,,,,,19.7,72.6,0.0,11.7,315.6,325.9,3419,561.8,12.6,,,,,,,,,
08/05/2015 03:00,19.0,86.7,0.0,8.1,439.1,184.3,2620,582.1,6.3,,,,,,,,,,,,,,,,,,
08/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 21:00,,,,,,,,,,,,,,,,,,,12.5,76.7,0.0,11.7,363.7,194.8,2326,536.3,7.8
07/05/2015 20:00,,,,,,,,,,19.2,71.6,0.0,11.2,313.4,323.4,3404,539.7,12.1,,,,,,,,,
07/05/2015 19:00,19.1,86.4,0.0,7.7,412.3,184.2,2613,550.8,6.0,,,,,,,,,,,,,,,,,,
07/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,75.9,0.0,11.6,364.6,195.6,2318,572.2,7.9
07/05/2015 12:00,,,,,,,,,,19.4,72.1,0.0,11.7,311.9,325.1,3413,531.5,12.2,,,,,,,,,
07/05/2015 11:00,19.0,86.5,0.0,7.9,423.7,184.2,2614,567.1,6.0,,,,,,,,,,,,,,,,,,
07/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.0,78.4,0.0,10.9,351.5,196.2,2328,565.3,8.0
07/05/2015 04:00,,,,,,,,,,20.2,71.8,0.0,11.7,307.8,325.2,3415,566.8,12.2,,,,,,,,,
07/05/2015 03:00,19.9,86.0,0.0,7.8,423.6,185.0,2620,525.2,6.0,,,,,,,,,,,,,,,,,,
07/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.2,77.3,0.0,11.9,372.2,197.0,2328,543.9,8.0
06/05/2015 20:00,,,,,,,,,,20.3,71.5,0.0,12.0,320.3,327.1,3429,546.1,12.3,,,,,,,,,
06/05/2015 19:00,19.6,86.7,0.0,8.5,441.1,185.7,2629,550.2,5.9,,,,,,,,,,,,,,,,,,
06/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.2,77.6,0.0,11.5,365.6,196.8,2332,539.5,8.0
06/05/2015 12:00,,,,,,,,,,20.7,72.1,0.0,11.5,304.7,328.0,3431,554.3,12.2,,,,,,,,,
06/05/2015 11:00,20.1,86.6,0.0,8.2,425.6,185.9,2628,548.7,5.8,,,,,,,,,,,,,,,,,,
06/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.1,77.6,0.0,11.0,346.8,197.1,2338,569.7,7.9
06/05/2015 04:00,,,,,,,,,,20.2,72.4,0.0,11.3,306.8,328.3,3442,558.7,12.0,,,,,,,,,
06/05/2015 03:00,19.3,87.1,0.0,8.0,424.7,185.6,2621,569.6,5.7,,,,,,,,,,,,,,,,,,
06/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.2,77.2,0.0,11.3,367.5,197.0,2340,532.8,7.8
05/05/2015 20:00,,,,,,,,,,20.8,72.2,0.0,12.2,318.9,328.5,3443,586.6,11.9,,,,,,,,,
05/05/2015 19:00,20.2,87.7,0.0,7.9,416.0,185.8,2628,543.2,5.6,,,,,,,,,,,,,,,,,,
05/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.5,78.3,0.0,11.5,355.3,197.8,2345,544.1,7.9
05/05/2015 12:00,,,,,,,,,,20.5,72.4,0.0,12.4,319.6,328.0,3440,530.5,12.2,,,,,,,,,
05/05/2015 11:00,19.6,87.0,0.0,7.8,419.3,186.0,2623,545.8,5.8,,,,,,,,,,,,,,,,,,
05/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.1,77.2,0.0,11.3,348.9,197.1,2337,551.3,8.2
05/05/2015 04:00,,,,,,,,,,20.3,72.3,0.0,11.9,314.8,327.4,3429,537.5,12.4,,,,,,,,,
05/05/2015 03:00,19.8,87.1,0.0,8.2,417.8,185.6,2620,550.9,5.9,,,,,,,,,,,,,,,,,,
05/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.1,77.6,0.0,11.3,358.5,196.7,2329,556.8,8.0
04/05/2015 20:00,,,,,,,,,,20.2,71.3,0.0,11.9,304.2,325.9,3423,523.6,12.1,,,,,,,,,
04/05/2015 19:00,19.7,86.2,0.0,8.3,438.3,185.5,2619,571.7,5.7,,,,,,,,,,,,,,,,,,
04/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.4,76.7,0.0,11.4,357.2,196.2,2332,557.5,7.9
04/05/2015 12:00,,,,,,,,,,20.9,71.6,0.0,11.6,308.3,327.1,3431,540.6,12.2,,,,,,,,,
04/05/2015 11:00,20.4,87.1,0.0,7.9,424.0,185.7,2617,548.0,5.8,,,,,,,,,,,,,,,,,,
04/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.5,77.4,0.0,11.3,358.6,197.0,2331,575.4,8.0
04/05/2015 04:00,,,,,,,,,,20.5,71.8,0.0,11.0,298.8,326.9,3421,561.2,12.1,,,,,,,,,
04/05/2015 03:00,19.8,87.2,0.0,7.9,427.5,185.5,2618,570.7,5.7,,,,,,,,,,,,,,,,,,
04/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 21:00,,,,,,,,,,,,,,,,,,,13.5,78.6,0.0,11.3,353.6,197.1,2332,544.0,7.7
03/05/2015 20:00,,,,,,,,,,20.9,71.8,0.0,11.9,310.6,326.8,3419,543.2,11.5,,,,,,,,,
03/05/2015 19:00,20.3,87.2,0.0,7.8,413.8,185.3,2609,551.2,5.5,,,,,,,,,,,,,,,,,,
03/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 13:00,,,,,,,,,,,,,,,,,,,13.2,77.2,0.0,11.3,356.9,196.6,2326,569.6,7.5
03/05/2015 12:00,,,,,,,,,,20.2,71.9,0.0,11.6,306.6,326.4,3423,550.0,11.3,,,,,,,,,
03/05/2015 11:00,19.5,87.6,0.0,7.4,416.1,185.2,2611,547.6,5.3,,,,,,,,,,,,,,,,,,
03/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2015 05:00,,,,,,,,,,,,,,,,,,,13.2,77.0,0.0,12.1,375.1,197.3,2327,547.7,7.6
03/05/2015 04:00,,,,,,,,,,20.3,72.2,0.0,11.4,308.0,325.8,3423,538.9,11.5,,,,,,,,,
03/05/2015 03:00,19.8,87.3,0.0,7.6,424.5,184.7,2602,553.0,5.4,,,,,,,,,,,,,,,,,,
03/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 21:00,,,,,,,,,,,,,,,,,,,12.9,77.1,0.0,11.5,367.1,196.4,2328,571.2,7.8
02/05/2015 20:00,,,,,,,,,,19.7,72.1,0.0,10.3,289.0,325.9,3409,542.4,11.9,,,,,,,,,
02/05/2015 19:00,19.0,86.8,0.0,8.2,443.8,184.4,2597,575.2,5.5,,,,,,,,,,,,,,,,,,
02/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,78.0,0.0,10.8,343.2,195.9,2314,556.6,7.9
02/05/2015 12:00,,,,,,,,,,19.6,72.5,0.0,11.2,304.8,325.2,3411,528.0,12.1,,,,,,,,,
02/05/2015 11:00,19.3,86.2,0.0,7.9,432.3,184.3,2592,556.9,5.5,,,,,,,,,,,,,,,,,,
02/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2015 05:00,,,,,,,,,,,,,,,,,,,12.6,77.1,0.0,11.8,365.2,195.4,2319,538.3,8.1
02/05/2015 04:00,,,,,,,,,,19.5,71.5,0.0,10.1,286.8,325.3,3403,557.3,12.2,,,,,,,,,
02/05/2015 03:00,19.0,86.3,0.0,7.9,435.0,184.3,2589,528.0,5.5,,,,,,,,,,,,,,,,,,
02/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 21:00,,,,,,,,,,,,,,,,,,,12.6,76.9,0.0,11.2,359.0,195.3,2318,536.3,7.8
01/05/2015 20:00,,,,,,,,,,19.5,71.4,0.0,11.4,307.6,322.8,3392,559.5,11.8,,,,,,,,,
01/05/2015 19:00,19.0,86.5,0.0,7.8,425.9,183.1,2581,551.2,5.3,,,,,,,,,,,,,,,,,,
01/05/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,77.3,0.0,11.1,358.7,194.8,2310,534.3,7.9
01/05/2015 12:00,,,,,,,,,,18.9,72.5,0.0,11.1,307.6,322.7,3396,554.6,12.1,,,,,,,,,
01/05/2015 11:00,18.4,86.4,0.0,7.7,438.2,183.6,2584,579.7,5.4,,,,,,,,,,,,,,,,,,
01/05/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,77.9,0.0,11.2,360.0,195.9,2318,542.2,8.2
01/05/2015 04:00,,,,,,,,,,19.3,71.5,0.0,11.3,319.7,323.6,3394,554.9,12.3,,,,,,,,,
01/05/2015 03:00,19.2,86.9,0.0,7.9,428.8,183.8,2587,574.5,5.5,,,,,,,,,,,,,,,,,,
01/05/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.6,77.6,0.0,10.9,344.5,195.7,2316,554.2,8.0
30/04/2015 20:00,,,,,,,,,,19.3,70.9,0.0,11.3,303.1,323.3,3392,580.3,12.0,,,,,,,,,
30/04/2015 19:00,19.0,86.8,0.0,7.8,424.5,184.2,2591,585.7,5.4,,,,,,,,,,,,,,,,,,
30/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,78.2,0.0,11.1,350.9,194.9,2311,532.7,7.9
30/04/2015 12:00,,,,,,,,,,19.4,71.8,0.0,11.2,309.0,322.7,3390,528.8,12.0,,,,,,,,,
30/04/2015 11:00,19.3,86.8,0.0,7.8,423.9,184.0,2586,589.1,5.4,,,,,,,,,,,,,,,,,,
30/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,77.8,0.0,11.5,370.1,195.7,2320,555.2,8.0
30/04/2015 04:00,,,,,,,,,,19.8,70.3,0.0,11.8,317.5,325.8,3405,543.4,11.9,,,,,,,,,
30/04/2015 03:00,19.3,88.8,0.0,7.5,419.8,186.8,2617,563.1,5.4,,,,,,,,,,,,,,,,,,
30/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.8,76.6,0.0,11.0,347.5,195.7,2317,576.6,7.6
29/04/2015 20:00,,,,,,,,,,20.0,72.5,0.0,11.2,306.1,324.5,3405,551.1,11.4,,,,,,,,,
29/04/2015 19:00,19.8,86.3,0.0,7.9,422.5,184.8,2592,553.1,5.3,,,,,,,,,,,,,,,,,,
29/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.8,77.5,0.0,11.1,356.7,195.6,2317,562.0,7.7
29/04/2015 12:00,,,,,,,,,,19.6,71.4,0.0,11.5,318.7,323.7,3402,568.9,11.4,,,,,,,,,
29/04/2015 11:00,19.4,87.7,0.0,7.6,412.4,185.0,2597,574.1,5.4,,,,,,,,,,,,,,,,,,
29/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,77.7,0.0,11.6,364.2,196.4,2320,529.0,7.9
29/04/2015 04:00,,,,,,,,,,20.1,71.9,0.0,11.3,315.6,325.4,3405,572.2,11.6,,,,,,,,,
29/04/2015 03:00,19.8,87.9,0.0,7.7,414.5,184.9,2595,567.3,5.4,,,,,,,,,,,,,,,,,,
29/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 21:00,,,,,,,,,,,,,,,,,,,13.0,76.9,0.0,11.5,360.1,196.4,2320,564.5,7.8
28/04/2015 20:00,,,,,,,,,,19.4,71.5,0.0,12.0,319.9,323.5,3395,589.5,11.6,,,,,,,,,
28/04/2015 19:00,19.1,86.9,0.0,8.0,434.6,184.3,2587,570.2,5.3,,,,,,,,,,,,,,,,,,
28/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.7,78.1,0.0,11.3,357.7,196.5,2315,538.6,7.9
28/04/2015 12:00,,,,,,,,,,19.6,71.4,0.0,11.6,309.5,323.4,3386,540.1,11.8,,,,,,,,,
28/04/2015 11:00,19.4,87.2,0.0,7.9,435.9,185.0,2592,568.5,5.4,,,,,,,,,,,,,,,,,,
28/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.5,77.5,0.0,10.8,355.0,195.8,2313,565.4,7.9
28/04/2015 04:00,,,,,,,,,,19.3,71.8,0.0,11.4,316.7,324.7,3394,576.0,11.6,,,,,,,,,
28/04/2015 03:00,19.0,87.8,0.0,7.9,429.6,184.2,2590,585.9,5.3,,,,,,,,,,,,,,,,,,
28/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.8,77.3,0.0,11.1,359.3,196.4,2320,532.1,7.8
27/04/2015 20:00,,,,,,,,,,19.5,72.4,0.0,10.7,301.9,323.5,3393,561.2,11.4,,,,,,,,,
27/04/2015 19:00,19.4,87.2,0.0,8.1,441.8,184.4,2589,600.8,5.2,,,,,,,,,,,,,,,,,,
27/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,77.3,0.0,11.8,365.5,196.0,2315,549.2,7.8
27/04/2015 12:00,,,,,,,,,,18.9,71.6,0.0,10.6,298.4,323.5,3378,573.5,11.6,,,,,,,,,
27/04/2015 11:00,18.7,87.9,0.0,7.4,412.0,184.5,2586,570.7,5.2,,,,,,,,,,,,,,,,,,
27/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.2,76.0,0.0,11.0,349.6,195.3,2313,575.0,8.0
27/04/2015 04:00,,,,,,,,,,19.0,72.3,0.0,11.2,312.1,323.0,3381,567.9,11.6,,,,,,,,,
27/04/2015 03:00,19.0,86.8,0.0,7.7,435.0,183.8,2583,590.4,5.2,,,,,,,,,,,,,,,,,,
27/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 21:00,,,,,,,,,,,,,,,,,,,11.9,78.0,0.0,11.2,350.5,194.6,2302,536.5,7.9
26/04/2015 20:00,,,,,,,,,,18.4,71.1,0.0,11.0,301.0,322.1,3375,539.0,11.5,,,,,,,,,
26/04/2015 19:00,18.6,86.3,0.0,8.0,446.3,183.5,2584,553.8,5.2,,,,,,,,,,,,,,,,,,
26/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,78.1,0.0,11.5,364.2,196.0,2312,552.8,8.0
26/04/2015 12:00,,,,,,,,,,19.3,70.9,0.0,11.3,310.1,321.4,3368,531.5,11.8,,,,,,,,,
26/04/2015 11:00,19.4,86.7,0.0,7.9,425.9,183.8,2585,576.4,5.3,,,,,,,,,,,,,,,,,,
26/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.6,76.2,0.0,11.7,364.8,195.6,2314,557.8,8.0
26/04/2015 04:00,,,,,,,,,,19.0,71.7,0.0,10.2,299.8,323.0,3383,572.4,11.5,,,,,,,,,
26/04/2015 03:00,18.9,87.1,0.0,7.9,436.2,184.3,2587,559.5,5.1,,,,,,,,,,,,,,,,,,
26/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.3,77.8,0.0,11.4,360.8,195.3,2308,539.4,7.8
25/04/2015 20:00,,,,,,,,,,18.8,70.1,0.0,11.0,309.2,321.6,3371,545.3,11.1,,,,,,,,,
25/04/2015 19:00,19.1,87.2,0.0,7.7,431.0,184.1,2588,561.5,5.1,,,,,,,,,,,,,,,,,,
25/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.3,77.1,0.0,11.4,361.0,196.2,2308,511.9,7.8
25/04/2015 12:00,,,,,,,,,,18.7,71.6,0.0,11.0,313.0,322.5,3382,539.4,11.3,,,,,,,,,
25/04/2015 11:00,18.9,87.6,0.0,8.2,434.0,184.7,2594,566.1,5.2,,,,,,,,,,,,,,,,,,
25/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2015 05:00,,,,,,,,,,,,,,,,,,,13.0,76.3,0.0,11.3,354.2,196.4,2321,551.1,8.0
25/04/2015 04:00,,,,,,,,,,20.2,70.4,0.0,11.4,305.3,324.6,3390,555.0,11.5,,,,,,,,,
25/04/2015 03:00,20.3,87.9,0.0,7.6,413.7,185.6,2600,558.5,5.2,,,,,,,,,,,,,,,,,,
25/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 21:00,,,,,,,,,,,,,,,,,,,13.4,76.7,0.0,11.7,356.0,197.1,2325,571.0,7.8
24/04/2015 20:00,,,,,,,,,,20.3,71.3,0.0,11.5,313.9,324.7,3402,535.3,11.4,,,,,,,,,
24/04/2015 19:00,19.9,87.7,0.0,8.2,435.2,185.5,2606,569.4,5.1,,,,,,,,,,,,,,,,,,
24/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 13:00,,,,,,,,,,,,,,,,,,,13.2,76.4,0.0,11.3,350.0,196.4,2323,541.2,7.9
24/04/2015 12:00,,,,,,,,,,20.4,71.1,0.0,11.2,301.7,324.6,3395,564.8,11.6,,,,,,,,,
24/04/2015 11:00,20.2,86.4,0.0,7.7,411.2,184.8,2604,546.8,5.2,,,,,,,,,,,,,,,,,,
24/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2015 05:00,,,,,,,,,,,,,,,,,,,13.1,77.1,0.0,11.6,365.0,196.4,2318,533.9,8.1
24/04/2015 04:00,,,,,,,,,,20.1,70.3,0.0,11.3,297.5,324.1,3395,563.9,11.8,,,,,,,,,
24/04/2015 03:00,20.0,86.9,0.0,7.8,418.2,185.3,2602,571.4,5.2,,,,,,,,,,,,,,,,,,
24/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 21:00,,,,,,,,,,,,,,,,,,,13.0,75.1,0.0,11.2,343.8,193.6,2312,582.2,8.1
23/04/2015 20:00,,,,,,,,,,20.5,70.2,0.0,11.1,293.0,322.8,3387,541.3,11.7,,,,,,,,,
23/04/2015 19:00,20.5,86.3,0.0,8.1,427.8,184.6,2601,551.7,5.2,,,,,,,,,,,,,,,,,,
23/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 13:00,,,,,,,,,,,,,,,,,,,13.0,76.9,0.0,11.2,343.4,194.3,2316,552.7,8.1
23/04/2015 12:00,,,,,,,,,,20.1,70.7,0.0,11.1,298.8,323.6,3386,552.8,11.9,,,,,,,,,
23/04/2015 11:00,19.9,87.2,0.0,8.1,425.2,184.5,2602,545.5,5.3,,,,,,,,,,,,,,,,,,
23/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2015 05:00,,,,,,,,,,,,,,,,,,,13.2,75.9,0.0,11.7,366.0,196.1,2311,532.8,8.4
23/04/2015 04:00,,,,,,,,,,20.4,70.7,0.0,11.4,298.3,322.8,3381,549.4,12.1,,,,,,,,,
23/04/2015 03:00,20.5,87.4,0.0,8.0,426.9,185.3,2604,541.2,5.4,,,,,,,,,,,,,,,,,,
23/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,74.7,0.0,11.5,358.3,193.1,2305,528.0,8.2
22/04/2015 20:00,,,,,,,,,,19.8,69.4,0.0,11.5,298.7,321.5,3369,538.9,11.7,,,,,,,,,
22/04/2015 19:00,19.9,86.9,0.0,7.7,417.0,183.8,2593,564.5,5.2,,,,,,,,,,,,,,,,,,
22/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 13:00,,,,,,,,,,,,,,,,,,,13.0,76.1,0.0,11.2,347.6,194.0,2305,538.5,8.1
22/04/2015 12:00,,,,,,,,,,20.2,70.4,0.0,11.1,298.9,321.5,3363,539.2,11.7,,,,,,,,,
22/04/2015 11:00,20.5,86.7,0.0,8.0,423.0,184.2,2593,544.6,5.2,,,,,,,,,,,,,,,,,,
22/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2015 05:00,,,,,,,,,,,,,,,,,,,13.0,75.9,0.0,11.2,350.7,194.8,2292,555.5,8.1
22/04/2015 04:00,,,,,,,,,,20.2,72.5,0.0,11.4,301.4,330.6,3421,559.1,11.6,,,,,,,,,
22/04/2015 03:00,19.7,86.3,0.0,7.9,429.0,183.4,2589,560.6,5.2,,,,,,,,,,,,,,,,,,
22/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.8,75.0,0.0,11.5,352.9,192.3,2289,550.4,7.9
21/04/2015 20:00,,,,,,,,,,19.8,69.4,0.0,11.9,311.7,318.9,3363,549.5,11.3,,,,,,,,,
21/04/2015 19:00,20.4,86.3,0.0,7.9,427.3,184.3,2587,562.2,5.0,,,,,,,,,,,,,,,,,,
21/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.7,75.5,0.0,11.6,358.0,193.5,2280,537.9,7.9
21/04/2015 12:00,,,,,,,,,,19.3,70.1,0.0,11.1,306.6,320.0,3358,547.8,11.5,,,,,,,,,
21/04/2015 11:00,19.6,86.1,0.0,7.7,413.8,183.6,2583,528.5,5.1,,,,,,,,,,,,,,,,,,
21/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.7,75.9,0.0,11.4,359.5,193.5,2275,531.1,8.2
21/04/2015 04:00,,,,,,,,,,19.5,69.6,0.0,11.1,307.0,320.2,3346,521.3,11.8,,,,,,,,,
21/04/2015 03:00,20.1,87.3,0.0,8.0,436.9,184.0,2590,576.5,5.3,,,,,,,,,,,,,,,,,,
21/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,75.5,0.0,11.4,354.2,194.1,2268,566.2,8.0
20/04/2015 20:00,,,,,,,,,,19.1,70.5,0.0,11.6,310.4,320.0,3342,526.8,11.6,,,,,,,,,
20/04/2015 19:00,19.4,86.8,0.0,7.8,418.6,184.2,2593,545.8,5.5,,,,,,,,,,,,,,,,,,
20/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.2,76.5,0.0,10.8,344.0,192.0,2263,530.2,7.9
20/04/2015 12:00,,,,,,,,,,19.3,70.4,0.0,11.2,307.3,319.9,3340,562.8,11.5,,,,,,,,,
20/04/2015 11:00,20.0,87.2,0.0,8.2,436.5,184.1,2592,578.0,5.6,,,,,,,,,,,,,,,,,,
20/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.5,75.7,0.0,11.0,357.2,193.7,2267,571.0,8.0
20/04/2015 04:00,,,,,,,,,,18.8,70.3,0.0,11.5,317.8,319.3,3338,573.4,11.4,,,,,,,,,
20/04/2015 03:00,19.5,87.4,0.0,7.9,434.6,183.7,2579,595.8,5.5,,,,,,,,,,,,,,,,,,
20/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.5,75.5,0.0,10.9,345.6,192.4,2252,547.9,7.6
19/04/2015 20:00,,,,,,,,,,19.1,69.8,0.0,10.7,289.2,317.9,3327,575.0,10.7,,,,,,,,,
19/04/2015 19:00,19.9,86.4,0.0,7.5,412.6,183.6,2576,595.0,5.2,,,,,,,,,,,,,,,,,,
19/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.3,75.9,0.0,11.3,361.2,192.6,2250,531.6,7.2
19/04/2015 12:00,,,,,,,,,,18.6,70.4,0.0,11.0,308.8,316.9,3311,586.8,10.2,,,,,,,,,
19/04/2015 11:00,19.1,86.4,0.0,7.9,433.2,182.4,2559,621.5,5.1,,,,,,,,,,,,,,,,,,
19/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.5,75.3,0.0,11.3,359.6,192.6,2240,553.2,6.6
19/04/2015 04:00,,,,,,,,,,18.8,69.5,0.0,10.5,294.2,315.6,3298,665.9,9.2,,,,,,,,,
19/04/2015 03:00,19.7,86.6,0.0,8.1,435.7,182.3,2563,634.0,4.6,,,,,,,,,,,,,,,,,,
19/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.5,76.2,0.0,11.2,364.6,192.5,2232,604.7,5.9
18/04/2015 20:00,,,,,,,,,,18.7,70.7,0.0,10.8,304.6,316.6,3301,654.3,8.3,,,,,,,,,
18/04/2015 19:00,19.2,87.0,0.0,7.7,425.4,182.2,2553,609.7,4.2,,,,,,,,,,,,,,,,,,
18/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,75.5,0.0,11.1,351.0,192.3,2230,586.9,5.7
18/04/2015 12:00,,,,,,,,,,19.0,71.2,0.0,11.0,309.3,316.8,3307,676.3,8.2,,,,,,,,,
18/04/2015 11:00,19.8,86.8,0.0,7.8,419.6,182.4,2554,637.0,4.2,,,,,,,,,,,,,,,,,,
18/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.3,75.4,0.0,11.3,360.3,191.8,2238,602.8,5.8
18/04/2015 04:00,,,,,,,,,,18.5,70.9,0.0,11.2,308.1,316.4,3302,655.8,8.2,,,,,,,,,
18/04/2015 03:00,19.3,87.2,0.0,7.8,426.2,182.8,2558,612.6,4.2,,,,,,,,,,,,,,,,,,
18/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.2,76.5,0.0,11.4,365.8,191.6,2243,569.0,5.6
17/04/2015 20:00,,,,,,,,,,18.8,70.9,0.0,10.7,301.3,316.8,3305,634.9,8.0,,,,,,,,,
17/04/2015 19:00,19.6,86.7,0.0,7.8,422.4,182.6,2566,605.2,4.1,,,,,,,,,,,,,,,,,,
17/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.4,76.0,0.0,11.3,361.5,192.8,2252,580.7,5.7
17/04/2015 12:00,,,,,,,,,,18.8,70.7,0.0,11.4,309.8,318.4,3321,609.2,8.3,,,,,,,,,
17/04/2015 11:00,19.5,87.2,0.0,7.9,433.5,183.8,2580,595.9,4.3,,,,,,,,,,,,,,,,,,
17/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.3,75.5,0.0,11.5,364.7,193.2,2254,583.8,6.0
17/04/2015 04:00,,,,,,,,,,18.9,71.2,0.0,10.9,311.9,318.9,3329,630.5,8.7,,,,,,,,,
17/04/2015 03:00,19.9,87.5,0.0,8.0,434.9,183.9,2588,594.3,4.5,,,,,,,,,,,,,,,,,,
17/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.6,76.6,0.0,11.2,367.2,193.7,2265,566.9,6.3
16/04/2015 20:00,,,,,,,,,,18.6,71.1,0.0,10.8,293.8,318.8,3339,587.1,9.4,,,,,,,,,
16/04/2015 19:00,19.3,87.1,0.0,8.1,428.3,184.0,2594,612.2,4.8,,,,,,,,,,,,,,,,,,
16/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.4,76.0,0.0,11.3,353.7,193.7,2269,576.0,7.1
16/04/2015 12:00,,,,,,,,,,19.1,69.2,0.0,11.5,312.1,319.8,3341,557.2,10.7,,,,,,,,,
16/04/2015 11:00,19.9,88.4,0.0,8.4,446.9,184.7,2609,544.0,5.5,,,,,,,,,,,,,,,,,,
16/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,76.1,0.0,11.3,359.0,194.5,2267,569.0,7.5
16/04/2015 04:00,,,,,,,,,,18.7,71.4,0.0,11.2,306.3,320.0,3342,523.3,10.7,,,,,,,,,
16/04/2015 03:00,19.4,87.8,0.0,7.7,425.7,184.7,2603,589.1,5.4,,,,,,,,,,,,,,,,,,
16/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.4,75.7,0.0,11.3,358.9,193.5,2259,566.8,7.2
15/04/2015 20:00,,,,,,,,,,18.8,70.8,0.0,10.9,305.9,319.0,3334,569.6,10.3,,,,,,,,,
15/04/2015 19:00,19.6,86.7,0.0,7.7,433.6,183.9,2595,575.4,5.3,,,,,,,,,,,,,,,,,,
15/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.4,77.3,0.0,11.2,361.7,195.0,2272,551.8,7.2
15/04/2015 12:00,,,,,,,,,,18.7,70.6,0.0,11.1,312.4,319.0,3333,568.9,10.3,,,,,,,,,
15/04/2015 11:00,19.5,87.5,0.0,8.2,435.8,184.4,2599,573.4,5.3,,,,,,,,,,,,,,,,,,
15/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,76.3,0.0,10.9,349.7,194.0,2260,580.3,7.2
15/04/2015 04:00,,,,,,,,,,19.7,71.8,0.0,10.9,302.2,320.1,3347,590.5,10.3,,,,,,,,,
15/04/2015 03:00,20.5,87.9,0.0,7.6,416.2,184.7,2603,601.6,5.2,,,,,,,,,,,,,,,,,,
15/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.9,76.0,0.0,11.3,356.1,193.8,2266,541.5,7.0
14/04/2015 20:00,,,,,,,,,,19.5,70.6,0.0,11.3,308.2,319.8,3342,608.7,10.0,,,,,,,,,
14/04/2015 19:00,20.2,88.2,0.0,7.8,415.8,184.7,2601,590.4,5.0,,,,,,,,,,,,,,,,,,
14/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 13:00,,,,,,,,,,,,,,,,,,,13.1,76.6,0.0,10.6,346.9,194.3,2257,557.4,6.8
14/04/2015 12:00,,,,,,,,,,19.9,71.1,0.0,10.4,289.4,319.4,3335,584.9,9.8,,,,,,,,,
14/04/2015 11:00,20.7,88.0,0.0,8.1,434.7,184.4,2597,622.6,4.9,,,,,,,,,,,,,,,,,,
14/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,76.5,0.0,11.0,341.2,194.1,2249,532.5,6.5
14/04/2015 04:00,,,,,,,,,,19.3,70.4,0.0,11.1,302.4,318.7,3332,616.2,9.3,,,,,,,,,
14/04/2015 03:00,19.9,87.8,0.0,8.3,440.9,184.3,2592,604.7,4.6,,,,,,,,,,,,,,,,,,
14/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.9,75.3,0.0,11.6,373.2,194.1,2262,606.0,6.3
13/04/2015 20:00,,,,,,,,,,19.6,70.2,0.0,11.2,310.7,318.7,3328,627.6,9.3,,,,,,,,,
13/04/2015 19:00,20.5,88.6,0.0,8.4,457.4,185.3,2605,617.5,4.7,,,,,,,,,,,,,,,,,,
13/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,75.8,0.0,11.1,354.5,193.2,2255,558.8,7.0
13/04/2015 12:00,,,,,,,,,,18.8,71.0,0.0,11.2,308.2,318.7,3326,615.3,10.2,,,,,,,,,
13/04/2015 11:00,19.5,86.9,0.0,8.3,437.4,183.8,2587,594.1,5.0,,,,,,,,,,,,,,,,,,
13/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.5,75.8,0.0,11.5,361.3,193.0,2250,575.5,7.0
13/04/2015 04:00,,,,,,,,,,18.9,71.0,0.0,11.1,313.7,317.0,3313,614.7,10.0,,,,,,,,,
13/04/2015 03:00,20.1,87.3,0.0,8.1,443.4,183.6,2591,616.5,5.0,,,,,,,,,,,,,,,,,,
13/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.4,76.0,0.0,11.1,353.6,193.5,2240,581.8,6.7
12/04/2015 20:00,,,,,,,,,,18.2,70.3,0.0,10.4,306.9,316.8,3310,607.0,9.6,,,,,,,,,
12/04/2015 19:00,19.1,88.3,0.0,7.6,423.5,183.6,2586,602.1,4.8,,,,,,,,,,,,,,,,,,
12/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.2,76.6,0.0,11.1,363.4,193.5,2243,564.8,6.5
12/04/2015 12:00,,,,,,,,,,18.6,70.2,0.0,11.1,305.3,317.2,3313,637.0,9.4,,,,,,,,,
12/04/2015 11:00,19.9,86.0,0.0,8.5,448.4,184.2,2592,613.3,4.8,,,,,,,,,,,,,,,,,,
12/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.1,76.5,0.0,10.9,355.0,192.5,2242,586.1,6.5
12/04/2015 04:00,,,,,,,,,,18.2,70.7,0.0,10.8,305.5,316.3,3307,661.3,9.1,,,,,,,,,
12/04/2015 03:00,19.4,88.4,0.0,7.9,436.9,183.9,2592,608.5,4.7,,,,,,,,,,,,,,,,,,
12/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.2,77.1,0.0,10.8,354.2,193.0,2241,615.2,6.4
11/04/2015 20:00,,,,,,,,,,18.7,71.1,0.0,11.1,315.0,317.8,3303,647.2,8.8,,,,,,,,,
11/04/2015 19:00,19.6,88.3,0.0,7.8,438.8,183.0,2589,590.2,4.6,,,,,,,,,,,,,,,,,,
11/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.1,77.3,0.0,11.0,357.5,192.4,2235,573.3,6.2
11/04/2015 12:00,,,,,,,,,,17.9,71.7,0.0,10.7,309.4,315.5,3289,685.9,8.3,,,,,,,,,
11/04/2015 11:00,19.1,87.7,0.0,8.0,439.1,183.6,2592,603.0,4.5,,,,,,,,,,,,,,,,,,
11/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,76.6,0.0,11.6,373.9,193.9,2245,594.9,6.0
11/04/2015 04:00,,,,,,,,,,18.9,70.9,0.0,11.1,316.2,318.1,3308,714.3,8.0,,,,,,,,,
11/04/2015 03:00,20.0,88.4,0.0,7.8,434.3,184.2,2601,618.4,4.3,,,,,,,,,,,,,,,,,,
11/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,77.2,0.0,11.0,348.8,194.1,2248,596.4,5.7
10/04/2015 20:00,,,,,,,,,,18.9,71.1,0.0,10.2,289.8,317.5,3318,670.5,7.7,,,,,,,,,
10/04/2015 19:00,20.0,88.5,0.0,7.9,429.3,184.7,2602,623.8,4.1,,,,,,,,,,,,,,,,,,
10/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,77.4,0.0,11.6,366.7,193.5,2245,607.1,5.5
10/04/2015 12:00,,,,,,,,,,18.9,70.6,0.0,11.2,303.1,317.3,3308,647.1,7.5,,,,,,,,,
10/04/2015 11:00,20.0,88.5,0.0,8.1,428.8,184.1,2601,612.5,4.1,,,,,,,,,,,,,,,,,,
10/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.3,77.2,0.0,11.0,357.5,193.3,2250,630.7,5.5
10/04/2015 04:00,,,,,,,,,,18.4,71.2,0.0,11.5,310.3,317.0,3316,662.1,7.7,,,,,,,,,
10/04/2015 03:00,19.6,87.8,0.0,8.3,441.0,184.7,2613,617.6,4.2,,,,,,,,,,,,,,,,,,
10/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.4,76.5,0.0,10.7,354.8,193.7,2252,609.6,5.9
09/04/2015 20:00,,,,,,,,,,18.9,70.9,0.0,10.7,301.3,317.5,3315,640.3,8.2,,,,,,,,,
09/04/2015 19:00,20.1,87.8,0.0,8.1,432.8,184.8,2622,617.3,4.4,,,,,,,,,,,,,,,,,,
09/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.2,77.3,0.0,11.2,364.0,193.1,2255,594.4,6.6
09/04/2015 12:00,,,,,,,,,,18.7,70.6,0.0,11.2,298.8,317.5,3329,588.0,9.2,,,,,,,,,
09/04/2015 11:00,19.8,88.1,0.0,8.1,430.5,184.8,2631,551.4,5.1,,,,,,,,,,,,,,,,,,
09/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.7,77.0,0.0,10.9,355.6,193.3,2266,547.9,7.0
09/04/2015 04:00,,,,,,,,,,19.3,70.5,0.0,11.7,311.9,318.2,3331,598.1,9.6,,,,,,,,,
09/04/2015 03:00,20.5,87.8,0.0,8.3,440.2,185.0,2637,541.6,5.2,,,,,,,,,,,,,,,,,,
09/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.8,77.1,0.0,11.3,356.0,193.7,2261,570.3,6.8
08/04/2015 20:00,,,,,,,,,,18.9,70.4,0.0,11.5,312.6,318.0,3327,587.0,9.5,,,,,,,,,
08/04/2015 19:00,19.9,87.9,0.0,8.0,431.2,184.9,2636,555.1,5.3,,,,,,,,,,,,,,,,,,
08/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.4,76.2,0.0,11.2,349.3,192.3,2253,545.6,6.7
08/04/2015 12:00,,,,,,,,,,18.9,70.8,0.0,11.3,306.0,317.1,3318,593.2,9.5,,,,,,,,,
08/04/2015 11:00,20.3,87.9,0.0,8.1,430.2,184.8,2638,539.8,5.3,,,,,,,,,,,,,,,,,,
08/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,75.5,0.0,11.3,359.8,192.8,2248,555.0,6.8
08/04/2015 04:00,,,,,,,,,,18.6,70.5,0.0,10.9,302.6,317.0,3319,619.8,9.5,,,,,,,,,
08/04/2015 03:00,19.9,87.8,0.0,7.9,429.2,184.4,2629,555.3,5.4,,,,,,,,,,,,,,,,,,
08/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,76.3,0.0,11.5,346.6,192.8,2257,537.1,6.5
07/04/2015 20:00,,,,,,,,,,19.0,70.8,0.0,10.3,296.8,316.1,3325,602.3,9.2,,,,,,,,,
07/04/2015 19:00,20.4,88.1,0.0,8.0,429.2,184.5,2621,556.8,5.1,,,,,,,,,,,,,,,,,,
07/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.7,75.7,0.0,11.3,357.1,193.1,2253,545.8,6.5
07/04/2015 12:00,,,,,,,,,,19.0,70.8,0.0,11.1,311.1,318.1,3329,603.6,9.3,,,,,,,,,
07/04/2015 11:00,20.1,87.8,0.0,8.1,428.6,185.2,2639,551.2,5.1,,,,,,,,,,,,,,,,,,
07/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.6,77.4,0.0,11.3,356.1,193.2,2253,551.8,6.7
07/04/2015 04:00,,,,,,,,,,19.2,70.5,0.0,11.3,311.9,317.2,3331,590.3,9.5,,,,,,,,,
07/04/2015 03:00,20.5,87.6,0.0,8.4,442.5,184.6,2637,576.0,5.2,,,,,,,,,,,,,,,,,,
07/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.6,74.8,0.0,11.1,356.5,192.8,2257,564.4,6.7
06/04/2015 20:00,,,,,,,,,,19.0,71.3,0.0,10.7,288.8,317.3,3326,604.0,9.5,,,,,,,,,
06/04/2015 19:00,20.3,87.0,0.0,8.6,444.4,185.9,2642,565.6,5.3,,,,,,,,,,,,,,,,,,
06/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.9,76.9,0.0,11.1,355.8,193.5,2255,599.4,6.7
06/04/2015 12:00,,,,,,,,,,19.5,70.6,0.0,11.0,301.8,317.6,3331,609.4,9.5,,,,,,,,,
06/04/2015 11:00,20.7,88.7,0.0,8.3,431.2,185.6,2647,550.6,5.4,,,,,,,,,,,,,,,,,,
06/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.6,77.6,0.0,11.4,361.1,193.2,2257,559.5,6.8
06/04/2015 04:00,,,,,,,,,,18.7,70.6,0.0,11.0,309.0,316.8,3325,585.8,9.6,,,,,,,,,
06/04/2015 03:00,20.0,87.8,0.0,8.3,436.5,184.9,2638,564.2,5.4,,,,,,,,,,,,,,,,,,
06/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,76.0,0.0,11.1,344.5,193.3,2260,575.7,6.7
05/04/2015 20:00,,,,,,,,,,19.3,70.6,0.0,11.2,301.8,317.4,3317,626.5,9.4,,,,,,,,,
05/04/2015 19:00,20.7,88.2,0.0,8.0,434.3,185.7,2643,546.3,5.4,,,,,,,,,,,,,,,,,,
05/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,76.2,0.0,11.1,354.4,193.2,2250,573.4,6.7
05/04/2015 12:00,,,,,,,,,,19.0,70.2,0.0,11.0,309.1,317.6,3321,619.1,9.5,,,,,,,,,
05/04/2015 11:00,20.1,88.2,0.0,8.0,441.8,185.1,2644,579.3,5.5,,,,,,,,,,,,,,,,,,
05/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.9,77.4,0.0,11.4,358.7,193.8,2253,565.3,6.7
