Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
05/04/2015 04:00,,,,,,,,,,19.3,71.3,0.0,11.1,307.4,316.8,3322,605.2,9.4,,,,,,,,,
05/04/2015 03:00,20.8,87.9,0.0,8.3,440.0,185.0,2642,549.7,5.4,,,,,,,,,,,,,,,,,,
05/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.8,76.4,0.0,11.4,358.9,193.4,2248,557.2,6.5
04/04/2015 20:00,,,,,,,,,,19.0,70.9,0.0,10.9,299.7,316.9,3325,627.1,9.2,,,,,,,,,
04/04/2015 19:00,20.1,87.6,0.0,8.2,437.2,184.6,2640,553.0,5.3,,,,,,,,,,,,,,,,,,
04/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,74.6,0.0,11.4,365.5,192.7,2252,562.2,6.6
04/04/2015 12:00,,,,,,,,,,19.1,70.5,0.0,11.1,304.3,317.3,3322,645.2,9.2,,,,,,,,,
04/04/2015 11:00,20.4,88.3,0.0,8.0,429.9,184.8,2643,559.1,5.3,,,,,,,,,,,,,,,,,,
04/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.5,76.4,0.0,10.9,353.4,193.5,2249,541.1,6.6
04/04/2015 04:00,,,,,,,,,,18.6,71.3,0.0,10.9,308.1,317.4,3314,616.4,9.1,,,,,,,,,
04/04/2015 03:00,19.9,88.1,0.0,8.1,446.8,185.4,2642,537.1,5.3,,,,,,,,,,,,,,,,,,
04/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.7,77.1,0.0,11.4,365.6,193.4,2247,570.0,6.5
03/04/2015 20:00,,,,,,,,,,19.1,70.9,0.0,10.9,308.0,317.1,3317,643.4,9.0,,,,,,,,,
03/04/2015 19:00,20.7,88.2,0.0,8.3,438.5,186.3,2645,601.7,5.3,,,,,,,,,,,,,,,,,,
03/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.6,78.4,0.0,11.0,359.7,193.5,2252,551.9,6.5
03/04/2015 12:00,,,,,,,,,,18.6,70.8,0.0,11.4,319.9,317.4,3317,638.2,9.0,,,,,,,,,
03/04/2015 11:00,19.8,88.8,0.0,7.7,423.6,185.7,2646,574.0,5.3,,,,,,,,,,,,,,,,,,
03/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,76.6,0.0,11.3,364.0,194.7,2250,574.6,6.5
03/04/2015 04:00,,,,,,,,,,18.5,71.5,0.0,10.9,309.4,317.0,3323,659.7,9.1,,,,,,,,,
03/04/2015 03:00,19.9,88.6,0.0,8.3,455.5,185.2,2647,571.2,5.4,,,,,,,,,,,,,,,,,,
03/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 21:00,,,,,,,,,,,,,,,,,,,11.9,77.2,0.0,11.2,368.1,192.5,2238,574.7,6.5
02/04/2015 20:00,,,,,,,,,,18.2,72.4,0.0,10.9,310.1,321.4,3354,673.5,9.0,,,,,,,,,
02/04/2015 19:00,19.4,88.9,0.0,7.9,429.1,185.3,2645,566.1,5.5,,,,,,,,,,,,,,,,,,
02/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 13:00,,,,,,,,,,,,,,,,,,,11.9,76.7,0.0,11.2,362.9,192.0,2238,579.9,6.4
02/04/2015 12:00,,,,,,,,,,18.1,72.4,0.0,10.8,311.1,315.9,3309,648.0,8.9,,,,,,,,,
02/04/2015 11:00,19.8,89.9,0.0,7.8,429.1,185.5,2642,573.1,5.5,,,,,,,,,,,,,,,,,,
02/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2015 05:00,,,,,,,,,,,,,,,,,,,11.9,76.6,0.0,11.2,365.6,192.3,2236,577.9,6.4
02/04/2015 04:00,,,,,,,,,,17.6,71.0,0.0,10.4,302.6,316.3,3306,645.5,8.8,,,,,,,,,
02/04/2015 03:00,19.2,89.0,0.0,8.3,443.4,185.1,2645,579.9,5.5,,,,,,,,,,,,,,,,,,
02/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 21:00,,,,,,,,,,,,,,,,,,,12.3,77.1,0.0,11.0,357.2,193.5,2247,580.8,6.3
01/04/2015 20:00,,,,,,,,,,18.6,71.1,0.0,10.2,298.4,316.5,3313,672.7,8.7,,,,,,,,,
01/04/2015 19:00,20.1,89.4,0.0,8.1,441.2,186.1,2656,580.6,5.6,,,,,,,,,,,,,,,,,,
01/04/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 13:00,,,,,,,,,,,,,,,,,,,12.3,77.9,0.0,11.4,360.8,193.4,2246,567.6,6.3
01/04/2015 12:00,,,,,,,,,,18.1,71.6,0.0,11.0,308.4,316.0,3323,670.8,8.7,,,,,,,,,
01/04/2015 11:00,19.6,89.3,0.0,8.1,438.9,185.6,2655,550.8,5.7,,,,,,,,,,,,,,,,,,
01/04/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2015 05:00,,,,,,,,,,,,,,,,,,,12.2,77.7,0.0,11.3,372.9,193.2,2251,575.1,6.4
01/04/2015 04:00,,,,,,,,,,18.3,72.6,0.0,10.8,314.3,316.2,3319,652.6,8.8,,,,,,,,,
01/04/2015 03:00,20.0,89.1,0.0,8.1,441.8,186.1,2650,598.3,5.7,,,,,,,,,,,,,,,,,,
01/04/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 21:00,,,,,,,,,,,,,,,,,,,12.3,76.8,0.0,11.1,370.4,194.9,2252,563.9,6.4
31/03/2015 20:00,,,,,,,,,,18.2,71.3,0.0,10.6,305.0,319.0,3320,631.1,8.8,,,,,,,,,
31/03/2015 19:00,19.5,88.4,0.0,7.8,436.1,186.4,2655,555.4,5.7,,,,,,,,,,,,,,,,,,
31/03/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 13:00,,,,,,,,,,,,,,,,,,,12.1,77.8,0.0,10.9,352.9,194.0,2248,589.6,6.4
31/03/2015 12:00,,,,,,,,,,18.2,72.2,0.0,10.8,304.8,317.8,3332,658.8,8.8,,,,,,,,,
31/03/2015 11:00,20.0,90.1,0.0,7.7,430.5,187.3,2654,550.9,5.6,,,,,,,,,,,,,,,,,,
31/03/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2015 05:00,,,,,,,,,,,,,,,,,,,12.1,77.3,0.0,11.4,357.2,193.8,2253,604.2,6.4
31/03/2015 04:00,,,,,,,,,,18.4,72.3,0.0,10.9,310.3,319.2,3336,650.8,8.7,,,,,,,,,
31/03/2015 03:00,19.8,90.4,0.0,8.0,438.6,186.7,2663,553.7,5.5,,,,,,,,,,,,,,,,,,
31/03/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 21:00,,,,,,,,,,,,,,,,,,,12.6,77.1,0.0,11.0,358.3,195.3,2268,591.1,6.3
30/03/2015 20:00,,,,,,,,,,19.1,72.3,0.0,10.8,298.2,319.2,3354,618.2,8.9,,,,,,,,,
30/03/2015 19:00,20.6,90.3,0.0,8.0,445.2,187.3,2671,575.1,5.6,,,,,,,,,,,,,,,,,,
30/03/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 13:00,,,,,,,,,,,,,,,,,,,12.3,77.1,0.0,10.9,350.8,194.1,2254,556.0,6.5
30/03/2015 12:00,,,,,,,,,,18.1,72.7,0.0,10.7,308.7,318.5,3339,631.4,9.1,,,,,,,,,
30/03/2015 11:00,19.5,90.0,0.0,7.4,414.9,186.4,2659,541.2,5.6,,,,,,,,,,,,,,,,,,
30/03/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2015 05:00,,,,,,,,,,,,,,,,,,,12.2,77.4,0.0,10.8,346.8,195.0,2250,562.9,6.4
30/03/2015 04:00,,,,,,,,,,18.2,72.3,0.0,10.3,303.7,317.6,3330,635.1,8.9,,,,,,,,,
30/03/2015 03:00,19.8,89.7,0.0,8.4,439.0,186.1,2656,601.2,5.5,,,,,,,,,,,,,,,,,,
30/03/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 21:00,,,,,,,,,,,,,,,,,,,12.1,77.6,0.0,11.1,356.4,194.6,2253,568.1,6.3
29/03/2015 20:00,,,,,,,,,,18.3,72.5,0.0,10.6,299.8,319.5,3342,604.5,8.8,,,,,,,,,
29/03/2015 19:00,19.8,90.1,0.0,7.9,427.1,187.1,2656,535.5,5.5,,,,,,,,,,,,,,,,,,
29/03/2015 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 13:00,,,,,,,,,,,,,,,,,,,12.5,77.2,0.0,10.8,343.0,194.8,2262,550.1,6.4
29/03/2015 12:00,,,,,,,,,,19.0,71.8,0.0,11.3,315.0,320.5,3345,610.2,9.0,,,,,,,,,
29/03/2015 11:00,20.3,89.7,0.0,7.8,432.8,186.8,2664,558.3,5.6,,,,,,,,,,,,,,,,,,
29/03/2015 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2015 05:00,,,,,,,,,,,,,,,,,,,12.4,77.7,0.0,10.7,351.4,194.8,2259,560.3,6.4
29/03/2015 04:00,,,,,,,,,,18.4,72.3,0.0,11.1,306.2,318.9,3345,589.9,8.9,,,,,,,,,
29/03/2015 03:00,19.8,89.5,0.0,7.8,424.4,186.5,2657,544.5,5.5,,,,,,,,,,,,,,,,,,
29/03/2015 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,76.8,0.0,11.2,363.3,194.9,2261,575.7,6.3
28/03/2015 19:00,,,,,,,,,,18.8,72.4,0.0,10.9,313.0,319.4,3352,619.9,8.8,,,,,,,,,
28/03/2015 18:00,20.3,89.4,0.0,7.7,421.4,186.4,2654,554.2,5.4,,,,,,,,,,,,,,,,,,
28/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,78.4,0.0,11.0,355.8,196.3,2264,565.7,6.3
28/03/2015 11:00,,,,,,,,,,19.0,71.9,0.0,10.5,295.8,320.2,3354,632.0,8.9,,,,,,,,,
28/03/2015 10:00,20.4,90.4,0.0,8.0,424.7,187.1,2661,584.1,5.4,,,,,,,,,,,,,,,,,,
28/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.6,77.2,0.0,11.4,366.5,194.6,2261,577.6,6.5
28/03/2015 03:00,,,,,,,,,,18.9,72.0,0.0,11.2,312.6,318.5,3344,600.2,9.2,,,,,,,,,
28/03/2015 02:00,20.3,89.5,0.0,8.2,434.4,186.0,2648,582.2,5.5,,,,,,,,,,,,,,,,,,
28/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,77.1,0.0,10.8,353.4,193.6,2250,576.6,6.6
27/03/2015 19:00,,,,,,,,,,18.3,71.7,0.0,10.7,296.8,317.8,3343,591.1,9.3,,,,,,,,,
27/03/2015 18:00,19.7,89.3,0.0,8.3,446.7,185.4,2647,556.7,5.5,,,,,,,,,,,,,,,,,,
27/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.1,77.2,0.0,11.1,363.0,193.2,2244,562.3,6.5
27/03/2015 11:00,,,,,,,,,,18.6,71.8,0.0,11.0,307.8,318.9,3335,626.8,9.3,,,,,,,,,
27/03/2015 10:00,20.0,89.3,0.0,7.8,422.1,185.9,2648,547.9,5.5,,,,,,,,,,,,,,,,,,
27/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,76.9,0.0,11.1,356.0,193.7,2249,570.7,6.4
27/03/2015 03:00,,,,,,,,,,18.2,71.1,0.0,11.0,305.8,317.6,3335,606.8,8.9,,,,,,,,,
27/03/2015 02:00,19.7,90.1,0.0,8.1,444.4,185.8,2648,574.4,5.3,,,,,,,,,,,,,,,,,,
27/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,77.5,0.0,11.2,369.0,193.5,2247,553.7,6.2
26/03/2015 19:00,,,,,,,,,,18.4,71.8,0.0,11.2,308.1,317.9,3338,630.0,8.7,,,,,,,,,
26/03/2015 18:00,20.1,89.7,0.0,8.4,455.3,186.0,2640,566.2,5.2,,,,,,,,,,,,,,,,,,
26/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,77.3,0.0,11.5,369.3,194.6,2256,576.1,6.2
26/03/2015 11:00,,,,,,,,,,18.6,72.2,0.0,10.9,314.0,321.0,3346,592.0,8.9,,,,,,,,,
26/03/2015 10:00,19.8,90.1,0.0,8.3,429.5,186.5,2652,573.9,5.2,,,,,,,,,,,,,,,,,,
26/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,78.5,0.0,10.7,345.3,194.7,2257,593.5,6.4
26/03/2015 03:00,,,,,,,,,,18.5,72.7,0.0,10.9,315.2,320.4,3355,587.9,9.2,,,,,,,,,
26/03/2015 02:00,19.9,89.5,0.0,8.1,446.0,186.4,2651,556.9,5.4,,,,,,,,,,,,,,,,,,
26/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,77.4,0.0,11.2,363.9,194.4,2252,584.9,6.5
25/03/2015 19:00,,,,,,,,,,17.9,72.4,0.0,11.1,318.5,318.8,3338,601.7,9.4,,,,,,,,,
25/03/2015 18:00,19.5,89.5,0.0,7.8,428.0,185.8,2648,570.9,5.5,,,,,,,,,,,,,,,,,,
25/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.1,77.1,0.0,11.6,365.0,193.2,2245,554.7,6.6
25/03/2015 11:00,,,,,,,,,,18.5,71.9,0.0,10.7,308.0,318.0,3332,603.7,9.5,,,,,,,,,
25/03/2015 10:00,20.0,89.6,0.0,8.1,439.3,185.6,2644,555.8,5.6,,,,,,,,,,,,,,,,,,
25/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.1,76.4,0.0,11.4,366.0,193.7,2247,568.5,6.6
25/03/2015 03:00,,,,,,,,,,18.0,71.9,0.0,11.4,316.9,317.8,3337,609.9,9.4,,,,,,,,,
25/03/2015 02:00,19.8,89.4,0.0,7.9,430.2,186.5,2638,577.6,5.4,,,,,,,,,,,,,,,,,,
25/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.1,77.3,0.0,10.9,351.2,194.3,2250,573.5,6.3
24/03/2015 19:00,,,,,,,,,,18.3,72.0,0.0,11.0,311.0,317.9,3343,616.3,9.2,,,,,,,,,
24/03/2015 18:00,19.9,89.3,0.0,7.7,438.8,185.8,2635,600.6,5.2,,,,,,,,,,,,,,,,,,
24/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.2,77.7,0.0,11.3,366.5,193.9,2251,571.0,6.4
24/03/2015 11:00,,,,,,,,,,18.2,71.9,0.0,11.1,307.5,318.4,3339,585.6,9.3,,,,,,,,,
24/03/2015 10:00,19.9,89.7,0.0,8.0,439.3,185.9,2637,576.8,5.3,,,,,,,,,,,,,,,,,,
24/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,77.4,0.0,11.1,364.4,194.2,2251,592.1,6.4
24/03/2015 03:00,,,,,,,,,,18.6,72.5,0.0,10.9,310.0,319.1,3344,600.6,9.2,,,,,,,,,
24/03/2015 02:00,20.1,90.7,0.0,8.0,426.9,185.5,2635,583.6,5.2,,,,,,,,,,,,,,,,,,
24/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,77.4,0.0,11.2,365.4,194.2,2249,573.8,6.2
23/03/2015 19:00,,,,,,,,,,18.1,71.9,0.0,10.8,300.8,317.9,3339,607.4,8.9,,,,,,,,,
23/03/2015 18:00,19.7,90.1,0.0,7.9,427.7,185.6,2634,570.2,5.0,,,,,,,,,,,,,,,,,,
23/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,77.3,0.0,11.4,363.0,195.3,2249,554.0,6.2
23/03/2015 11:00,,,,,,,,,,18.6,72.3,0.0,11.1,309.1,319.0,3347,610.2,9.0,,,,,,,,,
23/03/2015 10:00,20.2,89.5,0.0,8.3,458.2,185.5,2641,581.1,5.0,,,,,,,,,,,,,,,,,,
23/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,77.2,0.0,11.7,368.3,194.2,2250,565.5,6.2
23/03/2015 03:00,,,,,,,,,,18.6,71.5,0.0,10.9,316.2,317.8,3350,597.8,9.0,,,,,,,,,
23/03/2015 02:00,20.2,89.6,0.0,8.4,452.8,186.0,2642,579.2,4.9,,,,,,,,,,,,,,,,,,
23/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.6,77.3,0.0,11.3,362.7,193.9,2255,567.8,6.3
22/03/2015 19:00,,,,,,,,,,19.2,72.0,0.0,11.1,309.4,319.0,3352,600.4,9.3,,,,,,,,,
22/03/2015 18:00,20.7,89.9,0.0,8.7,448.2,186.0,2643,563.2,4.9,,,,,,,,,,,,,,,,,,
22/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,77.0,0.0,10.9,359.0,194.2,2254,576.8,6.4
22/03/2015 11:00,,,,,,,,,,18.5,71.9,0.0,11.0,316.2,318.4,3348,589.2,9.5,,,,,,,,,
22/03/2015 10:00,19.9,89.6,0.0,8.4,447.8,185.0,2638,568.3,5.0,,,,,,,,,,,,,,,,,,
22/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,77.6,0.0,10.8,351.8,193.7,2247,588.5,6.5
22/03/2015 03:00,,,,,,,,,,18.7,72.4,0.0,11.7,319.1,317.2,3340,624.4,9.6,,,,,,,,,
22/03/2015 02:00,20.4,89.2,0.0,8.3,446.4,185.1,2639,612.5,4.9,,,,,,,,,,,,,,,,,,
22/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.6,77.6,0.0,11.2,365.1,194.6,2252,554.9,6.3
21/03/2015 19:00,,,,,,,,,,18.5,71.8,0.0,10.3,305.6,317.8,3338,633.1,9.3,,,,,,,,,
21/03/2015 18:00,20.1,89.3,0.0,8.0,433.9,185.8,2635,578.8,4.7,,,,,,,,,,,,,,,,,,
21/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,78.3,0.0,11.3,351.9,193.2,2246,576.1,6.2
21/03/2015 11:00,,,,,,,,,,18.6,72.1,0.0,11.2,313.1,316.7,3335,610.8,9.2,,,,,,,,,
21/03/2015 10:00,20.4,89.3,0.0,7.8,426.7,184.8,2634,584.7,4.7,,,,,,,,,,,,,,,,,,
21/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,77.7,0.0,11.3,365.3,194.1,2250,562.2,6.2
21/03/2015 03:00,,,,,,,,,,18.3,70.7,0.0,10.8,307.3,317.8,3339,598.5,9.1,,,,,,,,,
21/03/2015 02:00,20.0,88.9,0.0,8.3,447.5,185.8,2642,579.8,4.7,,,,,,,,,,,,,,,,,,
21/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,76.8,0.0,11.3,363.5,193.9,2253,540.2,6.1
20/03/2015 19:00,,,,,,,,,,18.7,71.6,0.0,11.3,317.7,317.9,3337,583.9,9.0,,,,,,,,,
20/03/2015 18:00,20.5,89.5,0.0,7.5,423.5,185.7,2646,572.4,4.7,,,,,,,,,,,,,,,,,,
20/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,77.4,0.0,11.3,366.7,193.4,2249,562.9,6.1
20/03/2015 11:00,,,,,,,,,,18.8,71.4,0.0,11.4,313.2,318.1,3336,604.4,9.2,,,,,,,,,
20/03/2015 10:00,20.6,88.9,0.0,8.2,430.8,186.6,2658,592.6,4.8,,,,,,,,,,,,,,,,,,
20/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,76.8,0.0,11.4,362.7,193.7,2254,589.0,6.3
20/03/2015 03:00,,,,,,,,,,19.2,72.1,0.0,10.7,301.6,317.7,3343,602.1,9.3,,,,,,,,,
20/03/2015 02:00,20.9,89.6,0.0,8.3,451.0,185.9,2657,575.6,4.8,,,,,,,,,,,,,,,,,,
20/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.6,77.8,0.0,11.3,362.5,193.6,2252,559.2,6.2
19/03/2015 19:00,,,,,,,,,,18.5,71.9,0.0,10.7,301.6,316.9,3335,586.3,9.3,,,,,,,,,
19/03/2015 18:00,20.1,89.8,0.0,8.4,444.6,185.5,2658,588.0,4.9,,,,,,,,,,,,,,,,,,
19/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,75.7,0.0,11.0,357.9,194.0,2243,552.1,6.3
19/03/2015 11:00,,,,,,,,,,18.5,70.7,0.0,10.9,305.5,317.1,3334,583.0,9.5,,,,,,,,,
19/03/2015 10:00,20.4,89.6,0.0,8.3,434.7,185.8,2662,561.3,5.0,,,,,,,,,,,,,,,,,,
19/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,77.5,0.0,11.2,359.5,193.3,2248,587.1,6.4
19/03/2015 03:00,,,,,,,,,,18.2,71.8,0.0,11.4,318.6,317.1,3339,611.9,9.6,,,,,,,,,
19/03/2015 02:00,20.0,89.4,0.0,8.4,444.6,185.5,2663,582.9,5.2,,,,,,,,,,,,,,,,,,
19/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,76.6,0.0,11.3,369.3,193.2,2249,566.6,6.4
18/03/2015 19:00,,,,,,,,,,18.7,71.3,0.0,11.0,312.5,317.5,3339,596.8,9.6,,,,,,,,,
18/03/2015 18:00,20.6,89.8,0.0,8.5,445.5,186.1,2671,562.0,5.5,,,,,,,,,,,,,,,,,,
18/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,76.3,0.0,11.4,358.3,192.7,2243,585.2,6.4
18/03/2015 11:00,,,,,,,,,,18.1,70.7,0.0,10.9,295.5,316.7,3336,632.1,9.6,,,,,,,,,
18/03/2015 10:00,20.0,89.2,0.0,8.0,436.2,185.4,2673,540.3,5.6,,,,,,,,,,,,,,,,,,
18/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,77.0,0.0,11.3,361.5,193.2,2247,575.8,6.4
18/03/2015 03:00,,,,,,,,,,18.7,71.6,0.0,11.3,316.0,317.4,3336,608.5,9.6,,,,,,,,,
18/03/2015 02:00,20.7,89.8,0.0,8.1,438.2,186.3,2675,553.4,5.5,,,,,,,,,,,,,,,,,,
18/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,77.7,0.0,11.2,360.2,192.3,2242,564.9,6.3
17/03/2015 19:00,,,,,,,,,,18.3,72.4,0.0,11.3,316.2,317.7,3339,623.6,9.4,,,,,,,,,
17/03/2015 18:00,20.2,89.9,0.0,8.3,437.4,185.8,2675,570.5,5.4,,,,,,,,,,,,,,,,,,
17/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,76.9,0.0,11.3,362.5,193.0,2250,529.0,6.3
17/03/2015 11:00,,,,,,,,,,18.3,71.3,0.0,11.3,309.3,317.4,3338,627.6,9.4,,,,,,,,,
17/03/2015 10:00,20.1,89.5,0.0,8.6,454.0,186.0,2670,569.6,5.4,,,,,,,,,,,,,,,,,,
17/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,76.7,0.0,11.3,371.8,193.5,2253,581.5,6.4
17/03/2015 03:00,,,,,,,,,,18.1,71.5,0.0,11.5,314.0,317.2,3339,623.4,9.5,,,,,,,,,
17/03/2015 02:00,20.0,90.2,0.0,8.0,426.0,186.4,2678,572.9,5.5,,,,,,,,,,,,,,,,,,
17/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,76.8,0.0,11.1,358.2,193.4,2249,568.8,6.3
16/03/2015 19:00,,,,,,,,,,18.3,71.8,0.0,10.8,306.2,317.4,3341,603.3,9.4,,,,,,,,,
16/03/2015 18:00,20.4,90.1,0.0,7.8,428.2,186.7,2678,579.2,5.5,,,,,,,,,,,,,,,,,,
16/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,77.6,0.0,11.3,363.4,195.7,2257,555.2,6.5
16/03/2015 11:00,,,,,,,,,,18.0,71.2,0.0,11.4,320.8,317.5,3342,628.4,9.6,,,,,,,,,
16/03/2015 10:00,20.0,89.9,0.0,8.1,448.8,186.2,2679,572.7,5.6,,,,,,,,,,,,,,,,,,
16/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,77.4,0.0,11.4,357.1,193.7,2253,560.5,6.6
16/03/2015 03:00,,,,,,,,,,18.4,71.2,0.0,11.0,313.3,317.1,3338,621.2,9.7,,,,,,,,,
16/03/2015 02:00,20.4,89.6,0.0,8.2,439.4,186.0,2676,559.7,5.6,,,,,,,,,,,,,,,,,,
16/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,76.3,0.0,11.4,366.3,193.5,2245,552.8,6.4
15/03/2015 19:00,,,,,,,,,,17.9,72.5,0.0,11.2,312.6,316.3,3338,650.6,9.4,,,,,,,,,
15/03/2015 18:00,19.9,90.5,0.0,8.2,437.4,186.1,2679,587.1,5.5,,,,,,,,,,,,,,,,,,
15/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.0,77.5,0.0,11.2,364.6,192.9,2247,579.1,6.4
15/03/2015 11:00,,,,,,,,,,17.9,71.9,0.0,11.0,315.3,316.0,3328,619.3,9.5,,,,,,,,,
15/03/2015 10:00,20.0,90.1,0.0,8.0,430.5,185.8,2675,575.9,5.5,,,,,,,,,,,,,,,,,,
15/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.0,77.7,0.0,11.6,370.8,193.8,2239,603.6,6.4
15/03/2015 03:00,,,,,,,,,,17.6,71.3,0.0,10.4,303.8,315.2,3323,614.8,9.4,,,,,,,,,
15/03/2015 02:00,19.7,89.6,0.0,8.4,441.8,185.4,2675,561.7,5.5,,,,,,,,,,,,,,,,,,
15/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,77.3,0.0,11.2,360.7,192.4,2246,526.1,6.4
14/03/2015 19:00,,,,,,,,,,17.9,72.0,0.0,11.1,315.2,315.8,3325,641.6,9.3,,,,,,,,,
14/03/2015 18:00,20.0,89.6,0.0,8.0,435.7,185.3,2676,579.7,5.5,,,,,,,,,,,,,,,,,,
14/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 12:00,,,,,,,,,,,,,,,,,,,11.7,78.8,0.0,11.2,365.8,192.4,2238,555.1,6.4
14/03/2015 11:00,,,,,,,,,,17.4,71.8,0.0,11.3,316.6,314.9,3325,602.4,9.4,,,,,,,,,
14/03/2015 10:00,19.6,90.4,0.0,8.1,437.5,185.4,2669,592.2,5.5,,,,,,,,,,,,,,,,,,
14/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,77.3,0.0,11.1,363.8,193.7,2243,550.1,6.3
14/03/2015 03:00,,,,,,,,,,18.1,72.4,0.0,10.9,314.6,316.8,3333,659.7,9.3,,,,,,,,,
14/03/2015 02:00,20.3,90.4,0.0,8.1,449.3,185.7,2676,566.4,5.5,,,,,,,,,,,,,,,,,,
14/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.1,78.0,0.0,10.9,357.5,193.2,2238,547.2,6.2
13/03/2015 19:00,,,,,,,,,,17.9,71.5,0.0,11.0,308.8,315.8,3327,660.1,9.1,,,,,,,,,
13/03/2015 18:00,20.1,89.9,0.0,8.7,446.1,186.1,2677,550.5,5.3,,,,,,,,,,,,,,,,,,
13/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,77.3,0.0,11.1,353.0,193.7,2244,583.5,6.2
13/03/2015 11:00,,,,,,,,,,18.3,71.5,0.0,10.6,304.3,316.0,3332,623.8,9.1,,,,,,,,,
13/03/2015 10:00,20.7,89.9,0.0,8.2,434.7,186.2,2680,574.5,5.4,,,,,,,,,,,,,,,,,,
13/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,77.5,0.0,11.2,368.1,194.4,2249,578.2,6.2
13/03/2015 03:00,,,,,,,,,,18.0,71.1,0.0,11.1,314.8,316.7,3339,660.4,9.0,,,,,,,,,
13/03/2015 02:00,20.1,90.5,0.0,8.1,438.4,186.7,2691,570.8,5.5,,,,,,,,,,,,,,,,,,
13/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.5,77.6,0.0,11.4,364.6,195.3,2257,563.5,6.2
12/03/2015 19:00,,,,,,,,,,18.3,72.6,0.0,11.3,321.3,316.0,3340,655.6,9.0,,,,,,,,,
12/03/2015 18:00,20.6,89.9,0.0,8.5,450.8,186.5,2691,584.2,5.4,,,,,,,,,,,,,,,,,,
12/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,77.7,0.0,11.4,367.0,195.0,2261,582.1,6.3
12/03/2015 11:00,,,,,,,,,,18.4,72.9,0.0,11.3,313.2,317.6,3351,646.5,9.3,,,,,,,,,
12/03/2015 10:00,20.3,90.0,0.0,8.5,454.9,186.8,2691,579.2,5.5,,,,,,,,,,,,,,,,,,
12/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.0,77.1,0.0,11.0,360.4,193.8,2244,557.2,6.4
12/03/2015 03:00,,,,,,,,,,17.8,72.5,0.0,10.8,304.9,316.6,3335,660.8,9.4,,,,,,,,,
12/03/2015 02:00,20.4,90.5,0.0,8.1,430.0,187.0,2689,556.2,5.6,,,,,,,,,,,,,,,,,,
12/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.1,77.6,0.0,10.8,348.3,193.5,2246,548.6,6.2
11/03/2015 19:00,,,,,,,,,,17.8,72.7,0.0,10.9,306.2,315.7,3336,658.8,9.1,,,,,,,,,
11/03/2015 18:00,20.4,92.1,0.0,8.0,427.9,189.6,2718,564.8,5.4,,,,,,,,,,,,,,,,,,
11/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,79.1,0.0,10.8,349.5,194.8,2256,583.1,6.3
11/03/2015 11:00,,,,,,,,,,18.0,72.6,0.0,10.9,310.3,317.0,3346,681.7,9.3,,,,,,,,,
11/03/2015 10:00,20.2,91.1,0.0,8.0,438.6,187.5,2703,567.2,5.5,,,,,,,,,,,,,,,,,,
11/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2015 04:00,,,,,,,,,,,,,,,,,,,11.9,79.5,0.0,11.5,367.7,193.6,2244,575.3,6.4
11/03/2015 03:00,,,,,,,,,,17.6,72.9,0.0,10.9,316.8,316.1,3329,672.4,9.3,,,,,,,,,
11/03/2015 02:00,19.9,91.1,0.0,7.7,416.3,187.3,2695,551.4,5.6,,,,,,,,,,,,,,,,,,
11/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,77.9,0.0,11.4,368.9,193.2,2244,580.2,6.3
10/03/2015 19:00,,,,,,,,,,18.2,73.4,0.0,11.3,324.6,315.8,3330,661.6,9.2,,,,,,,,,
10/03/2015 18:00,20.5,90.4,0.0,8.3,450.6,186.3,2694,583.4,5.5,,,,,,,,,,,,,,,,,,
10/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.2,78.3,0.0,11.2,361.8,193.2,2246,583.4,6.2
10/03/2015 11:00,,,,,,,,,,17.8,72.2,0.0,10.7,308.9,316.5,3333,701.8,8.9,,,,,,,,,
10/03/2015 10:00,20.0,90.4,0.0,8.3,439.9,186.7,2692,543.2,5.6,,,,,,,,,,,,,,,,,,
10/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.0,77.7,0.0,11.4,362.6,193.8,2240,588.6,6.1
10/03/2015 03:00,,,,,,,,,,17.7,72.7,0.0,10.8,304.6,316.3,3335,672.7,8.8,,,,,,,,,
10/03/2015 02:00,20.4,91.3,0.0,8.3,432.5,188.5,2706,557.6,5.6,,,,,,,,,,,,,,,,,,
10/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,78.1,0.0,11.5,373.4,193.5,2243,575.3,6.1
09/03/2015 19:00,,,,,,,,,,17.8,72.6,0.0,11.0,310.6,316.0,3340,675.4,8.8,,,,,,,,,
09/03/2015 18:00,20.2,90.9,0.0,8.3,446.8,187.8,2714,566.6,5.6,,,,,,,,,,,,,,,,,,
09/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,78.4,0.0,11.2,360.7,195.5,2256,616.2,6.1
09/03/2015 11:00,,,,,,,,,,18.0,73.1,0.0,11.3,321.9,317.2,3349,707.4,9.1,,,,,,,,,
09/03/2015 10:00,20.3,91.6,0.0,8.2,437.0,187.8,2716,588.1,5.8,,,,,,,,,,,,,,,,,,
09/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2015 04:00,,,,,,,,,,,,,,,,,,,11.9,78.8,0.0,11.2,367.2,193.3,2244,584.8,6.3
09/03/2015 03:00,,,,,,,,,,17.7,72.8,0.0,11.3,318.9,316.1,3340,653.0,9.1,,,,,,,,,
09/03/2015 02:00,19.9,91.5,0.0,8.0,435.4,187.3,2714,570.8,6.2,,,,,,,,,,,,,,,,,,
09/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 20:00,,,,,,,,,,,,,,,,,,,11.9,78.0,0.0,11.4,365.0,193.5,2242,606.0,6.1
08/03/2015 19:00,,,,,,,,,,17.6,72.8,0.0,10.5,295.5,315.4,3330,669.1,8.9,,,,,,,,,
08/03/2015 18:00,20.1,90.3,0.0,8.2,451.3,187.1,2709,559.2,6.1,,,,,,,,,,,,,,,,,,
08/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.2,78.0,0.0,10.9,357.4,194.0,2242,594.1,6.2
08/03/2015 11:00,,,,,,,,,,17.9,73.0,0.0,10.9,310.5,315.5,3335,719.6,8.9,,,,,,,,,
08/03/2015 10:00,20.4,91.5,0.0,8.5,438.9,187.4,2711,551.5,6.1,,,,,,,,,,,,,,,,,,
08/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,77.3,0.0,10.9,356.6,194.6,2247,579.2,6.0
08/03/2015 03:00,,,,,,,,,,18.8,72.8,0.0,11.1,316.6,317.5,3351,696.0,8.6,,,,,,,,,
08/03/2015 02:00,21.3,90.9,0.0,8.4,433.9,187.9,2719,578.6,5.9,,,,,,,,,,,,,,,,,,
08/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,78.5,0.0,11.2,367.4,194.0,2250,603.4,5.9
07/03/2015 19:00,,,,,,,,,,18.7,73.4,0.0,11.6,320.0,318.0,3359,701.1,8.6,,,,,,,,,
07/03/2015 18:00,20.9,91.7,0.0,8.1,433.7,188.6,2717,553.4,5.8,,,,,,,,,,,,,,,,,,
07/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,79.0,0.0,11.3,360.1,194.1,2250,584.9,5.9
07/03/2015 11:00,,,,,,,,,,18.7,72.6,0.0,11.1,304.8,318.1,3355,693.7,8.5,,,,,,,,,
07/03/2015 10:00,21.0,91.7,0.0,8.5,447.0,187.8,2711,559.1,5.7,,,,,,,,,,,,,,,,,,
07/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,78.9,0.0,11.5,373.1,194.0,2248,621.8,5.9
07/03/2015 03:00,,,,,,,,,,18.4,73.3,0.0,11.8,320.8,317.3,3360,696.7,8.5,,,,,,,,,
07/03/2015 02:00,20.6,90.9,0.0,8.2,434.3,187.7,2708,562.6,5.5,,,,,,,,,,,,,,,,,,
07/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,79.4,0.0,10.8,349.4,193.8,2243,636.0,5.9
06/03/2015 19:00,,,,,,,,,,18.5,72.9,0.0,11.0,319.2,317.5,3350,718.2,8.4,,,,,,,,,
06/03/2015 18:00,20.9,90.8,0.0,8.3,431.9,188.0,2702,587.6,5.3,,,,,,,,,,,,,,,,,,
06/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,78.5,0.0,10.9,351.4,193.9,2244,595.3,5.9
06/03/2015 11:00,,,,,,,,,,18.1,73.2,0.0,11.1,320.5,316.6,3360,698.6,8.5,,,,,,,,,
06/03/2015 10:00,20.3,91.3,0.0,7.9,445.0,186.9,2699,563.5,5.3,,,,,,,,,,,,,,,,,,
06/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,78.5,0.0,11.0,356.5,194.1,2241,628.8,5.9
06/03/2015 03:00,,,,,,,,,,18.4,72.9,0.0,11.1,315.6,316.9,3353,688.4,8.5,,,,,,,,,
06/03/2015 02:00,20.9,90.6,0.0,8.5,440.9,187.5,2704,577.3,5.3,,,,,,,,,,,,,,,,,,
06/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.6,78.1,0.0,11.1,361.6,193.8,2245,630.2,5.8
05/03/2015 19:00,,,,,,,,,,18.5,72.8,0.0,10.8,306.2,316.6,3355,650.5,8.5,,,,,,,,,
05/03/2015 18:00,20.9,91.0,0.0,8.2,436.3,187.7,2712,584.0,5.4,,,,,,,,,,,,,,,,,,
05/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,78.6,0.0,11.4,364.3,193.7,2245,640.3,5.9
05/03/2015 11:00,,,,,,,,,,18.5,72.4,0.0,11.0,318.5,316.6,3355,651.2,8.8,,,,,,,,,
05/03/2015 10:00,20.7,90.8,0.0,8.5,445.4,187.2,2711,586.3,5.5,,,,,,,,,,,,,,,,,,
05/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,77.1,0.0,11.5,375.6,193.4,2238,664.2,6.0
05/03/2015 03:00,,,,,,,,,,18.2,73.2,0.0,10.9,304.2,316.7,3355,657.2,9.0,,,,,,,,,
05/03/2015 02:00,20.5,90.5,0.0,8.5,450.9,187.1,2711,591.0,5.7,,,,,,,,,,,,,,,,,,
05/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.1,78.1,0.0,11.4,366.8,192.7,2234,623.4,6.0
04/03/2015 19:00,,,,,,,,,,17.8,72.6,0.0,10.7,307.7,316.6,3358,617.9,9.1,,,,,,,,,
04/03/2015 18:00,20.0,90.9,0.0,8.2,431.8,186.7,2712,553.5,5.9,,,,,,,,,,,,,,,,,,
04/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.1,79.1,0.0,11.5,370.9,192.8,2234,631.1,5.8
04/03/2015 11:00,,,,,,,,,,18.2,72.7,0.0,10.9,309.6,316.9,3356,640.0,9.0,,,,,,,,,
04/03/2015 10:00,20.6,91.7,0.0,8.3,434.7,187.6,2715,574.9,5.9,,,,,,,,,,,,,,,,,,
04/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,79.5,0.0,11.0,358.2,193.9,2241,669.7,5.8
04/03/2015 03:00,,,,,,,,,,18.0,73.7,0.0,11.0,308.6,317.8,3363,630.7,8.8,,,,,,,,,
04/03/2015 02:00,20.1,91.6,0.0,8.2,435.6,187.0,2711,566.1,5.8,,,,,,,,,,,,,,,,,,
04/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,79.7,0.0,11.1,361.2,193.1,2234,659.3,5.7
03/03/2015 19:00,,,,,,,,,,17.7,73.5,0.0,10.9,308.6,317.1,3360,619.4,8.8,,,,,,,,,
03/03/2015 18:00,20.3,92.4,0.0,7.7,439.0,188.7,2719,566.2,5.6,,,,,,,,,,,,,,,,,,
03/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 12:00,,,,,,,,,,,,,,,,,,,11.9,78.8,0.0,11.0,364.5,193.6,2235,657.1,5.7
03/03/2015 11:00,,,,,,,,,,17.4,74.2,0.0,10.5,315.5,317.7,3374,627.8,8.9,,,,,,,,,
03/03/2015 10:00,19.7,92.4,0.0,8.2,441.1,187.9,2714,589.3,5.7,,,,,,,,,,,,,,,,,,
03/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2015 04:00,,,,,,,,,,,,,,,,,,,11.9,79.5,0.0,11.2,356.2,192.7,2236,694.1,5.7
03/03/2015 03:00,,,,,,,,,,17.7,74.0,0.0,11.2,322.9,318.5,3375,647.3,9.1,,,,,,,,,
03/03/2015 02:00,20.1,92.2,0.0,8.1,440.1,187.9,2723,558.2,5.8,,,,,,,,,,,,,,,,,,
03/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,79.7,0.0,11.1,360.7,193.7,2238,697.2,5.6
02/03/2015 19:00,,,,,,,,,,17.8,74.7,0.0,10.6,313.8,319.3,3384,585.9,9.5,,,,,,,,,
02/03/2015 18:00,19.9,92.0,0.0,8.0,448.6,188.2,2728,584.3,6.0,,,,,,,,,,,,,,,,,,
02/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 12:00,,,,,,,,,,,,,,,,,,,11.8,79.3,0.0,11.6,377.5,193.4,2239,682.6,5.6
02/03/2015 11:00,,,,,,,,,,17.5,74.3,0.0,10.5,309.4,319.3,3381,627.6,9.7,,,,,,,,,
02/03/2015 10:00,20.0,92.5,0.0,8.4,436.0,188.2,2729,559.7,6.1,,,,,,,,,,,,,,,,,,
02/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2015 04:00,,,,,,,,,,,,,,,,,,,11.8,80.4,0.0,11.1,374.0,194.1,2247,695.7,5.7
02/03/2015 03:00,,,,,,,,,,17.5,73.8,0.0,11.0,311.4,319.2,3380,602.2,9.5,,,,,,,,,
02/03/2015 02:00,19.7,91.7,0.0,8.5,444.6,188.1,2728,557.0,6.0,,,,,,,,,,,,,,,,,,
02/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 20:00,,,,,,,,,,,,,,,,,,,11.9,79.0,0.0,11.6,376.1,193.5,2245,690.5,5.5
01/03/2015 19:00,,,,,,,,,,17.8,73.4,0.0,11.4,327.2,319.0,3391,633.5,9.3,,,,,,,,,
01/03/2015 18:00,20.3,92.2,0.0,8.1,434.4,188.6,2730,559.2,5.9,,,,,,,,,,,,,,,,,,
01/03/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 12:00,,,,,,,,,,,,,,,,,,,12.1,80.2,0.0,11.3,375.6,194.3,2248,706.4,5.4
01/03/2015 11:00,,,,,,,,,,17.9,74.1,0.0,10.8,308.7,320.4,3388,618.4,9.3,,,,,,,,,
01/03/2015 10:00,20.2,92.4,0.0,8.3,441.6,188.6,2725,567.4,5.8,,,,,,,,,,,,,,,,,,
01/03/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,79.2,0.0,11.3,362.3,194.9,2254,722.8,5.5
01/03/2015 03:00,,,,,,,,,,18.2,74.7,0.0,10.5,301.1,320.9,3400,615.1,9.3,,,,,,,,,
01/03/2015 02:00,20.6,92.2,0.0,7.9,451.4,189.0,2736,565.5,5.8,,,,,,,,,,,,,,,,,,
01/03/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,80.1,0.0,11.1,363.0,196.2,2266,689.8,5.5
28/02/2015 19:00,,,,,,,,,,18.6,74.0,0.0,11.3,311.7,322.3,3409,644.4,9.5,,,,,,,,,
28/02/2015 18:00,20.7,92.3,0.0,8.3,430.0,190.0,2742,588.3,5.8,,,,,,,,,,,,,,,,,,
28/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,79.2,0.0,11.3,375.1,194.4,2255,685.8,5.6
28/02/2015 11:00,,,,,,,,,,18.6,74.2,0.0,11.1,320.5,320.4,3392,614.5,9.5,,,,,,,,,
28/02/2015 10:00,20.9,92.3,0.0,8.3,445.1,188.7,2726,562.8,5.8,,,,,,,,,,,,,,,,,,
28/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,79.9,0.0,10.7,349.7,194.4,2247,687.1,5.5
28/02/2015 03:00,,,,,,,,,,18.4,74.0,0.0,10.8,311.7,319.4,3389,624.8,9.1,,,,,,,,,
28/02/2015 02:00,20.7,91.7,0.0,8.5,445.6,188.7,2725,552.7,5.6,,,,,,,,,,,,,,,,,,
28/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,78.8,0.0,11.2,365.7,194.0,2254,668.7,5.5
27/02/2015 19:00,,,,,,,,,,18.0,74.1,0.0,11.5,321.6,318.9,3381,640.0,9.3,,,,,,,,,
27/02/2015 18:00,20.3,91.9,0.0,8.4,440.2,187.9,2723,588.7,5.6,,,,,,,,,,,,,,,,,,
27/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.2,80.4,0.0,11.3,370.9,194.1,2248,668.9,5.5
27/02/2015 11:00,,,,,,,,,,17.8,74.0,0.0,10.5,309.6,318.7,3386,617.3,9.2,,,,,,,,,
27/02/2015 10:00,20.1,91.6,0.0,7.9,430.5,188.1,2724,596.6,5.7,,,,,,,,,,,,,,,,,,
27/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.1,80.1,0.0,11.1,362.8,193.3,2250,690.8,5.5
27/02/2015 03:00,,,,,,,,,,18.0,74.1,0.0,10.9,319.4,318.6,3384,609.9,9.2,,,,,,,,,
27/02/2015 02:00,20.5,91.3,0.0,8.1,448.4,188.6,2723,588.9,5.7,,,,,,,,,,,,,,,,,,
27/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.1,80.2,0.0,10.8,360.8,194.3,2248,685.4,5.5
26/02/2015 19:00,,,,,,,,,,17.7,74.3,0.0,10.3,310.9,318.4,3381,600.3,9.2,,,,,,,,,
26/02/2015 18:00,20.1,92.3,0.0,8.0,437.3,187.7,2723,568.0,5.7,,,,,,,,,,,,,,,,,,
26/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.2,78.7,0.0,10.9,357.8,193.4,2251,692.4,5.5
26/02/2015 11:00,,,,,,,,,,17.9,74.2,0.0,11.3,327.7,319.1,3391,621.3,9.3,,,,,,,,,
26/02/2015 10:00,20.5,92.7,0.0,8.0,424.1,188.6,2733,614.7,5.8,,,,,,,,,,,,,,,,,,
26/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,79.7,0.0,11.2,368.3,194.1,2265,677.2,5.5
26/02/2015 03:00,,,,,,,,,,18.8,74.3,0.0,11.2,318.9,320.3,3408,590.6,9.4,,,,,,,,,
26/02/2015 02:00,21.1,91.9,0.0,8.1,434.7,189.4,2744,555.8,5.8,,,,,,,,,,,,,,,,,,
26/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,79.1,0.0,11.2,370.0,194.0,2265,687.5,5.6
25/02/2015 19:00,,,,,,,,,,18.9,73.5,0.0,11.9,329.5,319.7,3400,617.8,9.6,,,,,,,,,
25/02/2015 18:00,21.4,92.1,0.0,8.3,433.0,189.3,2743,592.6,6.0,,,,,,,,,,,,,,,,,,
25/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,79.3,0.0,11.1,373.9,194.1,2260,692.6,5.7
25/02/2015 11:00,,,,,,,,,,18.3,73.6,0.0,11.6,324.9,318.4,3385,619.3,9.6,,,,,,,,,
25/02/2015 10:00,20.6,92.2,0.0,7.9,431.8,188.4,2728,595.8,6.0,,,,,,,,,,,,,,,,,,
25/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,80.3,0.0,11.7,388.3,194.0,2261,726.0,5.6
25/02/2015 03:00,,,,,,,,,,18.0,74.7,0.0,11.3,322.1,319.1,3392,635.6,9.3,,,,,,,,,
25/02/2015 02:00,20.7,91.7,0.0,8.7,453.1,189.2,2726,569.5,5.9,,,,,,,,,,,,,,,,,,
25/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.0,79.8,0.0,11.8,382.2,193.5,2258,714.7,5.4
24/02/2015 19:00,,,,,,,,,,17.4,74.3,0.0,10.7,318.1,316.8,3378,608.1,9.0,,,,,,,,,
24/02/2015 18:00,19.9,92.5,0.0,8.0,440.0,188.1,2722,558.0,5.8,,,,,,,,,,,,,,,,,,
24/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.0,79.6,0.0,11.6,381.7,194.1,2259,689.3,5.4
24/02/2015 11:00,,,,,,,,,,17.7,75.1,0.0,11.4,324.7,319.0,3390,635.5,9.1,,,,,,,,,
24/02/2015 10:00,20.5,92.7,0.0,8.1,453.3,188.6,2731,585.5,6.0,,,,,,,,,,,,,,,,,,
24/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,80.3,0.0,11.0,360.6,194.8,2267,715.6,5.4
24/02/2015 03:00,,,,,,,,,,17.8,74.3,0.0,10.5,305.3,320.3,3398,624.9,9.0,,,,,,,,,
24/02/2015 02:00,20.2,92.9,0.0,8.3,437.9,189.0,2730,558.3,6.0,,,,,,,,,,,,,,,,,,
24/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,81.2,0.0,11.0,362.3,194.9,2277,726.9,5.4
23/02/2015 19:00,,,,,,,,,,18.0,75.3,0.0,10.6,317.2,321.8,3419,619.3,9.2,,,,,,,,,
23/02/2015 18:00,20.4,93.3,0.0,8.4,451.3,190.2,2738,580.3,6.0,,,,,,,,,,,,,,,,,,
23/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.1,80.4,0.0,11.5,385.3,195.4,2276,682.9,5.4
23/02/2015 11:00,,,,,,,,,,17.5,74.7,0.0,11.7,337.5,320.7,3410,602.9,9.2,,,,,,,,,
23/02/2015 10:00,19.9,93.2,0.0,8.1,451.3,189.1,2732,587.9,5.9,,,,,,,,,,,,,,,,,,
23/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.1,81.4,0.0,10.9,371.1,194.8,2272,671.2,5.5
23/02/2015 03:00,,,,,,,,,,17.8,75.4,0.0,10.4,309.2,320.8,3412,605.5,9.3,,,,,,,,,
23/02/2015 02:00,20.5,93.5,0.0,8.2,444.0,189.9,2731,582.5,5.8,,,,,,,,,,,,,,,,,,
23/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,80.3,0.0,11.0,369.3,194.7,2277,696.1,5.5
22/02/2015 19:00,,,,,,,,,,18.0,73.7,0.0,11.2,319.8,320.5,3414,593.7,9.4,,,,,,,,,
22/02/2015 18:00,20.6,92.9,0.0,7.7,419.4,189.4,2737,562.3,5.7,,,,,,,,,,,,,,,,,,
22/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,80.4,0.0,11.4,364.3,195.2,2282,723.0,5.7
22/02/2015 11:00,,,,,,,,,,18.0,74.6,0.0,10.8,315.5,321.6,3413,613.8,9.9,,,,,,,,,
22/02/2015 10:00,20.3,92.5,0.0,8.5,440.7,188.8,2734,605.3,5.8,,,,,,,,,,,,,,,,,,
22/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,80.8,0.0,11.0,369.3,194.2,2273,710.0,5.7
22/02/2015 03:00,,,,,,,,,,17.8,74.5,0.0,11.6,332.0,319.8,3402,580.1,9.9,,,,,,,,,
22/02/2015 02:00,20.4,92.5,0.0,8.1,447.7,189.1,2730,563.4,5.8,,,,,,,,,,,,,,,,,,
22/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,80.9,0.0,11.3,372.2,193.9,2275,708.3,5.6
21/02/2015 19:00,,,,,,,,,,18.2,75.6,0.0,11.2,318.4,320.8,3406,579.5,9.7,,,,,,,,,
21/02/2015 18:00,20.9,93.1,0.0,8.1,440.8,191.3,2747,550.7,5.6,,,,,,,,,,,,,,,,,,
21/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,83.5,0.0,10.8,363.0,200.7,2318,668.2,5.5
21/02/2015 11:00,,,,,,,,,,17.8,73.7,0.0,11.2,320.4,320.1,3396,592.8,9.6,,,,,,,,,
21/02/2015 10:00,20.1,92.3,0.0,8.4,442.4,187.8,2726,562.0,5.7,,,,,,,,,,,,,,,,,,
21/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,81.0,0.0,11.3,378.8,194.4,2280,699.4,5.5
21/02/2015 03:00,,,,,,,,,,17.8,73.5,0.0,11.5,332.2,319.5,3400,577.7,9.6,,,,,,,,,
21/02/2015 02:00,20.4,92.4,0.0,8.0,431.6,188.7,2728,570.6,5.7,,,,,,,,,,,,,,,,,,
21/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.2,80.9,0.0,11.1,370.8,193.9,2281,711.9,5.5
20/02/2015 19:00,,,,,,,,,,17.9,73.2,0.0,11.5,321.8,320.7,3408,570.1,9.6,,,,,,,,,
20/02/2015 18:00,20.4,92.6,0.0,8.2,437.0,189.3,2729,586.4,5.8,,,,,,,,,,,,,,,,,,
20/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,80.1,0.0,11.5,370.8,195.8,2284,688.6,5.6
20/02/2015 11:00,,,,,,,,,,18.1,75.2,0.0,11.0,315.7,320.3,3400,594.7,9.7,,,,,,,,,
20/02/2015 10:00,20.7,92.9,0.0,8.1,436.3,189.1,2728,572.9,5.9,,,,,,,,,,,,,,,,,,
20/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,79.9,0.0,11.5,375.9,194.8,2280,667.0,5.5
20/02/2015 03:00,,,,,,,,,,18.0,73.9,0.0,11.0,313.2,319.2,3398,577.5,9.6,,,,,,,,,
20/02/2015 02:00,20.6,93.3,0.0,7.9,430.0,188.7,2725,579.5,5.8,,,,,,,,,,,,,,,,,,
20/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,80.4,0.0,11.4,367.1,194.0,2284,689.2,5.5
19/02/2015 19:00,,,,,,,,,,17.9,74.9,0.0,10.9,317.8,320.3,3391,620.6,9.6,,,,,,,,,
19/02/2015 18:00,20.3,91.7,0.0,8.2,439.6,188.0,2719,592.2,5.8,,,,,,,,,,,,,,,,,,
19/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,80.4,0.0,11.3,358.6,193.8,2287,693.2,5.5
19/02/2015 11:00,,,,,,,,,,17.9,73.3,0.0,11.3,325.6,319.2,3398,630.5,9.5,,,,,,,,,
19/02/2015 10:00,20.5,91.8,0.0,8.5,449.0,188.3,2715,568.1,5.8,,,,,,,,,,,,,,,,,,
19/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,81.2,0.0,10.9,356.3,194.0,2287,679.2,5.4
19/02/2015 03:00,,,,,,,,,,18.5,74.0,0.0,10.8,319.5,319.0,3399,637.1,9.1,,,,,,,,,
19/02/2015 02:00,21.3,92.5,0.0,8.3,434.5,188.3,2714,556.6,5.5,,,,,,,,,,,,,,,,,,
19/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 20:00,,,,,,,,,,,,,,,,,,,13.1,79.9,0.0,10.8,370.8,194.8,2296,670.0,5.4
18/02/2015 19:00,,,,,,,,,,18.4,73.4,0.0,11.6,321.1,316.8,3386,623.1,9.2,,,,,,,,,
18/02/2015 18:00,21.3,92.3,0.0,8.2,445.9,188.9,2712,567.0,5.5,,,,,,,,,,,,,,,,,,
18/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,79.4,0.0,11.6,373.5,194.1,2291,653.0,5.4
18/02/2015 11:00,,,,,,,,,,19.0,75.2,0.0,11.0,312.7,323.5,3425,599.6,9.2,,,,,,,,,
18/02/2015 10:00,21.3,91.9,0.0,8.5,439.4,188.1,2711,594.3,5.4,,,,,,,,,,,,,,,,,,
18/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,80.1,0.0,11.4,371.7,193.8,2295,691.2,5.4
18/02/2015 03:00,,,,,,,,,,18.3,73.5,0.0,11.6,330.7,318.1,3399,614.0,9.2,,,,,,,,,
18/02/2015 02:00,20.8,92.3,0.0,8.4,456.6,187.6,2709,589.0,5.3,,,,,,,,,,,,,,,,,,
18/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,79.7,0.0,11.3,367.9,194.0,2291,667.7,5.5
17/02/2015 19:00,,,,,,,,,,18.3,72.9,0.0,11.2,318.4,317.8,3384,598.6,9.3,,,,,,,,,
17/02/2015 18:00,21.1,92.5,0.0,8.5,445.2,187.5,2703,572.1,5.3,,,,,,,,,,,,,,,,,,
17/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,80.6,0.0,11.0,366.8,193.5,2295,665.3,5.5
17/02/2015 11:00,,,,,,,,,,18.0,73.8,0.0,11.3,324.1,317.7,3386,615.2,9.4,,,,,,,,,
17/02/2015 10:00,20.6,91.7,0.0,8.5,443.1,187.2,2702,580.7,5.3,,,,,,,,,,,,,,,,,,
17/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,79.5,0.0,11.5,382.9,193.6,2295,655.0,5.6
17/02/2015 03:00,,,,,,,,,,17.8,74.6,0.0,11.1,321.1,318.6,3386,602.4,9.4,,,,,,,,,
17/02/2015 02:00,20.4,92.4,0.0,8.5,457.7,187.2,2703,565.7,5.3,,,,,,,,,,,,,,,,,,
17/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,81.6,0.0,11.3,363.8,194.2,2302,629.1,5.4
16/02/2015 19:00,,,,,,,,,,17.5,72.4,0.0,11.2,318.7,317.9,3389,613.1,9.3,,,,,,,,,
16/02/2015 18:00,20.2,92.3,0.0,8.4,447.3,187.9,2705,565.1,5.3,,,,,,,,,,,,,,,,,,
16/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,80.8,0.0,11.3,379.2,194.8,2309,677.0,5.5
16/02/2015 11:00,,,,,,,,,,18.0,74.7,0.0,11.1,320.0,318.6,3401,599.7,9.4,,,,,,,,,
