Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
16/02/2015 10:00,20.9,92.7,0.0,8.1,436.2,187.7,2714,579.0,5.4,,,,,,,,,,,,,,,,,,
16/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,80.8,0.0,11.6,376.5,196.2,2322,612.0,5.5
16/02/2015 03:00,,,,,,,,,,18.3,74.4,0.0,11.0,306.6,319.1,3406,604.9,9.3,,,,,,,,,
16/02/2015 02:00,21.1,92.8,0.0,8.3,438.9,188.9,2718,618.8,5.3,,,,,,,,,,,,,,,,,,
16/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,81.3,0.0,11.6,384.3,195.4,2323,645.5,5.6
15/02/2015 19:00,,,,,,,,,,18.1,74.8,0.0,11.3,323.5,319.2,3402,597.7,9.4,,,,,,,,,
15/02/2015 18:00,20.9,92.3,0.0,8.0,427.3,188.2,2717,613.5,5.3,,,,,,,,,,,,,,,,,,
15/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.7,81.3,0.0,11.3,368.4,195.5,2324,639.3,5.6
15/02/2015 11:00,,,,,,,,,,17.9,74.3,0.0,11.6,325.1,318.8,3407,580.3,9.5,,,,,,,,,
15/02/2015 10:00,20.6,92.6,0.0,8.2,448.5,187.6,2710,573.6,5.3,,,,,,,,,,,,,,,,,,
15/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,80.8,0.0,11.6,373.4,195.1,2328,632.1,5.6
15/02/2015 03:00,,,,,,,,,,18.2,74.2,0.0,11.1,314.9,318.9,3398,595.5,9.5,,,,,,,,,
15/02/2015 02:00,21.1,92.2,0.0,8.5,469.6,188.5,2714,599.1,5.3,,,,,,,,,,,,,,,,,,
15/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,80.7,0.0,11.4,371.1,195.9,2336,599.1,5.7
14/02/2015 19:00,,,,,,,,,,18.1,73.2,0.0,11.1,312.5,319.0,3401,611.6,9.5,,,,,,,,,
14/02/2015 18:00,20.8,92.8,0.0,8.3,432.5,188.2,2715,600.7,5.3,,,,,,,,,,,,,,,,,,
14/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,81.3,0.0,11.1,364.3,196.4,2341,631.0,5.8
14/02/2015 11:00,,,,,,,,,,18.1,74.2,0.0,11.2,318.7,319.2,3403,607.9,9.5,,,,,,,,,
14/02/2015 10:00,20.9,92.3,0.0,8.1,441.0,187.7,2710,595.4,5.3,,,,,,,,,,,,,,,,,,
14/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,82.0,0.0,11.0,359.8,197.0,2353,614.5,6.0
14/02/2015 03:00,,,,,,,,,,18.0,74.3,0.0,11.2,312.7,320.0,3407,599.8,9.4,,,,,,,,,
14/02/2015 02:00,20.5,92.8,0.0,8.0,429.8,188.0,2719,610.4,5.3,,,,,,,,,,,,,,,,,,
14/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,80.3,0.0,11.8,378.5,197.3,2362,582.7,6.8
13/02/2015 19:00,,,,,,,,,,18.0,75.0,0.0,10.7,307.7,320.0,3400,618.9,9.5,,,,,,,,,
13/02/2015 18:00,20.9,92.4,0.0,8.2,428.4,188.5,2718,599.3,5.3,,,,,,,,,,,,,,,,,,
13/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,82.1,0.0,11.2,361.9,197.9,2367,548.0,7.4
13/02/2015 11:00,,,,,,,,,,17.9,75.1,0.0,11.1,317.8,320.9,3413,624.3,9.6,,,,,,,,,
13/02/2015 10:00,20.6,92.8,0.0,8.2,445.0,188.4,2720,575.4,5.4,,,,,,,,,,,,,,,,,,
13/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,82.3,0.0,11.4,366.4,196.9,2362,576.7,7.5
13/02/2015 03:00,,,,,,,,,,17.9,74.0,0.0,11.7,323.9,319.5,3410,608.0,9.7,,,,,,,,,
13/02/2015 02:00,20.9,93.2,0.0,8.2,437.8,188.7,2726,586.0,5.3,,,,,,,,,,,,,,,,,,
13/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,81.6,0.0,11.2,366.7,197.6,2363,602.6,7.5
12/02/2015 19:00,,,,,,,,,,17.8,74.5,0.0,11.4,330.7,318.9,3405,596.1,9.8,,,,,,,,,
12/02/2015 18:00,20.6,93.0,0.0,8.3,434.9,188.3,2718,601.9,5.4,,,,,,,,,,,,,,,,,,
12/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,81.0,0.0,11.2,361.1,196.9,2362,579.9,7.6
12/02/2015 11:00,,,,,,,,,,18.0,74.8,0.0,10.8,312.0,318.8,3399,615.4,9.8,,,,,,,,,
12/02/2015 10:00,21.0,92.6,0.0,8.4,448.3,187.6,2723,582.1,5.5,,,,,,,,,,,,,,,,,,
12/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.9,81.3,0.0,11.5,374.8,197.0,2354,554.3,7.5
12/02/2015 03:00,,,,,,,,,,17.9,74.5,0.0,11.5,322.9,317.6,3380,637.7,9.7,,,,,,,,,
12/02/2015 02:00,20.9,92.9,0.0,8.4,443.1,188.2,2716,577.1,5.4,,,,,,,,,,,,,,,,,,
12/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,81.3,0.0,11.4,362.7,197.3,2357,565.8,7.4
11/02/2015 19:00,,,,,,,,,,17.7,74.4,0.0,11.0,321.2,317.5,3388,650.0,9.6,,,,,,,,,
11/02/2015 18:00,20.6,91.9,0.0,8.6,449.6,186.2,2709,592.1,5.4,,,,,,,,,,,,,,,,,,
11/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,80.8,0.0,11.5,370.1,195.8,2345,569.9,7.5
11/02/2015 11:00,,,,,,,,,,17.5,73.6,0.0,11.1,321.2,317.2,3384,637.0,9.8,,,,,,,,,
11/02/2015 10:00,20.4,93.0,0.0,8.0,440.5,187.5,2724,594.4,5.5,,,,,,,,,,,,,,,,,,
11/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,80.5,0.0,11.2,364.2,196.4,2355,551.1,7.6
11/02/2015 03:00,,,,,,,,,,17.9,74.4,0.0,11.3,318.9,316.8,3386,642.0,9.8,,,,,,,,,
11/02/2015 02:00,21.1,92.7,0.0,8.3,445.1,188.0,2723,590.0,5.5,,,,,,,,,,,,,,,,,,
11/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,80.5,0.0,11.3,365.9,196.7,2343,574.3,7.6
10/02/2015 19:00,,,,,,,,,,17.8,74.1,0.0,11.2,327.4,316.8,3375,684.0,9.7,,,,,,,,,
10/02/2015 18:00,20.9,92.8,0.0,8.7,440.2,187.4,2720,624.6,5.4,,,,,,,,,,,,,,,,,,
10/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.9,82.1,0.0,11.6,370.9,195.8,2352,558.9,7.5
10/02/2015 11:00,,,,,,,,,,17.9,73.3,0.0,11.1,312.4,316.1,3377,680.6,9.6,,,,,,,,,
10/02/2015 10:00,21.2,93.0,0.0,8.0,428.6,187.7,2714,629.5,5.3,,,,,,,,,,,,,,,,,,
10/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,81.2,0.0,11.6,368.1,196.5,2345,594.7,7.4
10/02/2015 03:00,,,,,,,,,,18.0,72.6,0.0,11.0,316.0,316.7,3381,730.0,9.4,,,,,,,,,
10/02/2015 02:00,21.0,92.5,0.0,8.5,443.8,187.1,2720,638.7,5.3,,,,,,,,,,,,,,,,,,
10/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 20:00,,,,,,,,,,,,,,,,,,,13.1,81.2,0.0,11.8,373.7,195.7,2334,559.6,7.1
09/02/2015 19:00,,,,,,,,,,18.4,75.1,0.0,11.2,323.7,319.5,3399,733.5,9.1,,,,,,,,,
09/02/2015 18:00,21.4,92.7,0.0,8.6,441.9,186.6,2721,649.3,5.3,,,,,,,,,,,,,,,,,,
09/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,81.2,0.0,11.7,381.6,196.2,2340,604.0,7.0
09/02/2015 11:00,,,,,,,,,,18.2,73.6,0.0,11.3,329.3,315.2,3371,751.6,8.8,,,,,,,,,
09/02/2015 10:00,21.4,92.5,0.0,8.7,445.6,186.9,2722,631.6,5.1,,,,,,,,,,,,,,,,,,
09/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2015 04:00,,,,,,,,,,,,,,,,,,,13.1,81.1,0.0,11.6,371.8,195.6,2335,598.0,6.6
09/02/2015 03:00,,,,,,,,,,18.1,74.5,0.0,11.3,320.7,315.0,3358,752.9,8.3,,,,,,,,,
09/02/2015 02:00,21.4,92.1,0.0,8.8,452.1,186.8,2717,670.8,4.9,,,,,,,,,,,,,,,,,,
09/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,81.1,0.0,11.3,376.5,194.8,2328,618.2,6.2
08/02/2015 19:00,,,,,,,,,,17.9,74.1,0.0,11.1,322.9,314.3,3364,750.6,7.9,,,,,,,,,
08/02/2015 18:00,21.1,92.7,0.0,8.6,448.6,186.9,2719,646.2,4.8,,,,,,,,,,,,,,,,,,
08/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 12:00,,,,,,,,,,,,,,,,,,,13.0,80.7,0.0,11.3,365.4,194.8,2329,618.4,6.1
08/02/2015 11:00,,,,,,,,,,18.0,75.0,0.0,11.1,313.9,313.8,3356,778.7,7.8,,,,,,,,,
08/02/2015 10:00,21.3,92.2,0.0,8.5,455.0,186.4,2713,637.4,4.7,,,,,,,,,,,,,,,,,,
08/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,81.6,0.0,11.2,366.9,196.1,2335,657.5,5.9
08/02/2015 03:00,,,,,,,,,,17.7,74.6,0.0,11.6,330.3,312.7,3344,784.9,7.5,,,,,,,,,
08/02/2015 02:00,21.0,93.9,0.0,8.5,446.5,186.7,2713,633.7,4.5,,,,,,,,,,,,,,,,,,
08/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,79.7,0.0,11.0,365.4,194.3,2327,625.5,5.6
07/02/2015 19:00,,,,,,,,,,17.8,75.2,0.0,11.0,316.4,314.3,3360,741.7,7.3,,,,,,,,,
07/02/2015 18:00,21.2,92.7,0.0,8.5,441.2,186.5,2718,670.0,4.4,,,,,,,,,,,,,,,,,,
07/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,80.5,0.0,11.5,365.5,194.7,2328,640.2,5.8
07/02/2015 11:00,,,,,,,,,,17.9,75.2,0.0,11.3,325.1,317.5,3383,730.7,7.4,,,,,,,,,
07/02/2015 10:00,20.7,93.3,0.0,8.4,453.3,186.6,2727,629.4,4.6,,,,,,,,,,,,,,,,,,
07/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,81.0,0.0,11.7,372.5,195.3,2337,654.7,5.8
07/02/2015 03:00,,,,,,,,,,17.8,75.0,0.0,11.3,329.0,315.5,3372,709.2,7.4,,,,,,,,,
07/02/2015 02:00,21.1,93.4,0.0,8.6,447.7,187.0,2731,632.6,4.6,,,,,,,,,,,,,,,,,,
07/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,79.8,0.0,11.5,373.7,195.0,2336,633.2,5.7
06/02/2015 19:00,,,,,,,,,,17.8,74.3,0.0,10.9,326.4,316.1,3379,731.4,7.4,,,,,,,,,
06/02/2015 18:00,20.9,92.5,0.0,8.4,455.4,187.4,2744,622.3,4.7,,,,,,,,,,,,,,,,,,
06/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.7,80.6,0.0,11.4,370.5,195.1,2344,641.5,5.8
06/02/2015 11:00,,,,,,,,,,17.9,74.8,0.0,11.5,325.6,316.1,3384,670.4,7.6,,,,,,,,,
06/02/2015 10:00,21.0,93.6,0.0,8.4,449.3,187.5,2749,591.7,4.8,,,,,,,,,,,,,,,,,,
06/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,79.8,0.0,11.7,374.5,196.2,2354,599.2,5.8
06/02/2015 03:00,,,,,,,,,,17.7,75.1,0.0,11.3,329.1,316.2,3379,650.4,7.7,,,,,,,,,
06/02/2015 02:00,21.1,93.5,0.0,8.4,437.5,189.0,2759,606.1,5.0,,,,,,,,,,,,,,,,,,
06/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,81.5,0.0,11.7,379.8,196.7,2365,586.5,6.6
05/02/2015 19:00,,,,,,,,,,18.2,74.9,0.0,11.3,320.6,317.4,3402,601.6,8.6,,,,,,,,,
05/02/2015 18:00,21.7,93.8,0.0,8.6,461.3,188.8,2783,566.7,5.5,,,,,,,,,,,,,,,,,,
05/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 12:00,,,,,,,,,,,,,,,,,,,13.2,80.2,0.0,11.6,376.0,197.1,2377,557.2,7.5
05/02/2015 11:00,,,,,,,,,,18.2,75.1,0.0,11.1,318.4,317.7,3412,590.3,9.7,,,,,,,,,
05/02/2015 10:00,21.5,92.7,0.0,9.2,463.7,189.0,2788,557.4,6.2,,,,,,,,,,,,,,,,,,
05/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,81.7,0.0,11.0,359.0,197.1,2374,560.6,7.6
05/02/2015 03:00,,,,,,,,,,17.7,74.9,0.0,11.2,322.7,317.8,3405,564.9,9.7,,,,,,,,,
05/02/2015 02:00,21.1,94.1,0.0,8.6,445.2,188.7,2788,547.9,6.1,,,,,,,,,,,,,,,,,,
05/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.5,82.6,0.0,11.1,358.7,197.0,2376,547.5,7.4
04/02/2015 19:00,,,,,,,,,,17.4,76.5,0.0,11.1,314.5,318.3,3407,575.3,9.5,,,,,,,,,
04/02/2015 18:00,20.5,94.5,0.0,8.0,443.3,188.7,2780,545.0,6.1,,,,,,,,,,,,,,,,,,
04/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,81.8,0.0,11.3,364.6,195.7,2365,550.5,7.6
04/02/2015 11:00,,,,,,,,,,17.4,74.9,0.0,11.0,320.5,317.3,3402,589.8,9.7,,,,,,,,,
04/02/2015 10:00,20.7,95.2,0.0,8.2,442.7,188.3,2778,580.5,6.2,,,,,,,,,,,,,,,,,,
04/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,81.2,0.0,11.9,389.5,196.7,2369,567.8,7.7
04/02/2015 03:00,,,,,,,,,,17.4,75.0,0.0,11.4,330.5,318.2,3400,619.7,9.6,,,,,,,,,
04/02/2015 02:00,20.4,93.7,0.0,8.1,445.2,188.4,2776,552.8,6.1,,,,,,,,,,,,,,,,,,
04/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,82.2,0.0,11.3,369.1,196.7,2367,564.3,7.5
03/02/2015 19:00,,,,,,,,,,17.1,75.7,0.0,10.9,313.3,316.9,3395,607.5,9.5,,,,,,,,,
03/02/2015 18:00,20.6,94.3,0.0,8.4,450.3,188.7,2780,594.4,6.0,,,,,,,,,,,,,,,,,,
03/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,83.1,0.0,11.2,366.0,196.8,2370,595.0,7.5
03/02/2015 11:00,,,,,,,,,,17.4,74.9,0.0,11.6,327.5,318.2,3404,598.8,9.5,,,,,,,,,
03/02/2015 10:00,20.7,94.0,0.0,8.7,459.4,189.7,2789,591.1,6.1,,,,,,,,,,,,,,,,,,
03/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,80.7,0.0,11.5,375.3,197.8,2378,573.1,7.5
03/02/2015 03:00,,,,,,,,,,17.7,75.6,0.0,11.4,328.4,318.6,3410,623.0,9.5,,,,,,,,,
03/02/2015 02:00,21.1,94.6,0.0,8.2,448.4,189.3,2793,572.6,6.0,,,,,,,,,,,,,,,,,,
03/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,81.9,0.0,11.2,369.7,197.2,2377,573.5,7.3
02/02/2015 19:00,,,,,,,,,,17.4,74.6,0.0,11.1,324.4,317.7,3402,642.0,9.2,,,,,,,,,
02/02/2015 18:00,20.9,95.6,0.0,8.4,437.4,189.9,2791,584.9,5.9,,,,,,,,,,,,,,,,,,
02/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,81.0,0.0,11.6,371.9,198.0,2376,561.0,7.4
02/02/2015 11:00,,,,,,,,,,17.4,76.4,0.0,10.3,303.8,319.2,3411,604.7,9.2,,,,,,,,,
02/02/2015 10:00,20.7,95.0,0.0,8.1,432.7,188.8,2788,551.7,5.9,,,,,,,,,,,,,,,,,,
02/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.4,82.8,0.0,11.1,364.3,197.4,2372,548.9,7.4
02/02/2015 03:00,,,,,,,,,,17.2,76.0,0.0,11.0,326.0,318.6,3413,637.3,9.2,,,,,,,,,
02/02/2015 02:00,20.4,95.3,0.0,8.4,453.4,189.6,2793,585.9,5.9,,,,,,,,,,,,,,,,,,
02/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 20:00,,,,,,,,,,,,,,,,,,,12.5,82.4,0.0,11.3,359.9,198.4,2374,572.9,7.3
01/02/2015 19:00,,,,,,,,,,17.1,75.7,0.0,10.3,315.7,318.4,3406,639.4,9.2,,,,,,,,,
01/02/2015 18:00,20.5,94.6,0.0,8.0,445.6,188.9,2794,565.3,5.9,,,,,,,,,,,,,,,,,,
01/02/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 12:00,,,,,,,,,,,,,,,,,,,12.3,82.3,0.0,11.2,378.8,197.2,2379,556.9,7.3
01/02/2015 11:00,,,,,,,,,,17.0,75.8,0.0,10.8,323.1,317.5,3406,636.0,9.1,,,,,,,,,
01/02/2015 10:00,20.4,94.8,0.0,8.5,447.0,189.4,2799,574.0,5.9,,,,,,,,,,,,,,,,,,
01/02/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2015 04:00,,,,,,,,,,,,,,,,,,,12.2,81.9,0.0,11.7,376.8,197.3,2378,565.1,7.3
01/02/2015 03:00,,,,,,,,,,17.3,76.4,0.0,10.6,322.5,319.6,3413,633.2,9.1,,,,,,,,,
01/02/2015 02:00,20.6,95.4,0.0,8.2,441.8,190.4,2807,547.8,6.0,,,,,,,,,,,,,,,,,,
01/02/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,81.5,0.0,11.7,379.6,197.8,2388,585.8,7.4
31/01/2015 19:00,,,,,,,,,,17.3,76.7,0.0,10.6,318.1,319.6,3420,607.6,9.3,,,,,,,,,
31/01/2015 18:00,20.4,94.7,0.0,8.3,444.6,189.8,2808,580.7,6.0,,,,,,,,,,,,,,,,,,
31/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,83.5,0.0,11.4,368.8,198.8,2393,569.6,7.5
31/01/2015 11:00,,,,,,,,,,17.6,75.9,0.0,10.6,319.1,320.4,3431,616.1,9.3,,,,,,,,,
31/01/2015 10:00,21.0,94.5,0.0,8.6,456.0,190.4,2815,595.0,6.0,,,,,,,,,,,,,,,,,,
31/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,84.1,0.0,11.7,376.4,202.1,2417,543.5,7.5
31/01/2015 03:00,,,,,,,,,,17.6,76.0,0.0,11.1,317.6,320.6,3434,600.5,9.2,,,,,,,,,
31/01/2015 02:00,21.0,95.8,0.0,8.5,457.3,191.0,2826,565.6,6.0,,,,,,,,,,,,,,,,,,
31/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.6,82.0,0.0,11.2,368.3,199.3,2397,568.7,7.6
30/01/2015 19:00,,,,,,,,,,17.5,76.6,0.0,10.7,320.9,321.1,3442,625.2,9.4,,,,,,,,,
30/01/2015 18:00,21.1,95.4,0.0,8.8,473.2,191.8,2833,572.3,6.1,,,,,,,,,,,,,,,,,,
30/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,82.8,0.0,11.4,368.4,199.5,2398,572.4,7.7
30/01/2015 11:00,,,,,,,,,,17.5,76.9,0.0,11.2,326.9,321.3,3442,597.7,9.6,,,,,,,,,
30/01/2015 10:00,20.8,95.3,0.0,8.4,450.6,191.6,2836,576.6,6.1,,,,,,,,,,,,,,,,,,
30/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,82.4,0.0,11.3,365.4,199.8,2405,560.9,7.8
30/01/2015 03:00,,,,,,,,,,17.6,76.4,0.0,10.5,310.9,321.9,3442,605.8,9.6,,,,,,,,,
30/01/2015 02:00,21.0,95.3,0.0,8.6,451.6,191.4,2840,586.2,6.2,,,,,,,,,,,,,,,,,,
30/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,84.1,0.0,11.5,369.6,199.3,2403,544.0,7.7
29/01/2015 19:00,,,,,,,,,,17.8,76.6,0.0,11.3,326.5,322.7,3451,608.6,9.5,,,,,,,,,
29/01/2015 18:00,21.0,95.1,0.0,8.6,440.9,191.5,2842,600.3,6.2,,,,,,,,,,,,,,,,,,
29/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.7,83.7,0.0,11.5,366.5,199.4,2407,549.6,7.8
29/01/2015 11:00,,,,,,,,,,17.6,76.9,0.0,11.2,325.5,321.9,3448,594.8,9.6,,,,,,,,,
29/01/2015 10:00,21.0,95.8,0.0,8.5,448.3,192.1,2851,565.0,6.3,,,,,,,,,,,,,,,,,,
29/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,83.0,0.0,12.0,383.3,199.2,2401,578.0,7.8
29/01/2015 03:00,,,,,,,,,,17.5,77.0,0.0,10.9,319.1,321.8,3441,585.8,9.6,,,,,,,,,
29/01/2015 02:00,20.9,96.2,0.0,8.6,449.5,191.7,2849,583.5,6.4,,,,,,,,,,,,,,,,,,
29/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,82.9,0.0,11.4,373.0,198.8,2406,567.4,7.8
28/01/2015 19:00,,,,,,,,,,17.7,75.8,0.0,10.7,312.7,321.2,3446,575.2,9.7,,,,,,,,,
28/01/2015 18:00,21.2,95.2,0.0,8.5,454.3,191.0,2853,556.1,6.7,,,,,,,,,,,,,,,,,,
28/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.9,82.3,0.0,11.3,373.7,199.3,2408,580.8,7.9
28/01/2015 11:00,,,,,,,,,,17.8,75.4,0.0,11.3,326.0,320.6,3444,579.3,9.7,,,,,,,,,
28/01/2015 10:00,21.4,95.5,0.0,8.7,451.9,191.8,2852,547.8,6.7,,,,,,,,,,,,,,,,,,
28/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.4,81.8,0.0,12.6,391.0,199.4,2408,589.0,7.8
28/01/2015 03:00,,,,,,,,,,18.6,75.9,0.0,11.9,331.4,321.7,3459,582.9,9.8,,,,,,,,,
28/01/2015 02:00,22.0,95.1,0.0,8.8,450.5,191.8,2861,576.6,6.7,,,,,,,,,,,,,,,,,,
28/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.1,82.2,0.0,11.9,381.6,198.8,2406,557.4,7.9
27/01/2015 19:00,,,,,,,,,,18.3,76.5,0.0,11.7,327.4,320.4,3443,598.5,9.9,,,,,,,,,
27/01/2015 18:00,21.5,94.8,0.0,8.7,440.5,190.4,2847,579.1,6.6,,,,,,,,,,,,,,,,,,
27/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.2,81.5,0.0,11.4,364.8,197.8,2396,557.8,7.8
27/01/2015 11:00,,,,,,,,,,18.4,75.6,0.0,11.4,327.3,319.1,3442,597.0,9.8,,,,,,,,,
27/01/2015 10:00,22.0,95.0,0.0,8.7,441.3,190.9,2849,545.8,6.6,,,,,,,,,,,,,,,,,,
27/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.4,80.6,0.0,11.7,370.8,199.1,2401,583.5,7.8
27/01/2015 03:00,,,,,,,,,,18.3,75.3,0.0,11.3,319.9,319.0,3437,581.3,9.7,,,,,,,,,
27/01/2015 02:00,21.7,93.9,0.0,9.1,451.0,190.6,2846,558.2,6.6,,,,,,,,,,,,,,,,,,
27/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,82.5,0.0,11.4,359.5,197.9,2395,558.4,7.7
26/01/2015 19:00,,,,,,,,,,18.0,75.4,0.0,11.5,322.5,319.4,3437,584.3,9.7,,,,,,,,,
26/01/2015 18:00,21.5,94.6,0.0,8.7,442.8,190.6,2848,557.4,6.7,,,,,,,,,,,,,,,,,,
26/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.9,81.5,0.0,11.8,378.0,198.5,2394,565.7,7.9
26/01/2015 11:00,,,,,,,,,,17.9,74.8,0.0,11.6,328.3,319.1,3438,558.2,9.8,,,,,,,,,
26/01/2015 10:00,21.3,94.5,0.0,8.7,451.7,190.6,2856,559.7,6.9,,,,,,,,,,,,,,,,,,
26/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.1,81.9,0.0,11.4,362.8,197.8,2402,548.2,8.0
26/01/2015 03:00,,,,,,,,,,18.3,76.2,0.0,11.4,323.1,320.0,3446,569.8,9.9,,,,,,,,,
26/01/2015 02:00,22.0,94.3,0.0,9.0,461.3,191.1,2862,551.6,6.9,,,,,,,,,,,,,,,,,,
26/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.6,81.7,0.0,11.5,361.5,198.8,2398,557.4,7.9
25/01/2015 19:00,,,,,,,,,,18.8,75.1,0.0,11.6,318.3,320.3,3452,578.6,9.9,,,,,,,,,
25/01/2015 18:00,22.3,94.3,0.0,8.8,446.6,191.4,2866,560.8,7.0,,,,,,,,,,,,,,,,,,
25/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.4,82.1,0.0,11.8,377.5,198.7,2406,588.7,8.1
25/01/2015 11:00,,,,,,,,,,18.5,76.2,0.0,11.1,324.6,320.7,3451,574.6,10.2,,,,,,,,,
25/01/2015 10:00,22.0,95.2,0.0,8.4,435.7,191.4,2870,590.1,7.2,,,,,,,,,,,,,,,,,,
25/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.2,81.5,0.0,11.8,380.7,200.1,2409,557.7,8.1
25/01/2015 03:00,,,,,,,,,,18.0,75.4,0.0,11.2,319.5,319.7,3431,577.4,10.0,,,,,,,,,
25/01/2015 02:00,21.4,95.0,0.0,8.6,436.7,191.0,2861,544.4,7.1,,,,,,,,,,,,,,,,,,
25/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,82.4,0.0,11.7,371.8,197.4,2389,563.2,7.9
24/01/2015 19:00,,,,,,,,,,18.2,75.1,0.0,11.2,322.8,320.5,3442,559.4,9.9,,,,,,,,,
24/01/2015 18:00,21.7,94.2,0.0,8.8,454.9,190.7,2863,553.5,7.0,,,,,,,,,,,,,,,,,,
24/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,82.4,0.0,11.3,355.3,197.4,2389,564.9,8.0
24/01/2015 11:00,,,,,,,,,,17.8,76.4,0.0,11.1,315.5,319.1,3434,590.4,9.8,,,,,,,,,
24/01/2015 10:00,21.5,95.0,0.0,8.7,454.6,191.2,2859,549.3,7.3,,,,,,,,,,,,,,,,,,
24/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,81.8,0.0,11.2,369.3,197.8,2388,564.1,8.0
24/01/2015 03:00,,,,,,,,,,17.7,75.8,0.0,11.1,316.7,318.9,3435,568.7,9.8,,,,,,,,,
24/01/2015 02:00,21.4,94.6,0.0,8.9,430.7,190.9,2861,545.9,7.4,,,,,,,,,,,,,,,,,,
24/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,83.2,0.0,11.2,367.9,198.0,2394,554.3,7.9
23/01/2015 19:00,,,,,,,,,,17.8,76.3,0.0,11.5,321.2,319.5,3448,597.1,9.8,,,,,,,,,
23/01/2015 18:00,21.4,94.3,0.0,8.9,436.9,191.1,2859,537.4,7.4,,,,,,,,,,,,,,,,,,
23/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.4,82.3,0.0,11.5,361.2,199.1,2399,577.3,8.0
23/01/2015 11:00,,,,,,,,,,18.5,76.5,0.0,11.1,320.3,321.0,3461,598.9,10.0,,,,,,,,,
23/01/2015 10:00,22.1,95.0,0.0,8.8,444.6,191.9,2866,532.1,7.3,,,,,,,,,,,,,,,,,,
23/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.2,82.1,0.0,11.6,372.8,198.3,2394,550.2,8.0
23/01/2015 03:00,,,,,,,,,,18.1,75.9,0.0,11.1,318.0,319.6,3445,597.7,10.1,,,,,,,,,
23/01/2015 02:00,21.5,94.1,0.0,9.3,465.6,190.8,2857,540.9,7.1,,,,,,,,,,,,,,,,,,
23/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,82.0,0.0,11.8,375.6,197.5,2387,574.4,7.7
22/01/2015 19:00,,,,,,,,,,17.9,76.2,0.0,11.6,326.2,319.7,3444,602.2,9.9,,,,,,,,,
22/01/2015 18:00,21.3,95.5,0.0,8.6,438.2,190.5,2850,561.4,6.8,,,,,,,,,,,,,,,,,,
22/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,82.0,0.0,11.1,363.0,197.2,2378,560.6,7.9
22/01/2015 11:00,,,,,,,,,,17.3,75.9,0.0,10.8,321.3,319.6,3440,590.5,10.2,,,,,,,,,
22/01/2015 10:00,20.9,95.6,0.0,8.5,452.8,190.6,2850,546.5,7.1,,,,,,,,,,,,,,,,,,
22/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,82.8,0.0,11.0,366.8,198.2,2388,582.2,8.1
22/01/2015 03:00,,,,,,,,,,17.6,76.5,0.0,10.4,311.2,319.4,3432,579.5,10.2,,,,,,,,,
22/01/2015 02:00,21.1,94.9,0.0,8.9,458.2,190.0,2845,558.9,7.1,,,,,,,,,,,,,,,,,,
22/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,82.5,0.0,11.4,370.3,197.8,2380,538.1,7.7
21/01/2015 19:00,,,,,,,,,,17.4,76.8,0.0,10.3,310.1,319.1,3431,588.1,9.9,,,,,,,,,
21/01/2015 18:00,21.0,95.5,0.0,8.5,449.3,190.8,2857,551.6,6.9,,,,,,,,,,,,,,,,,,
21/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,81.6,0.0,11.8,374.6,198.0,2381,566.6,7.8
21/01/2015 11:00,,,,,,,,,,17.4,76.0,0.0,11.1,325.8,320.0,3444,589.0,10.0,,,,,,,,,
21/01/2015 10:00,20.9,95.9,0.0,8.7,460.0,191.1,2853,560.8,7.0,,,,,,,,,,,,,,,,,,
21/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,81.7,0.0,11.4,369.6,198.3,2385,559.7,7.8
21/01/2015 03:00,,,,,,,,,,17.2,77.2,0.0,10.6,319.6,319.8,3441,568.5,10.0,,,,,,,,,
21/01/2015 02:00,20.8,94.9,0.0,8.5,454.6,190.5,2854,578.2,6.9,,,,,,,,,,,,,,,,,,
21/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,82.5,0.0,11.2,363.0,198.4,2391,559.3,7.8
20/01/2015 19:00,,,,,,,,,,17.6,76.6,0.0,11.0,316.6,320.4,3447,548.3,10.0,,,,,,,,,
20/01/2015 18:00,21.2,95.1,0.0,8.8,457.4,191.2,2861,539.0,6.9,,,,,,,,,,,,,,,,,,
20/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.7,82.2,0.0,11.0,366.2,198.6,2388,577.2,8.0
20/01/2015 11:00,,,,,,,,,,17.5,76.9,0.0,10.9,316.1,320.2,3444,571.2,10.3,,,,,,,,,
20/01/2015 10:00,21.0,96.2,0.0,8.0,431.6,191.0,2861,566.6,7.1,,,,,,,,,,,,,,,,,,
20/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,83.5,0.0,11.6,381.6,201.7,2416,557.3,8.2
20/01/2015 03:00,,,,,,,,,,17.2,76.1,0.0,10.6,321.4,320.0,3445,608.5,10.3,,,,,,,,,
20/01/2015 02:00,20.7,95.3,0.0,8.0,435.2,191.0,2858,571.3,7.0,,,,,,,,,,,,,,,,,,
20/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.3,82.3,0.0,11.4,370.9,198.3,2389,571.9,8.0
19/01/2015 19:00,,,,,,,,,,16.9,76.8,0.0,10.9,323.0,319.2,3438,604.3,10.2,,,,,,,,,
19/01/2015 18:00,20.5,95.7,0.0,8.6,437.7,191.1,2858,535.4,6.9,,,,,,,,,,,,,,,,,,
19/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,83.0,0.0,11.2,361.5,197.5,2383,569.3,8.1
19/01/2015 11:00,,,,,,,,,,17.3,76.2,0.0,11.0,323.2,319.7,3441,571.5,10.4,,,,,,,,,
19/01/2015 10:00,21.1,96.1,0.0,8.3,435.2,191.2,2859,578.5,7.1,,,,,,,,,,,,,,,,,,
19/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.6,81.9,0.0,11.3,367.5,197.4,2388,556.8,8.2
19/01/2015 03:00,,,,,,,,,,17.6,77.0,0.0,10.8,321.7,319.7,3434,588.7,10.2,,,,,,,,,
19/01/2015 02:00,21.0,95.9,0.0,8.3,450.8,190.8,2860,556.6,6.9,,,,,,,,,,,,,,,,,,
19/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.4,81.6,0.0,11.4,379.4,198.1,2382,575.4,8.1
18/01/2015 19:00,,,,,,,,,,17.2,77.2,0.0,11.5,333.7,319.1,3435,579.3,10.1,,,,,,,,,
18/01/2015 18:00,21.0,95.1,0.0,8.8,463.8,191.1,2859,569.2,6.9,,,,,,,,,,,,,,,,,,
18/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.4,81.5,0.0,11.7,368.0,197.8,2385,555.6,8.3
18/01/2015 11:00,,,,,,,,,,17.0,76.4,0.0,10.8,320.5,318.9,3439,558.4,10.4,,,,,,,,,
18/01/2015 10:00,20.8,95.2,0.0,8.4,449.3,190.8,2869,564.3,7.1,,,,,,,,,,,,,,,,,,
18/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,82.2,0.0,11.1,360.9,198.4,2384,555.8,8.4
18/01/2015 03:00,,,,,,,,,,17.9,76.5,0.0,11.2,327.4,321.0,3460,593.8,10.5,,,,,,,,,
18/01/2015 02:00,21.6,95.8,0.0,8.8,443.3,192.1,2871,555.2,7.2,,,,,,,,,,,,,,,,,,
18/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,83.4,0.0,11.2,378.6,199.3,2391,566.3,8.1
17/01/2015 19:00,,,,,,,,,,17.8,77.1,0.0,10.6,322.5,320.8,3454,619.0,10.1,,,,,,,,,
17/01/2015 18:00,21.3,94.8,0.0,8.7,440.2,191.7,2877,542.5,7.0,,,,,,,,,,,,,,,,,,
17/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,84.7,0.0,11.4,370.8,201.8,2409,586.2,8.1
17/01/2015 11:00,,,,,,,,,,17.7,75.7,0.0,10.5,317.0,321.0,3456,602.2,10.1,,,,,,,,,
17/01/2015 10:00,21.3,95.4,0.0,8.6,446.6,191.7,2879,559.9,7.1,,,,,,,,,,,,,,,,,,
17/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,83.2,0.0,11.5,385.4,198.4,2381,546.2,8.0
17/01/2015 03:00,,,,,,,,,,17.4,75.8,0.0,11.1,330.2,319.9,3450,608.5,9.9,,,,,,,,,
17/01/2015 02:00,21.2,95.5,0.0,8.8,446.9,191.9,2886,581.7,6.9,,,,,,,,,,,,,,,,,,
17/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,82.2,0.0,11.7,375.8,199.3,2381,581.8,7.9
16/01/2015 19:00,,,,,,,,,,17.6,76.7,0.0,10.5,314.1,319.9,3450,623.1,9.8,,,,,,,,,
16/01/2015 18:00,21.3,96.0,0.0,8.5,422.4,191.6,2883,548.3,6.9,,,,,,,,,,,,,,,,,,
16/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,83.4,0.0,11.1,371.1,198.4,2372,562.9,7.9
16/01/2015 11:00,,,,,,,,,,17.2,76.9,0.0,10.8,322.2,319.8,3444,628.6,9.7,,,,,,,,,
16/01/2015 10:00,20.8,96.1,0.0,8.5,439.6,191.5,2885,564.6,7.0,,,,,,,,,,,,,,,,,,
16/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.5,83.3,0.0,11.3,371.1,198.6,2374,582.2,7.7
16/01/2015 03:00,,,,,,,,,,17.2,76.9,0.0,10.8,324.8,319.8,3447,637.8,9.5,,,,,,,,,
16/01/2015 02:00,21.0,96.0,0.0,8.6,457.3,191.9,2890,571.3,6.8,,,,,,,,,,,,,,,,,,
16/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.9,82.7,0.0,11.6,375.4,199.6,2379,583.3,7.4
15/01/2015 19:00,,,,,,,,,,17.7,76.6,0.0,10.9,316.5,321.9,3461,633.5,9.3,,,,,,,,,
15/01/2015 18:00,21.4,96.3,0.0,9.0,458.6,193.6,2903,590.0,6.3,,,,,,,,,,,,,,,,,,
15/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,82.5,0.0,11.6,374.6,199.4,2376,589.1,7.1
15/01/2015 11:00,,,,,,,,,,17.5,77.4,0.0,11.0,327.6,321.3,3466,633.2,9.1,,,,,,,,,
15/01/2015 10:00,21.4,96.3,0.0,8.3,450.2,193.6,2909,583.9,6.0,,,,,,,,,,,,,,,,,,
15/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.9,83.1,0.0,11.5,374.0,199.5,2382,588.9,7.0
15/01/2015 03:00,,,,,,,,,,17.8,77.3,0.0,11.2,331.4,322.2,3468,620.3,9.1,,,,,,,,,
15/01/2015 02:00,21.5,96.9,0.0,9.0,463.9,194.1,2926,622.5,6.8,,,,,,,,,,,,,,,,,,
15/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.2,82.5,0.0,11.1,362.1,200.0,2387,582.8,6.9
14/01/2015 19:00,,,,,,,,,,17.7,77.8,0.0,11.0,330.7,322.1,3475,636.6,9.3,,,,,,,,,
14/01/2015 18:00,21.5,96.8,0.0,9.0,443.4,194.5,2933,566.3,8.4,,,,,,,,,,,,,,,,,,
14/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.6,82.5,0.0,11.6,371.3,198.6,2377,559.2,7.0
14/01/2015 11:00,,,,,,,,,,17.1,77.3,0.0,10.5,309.0,319.2,3455,610.9,9.3,,,,,,,,,
14/01/2015 10:00,21.2,96.8,0.0,8.8,443.4,194.3,2928,549.3,8.4,,,,,,,,,,,,,,,,,,
14/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.3,81.8,0.0,11.4,365.9,197.1,2368,587.1,7.1
14/01/2015 03:00,,,,,,,,,,17.2,77.8,0.0,10.3,319.5,320.8,3464,640.4,9.3,,,,,,,,,
14/01/2015 02:00,21.2,96.2,0.0,8.7,453.0,193.5,2924,549.4,8.5,,,,,,,,,,,,,,,,,,
14/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,82.0,0.0,11.1,368.9,198.4,2378,569.5,7.1
13/01/2015 19:00,,,,,,,,,,17.3,78.2,0.0,10.7,320.8,321.0,3458,605.8,9.4,,,,,,,,,
13/01/2015 18:00,21.0,96.8,0.0,8.6,446.8,193.1,2928,571.3,8.6,,,,,,,,,,,,,,,,,,
13/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.5,83.9,0.0,10.9,355.9,198.0,2376,533.8,7.1
13/01/2015 11:00,,,,,,,,,,17.2,77.0,0.0,11.1,332.7,320.3,3459,618.1,9.5,,,,,,,,,
13/01/2015 10:00,21.1,96.6,0.0,8.7,452.3,193.2,2921,541.9,8.6,,,,,,,,,,,,,,,,,,
13/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.7,83.1,0.0,11.2,377.6,198.8,2382,565.5,7.1
13/01/2015 03:00,,,,,,,,,,17.5,77.3,0.0,11.2,333.8,320.8,3463,608.8,9.4,,,,,,,,,
13/01/2015 02:00,21.2,96.1,0.0,8.8,454.2,193.0,2914,550.2,8.3,,,,,,,,,,,,,,,,,,
13/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,81.3,0.0,11.5,377.6,198.1,2380,554.3,7.2
12/01/2015 19:00,,,,,,,,,,17.4,76.9,0.0,11.0,325.3,320.6,3460,619.6,9.6,,,,,,,,,
12/01/2015 18:00,21.2,95.7,0.0,8.6,455.2,192.5,2906,581.9,8.2,,,,,,,,,,,,,,,,,,
12/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.9,82.4,0.0,11.6,375.8,198.6,2382,561.9,7.2
12/01/2015 11:00,,,,,,,,,,17.7,77.7,0.0,10.9,315.0,320.5,3471,605.5,9.5,,,,,,,,,
12/01/2015 10:00,21.5,95.3,0.0,8.9,456.5,192.8,2916,553.0,8.1,,,,,,,,,,,,,,,,,,
12/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.4,82.7,0.0,11.6,378.1,199.4,2389,550.0,7.2
12/01/2015 03:00,,,,,,,,,,18.3,77.5,0.0,11.0,324.1,322.1,3477,631.1,9.6,,,,,,,,,
12/01/2015 02:00,21.9,95.5,0.0,8.8,438.5,192.8,2920,569.5,8.0,,,,,,,,,,,,,,,,,,
12/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.1,82.5,0.0,11.6,372.8,198.4,2376,571.6,7.3
11/01/2015 19:00,,,,,,,,,,17.9,77.4,0.0,11.4,325.5,320.3,3467,596.3,9.5,,,,,,,,,
11/01/2015 18:00,21.6,94.7,0.0,8.6,441.0,192.3,2910,549.5,8.0,,,,,,,,,,,,,,,,,,
11/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,82.2,0.0,11.9,383.4,198.7,2384,561.7,7.3
11/01/2015 11:00,,,,,,,,,,17.9,77.1,0.0,10.6,318.1,320.1,3476,620.2,9.6,,,,,,,,,
11/01/2015 10:00,21.7,94.7,0.0,8.9,450.5,192.3,2909,571.9,8.3,,,,,,,,,,,,,,,,,,
11/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,81.9,0.0,11.3,363.2,198.0,2378,561.1,7.3
11/01/2015 03:00,,,,,,,,,,17.5,77.1,0.0,11.3,330.4,319.8,3460,618.5,9.6,,,,,,,,,
11/01/2015 02:00,21.2,95.8,0.0,9.1,450.8,192.5,2909,573.2,8.5,,,,,,,,,,,,,,,,,,
11/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.7,81.9,0.0,11.5,373.8,198.0,2373,579.5,7.3
10/01/2015 19:00,,,,,,,,,,17.4,77.6,0.0,11.1,325.8,319.5,3460,607.2,9.6,,,,,,,,,
10/01/2015 18:00,21.2,95.4,0.0,8.8,444.6,192.4,2910,534.3,8.6,,,,,,,,,,,,,,,,,,
10/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,81.9,0.0,11.4,369.2,199.2,2382,558.0,7.2
10/01/2015 11:00,,,,,,,,,,17.5,76.4,0.0,11.3,329.1,318.9,3463,607.9,9.6,,,,,,,,,
10/01/2015 10:00,21.2,94.3,0.0,9.1,454.8,192.2,2907,557.8,8.8,,,,,,,,,,,,,,,,,,
10/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.4,81.9,0.0,11.5,375.3,199.3,2389,602.2,7.2
10/01/2015 03:00,,,,,,,,,,18.6,76.5,0.0,11.2,321.7,322.0,3486,571.8,9.5,,,,,,,,,
10/01/2015 02:00,22.6,94.9,0.0,9.0,443.8,193.2,2915,564.5,8.7,,,,,,,,,,,,,,,,,,
10/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.8,82.1,0.0,11.4,364.3,199.4,2394,544.6,7.1
09/01/2015 19:00,,,,,,,,,,18.8,77.3,0.0,10.8,319.4,321.7,3483,607.1,9.4,,,,,,,,,
09/01/2015 18:00,22.3,94.8,0.0,9.0,444.7,192.9,2908,540.2,8.6,,,,,,,,,,,,,,,,,,
09/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,82.4,0.0,11.6,368.3,198.3,2382,545.8,7.2
09/01/2015 11:00,,,,,,,,,,17.9,76.3,0.0,11.3,325.4,321.3,3475,599.6,9.5,,,,,,,,,
09/01/2015 10:00,21.4,95.0,0.0,9.1,445.1,191.9,2886,543.3,8.5,,,,,,,,,,,,,,,,,,
09/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.9,82.9,0.0,11.8,380.0,198.4,2380,565.4,7.2
09/01/2015 03:00,,,,,,,,,,17.5,77.4,0.0,11.2,326.9,320.2,3471,623.5,9.4,,,,,,,,,
09/01/2015 02:00,21.1,94.7,0.0,9.4,462.2,191.9,2877,548.2,8.1,,,,,,,,,,,,,,,,,,
09/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.2,81.5,0.0,11.7,373.5,198.4,2383,568.3,7.2
08/01/2015 19:00,,,,,,,,,,17.8,77.4,0.0,10.8,321.9,320.3,3473,602.5,9.4,,,,,,,,,
08/01/2015 18:00,21.2,94.5,0.0,9.1,460.0,190.9,2873,547.0,8.1,,,,,,,,,,,,,,,,,,
08/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,81.2,0.0,11.8,384.8,197.6,2374,567.4,7.1
08/01/2015 11:00,,,,,,,,,,17.7,77.1,0.0,10.9,316.1,320.1,3469,619.1,9.4,,,,,,,,,
08/01/2015 10:00,21.2,94.4,0.0,8.7,453.2,190.9,2863,569.3,8.1,,,,,,,,,,,,,,,,,,
08/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.9,82.0,0.0,11.6,381.3,198.1,2374,570.4,7.1
08/01/2015 03:00,,,,,,,,,,17.7,77.4,0.0,10.8,319.6,319.8,3472,579.7,9.4,,,,,,,,,
08/01/2015 02:00,21.3,95.2,0.0,8.8,443.5,191.1,2863,556.7,7.9,,,,,,,,,,,,,,,,,,
08/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.1,81.9,0.0,11.3,368.4,198.1,2385,564.1,7.0
07/01/2015 19:00,,,,,,,,,,18.2,77.5,0.0,10.7,313.5,322.0,3481,579.5,9.3,,,,,,,,,
07/01/2015 18:00,21.7,94.5,0.0,8.8,448.4,191.7,2858,551.1,7.4,,,,,,,,,,,,,,,,,,
07/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.6,82.3,0.0,12.0,374.4,199.1,2392,567.9,7.0
07/01/2015 11:00,,,,,,,,,,18.6,77.4,0.0,11.2,318.4,322.3,3495,586.3,9.3,,,,,,,,,
07/01/2015 10:00,22.1,94.6,0.0,8.8,446.7,191.1,2855,544.9,6.9,,,,,,,,,,,,,,,,,,
07/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.3,81.8,0.0,11.5,370.0,198.7,2387,573.4,7.1
07/01/2015 03:00,,,,,,,,,,18.1,77.1,0.0,11.5,333.6,320.8,3479,582.5,9.4,,,,,,,,,
07/01/2015 02:00,21.5,94.2,0.0,8.8,455.0,190.5,2844,536.2,6.6,,,,,,,,,,,,,,,,,,
07/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,81.6,0.0,11.8,381.8,198.0,2382,594.2,7.1
06/01/2015 19:00,,,,,,,,,,17.9,77.3,0.0,11.5,333.5,320.4,3474,615.7,9.4,,,,,,,,,
06/01/2015 18:00,21.3,94.3,0.0,9.1,464.6,189.9,2840,554.9,6.6,,,,,,,,,,,,,,,,,,
06/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.9,82.5,0.0,11.9,385.2,198.0,2384,578.0,7.0
06/01/2015 11:00,,,,,,,,,,17.8,76.0,0.0,11.2,324.1,320.9,3477,606.3,9.3,,,,,,,,,
06/01/2015 10:00,21.3,93.7,0.0,8.7,435.0,190.0,2843,582.4,6.6,,,,,,,,,,,,,,,,,,
06/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.9,82.9,0.0,11.9,381.4,200.6,2395,558.3,7.1
06/01/2015 03:00,,,,,,,,,,18.6,77.0,0.0,10.9,317.3,321.4,3491,610.5,9.4,,,,,,,,,
06/01/2015 02:00,22.2,94.3,0.0,8.8,444.8,190.9,2861,584.3,6.9,,,,,,,,,,,,,,,,,,
06/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.7,82.7,0.0,12.1,380.5,197.9,2391,550.5,7.2
05/01/2015 19:00,,,,,,,,,,18.8,76.1,0.0,12.3,341.2,321.0,3487,581.8,9.5,,,,,,,,,
05/01/2015 18:00,22.2,93.7,0.0,9.4,457.4,191.0,2861,552.7,7.1,,,,,,,,,,,,,,,,,,
05/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.6,82.0,0.0,11.7,366.3,197.7,2391,542.8,7.2
05/01/2015 11:00,,,,,,,,,,18.6,76.6,0.0,11.9,331.6,320.5,3483,587.1,9.5,,,,,,,,,
05/01/2015 10:00,22.0,93.8,0.0,9.2,444.4,190.9,2859,564.0,7.3,,,,,,,,,,,,,,,,,,
05/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.3,81.9,0.0,11.2,362.0,197.8,2382,557.3,7.2
05/01/2015 03:00,,,,,,,,,,18.1,76.0,0.0,11.9,332.1,320.0,3481,584.7,9.5,,,,,,,,,
05/01/2015 02:00,21.8,94.5,0.0,8.8,444.4,192.3,2873,555.2,7.3,,,,,,,,,,,,,,,,,,
05/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.2,81.9,0.0,11.5,379.9,197.6,2383,578.5,7.2
04/01/2015 19:00,,,,,,,,,,17.9,76.3,0.0,11.5,330.2,318.6,3474,581.8,9.6,,,,,,,,,
04/01/2015 18:00,21.4,94.1,0.0,8.5,444.7,190.0,2856,553.2,7.3,,,,,,,,,,,,,,,,,,
04/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.1,82.7,0.0,11.7,372.2,197.2,2375,546.3,7.4
04/01/2015 11:00,,,,,,,,,,18.0,76.4,0.0,11.5,330.6,319.9,3475,571.4,9.9,,,,,,,,,
04/01/2015 10:00,21.4,94.3,0.0,8.8,449.5,190.3,2851,595.6,7.6,,,,,,,,,,,,,,,,,,
04/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2015 04:00,,,,,,,,,,,,,,,,,,,12.8,82.1,0.0,11.9,383.1,197.2,2378,545.4,7.5
04/01/2015 03:00,,,,,,,,,,17.5,76.8,0.0,11.2,332.2,319.3,3466,592.9,9.8,,,,,,,,,
04/01/2015 02:00,21.0,93.1,0.0,9.6,470.7,189.7,2846,553.1,7.7,,,,,,,,,,,,,,,,,,
04/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 20:00,,,,,,,,,,,,,,,,,,,12.8,82.3,0.0,11.5,373.1,197.5,2377,586.8,7.4
03/01/2015 19:00,,,,,,,,,,17.4,77.1,0.0,11.3,328.4,319.1,3475,603.8,9.8,,,,,,,,,
03/01/2015 18:00,20.8,94.0,0.0,8.1,428.7,190.1,2849,559.8,7.7,,,,,,,,,,,,,,,,,,
03/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 12:00,,,,,,,,,,,,,,,,,,,12.8,81.6,0.0,12.0,380.7,197.8,2377,538.5,7.3
03/01/2015 11:00,,,,,,,,,,17.8,77.4,0.0,11.3,329.6,319.2,3470,610.2,9.7,,,,,,,,,
03/01/2015 10:00,21.3,94.4,0.0,8.4,441.7,190.0,2844,566.5,7.8,,,,,,,,,,,,,,,,,,
03/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.1,82.3,0.0,11.5,374.9,197.7,2378,554.9,7.1
03/01/2015 03:00,,,,,,,,,,17.8,76.9,0.0,11.7,331.6,320.4,3481,621.2,9.4,,,,,,,,,
03/01/2015 02:00,21.4,93.2,0.0,9.1,461.4,190.1,2841,560.0,7.5,,,,,,,,,,,,,,,,,,
03/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.0,82.1,0.0,12.0,381.3,198.0,2376,584.5,7.1
02/01/2015 19:00,,,,,,,,,,17.9,77.0,0.0,11.7,335.1,320.6,3476,620.7,9.4,,,,,,,,,
02/01/2015 18:00,21.1,93.5,0.0,8.9,457.7,190.0,2834,538.6,7.5,,,,,,,,,,,,,,,,,,
02/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.0,82.1,0.0,11.3,369.2,198.6,2379,574.5,7.1
02/01/2015 11:00,,,,,,,,,,17.4,76.8,0.0,11.1,327.1,319.6,3470,605.2,9.5,,,,,,,,,
02/01/2015 10:00,20.9,94.2,0.0,8.9,451.1,190.3,2834,582.2,7.6,,,,,,,,,,,,,,,,,,
02/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.0,81.7,0.0,11.4,365.3,197.9,2378,562.4,7.1
02/01/2015 03:00,,,,,,,,,,17.8,77.6,0.0,10.9,314.5,320.2,3476,631.4,9.4,,,,,,,,,
02/01/2015 02:00,21.3,93.7,0.0,8.2,442.4,189.9,2832,569.5,7.6,,,,,,,,,,,,,,,,,,
02/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 20:00,,,,,,,,,,,,,,,,,,,13.8,82.1,0.0,11.9,376.5,199.5,2393,575.2,6.9
01/01/2015 19:00,,,,,,,,,,18.7,76.9,0.0,11.0,328.2,320.1,3494,620.0,9.2,,,,,,,,,
01/01/2015 18:00,22.3,93.9,0.0,8.9,443.7,191.0,2843,527.5,7.4,,,,,,,,,,,,,,,,,,
01/01/2015 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 12:00,,,,,,,,,,,,,,,,,,,13.7,83.6,0.0,11.5,371.0,199.3,2393,558.3,6.9
01/01/2015 11:00,,,,,,,,,,18.5,77.0,0.0,11.1,315.2,320.7,3486,603.7,9.3,,,,,,,,,
01/01/2015 10:00,21.8,93.8,0.0,9.0,461.2,190.0,2830,575.6,7.2,,,,,,,,,,,,,,,,,,
01/01/2015 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2015 04:00,,,,,,,,,,,,,,,,,,,13.5,82.4,0.0,11.5,369.9,198.6,2387,578.2,6.9
01/01/2015 03:00,,,,,,,,,,18.2,76.8,0.0,11.8,343.2,320.5,3489,606.9,9.3,,,,,,,,,
01/01/2015 02:00,21.6,93.1,0.0,8.3,438.5,189.2,2817,564.3,7.1,,,,,,,,,,,,,,,,,,
01/01/2015 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.7,82.4,0.0,12.0,379.7,198.2,2389,550.8,6.9
31/12/2014 19:00,,,,,,,,,,18.7,76.9,0.0,11.3,321.8,321.3,3494,629.6,9.2,,,,,,,,,
31/12/2014 18:00,22.1,92.1,0.0,9.0,456.9,189.5,2813,556.9,7.0,,,,,,,,,,,,,,,,,,
31/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.7,82.2,0.0,11.7,382.6,198.7,2390,560.5,6.9
31/12/2014 11:00,,,,,,,,,,18.4,77.9,0.0,11.4,334.5,319.9,3483,597.6,9.3,,,,,,,,,
31/12/2014 10:00,21.7,94.0,0.0,8.3,432.3,189.1,2800,547.8,6.7,,,,,,,,,,,,,,,,,,
31/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.4,82.1,0.0,11.6,360.6,197.9,2385,576.6,6.9
31/12/2014 03:00,,,,,,,,,,18.1,76.5,0.0,11.6,337.5,318.4,3472,606.9,9.3,,,,,,,,,
31/12/2014 02:00,21.6,94.1,0.0,8.7,453.6,189.1,2799,582.1,6.5,,,,,,,,,,,,,,,,,,
31/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.3,81.3,0.0,11.7,373.8,197.7,2378,567.9,6.9
30/12/2014 19:00,,,,,,,,,,17.8,77.2,0.0,10.8,319.7,318.8,3477,617.8,9.3,,,,,,,,,
