Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
30/12/2014 18:00,21.2,93.2,0.0,8.4,440.7,188.3,2792,560.6,6.4,,,,,,,,,,,,,,,,,,
30/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.4,81.5,0.0,11.4,361.9,198.2,2378,581.7,6.9
30/12/2014 11:00,,,,,,,,,,18.0,76.3,0.0,11.7,334.7,317.7,3469,629.2,9.2,,,,,,,,,
30/12/2014 10:00,21.5,93.5,0.0,8.8,449.5,188.1,2789,551.8,6.4,,,,,,,,,,,,,,,,,,
30/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.4,82.0,0.0,11.6,381.1,197.0,2377,558.9,6.7
30/12/2014 03:00,,,,,,,,,,18.0,77.7,0.0,11.7,326.0,319.0,3469,613.6,9.0,,,,,,,,,
30/12/2014 02:00,21.3,93.4,0.0,9.0,458.6,188.3,2791,529.9,6.1,,,,,,,,,,,,,,,,,,
30/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.1,82.3,0.0,12.2,384.8,197.3,2375,585.0,6.5
29/12/2014 19:00,,,,,,,,,,17.6,76.9,0.0,11.5,331.9,318.0,3462,623.4,8.9,,,,,,,,,
29/12/2014 18:00,21.0,93.6,0.0,8.5,452.1,187.7,2780,563.6,6.0,,,,,,,,,,,,,,,,,,
29/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.0,82.5,0.0,11.8,378.3,197.1,2387,568.0,7.0
29/12/2014 11:00,,,,,,,,,,17.4,77.3,0.0,11.4,329.0,316.7,3462,621.5,9.4,,,,,,,,,
29/12/2014 10:00,20.9,94.1,0.0,8.7,443.1,187.5,2787,557.5,6.3,,,,,,,,,,,,,,,,,,
29/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.3,83.0,0.0,11.7,373.6,198.1,2387,565.5,7.1
29/12/2014 03:00,,,,,,,,,,17.8,76.9,0.0,11.6,332.7,317.8,3468,612.9,9.4,,,,,,,,,
29/12/2014 02:00,21.2,93.6,0.0,8.8,454.0,188.1,2789,544.5,6.4,,,,,,,,,,,,,,,,,,
29/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.2,81.3,0.0,12.1,380.8,197.8,2383,560.8,7.2
28/12/2014 19:00,,,,,,,,,,17.7,77.2,0.0,11.2,323.9,317.8,3465,625.3,9.3,,,,,,,,,
28/12/2014 18:00,21.0,93.4,0.0,8.5,453.4,188.2,2781,564.2,6.3,,,,,,,,,,,,,,,,,,
28/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 12:00,,,,,,,,,,,,,,,,,,,12.9,82.1,0.0,11.4,376.0,197.4,2380,555.5,7.1
28/12/2014 11:00,,,,,,,,,,17.4,77.2,0.0,10.8,320.0,317.2,3461,648.2,9.3,,,,,,,,,
28/12/2014 10:00,20.8,93.2,0.0,8.3,461.2,187.4,2776,535.3,6.3,,,,,,,,,,,,,,,,,,
28/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2014 04:00,,,,,,,,,,,,,,,,,,,12.8,82.4,0.0,11.6,392.2,197.5,2384,569.7,7.0
28/12/2014 03:00,,,,,,,,,,17.3,77.0,0.0,11.5,335.0,318.3,3470,617.4,9.0,,,,,,,,,
28/12/2014 02:00,20.7,94.6,0.0,8.5,431.1,187.9,2786,549.7,6.1,,,,,,,,,,,,,,,,,,
28/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 20:00,,,,,,,,,,,,,,,,,,,12.9,82.9,0.0,11.5,373.0,197.9,2392,551.6,6.8
27/12/2014 19:00,,,,,,,,,,17.5,77.2,0.0,11.0,332.9,320.2,3476,626.4,8.9,,,,,,,,,
27/12/2014 18:00,21.0,94.1,0.0,8.7,451.4,188.3,2791,572.3,6.0,,,,,,,,,,,,,,,,,,
27/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.1,83.9,0.0,11.2,364.5,199.0,2396,581.5,6.9
27/12/2014 11:00,,,,,,,,,,17.6,78.2,0.0,11.4,331.6,320.6,3491,606.0,9.0,,,,,,,,,
27/12/2014 10:00,21.0,93.5,0.0,8.3,447.4,189.2,2797,550.1,6.0,,,,,,,,,,,,,,,,,,
27/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.2,83.5,0.0,11.1,367.7,198.9,2409,583.1,6.9
27/12/2014 03:00,,,,,,,,,,17.7,77.9,0.0,11.2,330.1,319.6,3487,590.5,9.1,,,,,,,,,
27/12/2014 02:00,21.2,94.5,0.0,8.8,451.4,189.0,2801,567.1,6.0,,,,,,,,,,,,,,,,,,
27/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.5,84.6,0.0,11.8,377.3,204.8,2446,555.8,6.9
26/12/2014 19:00,,,,,,,,,,17.7,77.7,0.0,11.5,329.6,319.7,3488,584.6,9.2,,,,,,,,,
26/12/2014 18:00,21.1,94.3,0.0,9.3,471.2,189.1,2805,557.9,6.1,,,,,,,,,,,,,,,,,,
26/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.3,83.1,0.0,11.5,362.8,199.4,2404,551.9,7.2
26/12/2014 11:00,,,,,,,,,,17.9,77.3,0.0,11.3,329.5,319.6,3492,611.5,9.6,,,,,,,,,
26/12/2014 10:00,21.4,93.4,0.0,8.6,451.3,188.3,2797,547.7,6.3,,,,,,,,,,,,,,,,,,
26/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.5,82.4,0.0,11.8,370.9,198.4,2400,541.6,7.1
26/12/2014 03:00,,,,,,,,,,18.1,77.3,0.0,11.3,322.0,320.4,3493,601.0,9.4,,,,,,,,,
26/12/2014 02:00,21.3,94.1,0.0,8.7,457.1,188.1,2798,575.0,6.1,,,,,,,,,,,,,,,,,,
26/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.4,82.3,0.0,11.8,381.5,199.1,2403,581.8,7.0
25/12/2014 19:00,,,,,,,,,,17.9,77.7,0.0,11.9,326.1,318.4,3480,622.5,9.3,,,,,,,,,
25/12/2014 18:00,21.5,93.1,0.0,9.1,467.6,188.2,2797,564.3,6.1,,,,,,,,,,,,,,,,,,
25/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.7,84.4,0.0,11.4,374.4,203.4,2439,568.6,7.2
25/12/2014 11:00,,,,,,,,,,17.9,77.2,0.0,11.5,331.4,319.8,3485,579.7,9.5,,,,,,,,,
25/12/2014 10:00,21.2,93.5,0.0,8.9,459.6,188.5,2801,557.7,6.2,,,,,,,,,,,,,,,,,,
25/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.2,83.2,0.0,12.1,384.4,198.9,2413,553.8,7.2
25/12/2014 03:00,,,,,,,,,,17.8,77.7,0.0,11.5,330.8,319.3,3491,607.4,9.3,,,,,,,,,
25/12/2014 02:00,21.4,93.9,0.0,8.8,458.0,189.2,2810,542.7,6.0,,,,,,,,,,,,,,,,,,
25/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.4,82.1,0.0,11.9,380.5,199.7,2418,554.1,7.3
24/12/2014 19:00,,,,,,,,,,17.7,77.4,0.0,11.3,326.3,319.9,3495,597.6,9.3,,,,,,,,,
24/12/2014 18:00,21.1,93.9,0.0,8.6,459.6,189.4,2809,549.8,6.1,,,,,,,,,,,,,,,,,,
24/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.3,83.6,0.0,11.4,376.5,200.6,2419,555.5,7.6
24/12/2014 11:00,,,,,,,,,,17.7,78.2,0.0,11.0,322.8,320.8,3506,559.1,9.5,,,,,,,,,
24/12/2014 10:00,21.2,94.2,0.0,8.6,438.6,189.7,2811,579.9,6.3,,,,,,,,,,,,,,,,,,
24/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.1,83.7,0.0,11.3,370.0,199.8,2422,561.8,7.7
24/12/2014 03:00,,,,,,,,,,17.5,78.5,0.0,11.3,328.5,321.0,3505,605.5,9.7,,,,,,,,,
24/12/2014 02:00,21.0,93.6,0.0,8.9,463.5,189.7,2821,566.2,6.3,,,,,,,,,,,,,,,,,,
24/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.4,82.5,0.0,11.7,377.5,199.7,2423,566.8,7.6
23/12/2014 19:00,,,,,,,,,,18.1,78.4,0.0,10.7,316.5,321.7,3509,588.6,9.7,,,,,,,,,
23/12/2014 18:00,21.7,93.8,0.0,8.3,445.5,190.2,2824,544.3,6.4,,,,,,,,,,,,,,,,,,
23/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.7,83.5,0.0,11.6,376.5,200.0,2427,556.4,7.7
23/12/2014 11:00,,,,,,,,,,18.3,77.5,0.0,11.1,325.4,322.2,3512,599.5,9.6,,,,,,,,,
23/12/2014 10:00,21.7,93.8,0.0,9.3,459.2,190.2,2829,553.1,6.4,,,,,,,,,,,,,,,,,,
23/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.7,83.6,0.0,11.3,351.5,201.2,2429,549.0,7.7
23/12/2014 03:00,,,,,,,,,,18.2,78.0,0.0,10.9,326.3,321.7,3511,575.4,9.6,,,,,,,,,
23/12/2014 02:00,21.6,94.5,0.0,7.9,430.1,190.1,2830,510.3,6.4,,,,,,,,,,,,,,,,,,
23/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.7,83.2,0.0,11.5,362.5,200.7,2426,548.0,7.7
22/12/2014 19:00,,,,,,,,,,18.3,77.4,0.0,10.9,325.5,322.0,3519,570.2,9.6,,,,,,,,,
22/12/2014 18:00,21.7,95.0,0.0,8.9,453.6,190.3,2836,548.5,6.5,,,,,,,,,,,,,,,,,,
22/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.8,82.7,0.0,12.0,381.0,200.8,2434,556.7,7.7
22/12/2014 11:00,,,,,,,,,,18.5,78.3,0.0,10.4,317.6,322.6,3519,607.6,9.7,,,,,,,,,
22/12/2014 10:00,22.1,94.5,0.0,8.9,441.3,190.9,2837,548.5,6.6,,,,,,,,,,,,,,,,,,
22/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.1,83.8,0.0,12.3,383.7,200.9,2434,568.0,7.7
22/12/2014 03:00,,,,,,,,,,18.8,77.7,0.0,11.6,328.4,322.1,3520,591.1,9.6,,,,,,,,,
22/12/2014 02:00,22.1,94.0,0.0,8.4,429.3,190.2,2833,564.8,6.6,,,,,,,,,,,,,,,,,,
22/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 20:00,,,,,,,,,,,,,,,,,,,14.0,83.4,0.0,11.7,365.3,200.8,2435,533.6,7.6
21/12/2014 19:00,,,,,,,,,,18.7,77.8,0.0,11.3,330.1,321.2,3520,580.5,9.6,,,,,,,,,
21/12/2014 18:00,22.2,94.6,0.0,8.6,440.7,190.1,2835,553.2,6.5,,,,,,,,,,,,,,,,,,
21/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.9,82.5,0.0,12.0,385.5,200.0,2435,551.9,7.8
21/12/2014 11:00,,,,,,,,,,18.5,77.4,0.0,10.5,309.6,321.3,3522,577.3,9.9,,,,,,,,,
21/12/2014 10:00,21.8,94.4,0.0,8.4,445.7,190.0,2831,545.2,6.6,,,,,,,,,,,,,,,,,,
21/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.6,81.2,0.0,11.6,371.1,199.6,2425,548.9,7.9
21/12/2014 03:00,,,,,,,,,,18.3,77.5,0.0,12.1,343.8,320.4,3516,599.3,9.8,,,,,,,,,
21/12/2014 02:00,21.9,94.6,0.0,8.6,443.1,189.6,2825,550.4,6.4,,,,,,,,,,,,,,,,,,
21/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.8,83.8,0.0,11.1,360.6,199.7,2419,584.6,7.7
20/12/2014 19:00,,,,,,,,,,18.3,78.6,0.0,11.7,331.4,320.1,3509,611.0,9.7,,,,,,,,,
20/12/2014 18:00,21.6,94.3,0.0,8.9,449.3,189.4,2826,567.3,6.3,,,,,,,,,,,,,,,,,,
20/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.3,82.4,0.0,11.8,382.4,199.1,2412,577.7,7.6
20/12/2014 11:00,,,,,,,,,,18.0,78.3,0.0,11.0,316.4,320.0,3506,600.8,9.6,,,,,,,,,
20/12/2014 10:00,21.6,94.6,0.0,8.9,457.7,190.0,2830,565.9,6.4,,,,,,,,,,,,,,,,,,
20/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.4,83.6,0.0,11.8,376.7,199.6,2421,548.5,7.6
20/12/2014 03:00,,,,,,,,,,17.8,77.9,0.0,11.4,332.7,320.5,3507,593.7,9.4,,,,,,,,,
20/12/2014 02:00,21.2,94.6,0.0,8.8,448.7,189.9,2835,559.3,6.4,,,,,,,,,,,,,,,,,,
20/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.3,84.5,0.0,11.3,372.1,199.9,2426,577.0,7.5
19/12/2014 19:00,,,,,,,,,,18.0,77.8,0.0,10.9,323.4,321.9,3511,634.8,9.5,,,,,,,,,
19/12/2014 18:00,21.3,94.9,0.0,8.3,437.9,189.9,2839,553.5,6.8,,,,,,,,,,,,,,,,,,
19/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.2,83.7,0.0,11.8,375.3,199.6,2421,565.1,7.7
19/12/2014 11:00,,,,,,,,,,17.6,78.2,0.0,11.5,339.2,320.0,3508,615.0,9.7,,,,,,,,,
19/12/2014 10:00,21.1,94.6,0.0,8.7,455.8,190.3,2844,556.4,6.9,,,,,,,,,,,,,,,,,,
19/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.1,83.4,0.0,11.2,355.8,199.5,2424,565.8,7.9
19/12/2014 03:00,,,,,,,,,,17.7,77.6,0.0,11.2,332.5,321.0,3513,609.2,9.9,,,,,,,,,
19/12/2014 02:00,21.3,94.8,0.0,8.6,449.2,190.9,2847,528.4,6.9,,,,,,,,,,,,,,,,,,
19/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.5,82.5,0.0,11.8,379.0,200.2,2427,539.9,7.6
18/12/2014 19:00,,,,,,,,,,18.0,77.7,0.0,11.5,337.8,321.3,3517,600.0,9.7,,,,,,,,,
18/12/2014 18:00,21.5,94.1,0.0,8.8,458.0,190.7,2850,553.2,6.9,,,,,,,,,,,,,,,,,,
18/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.1,82.3,0.0,11.7,375.3,202.1,2435,565.2,7.8
18/12/2014 11:00,,,,,,,,,,18.7,77.8,0.0,11.6,333.6,321.9,3533,606.9,9.9,,,,,,,,,
18/12/2014 10:00,22.5,94.2,0.0,9.0,439.7,192.1,2859,559.3,7.1,,,,,,,,,,,,,,,,,,
18/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.2,84.2,0.0,11.7,377.8,200.9,2429,599.2,7.9
18/12/2014 03:00,,,,,,,,,,18.8,78.1,0.0,10.7,311.4,321.9,3528,637.2,10.0,,,,,,,,,
18/12/2014 02:00,22.1,94.0,0.0,8.6,441.5,191.2,2851,540.7,7.2,,,,,,,,,,,,,,,,,,
18/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.9,83.3,0.0,11.6,369.6,201.0,2429,563.8,7.8
17/12/2014 19:00,,,,,,,,,,18.5,78.9,0.0,11.7,327.9,321.0,3525,626.2,9.8,,,,,,,,,
17/12/2014 18:00,22.1,94.0,0.0,9.2,458.9,190.7,2850,583.2,7.1,,,,,,,,,,,,,,,,,,
17/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.9,83.7,0.0,11.2,355.0,200.0,2420,560.8,7.8
17/12/2014 11:00,,,,,,,,,,18.6,77.9,0.0,11.5,335.5,321.6,3521,664.4,9.8,,,,,,,,,
17/12/2014 10:00,22.0,95.1,0.0,9.2,457.6,190.7,2846,524.7,7.2,,,,,,,,,,,,,,,,,,
17/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.2,83.8,0.0,11.3,362.3,200.9,2425,544.1,7.7
17/12/2014 03:00,,,,,,,,,,18.9,77.5,0.0,11.2,327.3,320.9,3522,647.0,9.6,,,,,,,,,
17/12/2014 02:00,22.2,94.7,0.0,9.0,445.2,190.4,2833,537.7,6.9,,,,,,,,,,,,,,,,,,
17/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.8,84.2,0.0,11.2,369.8,200.6,2420,575.6,7.8
16/12/2014 19:00,,,,,,,,,,18.1,78.7,0.0,11.5,329.0,319.7,3517,692.7,9.8,,,,,,,,,
16/12/2014 18:00,21.3,94.8,0.0,8.7,457.7,190.0,2833,560.6,7.1,,,,,,,,,,,,,,,,,,
16/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.2,83.8,0.0,11.2,366.1,199.2,2399,571.0,7.8
16/12/2014 11:00,,,,,,,,,,17.6,77.4,0.0,10.7,332.1,316.3,3476,690.8,9.6,,,,,,,,,
16/12/2014 10:00,21.2,92.8,0.0,8.6,445.5,190.1,2816,565.4,7.0,,,,,,,,,,,,,,,,,,
16/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.4,83.7,0.0,11.6,378.2,198.8,2404,581.6,7.6
16/12/2014 03:00,,,,,,,,,,17.7,78.6,0.0,11.1,333.6,317.8,3502,712.5,9.4,,,,,,,,,
16/12/2014 02:00,21.2,95.1,0.0,8.4,435.8,190.0,2821,569.3,6.8,,,,,,,,,,,,,,,,,,
16/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.4,83.7,0.0,11.3,367.6,198.8,2395,576.1,7.2
15/12/2014 19:00,,,,,,,,,,17.8,79.9,0.0,10.6,308.7,317.0,3484,769.0,8.9,,,,,,,,,
15/12/2014 18:00,21.3,94.6,0.0,8.5,455.2,189.2,2810,559.0,6.5,,,,,,,,,,,,,,,,,,
15/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.4,82.3,0.0,11.8,379.8,197.9,2388,573.1,6.8
15/12/2014 11:00,,,,,,,,,,17.7,78.9,0.0,11.0,330.8,316.5,3482,772.8,8.5,,,,,,,,,
15/12/2014 10:00,21.1,95.5,0.0,8.3,433.6,189.3,2799,561.5,6.2,,,,,,,,,,,,,,,,,,
15/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.2,82.8,0.0,11.4,368.1,197.8,2383,593.0,6.4
15/12/2014 03:00,,,,,,,,,,17.6,78.9,0.0,10.6,325.9,316.8,3483,770.3,7.9,,,,,,,,,
15/12/2014 02:00,21.0,95.0,0.0,8.3,432.9,188.8,2798,578.9,5.7,,,,,,,,,,,,,,,,,,
15/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.2,83.5,0.0,11.7,381.8,198.0,2386,625.4,6.0
14/12/2014 19:00,,,,,,,,,,17.5,79.5,0.0,11.0,326.6,316.7,3485,764.2,7.6,,,,,,,,,
14/12/2014 18:00,21.0,94.8,0.0,8.5,449.2,188.9,2796,570.5,5.6,,,,,,,,,,,,,,,,,,
14/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.6,83.3,0.0,11.5,370.8,198.1,2392,616.0,5.8
14/12/2014 11:00,,,,,,,,,,18.4,79.7,0.0,10.8,325.7,318.0,3501,741.7,7.3,,,,,,,,,
14/12/2014 10:00,21.7,94.7,0.0,8.4,446.2,189.1,2805,596.9,5.3,,,,,,,,,,,,,,,,,,
14/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.7,85.2,0.0,11.5,367.5,198.6,2398,640.4,5.8
14/12/2014 03:00,,,,,,,,,,18.2,78.5,0.0,10.9,323.1,317.6,3496,758.1,7.4,,,,,,,,,
14/12/2014 02:00,21.4,95.7,0.0,8.5,452.8,189.3,2808,625.2,5.3,,,,,,,,,,,,,,,,,,
14/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.4,84.4,0.0,11.5,369.8,198.1,2395,653.5,5.7
13/12/2014 19:00,,,,,,,,,,17.8,79.7,0.0,11.2,336.9,317.6,3494,756.4,7.4,,,,,,,,,
13/12/2014 18:00,21.1,95.7,0.0,8.5,446.6,188.8,2809,578.6,5.5,,,,,,,,,,,,,,,,,,
13/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.2,83.4,0.0,11.3,370.9,197.6,2399,642.5,5.7
13/12/2014 11:00,,,,,,,,,,17.6,79.3,0.0,10.7,332.1,317.7,3498,694.4,7.4,,,,,,,,,
13/12/2014 10:00,21.0,96.0,0.0,8.6,446.9,189.2,2814,569.6,5.6,,,,,,,,,,,,,,,,,,
13/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.1,81.8,0.0,11.1,371.8,197.8,2397,644.9,5.7
13/12/2014 03:00,,,,,,,,,,17.5,78.3,0.0,10.6,332.8,317.3,3501,685.1,7.3,,,,,,,,,
13/12/2014 02:00,21.0,95.8,0.0,8.6,450.8,189.6,2813,570.1,5.4,,,,,,,,,,,,,,,,,,
13/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.2,83.1,0.0,11.5,376.3,197.0,2393,639.0,5.6
12/12/2014 19:00,,,,,,,,,,17.7,78.3,0.0,11.3,343.9,318.3,3512,687.4,7.2,,,,,,,,,
12/12/2014 18:00,21.5,97.2,0.0,8.6,452.6,193.2,2857,574.7,5.4,,,,,,,,,,,,,,,,,,
12/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.4,83.9,0.0,11.7,378.3,199.8,2419,619.5,6.0
12/12/2014 11:00,,,,,,,,,,17.9,79.2,0.0,11.1,330.2,320.3,3527,646.0,7.7,,,,,,,,,
12/12/2014 10:00,21.2,95.6,0.0,8.6,448.8,190.6,2837,562.6,5.8,,,,,,,,,,,,,,,,,,
12/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.4,85.7,0.0,11.3,373.9,201.0,2425,584.5,6.1
12/12/2014 03:00,,,,,,,,,,17.6,79.6,0.0,11.3,335.8,320.0,3531,622.5,7.8,,,,,,,,,
12/12/2014 02:00,20.9,96.2,0.0,8.5,444.2,190.3,2853,602.8,6.0,,,,,,,,,,,,,,,,,,
12/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.3,84.5,0.0,11.5,373.3,200.3,2434,583.2,6.7
11/12/2014 19:00,,,,,,,,,,17.8,80.4,0.0,10.8,328.5,320.6,3540,633.0,8.8,,,,,,,,,
11/12/2014 18:00,21.1,95.8,0.0,8.5,448.2,191.5,2862,542.9,7.0,,,,,,,,,,,,,,,,,,
11/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.4,84.1,0.0,11.7,382.9,200.0,2441,577.5,7.8
11/12/2014 11:00,,,,,,,,,,17.8,79.9,0.0,11.0,328.5,321.0,3543,575.4,10.0,,,,,,,,,
11/12/2014 10:00,21.0,96.2,0.0,8.5,436.7,190.9,2865,564.9,7.9,,,,,,,,,,,,,,,,,,
11/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.2,83.6,0.0,11.6,374.8,199.7,2442,582.7,7.9
11/12/2014 03:00,,,,,,,,,,17.8,79.3,0.0,11.8,347.5,322.3,3551,597.2,9.7,,,,,,,,,
11/12/2014 02:00,20.9,95.2,0.0,8.6,449.5,190.5,2853,570.2,7.8,,,,,,,,,,,,,,,,,,
11/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.3,84.3,0.0,11.6,370.4,199.7,2439,532.4,7.6
10/12/2014 19:00,,,,,,,,,,17.6,80.0,0.0,10.9,331.6,320.2,3543,609.4,9.5,,,,,,,,,
10/12/2014 18:00,20.9,95.6,0.0,9.0,455.1,191.0,2856,569.3,7.8,,,,,,,,,,,,,,,,,,
10/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.3,84.3,0.0,11.1,364.2,200.0,2441,574.3,7.7
10/12/2014 11:00,,,,,,,,,,17.8,79.9,0.0,11.1,324.6,320.5,3547,568.4,9.6,,,,,,,,,
10/12/2014 10:00,21.3,96.2,0.0,8.4,450.4,192.1,2862,549.7,7.7,,,,,,,,,,,,,,,,,,
10/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.5,83.2,0.0,11.5,377.2,200.5,2445,550.2,7.7
10/12/2014 03:00,,,,,,,,,,18.0,79.7,0.0,11.1,332.6,321.2,3547,601.7,9.6,,,,,,,,,
10/12/2014 02:00,21.2,95.3,0.0,8.3,448.2,190.4,2835,586.2,7.4,,,,,,,,,,,,,,,,,,
10/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.7,83.4,0.0,11.6,370.2,200.4,2447,589.5,7.7
09/12/2014 19:00,,,,,,,,,,18.5,79.5,0.0,11.9,341.3,321.4,3557,584.9,9.6,,,,,,,,,
09/12/2014 18:00,21.7,94.6,0.0,8.7,439.7,189.8,2830,528.8,7.0,,,,,,,,,,,,,,,,,,
09/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.3,83.4,0.0,11.8,366.8,201.3,2459,583.5,7.8
09/12/2014 11:00,,,,,,,,,,18.8,78.5,0.0,11.3,331.2,321.6,3561,583.7,9.7,,,,,,,,,
09/12/2014 10:00,21.7,94.8,0.0,8.9,449.8,189.8,2820,565.1,6.5,,,,,,,,,,,,,,,,,,
09/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.6,82.5,0.0,12.1,385.9,199.1,2443,542.0,8.0
09/12/2014 03:00,,,,,,,,,,18.3,79.1,0.0,11.6,336.6,320.6,3534,570.8,9.8,,,,,,,,,
09/12/2014 02:00,21.3,94.7,0.0,8.6,446.1,188.9,2811,541.8,6.4,,,,,,,,,,,,,,,,,,
09/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.7,82.5,0.0,12.4,394.1,199.5,2439,573.3,7.8
08/12/2014 19:00,,,,,,,,,,18.2,78.8,0.0,11.7,342.1,319.4,3540,589.0,9.6,,,,,,,,,
08/12/2014 18:00,21.2,94.9,0.0,8.5,437.0,188.6,2808,533.3,6.5,,,,,,,,,,,,,,,,,,
08/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.5,82.7,0.0,12.3,385.6,199.3,2443,594.1,7.8
08/12/2014 11:00,,,,,,,,,,18.1,78.9,0.0,11.6,334.8,320.8,3543,567.0,9.6,,,,,,,,,
08/12/2014 10:00,21.2,94.7,0.0,9.0,469.4,189.3,2815,581.9,6.6,,,,,,,,,,,,,,,,,,
08/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.5,84.4,0.0,11.4,379.5,200.3,2441,551.8,7.8
08/12/2014 03:00,,,,,,,,,,18.0,79.1,0.0,11.3,328.3,320.1,3540,562.8,9.6,,,,,,,,,
08/12/2014 02:00,21.1,95.1,0.0,8.6,441.5,189.3,2812,543.0,6.5,,,,,,,,,,,,,,,,,,
08/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.5,83.3,0.0,11.8,375.9,200.2,2445,543.0,7.7
07/12/2014 19:00,,,,,,,,,,18.1,79.2,0.0,12.0,344.7,320.7,3551,575.1,9.5,,,,,,,,,
07/12/2014 18:00,21.2,95.5,0.0,8.4,449.9,189.1,2809,551.1,6.5,,,,,,,,,,,,,,,,,,
07/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.6,84.1,0.0,11.4,372.8,199.9,2448,567.7,7.8
07/12/2014 11:00,,,,,,,,,,18.1,79.5,0.0,11.4,337.4,320.7,3551,592.1,9.6,,,,,,,,,
07/12/2014 10:00,21.2,95.0,0.0,8.7,461.5,189.0,2811,536.1,6.4,,,,,,,,,,,,,,,,,,
07/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.9,83.8,0.0,11.6,363.8,200.8,2458,536.4,7.9
07/12/2014 03:00,,,,,,,,,,18.8,78.9,0.0,11.4,330.2,321.3,3554,537.2,9.7,,,,,,,,,
07/12/2014 02:00,21.9,94.1,0.0,8.3,442.8,189.5,2814,543.6,6.3,,,,,,,,,,,,,,,,,,
07/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 20:00,,,,,,,,,,,,,,,,,,,14.3,83.4,0.0,11.4,365.0,201.1,2458,574.6,7.8
06/12/2014 19:00,,,,,,,,,,19.0,78.5,0.0,10.9,315.8,321.3,3565,577.9,9.7,,,,,,,,,
06/12/2014 18:00,22.1,94.5,0.0,8.1,429.7,189.5,2815,561.8,6.2,,,,,,,,,,,,,,,,,,
06/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,83.5,0.0,12.2,374.7,200.9,2455,548.8,8.0
06/12/2014 11:00,,,,,,,,,,19.0,79.3,0.0,11.1,322.0,321.7,3559,570.4,9.9,,,,,,,,,
06/12/2014 10:00,21.8,94.2,0.0,8.4,439.5,188.5,2808,559.8,6.2,,,,,,,,,,,,,,,,,,
06/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.9,83.4,0.0,11.8,379.4,200.7,2451,546.3,8.1
06/12/2014 03:00,,,,,,,,,,18.5,79.6,0.0,11.9,342.1,320.9,3542,582.8,9.9,,,,,,,,,
06/12/2014 02:00,21.6,94.7,0.0,8.9,462.2,189.3,2805,566.4,6.2,,,,,,,,,,,,,,,,,,
06/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.6,82.9,0.0,12.0,381.2,199.2,2443,569.0,7.9
05/12/2014 19:00,,,,,,,,,,18.2,78.6,0.0,12.1,347.2,319.6,3546,575.5,9.7,,,,,,,,,
05/12/2014 18:00,21.2,94.4,0.0,8.8,450.8,188.2,2804,567.2,6.1,,,,,,,,,,,,,,,,,,
05/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.6,83.0,0.0,11.8,378.2,200.2,2451,546.7,7.9
05/12/2014 11:00,,,,,,,,,,18.2,77.9,0.0,11.7,345.4,321.1,3551,558.7,9.8,,,,,,,,,
05/12/2014 10:00,21.1,94.6,0.0,9.0,473.4,188.9,2809,570.2,6.2,,,,,,,,,,,,,,,,,,
05/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.7,83.6,0.0,12.0,398.6,200.9,2449,569.8,8.1
05/12/2014 03:00,,,,,,,,,,18.2,78.8,0.0,11.7,344.3,319.8,3548,555.0,10.0,,,,,,,,,
05/12/2014 02:00,21.4,95.0,0.0,8.8,460.4,189.3,2814,551.4,6.3,,,,,,,,,,,,,,,,,,
05/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 20:00,,,,,,,,,,,,,,,,,,,14.0,83.3,0.0,11.4,365.1,200.4,2455,536.6,8.3
04/12/2014 19:00,,,,,,,,,,18.6,78.2,0.0,12.1,346.0,320.9,3560,571.4,10.3,,,,,,,,,
04/12/2014 18:00,21.6,94.8,0.0,8.9,443.2,189.2,2814,567.3,6.4,,,,,,,,,,,,,,,,,,
04/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.0,83.6,0.0,11.9,375.3,200.3,2452,560.2,8.4
04/12/2014 11:00,,,,,,,,,,18.8,78.6,0.0,11.6,331.4,320.7,3560,583.1,10.4,,,,,,,,,
04/12/2014 10:00,22.0,94.9,0.0,8.9,445.5,189.4,2813,575.2,6.4,,,,,,,,,,,,,,,,,,
04/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.3,82.8,0.0,11.9,377.5,202.0,2456,567.7,8.3
04/12/2014 03:00,,,,,,,,,,18.8,77.5,0.0,11.2,322.8,321.3,3562,577.1,10.3,,,,,,,,,
04/12/2014 02:00,21.8,94.3,0.0,9.0,457.4,189.4,2815,562.8,6.3,,,,,,,,,,,,,,,,,,
04/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 20:00,,,,,,,,,,,,,,,,,,,14.2,82.9,0.0,12.1,376.2,200.4,2453,566.0,8.1
03/12/2014 19:00,,,,,,,,,,19.0,78.1,0.0,12.2,343.1,320.1,3546,547.7,10.2,,,,,,,,,
03/12/2014 18:00,21.9,93.8,0.0,9.0,467.4,188.6,2806,546.8,6.2,,,,,,,,,,,,,,,,,,
03/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,83.5,0.0,11.7,368.0,199.8,2448,559.7,8.1
03/12/2014 11:00,,,,,,,,,,18.8,77.6,0.0,11.6,323.7,320.1,3556,566.4,10.1,,,,,,,,,
03/12/2014 10:00,22.0,94.1,0.0,8.8,449.1,188.9,2804,551.2,6.2,,,,,,,,,,,,,,,,,,
03/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.3,82.0,0.0,11.7,372.6,200.3,2448,558.4,8.1
03/12/2014 03:00,,,,,,,,,,18.9,78.6,0.0,11.1,324.3,319.3,3542,573.1,10.1,,,,,,,,,
03/12/2014 02:00,21.9,95.0,0.0,8.7,448.0,189.0,2812,534.6,6.2,,,,,,,,,,,,,,,,,,
03/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 20:00,,,,,,,,,,,,,,,,,,,13.9,81.6,0.0,11.8,377.0,200.1,2449,581.2,8.0
02/12/2014 19:00,,,,,,,,,,18.4,78.8,0.0,11.2,330.9,320.1,3551,592.0,9.9,,,,,,,,,
02/12/2014 18:00,21.4,94.4,0.0,8.7,445.1,188.7,2802,557.2,6.2,,,,,,,,,,,,,,,,,,
02/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 12:00,,,,,,,,,,,,,,,,,,,13.8,83.1,0.0,11.6,380.0,199.9,2440,559.8,8.0
02/12/2014 11:00,,,,,,,,,,18.2,77.4,0.0,11.6,331.0,319.5,3548,556.2,10.0,,,,,,,,,
02/12/2014 10:00,21.4,94.4,0.0,8.2,441.1,189.5,2803,539.4,6.2,,,,,,,,,,,,,,,,,,
02/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2014 04:00,,,,,,,,,,,,,,,,,,,13.8,83.1,0.0,11.8,376.2,200.8,2451,567.8,8.0
02/12/2014 03:00,,,,,,,,,,18.2,77.7,0.0,11.3,329.3,319.9,3544,535.2,9.9,,,,,,,,,
02/12/2014 02:00,21.5,95.7,0.0,8.2,432.8,189.4,2807,587.4,6.2,,,,,,,,,,,,,,,,,,
02/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 20:00,,,,,,,,,,,,,,,,,,,14.1,82.8,0.0,12.0,386.5,200.9,2453,579.4,8.0
01/12/2014 19:00,,,,,,,,,,18.9,78.3,0.0,11.4,328.4,322.0,3569,574.7,10.0,,,,,,,,,
01/12/2014 18:00,21.9,94.8,0.0,8.6,440.7,189.8,2821,579.5,6.3,,,,,,,,,,,,,,,,,,
01/12/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 12:00,,,,,,,,,,,,,,,,,,,14.1,82.6,0.0,11.5,376.4,201.1,2459,545.8,8.2
01/12/2014 11:00,,,,,,,,,,18.8,78.6,0.0,11.6,329.4,321.2,3556,566.5,10.3,,,,,,,,,
01/12/2014 10:00,21.8,94.3,0.0,9.3,465.5,189.8,2821,581.4,6.5,,,,,,,,,,,,,,,,,,
01/12/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2014 04:00,,,,,,,,,,,,,,,,,,,14.1,82.6,0.0,12.1,382.3,200.4,2455,532.0,8.2
01/12/2014 03:00,,,,,,,,,,19.1,78.7,0.0,11.2,315.5,322.9,3559,551.9,10.3,,,,,,,,,
01/12/2014 02:00,21.9,93.6,0.0,8.7,470.1,189.7,2817,565.6,6.5,,,,,,,,,,,,,,,,,,
01/12/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,83.8,0.0,11.5,365.4,201.9,2450,572.3,8.3
30/11/2014 19:00,,,,,,,,,,19.1,78.3,0.0,11.7,336.0,322.1,3569,562.1,10.4,,,,,,,,,
30/11/2014 18:00,22.2,94.3,0.0,9.2,458.0,189.7,2818,555.4,6.5,,,,,,,,,,,,,,,,,,
30/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.5,82.4,0.0,11.6,366.1,200.8,2451,565.1,8.2
30/11/2014 11:00,,,,,,,,,,19.1,78.5,0.0,11.4,329.2,320.8,3560,550.4,10.3,,,,,,,,,
30/11/2014 10:00,22.4,94.7,0.0,8.5,430.0,189.9,2813,554.9,6.3,,,,,,,,,,,,,,,,,,
30/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.5,83.2,0.0,12.1,376.1,201.0,2451,550.6,8.1
30/11/2014 03:00,,,,,,,,,,19.2,78.6,0.0,12.1,335.7,322.1,3566,565.6,10.1,,,,,,,,,
30/11/2014 02:00,22.1,95.3,0.0,8.3,433.3,189.5,2815,565.8,6.2,,,,,,,,,,,,,,,,,,
30/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,83.6,0.0,11.4,364.9,200.8,2452,555.3,7.9
29/11/2014 19:00,,,,,,,,,,19.3,78.3,0.0,11.6,324.1,321.6,3561,584.3,10.0,,,,,,,,,
29/11/2014 18:00,22.4,94.8,0.0,8.8,454.3,190.2,2810,540.7,6.2,,,,,,,,,,,,,,,,,,
29/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.4,81.4,0.0,11.9,371.8,200.4,2451,565.1,7.9
29/11/2014 11:00,,,,,,,,,,19.2,78.8,0.0,11.5,325.6,321.7,3556,525.8,10.0,,,,,,,,,
29/11/2014 10:00,22.3,95.2,0.0,8.4,438.5,190.0,2815,525.2,6.1,,,,,,,,,,,,,,,,,,
29/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,83.0,0.0,11.7,375.3,200.7,2447,563.5,7.9
29/11/2014 03:00,,,,,,,,,,19.3,78.5,0.0,11.2,329.2,321.5,3558,554.9,9.9,,,,,,,,,
29/11/2014 02:00,22.4,95.2,0.0,8.1,428.6,189.8,2810,537.5,6.0,,,,,,,,,,,,,,,,,,
29/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,83.1,0.0,11.3,370.9,201.1,2448,543.5,7.8
28/11/2014 19:00,,,,,,,,,,19.1,79.2,0.0,11.4,320.3,321.5,3555,569.0,9.8,,,,,,,,,
28/11/2014 18:00,22.0,94.7,0.0,8.7,438.8,189.3,2811,569.5,6.0,,,,,,,,,,,,,,,,,,
28/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,83.5,0.0,11.3,353.0,200.7,2443,525.6,7.7
28/11/2014 11:00,,,,,,,,,,18.8,79.5,0.0,11.4,326.7,321.7,3553,573.7,9.7,,,,,,,,,
28/11/2014 10:00,21.7,95.4,0.0,8.0,435.7,189.3,2808,554.8,6.0,,,,,,,,,,,,,,,,,,
28/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.2,83.8,0.0,11.3,352.6,200.7,2450,571.3,7.8
28/11/2014 03:00,,,,,,,,,,19.0,79.3,0.0,11.5,327.9,322.4,3559,602.7,9.8,,,,,,,,,
28/11/2014 02:00,21.9,95.2,0.0,8.8,456.6,189.4,2807,545.6,6.0,,,,,,,,,,,,,,,,,,
28/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.3,83.3,0.0,11.7,366.8,200.6,2449,565.4,7.8
27/11/2014 19:00,,,,,,,,,,19.1,78.3,0.0,10.9,324.0,322.6,3561,571.5,9.8,,,,,,,,,
27/11/2014 18:00,22.1,95.7,0.0,8.9,450.1,190.2,2811,526.0,5.9,,,,,,,,,,,,,,,,,,
27/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.1,83.1,0.0,11.5,359.9,200.8,2450,550.5,7.8
27/11/2014 11:00,,,,,,,,,,18.7,79.6,0.0,11.3,328.2,322.2,3560,574.6,9.8,,,,,,,,,
27/11/2014 10:00,21.6,95.2,0.0,8.7,431.5,189.5,2811,563.0,6.0,,,,,,,,,,,,,,,,,,
27/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.0,84.0,0.0,11.6,361.6,200.7,2447,561.5,7.9
27/11/2014 03:00,,,,,,,,,,18.8,77.7,0.0,11.4,331.6,322.6,3559,562.9,10.0,,,,,,,,,
27/11/2014 02:00,21.8,95.4,0.0,8.9,450.4,189.8,2810,545.7,6.0,,,,,,,,,,,,,,,,,,
27/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.2,83.1,0.0,11.7,370.0,200.9,2446,558.9,8.0
26/11/2014 19:00,,,,,,,,,,18.8,79.2,0.0,11.4,328.4,321.4,3552,544.0,10.1,,,,,,,,,
26/11/2014 18:00,21.8,94.9,0.0,8.6,450.0,189.3,2803,557.8,6.1,,,,,,,,,,,,,,,,,,
26/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,84.2,0.0,11.5,363.9,200.3,2447,543.6,8.1
26/11/2014 11:00,,,,,,,,,,18.6,78.7,0.0,11.3,322.2,318.3,3535,535.8,10.2,,,,,,,,,
26/11/2014 10:00,21.8,93.6,0.0,8.8,460.3,189.5,2813,534.2,6.1,,,,,,,,,,,,,,,,,,
26/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.1,81.9,0.0,11.4,365.8,200.2,2444,552.1,8.0
26/11/2014 03:00,,,,,,,,,,18.8,78.8,0.0,11.8,334.7,320.9,3560,548.2,10.1,,,,,,,,,
26/11/2014 02:00,22.0,95.7,0.0,8.6,437.0,190.2,2808,553.7,5.9,,,,,,,,,,,,,,,,,,
26/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.4,82.6,0.0,11.7,365.8,200.5,2449,555.6,7.9
25/11/2014 19:00,,,,,,,,,,19.3,78.3,0.0,10.9,322.5,322.2,3558,555.1,10.1,,,,,,,,,
25/11/2014 18:00,22.1,94.3,0.0,9.0,461.0,189.5,2812,573.8,5.9,,,,,,,,,,,,,,,,,,
25/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.4,82.4,0.0,11.9,376.8,200.5,2446,536.6,7.9
25/11/2014 11:00,,,,,,,,,,19.2,79.0,0.0,11.4,328.0,321.3,3554,543.2,10.1,,,,,,,,,
25/11/2014 10:00,22.1,95.3,0.0,9.0,444.8,188.9,2812,557.7,6.0,,,,,,,,,,,,,,,,,,
25/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.5,83.6,0.0,11.9,370.9,200.0,2449,552.8,7.9
25/11/2014 03:00,,,,,,,,,,19.3,78.0,0.0,11.7,331.0,321.6,3561,560.4,10.1,,,,,,,,,
25/11/2014 02:00,22.4,95.0,0.0,8.5,447.6,189.8,2815,573.2,6.0,,,,,,,,,,,,,,,,,,
25/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.3,82.0,0.0,11.6,365.1,200.3,2446,542.9,7.8
24/11/2014 19:00,,,,,,,,,,18.9,79.2,0.0,12.0,343.2,321.1,3559,587.1,10.0,,,,,,,,,
24/11/2014 18:00,21.8,94.6,0.0,8.6,449.7,189.3,2814,553.5,5.9,,,,,,,,,,,,,,,,,,
24/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.1,82.6,0.0,11.6,368.5,200.3,2444,566.7,7.9
24/11/2014 11:00,,,,,,,,,,18.8,78.5,0.0,11.2,324.2,321.4,3561,580.2,10.1,,,,,,,,,
24/11/2014 10:00,21.9,94.7,0.0,9.0,448.4,189.3,2814,552.5,6.0,,,,,,,,,,,,,,,,,,
24/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.2,83.4,0.0,12.1,380.6,200.2,2447,552.6,7.8
24/11/2014 03:00,,,,,,,,,,19.0,78.3,0.0,11.6,336.4,321.8,3564,562.4,10.0,,,,,,,,,
24/11/2014 02:00,21.8,96.0,0.0,8.9,449.1,189.6,2822,556.1,5.9,,,,,,,,,,,,,,,,,,
24/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.3,84.0,0.0,11.8,365.8,201.2,2450,537.8,8.0
23/11/2014 19:00,,,,,,,,,,18.9,79.0,0.0,11.3,314.5,321.0,3561,548.9,10.2,,,,,,,,,
23/11/2014 18:00,21.9,96.3,0.0,8.3,432.9,189.7,2821,539.9,6.0,,,,,,,,,,,,,,,,,,
23/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.3,82.2,0.0,12.3,384.6,201.7,2449,542.1,8.0
23/11/2014 11:00,,,,,,,,,,18.6,78.5,0.0,11.5,330.8,320.8,3567,563.6,10.2,,,,,,,,,
23/11/2014 10:00,21.7,94.3,0.0,8.8,467.4,189.8,2821,577.5,6.1,,,,,,,,,,,,,,,,,,
23/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.0,79.8,0.0,11.3,367.9,200.2,2445,541.8,8.0
23/11/2014 03:00,,,,,,,,,,18.9,79.9,0.0,11.4,332.4,322.2,3564,553.0,10.3,,,,,,,,,
23/11/2014 02:00,21.9,94.2,0.0,8.6,442.4,189.5,2823,567.9,6.1,,,,,,,,,,,,,,,,,,
23/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,84.5,0.0,11.5,368.2,201.1,2459,534.7,8.0
22/11/2014 19:00,,,,,,,,,,19.2,79.5,0.0,11.2,321.0,322.0,3566,567.7,10.2,,,,,,,,,
22/11/2014 18:00,22.4,96.7,0.0,8.9,441.5,189.9,2831,573.5,6.0,,,,,,,,,,,,,,,,,,
22/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,84.1,0.0,11.7,373.7,201.5,2456,558.2,8.0
22/11/2014 11:00,,,,,,,,,,19.6,78.5,0.0,11.8,332.0,322.7,3573,547.3,10.1,,,,,,,,,
22/11/2014 10:00,22.7,95.7,0.0,8.8,444.9,190.6,2833,561.7,6.0,,,,,,,,,,,,,,,,,,
22/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,82.9,0.0,11.4,362.8,202.7,2458,575.4,8.0
22/11/2014 03:00,,,,,,,,,,19.0,78.3,0.0,11.4,326.0,321.5,3562,573.4,10.1,,,,,,,,,
22/11/2014 02:00,22.1,95.6,0.0,8.7,449.8,190.7,2830,543.6,6.0,,,,,,,,,,,,,,,,,,
22/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.3,82.7,0.0,11.4,355.3,201.8,2456,551.9,8.0
21/11/2014 19:00,,,,,,,,,,19.1,79.2,0.0,11.5,329.3,324.1,3568,568.0,10.1,,,,,,,,,
21/11/2014 18:00,21.9,95.9,0.0,8.8,456.2,190.3,2830,557.3,6.0,,,,,,,,,,,,,,,,,,
21/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,83.9,0.0,11.4,368.8,200.7,2453,520.9,8.1
21/11/2014 11:00,,,,,,,,,,18.7,78.9,0.0,11.3,326.1,320.7,3557,555.7,10.2,,,,,,,,,
21/11/2014 10:00,21.9,96.0,0.0,8.7,444.4,189.7,2832,556.3,6.0,,,,,,,,,,,,,,,,,,
21/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.4,83.8,0.0,11.9,376.6,201.3,2450,571.3,8.1
21/11/2014 03:00,,,,,,,,,,19.0,77.6,0.0,11.1,326.0,320.6,3557,547.2,10.2,,,,,,,,,
21/11/2014 02:00,22.1,94.8,0.0,9.0,456.9,189.3,2824,568.0,6.1,,,,,,,,,,,,,,,,,,
21/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.4,82.6,0.0,11.8,366.9,200.7,2454,560.7,8.1
20/11/2014 19:00,,,,,,,,,,19.2,78.5,0.0,11.8,335.2,321.7,3555,556.7,10.1,,,,,,,,,
20/11/2014 18:00,22.2,96.0,0.0,9.1,452.7,189.8,2839,555.0,6.0,,,,,,,,,,,,,,,,,,
20/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.4,83.6,0.0,11.6,355.8,200.6,2450,577.7,8.1
20/11/2014 11:00,,,,,,,,,,19.3,78.4,0.0,11.1,319.6,321.7,3554,558.9,10.1,,,,,,,,,
20/11/2014 10:00,22.3,94.6,0.0,8.6,448.1,189.9,2833,555.9,6.0,,,,,,,,,,,,,,,,,,
20/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,82.6,0.0,11.4,365.2,200.9,2450,549.1,8.0
20/11/2014 03:00,,,,,,,,,,19.3,78.4,0.0,11.6,336.6,322.2,3565,567.3,10.2,,,,,,,,,
20/11/2014 02:00,22.2,95.5,0.0,8.7,443.6,189.7,2833,577.6,6.0,,,,,,,,,,,,,,,,,,
20/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,82.9,0.0,11.6,358.2,200.9,2458,547.8,8.0
19/11/2014 19:00,,,,,,,,,,19.2,78.5,0.0,11.4,330.8,321.1,3560,572.4,10.2,,,,,,,,,
19/11/2014 18:00,22.2,95.5,0.0,8.7,445.0,189.7,2834,570.6,5.9,,,,,,,,,,,,,,,,,,
19/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.4,82.4,0.0,11.6,371.5,201.0,2456,548.7,8.0
19/11/2014 11:00,,,,,,,,,,18.9,78.9,0.0,11.5,327.6,320.4,3560,528.2,10.1,,,,,,,,,
19/11/2014 10:00,22.1,96.0,0.0,8.6,426.1,190.6,2844,556.0,6.0,,,,,,,,,,,,,,,,,,
19/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.4,83.1,0.0,11.6,365.1,201.4,2458,540.4,8.1
19/11/2014 03:00,,,,,,,,,,19.2,78.3,0.0,11.8,337.9,322.6,3569,570.7,10.2,,,,,,,,,
19/11/2014 02:00,22.1,95.6,0.0,8.6,440.0,190.8,2845,555.8,6.0,,,,,,,,,,,,,,,,,,
19/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,82.8,0.0,11.5,356.9,201.3,2457,547.3,8.0
18/11/2014 19:00,,,,,,,,,,19.1,79.2,0.0,11.2,325.4,321.7,3566,567.7,10.2,,,,,,,,,
18/11/2014 18:00,22.3,95.1,0.0,8.5,441.2,190.9,2851,557.0,6.0,,,,,,,,,,,,,,,,,,
18/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.7,82.9,0.0,11.7,370.9,202.1,2460,538.8,8.0
18/11/2014 11:00,,,,,,,,,,19.3,78.8,0.0,11.2,321.8,321.3,3566,577.0,10.3,,,,,,,,,
18/11/2014 10:00,22.4,95.5,0.0,8.5,423.6,190.9,2856,555.9,6.1,,,,,,,,,,,,,,,,,,
18/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,83.4,0.0,11.5,361.5,201.8,2461,549.4,8.1
18/11/2014 03:00,,,,,,,,,,19.2,78.8,0.0,11.8,328.2,322.1,3572,570.8,10.3,,,,,,,,,
18/11/2014 02:00,22.3,95.4,0.0,8.5,430.0,190.7,2857,556.8,6.1,,,,,,,,,,,,,,,,,,
18/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.8,82.3,0.0,11.8,371.9,202.1,2465,533.1,8.1
17/11/2014 19:00,,,,,,,,,,19.5,78.4,0.0,11.7,330.2,322.3,3572,567.3,10.3,,,,,,,,,
17/11/2014 18:00,22.6,95.8,0.0,8.6,435.8,191.3,2867,534.7,6.2,,,,,,,,,,,,,,,,,,
17/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,83.4,0.0,11.7,362.6,202.0,2468,555.0,8.1
17/11/2014 11:00,,,,,,,,,,19.8,80.4,0.0,11.3,319.0,328.4,3614,560.4,10.4,,,,,,,,,
17/11/2014 10:00,22.5,96.3,0.0,8.9,448.1,191.6,2871,580.0,6.3,,,,,,,,,,,,,,,,,,
17/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,82.6,0.0,11.8,372.5,200.6,2459,540.4,8.2
17/11/2014 03:00,,,,,,,,,,19.5,78.6,0.0,11.5,325.9,322.8,3582,542.5,10.5,,,,,,,,,
17/11/2014 02:00,22.5,96.2,0.0,8.9,444.6,191.8,2872,555.1,6.4,,,,,,,,,,,,,,,,,,
17/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,82.5,0.0,11.6,358.6,202.4,2473,541.5,8.3
16/11/2014 19:00,,,,,,,,,,19.2,79.4,0.0,11.6,332.5,322.9,3586,575.9,10.6,,,,,,,,,
16/11/2014 18:00,22.3,96.5,0.0,8.7,444.4,192.0,2875,543.3,6.5,,,,,,,,,,,,,,,,,,
16/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.5,83.9,0.0,12.3,374.6,202.0,2475,534.1,8.3
16/11/2014 11:00,,,,,,,,,,19.3,78.2,0.0,11.5,324.2,323.7,3581,550.8,10.7,,,,,,,,,
16/11/2014 10:00,22.4,96.9,0.0,9.1,457.9,192.0,2879,540.3,6.6,,,,,,,,,,,,,,,,,,
16/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.5,83.1,0.0,11.6,360.3,202.3,2465,535.0,8.4
16/11/2014 03:00,,,,,,,,,,19.2,79.3,0.0,11.2,319.7,323.0,3578,586.6,10.7,,,,,,,,,
16/11/2014 02:00,22.2,96.2,0.0,9.2,456.8,191.5,2886,559.0,6.7,,,,,,,,,,,,,,,,,,
16/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,83.8,0.0,11.4,367.2,203.3,2475,532.3,8.2
15/11/2014 19:00,,,,,,,,,,19.2,78.8,0.0,11.0,317.5,323.1,3581,573.1,10.4,,,,,,,,,
15/11/2014 18:00,22.3,97.1,0.0,8.9,435.9,192.3,2886,534.3,6.6,,,,,,,,,,,,,,,,,,
15/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.4,83.3,0.0,11.5,369.2,202.4,2475,547.1,8.3
15/11/2014 11:00,,,,,,,,,,19.0,79.2,0.0,11.4,329.1,323.5,3584,580.4,10.5,,,,,,,,,
15/11/2014 10:00,21.9,96.3,0.0,8.9,452.6,191.7,2885,569.2,6.7,,,,,,,,,,,,,,,,,,
15/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.5,84.2,0.0,11.8,367.3,203.2,2481,542.5,8.5
15/11/2014 03:00,,,,,,,,,,19.0,79.2,0.0,11.5,332.9,323.5,3583,574.6,10.6,,,,,,,,,
15/11/2014 02:00,22.1,96.5,0.0,9.4,456.0,192.6,2892,546.1,6.8,,,,,,,,,,,,,,,,,,
15/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,83.8,0.0,11.7,374.1,203.4,2481,541.8,8.7
14/11/2014 19:00,,,,,,,,,,19.3,78.9,0.0,12.0,333.4,323.6,3595,526.8,10.8,,,,,,,,,
14/11/2014 18:00,22.5,96.8,0.0,8.9,444.2,192.8,2905,569.7,7.1,,,,,,,,,,,,,,,,,,
14/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.6,84.3,0.0,11.5,359.5,202.7,2484,546.3,8.9
14/11/2014 11:00,,,,,,,,,,19.6,79.4,0.0,11.3,321.6,324.7,3598,549.4,10.9,,,,,,,,,
14/11/2014 10:00,22.8,97.5,0.0,9.1,442.9,193.0,2909,556.7,7.0,,,,,,,,,,,,,,,,,,
14/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,83.1,0.0,12.0,378.5,202.9,2478,546.6,8.9
14/11/2014 03:00,,,,,,,,,,19.3,79.8,0.0,11.3,325.2,325.0,3591,557.3,10.9,,,,,,,,,
14/11/2014 02:00,22.2,96.9,0.0,9.1,448.0,193.0,2905,555.5,7.2,,,,,,,,,,,,,,,,,,
14/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,84.0,0.0,11.8,362.3,203.3,2482,541.6,8.9
13/11/2014 19:00,,,,,,,,,,19.6,78.2,0.0,12.0,338.0,324.9,3598,536.1,11.0,,,,,,,,,
13/11/2014 18:00,22.5,97.0,0.0,9.2,448.8,193.4,2910,563.3,7.2,,,,,,,,,,,,,,,,,,
13/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.7,83.4,0.0,12.0,372.6,203.7,2482,561.9,9.0
13/11/2014 11:00,,,,,,,,,,19.5,78.7,0.0,11.4,328.9,325.2,3599,544.4,11.1,,,,,,,,,
13/11/2014 10:00,22.6,97.3,0.0,9.1,450.4,192.9,2903,540.7,7.3,,,,,,,,,,,,,,,,,,
13/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.9,83.9,0.0,11.7,364.3,203.7,2487,584.8,8.9
13/11/2014 03:00,,,,,,,,,,19.7,78.7,0.0,11.5,323.4,324.4,3598,536.6,11.0,,,,,,,,,
