Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
13/11/2014 02:00,22.7,96.7,0.0,9.3,453.2,192.8,2900,579.7,7.1,,,,,,,,,,,,,,,,,,
13/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.8,83.0,0.0,11.9,367.9,203.8,2483,583.6,8.7
12/11/2014 19:00,,,,,,,,,,19.7,79.2,0.0,11.4,318.2,326.0,3603,565.5,10.9,,,,,,,,,
12/11/2014 18:00,22.6,96.2,0.0,9.0,442.2,193.3,2905,547.5,6.9,,,,,,,,,,,,,,,,,,
12/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.9,82.5,0.0,11.8,365.9,203.3,2479,525.7,8.7
12/11/2014 11:00,,,,,,,,,,19.6,78.5,0.0,11.6,326.7,325.1,3597,567.3,10.9,,,,,,,,,
12/11/2014 10:00,22.7,97.0,0.0,9.1,448.5,193.0,2906,568.2,6.9,,,,,,,,,,,,,,,,,,
12/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2014 04:00,,,,,,,,,,,,,,,,,,,15.0,82.4,0.0,11.8,370.2,203.9,2482,536.5,8.6
12/11/2014 03:00,,,,,,,,,,19.6,79.7,0.0,11.8,331.9,325.0,3598,555.2,10.8,,,,,,,,,
12/11/2014 02:00,22.7,96.4,0.0,9.0,442.7,193.3,2902,565.4,6.9,,,,,,,,,,,,,,,,,,
12/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.9,82.1,0.0,12.0,369.5,203.1,2474,525.3,8.6
11/11/2014 19:00,,,,,,,,,,19.6,79.5,0.0,11.5,324.6,324.4,3599,548.2,10.8,,,,,,,,,
11/11/2014 18:00,22.6,97.1,0.0,9.1,439.9,193.0,2908,559.6,6.9,,,,,,,,,,,,,,,,,,
11/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,82.7,0.0,11.7,362.0,203.0,2483,536.5,8.6
11/11/2014 11:00,,,,,,,,,,19.7,78.7,0.0,11.2,310.3,325.8,3603,538.8,10.8,,,,,,,,,
11/11/2014 10:00,22.6,97.6,0.0,9.1,452.8,193.3,2912,577.1,6.9,,,,,,,,,,,,,,,,,,
11/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.7,82.2,0.0,12.0,363.4,203.5,2482,577.2,8.6
11/11/2014 03:00,,,,,,,,,,19.3,80.1,0.0,11.5,325.3,325.3,3599,538.4,10.9,,,,,,,,,
11/11/2014 02:00,22.3,96.8,0.0,8.8,446.5,193.2,2908,557.3,7.0,,,,,,,,,,,,,,,,,,
11/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,82.7,0.0,11.9,366.7,204.1,2479,526.4,8.7
10/11/2014 19:00,,,,,,,,,,19.3,79.7,0.0,11.5,327.8,324.9,3597,565.8,11.1,,,,,,,,,
10/11/2014 18:00,22.3,97.5,0.0,8.9,447.9,192.7,2907,539.8,7.1,,,,,,,,,,,,,,,,,,
10/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.7,81.8,0.0,11.4,362.6,203.6,2478,566.9,9.0
10/11/2014 11:00,,,,,,,,,,19.6,79.7,0.0,11.7,328.6,325.8,3603,554.6,11.4,,,,,,,,,
10/11/2014 10:00,22.4,97.5,0.0,8.7,439.5,193.1,2914,547.5,7.3,,,,,,,,,,,,,,,,,,
10/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,83.0,0.0,11.8,358.2,203.1,2479,564.1,9.1
10/11/2014 03:00,,,,,,,,,,19.3,77.5,0.0,11.4,326.0,323.7,3592,528.3,11.5,,,,,,,,,
10/11/2014 02:00,22.2,95.7,0.0,9.4,464.4,192.6,2914,538.8,7.4,,,,,,,,,,,,,,,,,,
10/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,82.6,0.0,11.5,360.7,202.6,2473,552.0,9.0
09/11/2014 19:00,,,,,,,,,,19.4,78.9,0.0,11.4,323.9,325.0,3600,565.9,11.5,,,,,,,,,
09/11/2014 18:00,22.3,95.7,0.0,9.2,447.7,193.4,2916,537.2,7.5,,,,,,,,,,,,,,,,,,
09/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.7,82.9,0.0,11.3,356.5,203.1,2478,537.3,9.0
09/11/2014 11:00,,,,,,,,,,19.6,79.4,0.0,11.8,324.5,324.6,3603,545.8,11.5,,,,,,,,,
09/11/2014 10:00,22.8,97.2,0.0,9.2,449.6,194.1,2921,554.4,7.6,,,,,,,,,,,,,,,,,,
09/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.8,82.1,0.0,11.7,357.4,203.4,2480,561.4,9.0
09/11/2014 03:00,,,,,,,,,,19.6,78.4,0.0,11.1,320.4,324.9,3597,561.3,11.4,,,,,,,,,
09/11/2014 02:00,22.7,97.4,0.0,8.9,449.9,194.0,2928,559.3,7.7,,,,,,,,,,,,,,,,,,
09/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.7,82.4,0.0,11.7,361.5,203.7,2475,579.6,8.8
08/11/2014 19:00,,,,,,,,,,19.4,80.4,0.0,10.9,314.7,325.9,3598,539.9,11.3,,,,,,,,,
08/11/2014 18:00,22.3,97.6,0.0,8.9,428.0,193.6,2917,533.8,7.6,,,,,,,,,,,,,,,,,,
08/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.6,84.1,0.0,11.3,364.5,203.9,2479,546.9,8.8
08/11/2014 11:00,,,,,,,,,,19.3,79.5,0.0,11.8,338.3,324.8,3596,545.1,11.2,,,,,,,,,
08/11/2014 10:00,22.1,96.6,0.0,9.0,453.1,193.2,2917,566.6,7.7,,,,,,,,,,,,,,,,,,
08/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,83.9,0.0,12.0,368.1,203.3,2472,553.9,8.8
08/11/2014 03:00,,,,,,,,,,19.4,79.5,0.0,11.9,331.3,325.5,3599,553.5,11.2,,,,,,,,,
08/11/2014 02:00,22.5,97.5,0.0,9.1,451.4,194.1,2923,531.9,7.7,,,,,,,,,,,,,,,,,,
08/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.8,82.5,0.0,11.8,370.4,203.7,2474,558.0,8.8
07/11/2014 19:00,,,,,,,,,,19.6,78.8,0.0,11.4,322.3,325.3,3608,547.2,11.2,,,,,,,,,
07/11/2014 18:00,22.5,96.7,0.0,9.2,446.0,193.5,2923,559.7,7.7,,,,,,,,,,,,,,,,,,
07/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,83.2,0.0,11.3,353.9,203.3,2471,563.6,8.7
07/11/2014 11:00,,,,,,,,,,19.8,80.0,0.0,11.7,324.0,325.6,3596,533.8,11.1,,,,,,,,,
07/11/2014 10:00,22.8,96.7,0.0,9.6,454.4,193.4,2917,553.8,7.6,,,,,,,,,,,,,,,,,,
07/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2014 04:00,,,,,,,,,,,,,,,,,,,15.2,82.9,0.0,11.8,372.7,204.7,2474,550.0,8.5
07/11/2014 03:00,,,,,,,,,,20.0,77.2,0.0,11.8,329.6,325.7,3598,573.5,10.8,,,,,,,,,
07/11/2014 02:00,23.0,97.9,0.0,9.3,448.2,194.0,2924,572.4,7.4,,,,,,,,,,,,,,,,,,
07/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 20:00,,,,,,,,,,,,,,,,,,,15.3,81.9,0.0,11.5,363.7,204.1,2475,546.5,8.3
06/11/2014 19:00,,,,,,,,,,20.0,79.6,0.0,11.3,319.1,324.8,3604,559.0,10.6,,,,,,,,,
06/11/2014 18:00,23.1,96.7,0.0,9.1,451.4,193.7,2910,545.0,7.0,,,,,,,,,,,,,,,,,,
06/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 12:00,,,,,,,,,,,,,,,,,,,15.1,83.4,0.0,11.9,364.7,203.3,2471,542.4,8.3
06/11/2014 11:00,,,,,,,,,,19.8,78.9,0.0,11.8,333.3,324.9,3600,557.7,10.6,,,,,,,,,
06/11/2014 10:00,22.7,97.6,0.0,9.1,459.3,193.4,2910,535.2,6.7,,,,,,,,,,,,,,,,,,
06/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.5,82.5,0.0,11.7,375.3,202.7,2464,549.5,8.3
06/11/2014 03:00,,,,,,,,,,19.0,79.5,0.0,11.5,334.4,323.6,3586,556.6,10.7,,,,,,,,,
06/11/2014 02:00,22.0,97.7,0.0,8.7,453.2,192.7,2903,560.7,6.7,,,,,,,,,,,,,,,,,,
06/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.1,83.1,0.0,11.8,370.4,202.2,2462,542.0,8.4
05/11/2014 19:00,,,,,,,,,,18.7,77.6,0.0,11.5,337.3,323.0,3575,565.5,10.9,,,,,,,,,
05/11/2014 18:00,21.6,97.4,0.0,8.8,450.5,192.5,2899,546.5,6.8,,,,,,,,,,,,,,,,,,
05/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.2,81.6,0.0,11.4,365.2,202.2,2464,566.0,8.4
05/11/2014 11:00,,,,,,,,,,18.8,80.0,0.0,11.3,331.4,322.9,3583,560.5,10.8,,,,,,,,,
05/11/2014 10:00,21.9,96.5,0.0,8.9,435.6,192.2,2907,538.3,7.0,,,,,,,,,,,,,,,,,,
05/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.4,82.3,0.0,11.5,370.4,202.6,2466,578.6,8.4
05/11/2014 03:00,,,,,,,,,,19.2,77.7,0.0,11.5,336.5,323.3,3588,546.0,10.9,,,,,,,,,
05/11/2014 02:00,22.3,97.8,0.0,9.4,465.0,193.1,2912,569.0,7.0,,,,,,,,,,,,,,,,,,
05/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.7,82.5,0.0,11.6,359.9,202.8,2469,567.0,8.3
04/11/2014 19:00,,,,,,,,,,19.5,80.0,0.0,11.6,330.8,324.7,3597,585.2,10.8,,,,,,,,,
04/11/2014 18:00,22.4,96.5,0.0,9.0,450.7,193.2,2912,535.3,7.0,,,,,,,,,,,,,,,,,,
04/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.6,82.5,0.0,12.0,369.3,203.8,2476,548.8,8.4
04/11/2014 11:00,,,,,,,,,,19.3,79.1,0.0,11.4,333.0,325.1,3596,538.5,11.0,,,,,,,,,
04/11/2014 10:00,22.1,96.5,0.0,9.1,450.7,193.2,2926,530.6,7.2,,,,,,,,,,,,,,,,,,
04/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.6,82.3,0.0,11.9,370.6,203.8,2476,523.6,8.6
04/11/2014 03:00,,,,,,,,,,19.2,78.2,0.0,11.6,335.0,325.1,3605,552.3,11.2,,,,,,,,,
04/11/2014 02:00,22.2,97.4,0.0,9.2,435.0,193.6,2932,567.7,7.5,,,,,,,,,,,,,,,,,,
04/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.7,82.0,0.0,11.7,369.1,204.4,2482,552.7,8.8
03/11/2014 19:00,,,,,,,,,,19.6,80.1,0.0,11.3,327.3,329.1,3628,554.1,11.6,,,,,,,,,
03/11/2014 18:00,22.5,97.5,0.0,9.1,452.2,194.7,2943,568.4,7.6,,,,,,,,,,,,,,,,,,
03/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,82.6,0.0,11.4,360.5,204.1,2491,547.8,9.0
03/11/2014 11:00,,,,,,,,,,19.5,79.8,0.0,11.3,325.6,325.6,3611,570.2,11.8,,,,,,,,,
03/11/2014 10:00,22.4,97.9,0.0,9.1,448.1,194.2,2939,546.8,7.8,,,,,,,,,,,,,,,,,,
03/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2014 04:00,,,,,,,,,,,,,,,,,,,14.7,83.3,0.0,11.2,353.5,204.3,2483,546.9,9.1
03/11/2014 03:00,,,,,,,,,,19.5,79.1,0.0,11.5,322.7,326.0,3612,566.5,11.7,,,,,,,,,
03/11/2014 02:00,22.2,97.4,0.0,9.2,445.6,194.0,2943,535.3,7.8,,,,,,,,,,,,,,,,,,
03/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 20:00,,,,,,,,,,,,,,,,,,,14.7,81.5,0.0,11.5,367.5,203.9,2481,541.2,8.9
02/11/2014 19:00,,,,,,,,,,19.4,79.8,0.0,11.2,328.3,325.5,3607,571.5,11.6,,,,,,,,,
02/11/2014 18:00,22.4,96.9,0.0,9.3,449.1,194.1,2940,519.6,7.7,,,,,,,,,,,,,,,,,,
02/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 12:00,,,,,,,,,,,,,,,,,,,14.7,82.8,0.0,11.6,363.2,203.4,2484,514.2,8.9
02/11/2014 11:00,,,,,,,,,,19.6,79.6,0.0,11.5,324.5,324.8,3602,532.9,11.6,,,,,,,,,
02/11/2014 10:00,22.7,97.1,0.0,9.3,449.3,194.1,2945,564.4,7.7,,,,,,,,,,,,,,,,,,
02/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2014 04:00,,,,,,,,,,,,,,,,,,,15.2,82.5,0.0,11.7,356.6,203.9,2484,550.8,8.7
02/11/2014 03:00,,,,,,,,,,19.9,78.9,0.0,11.2,315.8,324.3,3604,576.4,11.3,,,,,,,,,
02/11/2014 02:00,23.1,97.3,0.0,9.1,441.6,194.0,2941,534.1,7.4,,,,,,,,,,,,,,,,,,
02/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 20:00,,,,,,,,,,,,,,,,,,,15.3,81.4,0.0,12.0,365.4,203.6,2484,529.9,8.5
01/11/2014 19:00,,,,,,,,,,20.2,79.1,0.0,11.6,320.8,325.7,3614,557.7,11.2,,,,,,,,,
01/11/2014 18:00,22.9,96.9,0.0,9.4,458.8,194.0,2948,548.7,7.3,,,,,,,,,,,,,,,,,,
01/11/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 12:00,,,,,,,,,,,,,,,,,,,15.0,81.6,0.0,12.0,369.8,203.7,2485,562.6,8.5
01/11/2014 11:00,,,,,,,,,,19.7,78.8,0.0,11.7,326.4,324.1,3602,541.5,11.4,,,,,,,,,
01/11/2014 10:00,23.5,100.3,0.0,9.4,457.0,201.2,3018,545.1,7.3,,,,,,,,,,,,,,,,,,
01/11/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2014 04:00,,,,,,,,,,,,,,,,,,,15.3,83.3,0.0,11.9,358.5,204.0,2486,539.7,8.9
01/11/2014 03:00,,,,,,,,,,20.5,78.0,0.0,11.8,315.8,326.0,3611,546.9,11.7,,,,,,,,,
01/11/2014 02:00,23.6,97.1,0.0,9.6,458.0,195.9,2972,545.7,7.7,,,,,,,,,,,,,,,,,,
01/11/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 20:00,,,,,,,,,,,,,,,,,,,15.9,81.9,0.0,11.9,364.9,204.4,2497,534.3,9.8
31/10/2014 19:00,,,,,,,,,,21.0,76.9,0.0,11.9,322.2,325.6,3609,533.2,12.3,,,,,,,,,
31/10/2014 18:00,23.8,96.0,0.0,9.7,451.7,194.6,2961,545.3,8.6,,,,,,,,,,,,,,,,,,
31/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 12:00,,,,,,,,,,,,,,,,,,,15.6,81.4,0.0,12.1,361.2,203.5,2493,520.5,9.8
31/10/2014 11:00,,,,,,,,,,20.8,78.3,0.0,12.2,325.6,325.9,3614,543.4,12.1,,,,,,,,,
31/10/2014 10:00,23.6,96.8,0.0,9.6,452.2,194.5,2955,514.3,8.3,,,,,,,,,,,,,,,,,,
31/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2014 04:00,,,,,,,,,,,,,,,,,,,15.7,80.8,0.0,11.7,355.6,204.1,2491,514.5,9.7
31/10/2014 03:00,,,,,,,,,,20.7,77.6,0.0,11.8,317.0,324.6,3605,537.0,12.0,,,,,,,,,
31/10/2014 02:00,23.6,96.4,0.0,9.2,433.3,194.0,2943,555.2,8.2,,,,,,,,,,,,,,,,,,
31/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 20:00,,,,,,,,,,,,,,,,,,,15.8,80.8,0.0,12.1,361.6,204.3,2492,553.9,9.6
30/10/2014 19:00,,,,,,,,,,20.9,78.9,0.0,12.2,334.0,325.6,3606,539.7,12.0,,,,,,,,,
30/10/2014 18:00,23.6,96.4,0.0,9.5,455.8,193.8,2946,520.4,8.1,,,,,,,,,,,,,,,,,,
30/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 12:00,,,,,,,,,,,,,,,,,,,15.6,81.3,0.0,11.5,355.6,204.6,2486,522.1,9.7
30/10/2014 11:00,,,,,,,,,,20.3,78.8,0.0,11.8,323.5,323.9,3597,536.7,12.0,,,,,,,,,
30/10/2014 10:00,23.2,96.7,0.0,9.5,453.0,194.2,2945,541.7,8.2,,,,,,,,,,,,,,,,,,
30/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2014 04:00,,,,,,,,,,,,,,,,,,,14.9,81.6,0.0,11.9,361.9,203.8,2484,561.4,9.9
30/10/2014 03:00,,,,,,,,,,19.6,78.6,0.0,11.2,320.9,324.6,3594,585.3,12.1,,,,,,,,,
30/10/2014 02:00,22.2,96.9,0.0,9.4,453.3,193.3,2941,531.7,8.3,,,,,,,,,,,,,,,,,,
30/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 20:00,,,,,,,,,,,,,,,,,,,14.6,80.8,0.0,11.9,369.9,202.9,2478,552.1,10.1
29/10/2014 19:00,,,,,,,,,,19.5,78.0,0.0,11.2,319.8,323.6,3590,534.5,12.3,,,,,,,,,
29/10/2014 18:00,22.4,96.2,0.0,9.6,452.2,193.5,2941,528.6,8.5,,,,,,,,,,,,,,,,,,
29/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 12:00,,,,,,,,,,,,,,,,,,,14.8,81.4,0.0,11.9,370.4,203.0,2474,543.8,10.1
29/10/2014 11:00,,,,,,,,,,19.6,78.3,0.0,11.4,322.0,323.1,3583,575.6,12.3,,,,,,,,,
29/10/2014 10:00,22.3,95.7,0.0,9.4,447.6,192.9,2931,536.5,8.7,,,,,,,,,,,,,,,,,,
29/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2014 04:00,,,,,,,,,,,,,,,,,,,14.8,81.5,0.0,11.4,362.1,203.2,2475,528.2,10.2
29/10/2014 03:00,,,,,,,,,,19.5,78.8,0.0,11.5,320.2,323.9,3587,548.9,12.3,,,,,,,,,
29/10/2014 02:00,22.5,96.1,0.0,9.8,467.6,193.7,2933,558.9,8.7,,,,,,,,,,,,,,,,,,
29/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 20:00,,,,,,,,,,,,,,,,,,,14.5,81.0,0.0,11.3,357.2,203.1,2473,545.0,10.1
28/10/2014 19:00,,,,,,,,,,19.3,78.5,0.0,10.9,311.6,323.6,3586,531.5,12.1,,,,,,,,,
28/10/2014 18:00,22.0,94.6,0.0,9.4,451.4,193.4,2935,563.9,8.6,,,,,,,,,,,,,,,,,,
28/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 12:00,,,,,,,,,,,,,,,,,,,15.0,81.2,0.0,12.2,362.8,203.6,2474,534.9,10.0
28/10/2014 11:00,,,,,,,,,,19.8,78.2,0.0,11.7,319.8,323.6,3594,550.0,12.0,,,,,,,,,
28/10/2014 10:00,22.8,95.7,0.0,9.4,445.3,193.6,2941,537.1,8.6,,,,,,,,,,,,,,,,,,
28/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2014 04:00,,,,,,,,,,,,,,,,,,,15.8,81.7,0.0,11.5,358.1,205.1,2484,534.8,10.0
28/10/2014 03:00,,,,,,,,,,20.8,77.6,0.0,11.9,323.4,324.8,3599,532.0,12.0,,,,,,,,,
28/10/2014 02:00,23.9,97.6,0.0,9.5,447.0,197.4,2978,546.1,8.5,,,,,,,,,,,,,,,,,,
28/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 20:00,,,,,,,,,,,,,,,,,,,15.8,80.9,0.0,11.9,355.0,203.8,2476,533.8,10.1
27/10/2014 19:00,,,,,,,,,,20.9,77.8,0.0,11.8,321.7,325.0,3606,534.1,12.1,,,,,,,,,
27/10/2014 18:00,23.7,95.7,0.0,9.3,443.5,194.0,2944,572.9,8.7,,,,,,,,,,,,,,,,,,
27/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 12:00,,,,,,,,,,,,,,,,,,,15.7,80.4,0.0,11.5,359.0,203.9,2475,524.9,10.0
27/10/2014 11:00,,,,,,,,,,21.0,78.0,0.0,11.9,323.0,325.9,3604,560.4,12.0,,,,,,,,,
27/10/2014 10:00,23.6,95.9,0.0,9.5,441.8,194.0,2940,550.8,8.7,,,,,,,,,,,,,,,,,,
27/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2014 04:00,,,,,,,,,,,,,,,,,,,15.7,81.6,0.0,12.0,364.2,203.7,2473,532.9,10.0
27/10/2014 03:00,,,,,,,,,,20.8,77.9,0.0,11.9,318.6,324.6,3601,595.7,12.0,,,,,,,,,
27/10/2014 02:00,23.4,95.4,0.0,9.6,460.5,193.3,2935,531.3,8.9,,,,,,,,,,,,,,,,,,
27/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 21:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 20:00,,,,,,,,,,,,,,,,,,,15.5,81.2,0.0,12.0,357.2,203.6,2469,533.7,9.9
26/10/2014 19:00,,,,,,,,,,20.6,77.7,0.0,11.8,324.8,324.8,3595,564.7,12.0,,,,,,,,,
26/10/2014 18:00,23.2,96.5,0.0,9.2,442.9,192.8,2929,564.8,8.9,,,,,,,,,,,,,,,,,,
26/10/2014 17:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 12:00,,,,,,,,,,,,,,,,,,,15.4,80.8,0.0,11.7,365.1,203.3,2461,556.6,9.9
26/10/2014 11:00,,,,,,,,,,20.2,78.6,0.0,12.1,328.3,323.6,3587,538.8,11.9,,,,,,,,,
26/10/2014 10:00,23.0,95.9,0.0,9.4,462.1,192.7,2913,570.0,8.8,,,,,,,,,,,,,,,,,,
26/10/2014 09:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 05:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2014 04:00,,,,,,,,,,,,,,,,,,,15.1,80.4,0.0,11.8,356.1,203.3,2457,541.4,9.7
26/10/2014 03:00,,,,,,,,,,19.7,77.6,0.0,11.7,320.9,322.6,3581,571.5,11.7,,,,,,,,,
26/10/2014 02:00,22.5,96.1,0.0,9.3,453.0,192.9,2914,541.4,8.5,,,,,,,,,,,,,,,,,,
26/10/2014 01:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.0,80.6,0.0,12.0,367.7,203.6,2457,542.9,9.6
25/10/2014 20:00,,,,,,,,,,19.8,77.8,0.0,11.8,325.8,322.8,3582,572.3,11.5,,,,,,,,,
25/10/2014 19:00,22.8,95.5,0.0,9.1,445.7,192.7,2908,560.1,8.3,,,,,,,,,,,,,,,,,,
25/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,79.4,0.0,11.6,356.8,202.1,2450,551.2,9.7
25/10/2014 12:00,,,,,,,,,,19.9,78.1,0.0,11.3,316.2,323.6,3587,537.4,11.6,,,,,,,,,
25/10/2014 11:00,22.6,96.0,0.0,9.2,452.2,192.6,2896,540.8,8.1,,,,,,,,,,,,,,,,,,
25/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,80.0,0.0,11.5,358.4,203.0,2449,536.8,9.7
25/10/2014 04:00,,,,,,,,,,19.9,78.0,0.0,12.1,334.6,322.9,3583,535.7,11.6,,,,,,,,,
25/10/2014 03:00,22.6,95.5,0.0,9.2,451.9,192.2,2898,544.0,8.0,,,,,,,,,,,,,,,,,,
25/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,80.6,0.0,12.2,371.9,202.8,2448,562.6,9.4
24/10/2014 20:00,,,,,,,,,,19.7,78.8,0.0,11.6,320.4,322.9,3580,570.4,11.4,,,,,,,,,
24/10/2014 19:00,22.4,95.9,0.0,9.5,461.1,192.5,2900,530.8,7.7,,,,,,,,,,,,,,,,,,
24/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,78.7,0.0,11.8,369.5,203.4,2445,552.4,9.5
24/10/2014 12:00,,,,,,,,,,19.7,78.7,0.0,11.7,329.0,323.0,3578,559.5,11.6,,,,,,,,,
24/10/2014 11:00,22.5,95.6,0.0,9.0,448.0,192.7,2900,543.1,7.9,,,,,,,,,,,,,,,,,,
24/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,79.7,0.0,11.5,357.9,202.8,2443,532.6,9.6
24/10/2014 04:00,,,,,,,,,,19.9,77.3,0.0,11.4,321.9,322.9,3577,562.6,11.5,,,,,,,,,
24/10/2014 03:00,22.6,95.8,0.0,9.1,446.9,192.8,2896,547.8,7.9,,,,,,,,,,,,,,,,,,
24/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.3,80.3,0.0,11.4,353.7,202.5,2439,555.6,9.5
23/10/2014 20:00,,,,,,,,,,20.4,77.1,0.0,11.6,319.1,322.2,3571,563.5,11.5,,,,,,,,,
23/10/2014 19:00,23.3,94.8,0.0,9.4,447.9,191.7,2898,535.4,7.9,,,,,,,,,,,,,,,,,,
23/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.5,79.5,0.0,12.0,365.6,203.5,2440,555.7,9.8
23/10/2014 12:00,,,,,,,,,,20.6,78.1,0.0,12.0,329.0,323.2,3581,556.7,11.8,,,,,,,,,
23/10/2014 11:00,23.0,95.4,0.0,9.3,452.5,192.4,2898,580.2,8.2,,,,,,,,,,,,,,,,,,
23/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.3,78.9,0.0,11.4,354.0,202.6,2437,551.3,9.9
23/10/2014 04:00,,,,,,,,,,20.3,78.3,0.0,12.2,328.8,323.1,3581,570.2,11.8,,,,,,,,,
23/10/2014 03:00,23.0,95.2,0.0,9.0,441.1,192.1,2892,555.9,8.1,,,,,,,,,,,,,,,,,,
23/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.1,79.3,0.0,11.5,363.8,202.7,2429,534.3,9.7
22/10/2014 20:00,,,,,,,,,,20.2,78.4,0.0,11.5,319.3,323.4,3580,541.6,11.7,,,,,,,,,
22/10/2014 19:00,22.8,95.1,0.0,9.4,456.5,192.1,2887,571.6,8.1,,,,,,,,,,,,,,,,,,
22/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.2,79.5,0.0,11.4,357.4,202.2,2427,533.7,10.0
22/10/2014 12:00,,,,,,,,,,20.3,77.7,0.0,12.2,331.4,322.6,3574,553.3,12.0,,,,,,,,,
22/10/2014 11:00,23.0,95.7,0.0,9.4,452.6,191.8,2883,568.2,8.3,,,,,,,,,,,,,,,,,,
22/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,79.1,0.0,11.6,353.5,201.7,2411,554.0,9.7
22/10/2014 04:00,,,,,,,,,,19.7,77.3,0.0,11.5,320.6,322.5,3564,565.7,11.5,,,,,,,,,
22/10/2014 03:00,22.2,95.4,0.0,8.9,440.9,191.5,2867,514.4,8.1,,,,,,,,,,,,,,,,,,
22/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,79.8,0.0,11.4,365.1,200.9,2406,563.1,9.4
21/10/2014 20:00,,,,,,,,,,19.0,78.5,0.0,11.1,325.7,320.3,3555,567.5,11.2,,,,,,,,,
21/10/2014 19:00,21.8,94.8,0.0,9.3,459.2,191.1,2861,539.1,8.1,,,,,,,,,,,,,,,,,,
21/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,78.7,0.0,11.6,365.8,202.3,2410,563.3,9.6
21/10/2014 12:00,,,,,,,,,,19.2,78.0,0.0,11.3,324.2,322.5,3564,539.9,11.6,,,,,,,,,
21/10/2014 11:00,22.3,95.3,0.0,9.5,466.3,192.7,2868,543.3,8.3,,,,,,,,,,,,,,,,,,
21/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,79.4,0.0,11.4,353.7,202.8,2409,537.2,9.7
21/10/2014 04:00,,,,,,,,,,20.5,77.3,0.0,11.3,315.0,324.0,3581,563.2,11.6,,,,,,,,,
21/10/2014 03:00,23.2,94.9,0.0,9.1,457.1,192.2,2871,545.7,8.0,,,,,,,,,,,,,,,,,,
21/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.3,79.2,0.0,11.5,350.6,201.4,2402,539.5,9.3
20/10/2014 20:00,,,,,,,,,,20.4,77.3,0.0,11.1,310.2,322.0,3563,559.9,11.2,,,,,,,,,
20/10/2014 19:00,22.9,95.6,0.0,8.9,440.4,191.3,2851,565.9,7.6,,,,,,,,,,,,,,,,,,
20/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,78.2,0.0,11.3,353.3,200.9,2390,544.4,8.8
20/10/2014 12:00,,,,,,,,,,20.1,77.3,0.0,11.6,327.9,321.1,3550,591.6,10.7,,,,,,,,,
20/10/2014 11:00,22.8,95.2,0.0,9.3,451.7,190.7,2831,563.3,7.3,,,,,,,,,,,,,,,,,,
20/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,78.2,0.0,10.9,353.3,200.1,2375,570.4,8.3
20/10/2014 04:00,,,,,,,,,,19.9,77.7,0.0,11.5,326.8,319.8,3545,597.4,10.0,,,,,,,,,
20/10/2014 03:00,22.6,95.4,0.0,8.9,450.8,190.2,2820,557.2,6.9,,,,,,,,,,,,,,,,,,
20/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,77.8,0.0,11.8,358.3,199.5,2372,570.6,7.8
19/10/2014 20:00,,,,,,,,,,20.2,77.1,0.0,11.2,322.9,320.0,3535,641.4,9.5,,,,,,,,,
19/10/2014 19:00,23.0,95.0,0.0,8.7,446.3,190.0,2811,549.7,6.4,,,,,,,,,,,,,,,,,,
19/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.2,77.9,0.0,11.5,354.8,199.8,2372,555.3,7.3
19/10/2014 12:00,,,,,,,,,,20.6,78.3,0.0,11.2,325.1,321.1,3552,620.8,9.0,,,,,,,,,
19/10/2014 11:00,23.0,94.8,0.0,9.2,448.3,189.9,2808,554.8,5.8,,,,,,,,,,,,,,,,,,
19/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.1,78.7,0.0,11.3,351.6,199.7,2374,568.3,6.7
19/10/2014 04:00,,,,,,,,,,20.4,77.1,0.0,11.6,330.0,319.9,3543,642.5,8.3,,,,,,,,,
19/10/2014 03:00,22.9,94.3,0.0,8.8,451.7,189.1,2803,611.2,5.2,,,,,,,,,,,,,,,,,,
19/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.2,77.9,0.0,11.4,354.8,199.5,2369,559.5,6.5
18/10/2014 20:00,,,,,,,,,,20.7,77.4,0.0,11.4,323.8,320.6,3544,633.4,8.2,,,,,,,,,
18/10/2014 19:00,23.0,94.6,0.0,9.1,448.5,189.4,2808,581.0,5.1,,,,,,,,,,,,,,,,,,
18/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.4,78.6,0.0,11.2,352.9,199.8,2372,579.9,6.3
18/10/2014 12:00,,,,,,,,,,20.9,77.4,0.0,11.2,319.8,320.4,3555,623.5,8.1,,,,,,,,,
18/10/2014 11:00,23.3,94.6,0.0,9.1,450.1,189.3,2811,592.1,4.9,,,,,,,,,,,,,,,,,,
18/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.5,78.6,0.0,11.6,352.3,200.1,2383,558.4,6.3
18/10/2014 04:00,,,,,,,,,,20.9,76.9,0.0,11.6,331.5,320.4,3553,637.3,8.2,,,,,,,,,
18/10/2014 03:00,23.4,94.8,0.0,9.0,448.7,189.4,2815,611.9,4.8,,,,,,,,,,,,,,,,,,
18/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.4,78.1,0.0,11.2,357.6,200.3,2385,556.5,6.4
17/10/2014 20:00,,,,,,,,,,20.7,77.8,0.0,11.5,328.5,320.2,3554,619.5,8.3,,,,,,,,,
17/10/2014 19:00,23.2,94.9,0.0,8.6,434.4,189.5,2817,592.3,4.8,,,,,,,,,,,,,,,,,,
17/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.4,78.7,0.0,11.7,357.3,200.8,2391,555.0,6.5
17/10/2014 12:00,,,,,,,,,,20.7,77.9,0.0,12.1,321.9,320.4,3562,609.0,8.5,,,,,,,,,
17/10/2014 11:00,23.0,94.9,0.0,9.3,451.0,189.1,2829,592.7,5.0,,,,,,,,,,,,,,,,,,
17/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2014 05:00,,,,,,,,,,,,,,,,,,,15.2,77.5,0.0,11.7,360.8,200.2,2394,586.0,6.6
17/10/2014 04:00,,,,,,,,,,20.6,77.7,0.0,11.7,320.6,321.0,3571,577.0,8.7,,,,,,,,,
17/10/2014 03:00,23.1,95.1,0.0,9.0,449.2,190.2,2834,579.9,5.2,,,,,,,,,,,,,,,,,,
17/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.2,78.7,0.0,11.6,364.9,201.4,2401,555.3,7.3
16/10/2014 20:00,,,,,,,,,,20.6,77.7,0.0,11.6,329.5,322.3,3578,571.8,9.5,,,,,,,,,
16/10/2014 19:00,22.9,94.9,0.0,9.0,444.8,190.0,2847,569.1,5.6,,,,,,,,,,,,,,,,,,
16/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.2,78.7,0.0,11.4,357.6,201.7,2413,561.9,8.2
16/10/2014 12:00,,,,,,,,,,20.7,79.0,0.0,11.2,311.1,323.7,3589,573.6,10.7,,,,,,,,,
16/10/2014 11:00,22.9,95.4,0.0,9.0,429.0,190.5,2858,569.5,6.4,,,,,,,,,,,,,,,,,,
16/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,78.5,0.0,11.2,354.9,202.0,2410,585.8,8.7
16/10/2014 04:00,,,,,,,,,,20.2,78.5,0.0,11.5,330.4,323.4,3584,562.0,10.9,,,,,,,,,
16/10/2014 03:00,22.3,95.9,0.0,8.9,446.1,190.7,2858,543.3,6.5,,,,,,,,,,,,,,,,,,
16/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,79.3,0.0,11.2,353.1,201.7,2401,561.8,8.6
15/10/2014 20:00,,,,,,,,,,19.8,78.2,0.0,11.4,318.6,322.9,3573,569.2,10.7,,,,,,,,,
15/10/2014 19:00,22.3,96.1,0.0,8.6,437.0,190.9,2855,546.7,6.3,,,,,,,,,,,,,,,,,,
15/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,78.0,0.0,11.6,356.2,201.0,2404,541.0,8.7
15/10/2014 12:00,,,,,,,,,,20.1,77.9,0.0,11.4,323.2,322.1,3576,559.4,10.9,,,,,,,,,
15/10/2014 11:00,22.5,94.6,0.0,9.2,448.7,190.5,2858,552.3,6.4,,,,,,,,,,,,,,,,,,
15/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,78.6,0.0,11.3,352.4,203.3,2419,534.1,8.8
15/10/2014 04:00,,,,,,,,,,20.0,79.0,0.0,11.5,332.3,325.0,3598,540.8,11.0,,,,,,,,,
15/10/2014 03:00,22.3,96.0,0.0,8.9,439.8,190.1,2861,528.4,6.5,,,,,,,,,,,,,,,,,,
15/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,79.1,0.0,11.3,346.3,201.1,2402,539.7,8.9
14/10/2014 20:00,,,,,,,,,,19.8,78.0,0.0,11.7,330.1,321.7,3574,557.8,11.0,,,,,,,,,
14/10/2014 19:00,22.2,95.5,0.0,8.7,433.2,190.4,2864,562.2,6.4,,,,,,,,,,,,,,,,,,
14/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,78.6,0.0,11.4,352.0,200.7,2395,538.5,9.1
14/10/2014 12:00,,,,,,,,,,19.5,77.3,0.0,11.7,332.3,321.2,3577,571.3,11.4,,,,,,,,,
14/10/2014 11:00,22.1,95.2,0.0,9.1,455.7,190.4,2867,545.9,6.6,,,,,,,,,,,,,,,,,,
14/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,77.5,0.0,11.1,354.5,201.0,2393,557.4,9.4
14/10/2014 04:00,,,,,,,,,,19.4,78.8,0.0,11.0,322.0,323.0,3585,548.2,11.7,,,,,,,,,
14/10/2014 03:00,21.9,96.0,0.0,8.9,447.2,190.4,2868,563.0,6.8,,,,,,,,,,,,,,,,,,
14/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,77.6,0.0,11.7,351.6,200.9,2399,566.1,9.5
13/10/2014 20:00,,,,,,,,,,20.0,77.8,0.0,11.9,328.0,322.2,3585,540.3,11.9,,,,,,,,,
13/10/2014 19:00,22.4,95.1,0.0,9.2,456.2,190.3,2879,548.8,6.8,,,,,,,,,,,,,,,,,,
13/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,78.2,0.0,11.4,361.0,201.6,2392,541.7,9.5
13/10/2014 12:00,,,,,,,,,,19.8,77.6,0.0,11.9,332.2,322.5,3579,544.0,12.1,,,,,,,,,
13/10/2014 11:00,22.3,94.5,0.0,9.0,448.5,190.8,2869,568.1,6.8,,,,,,,,,,,,,,,,,,
13/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,77.5,0.0,11.6,352.0,201.6,2397,559.1,9.7
13/10/2014 04:00,,,,,,,,,,19.8,77.8,0.0,11.6,327.1,322.8,3585,511.8,12.3,,,,,,,,,
13/10/2014 03:00,22.5,95.5,0.0,9.3,448.1,190.6,2882,542.3,7.0,,,,,,,,,,,,,,,,,,
13/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 21:00,,,,,,,,,,,,,,,,,,,15.0,77.5,0.0,11.6,354.0,201.6,2394,538.5,9.8
12/10/2014 20:00,,,,,,,,,,20.5,77.8,0.0,12.0,326.9,323.5,3591,561.9,12.6,,,,,,,,,
12/10/2014 19:00,23.2,95.1,0.0,9.1,450.1,191.4,2885,552.1,6.9,,,,,,,,,,,,,,,,,,
12/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 13:00,,,,,,,,,,,,,,,,,,,15.1,77.9,0.0,11.7,347.9,201.0,2388,547.8,10.0
12/10/2014 12:00,,,,,,,,,,20.5,77.4,0.0,11.9,326.1,322.1,3587,532.0,12.8,,,,,,,,,
12/10/2014 11:00,23.1,95.5,0.0,9.1,454.3,191.3,2890,543.4,7.0,,,,,,,,,,,,,,,,,,
12/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,77.1,0.0,11.4,356.6,200.5,2380,572.2,10.1
12/10/2014 04:00,,,,,,,,,,20.3,77.0,0.0,11.4,313.2,322.2,3586,561.9,12.9,,,,,,,,,
12/10/2014 03:00,22.7,95.5,0.0,9.2,456.9,191.2,2893,549.3,7.0,,,,,,,,,,,,,,,,,,
12/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,11.1,348.2,200.1,2369,535.2,9.7
11/10/2014 20:00,,,,,,,,,,20.6,77.5,0.0,11.4,321.9,323.9,3581,559.8,12.5,,,,,,,,,
11/10/2014 19:00,22.9,94.7,0.0,9.3,443.5,191.6,2906,564.6,6.8,,,,,,,,,,,,,,,,,,
11/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,76.1,0.0,11.3,354.7,199.5,2357,568.6,9.5
11/10/2014 12:00,,,,,,,,,,20.3,77.0,0.0,11.8,333.2,322.1,3578,572.0,12.5,,,,,,,,,
11/10/2014 11:00,22.8,96.2,0.0,9.4,446.1,191.8,2910,558.6,6.9,,,,,,,,,,,,,,,,,,
11/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,75.8,0.0,11.5,350.9,199.8,2353,559.1,9.2
11/10/2014 04:00,,,,,,,,,,20.2,77.3,0.0,12.0,329.2,321.9,3570,561.2,12.4,,,,,,,,,
11/10/2014 03:00,22.9,95.6,0.0,9.2,442.9,192.2,2915,560.5,7.3,,,,,,,,,,,,,,,,,,
11/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,76.1,0.0,11.2,347.3,199.2,2345,546.2,8.3
10/10/2014 20:00,,,,,,,,,,20.2,77.3,0.0,11.8,319.0,323.7,3577,560.5,12.4,,,,,,,,,
10/10/2014 19:00,22.6,95.9,0.0,9.4,450.6,192.6,2929,526.2,8.5,,,,,,,,,,,,,,,,,,
10/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,76.8,0.0,11.4,351.5,198.8,2345,535.3,8.3
10/10/2014 12:00,,,,,,,,,,20.1,77.2,0.0,11.3,312.7,322.2,3572,531.9,12.7,,,,,,,,,
10/10/2014 11:00,23.0,95.9,0.0,9.2,445.1,193.2,2925,568.8,8.7,,,,,,,,,,,,,,,,,,
10/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.9,0.0,11.3,353.3,199.7,2352,548.0,8.5
10/10/2014 04:00,,,,,,,,,,20.5,77.1,0.0,12.0,325.7,323.4,3579,526.8,12.8,,,,,,,,,
10/10/2014 03:00,23.0,95.6,0.0,9.1,439.9,192.6,2926,566.4,8.5,,,,,,,,,,,,,,,,,,
10/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,76.1,0.0,11.1,347.1,200.2,2349,544.2,8.3
09/10/2014 20:00,,,,,,,,,,20.5,76.9,0.0,11.8,322.1,323.2,3577,557.4,12.5,,,,,,,,,
09/10/2014 19:00,23.3,96.4,0.0,9.2,440.3,193.0,2919,565.8,8.3,,,,,,,,,,,,,,,,,,
09/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,77.1,0.0,11.2,353.9,199.7,2341,537.6,8.3
09/10/2014 12:00,,,,,,,,,,20.3,77.1,0.0,11.9,323.6,324.3,3582,552.8,12.6,,,,,,,,,
09/10/2014 11:00,22.7,95.6,0.0,9.4,441.5,193.3,2930,557.6,8.5,,,,,,,,,,,,,,,,,,
09/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.5,0.0,11.3,349.2,199.9,2343,540.7,8.5
09/10/2014 04:00,,,,,,,,,,20.2,77.6,0.0,11.6,318.4,323.6,3575,511.0,12.7,,,,,,,,,
09/10/2014 03:00,22.9,95.2,0.0,9.2,443.8,193.1,2925,532.9,8.5,,,,,,,,,,,,,,,,,,
09/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,77.0,0.0,11.1,344.8,200.6,2334,525.9,8.3
08/10/2014 20:00,,,,,,,,,,20.1,76.9,0.0,11.7,323.7,324.1,3572,558.0,12.5,,,,,,,,,
08/10/2014 19:00,22.6,95.9,0.0,9.4,443.7,193.1,2925,524.5,8.5,,,,,,,,,,,,,,,,,,
08/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,76.2,0.0,11.0,347.7,199.5,2339,566.4,8.6
08/10/2014 12:00,,,,,,,,,,20.1,77.1,0.0,11.3,319.7,322.8,3569,555.9,13.0,,,,,,,,,
08/10/2014 11:00,22.9,96.7,0.0,9.7,447.4,193.6,2931,554.1,9.0,,,,,,,,,,,,,,,,,,
08/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,75.9,0.0,11.1,351.7,199.4,2325,520.5,8.7
08/10/2014 04:00,,,,,,,,,,19.9,75.4,0.0,11.5,320.4,322.6,3561,546.5,12.9,,,,,,,,,
08/10/2014 03:00,22.5,95.7,0.0,9.3,445.3,192.7,2925,551.4,8.9,,,,,,,,,,,,,,,,,,
08/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,75.6,0.0,10.9,344.8,199.6,2325,554.4,8.4
07/10/2014 20:00,,,,,,,,,,19.8,76.1,0.0,11.4,318.7,323.1,3558,544.0,12.9,,,,,,,,,
07/10/2014 19:00,22.6,95.4,0.0,9.1,448.5,192.9,2921,556.8,9.2,,,,,,,,,,,,,,,,,,
07/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,76.0,0.0,11.0,344.0,198.5,2318,542.5,8.6
07/10/2014 12:00,,,,,,,,,,19.6,76.7,0.0,11.1,316.6,321.3,3542,551.4,13.2,,,,,,,,,
07/10/2014 11:00,22.5,95.0,0.0,9.4,457.6,192.8,2916,545.1,9.8,,,,,,,,,,,,,,,,,,
07/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2014 05:00,,,,,,,,,,,,,,,,,,,13.6,75.3,0.0,10.9,345.3,198.6,2307,550.2,8.8
07/10/2014 04:00,,,,,,,,,,19.6,76.4,0.0,11.1,319.2,322.2,3551,550.8,13.3,,,,,,,,,
07/10/2014 03:00,22.5,94.3,0.0,9.6,455.6,192.4,2905,564.7,9.8,,,,,,,,,,,,,,,,,,
07/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,72.6,0.0,10.9,343.4,198.7,2310,547.9,8.4
06/10/2014 20:00,,,,,,,,,,19.6,76.0,0.0,10.8,304.3,321.2,3537,529.9,12.9,,,,,,,,,
06/10/2014 19:00,22.3,94.8,0.0,9.3,444.5,191.3,2887,552.9,9.3,,,,,,,,,,,,,,,,,,
06/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,75.1,0.0,11.3,345.5,198.4,2299,534.3,8.4
06/10/2014 12:00,,,,,,,,,,19.9,76.3,0.0,11.3,310.5,321.7,3537,540.8,13.0,,,,,,,,,
06/10/2014 11:00,22.9,95.3,0.0,9.5,449.8,191.9,2887,536.2,8.9,,,,,,,,,,,,,,,,,,
06/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,74.7,0.0,11.0,341.1,198.9,2299,526.8,8.3
06/10/2014 04:00,,,,,,,,,,19.8,76.1,0.0,11.4,314.6,322.0,3531,542.3,12.6,,,,,,,,,
06/10/2014 03:00,22.7,96.3,0.0,8.9,437.4,193.2,2883,549.6,7.9,,,,,,,,,,,,,,,,,,
06/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.2,0.0,11.1,351.8,197.9,2287,565.6,8.1
05/10/2014 20:00,,,,,,,,,,19.9,76.0,0.0,11.3,319.8,321.2,3524,535.0,12.4,,,,,,,,,
05/10/2014 19:00,22.8,94.5,0.0,9.1,445.7,190.1,2861,562.3,7.5,,,,,,,,,,,,,,,,,,
05/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,74.6,0.0,10.9,341.1,197.5,2279,546.9,8.3
05/10/2014 12:00,,,,,,,,,,19.6,75.4,0.0,11.4,313.8,319.4,3510,579.4,12.5,,,,,,,,,
05/10/2014 11:00,22.4,93.2,0.0,9.3,447.3,190.0,2850,543.0,7.3,,,,,,,,,,,,,,,,,,
05/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,75.6,0.0,10.8,336.1,196.9,2270,543.4,8.4
05/10/2014 04:00,,,,,,,,,,19.2,75.3,0.0,11.0,311.7,318.8,3503,566.2,12.5,,,,,,,,,
05/10/2014 03:00,22.2,94.8,0.0,9.3,443.5,189.8,2855,568.2,7.1,,,,,,,,,,,,,,,,,,
05/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.0,74.8,0.0,10.7,341.1,197.0,2260,543.3,8.2
04/10/2014 20:00,,,,,,,,,,19.1,75.1,0.0,11.2,320.4,318.9,3486,523.0,12.4,,,,,,,,,
04/10/2014 19:00,22.0,93.4,0.0,9.1,452.1,189.9,2848,540.1,7.1,,,,,,,,,,,,,,,,,,
04/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,74.6,0.0,10.9,343.8,196.1,2248,526.0,8.1
04/10/2014 12:00,,,,,,,,,,19.3,75.7,0.0,11.1,319.1,318.4,3487,544.9,12.3,,,,,,,,,
04/10/2014 11:00,22.6,94.2,0.0,9.3,444.6,190.3,2859,558.1,7.2,,,,,,,,,,,,,,,,,,
04/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,75.0,0.0,10.4,335.0,196.1,2247,548.8,7.9
04/10/2014 04:00,,,,,,,,,,19.4,75.1,0.0,10.9,307.7,316.9,3464,570.3,11.8,,,,,,,,,
04/10/2014 03:00,22.8,95.6,0.0,8.9,433.8,193.2,2889,548.1,7.4,,,,,,,,,,,,,,,,,,
04/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,73.7,0.0,10.7,342.5,194.7,2219,533.3,7.1
03/10/2014 20:00,,,,,,,,,,19.4,74.5,0.0,11.0,318.2,316.1,3447,541.5,10.6,,,,,,,,,
03/10/2014 19:00,22.7,94.0,0.0,9.2,451.2,190.5,2873,559.8,7.7,,,,,,,,,,,,,,,,,,
03/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,74.6,0.0,10.6,338.4,194.4,2215,549.6,6.4
03/10/2014 12:00,,,,,,,,,,19.2,74.3,0.0,10.9,314.6,314.8,3441,547.0,9.4,,,,,,,,,
03/10/2014 11:00,22.7,94.7,0.0,9.1,438.8,190.9,2885,547.2,9.7,,,,,,,,,,,,,,,,,,
03/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,74.7,0.0,10.6,340.2,193.8,2208,537.2,6.0
03/10/2014 04:00,,,,,,,,,,19.3,74.3,0.0,10.9,319.4,314.4,3429,558.1,8.7,,,,,,,,,
03/10/2014 03:00,23.0,94.3,0.0,9.0,438.9,190.7,2861,534.8,9.2,,,,,,,,,,,,,,,,,,
03/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 21:00,,,,,,,,,,,,,,,,,,,14.1,75.0,0.0,10.7,351.1,193.7,2204,563.8,5.7
02/10/2014 20:00,,,,,,,,,,19.1,74.1,0.0,10.7,315.8,314.0,3429,573.9,8.2,,,,,,,,,
02/10/2014 19:00,22.4,94.2,0.0,8.8,447.6,189.2,2835,549.7,7.7,,,,,,,,,,,,,,,,,,
02/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,73.1,0.0,10.6,336.7,193.4,2195,550.4,5.6
02/10/2014 12:00,,,,,,,,,,19.1,74.9,0.0,11.0,311.3,313.5,3419,588.9,8.2,,,,,,,,,
02/10/2014 11:00,22.5,93.3,0.0,9.4,458.7,188.7,2833,550.2,7.4,,,,,,,,,,,,,,,,,,
02/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2014 05:00,,,,,,,,,,,,,,,,,,,13.8,73.9,0.0,10.8,346.6,192.8,2195,588.0,5.7
02/10/2014 04:00,,,,,,,,,,18.8,74.3,0.0,10.6,308.2,313.3,3421,561.3,8.3,,,,,,,,,
02/10/2014 03:00,22.0,93.0,0.0,9.5,450.1,188.6,2822,554.6,7.5,,,,,,,,,,,,,,,,,,
02/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,74.5,0.0,10.7,344.1,193.0,2198,566.7,5.5
01/10/2014 20:00,,,,,,,,,,18.9,76.1,0.0,10.8,312.0,315.4,3433,575.4,8.1,,,,,,,,,
01/10/2014 19:00,22.5,93.6,0.0,9.1,451.8,188.9,2826,545.6,7.4,,,,,,,,,,,,,,,,,,
01/10/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 13:00,,,,,,,,,,,,,,,,,,,13.9,74.1,0.0,10.8,346.8,194.0,2197,520.5,5.5
01/10/2014 12:00,,,,,,,,,,19.2,74.7,0.0,10.9,316.4,317.7,3452,576.9,8.2,,,,,,,,,
01/10/2014 11:00,22.5,93.4,0.0,9.0,441.4,188.6,2823,549.0,7.5,,,,,,,,,,,,,,,,,,
01/10/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,74.1,0.0,10.9,341.5,193.9,2202,562.9,5.6
01/10/2014 04:00,,,,,,,,,,19.8,74.3,0.0,10.9,316.0,315.5,3434,582.6,8.1,,,,,,,,,
01/10/2014 03:00,23.2,92.6,0.0,9.2,441.4,189.2,2826,562.7,7.3,,,,,,,,,,,,,,,,,,
01/10/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,73.9,0.0,11.2,337.6,194.2,2210,539.2,5.6
30/09/2014 20:00,,,,,,,,,,19.8,74.0,0.0,11.1,317.6,314.5,3436,569.1,8.2,,,,,,,,,
30/09/2014 19:00,23.1,93.3,0.0,9.1,438.3,189.2,2827,555.9,7.3,,,,,,,,,,,,,,,,,,
30/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,73.8,0.0,10.5,338.1,194.0,2207,541.3,5.6
30/09/2014 12:00,,,,,,,,,,19.5,74.2,0.0,10.9,317.8,314.5,3439,556.4,8.3,,,,,,,,,
30/09/2014 11:00,22.9,92.6,0.0,9.1,445.5,188.2,2815,541.9,7.4,,,,,,,,,,,,,,,,,,
30/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,73.3,0.0,10.9,353.0,194.3,2205,535.4,5.7
30/09/2014 04:00,,,,,,,,,,19.6,73.6,0.0,10.8,315.1,314.6,3434,561.0,8.4,,,,,,,,,
30/09/2014 03:00,23.0,92.5,0.0,9.2,437.6,189.0,2822,571.2,7.3,,,,,,,,,,,,,,,,,,
30/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,73.2,0.0,10.8,339.1,193.9,2203,555.7,5.6
29/09/2014 20:00,,,,,,,,,,19.9,74.0,0.0,11.4,314.4,315.2,3435,552.9,8.3,,,,,,,,,
29/09/2014 19:00,23.3,92.0,0.0,9.2,435.7,188.7,2814,543.4,7.2,,,,,,,,,,,,,,,,,,
29/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,73.2,0.0,10.7,338.9,193.6,2204,543.7,5.6
29/09/2014 12:00,,,,,,,,,,19.7,73.2,0.0,10.9,311.2,313.5,3429,565.6,8.4,,,,,,,,,
29/09/2014 11:00,23.0,92.6,0.0,8.8,444.1,189.1,2816,514.5,7.4,,,,,,,,,,,,,,,,,,
29/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,73.8,0.0,10.8,339.7,194.2,2209,557.5,5.8
29/09/2014 04:00,,,,,,,,,,19.7,73.7,0.0,10.7,312.4,315.3,3431,544.4,8.6,,,,,,,,,
29/09/2014 03:00,23.2,93.1,0.0,8.8,435.1,189.0,2818,539.3,7.4,,,,,,,,,,,,,,,,,,
29/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,74.1,0.0,10.8,339.5,194.4,2205,535.5,5.7
28/09/2014 20:00,,,,,,,,,,19.7,74.1,0.0,10.9,312.9,314.6,3432,562.3,8.5,,,,,,,,,
28/09/2014 19:00,22.9,92.0,0.0,9.0,438.7,188.1,2805,560.7,7.3,,,,,,,,,,,,,,,,,,
28/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,73.5,0.0,10.9,338.0,193.6,2200,551.1,5.7
28/09/2014 12:00,,,,,,,,,,19.9,73.8,0.0,11.4,321.7,315.4,3432,530.7,8.6,,,,,,,,,
28/09/2014 11:00,23.2,91.9,0.0,8.7,428.9,188.4,2809,566.5,7.6,,,,,,,,,,,,,,,,,,
28/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,73.5,0.0,10.9,344.1,193.9,2200,558.2,5.7
28/09/2014 04:00,,,,,,,,,,19.5,73.5,0.0,10.8,310.6,311.5,3402,584.5,8.5,,,,,,,,,
28/09/2014 03:00,22.8,93.0,0.0,8.7,433.7,188.7,2807,531.4,7.4,,,,,,,,,,,,,,,,,,
28/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,73.3,0.0,10.9,341.5,193.4,2199,553.8,5.7
27/09/2014 20:00,,,,,,,,,,19.4,74.4,0.0,10.8,315.2,314.2,3427,564.5,8.3,,,,,,,,,
27/09/2014 19:00,22.5,93.4,0.0,8.9,446.3,188.2,2796,557.7,7.1,,,,,,,,,,,,,,,,,,
27/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,74.0,0.0,10.6,339.8,193.2,2189,560.6,5.6
27/09/2014 12:00,,,,,,,,,,18.9,74.9,0.0,10.8,318.3,313.3,3419,561.1,8.3,,,,,,,,,
27/09/2014 11:00,22.1,93.3,0.0,9.1,443.8,187.7,2795,555.8,7.1,,,,,,,,,,,,,,,,,,
27/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,74.1,0.0,10.5,331.9,193.6,2193,537.4,5.7
27/09/2014 04:00,,,,,,,,,,19.1,74.2,0.0,10.5,305.6,314.2,3420,568.3,8.3,,,,,,,,,
27/09/2014 03:00,22.4,92.9,0.0,8.7,438.8,187.7,2785,553.7,7.2,,,,,,,,,,,,,,,,,,
27/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 21:00,,,,,,,,,,,,,,,,,,,13.9,73.4,0.0,10.6,342.7,192.6,2187,527.5,5.6
26/09/2014 20:00,,,,,,,,,,18.8,74.2,0.0,10.8,311.7,313.4,3410,571.0,8.2,,,,,,,,,
26/09/2014 19:00,22.0,92.9,0.0,8.9,448.1,187.8,2785,547.8,7.2,,,,,,,,,,,,,,,,,,
26/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,74.4,0.0,10.7,335.4,194.3,2187,551.1,5.5
