Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
26/09/2014 12:00,,,,,,,,,,18.5,74.4,0.0,10.6,308.4,313.6,3410,591.8,8.1,,,,,,,,,
26/09/2014 11:00,22.1,92.6,0.0,8.9,434.1,188.0,2778,559.7,7.2,,,,,,,,,,,,,,,,,,
26/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,74.0,0.0,10.6,341.0,194.1,2200,563.5,5.6
26/09/2014 04:00,,,,,,,,,,19.5,74.1,0.0,10.8,317.8,315.3,3422,596.5,8.3,,,,,,,,,
26/09/2014 03:00,22.7,92.4,0.0,9.4,454.3,188.1,2792,573.0,7.2,,,,,,,,,,,,,,,,,,
26/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,73.0,0.0,10.8,340.4,194.5,2198,570.1,5.5
25/09/2014 20:00,,,,,,,,,,19.9,74.0,0.0,10.9,309.5,314.5,3429,569.6,8.1,,,,,,,,,
25/09/2014 19:00,23.2,90.7,0.0,8.9,434.2,187.6,2781,540.8,7.1,,,,,,,,,,,,,,,,,,
25/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,74.3,0.0,10.8,342.5,193.9,2195,547.4,5.5
25/09/2014 12:00,,,,,,,,,,19.7,75.0,0.0,11.0,321.0,314.2,3423,602.2,8.0,,,,,,,,,
25/09/2014 11:00,22.7,91.8,0.0,9.3,450.4,187.0,2772,558.1,6.8,,,,,,,,,,,,,,,,,,
25/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,72.8,0.0,11.2,343.7,194.0,2197,555.8,5.5
25/09/2014 04:00,,,,,,,,,,19.2,74.8,0.0,10.6,311.2,314.3,3424,576.9,8.1,,,,,,,,,
25/09/2014 03:00,22.3,91.7,0.0,8.6,441.1,186.6,2762,575.3,6.7,,,,,,,,,,,,,,,,,,
25/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,74.6,0.0,10.5,339.2,193.6,2187,568.2,5.4
24/09/2014 20:00,,,,,,,,,,18.6,75.5,0.0,10.5,316.3,313.3,3409,583.7,7.9,,,,,,,,,
24/09/2014 19:00,21.7,93.1,0.0,8.6,431.8,187.0,2755,561.1,6.4,,,,,,,,,,,,,,,,,,
24/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,74.2,0.0,10.6,331.9,193.3,2185,561.6,5.3
24/09/2014 12:00,,,,,,,,,,18.6,74.1,0.0,10.6,312.4,313.4,3412,592.3,7.8,,,,,,,,,
24/09/2014 11:00,22.1,92.4,0.0,8.5,444.6,187.1,2755,564.4,6.3,,,,,,,,,,,,,,,,,,
24/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,74.2,0.0,10.8,344.4,193.6,2193,550.0,5.3
24/09/2014 04:00,,,,,,,,,,19.2,74.6,0.0,10.8,317.2,314.6,3417,595.9,7.8,,,,,,,,,
24/09/2014 03:00,22.2,91.8,0.0,8.6,440.2,186.8,2756,555.9,6.2,,,,,,,,,,,,,,,,,,
24/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,73.3,0.0,11.1,352.2,194.6,2194,569.3,5.3
23/09/2014 20:00,,,,,,,,,,19.3,74.8,0.0,10.8,319.3,314.7,3414,574.9,7.8,,,,,,,,,
23/09/2014 19:00,22.4,92.1,0.0,8.9,442.0,187.0,2757,545.1,6.1,,,,,,,,,,,,,,,,,,
23/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,72.7,0.0,10.6,342.9,193.6,2191,568.1,5.3
23/09/2014 12:00,,,,,,,,,,19.0,74.4,0.0,10.6,313.3,314.0,3417,606.5,7.9,,,,,,,,,
23/09/2014 11:00,22.0,91.4,0.0,9.4,447.4,186.2,2752,559.2,6.1,,,,,,,,,,,,,,,,,,
23/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,73.5,0.0,10.7,339.0,193.1,2191,563.1,5.3
23/09/2014 04:00,,,,,,,,,,19.0,73.8,0.0,11.0,316.7,313.3,3412,540.8,7.8,,,,,,,,,
23/09/2014 03:00,22.5,91.9,0.0,8.6,436.7,187.0,2755,564.5,6.1,,,,,,,,,,,,,,,,,,
23/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,73.7,0.0,10.8,340.0,193.3,2189,540.7,5.3
22/09/2014 20:00,,,,,,,,,,19.4,74.6,0.0,11.1,316.4,316.2,3428,566.1,7.7,,,,,,,,,
22/09/2014 19:00,22.5,91.9,0.0,8.8,438.0,186.4,2759,557.6,6.2,,,,,,,,,,,,,,,,,,
22/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,74.8,0.0,10.5,336.5,192.8,2192,564.0,5.3
22/09/2014 12:00,,,,,,,,,,19.5,75.2,0.0,10.9,310.4,314.5,3412,576.5,7.9,,,,,,,,,
22/09/2014 11:00,22.7,92.2,0.0,9.1,436.8,186.8,2760,548.7,6.5,,,,,,,,,,,,,,,,,,
22/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,73.9,0.0,10.9,351.0,193.5,2194,564.9,5.6
22/09/2014 04:00,,,,,,,,,,19.1,73.9,0.0,10.7,320.6,313.5,3411,595.4,8.2,,,,,,,,,
22/09/2014 03:00,22.2,92.0,0.0,9.2,453.1,186.7,2752,566.3,6.7,,,,,,,,,,,,,,,,,,
22/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.0,73.7,0.0,10.8,343.0,193.8,2183,547.7,5.4
21/09/2014 20:00,,,,,,,,,,18.7,74.5,0.0,11.0,311.1,312.3,3401,562.6,7.9,,,,,,,,,
21/09/2014 19:00,22.0,91.3,0.0,8.9,433.9,186.1,2744,553.9,6.5,,,,,,,,,,,,,,,,,,
21/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,73.3,0.0,10.7,338.4,193.9,2183,572.0,5.4
21/09/2014 12:00,,,,,,,,,,19.0,74.0,0.0,10.6,310.1,314.3,3403,559.3,7.9,,,,,,,,,
21/09/2014 11:00,21.9,92.1,0.0,9.1,442.4,186.2,2748,559.9,6.4,,,,,,,,,,,,,,,,,,
21/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,74.3,0.0,9.9,335.8,193.5,2191,587.4,5.5
21/09/2014 04:00,,,,,,,,,,18.9,74.3,0.0,10.8,319.4,312.6,3405,559.0,7.9,,,,,,,,,
21/09/2014 03:00,22.3,91.5,0.0,9.1,450.6,186.4,2747,552.1,6.4,,,,,,,,,,,,,,,,,,
21/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,73.4,0.0,10.6,338.1,193.7,2186,545.7,5.4
20/09/2014 20:00,,,,,,,,,,19.0,75.8,0.0,10.4,304.4,314.6,3409,560.9,7.8,,,,,,,,,
20/09/2014 19:00,21.9,91.8,0.0,8.6,432.8,186.8,2742,563.7,6.1,,,,,,,,,,,,,,,,,,
20/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,74.1,0.0,10.4,335.5,193.9,2189,537.0,5.3
20/09/2014 12:00,,,,,,,,,,19.2,73.6,0.0,10.9,319.2,314.2,3412,557.2,7.9,,,,,,,,,
20/09/2014 11:00,22.5,91.1,0.0,8.7,436.7,186.3,2746,534.0,6.1,,,,,,,,,,,,,,,,,,
20/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,73.7,0.0,10.8,349.7,194.0,2191,520.2,5.4
20/09/2014 04:00,,,,,,,,,,19.4,74.0,0.0,10.9,317.6,314.2,3414,550.0,8.0,,,,,,,,,
20/09/2014 03:00,22.6,90.9,0.0,9.1,439.8,186.9,2743,560.7,6.1,,,,,,,,,,,,,,,,,,
20/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,72.6,0.0,10.6,339.9,194.5,2192,541.1,5.3
19/09/2014 20:00,,,,,,,,,,19.8,74.4,0.0,11.1,323.4,316.7,3431,560.3,7.8,,,,,,,,,
19/09/2014 19:00,23.0,92.2,0.0,9.3,440.4,187.0,2752,550.3,6.0,,,,,,,,,,,,,,,,,,
19/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,74.3,0.0,11.1,345.8,194.4,2196,558.5,5.4
19/09/2014 12:00,,,,,,,,,,19.5,74.1,0.0,10.8,324.0,314.3,3421,571.8,7.9,,,,,,,,,
19/09/2014 11:00,22.6,91.6,0.0,8.6,424.9,186.7,2748,567.4,6.1,,,,,,,,,,,,,,,,,,
19/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,75.1,0.0,10.6,339.1,194.1,2191,545.0,5.4
19/09/2014 04:00,,,,,,,,,,19.9,75.4,0.0,10.9,312.5,318.3,3436,572.5,7.8,,,,,,,,,
19/09/2014 03:00,22.9,91.6,0.0,9.1,450.3,186.9,2751,547.2,6.0,,,,,,,,,,,,,,,,,,
19/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,74.0,0.0,10.8,342.6,194.1,2190,541.5,5.3
18/09/2014 20:00,,,,,,,,,,19.8,75.2,0.0,11.1,312.1,315.1,3412,541.4,7.7,,,,,,,,,
18/09/2014 19:00,22.9,92.3,0.0,8.7,426.6,187.3,2757,538.9,6.0,,,,,,,,,,,,,,,,,,
18/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,73.8,0.0,10.5,336.4,194.6,2192,553.5,5.4
18/09/2014 12:00,,,,,,,,,,19.8,73.9,0.0,10.7,301.9,314.1,3416,577.7,7.9,,,,,,,,,
18/09/2014 11:00,23.1,92.0,0.0,8.7,433.0,187.1,2749,567.5,6.1,,,,,,,,,,,,,,,,,,
18/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,74.3,0.0,10.6,341.2,194.7,2193,547.9,5.4
18/09/2014 04:00,,,,,,,,,,19.6,74.9,0.0,10.8,310.3,314.1,3410,575.5,8.0,,,,,,,,,
18/09/2014 03:00,22.8,92.1,0.0,8.8,440.3,187.2,2755,557.7,6.2,,,,,,,,,,,,,,,,,,
18/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,75.2,0.0,10.9,344.8,194.1,2191,541.2,5.3
17/09/2014 20:00,,,,,,,,,,19.4,72.9,0.0,10.9,314.2,314.3,3412,578.8,7.8,,,,,,,,,
17/09/2014 19:00,22.6,90.9,0.0,8.5,418.5,186.0,2745,538.8,6.3,,,,,,,,,,,,,,,,,,
17/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,73.4,0.0,10.8,345.4,194.2,2187,528.7,5.4
17/09/2014 12:00,,,,,,,,,,19.2,74.5,0.0,10.5,310.1,314.2,3415,583.5,8.0,,,,,,,,,
17/09/2014 11:00,22.3,91.6,0.0,8.8,438.7,186.3,2750,544.7,6.4,,,,,,,,,,,,,,,,,,
17/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,73.5,0.0,10.4,334.6,193.7,2188,561.4,5.5
17/09/2014 04:00,,,,,,,,,,19.5,74.9,0.0,10.8,314.4,314.3,3410,595.4,8.1,,,,,,,,,
17/09/2014 03:00,22.8,89.2,0.0,9.1,447.5,186.8,2748,547.3,6.5,,,,,,,,,,,,,,,,,,
17/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,73.5,0.0,10.7,336.4,193.8,2183,537.1,5.4
16/09/2014 20:00,,,,,,,,,,19.6,74.1,0.0,11.3,321.4,313.9,3404,600.9,7.9,,,,,,,,,
16/09/2014 19:00,22.7,91.7,0.0,8.9,447.9,186.6,2744,522.9,6.3,,,,,,,,,,,,,,,,,,
16/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,74.0,0.0,10.9,348.5,194.3,2187,546.0,5.3
16/09/2014 12:00,,,,,,,,,,19.4,75.8,0.0,11.1,321.8,313.6,3410,598.0,7.9,,,,,,,,,
16/09/2014 11:00,22.7,92.0,0.0,8.8,433.5,186.4,2746,563.2,6.4,,,,,,,,,,,,,,,,,,
16/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,74.4,0.0,10.7,342.5,193.6,2185,525.4,5.5
16/09/2014 04:00,,,,,,,,,,19.4,74.0,0.0,10.6,313.1,313.1,3405,613.3,8.0,,,,,,,,,
16/09/2014 03:00,22.6,92.3,0.0,9.0,438.3,186.6,2747,575.1,6.5,,,,,,,,,,,,,,,,,,
16/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,74.2,0.0,10.9,341.6,194.1,2183,557.0,5.2
15/09/2014 20:00,,,,,,,,,,19.5,74.2,0.0,10.7,306.9,312.5,3399,632.9,7.6,,,,,,,,,
15/09/2014 19:00,22.8,89.9,0.0,8.8,447.1,185.8,2731,574.1,6.3,,,,,,,,,,,,,,,,,,
15/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,74.7,0.0,10.6,341.7,194.1,2179,570.5,5.2
15/09/2014 12:00,,,,,,,,,,19.2,74.6,0.0,11.1,324.3,312.9,3397,613.8,7.7,,,,,,,,,
15/09/2014 11:00,22.4,91.8,0.0,9.0,437.6,186.2,2736,547.9,6.3,,,,,,,,,,,,,,,,,,
15/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,74.8,0.0,10.6,337.2,192.9,2173,549.6,5.3
15/09/2014 04:00,,,,,,,,,,18.9,74.3,0.0,10.6,311.1,311.5,3392,660.3,7.7,,,,,,,,,
15/09/2014 03:00,22.4,91.7,0.0,8.8,431.9,185.9,2728,546.0,6.2,,,,,,,,,,,,,,,,,,
15/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,73.7,0.0,10.8,341.0,192.9,2171,559.6,5.1
14/09/2014 20:00,,,,,,,,,,19.1,74.6,0.0,10.6,308.0,312.4,3388,642.2,7.3,,,,,,,,,
14/09/2014 19:00,22.2,91.1,0.0,8.8,448.9,185.3,2716,575.0,5.8,,,,,,,,,,,,,,,,,,
14/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,73.1,0.0,11.0,353.0,192.6,2172,567.3,4.9
14/09/2014 12:00,,,,,,,,,,18.9,74.7,0.0,11.1,324.2,310.8,3382,654.2,7.1,,,,,,,,,
14/09/2014 11:00,22.3,90.8,0.0,8.7,447.2,185.4,2710,548.6,5.6,,,,,,,,,,,,,,,,,,
14/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,73.6,0.0,10.7,343.0,193.0,2171,574.7,4.7
14/09/2014 04:00,,,,,,,,,,19.0,75.4,0.0,10.6,311.6,310.6,3377,669.2,6.8,,,,,,,,,
14/09/2014 03:00,22.2,91.7,0.0,8.9,452.7,184.8,2701,571.0,5.2,,,,,,,,,,,,,,,,,,
14/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,73.9,0.0,10.6,343.9,192.6,2169,586.7,4.4
13/09/2014 20:00,,,,,,,,,,19.0,73.5,0.0,10.5,308.8,311.5,3387,681.8,6.3,,,,,,,,,
13/09/2014 19:00,22.4,91.0,0.0,8.9,446.5,184.7,2696,572.1,4.8,,,,,,,,,,,,,,,,,,
13/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,74.0,0.0,10.8,341.4,192.4,2173,578.8,4.4
13/09/2014 12:00,,,,,,,,,,19.1,74.2,0.0,10.9,316.8,310.7,3385,670.4,6.4,,,,,,,,,
13/09/2014 11:00,22.3,90.8,0.0,9.0,459.7,185.0,2707,590.2,4.9,,,,,,,,,,,,,,,,,,
13/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,73.5,0.0,11.0,350.7,193.2,2176,586.4,4.5
13/09/2014 04:00,,,,,,,,,,19.2,74.5,0.0,10.6,318.8,311.8,3396,644.2,6.5,,,,,,,,,
13/09/2014 03:00,22.6,91.3,0.0,8.9,453.5,185.2,2711,588.3,4.8,,,,,,,,,,,,,,,,,,
13/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,74.2,0.0,11.1,343.4,193.4,2178,599.8,4.3
12/09/2014 20:00,,,,,,,,,,19.4,73.9,0.0,11.1,325.2,312.1,3394,606.2,6.3,,,,,,,,,
12/09/2014 19:00,22.6,91.3,0.0,8.8,439.9,185.0,2720,576.3,4.7,,,,,,,,,,,,,,,,,,
12/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,73.9,0.0,10.5,340.9,193.4,2188,565.0,4.3
12/09/2014 12:00,,,,,,,,,,19.5,75.1,0.0,10.8,314.1,312.4,3397,613.4,6.4,,,,,,,,,
12/09/2014 11:00,22.8,89.9,0.0,8.8,447.3,185.3,2726,551.3,4.8,,,,,,,,,,,,,,,,,,
12/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,74.2,0.0,10.8,342.6,194.0,2192,603.4,4.5
12/09/2014 04:00,,,,,,,,,,19.3,74.0,0.0,10.8,324.8,313.0,3414,600.2,6.7,,,,,,,,,
12/09/2014 03:00,22.5,91.9,0.0,8.9,441.1,185.5,2732,564.3,4.9,,,,,,,,,,,,,,,,,,
12/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,74.4,0.0,10.6,340.6,193.7,2198,577.9,4.6
11/09/2014 20:00,,,,,,,,,,19.6,72.1,0.0,11.3,322.8,313.1,3412,578.3,6.9,,,,,,,,,
11/09/2014 19:00,22.8,91.2,0.0,8.9,443.7,185.6,2743,558.1,5.1,,,,,,,,,,,,,,,,,,
11/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,74.5,0.0,10.8,339.4,194.2,2202,572.9,5.1
11/09/2014 12:00,,,,,,,,,,19.5,73.8,0.0,11.0,315.5,314.4,3429,579.5,7.8,,,,,,,,,
11/09/2014 11:00,22.7,92.0,0.0,9.0,445.7,186.7,2753,535.1,5.8,,,,,,,,,,,,,,,,,,
11/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,75.0,0.0,10.9,338.0,195.5,2205,555.6,5.4
11/09/2014 04:00,,,,,,,,,,19.5,75.2,0.0,10.7,312.1,314.0,3424,564.1,7.9,,,,,,,,,
11/09/2014 03:00,22.8,92.6,0.0,8.9,436.9,186.1,2751,559.9,5.9,,,,,,,,,,,,,,,,,,
11/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,72.9,0.0,10.7,337.5,194.8,2203,528.7,5.3
10/09/2014 20:00,,,,,,,,,,19.4,74.9,0.0,10.8,315.5,314.4,3430,575.7,7.8,,,,,,,,,
10/09/2014 19:00,22.5,92.8,0.0,9.0,425.2,186.8,2765,544.2,6.1,,,,,,,,,,,,,,,,,,
10/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,74.9,0.0,10.9,345.2,193.9,2201,547.2,5.3
10/09/2014 12:00,,,,,,,,,,19.4,75.5,0.0,10.8,312.9,315.0,3429,575.0,7.9,,,,,,,,,
10/09/2014 11:00,22.5,93.0,0.0,8.6,435.2,186.5,2766,565.6,6.3,,,,,,,,,,,,,,,,,,
10/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,75.0,0.0,10.7,339.5,193.8,2202,522.6,5.6
10/09/2014 04:00,,,,,,,,,,19.1,73.9,0.0,10.8,314.6,314.7,3427,583.1,8.1,,,,,,,,,
10/09/2014 03:00,22.2,92.9,0.0,8.9,443.8,186.2,2764,567.4,6.3,,,,,,,,,,,,,,,,,,
10/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,71.8,0.0,11.0,343.7,194.8,2204,559.7,5.4
09/09/2014 20:00,,,,,,,,,,19.3,75.0,0.0,10.9,311.8,315.0,3430,552.5,7.9,,,,,,,,,
09/09/2014 19:00,22.7,92.4,0.0,9.2,449.6,187.1,2765,560.8,6.2,,,,,,,,,,,,,,,,,,
09/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,74.1,0.0,10.8,335.2,194.6,2204,537.8,5.4
09/09/2014 12:00,,,,,,,,,,19.2,74.4,0.0,11.1,316.0,314.5,3429,549.7,8.1,,,,,,,,,
09/09/2014 11:00,22.3,92.1,0.0,9.3,449.0,186.6,2769,536.5,6.4,,,,,,,,,,,,,,,,,,
09/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,73.6,0.0,10.3,339.6,192.7,2188,561.1,5.5
09/09/2014 04:00,,,,,,,,,,19.3,75.2,0.0,11.2,323.1,314.3,3426,578.8,8.1,,,,,,,,,
09/09/2014 03:00,22.5,93.0,0.0,9.0,434.5,186.7,2770,577.4,6.4,,,,,,,,,,,,,,,,,,
09/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,74.7,0.0,10.8,339.8,194.8,2206,532.9,5.4
08/09/2014 20:00,,,,,,,,,,19.1,76.2,0.0,10.9,315.7,314.5,3428,576.2,8.0,,,,,,,,,
08/09/2014 19:00,22.2,93.4,0.0,8.6,424.2,187.0,2770,561.8,6.3,,,,,,,,,,,,,,,,,,
08/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,74.6,0.0,11.0,349.0,194.3,2201,540.5,5.5
08/09/2014 12:00,,,,,,,,,,18.9,74.3,0.0,11.0,312.3,314.4,3431,560.6,8.1,,,,,,,,,
08/09/2014 11:00,22.1,93.1,0.0,8.7,445.0,187.0,2765,547.5,6.5,,,,,,,,,,,,,,,,,,
08/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,75.2,0.0,10.8,345.9,195.4,2202,553.5,5.6
08/09/2014 04:00,,,,,,,,,,18.7,75.2,0.0,11.1,321.2,315.0,3430,576.0,8.1,,,,,,,,,
08/09/2014 03:00,21.6,92.1,0.0,9.0,443.0,186.6,2761,533.9,6.4,,,,,,,,,,,,,,,,,,
08/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 21:00,,,,,,,,,,,,,,,,,,,13.9,74.8,0.0,10.7,342.8,195.0,2207,561.6,5.4
07/09/2014 20:00,,,,,,,,,,18.7,75.3,0.0,10.9,319.2,314.2,3422,565.3,8.0,,,,,,,,,
07/09/2014 19:00,22.0,92.5,0.0,8.6,434.1,186.5,2770,551.1,6.4,,,,,,,,,,,,,,,,,,
07/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,75.1,0.0,10.7,339.1,195.0,2203,575.1,5.5
07/09/2014 12:00,,,,,,,,,,18.8,75.3,0.0,11.0,316.5,315.2,3433,547.5,8.1,,,,,,,,,
07/09/2014 11:00,22.0,92.1,0.0,8.8,434.5,187.2,2768,561.4,6.5,,,,,,,,,,,,,,,,,,
07/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,74.9,0.0,10.8,349.4,194.9,2207,552.4,5.6
07/09/2014 04:00,,,,,,,,,,18.9,75.6,0.0,10.7,320.0,315.3,3428,578.2,8.2,,,,,,,,,
07/09/2014 03:00,22.2,92.2,0.0,8.8,433.7,187.2,2771,540.4,6.5,,,,,,,,,,,,,,,,,,
07/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.1,74.0,0.0,10.7,343.0,195.4,2212,557.5,5.5
06/09/2014 20:00,,,,,,,,,,18.9,74.7,0.0,10.6,299.8,314.6,3435,568.7,8.2,,,,,,,,,
06/09/2014 19:00,22.1,92.8,0.0,8.9,439.6,187.4,2774,550.0,6.4,,,,,,,,,,,,,,,,,,
06/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 13:00,,,,,,,,,,,,,,,,,,,13.9,74.8,0.0,10.5,345.2,194.9,2205,529.7,5.6
06/09/2014 12:00,,,,,,,,,,18.8,74.7,0.0,10.4,313.8,315.8,3437,566.8,8.4,,,,,,,,,
06/09/2014 11:00,22.2,92.3,0.0,9.0,432.9,187.3,2773,559.0,6.5,,,,,,,,,,,,,,,,,,
06/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,74.3,0.0,10.8,349.9,196.0,2208,576.5,5.7
06/09/2014 04:00,,,,,,,,,,19.0,75.4,0.0,10.5,302.7,315.1,3442,544.1,8.5,,,,,,,,,
06/09/2014 03:00,22.1,92.9,0.0,9.0,449.6,187.3,2784,562.6,6.6,,,,,,,,,,,,,,,,,,
06/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,73.1,0.0,10.5,342.0,195.7,2211,556.5,5.5
05/09/2014 20:00,,,,,,,,,,19.1,75.3,0.0,10.6,302.7,315.2,3443,541.9,8.3,,,,,,,,,
05/09/2014 19:00,22.8,91.8,0.0,9.1,437.6,187.7,2786,533.9,6.6,,,,,,,,,,,,,,,,,,
05/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,73.2,0.0,10.8,343.3,195.5,2214,534.4,5.6
05/09/2014 12:00,,,,,,,,,,20.1,74.6,0.0,11.1,313.7,316.2,3446,560.1,8.4,,,,,,,,,
05/09/2014 11:00,23.1,91.0,0.0,9.2,446.0,187.4,2789,565.1,6.9,,,,,,,,,,,,,,,,,,
05/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,74.2,0.0,11.0,344.4,195.5,2208,557.3,5.7
05/09/2014 04:00,,,,,,,,,,19.8,75.5,0.0,11.1,318.0,316.4,3450,537.2,8.5,,,,,,,,,
05/09/2014 03:00,23.0,92.2,0.0,8.9,437.6,187.2,2783,569.2,6.9,,,,,,,,,,,,,,,,,,
05/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,73.5,0.0,10.7,340.9,195.0,2208,564.5,5.6
04/09/2014 20:00,,,,,,,,,,19.7,74.7,0.0,11.3,324.8,316.4,3439,547.5,8.5,,,,,,,,,
04/09/2014 19:00,22.8,92.3,0.0,9.1,434.4,187.7,2790,533.6,6.9,,,,,,,,,,,,,,,,,,
04/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,74.6,0.0,10.9,335.8,195.0,2213,548.0,5.7
04/09/2014 12:00,,,,,,,,,,19.8,75.1,0.0,10.8,309.8,316.1,3447,545.1,8.6,,,,,,,,,
04/09/2014 11:00,23.1,92.6,0.0,8.8,426.5,187.8,2791,553.0,7.1,,,,,,,,,,,,,,,,,,
04/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,73.8,0.0,10.8,349.0,195.2,2210,542.0,5.8
04/09/2014 04:00,,,,,,,,,,19.4,74.8,0.0,10.9,317.4,315.9,3439,548.9,8.8,,,,,,,,,
04/09/2014 03:00,22.4,92.2,0.0,9.0,436.2,186.9,2779,550.5,7.1,,,,,,,,,,,,,,,,,,
04/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,74.7,0.0,10.9,345.2,195.5,2212,546.3,5.7
03/09/2014 20:00,,,,,,,,,,20.0,75.5,0.0,11.2,315.3,320.7,3477,566.3,8.7,,,,,,,,,
03/09/2014 19:00,23.1,91.3,0.0,9.1,435.9,188.1,2789,568.1,7.0,,,,,,,,,,,,,,,,,,
03/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,74.8,0.0,10.7,340.1,195.9,2212,567.5,5.8
03/09/2014 12:00,,,,,,,,,,19.5,75.4,0.0,10.9,318.6,317.3,3441,537.3,8.8,,,,,,,,,
03/09/2014 11:00,22.5,92.3,0.0,9.0,433.8,187.6,2790,569.2,7.2,,,,,,,,,,,,,,,,,,
03/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,74.8,0.0,10.7,337.4,195.6,2209,560.3,5.9
03/09/2014 04:00,,,,,,,,,,19.2,76.1,0.0,10.8,315.7,315.1,3432,538.2,8.8,,,,,,,,,
03/09/2014 03:00,22.5,91.8,0.0,8.9,430.4,187.2,2778,553.4,7.2,,,,,,,,,,,,,,,,,,
03/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,74.6,0.0,11.4,354.8,194.7,2204,529.1,5.6
02/09/2014 20:00,,,,,,,,,,19.3,75.3,0.0,10.8,317.8,315.5,3436,558.8,8.5,,,,,,,,,
02/09/2014 19:00,22.5,92.1,0.0,9.1,430.6,187.9,2784,566.5,7.0,,,,,,,,,,,,,,,,,,
02/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,74.2,0.0,11.4,358.2,195.3,2204,550.7,5.6
02/09/2014 12:00,,,,,,,,,,19.3,75.0,0.0,10.9,309.3,316.0,3434,546.3,8.6,,,,,,,,,
02/09/2014 11:00,22.6,92.3,0.0,9.3,436.0,187.2,2781,548.1,7.2,,,,,,,,,,,,,,,,,,
02/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,74.4,0.0,10.7,339.0,195.2,2203,541.8,5.7
02/09/2014 04:00,,,,,,,,,,19.2,74.5,0.0,10.9,315.6,315.1,3434,549.2,8.5,,,,,,,,,
02/09/2014 03:00,22.4,91.9,0.0,9.4,444.8,187.4,2787,551.3,7.2,,,,,,,,,,,,,,,,,,
02/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,74.8,0.0,10.7,345.3,195.4,2202,524.7,5.5
01/09/2014 20:00,,,,,,,,,,19.3,74.7,0.0,11.4,321.8,316.3,3433,560.1,8.4,,,,,,,,,
01/09/2014 19:00,22.5,92.6,0.0,9.1,431.1,187.6,2784,548.8,7.3,,,,,,,,,,,,,,,,,,
01/09/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,74.1,0.0,10.7,340.0,195.4,2202,545.8,5.6
01/09/2014 12:00,,,,,,,,,,19.2,75.3,0.0,10.9,313.4,315.9,3439,561.3,8.4,,,,,,,,,
01/09/2014 11:00,22.4,91.4,0.0,9.1,434.9,187.5,2780,569.3,7.5,,,,,,,,,,,,,,,,,,
01/09/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,74.2,0.0,11.1,344.5,195.7,2203,532.8,5.6
01/09/2014 04:00,,,,,,,,,,19.6,75.7,0.0,10.9,312.0,316.1,3436,566.2,8.5,,,,,,,,,
01/09/2014 03:00,23.0,92.1,0.0,9.3,435.8,187.8,2784,536.9,7.6,,,,,,,,,,,,,,,,,,
01/09/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,75.1,0.0,10.7,345.9,195.6,2208,560.2,5.6
31/08/2014 20:00,,,,,,,,,,19.6,75.5,0.0,10.9,315.5,317.1,3450,568.9,8.6,,,,,,,,,
31/08/2014 19:00,22.5,92.3,0.0,8.9,438.6,187.9,2784,561.2,7.6,,,,,,,,,,,,,,,,,,
31/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,74.6,0.0,10.8,343.4,195.0,2204,538.5,5.7
31/08/2014 12:00,,,,,,,,,,19.4,75.4,0.0,11.2,319.5,317.1,3447,554.2,8.6,,,,,,,,,
31/08/2014 11:00,22.5,92.1,0.0,9.1,444.8,187.5,2778,559.4,7.7,,,,,,,,,,,,,,,,,,
31/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,74.3,0.0,10.8,345.9,196.1,2210,550.7,5.7
31/08/2014 04:00,,,,,,,,,,19.2,75.2,0.0,10.7,313.7,316.0,3436,538.8,8.6,,,,,,,,,
31/08/2014 03:00,22.4,92.4,0.0,8.9,427.5,188.0,2776,546.7,7.8,,,,,,,,,,,,,,,,,,
31/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,74.1,0.0,10.7,345.4,195.5,2203,546.1,5.7
30/08/2014 20:00,,,,,,,,,,19.2,75.1,0.0,10.7,309.0,315.6,3432,553.4,8.5,,,,,,,,,
30/08/2014 19:00,22.5,91.7,0.0,9.0,442.7,187.6,2766,541.2,7.9,,,,,,,,,,,,,,,,,,
30/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,75.3,0.0,10.7,344.4,196.2,2206,568.7,5.6
30/08/2014 12:00,,,,,,,,,,19.0,74.9,0.0,10.6,306.4,315.3,3429,555.1,8.5,,,,,,,,,
30/08/2014 11:00,22.1,91.6,0.0,8.9,433.1,187.1,2763,552.0,8.1,,,,,,,,,,,,,,,,,,
30/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,74.9,0.0,10.8,347.7,196.1,2202,531.2,5.6
30/08/2014 04:00,,,,,,,,,,19.2,75.0,0.0,10.8,316.3,316.1,3437,574.5,8.4,,,,,,,,,
30/08/2014 03:00,22.5,91.5,0.0,8.9,432.7,187.1,2750,573.2,8.0,,,,,,,,,,,,,,,,,,
30/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,75.8,0.0,11.0,341.9,196.4,2205,526.8,5.5
29/08/2014 20:00,,,,,,,,,,19.5,76.0,0.0,10.8,306.2,317.2,3442,595.5,8.1,,,,,,,,,
29/08/2014 19:00,22.5,92.2,0.0,8.9,434.1,186.5,2739,542.9,7.6,,,,,,,,,,,,,,,,,,
29/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,75.1,0.0,10.7,334.0,195.9,2206,534.6,5.4
29/08/2014 12:00,,,,,,,,,,19.5,75.8,0.0,10.5,314.8,316.5,3444,574.6,8.0,,,,,,,,,
29/08/2014 11:00,22.5,91.1,0.0,8.9,435.9,186.1,2725,565.3,6.9,,,,,,,,,,,,,,,,,,
29/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,74.1,0.0,10.9,351.9,195.9,2208,548.3,5.3
29/08/2014 04:00,,,,,,,,,,19.5,76.2,0.0,11.0,324.7,316.7,3443,574.8,7.9,,,,,,,,,
29/08/2014 03:00,22.4,92.0,0.0,9.0,442.7,186.2,2718,538.6,6.2,,,,,,,,,,,,,,,,,,
29/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.2,0.0,10.4,333.3,196.1,2203,544.6,5.2
28/08/2014 20:00,,,,,,,,,,19.2,75.3,0.0,10.7,318.6,315.6,3432,569.2,7.7,,,,,,,,,
28/08/2014 19:00,22.3,92.1,0.0,8.6,430.3,185.5,2708,541.3,5.8,,,,,,,,,,,,,,,,,,
28/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,74.5,0.0,11.1,345.1,196.6,2204,544.1,5.2
28/08/2014 12:00,,,,,,,,,,19.4,75.9,0.0,11.3,320.8,316.1,3441,575.9,7.8,,,,,,,,,
28/08/2014 11:00,22.2,91.5,0.0,8.7,434.6,185.4,2705,530.9,5.9,,,,,,,,,,,,,,,,,,
28/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,75.1,0.0,10.7,338.2,196.0,2206,530.9,5.3
28/08/2014 04:00,,,,,,,,,,19.4,75.7,0.0,10.3,307.8,317.1,3435,569.5,7.7,,,,,,,,,
28/08/2014 03:00,22.3,92.2,0.0,8.6,432.4,185.9,2711,564.2,5.8,,,,,,,,,,,,,,,,,,
28/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,75.9,0.0,10.7,338.9,195.6,2200,536.6,5.2
27/08/2014 20:00,,,,,,,,,,18.9,75.1,0.0,10.6,321.3,315.7,3423,568.8,7.7,,,,,,,,,
27/08/2014 19:00,21.8,91.6,0.0,8.4,436.0,185.2,2709,541.1,5.9,,,,,,,,,,,,,,,,,,
27/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,75.9,0.0,10.8,340.1,194.8,2195,576.0,5.2
27/08/2014 12:00,,,,,,,,,,18.6,76.0,0.0,10.5,310.5,315.6,3430,555.6,7.9,,,,,,,,,
27/08/2014 11:00,21.6,91.4,0.0,8.7,444.8,184.7,2701,558.2,6.1,,,,,,,,,,,,,,,,,,
27/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2014 05:00,,,,,,,,,,,,,,,,,,,13.9,74.3,0.0,10.9,352.5,195.5,2197,565.4,5.4
27/08/2014 04:00,,,,,,,,,,18.4,75.2,0.0,10.6,315.9,315.0,3416,570.9,7.9,,,,,,,,,
27/08/2014 03:00,21.5,91.5,0.0,8.4,431.5,184.9,2695,545.5,6.0,,,,,,,,,,,,,,,,,,
27/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,74.2,0.0,10.5,345.9,195.5,2192,554.0,5.2
26/08/2014 20:00,,,,,,,,,,18.5,76.2,0.0,10.5,317.4,315.8,3423,554.8,7.7,,,,,,,,,
26/08/2014 19:00,21.7,91.0,0.0,8.6,432.2,184.9,2695,542.8,5.7,,,,,,,,,,,,,,,,,,
26/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.9,75.2,0.0,10.4,340.9,195.4,2197,548.1,5.2
26/08/2014 12:00,,,,,,,,,,18.5,75.9,0.0,10.8,315.9,314.8,3423,567.4,7.7,,,,,,,,,
26/08/2014 11:00,21.5,91.2,0.0,8.4,435.3,185.3,2696,581.3,5.8,,,,,,,,,,,,,,,,,,
26/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,75.8,0.0,10.6,343.1,196.1,2199,557.1,5.3
26/08/2014 04:00,,,,,,,,,,18.9,75.2,0.0,10.6,314.8,316.0,3434,571.0,7.8,,,,,,,,,
26/08/2014 03:00,22.0,91.9,0.0,8.5,437.1,185.3,2701,569.3,5.8,,,,,,,,,,,,,,,,,,
26/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,76.6,0.0,11.0,338.5,196.0,2202,557.9,5.2
25/08/2014 20:00,,,,,,,,,,18.8,75.6,0.0,10.5,303.9,315.7,3436,564.2,7.7,,,,,,,,,
25/08/2014 19:00,21.7,91.4,0.0,8.4,438.6,184.8,2706,553.3,5.7,,,,,,,,,,,,,,,,,,
25/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,76.3,0.0,10.5,338.6,196.0,2200,557.5,5.3
25/08/2014 12:00,,,,,,,,,,18.6,76.3,0.0,10.7,318.9,316.2,3434,546.7,8.0,,,,,,,,,
25/08/2014 11:00,21.4,92.2,0.0,8.5,439.7,184.8,2706,559.2,6.0,,,,,,,,,,,,,,,,,,
25/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2014 05:00,,,,,,,,,,,,,,,,,,,13.5,75.8,0.0,10.8,352.9,195.8,2192,555.2,5.6
25/08/2014 04:00,,,,,,,,,,17.9,76.1,0.0,10.6,317.6,315.4,3425,571.8,8.3,,,,,,,,,
25/08/2014 03:00,21.1,92.2,0.0,8.3,433.0,185.2,2705,551.0,6.3,,,,,,,,,,,,,,,,,,
25/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.6,75.2,0.0,10.8,343.2,194.8,2194,543.5,5.6
24/08/2014 20:00,,,,,,,,,,18.4,76.4,0.0,10.3,306.0,317.3,3436,563.3,8.2,,,,,,,,,
24/08/2014 19:00,21.4,92.1,0.0,8.3,420.9,184.9,2692,566.0,6.2,,,,,,,,,,,,,,,,,,
24/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,75.0,0.0,10.3,332.3,195.8,2196,532.1,5.4
24/08/2014 12:00,,,,,,,,,,18.3,76.2,0.0,10.6,307.9,314.3,3417,577.6,8.0,,,,,,,,,
24/08/2014 11:00,21.4,93.5,0.0,8.7,443.7,184.9,2692,547.9,6.2,,,,,,,,,,,,,,,,,,
24/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2014 05:00,,,,,,,,,,,,,,,,,,,13.9,75.6,0.0,10.6,339.9,195.9,2197,538.8,5.5
24/08/2014 04:00,,,,,,,,,,18.5,76.5,0.0,10.8,319.3,315.3,3421,593.2,7.9,,,,,,,,,
24/08/2014 03:00,21.6,91.4,0.0,8.4,435.7,184.7,2689,566.3,5.9,,,,,,,,,,,,,,,,,,
24/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,75.5,0.0,10.5,347.6,195.4,2193,541.7,5.3
23/08/2014 20:00,,,,,,,,,,18.3,75.7,0.0,10.6,320.9,314.9,3422,617.7,7.7,,,,,,,,,
23/08/2014 19:00,21.4,91.1,0.0,8.7,441.0,185.1,2686,539.8,5.7,,,,,,,,,,,,,,,,,,
23/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,75.7,0.0,10.5,340.5,195.6,2196,544.7,5.2
23/08/2014 12:00,,,,,,,,,,18.4,75.2,0.0,10.9,320.4,314.5,3413,589.3,7.6,,,,,,,,,
23/08/2014 11:00,21.7,91.2,0.0,8.4,438.4,184.7,2686,544.9,5.7,,,,,,,,,,,,,,,,,,
23/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,75.2,0.0,10.8,344.8,196.3,2196,557.5,5.3
23/08/2014 04:00,,,,,,,,,,18.7,76.3,0.0,11.0,315.0,315.9,3427,579.4,7.6,,,,,,,,,
23/08/2014 03:00,21.4,91.1,0.0,8.4,440.8,184.7,2686,571.3,5.6,,,,,,,,,,,,,,,,,,
23/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,74.7,0.0,10.8,341.3,195.5,2192,570.4,5.1
22/08/2014 20:00,,,,,,,,,,18.4,76.2,0.0,11.0,322.4,315.4,3422,594.2,7.5,,,,,,,,,
22/08/2014 19:00,21.4,91.5,0.0,8.7,444.0,184.6,2686,539.3,5.7,,,,,,,,,,,,,,,,,,
22/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.7,76.3,0.0,10.7,340.6,195.1,2194,569.1,5.2
22/08/2014 12:00,,,,,,,,,,18.4,75.9,0.0,10.7,318.2,316.2,3427,574.8,7.6,,,,,,,,,
22/08/2014 11:00,21.4,91.5,0.0,8.7,431.9,185.1,2689,532.9,5.8,,,,,,,,,,,,,,,,,,
22/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,74.5,0.0,10.8,349.7,196.0,2194,544.1,5.3
22/08/2014 04:00,,,,,,,,,,18.9,75.1,0.0,11.1,322.8,316.1,3432,589.0,7.7,,,,,,,,,
22/08/2014 03:00,22.0,92.3,0.0,8.4,423.7,184.7,2689,560.8,5.7,,,,,,,,,,,,,,,,,,
22/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,75.7,0.0,11.0,346.1,196.6,2197,541.7,5.1
21/08/2014 20:00,,,,,,,,,,19.0,76.4,0.0,11.0,322.7,316.9,3436,578.1,7.6,,,,,,,,,
21/08/2014 19:00,21.8,91.6,0.0,8.4,434.9,184.9,2688,546.2,5.5,,,,,,,,,,,,,,,,,,
21/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,76.2,0.0,10.3,337.5,196.8,2200,537.5,5.1
21/08/2014 12:00,,,,,,,,,,18.8,76.5,0.0,10.5,321.8,315.6,3434,599.5,7.6,,,,,,,,,
21/08/2014 11:00,21.9,91.9,0.0,8.6,431.9,185.3,2690,549.1,5.4,,,,,,,,,,,,,,,,,,
21/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,75.8,0.0,10.7,345.6,196.4,2202,565.2,5.4
21/08/2014 04:00,,,,,,,,,,18.7,75.4,0.0,10.8,320.9,316.1,3441,572.2,7.9,,,,,,,,,
21/08/2014 03:00,21.6,91.9,0.0,8.9,445.9,184.8,2690,554.7,5.5,,,,,,,,,,,,,,,,,,
21/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.9,75.2,0.0,10.7,345.0,195.6,2198,563.3,5.2
20/08/2014 20:00,,,,,,,,,,18.5,75.9,0.0,10.9,325.4,315.0,3434,578.6,7.7,,,,,,,,,
20/08/2014 19:00,21.6,92.0,0.0,8.1,429.9,184.9,2689,540.1,5.6,,,,,,,,,,,,,,,,,,
20/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,76.1,0.0,10.4,337.0,195.8,2194,553.5,5.2
20/08/2014 12:00,,,,,,,,,,18.3,76.5,0.0,10.3,317.1,315.1,3425,590.4,7.7,,,,,,,,,
20/08/2014 11:00,21.3,92.2,0.0,8.5,434.1,184.5,2691,536.3,5.6,,,,,,,,,,,,,,,,,,
20/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,75.5,0.0,10.7,343.4,195.6,2197,556.1,5.2
20/08/2014 04:00,,,,,,,,,,18.5,76.2,0.0,10.6,318.6,315.0,3425,590.2,7.6,,,,,,,,,
20/08/2014 03:00,21.5,92.1,0.0,8.6,440.8,184.0,2687,561.8,5.5,,,,,,,,,,,,,,,,,,
20/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,74.7,0.0,10.9,345.7,195.5,2193,558.4,5.1
19/08/2014 20:00,,,,,,,,,,18.2,76.6,0.0,10.9,324.7,314.7,3426,588.2,7.5,,,,,,,,,
19/08/2014 19:00,21.2,92.1,0.0,8.8,458.4,184.9,2689,585.3,5.3,,,,,,,,,,,,,,,,,,
19/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.7,75.7,0.0,11.0,350.4,195.7,2194,552.7,5.1
19/08/2014 12:00,,,,,,,,,,18.1,75.9,0.0,10.3,319.8,314.5,3427,597.8,7.6,,,,,,,,,
19/08/2014 11:00,21.4,91.9,0.0,8.4,440.1,184.8,2685,540.5,5.4,,,,,,,,,,,,,,,,,,
19/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2014 05:00,,,,,,,,,,,,,,,,,,,13.7,76.4,0.0,10.7,344.9,196.2,2193,558.4,5.3
19/08/2014 04:00,,,,,,,,,,18.2,76.4,0.0,10.7,317.5,315.7,3433,590.1,7.7,,,,,,,,,
19/08/2014 03:00,21.2,92.7,0.0,9.0,442.8,185.1,2692,540.9,5.5,,,,,,,,,,,,,,,,,,
19/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 21:00,,,,,,,,,,,,,,,,,,,13.7,76.2,0.0,10.3,337.7,195.9,2198,538.9,5.2
18/08/2014 20:00,,,,,,,,,,18.4,75.9,0.0,10.4,309.2,317.0,3432,591.6,7.7,,,,,,,,,
18/08/2014 19:00,21.6,92.6,0.0,8.3,435.2,187.1,2717,570.4,5.7,,,,,,,,,,,,,,,,,,
18/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.7,76.5,0.0,10.4,340.8,195.7,2196,554.2,5.2
18/08/2014 12:00,,,,,,,,,,18.3,76.5,0.0,10.6,319.9,316.5,3435,573.6,7.7,,,,,,,,,
18/08/2014 11:00,21.2,91.8,0.0,8.7,442.1,185.1,2698,547.0,5.8,,,,,,,,,,,,,,,,,,
18/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,75.0,0.0,11.0,347.6,197.0,2202,562.8,5.2
18/08/2014 04:00,,,,,,,,,,18.7,75.9,0.0,10.7,318.2,316.3,3446,581.7,7.6,,,,,,,,,
18/08/2014 03:00,21.9,91.8,0.0,8.4,431.4,185.2,2703,554.7,5.8,,,,,,,,,,,,,,,,,,
18/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,75.6,0.0,10.7,345.8,197.2,2203,577.6,5.2
17/08/2014 20:00,,,,,,,,,,18.9,76.3,0.0,10.7,318.3,316.7,3448,590.7,7.7,,,,,,,,,
17/08/2014 19:00,21.8,91.4,0.0,8.5,436.0,185.3,2704,529.6,5.8,,,,,,,,,,,,,,,,,,
17/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,77.2,0.0,10.1,335.7,196.9,2209,538.6,5.4
17/08/2014 12:00,,,,,,,,,,18.9,76.4,0.0,11.0,326.0,317.4,3449,563.9,7.9,,,,,,,,,
17/08/2014 11:00,21.8,92.2,0.0,8.3,426.8,185.8,2709,546.4,6.0,,,,,,,,,,,,,,,,,,
17/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,76.0,0.0,10.4,341.5,196.6,2210,546.1,5.3
17/08/2014 04:00,,,,,,,,,,18.8,76.1,0.0,10.6,310.3,317.0,3448,563.0,7.8,,,,,,,,,
17/08/2014 03:00,21.6,91.2,0.0,8.7,432.7,185.0,2704,567.7,5.8,,,,,,,,,,,,,,,,,,
17/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,76.3,0.0,10.6,341.4,199.1,2227,558.5,5.2
16/08/2014 20:00,,,,,,,,,,18.9,75.4,0.0,11.2,318.8,316.0,3444,579.5,7.7,,,,,,,,,
16/08/2014 19:00,22.1,91.9,0.0,8.7,438.9,185.8,2702,545.9,5.8,,,,,,,,,,,,,,,,,,
16/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,75.1,0.0,11.0,349.1,196.9,2208,549.3,5.3
16/08/2014 12:00,,,,,,,,,,19.1,75.9,0.0,10.9,323.3,316.8,3452,586.6,7.9,,,,,,,,,
16/08/2014 11:00,22.0,91.4,0.0,8.5,434.0,185.5,2709,554.0,5.9,,,,,,,,,,,,,,,,,,
16/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,76.1,0.0,10.6,341.2,197.6,2208,556.3,5.4
16/08/2014 04:00,,,,,,,,,,19.1,75.8,0.0,10.6,312.7,317.1,3447,553.5,8.1,,,,,,,,,
16/08/2014 03:00,22.0,91.1,0.0,8.6,444.3,184.4,2708,563.1,6.0,,,,,,,,,,,,,,,,,,
16/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.1,74.7,0.0,10.6,340.2,196.4,2200,567.4,5.2
15/08/2014 20:00,,,,,,,,,,18.6,75.8,0.0,10.4,314.3,316.4,3445,564.5,7.8,,,,,,,,,
15/08/2014 19:00,21.5,91.8,0.0,8.8,429.6,185.1,2698,567.3,5.8,,,,,,,,,,,,,,,,,,
15/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,75.4,0.0,10.8,345.6,196.5,2204,577.4,5.2
15/08/2014 12:00,,,,,,,,,,18.9,76.1,0.0,10.6,313.3,316.4,3448,555.7,8.0,,,,,,,,,
15/08/2014 11:00,22.0,90.7,0.0,8.8,439.9,185.1,2707,540.6,5.9,,,,,,,,,,,,,,,,,,
15/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,75.3,0.0,10.6,341.1,196.9,2205,550.9,5.3
15/08/2014 04:00,,,,,,,,,,19.1,75.8,0.0,11.1,323.0,317.3,3446,590.2,8.0,,,,,,,,,
15/08/2014 03:00,22.1,92.1,0.0,8.8,440.2,185.8,2703,526.9,5.8,,,,,,,,,,,,,,,,,,
15/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,76.1,0.0,10.8,342.7,196.9,2206,557.5,5.2
14/08/2014 20:00,,,,,,,,,,19.3,76.0,0.0,10.9,323.8,317.7,3452,576.0,7.8,,,,,,,,,
14/08/2014 19:00,22.4,91.9,0.0,8.7,434.4,185.1,2699,561.9,5.7,,,,,,,,,,,,,,,,,,
14/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,74.4,0.0,10.7,347.0,197.4,2206,542.5,5.2
14/08/2014 12:00,,,,,,,,,,19.0,75.0,0.0,10.5,318.7,316.9,3450,582.3,7.9,,,,,,,,,
14/08/2014 11:00,22.0,91.6,0.0,8.3,422.5,185.5,2702,547.5,5.7,,,,,,,,,,,,,,,,,,
14/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,75.3,0.0,10.7,346.0,197.1,2208,544.8,5.3
14/08/2014 04:00,,,,,,,,,,19.1,75.6,0.0,10.9,317.4,317.3,3452,580.5,7.9,,,,,,,,,
14/08/2014 03:00,22.1,91.9,0.0,8.7,443.9,185.2,2706,541.6,5.7,,,,,,,,,,,,,,,,,,
14/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,75.3,0.0,11.1,357.1,197.2,2210,563.6,5.2
13/08/2014 20:00,,,,,,,,,,19.1,76.3,0.0,11.1,323.5,317.7,3454,587.9,7.7,,,,,,,,,
13/08/2014 19:00,22.0,92.2,0.0,8.9,436.3,186.0,2712,526.0,5.6,,,,,,,,,,,,,,,,,,
13/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,75.9,0.0,10.8,342.9,196.9,2206,552.6,5.1
13/08/2014 12:00,,,,,,,,,,19.0,76.1,0.0,10.5,309.2,317.3,3455,605.8,7.7,,,,,,,,,
13/08/2014 11:00,22.2,91.0,0.0,8.4,425.2,185.8,2709,547.6,5.6,,,,,,,,,,,,,,,,,,
13/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,75.4,0.0,10.5,338.3,198.0,2213,558.8,5.1
13/08/2014 04:00,,,,,,,,,,19.1,76.0,0.0,10.4,313.0,317.6,3459,555.9,7.7,,,,,,,,,
13/08/2014 03:00,22.1,91.5,0.0,8.8,444.6,186.4,2715,560.4,5.6,,,,,,,,,,,,,,,,,,
13/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,76.2,0.0,10.9,347.4,197.9,2217,556.7,5.1
12/08/2014 20:00,,,,,,,,,,19.0,76.7,0.0,10.8,318.0,317.8,3458,602.5,7.7,,,,,,,,,
12/08/2014 19:00,22.1,92.0,0.0,8.5,433.2,185.9,2714,557.5,5.6,,,,,,,,,,,,,,,,,,
12/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,76.9,0.0,10.8,341.4,197.9,2217,580.2,5.2
12/08/2014 12:00,,,,,,,,,,18.9,76.3,0.0,10.5,307.7,317.8,3463,567.6,7.8,,,,,,,,,
12/08/2014 11:00,21.8,91.6,0.0,9.1,442.8,186.0,2711,534.2,5.7,,,,,,,,,,,,,,,,,,
12/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,75.8,0.0,10.6,340.5,197.1,2212,556.7,5.2
12/08/2014 04:00,,,,,,,,,,19.0,75.8,0.0,11.0,324.5,317.7,3467,591.9,7.8,,,,,,,,,
12/08/2014 03:00,22.0,92.0,0.0,8.8,434.8,186.4,2713,554.6,5.6,,,,,,,,,,,,,,,,,,
12/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,76.4,0.0,11.0,354.1,197.5,2218,566.9,5.2
11/08/2014 20:00,,,,,,,,,,19.0,76.3,0.0,10.7,322.0,318.2,3465,577.0,7.8,,,,,,,,,
11/08/2014 19:00,22.0,92.2,0.0,8.3,422.5,186.3,2718,563.0,5.6,,,,,,,,,,,,,,,,,,
11/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,75.7,0.0,11.0,349.6,197.7,2221,575.4,5.3
11/08/2014 12:00,,,,,,,,,,19.0,76.7,0.0,11.0,323.0,318.0,3469,579.2,8.0,,,,,,,,,
11/08/2014 11:00,22.2,92.1,0.0,8.6,438.9,187.0,2725,577.4,5.7,,,,,,,,,,,,,,,,,,
11/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,76.8,0.0,11.1,353.5,197.9,2224,583.4,5.5
11/08/2014 04:00,,,,,,,,,,18.8,76.0,0.0,11.0,319.9,318.9,3470,565.2,8.2,,,,,,,,,
11/08/2014 03:00,21.7,92.1,0.0,8.4,434.3,186.4,2721,545.4,5.8,,,,,,,,,,,,,,,,,,
11/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,75.7,0.0,10.6,334.6,197.9,2223,549.8,5.5
10/08/2014 20:00,,,,,,,,,,19.1,76.5,0.0,10.9,317.3,319.0,3470,563.9,8.4,,,,,,,,,
10/08/2014 19:00,22.1,92.3,0.0,8.9,434.4,186.3,2726,570.8,5.9,,,,,,,,,,,,,,,,,,
10/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,75.9,0.0,10.4,344.7,198.3,2217,554.8,5.5
10/08/2014 12:00,,,,,,,,,,19.2,75.4,0.0,10.7,311.0,318.9,3472,556.9,8.5,,,,,,,,,
10/08/2014 11:00,22.1,91.9,0.0,8.6,436.9,186.5,2730,570.1,6.0,,,,,,,,,,,,,,,,,,
10/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,76.3,0.0,10.3,326.7,198.1,2217,540.2,5.6
10/08/2014 04:00,,,,,,,,,,19.1,76.1,0.0,10.8,318.6,318.8,3466,572.1,8.5,,,,,,,,,
10/08/2014 03:00,22.2,92.3,0.0,8.5,427.1,186.9,2724,547.5,6.0,,,,,,,,,,,,,,,,,,
10/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.3,0.0,10.8,339.0,198.0,2220,537.6,5.6
09/08/2014 20:00,,,,,,,,,,19.0,76.3,0.0,10.9,321.4,318.4,3465,562.4,8.5,,,,,,,,,
