Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
09/08/2014 19:00,21.8,91.9,0.0,8.7,443.7,186.3,2717,563.4,6.0,,,,,,,,,,,,,,,,,,
09/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,75.1,0.0,10.7,347.0,197.4,2215,549.9,5.6
09/08/2014 12:00,,,,,,,,,,18.7,75.8,0.0,10.6,307.0,317.8,3460,545.9,8.6,,,,,,,,,
09/08/2014 11:00,22.0,91.6,0.0,8.7,423.1,186.5,2727,526.4,6.0,,,,,,,,,,,,,,,,,,
09/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,74.4,0.0,11.0,349.6,198.3,2215,549.4,5.6
09/08/2014 04:00,,,,,,,,,,19.2,76.4,0.0,10.9,314.7,318.7,3466,536.0,8.6,,,,,,,,,
09/08/2014 03:00,22.2,90.8,0.0,8.9,431.8,186.6,2730,570.3,6.0,,,,,,,,,,,,,,,,,,
09/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,75.2,0.0,10.9,352.1,198.3,2218,563.1,5.5
08/08/2014 20:00,,,,,,,,,,19.3,76.7,0.0,10.8,317.1,318.1,3464,579.3,8.4,,,,,,,,,
08/08/2014 19:00,22.3,91.9,0.0,8.8,432.8,186.1,2725,540.6,5.9,,,,,,,,,,,,,,,,,,
08/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,76.3,0.0,10.9,346.8,197.4,2207,538.7,5.4
08/08/2014 12:00,,,,,,,,,,18.7,76.0,0.0,10.5,309.0,317.9,3461,550.6,8.3,,,,,,,,,
08/08/2014 11:00,21.7,91.8,0.0,8.6,428.5,186.0,2730,528.4,5.8,,,,,,,,,,,,,,,,,,
08/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,74.9,0.0,10.8,344.9,197.6,2210,559.0,5.5
08/08/2014 04:00,,,,,,,,,,19.1,76.5,0.0,10.6,309.5,321.3,3471,556.7,8.3,,,,,,,,,
08/08/2014 03:00,22.0,91.2,0.0,8.9,436.5,186.1,2716,574.2,5.7,,,,,,,,,,,,,,,,,,
08/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,74.7,0.0,10.5,335.5,196.8,2206,554.7,5.3
07/08/2014 20:00,,,,,,,,,,19.0,76.0,0.0,11.2,316.5,317.7,3450,567.0,8.0,,,,,,,,,
07/08/2014 19:00,22.0,90.5,0.0,8.9,445.1,186.1,2727,552.4,5.4,,,,,,,,,,,,,,,,,,
07/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,74.9,0.0,10.7,345.8,197.2,2201,552.7,5.3
07/08/2014 12:00,,,,,,,,,,19.1,75.9,0.0,10.7,314.1,318.1,3453,555.0,8.1,,,,,,,,,
07/08/2014 11:00,22.0,90.8,0.0,8.5,425.5,185.6,2725,544.2,5.5,,,,,,,,,,,,,,,,,,
07/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,76.1,0.0,11.0,347.9,197.5,2207,533.1,5.4
07/08/2014 04:00,,,,,,,,,,19.2,76.2,0.0,11.2,324.2,323.1,3488,559.8,8.1,,,,,,,,,
07/08/2014 03:00,21.9,91.3,0.0,9.1,439.5,186.3,2736,548.3,5.7,,,,,,,,,,,,,,,,,,
07/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,75.7,0.0,10.9,350.5,197.7,2208,552.9,5.3
06/08/2014 20:00,,,,,,,,,,19.3,75.7,0.0,10.7,307.7,317.9,3455,554.0,8.0,,,,,,,,,
06/08/2014 19:00,22.3,91.1,0.0,8.7,429.2,186.3,2757,565.7,6.3,,,,,,,,,,,,,,,,,,
06/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,75.6,0.0,10.6,334.6,197.7,2213,556.1,5.4
06/08/2014 12:00,,,,,,,,,,19.5,75.1,0.0,11.0,317.2,318.5,3455,529.0,8.2,,,,,,,,,
06/08/2014 11:00,22.6,92.0,0.0,8.6,420.2,187.4,2747,558.1,6.7,,,,,,,,,,,,,,,,,,
06/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,75.4,0.0,10.9,350.0,197.6,2211,541.2,5.5
06/08/2014 04:00,,,,,,,,,,19.4,75.8,0.0,11.0,318.4,318.6,3459,570.4,8.3,,,,,,,,,
06/08/2014 03:00,22.6,90.9,0.0,9.1,435.2,186.9,2747,526.3,6.7,,,,,,,,,,,,,,,,,,
06/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,76.0,0.0,11.1,355.2,198.0,2208,539.2,5.3
05/08/2014 20:00,,,,,,,,,,19.0,75.8,0.0,11.0,314.0,318.0,3452,549.2,8.1,,,,,,,,,
05/08/2014 19:00,21.2,91.2,0.0,9.1,435.8,186.6,2741,546.8,6.5,,,,,,,,,,,,,,,,,,
05/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,75.9,0.0,10.5,335.5,197.1,2203,547.6,5.4
05/08/2014 12:00,,,,,,,,,,18.7,75.4,0.0,10.3,312.4,316.6,3437,565.2,8.2,,,,,,,,,
05/08/2014 11:00,22.1,91.9,0.0,9.2,436.8,186.7,2741,536.6,6.7,,,,,,,,,,,,,,,,,,
05/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.1,76.1,0.0,10.4,336.5,198.0,2202,564.8,5.5
05/08/2014 04:00,,,,,,,,,,18.4,76.5,0.0,10.8,317.3,316.6,3441,557.9,8.3,,,,,,,,,
05/08/2014 03:00,21.5,91.7,0.0,8.8,432.7,186.3,2737,558.8,6.8,,,,,,,,,,,,,,,,,,
05/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,76.7,0.0,10.8,341.7,197.9,2202,532.1,5.3
04/08/2014 20:00,,,,,,,,,,18.6,76.0,0.0,10.8,321.0,317.7,3452,573.8,8.0,,,,,,,,,
04/08/2014 19:00,21.8,91.6,0.0,8.9,439.7,186.4,2734,535.2,6.6,,,,,,,,,,,,,,,,,,
04/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,75.2,0.0,10.7,346.7,197.3,2202,565.8,5.4
04/08/2014 12:00,,,,,,,,,,18.4,75.4,0.0,10.7,310.7,318.4,3442,566.6,8.2,,,,,,,,,
04/08/2014 11:00,21.4,91.6,0.0,9.0,435.5,186.1,2734,554.2,6.8,,,,,,,,,,,,,,,,,,
04/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,75.0,0.0,11.2,348.0,197.6,2205,566.8,5.5
04/08/2014 04:00,,,,,,,,,,18.6,76.3,0.0,10.8,313.3,317.3,3445,554.1,8.2,,,,,,,,,
04/08/2014 03:00,21.8,91.3,0.0,8.9,433.7,186.5,2734,561.6,6.8,,,,,,,,,,,,,,,,,,
04/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,75.4,0.0,10.4,341.4,198.9,2208,546.5,5.5
03/08/2014 20:00,,,,,,,,,,19.1,75.9,0.0,10.9,318.0,317.8,3458,566.5,8.2,,,,,,,,,
03/08/2014 19:00,22.1,91.3,0.0,9.3,443.1,186.8,2741,563.1,6.9,,,,,,,,,,,,,,,,,,
03/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 13:00,,,,,,,,,,,,,,,,,,,12.8,77.1,0.0,10.8,339.9,198.9,2210,565.0,5.4
03/08/2014 12:00,,,,,,,,,,13.2,75.2,0.0,10.4,310.8,318.4,3455,548.9,8.3,,,,,,,,,
03/08/2014 11:00,10.9,91.3,0.0,8.8,441.0,186.7,2738,534.1,7.0,,,,,,,,,,,,,,,,,,
03/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,75.7,0.0,11.0,347.1,197.5,2205,542.6,5.5
03/08/2014 04:00,,,,,,,,,,19.7,75.5,0.0,10.8,312.7,319.0,3449,540.4,8.2,,,,,,,,,
03/08/2014 03:00,22.8,91.1,0.0,8.8,432.3,187.0,2732,552.7,6.8,,,,,,,,,,,,,,,,,,
03/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,75.8,0.0,10.7,345.5,198.2,2203,549.1,5.2
02/08/2014 20:00,,,,,,,,,,19.6,74.5,0.0,11.0,322.2,318.7,3453,554.3,7.9,,,,,,,,,
02/08/2014 19:00,22.9,91.2,0.0,9.0,425.3,186.6,2728,539.3,6.5,,,,,,,,,,,,,,,,,,
02/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,76.4,0.0,10.6,340.1,197.6,2209,543.2,5.4
02/08/2014 12:00,,,,,,,,,,19.5,76.0,0.0,10.9,321.0,318.7,3456,575.7,8.2,,,,,,,,,
02/08/2014 11:00,22.7,91.4,0.0,8.8,430.3,186.7,2721,548.2,6.7,,,,,,,,,,,,,,,,,,
02/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,77.4,0.0,10.7,345.4,197.4,2200,551.9,5.5
02/08/2014 04:00,,,,,,,,,,19.3,75.3,0.0,10.7,311.2,317.2,3435,548.7,8.2,,,,,,,,,
02/08/2014 03:00,22.6,91.5,0.0,8.7,441.6,186.6,2716,576.7,6.7,,,,,,,,,,,,,,,,,,
02/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,76.1,0.0,10.1,328.7,197.5,2198,534.9,5.3
01/08/2014 20:00,,,,,,,,,,19.3,76.1,0.0,10.8,314.5,317.3,3437,585.9,8.0,,,,,,,,,
01/08/2014 19:00,22.4,90.9,0.0,8.8,434.7,185.9,2711,526.8,6.5,,,,,,,,,,,,,,,,,,
01/08/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,75.7,0.0,10.8,341.0,197.5,2199,570.2,5.3
01/08/2014 12:00,,,,,,,,,,19.2,75.4,0.0,10.9,315.2,317.9,3432,553.1,8.0,,,,,,,,,
01/08/2014 11:00,22.4,91.5,0.0,8.7,429.7,186.0,2709,573.8,6.4,,,,,,,,,,,,,,,,,,
01/08/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,76.7,0.0,10.8,345.6,197.9,2192,549.8,5.3
01/08/2014 04:00,,,,,,,,,,19.6,75.9,0.0,10.6,317.1,317.2,3437,562.6,7.9,,,,,,,,,
01/08/2014 03:00,22.8,90.4,0.0,8.8,433.6,185.8,2712,540.9,6.3,,,,,,,,,,,,,,,,,,
01/08/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,75.5,0.0,11.0,343.7,197.5,2190,570.2,5.2
31/07/2014 20:00,,,,,,,,,,19.5,75.3,0.0,10.7,322.4,316.7,3431,596.4,7.7,,,,,,,,,
31/07/2014 19:00,22.7,91.1,0.0,8.8,436.2,185.3,2707,529.9,6.1,,,,,,,,,,,,,,,,,,
31/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,76.2,0.0,10.3,339.9,197.1,2192,545.8,5.1
31/07/2014 12:00,,,,,,,,,,19.5,76.3,0.0,10.4,314.8,317.1,3426,576.3,7.6,,,,,,,,,
31/07/2014 11:00,22.6,90.9,0.0,8.8,422.7,185.3,2693,535.0,6.0,,,,,,,,,,,,,,,,,,
31/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,75.6,0.0,10.2,337.9,197.5,2183,580.8,5.1
31/07/2014 04:00,,,,,,,,,,19.2,75.2,0.0,10.5,313.7,315.5,3423,587.3,7.4,,,,,,,,,
31/07/2014 03:00,22.4,91.1,0.0,8.7,432.9,185.3,2690,518.6,5.8,,,,,,,,,,,,,,,,,,
31/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,76.0,0.0,10.9,348.7,197.3,2184,569.8,4.9
30/07/2014 20:00,,,,,,,,,,19.2,75.6,0.0,10.4,309.1,315.4,3415,613.7,7.0,,,,,,,,,
30/07/2014 19:00,22.5,91.5,0.0,8.3,423.5,184.9,2689,547.8,5.5,,,,,,,,,,,,,,,,,,
30/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,74.9,0.0,10.6,347.0,196.9,2180,570.9,4.5
30/07/2014 12:00,,,,,,,,,,19.3,76.1,0.0,10.7,315.2,316.3,3425,613.4,6.5,,,,,,,,,
30/07/2014 11:00,22.6,91.0,0.0,8.8,438.2,184.8,2682,546.8,4.9,,,,,,,,,,,,,,,,,,
30/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.1,0.0,10.7,340.8,196.7,2188,588.5,4.4
30/07/2014 04:00,,,,,,,,,,19.4,75.9,0.0,10.8,319.4,315.9,3426,578.1,6.5,,,,,,,,,
30/07/2014 03:00,22.6,90.7,0.0,8.9,435.2,185.0,2693,563.3,5.0,,,,,,,,,,,,,,,,,,
30/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.9,0.0,10.3,340.6,197.4,2192,571.4,4.6
29/07/2014 20:00,,,,,,,,,,19.2,76.2,0.0,11.2,323.6,316.9,3429,554.1,6.9,,,,,,,,,
29/07/2014 19:00,22.4,90.4,0.0,8.7,440.9,185.0,2696,558.2,5.5,,,,,,,,,,,,,,,,,,
29/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,75.9,0.0,10.4,338.8,197.5,2194,557.5,5.0
29/07/2014 12:00,,,,,,,,,,19.4,76.1,0.0,10.6,315.7,317.1,3439,556.9,7.7,,,,,,,,,
29/07/2014 11:00,22.6,90.1,0.0,8.6,420.0,185.1,2701,579.1,6.2,,,,,,,,,,,,,,,,,,
29/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.1,75.4,0.0,10.8,348.0,198.8,2190,558.9,5.2
29/07/2014 04:00,,,,,,,,,,19.7,75.6,0.0,10.8,309.3,317.9,3434,567.9,7.7,,,,,,,,,
29/07/2014 03:00,22.8,91.6,0.0,8.9,426.4,185.8,2707,567.0,6.2,,,,,,,,,,,,,,,,,,
29/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,76.2,0.0,10.8,338.7,197.5,2189,563.7,5.1
28/07/2014 20:00,,,,,,,,,,19.8,76.0,0.0,10.4,306.5,317.8,3434,568.0,7.6,,,,,,,,,
28/07/2014 19:00,22.9,90.3,0.0,8.7,427.6,185.2,2695,574.1,6.1,,,,,,,,,,,,,,,,,,
28/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,76.3,0.0,10.5,338.1,197.3,2182,554.9,5.0
28/07/2014 12:00,,,,,,,,,,19.3,75.4,0.0,11.0,320.8,316.1,3421,612.4,7.5,,,,,,,,,
28/07/2014 11:00,22.6,90.7,0.0,8.9,437.0,185.2,2697,546.6,6.1,,,,,,,,,,,,,,,,,,
28/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.0,0.0,10.5,337.3,197.1,2182,549.9,5.0
28/07/2014 04:00,,,,,,,,,,19.5,76.0,0.0,11.0,327.2,315.8,3420,599.9,7.5,,,,,,,,,
28/07/2014 03:00,22.6,90.4,0.0,9.0,436.6,184.0,2685,557.2,6.1,,,,,,,,,,,,,,,,,,
28/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,75.9,0.0,10.8,346.3,196.9,2185,543.1,5.0
27/07/2014 20:00,,,,,,,,,,19.6,75.5,0.0,10.7,312.6,316.1,3434,606.9,7.3,,,,,,,,,
27/07/2014 19:00,22.8,90.7,0.0,8.9,433.5,184.9,2691,546.1,6.0,,,,,,,,,,,,,,,,,,
27/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,74.6,0.0,10.6,341.7,197.4,2181,579.8,4.9
27/07/2014 12:00,,,,,,,,,,19.5,76.6,0.0,10.8,315.3,316.7,3424,582.9,7.2,,,,,,,,,
27/07/2014 11:00,22.6,91.3,0.0,8.6,424.3,184.6,2684,554.0,5.8,,,,,,,,,,,,,,,,,,
27/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,75.6,0.0,10.7,344.1,196.4,2183,566.8,4.7
27/07/2014 04:00,,,,,,,,,,19.2,75.1,0.0,11.3,327.8,315.5,3413,618.2,6.8,,,,,,,,,
27/07/2014 03:00,22.5,90.0,0.0,8.4,427.3,184.4,2675,569.9,5.3,,,,,,,,,,,,,,,,,,
27/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,76.0,0.0,10.8,342.3,196.7,2176,563.2,4.6
26/07/2014 20:00,,,,,,,,,,19.7,75.6,0.0,11.3,324.0,316.0,3416,614.4,6.6,,,,,,,,,
26/07/2014 19:00,22.8,90.5,0.0,8.9,445.6,184.3,2676,558.9,5.1,,,,,,,,,,,,,,,,,,
26/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.0,75.5,0.0,10.6,339.8,196.8,2177,567.0,4.3
26/07/2014 12:00,,,,,,,,,,19.7,75.2,0.0,10.6,314.5,315.6,3422,599.1,6.3,,,,,,,,,
26/07/2014 11:00,22.9,90.8,0.0,8.7,417.6,184.4,2677,561.2,4.9,,,,,,,,,,,,,,,,,,
26/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,75.1,0.0,11.0,350.5,197.0,2179,547.5,4.3
26/07/2014 04:00,,,,,,,,,,19.7,74.8,0.0,11.1,320.1,314.9,3409,616.2,6.2,,,,,,,,,
26/07/2014 03:00,23.0,90.2,0.0,8.6,433.0,184.7,2680,567.3,4.7,,,,,,,,,,,,,,,,,,
26/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,75.5,0.0,10.7,343.2,196.5,2179,570.7,4.2
25/07/2014 20:00,,,,,,,,,,19.3,75.3,0.0,11.0,322.2,315.6,3414,586.5,6.1,,,,,,,,,
25/07/2014 19:00,22.6,90.0,0.0,8.8,436.7,184.5,2683,583.0,4.6,,,,,,,,,,,,,,,,,,
25/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,76.0,0.0,11.2,352.0,196.5,2186,558.3,4.2
25/07/2014 12:00,,,,,,,,,,19.7,75.2,0.0,10.5,303.9,316.1,3418,596.8,6.0,,,,,,,,,
25/07/2014 11:00,22.8,90.2,0.0,9.1,435.7,184.1,2688,559.5,4.6,,,,,,,,,,,,,,,,,,
25/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,74.9,0.0,10.8,347.5,197.5,2191,563.1,4.4
25/07/2014 04:00,,,,,,,,,,19.7,75.6,0.0,11.0,313.8,316.6,3431,573.8,6.5,,,,,,,,,
25/07/2014 03:00,22.8,90.9,0.0,8.7,432.6,184.5,2697,563.3,5.0,,,,,,,,,,,,,,,,,,
25/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,75.6,0.0,10.8,346.1,197.2,2195,545.6,4.5
24/07/2014 20:00,,,,,,,,,,19.6,75.5,0.0,10.6,310.8,315.9,3432,546.6,6.7,,,,,,,,,
24/07/2014 19:00,23.0,90.3,0.0,8.8,427.3,185.3,2701,537.8,5.3,,,,,,,,,,,,,,,,,,
24/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.0,75.0,0.0,10.5,339.5,197.6,2194,561.4,4.9
24/07/2014 12:00,,,,,,,,,,19.7,75.5,0.0,11.3,322.2,316.7,3443,543.5,7.4,,,,,,,,,
24/07/2014 11:00,22.9,89.9,0.0,8.7,432.8,185.5,2716,559.4,6.0,,,,,,,,,,,,,,,,,,
24/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,75.2,0.0,11.2,352.6,198.1,2199,556.0,5.2
24/07/2014 04:00,,,,,,,,,,19.8,75.5,0.0,11.2,328.5,317.1,3439,555.8,7.6,,,,,,,,,
24/07/2014 03:00,22.8,89.7,0.0,9.0,445.6,185.3,2717,568.1,6.1,,,,,,,,,,,,,,,,,,
24/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 21:00,,,,,,,,,,,,,,,,,,,15.1,74.9,0.0,10.7,342.3,197.7,2198,542.5,5.2
23/07/2014 20:00,,,,,,,,,,20.0,75.3,0.0,10.8,308.0,318.1,3436,538.0,7.5,,,,,,,,,
23/07/2014 19:00,23.3,89.8,0.0,9.3,428.4,185.7,2714,553.5,6.0,,,,,,,,,,,,,,,,,,
23/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.1,74.4,0.0,10.7,337.4,197.3,2198,557.9,5.1
23/07/2014 12:00,,,,,,,,,,20.0,76.0,0.0,10.9,317.0,317.4,3440,559.2,7.6,,,,,,,,,
23/07/2014 11:00,23.2,89.2,0.0,9.0,442.0,185.4,2715,543.8,6.1,,,,,,,,,,,,,,,,,,
23/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.1,75.6,0.0,11.2,348.5,197.7,2196,545.8,5.1
23/07/2014 04:00,,,,,,,,,,19.8,75.4,0.0,11.0,312.4,316.8,3435,571.1,7.6,,,,,,,,,
23/07/2014 03:00,23.6,92.4,0.0,9.4,452.6,189.4,2750,566.0,6.1,,,,,,,,,,,,,,,,,,
23/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 21:00,,,,,,,,,,,,,,,,,,,15.1,75.3,0.0,10.7,339.2,197.5,2195,546.8,5.1
22/07/2014 20:00,,,,,,,,,,20.3,76.7,0.0,10.6,307.1,322.1,3466,552.1,7.6,,,,,,,,,
22/07/2014 19:00,23.1,90.7,0.0,9.0,437.2,185.4,2718,561.4,6.0,,,,,,,,,,,,,,,,,,
22/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,75.9,0.0,11.0,345.9,197.5,2193,574.6,5.1
22/07/2014 12:00,,,,,,,,,,19.6,74.0,0.0,11.1,317.6,315.2,3426,548.0,7.7,,,,,,,,,
22/07/2014 11:00,23.0,90.1,0.0,9.1,431.0,185.1,2714,551.3,6.2,,,,,,,,,,,,,,,,,,
22/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.1,75.5,0.0,10.5,340.5,197.9,2193,563.6,5.2
22/07/2014 04:00,,,,,,,,,,19.7,75.4,0.0,11.1,317.9,316.5,3431,530.4,7.8,,,,,,,,,
22/07/2014 03:00,23.0,91.8,0.0,9.1,430.4,185.6,2721,553.2,6.3,,,,,,,,,,,,,,,,,,
22/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,76.3,0.0,10.7,342.4,197.9,2190,533.5,5.1
21/07/2014 20:00,,,,,,,,,,19.2,75.7,0.0,10.9,313.0,317.0,3433,548.4,7.5,,,,,,,,,
21/07/2014 19:00,22.2,90.3,0.0,9.0,440.8,185.0,2709,582.8,6.0,,,,,,,,,,,,,,,,,,
21/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,77.0,0.0,10.8,340.6,197.7,2191,572.5,5.1
21/07/2014 12:00,,,,,,,,,,19.6,76.1,0.0,11.3,325.0,317.2,3437,562.1,7.5,,,,,,,,,
21/07/2014 11:00,22.7,90.1,0.0,9.2,449.9,185.7,2717,536.2,6.0,,,,,,,,,,,,,,,,,,
21/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,75.0,0.0,10.7,344.7,198.3,2195,558.2,5.1
21/07/2014 04:00,,,,,,,,,,19.7,75.6,0.0,11.0,322.0,317.4,3431,533.5,7.6,,,,,,,,,
21/07/2014 03:00,22.9,90.9,0.0,9.0,436.9,185.5,2715,569.5,6.0,,,,,,,,,,,,,,,,,,
21/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,75.7,0.0,10.7,346.0,197.8,2196,535.4,5.1
20/07/2014 20:00,,,,,,,,,,20.0,77.1,0.0,10.9,318.8,321.7,3471,573.0,7.6,,,,,,,,,
20/07/2014 19:00,22.9,90.5,0.0,9.1,437.5,185.7,2721,559.7,5.8,,,,,,,,,,,,,,,,,,
20/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,76.1,0.0,10.6,331.2,197.7,2191,561.6,5.1
20/07/2014 12:00,,,,,,,,,,19.8,75.3,0.0,11.1,317.9,318.1,3438,563.0,7.6,,,,,,,,,
20/07/2014 11:00,23.0,90.4,0.0,8.9,424.6,186.0,2722,572.8,5.9,,,,,,,,,,,,,,,,,,
20/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.2,76.9,0.0,10.8,354.6,198.2,2198,566.8,5.1
20/07/2014 04:00,,,,,,,,,,20.0,75.1,0.0,10.8,307.2,317.3,3433,545.6,7.6,,,,,,,,,
20/07/2014 03:00,23.3,91.4,0.0,9.1,429.7,186.0,2733,552.2,5.9,,,,,,,,,,,,,,,,,,
20/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 21:00,,,,,,,,,,,,,,,,,,,15.3,75.1,0.0,10.8,343.8,198.4,2197,556.3,5.1
19/07/2014 20:00,,,,,,,,,,20.1,73.6,0.0,10.6,311.4,317.4,3437,546.6,7.6,,,,,,,,,
19/07/2014 19:00,23.4,89.4,0.0,9.1,430.4,185.7,2733,555.2,5.8,,,,,,,,,,,,,,,,,,
19/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.3,75.5,0.0,10.5,330.6,198.4,2198,547.7,5.1
19/07/2014 12:00,,,,,,,,,,20.1,75.5,0.0,10.7,313.5,318.0,3436,531.1,7.5,,,,,,,,,
19/07/2014 11:00,23.2,91.1,0.0,8.7,419.3,186.3,2738,564.8,5.9,,,,,,,,,,,,,,,,,,
19/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,77.4,0.0,10.4,333.1,198.1,2195,544.7,5.1
19/07/2014 04:00,,,,,,,,,,19.5,75.2,0.0,10.7,314.4,316.8,3429,569.4,7.5,,,,,,,,,
19/07/2014 03:00,22.8,91.5,0.0,8.8,420.5,186.7,2746,570.8,6.1,,,,,,,,,,,,,,,,,,
19/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,75.8,0.0,10.6,344.7,197.9,2194,553.5,5.1
18/07/2014 20:00,,,,,,,,,,19.5,76.6,0.0,10.9,316.0,317.1,3431,557.9,7.6,,,,,,,,,
18/07/2014 19:00,22.7,90.9,0.0,9.7,450.4,186.6,2750,550.3,7.2,,,,,,,,,,,,,,,,,,
18/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,75.1,0.0,10.8,344.0,197.9,2193,576.1,5.2
18/07/2014 12:00,,,,,,,,,,19.6,75.4,0.0,10.6,315.5,317.7,3434,543.1,7.7,,,,,,,,,
18/07/2014 11:00,22.9,90.6,0.0,9.4,440.9,186.7,2753,545.4,7.6,,,,,,,,,,,,,,,,,,
18/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.0,0.0,10.7,346.3,198.0,2189,560.7,5.4
18/07/2014 04:00,,,,,,,,,,19.6,76.1,0.0,10.7,306.2,317.7,3428,547.5,7.9,,,,,,,,,
18/07/2014 03:00,22.8,90.2,0.0,9.1,433.6,186.5,2747,543.1,7.8,,,,,,,,,,,,,,,,,,
18/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.0,0.0,11.0,348.0,197.7,2184,530.3,5.2
17/07/2014 20:00,,,,,,,,,,19.2,77.1,0.0,11.0,322.8,320.1,3443,557.2,7.6,,,,,,,,,
17/07/2014 19:00,22.3,91.0,0.0,9.3,435.4,186.1,2735,545.9,7.6,,,,,,,,,,,,,,,,,,
17/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,75.2,0.0,10.9,348.0,197.2,2176,572.3,5.2
17/07/2014 12:00,,,,,,,,,,19.6,77.1,0.0,11.0,314.5,317.0,3426,577.0,7.7,,,,,,,,,
17/07/2014 11:00,22.5,90.3,0.0,9.5,443.8,185.7,2741,575.5,7.8,,,,,,,,,,,,,,,,,,
17/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.2,0.0,10.5,338.2,198.0,2185,552.6,5.2
17/07/2014 04:00,,,,,,,,,,19.3,77.6,0.0,11.0,314.4,316.4,3419,560.4,7.5,,,,,,,,,
17/07/2014 03:00,22.5,91.0,0.0,8.8,427.8,185.5,2730,571.2,7.7,,,,,,,,,,,,,,,,,,
17/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,75.3,0.0,11.0,349.1,197.9,2183,553.1,5.0
16/07/2014 20:00,,,,,,,,,,19.4,76.0,0.0,10.9,311.4,316.1,3422,597.6,7.2,,,,,,,,,
16/07/2014 19:00,22.6,90.2,0.0,9.2,419.6,185.4,2728,551.0,7.4,,,,,,,,,,,,,,,,,,
16/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.2,76.4,0.0,10.3,344.6,199.1,2183,565.1,5.0
16/07/2014 12:00,,,,,,,,,,19.6,75.5,0.0,11.2,319.3,316.0,3425,577.4,7.3,,,,,,,,,
16/07/2014 11:00,22.8,89.7,0.0,8.9,415.2,185.8,2732,538.1,7.6,,,,,,,,,,,,,,,,,,
16/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.6,0.0,10.8,347.4,197.7,2188,551.9,5.1
16/07/2014 04:00,,,,,,,,,,19.1,74.6,0.0,10.7,315.5,315.5,3416,554.7,7.4,,,,,,,,,
16/07/2014 03:00,22.2,89.9,0.0,9.3,444.0,185.6,2715,572.4,7.6,,,,,,,,,,,,,,,,,,
16/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,75.5,0.0,10.5,342.7,198.2,2175,553.0,5.0
15/07/2014 20:00,,,,,,,,,,19.2,76.2,0.0,10.9,318.2,316.4,3419,595.6,7.2,,,,,,,,,
15/07/2014 19:00,22.3,90.5,0.0,8.6,417.9,184.9,2711,555.7,7.4,,,,,,,,,,,,,,,,,,
15/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,76.9,0.0,11.0,345.7,196.9,2177,544.5,4.9
15/07/2014 12:00,,,,,,,,,,19.1,76.0,0.0,10.7,319.3,315.6,3418,560.9,7.1,,,,,,,,,
15/07/2014 11:00,22.3,89.2,0.0,9.0,435.1,185.2,2706,532.2,7.3,,,,,,,,,,,,,,,,,,
15/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,76.2,0.0,10.6,342.2,197.4,2175,548.6,4.8
15/07/2014 04:00,,,,,,,,,,19.1,75.6,0.0,10.9,317.9,316.8,3421,557.7,7.1,,,,,,,,,
15/07/2014 03:00,22.2,89.5,0.0,9.0,430.9,184.9,2710,537.1,7.2,,,,,,,,,,,,,,,,,,
15/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,74.8,0.0,11.1,350.2,197.8,2182,534.7,4.8
14/07/2014 20:00,,,,,,,,,,19.3,75.4,0.0,11.1,325.7,316.7,3416,579.6,7.0,,,,,,,,,
14/07/2014 19:00,22.3,89.9,0.0,9.1,436.2,184.9,2714,541.2,7.1,,,,,,,,,,,,,,,,,,
14/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,75.0,0.0,11.0,345.4,197.7,2183,590.2,4.9
14/07/2014 12:00,,,,,,,,,,19.3,75.9,0.0,10.8,320.8,317.0,3433,592.9,7.3,,,,,,,,,
14/07/2014 11:00,22.1,89.8,0.0,8.9,430.8,184.8,2705,541.3,7.4,,,,,,,,,,,,,,,,,,
14/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,77.3,0.0,10.7,342.1,198.3,2183,541.5,5.1
14/07/2014 04:00,,,,,,,,,,19.4,75.6,0.0,10.6,316.1,318.4,3421,551.3,7.4,,,,,,,,,
14/07/2014 03:00,22.0,89.2,0.0,9.0,440.6,184.3,2689,555.3,7.5,,,,,,,,,,,,,,,,,,
14/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,74.6,0.0,10.8,347.4,198.2,2179,544.8,5.1
13/07/2014 20:00,,,,,,,,,,18.8,75.2,0.0,10.5,317.0,316.1,3422,568.8,7.3,,,,,,,,,
13/07/2014 19:00,21.9,89.8,0.0,8.8,424.7,184.8,2690,557.7,7.3,,,,,,,,,,,,,,,,,,
13/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,75.7,0.0,10.7,343.5,198.1,2180,532.6,5.2
13/07/2014 12:00,,,,,,,,,,18.9,76.1,0.0,10.4,306.2,317.0,3423,551.0,7.5,,,,,,,,,
13/07/2014 11:00,21.9,89.2,0.0,8.7,428.8,184.9,2688,542.2,7.4,,,,,,,,,,,,,,,,,,
13/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.8,0.0,10.7,340.9,197.8,2181,563.0,5.2
13/07/2014 04:00,,,,,,,,,,19.5,75.7,0.0,11.1,321.9,317.3,3424,569.3,7.5,,,,,,,,,
13/07/2014 03:00,22.5,88.3,0.0,8.9,431.2,184.5,2681,552.2,7.4,,,,,,,,,,,,,,,,,,
13/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 21:00,,,,,,,,,,,,,,,,,,,15.3,75.3,0.0,10.6,335.0,198.4,2181,542.2,5.2
12/07/2014 20:00,,,,,,,,,,20.1,76.2,0.0,11.2,331.3,317.1,3426,548.7,7.5,,,,,,,,,
12/07/2014 19:00,22.9,88.6,0.0,8.6,427.8,184.1,2678,562.5,7.4,,,,,,,,,,,,,,,,,,
12/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 13:00,,,,,,,,,,,,,,,,,,,15.4,76.3,0.0,10.9,342.8,200.2,2201,550.6,5.1
12/07/2014 12:00,,,,,,,,,,19.8,76.0,0.0,10.7,311.9,316.1,3423,580.8,7.5,,,,,,,,,
12/07/2014 11:00,22.7,89.2,0.0,8.7,433.3,183.9,2666,568.7,7.4,,,,,,,,,,,,,,,,,,
12/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,75.4,0.0,10.9,349.5,197.4,2173,545.9,5.1
12/07/2014 04:00,,,,,,,,,,19.8,76.9,0.0,10.7,316.1,316.8,3415,574.3,7.4,,,,,,,,,
12/07/2014 03:00,22.5,89.0,0.0,8.8,426.4,183.0,2652,556.5,7.1,,,,,,,,,,,,,,,,,,
12/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,75.4,0.0,10.8,339.8,197.3,2169,572.2,5.0
11/07/2014 20:00,,,,,,,,,,19.5,75.9,0.0,10.7,312.9,316.2,3417,561.9,7.2,,,,,,,,,
11/07/2014 19:00,22.3,88.9,0.0,8.5,411.1,183.0,2640,536.2,6.7,,,,,,,,,,,,,,,,,,
11/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,75.2,0.0,10.4,332.9,196.6,2165,558.4,4.7
11/07/2014 12:00,,,,,,,,,,19.9,77.4,0.0,10.7,317.9,321.8,3453,582.1,7.0,,,,,,,,,
11/07/2014 11:00,22.2,88.4,0.0,9.1,434.0,182.6,2632,535.7,6.6,,,,,,,,,,,,,,,,,,
11/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,75.9,0.0,10.6,342.9,197.2,2166,573.8,4.8
11/07/2014 04:00,,,,,,,,,,19.3,74.7,0.0,10.7,311.0,315.6,3403,579.0,7.0,,,,,,,,,
11/07/2014 03:00,22.1,88.6,0.0,8.7,432.8,181.9,2620,557.3,6.5,,,,,,,,,,,,,,,,,,
11/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,10.8,345.7,196.5,2159,544.9,4.6
10/07/2014 20:00,,,,,,,,,,19.6,76.0,0.0,11.1,308.8,315.8,3411,560.9,6.8,,,,,,,,,
10/07/2014 19:00,22.1,88.8,0.0,8.6,426.8,181.9,2621,545.9,6.1,,,,,,,,,,,,,,,,,,
10/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,76.0,0.0,10.9,340.1,197.1,2164,575.9,4.5
10/07/2014 12:00,,,,,,,,,,19.4,76.8,0.0,10.6,317.6,319.7,3437,593.2,6.8,,,,,,,,,
10/07/2014 11:00,22.0,89.5,0.0,8.6,428.2,183.4,2633,523.2,6.1,,,,,,,,,,,,,,,,,,
10/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,76.3,0.0,11.0,344.8,197.6,2157,550.5,4.6
10/07/2014 04:00,,,,,,,,,,19.3,76.0,0.0,11.0,322.9,315.8,3410,584.6,6.9,,,,,,,,,
10/07/2014 03:00,22.0,88.6,0.0,8.9,448.2,182.3,2614,573.7,6.1,,,,,,,,,,,,,,,,,,
10/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,75.7,0.0,10.7,345.7,196.9,2164,560.8,4.7
09/07/2014 20:00,,,,,,,,,,19.2,75.7,0.0,10.8,308.8,316.6,3417,578.7,7.0,,,,,,,,,
09/07/2014 19:00,21.9,88.0,0.0,8.5,433.0,181.9,2613,538.2,6.1,,,,,,,,,,,,,,,,,,
09/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,75.7,0.0,10.4,344.8,197.5,2167,560.1,4.7
09/07/2014 12:00,,,,,,,,,,19.2,75.7,0.0,10.6,307.0,316.5,3414,559.0,7.2,,,,,,,,,
09/07/2014 11:00,21.8,88.0,0.0,8.8,427.5,181.4,2615,526.8,6.2,,,,,,,,,,,,,,,,,,
09/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,75.1,0.0,10.5,340.4,198.3,2167,554.2,4.9
09/07/2014 04:00,,,,,,,,,,18.9,75.1,0.0,11.3,327.0,315.4,3412,566.8,7.4,,,,,,,,,
09/07/2014 03:00,21.6,88.9,0.0,8.6,433.7,181.2,2602,546.5,6.3,,,,,,,,,,,,,,,,,,
09/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,77.3,0.0,10.9,343.6,197.2,2169,548.2,4.9
08/07/2014 20:00,,,,,,,,,,19.2,75.8,0.0,10.8,319.8,315.7,3414,545.6,7.3,,,,,,,,,
08/07/2014 19:00,21.6,88.0,0.0,9.0,442.1,181.0,2594,560.9,6.1,,,,,,,,,,,,,,,,,,
08/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,77.7,0.0,10.7,345.8,197.8,2169,584.5,4.9
08/07/2014 12:00,,,,,,,,,,19.2,76.3,0.0,10.8,322.7,317.0,3417,548.2,7.4,,,,,,,,,
08/07/2014 11:00,21.8,88.7,0.0,8.3,424.2,181.4,2589,535.7,6.1,,,,,,,,,,,,,,,,,,
08/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,76.7,0.0,10.5,338.2,197.4,2168,564.6,5.0
08/07/2014 04:00,,,,,,,,,,19.2,75.6,0.0,10.7,312.4,317.2,3418,588.6,7.5,,,,,,,,,
08/07/2014 03:00,21.6,88.0,0.0,8.3,423.8,181.4,2587,533.5,6.0,,,,,,,,,,,,,,,,,,
08/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,75.5,0.0,10.8,346.8,197.9,2169,565.3,5.0
07/07/2014 20:00,,,,,,,,,,18.8,75.5,0.0,10.2,305.2,316.7,3420,552.0,7.5,,,,,,,,,
07/07/2014 19:00,21.4,88.7,0.0,8.6,428.1,181.6,2587,560.8,5.8,,,,,,,,,,,,,,,,,,
07/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,10.6,342.5,197.7,2168,575.6,5.0
07/07/2014 12:00,,,,,,,,,,18.9,76.1,0.0,10.8,302.4,317.3,3415,579.9,7.6,,,,,,,,,
07/07/2014 11:00,21.4,88.8,0.0,8.1,420.4,181.2,2589,557.1,6.0,,,,,,,,,,,,,,,,,,
07/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,77.8,0.0,10.3,343.5,198.0,2173,556.4,5.1
07/07/2014 04:00,,,,,,,,,,19.0,75.5,0.0,11.0,323.7,317.5,3416,552.2,7.7,,,,,,,,,
07/07/2014 03:00,21.5,88.7,0.0,8.3,424.1,181.4,2585,521.9,6.1,,,,,,,,,,,,,,,,,,
07/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,76.9,0.0,10.9,352.2,197.9,2166,560.7,4.9
06/07/2014 20:00,,,,,,,,,,18.6,75.9,0.0,10.5,318.2,316.9,3409,566.8,7.4,,,,,,,,,
06/07/2014 19:00,21.1,88.4,0.0,8.0,426.3,181.0,2573,582.5,5.8,,,,,,,,,,,,,,,,,,
06/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,76.8,0.0,10.6,346.9,197.9,2167,565.3,4.9
06/07/2014 12:00,,,,,,,,,,18.7,76.4,0.0,10.5,313.1,317.7,3418,580.1,7.5,,,,,,,,,
06/07/2014 11:00,21.4,89.1,0.0,8.5,436.8,181.5,2578,562.2,5.9,,,,,,,,,,,,,,,,,,
06/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.0,0.0,10.8,346.9,198.0,2167,550.5,5.0
06/07/2014 04:00,,,,,,,,,,19.0,75.6,0.0,10.8,310.1,317.5,3418,579.1,7.5,,,,,,,,,
06/07/2014 03:00,21.6,87.8,0.0,8.6,431.5,181.7,2579,592.1,5.9,,,,,,,,,,,,,,,,,,
06/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,76.9,0.0,10.7,351.7,198.1,2172,542.3,5.0
05/07/2014 20:00,,,,,,,,,,18.8,75.4,0.0,10.8,321.8,317.6,3419,577.0,7.6,,,,,,,,,
05/07/2014 19:00,21.2,88.5,0.0,8.1,429.3,181.2,2572,559.5,6.0,,,,,,,,,,,,,,,,,,
05/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.1,75.2,0.0,10.7,341.7,197.9,2163,567.2,4.9
05/07/2014 12:00,,,,,,,,,,18.6,75.2,0.0,10.6,321.6,317.2,3406,573.2,7.5,,,,,,,,,
05/07/2014 11:00,21.1,88.0,0.0,8.6,429.4,181.0,2563,583.3,6.0,,,,,,,,,,,,,,,,,,
05/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,10.6,335.9,198.2,2168,551.7,5.0
05/07/2014 04:00,,,,,,,,,,18.6,76.6,0.0,10.5,318.0,317.0,3417,584.3,7.6,,,,,,,,,
05/07/2014 03:00,21.1,88.5,0.0,8.4,424.3,180.8,2558,587.1,6.0,,,,,,,,,,,,,,,,,,
05/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,77.9,0.0,10.4,345.6,197.7,2160,549.5,4.8
04/07/2014 20:00,,,,,,,,,,18.8,76.3,0.0,10.8,319.2,316.8,3416,577.4,7.2,,,,,,,,,
04/07/2014 19:00,21.4,88.1,0.0,7.9,409.4,180.5,2548,565.4,5.5,,,,,,,,,,,,,,,,,,
04/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,76.7,0.0,10.7,348.3,198.4,2170,571.1,4.7
04/07/2014 12:00,,,,,,,,,,19.4,76.2,0.0,10.7,315.5,317.1,3419,580.0,7.2,,,,,,,,,
04/07/2014 11:00,22.0,88.2,0.0,8.3,417.8,180.8,2550,557.0,5.2,,,,,,,,,,,,,,,,,,
04/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,76.0,0.0,10.6,349.4,198.3,2168,587.0,4.7
04/07/2014 04:00,,,,,,,,,,19.5,76.1,0.0,10.8,311.8,316.7,3414,577.4,7.2,,,,,,,,,
04/07/2014 03:00,21.8,87.0,0.0,8.6,439.6,180.0,2540,546.2,5.2,,,,,,,,,,,,,,,,,,
04/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,75.6,0.0,11.0,346.4,197.7,2165,582.4,4.7
03/07/2014 20:00,,,,,,,,,,19.2,76.4,0.0,10.6,316.0,317.4,3417,610.6,7.2,,,,,,,,,
03/07/2014 19:00,21.6,88.1,0.0,8.3,423.2,179.8,2535,583.3,5.1,,,,,,,,,,,,,,,,,,
03/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,77.4,0.0,10.7,346.2,197.5,2156,549.3,4.7
03/07/2014 12:00,,,,,,,,,,19.0,76.0,0.0,11.0,326.7,316.3,3406,581.1,7.3,,,,,,,,,
03/07/2014 11:00,21.4,87.2,0.0,8.4,431.9,179.5,2530,576.1,5.2,,,,,,,,,,,,,,,,,,
03/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,76.7,0.0,10.6,352.2,196.9,2160,574.5,4.8
03/07/2014 04:00,,,,,,,,,,18.9,75.4,0.0,11.1,318.3,316.7,3408,590.8,7.2,,,,,,,,,
03/07/2014 03:00,21.4,89.5,0.0,8.5,443.0,179.1,2523,575.6,5.1,,,,,,,,,,,,,,,,,,
03/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,75.8,0.0,10.3,332.9,198.0,2156,575.0,4.6
02/07/2014 20:00,,,,,,,,,,19.5,76.0,0.0,10.7,316.1,317.1,3414,574.4,7.0,,,,,,,,,
02/07/2014 19:00,21.8,87.7,0.0,8.0,415.3,179.4,2525,562.6,4.9,,,,,,,,,,,,,,,,,,
02/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,76.8,0.0,11.0,349.1,197.2,2156,561.8,4.6
02/07/2014 12:00,,,,,,,,,,19.0,76.3,0.0,10.8,317.1,316.2,3404,589.6,7.2,,,,,,,,,
02/07/2014 11:00,21.4,87.5,0.0,8.3,418.1,179.2,2521,558.3,5.1,,,,,,,,,,,,,,,,,,
02/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,77.2,0.0,10.6,342.6,197.2,2156,567.9,4.7
02/07/2014 04:00,,,,,,,,,,19.0,76.1,0.0,10.9,317.7,316.3,3408,549.0,7.4,,,,,,,,,
02/07/2014 03:00,21.5,88.6,0.0,8.2,425.9,179.9,2519,564.9,5.0,,,,,,,,,,,,,,,,,,
02/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,73.9,0.0,10.9,347.3,197.3,2151,522.8,4.6
01/07/2014 20:00,,,,,,,,,,18.8,75.7,0.0,10.9,318.9,315.5,3401,570.3,7.1,,,,,,,,,
01/07/2014 19:00,21.2,87.4,0.0,8.3,425.1,179.1,2505,545.6,4.8,,,,,,,,,,,,,,,,,,
01/07/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,75.5,0.0,10.5,337.1,196.6,2151,561.7,4.7
01/07/2014 12:00,,,,,,,,,,19.2,75.9,0.0,11.2,323.2,315.6,3405,559.6,7.2,,,,,,,,,
01/07/2014 11:00,21.6,86.8,0.0,8.1,414.1,178.8,2515,535.6,4.8,,,,,,,,,,,,,,,,,,
01/07/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,79.0,0.0,10.8,350.3,197.2,2152,570.7,4.8
01/07/2014 04:00,,,,,,,,,,18.9,72.5,0.0,11.2,327.1,317.0,3395,583.2,7.2,,,,,,,,,
01/07/2014 03:00,21.4,86.7,0.0,8.1,431.2,178.9,2500,568.2,4.8,,,,,,,,,,,,,,,,,,
01/07/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,10.6,343.8,197.7,2150,550.5,4.6
30/06/2014 20:00,,,,,,,,,,18.8,76.6,0.0,10.3,311.4,316.6,3400,581.7,7.0,,,,,,,,,
30/06/2014 19:00,21.2,86.9,0.0,8.3,435.2,179.1,2505,553.8,4.6,,,,,,,,,,,,,,,,,,
30/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,76.8,0.0,11.0,349.5,197.1,2148,566.6,4.6
30/06/2014 12:00,,,,,,,,,,18.6,75.6,0.0,11.3,328.1,315.2,3390,610.7,7.0,,,,,,,,,
30/06/2014 11:00,21.2,88.0,0.0,7.8,420.2,179.0,2505,553.2,4.6,,,,,,,,,,,,,,,,,,
30/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,76.8,0.0,10.5,337.0,197.5,2155,571.6,4.8
30/06/2014 04:00,,,,,,,,,,18.8,75.6,0.0,10.9,320.6,316.4,3399,605.9,7.0,,,,,,,,,
30/06/2014 03:00,21.2,87.7,0.0,8.1,413.0,179.0,2503,559.3,4.6,,,,,,,,,,,,,,,,,,
30/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,75.8,0.0,10.4,338.6,197.5,2151,556.2,4.6
29/06/2014 20:00,,,,,,,,,,18.3,74.5,0.0,10.1,301.4,315.4,3386,593.8,6.8,,,,,,,,,
29/06/2014 19:00,20.7,87.6,0.0,8.2,432.6,178.0,2493,556.9,4.4,,,,,,,,,,,,,,,,,,
29/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.0,76.8,0.0,10.5,344.6,196.7,2148,572.8,4.6
29/06/2014 12:00,,,,,,,,,,18.4,75.9,0.0,10.5,319.8,314.7,3384,599.8,6.9,,,,,,,,,
29/06/2014 11:00,20.9,88.2,0.0,7.8,420.8,178.7,2498,571.9,4.6,,,,,,,,,,,,,,,,,,
29/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,78.0,0.0,10.7,349.1,196.7,2154,591.4,4.7
29/06/2014 04:00,,,,,,,,,,18.9,77.0,0.0,10.8,321.1,316.8,3388,606.0,6.9,,,,,,,,,
29/06/2014 03:00,21.1,87.8,0.0,8.6,443.9,178.5,2500,567.7,4.6,,,,,,,,,,,,,,,,,,
29/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,76.9,0.0,10.5,339.2,197.7,2151,560.4,4.6
28/06/2014 20:00,,,,,,,,,,18.7,75.9,0.0,9.9,306.1,315.6,3389,608.4,6.8,,,,,,,,,
28/06/2014 19:00,21.6,89.1,0.0,8.3,422.0,179.6,2505,561.4,4.5,,,,,,,,,,,,,,,,,,
28/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 13:00,,,,,,,,,,,,,,,,,,,13.6,76.6,0.0,10.8,354.2,196.4,2144,573.4,4.6
28/06/2014 12:00,,,,,,,,,,18.0,76.3,0.0,10.5,322.7,315.3,3385,616.1,6.8,,,,,,,,,
28/06/2014 11:00,20.6,88.7,0.0,8.5,433.1,178.6,2500,555.1,4.5,,,,,,,,,,,,,,,,,,
28/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2014 05:00,,,,,,,,,,,,,,,,,,,13.7,77.0,0.0,10.9,354.4,196.6,2145,594.4,4.6
28/06/2014 04:00,,,,,,,,,,18.1,75.8,0.0,10.9,326.5,315.4,3385,596.4,6.8,,,,,,,,,
28/06/2014 03:00,20.7,89.8,0.0,8.1,417.8,178.4,2497,549.9,4.5,,,,,,,,,,,,,,,,,,
28/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 21:00,,,,,,,,,,,,,,,,,,,13.9,77.1,0.0,10.5,343.6,197.6,2145,549.1,4.5
27/06/2014 20:00,,,,,,,,,,18.3,76.4,0.0,11.0,324.6,316.7,3388,618.5,6.7,,,,,,,,,
27/06/2014 19:00,20.7,87.8,0.0,8.2,429.2,178.8,2494,588.2,4.4,,,,,,,,,,,,,,,,,,
27/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 13:00,,,,,,,,,,,,,,,,,,,13.7,77.6,0.0,10.3,338.8,197.1,2143,585.7,4.5
27/06/2014 12:00,,,,,,,,,,17.9,76.5,0.0,10.5,314.7,314.6,3383,600.4,6.6,,,,,,,,,
27/06/2014 11:00,20.5,87.9,0.0,8.2,429.6,178.1,2500,544.7,4.5,,,,,,,,,,,,,,,,,,
27/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,76.0,0.0,11.0,347.9,196.8,2148,580.3,4.6
27/06/2014 04:00,,,,,,,,,,18.3,75.4,0.0,10.8,320.6,315.5,3390,587.2,6.8,,,,,,,,,
27/06/2014 03:00,20.8,88.2,0.0,8.2,450.1,178.7,2497,543.5,4.6,,,,,,,,,,,,,,,,,,
27/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,77.4,0.0,10.7,347.8,197.9,2151,591.7,4.6
26/06/2014 20:00,,,,,,,,,,18.7,75.8,0.0,10.9,317.5,315.6,3393,607.5,6.8,,,,,,,,,
26/06/2014 19:00,21.6,88.4,0.0,8.2,422.9,179.4,2502,558.0,4.6,,,,,,,,,,,,,,,,,,
26/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,76.9,0.0,10.8,342.3,198.5,2152,541.0,4.6
26/06/2014 12:00,,,,,,,,,,18.8,76.7,0.0,10.5,321.2,315.7,3394,623.3,6.8,,,,,,,,,
26/06/2014 11:00,21.4,88.3,0.0,8.0,425.6,179.3,2506,568.7,4.6,,,,,,,,,,,,,,,,,,
26/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,77.7,0.0,11.0,341.4,199.4,2163,579.5,4.6
26/06/2014 04:00,,,,,,,,,,19.0,75.7,0.0,10.5,319.1,316.4,3397,611.0,6.8,,,,,,,,,
26/06/2014 03:00,21.5,87.4,0.0,8.2,436.9,178.8,2499,566.4,4.6,,,,,,,,,,,,,,,,,,
26/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,77.4,0.0,10.8,344.7,198.3,2153,586.0,4.6
25/06/2014 20:00,,,,,,,,,,19.3,76.2,0.0,10.7,317.0,316.2,3399,613.4,6.8,,,,,,,,,
25/06/2014 19:00,21.9,88.1,0.0,8.5,434.5,179.2,2507,579.8,4.5,,,,,,,,,,,,,,,,,,
25/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,76.2,0.0,10.6,340.1,197.6,2151,566.9,4.6
25/06/2014 12:00,,,,,,,,,,19.3,75.0,0.0,11.5,330.0,316.4,3395,617.0,6.7,,,,,,,,,
25/06/2014 11:00,21.6,87.9,0.0,8.1,423.5,178.8,2500,604.7,4.5,,,,,,,,,,,,,,,,,,
25/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.5,0.0,10.6,346.9,197.6,2147,566.7,4.5
25/06/2014 04:00,,,,,,,,,,19.1,76.6,0.0,10.5,314.4,315.9,3388,638.9,6.6,,,,,,,,,
25/06/2014 03:00,21.7,87.1,0.0,8.4,435.8,178.6,2497,565.2,4.4,,,,,,,,,,,,,,,,,,
25/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,74.8,0.0,10.4,343.8,197.7,2147,569.9,4.4
24/06/2014 20:00,,,,,,,,,,19.6,75.7,0.0,10.9,321.4,316.2,3393,640.5,6.5,,,,,,,,,
24/06/2014 19:00,21.9,87.0,0.0,8.1,425.2,178.8,2499,565.4,4.3,,,,,,,,,,,,,,,,,,
24/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,75.4,0.0,10.5,343.9,196.7,2144,557.5,4.3
24/06/2014 12:00,,,,,,,,,,19.4,76.1,0.0,10.8,318.8,316.8,3393,616.0,6.5,,,,,,,,,
24/06/2014 11:00,21.9,87.7,0.0,8.3,428.6,178.8,2497,584.2,4.3,,,,,,,,,,,,,,,,,,
24/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,76.1,0.0,10.3,342.9,197.1,2149,574.0,4.4
24/06/2014 04:00,,,,,,,,,,19.0,76.3,0.0,10.8,318.8,315.6,3385,627.2,6.6,,,,,,,,,
24/06/2014 03:00,21.4,87.6,0.0,8.1,416.9,178.8,2494,558.2,4.4,,,,,,,,,,,,,,,,,,
24/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,77.1,0.0,10.6,339.5,197.5,2141,599.6,4.4
23/06/2014 20:00,,,,,,,,,,19.1,75.9,0.0,10.7,321.5,315.4,3389,621.4,6.5,,,,,,,,,
23/06/2014 19:00,21.5,87.3,0.0,8.3,429.8,177.9,2497,558.7,4.3,,,,,,,,,,,,,,,,,,
23/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,77.6,0.0,10.3,338.5,197.3,2147,580.3,4.4
23/06/2014 12:00,,,,,,,,,,19.4,76.7,0.0,10.6,314.3,316.9,3395,629.4,6.6,,,,,,,,,
23/06/2014 11:00,21.9,88.0,0.0,8.2,429.1,179.0,2501,556.8,4.4,,,,,,,,,,,,,,,,,,
23/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.4,0.0,10.5,341.8,197.0,2147,569.6,4.4
23/06/2014 04:00,,,,,,,,,,19.1,76.1,0.0,10.7,320.5,315.6,3387,611.0,6.6,,,,,,,,,
23/06/2014 03:00,21.6,87.8,0.0,8.3,429.7,178.7,2498,553.4,4.4,,,,,,,,,,,,,,,,,,
