Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
23/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,76.8,0.0,10.9,357.0,197.7,2145,577.3,4.5
22/06/2014 20:00,,,,,,,,,,19.0,76.1,0.0,10.5,318.4,316.1,3387,645.6,6.6,,,,,,,,,
22/06/2014 19:00,21.4,87.9,0.0,8.2,430.5,178.7,2497,597.9,4.3,,,,,,,,,,,,,,,,,,
22/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,75.9,0.0,11.1,361.3,196.7,2144,576.6,4.4
22/06/2014 12:00,,,,,,,,,,18.7,75.7,0.0,10.9,326.8,314.8,3382,638.7,6.5,,,,,,,,,
22/06/2014 11:00,21.2,88.0,0.0,8.0,424.6,178.4,2489,578.5,4.3,,,,,,,,,,,,,,,,,,
22/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,76.7,0.0,10.9,353.7,197.4,2147,592.6,4.4
22/06/2014 04:00,,,,,,,,,,19.1,76.3,0.0,10.7,315.7,316.4,3388,618.7,6.5,,,,,,,,,
22/06/2014 03:00,21.7,88.0,0.0,8.4,424.5,179.2,2495,590.9,4.3,,,,,,,,,,,,,,,,,,
22/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,77.2,0.0,10.9,351.1,197.7,2145,593.9,4.3
21/06/2014 20:00,,,,,,,,,,18.9,76.2,0.0,11.1,325.7,315.4,3392,615.9,6.4,,,,,,,,,
21/06/2014 19:00,21.5,88.4,0.0,8.4,426.7,179.1,2498,569.9,4.2,,,,,,,,,,,,,,,,,,
21/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,77.1,0.0,10.1,332.3,197.0,2143,571.6,4.2
21/06/2014 12:00,,,,,,,,,,19.0,76.4,0.0,11.1,325.2,316.1,3391,644.3,6.2,,,,,,,,,
21/06/2014 11:00,21.5,88.5,0.0,8.5,434.9,179.1,2497,581.9,4.1,,,,,,,,,,,,,,,,,,
21/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,75.9,0.0,11.0,350.7,197.5,2148,596.0,4.2
21/06/2014 04:00,,,,,,,,,,18.9,75.3,0.0,10.9,325.2,317.2,3394,614.8,6.2,,,,,,,,,
21/06/2014 03:00,21.4,87.6,0.0,8.1,428.2,178.5,2489,595.1,4.1,,,,,,,,,,,,,,,,,,
21/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,78.0,0.0,10.9,344.4,198.0,2147,581.9,4.2
20/06/2014 20:00,,,,,,,,,,19.0,76.5,0.0,10.8,316.1,316.2,3397,654.2,6.2,,,,,,,,,
20/06/2014 19:00,21.5,88.0,0.0,8.5,443.7,178.8,2495,586.2,4.1,,,,,,,,,,,,,,,,,,
20/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,75.8,0.0,10.8,353.0,197.3,2146,571.9,4.1
20/06/2014 12:00,,,,,,,,,,18.7,76.5,0.0,11.1,318.7,316.0,3388,624.8,6.2,,,,,,,,,
20/06/2014 11:00,21.1,88.3,0.0,7.8,415.0,178.8,2499,563.8,4.1,,,,,,,,,,,,,,,,,,
20/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,76.2,0.0,10.8,348.8,197.4,2146,580.2,4.3
20/06/2014 04:00,,,,,,,,,,18.9,76.3,0.0,11.0,331.0,317.4,3394,584.6,6.3,,,,,,,,,
20/06/2014 03:00,21.3,87.9,0.0,8.3,436.9,178.7,2505,562.5,4.2,,,,,,,,,,,,,,,,,,
20/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,75.9,0.0,10.7,349.1,197.5,2144,577.7,4.3
19/06/2014 20:00,,,,,,,,,,18.9,76.7,0.0,10.9,322.3,316.8,3403,588.1,6.4,,,,,,,,,
19/06/2014 19:00,21.4,87.6,0.0,8.3,429.3,179.0,2505,568.3,4.2,,,,,,,,,,,,,,,,,,
19/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,78.0,0.0,10.8,348.7,197.6,2148,551.7,4.3
19/06/2014 12:00,,,,,,,,,,18.9,76.2,0.0,11.3,326.8,317.6,3409,578.2,6.4,,,,,,,,,
19/06/2014 11:00,21.3,87.5,0.0,8.0,434.5,178.8,2505,574.3,4.3,,,,,,,,,,,,,,,,,,
19/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,75.4,0.0,10.8,356.3,198.6,2157,575.2,4.5
19/06/2014 04:00,,,,,,,,,,19.2,77.0,0.0,10.6,320.1,318.0,3411,598.0,6.8,,,,,,,,,
19/06/2014 03:00,21.7,88.4,0.0,8.3,432.6,179.3,2507,551.0,4.5,,,,,,,,,,,,,,,,,,
19/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,76.4,0.0,10.8,344.1,198.4,2161,578.0,4.6
18/06/2014 20:00,,,,,,,,,,19.5,76.2,0.0,11.0,317.7,317.0,3412,577.0,7.0,,,,,,,,,
18/06/2014 19:00,22.0,88.0,0.0,8.5,430.8,179.4,2514,554.5,4.6,,,,,,,,,,,,,,,,,,
18/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,75.4,0.0,11.1,363.4,197.6,2155,557.3,4.6
18/06/2014 12:00,,,,,,,,,,19.6,75.9,0.0,10.8,319.0,317.5,3412,585.1,6.9,,,,,,,,,
18/06/2014 11:00,22.2,87.2,0.0,8.6,431.4,179.4,2512,582.5,4.6,,,,,,,,,,,,,,,,,,
18/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,78.0,0.0,10.8,341.0,198.1,2158,567.2,4.6
18/06/2014 04:00,,,,,,,,,,19.8,75.6,0.0,11.1,327.9,316.4,3400,598.0,7.0,,,,,,,,,
18/06/2014 03:00,22.3,87.7,0.0,8.6,431.7,178.9,2505,571.1,4.6,,,,,,,,,,,,,,,,,,
18/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 21:00,,,,,,,,,,,,,,,,,,,15.1,77.2,0.0,11.0,353.0,198.0,2152,566.0,4.5
17/06/2014 20:00,,,,,,,,,,19.7,75.9,0.0,10.8,315.8,315.9,3400,582.8,6.8,,,,,,,,,
17/06/2014 19:00,22.3,86.9,0.0,8.5,432.3,178.5,2500,546.5,4.4,,,,,,,,,,,,,,,,,,
17/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,77.1,0.0,11.3,355.3,198.0,2144,582.7,4.4
17/06/2014 12:00,,,,,,,,,,19.5,75.7,0.0,10.8,318.3,316.3,3393,610.1,6.8,,,,,,,,,
17/06/2014 11:00,22.1,88.1,0.0,8.1,432.0,179.0,2502,583.8,4.4,,,,,,,,,,,,,,,,,,
17/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,77.0,0.0,11.0,352.8,197.6,2142,593.1,4.4
17/06/2014 04:00,,,,,,,,,,19.7,76.2,0.0,11.1,325.4,317.4,3391,644.5,6.7,,,,,,,,,
17/06/2014 03:00,22.1,87.9,0.0,8.2,424.4,178.4,2491,564.7,4.4,,,,,,,,,,,,,,,,,,
17/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,76.8,0.0,10.8,349.3,196.4,2143,600.2,4.4
16/06/2014 20:00,,,,,,,,,,19.5,74.5,0.0,10.9,319.9,315.9,3393,630.3,6.6,,,,,,,,,
16/06/2014 19:00,21.9,88.1,0.0,8.4,426.3,178.1,2495,586.9,4.3,,,,,,,,,,,,,,,,,,
16/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,76.5,0.0,10.6,340.6,196.8,2144,615.4,4.2
16/06/2014 12:00,,,,,,,,,,18.9,76.6,0.0,11.4,328.4,315.1,3385,610.8,6.4,,,,,,,,,
16/06/2014 11:00,21.5,87.6,0.0,8.5,437.8,177.9,2486,581.8,4.1,,,,,,,,,,,,,,,,,,
16/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,11.3,358.7,197.0,2141,608.3,4.2
16/06/2014 04:00,,,,,,,,,,19.5,76.0,0.0,11.5,326.8,315.5,3383,656.7,6.3,,,,,,,,,
16/06/2014 03:00,21.9,87.8,0.0,8.3,432.3,178.1,2486,608.6,4.1,,,,,,,,,,,,,,,,,,
16/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,76.3,0.0,10.7,345.7,196.9,2141,598.8,4.1
15/06/2014 20:00,,,,,,,,,,19.3,76.1,0.0,10.8,309.5,315.3,3392,637.1,6.2,,,,,,,,,
15/06/2014 19:00,22.0,87.7,0.0,8.1,422.0,178.2,2493,622.2,3.9,,,,,,,,,,,,,,,,,,
15/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,77.0,0.0,10.7,343.5,197.4,2144,614.8,4.0
15/06/2014 12:00,,,,,,,,,,19.5,75.2,0.0,11.2,327.6,315.1,3386,658.6,6.1,,,,,,,,,
15/06/2014 11:00,22.1,88.1,0.0,8.2,426.6,178.4,2494,604.8,3.9,,,,,,,,,,,,,,,,,,
15/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,76.3,0.0,10.8,348.1,196.4,2140,614.7,3.9
15/06/2014 04:00,,,,,,,,,,19.4,76.3,0.0,11.6,335.7,315.6,3392,658.3,5.8,,,,,,,,,
15/06/2014 03:00,21.9,88.1,0.0,8.4,423.4,178.6,2493,622.9,3.7,,,,,,,,,,,,,,,,,,
15/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,75.3,0.0,10.4,336.4,196.9,2144,633.1,3.9
14/06/2014 20:00,,,,,,,,,,19.7,76.5,0.0,10.9,326.8,316.5,3399,628.1,5.8,,,,,,,,,
14/06/2014 19:00,22.1,87.8,0.0,8.4,431.4,177.8,2497,603.5,3.7,,,,,,,,,,,,,,,,,,
14/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,76.5,0.0,10.8,345.6,197.7,2151,615.6,3.9
14/06/2014 12:00,,,,,,,,,,19.6,76.5,0.0,11.0,322.4,316.6,3402,611.2,6.0,,,,,,,,,
14/06/2014 11:00,22.1,87.8,0.0,8.3,427.8,178.3,2504,594.4,3.8,,,,,,,,,,,,,,,,,,
14/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,80.0,0.0,10.8,358.4,199.2,2166,606.6,4.0
14/06/2014 04:00,,,,,,,,,,19.7,76.1,0.0,10.7,316.6,316.4,3405,610.8,6.0,,,,,,,,,
14/06/2014 03:00,22.1,87.4,0.0,8.2,427.3,178.2,2504,606.3,3.8,,,,,,,,,,,,,,,,,,
14/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,76.0,0.0,10.9,343.8,197.3,2149,616.5,4.0
13/06/2014 20:00,,,,,,,,,,19.7,76.2,0.0,10.7,314.3,316.4,3407,614.6,5.9,,,,,,,,,
13/06/2014 19:00,22.2,88.1,0.0,8.5,429.6,178.4,2516,617.1,3.8,,,,,,,,,,,,,,,,,,
13/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,75.5,0.0,10.9,357.0,197.9,2158,576.2,4.0
13/06/2014 12:00,,,,,,,,,,19.8,76.0,0.0,11.6,329.7,317.0,3405,606.5,6.1,,,,,,,,,
13/06/2014 11:00,22.3,87.3,0.0,8.0,432.4,179.3,2524,579.9,4.0,,,,,,,,,,,,,,,,,,
13/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2014 05:00,,,,,,,,,,,,,,,,,,,15.0,77.9,0.0,10.8,358.1,199.2,2172,604.1,4.1
13/06/2014 04:00,,,,,,,,,,19.5,75.5,0.0,11.7,332.5,317.1,3420,618.6,6.2,,,,,,,,,
13/06/2014 03:00,22.1,87.9,0.0,8.6,429.2,179.2,2526,564.7,4.1,,,,,,,,,,,,,,,,,,
13/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,76.7,0.0,10.4,332.1,198.0,2171,605.1,4.3
12/06/2014 20:00,,,,,,,,,,19.9,75.7,0.0,11.1,324.9,317.9,3421,577.1,6.6,,,,,,,,,
12/06/2014 19:00,22.2,87.8,0.0,8.4,436.6,179.0,2530,582.3,4.4,,,,,,,,,,,,,,,,,,
12/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,76.4,0.0,10.8,349.8,198.3,2168,575.8,4.7
12/06/2014 12:00,,,,,,,,,,19.6,76.2,0.0,11.3,318.2,317.9,3423,575.9,7.3,,,,,,,,,
12/06/2014 11:00,22.2,88.8,0.0,8.9,432.3,179.5,2535,579.4,4.9,,,,,,,,,,,,,,,,,,
12/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,75.9,0.0,11.2,357.7,198.2,2169,578.3,4.9
12/06/2014 04:00,,,,,,,,,,19.6,76.7,0.0,11.3,324.7,317.7,3425,581.8,7.5,,,,,,,,,
12/06/2014 03:00,22.1,89.0,0.0,8.7,440.4,179.5,2540,585.5,4.9,,,,,,,,,,,,,,,,,,
12/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,77.1,0.0,11.2,361.7,198.0,2171,559.9,4.9
11/06/2014 20:00,,,,,,,,,,19.3,76.2,0.0,11.2,324.2,318.5,3416,589.3,7.3,,,,,,,,,
11/06/2014 19:00,21.7,88.2,0.0,8.5,426.0,178.9,2532,565.1,4.9,,,,,,,,,,,,,,,,,,
11/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,76.7,0.0,11.1,351.9,198.2,2169,591.1,4.7
11/06/2014 12:00,,,,,,,,,,19.5,76.9,0.0,11.0,319.2,318.4,3419,565.2,7.2,,,,,,,,,
11/06/2014 11:00,21.8,88.6,0.0,8.3,420.4,179.2,2530,595.6,4.8,,,,,,,,,,,,,,,,,,
11/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,77.6,0.0,10.6,351.3,198.3,2168,584.5,4.8
11/06/2014 04:00,,,,,,,,,,19.5,76.2,0.0,10.8,319.0,317.9,3419,583.6,7.3,,,,,,,,,
11/06/2014 03:00,22.0,87.9,0.0,8.5,434.7,179.4,2537,571.3,4.9,,,,,,,,,,,,,,,,,,
11/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,77.1,0.0,10.5,348.8,199.0,2174,589.3,4.9
10/06/2014 20:00,,,,,,,,,,19.4,77.0,0.0,11.2,319.8,318.8,3427,588.9,7.3,,,,,,,,,
10/06/2014 19:00,21.9,88.7,0.0,8.3,423.1,179.7,2544,574.2,4.9,,,,,,,,,,,,,,,,,,
10/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,77.0,0.0,10.6,341.2,198.6,2170,587.7,4.8
10/06/2014 12:00,,,,,,,,,,19.3,76.7,0.0,10.7,318.7,318.4,3427,572.6,7.3,,,,,,,,,
10/06/2014 11:00,22.1,88.4,0.0,8.4,426.4,180.5,2545,566.0,5.0,,,,,,,,,,,,,,,,,,
10/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.8,77.3,0.0,11.1,350.4,198.5,2167,610.3,4.8
10/06/2014 04:00,,,,,,,,,,19.6,77.1,0.0,10.6,312.0,318.3,3413,596.0,7.3,,,,,,,,,
10/06/2014 03:00,22.3,88.6,0.0,8.4,435.7,180.6,2537,556.9,4.9,,,,,,,,,,,,,,,,,,
10/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,10.5,341.2,198.4,2167,573.7,4.7
09/06/2014 20:00,,,,,,,,,,19.5,75.8,0.0,11.2,326.1,318.0,3420,593.1,7.2,,,,,,,,,
09/06/2014 19:00,22.2,88.7,0.0,8.4,425.3,180.9,2553,593.7,4.8,,,,,,,,,,,,,,,,,,
09/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,77.4,0.0,10.7,342.5,198.9,2165,579.2,4.7
09/06/2014 12:00,,,,,,,,,,19.4,76.5,0.0,10.7,320.3,317.1,3413,612.9,7.1,,,,,,,,,
09/06/2014 11:00,21.9,88.1,0.0,8.5,431.1,179.3,2537,565.2,4.8,,,,,,,,,,,,,,,,,,
09/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,77.7,0.0,10.9,350.0,199.1,2167,576.2,4.7
09/06/2014 04:00,,,,,,,,,,19.3,75.4,0.0,11.4,333.1,317.6,3413,608.9,7.1,,,,,,,,,
09/06/2014 03:00,22.0,89.0,0.0,8.4,427.8,179.5,2536,593.9,4.8,,,,,,,,,,,,,,,,,,
09/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,77.5,0.0,10.7,346.9,198.7,2169,581.6,4.7
08/06/2014 20:00,,,,,,,,,,19.6,76.7,0.0,11.2,327.8,317.4,3414,615.2,7.0,,,,,,,,,
08/06/2014 19:00,22.1,88.8,0.0,8.8,438.3,179.6,2534,598.0,4.7,,,,,,,,,,,,,,,,,,
08/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,10.8,349.7,198.4,2166,617.7,4.6
08/06/2014 12:00,,,,,,,,,,19.5,76.5,0.0,12.2,337.5,318.4,3421,620.1,6.9,,,,,,,,,
08/06/2014 11:00,22.1,88.7,0.0,8.5,447.6,179.5,2531,600.6,4.7,,,,,,,,,,,,,,,,,,
08/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,76.8,0.0,10.5,338.4,199.8,2166,592.6,4.6
08/06/2014 04:00,,,,,,,,,,19.6,76.5,0.0,11.3,330.5,318.0,3421,602.4,6.9,,,,,,,,,
08/06/2014 03:00,22.1,89.8,0.0,8.2,437.5,179.7,2536,581.1,4.6,,,,,,,,,,,,,,,,,,
08/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,77.6,0.0,11.0,357.5,198.8,2165,594.7,4.5
07/06/2014 20:00,,,,,,,,,,19.6,77.1,0.0,11.1,328.0,318.2,3419,589.9,6.7,,,,,,,,,
07/06/2014 19:00,22.3,89.1,0.0,8.1,420.2,180.2,2540,597.3,4.5,,,,,,,,,,,,,,,,,,
07/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.9,76.8,0.0,11.0,351.0,198.7,2166,584.8,4.4
07/06/2014 12:00,,,,,,,,,,19.5,76.1,0.0,11.1,329.8,318.0,3416,580.0,6.7,,,,,,,,,
07/06/2014 11:00,21.8,88.4,0.0,8.5,430.2,180.1,2532,576.5,4.4,,,,,,,,,,,,,,,,,,
07/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,78.1,0.0,10.6,338.5,198.9,2164,582.6,4.5
07/06/2014 04:00,,,,,,,,,,19.0,77.1,0.0,10.5,319.0,317.2,3410,617.5,6.7,,,,,,,,,
07/06/2014 03:00,21.8,88.3,0.0,8.6,445.3,179.7,2531,583.4,4.5,,,,,,,,,,,,,,,,,,
07/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,76.9,0.0,11.1,354.0,198.3,2159,585.8,4.5
06/06/2014 20:00,,,,,,,,,,18.9,76.5,0.0,10.9,323.7,317.5,3411,585.0,6.8,,,,,,,,,
06/06/2014 19:00,21.3,88.8,0.0,8.1,425.7,179.5,2531,592.1,4.6,,,,,,,,,,,,,,,,,,
06/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,78.0,0.0,10.7,345.9,198.8,2167,576.8,4.5
06/06/2014 12:00,,,,,,,,,,18.9,76.9,0.0,10.8,315.6,318.5,3414,589.1,6.9,,,,,,,,,
06/06/2014 11:00,21.5,88.9,0.0,8.5,430.4,179.5,2538,595.5,4.7,,,,,,,,,,,,,,,,,,
06/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,76.7,0.0,11.0,350.9,198.6,2172,611.6,4.6
06/06/2014 04:00,,,,,,,,,,19.0,76.3,0.0,11.3,331.4,318.4,3416,592.4,7.0,,,,,,,,,
06/06/2014 03:00,21.6,88.4,0.0,8.9,438.9,179.6,2538,599.8,4.7,,,,,,,,,,,,,,,,,,
06/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,78.3,0.0,10.7,346.2,199.2,2169,621.3,4.6
05/06/2014 20:00,,,,,,,,,,19.3,76.0,0.0,10.9,321.3,318.7,3427,603.8,7.0,,,,,,,,,
05/06/2014 19:00,22.0,89.6,0.0,8.4,426.6,182.1,2571,589.1,4.7,,,,,,,,,,,,,,,,,,
05/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,77.7,0.0,10.9,351.7,199.0,2178,589.5,4.7
05/06/2014 12:00,,,,,,,,,,19.4,75.6,0.0,11.6,335.1,319.1,3430,616.3,7.1,,,,,,,,,
05/06/2014 11:00,21.9,89.1,0.0,8.4,436.1,180.3,2548,567.1,4.8,,,,,,,,,,,,,,,,,,
05/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,77.8,0.0,11.1,351.5,200.5,2178,582.3,4.7
05/06/2014 04:00,,,,,,,,,,19.1,76.1,0.0,10.9,320.4,319.2,3421,609.1,7.3,,,,,,,,,
05/06/2014 03:00,21.6,89.1,0.0,8.2,425.3,180.3,2546,561.3,4.9,,,,,,,,,,,,,,,,,,
05/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,77.9,0.0,10.9,348.5,200.2,2179,598.4,4.9
04/06/2014 20:00,,,,,,,,,,19.2,76.7,0.0,11.1,328.3,319.0,3431,574.9,7.4,,,,,,,,,
04/06/2014 19:00,21.8,89.6,0.0,8.3,420.6,180.5,2556,582.1,5.0,,,,,,,,,,,,,,,,,,
04/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,77.7,0.0,10.5,344.7,200.3,2178,549.9,4.9
04/06/2014 12:00,,,,,,,,,,19.0,76.7,0.0,10.8,321.4,319.3,3434,585.3,7.5,,,,,,,,,
04/06/2014 11:00,21.4,89.3,0.0,8.7,442.5,179.8,2544,580.9,5.1,,,,,,,,,,,,,,,,,,
04/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.9,0.0,10.8,351.0,199.2,2177,594.8,5.1
04/06/2014 04:00,,,,,,,,,,19.1,77.0,0.0,11.0,317.7,319.3,3425,594.2,7.8,,,,,,,,,
04/06/2014 03:00,21.6,88.7,0.0,8.2,434.5,179.9,2546,598.7,5.2,,,,,,,,,,,,,,,,,,
04/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,77.7,0.0,10.8,352.7,199.3,2174,575.2,5.0
03/06/2014 20:00,,,,,,,,,,18.8,77.3,0.0,12.1,338.6,319.4,3428,580.2,7.6,,,,,,,,,
03/06/2014 19:00,21.6,89.0,0.0,8.6,432.0,180.0,2546,556.7,5.0,,,,,,,,,,,,,,,,,,
03/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,78.1,0.0,10.6,348.9,200.3,2170,589.3,5.0
03/06/2014 12:00,,,,,,,,,,19.2,76.5,0.0,10.9,321.0,319.0,3419,583.5,7.6,,,,,,,,,
03/06/2014 11:00,22.0,88.4,0.0,8.4,438.9,180.5,2551,572.6,5.0,,,,,,,,,,,,,,,,,,
03/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.7,77.4,0.0,10.7,342.5,199.5,2174,582.8,5.1
03/06/2014 04:00,,,,,,,,,,19.2,75.9,0.0,11.4,326.7,318.9,3419,564.0,7.6,,,,,,,,,
03/06/2014 03:00,22.0,89.5,0.0,8.4,434.4,181.1,2547,566.2,5.1,,,,,,,,,,,,,,,,,,
03/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,77.6,0.0,11.0,350.7,199.8,2171,577.7,4.8
02/06/2014 20:00,,,,,,,,,,19.3,76.1,0.0,11.3,325.7,318.8,3423,583.6,7.4,,,,,,,,,
02/06/2014 19:00,21.9,89.0,0.0,8.2,425.2,180.2,2545,589.6,4.9,,,,,,,,,,,,,,,,,,
02/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,77.4,0.0,11.0,349.1,199.5,2170,600.6,4.9
02/06/2014 12:00,,,,,,,,,,19.4,75.9,0.0,11.6,327.5,318.2,3419,590.2,7.4,,,,,,,,,
02/06/2014 11:00,22.3,88.4,0.0,8.8,444.5,180.5,2550,586.4,5.0,,,,,,,,,,,,,,,,,,
02/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.9,77.4,0.0,11.4,360.5,200.1,2170,594.4,4.9
02/06/2014 04:00,,,,,,,,,,19.6,76.2,0.0,11.4,331.7,318.0,3425,585.3,7.4,,,,,,,,,
02/06/2014 03:00,22.5,89.0,0.0,8.5,430.7,180.6,2549,599.1,5.0,,,,,,,,,,,,,,,,,,
02/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,78.0,0.0,11.1,358.3,199.1,2170,597.8,4.9
01/06/2014 20:00,,,,,,,,,,19.7,76.3,0.0,11.6,332.4,319.4,3425,590.6,7.4,,,,,,,,,
01/06/2014 19:00,22.4,88.6,0.0,8.3,428.1,180.3,2550,571.4,5.0,,,,,,,,,,,,,,,,,,
01/06/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,78.1,0.0,11.2,353.0,199.7,2164,565.1,4.9
01/06/2014 12:00,,,,,,,,,,19.5,76.2,0.0,11.6,331.2,318.0,3412,589.7,7.4,,,,,,,,,
01/06/2014 11:00,22.0,88.5,0.0,8.7,438.3,179.8,2546,578.2,5.0,,,,,,,,,,,,,,,,,,
01/06/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,77.0,0.0,10.7,348.6,198.9,2163,584.4,4.9
01/06/2014 04:00,,,,,,,,,,19.3,76.6,0.0,11.3,325.6,318.2,3412,596.2,7.5,,,,,,,,,
01/06/2014 03:00,22.0,88.7,0.0,8.6,438.4,179.7,2537,549.1,5.0,,,,,,,,,,,,,,,,,,
01/06/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,79.2,0.0,11.0,363.8,198.4,2162,585.7,4.9
31/05/2014 20:00,,,,,,,,,,19.1,76.6,0.0,10.9,322.4,317.7,3408,597.2,7.4,,,,,,,,,
31/05/2014 19:00,21.9,88.4,0.0,8.4,434.6,179.3,2538,556.6,5.0,,,,,,,,,,,,,,,,,,
31/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,77.3,0.0,11.1,360.2,199.0,2157,599.2,4.8
31/05/2014 12:00,,,,,,,,,,19.1,76.0,0.0,11.1,326.5,318.1,3407,592.8,7.4,,,,,,,,,
31/05/2014 11:00,21.9,88.7,0.0,8.7,438.4,179.8,2542,580.4,5.0,,,,,,,,,,,,,,,,,,
31/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,75.9,0.0,11.1,354.4,199.0,2161,602.9,4.9
31/05/2014 04:00,,,,,,,,,,19.1,77.2,0.0,10.9,321.6,317.9,3401,603.3,7.5,,,,,,,,,
31/05/2014 03:00,21.8,88.4,0.0,8.7,440.3,179.6,2533,578.3,5.1,,,,,,,,,,,,,,,,,,
31/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,78.1,0.0,10.7,346.7,198.8,2155,614.7,4.8
30/05/2014 20:00,,,,,,,,,,18.6,77.4,0.0,11.0,320.5,317.5,3394,586.0,7.4,,,,,,,,,
30/05/2014 19:00,21.3,89.1,0.0,8.7,433.5,178.7,2524,572.9,5.0,,,,,,,,,,,,,,,,,,
30/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 13:00,,,,,,,,,,,,,,,,,,,13.5,77.2,0.0,11.3,364.3,198.0,2150,587.7,4.8
30/05/2014 12:00,,,,,,,,,,14.0,76.6,0.0,10.7,318.1,317.4,3396,600.4,7.4,,,,,,,,,
30/05/2014 11:00,21.3,90.9,0.0,8.2,428.7,178.9,2527,613.6,4.9,,,,,,,,,,,,,,,,,,
30/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,11.2,359.6,197.9,2148,604.3,4.7
30/05/2014 04:00,,,,,,,,,,19.0,76.7,0.0,11.6,330.9,318.2,3405,572.0,7.3,,,,,,,,,
30/05/2014 03:00,21.7,89.4,0.0,8.4,431.0,179.4,2528,569.8,4.8,,,,,,,,,,,,,,,,,,
30/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.0,76.6,0.0,10.8,348.6,198.6,2150,624.8,4.7
29/05/2014 20:00,,,,,,,,,,18.4,76.1,0.0,10.8,323.6,318.2,3401,603.9,7.2,,,,,,,,,
29/05/2014 19:00,20.7,89.3,0.0,8.2,426.0,179.1,2523,590.9,4.7,,,,,,,,,,,,,,,,,,
29/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,77.7,0.0,10.7,347.7,199.2,2152,611.3,4.6
29/05/2014 12:00,,,,,,,,,,18.8,76.7,0.0,11.3,330.2,317.7,3399,578.3,7.2,,,,,,,,,
29/05/2014 11:00,21.6,89.0,0.0,8.3,438.9,179.5,2526,599.7,4.6,,,,,,,,,,,,,,,,,,
29/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,77.4,0.0,11.1,360.6,198.6,2156,607.1,4.7
29/05/2014 04:00,,,,,,,,,,18.8,76.8,0.0,11.0,318.4,316.5,3390,592.4,7.3,,,,,,,,,
29/05/2014 03:00,21.8,89.1,0.0,8.5,432.7,179.7,2530,583.7,4.5,,,,,,,,,,,,,,,,,,
29/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,77.2,0.0,11.1,356.0,198.1,2151,598.9,4.6
28/05/2014 20:00,,,,,,,,,,19.0,76.2,0.0,10.9,321.8,318.0,3403,602.0,7.1,,,,,,,,,
28/05/2014 19:00,21.7,89.2,0.0,8.3,426.9,179.0,2533,575.2,4.4,,,,,,,,,,,,,,,,,,
28/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,77.4,0.0,10.9,345.7,198.7,2154,628.0,4.6
28/05/2014 12:00,,,,,,,,,,19.1,76.1,0.0,11.2,318.7,317.6,3396,591.0,7.1,,,,,,,,,
28/05/2014 11:00,21.9,88.5,0.0,8.4,440.8,179.6,2535,597.7,4.4,,,,,,,,,,,,,,,,,,
28/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,11.0,355.0,199.4,2160,589.7,4.7
28/05/2014 04:00,,,,,,,,,,18.7,76.0,0.0,11.5,335.3,318.1,3400,574.6,7.2,,,,,,,,,
28/05/2014 03:00,21.5,89.6,0.0,8.3,422.5,179.6,2535,588.2,4.5,,,,,,,,,,,,,,,,,,
28/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.9,76.3,0.0,11.2,351.9,199.4,2162,613.5,4.7
27/05/2014 20:00,,,,,,,,,,19.5,74.8,0.0,11.5,329.5,318.4,3401,603.0,7.2,,,,,,,,,
27/05/2014 19:00,22.4,86.9,0.0,8.8,436.5,179.7,2549,582.9,4.5,,,,,,,,,,,,,,,,,,
27/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.6,77.7,0.0,10.8,345.1,198.4,2157,604.0,4.6
27/05/2014 12:00,,,,,,,,,,19.2,76.4,0.0,11.3,328.1,317.4,3398,621.7,7.2,,,,,,,,,
27/05/2014 11:00,22.1,89.6,0.0,8.5,428.8,180.1,2550,597.4,4.5,,,,,,,,,,,,,,,,,,
27/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.5,0.0,11.2,352.3,198.6,2156,635.3,4.8
27/05/2014 04:00,,,,,,,,,,19.1,75.3,0.0,10.9,334.2,318.1,3395,587.4,7.3,,,,,,,,,
27/05/2014 03:00,21.9,87.7,0.0,8.8,442.7,180.1,2558,626.0,4.8,,,,,,,,,,,,,,,,,,
27/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.6,78.0,0.0,11.0,348.0,199.0,2154,611.7,4.8
26/05/2014 20:00,,,,,,,,,,19.2,76.7,0.0,11.3,334.1,318.4,3404,623.4,7.2,,,,,,,,,
26/05/2014 19:00,22.0,89.3,0.0,8.9,445.7,180.5,2564,580.1,5.3,,,,,,,,,,,,,,,,,,
26/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.7,77.7,0.0,11.5,371.5,199.7,2159,580.8,4.7
26/05/2014 12:00,,,,,,,,,,19.6,77.8,0.0,11.3,330.1,323.7,3437,604.9,7.2,,,,,,,,,
26/05/2014 11:00,22.2,89.5,0.0,8.6,435.0,180.7,2561,583.7,5.4,,,,,,,,,,,,,,,,,,
26/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,77.3,0.0,11.0,352.5,199.2,2157,575.2,4.8
26/05/2014 04:00,,,,,,,,,,19.2,76.7,0.0,11.0,317.7,319.2,3404,585.0,7.3,,,,,,,,,
26/05/2014 03:00,22.1,89.9,0.0,8.2,439.8,180.8,2558,622.9,5.5,,,,,,,,,,,,,,,,,,
26/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,77.7,0.0,10.7,349.1,199.9,2159,624.4,4.8
25/05/2014 20:00,,,,,,,,,,19.0,77.5,0.0,10.8,315.0,317.8,3400,587.2,7.2,,,,,,,,,
25/05/2014 19:00,21.9,89.4,0.0,8.6,436.9,180.0,2563,591.6,5.5,,,,,,,,,,,,,,,,,,
25/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,78.8,0.0,10.7,345.9,199.5,2157,630.7,4.7
25/05/2014 12:00,,,,,,,,,,18.7,74.7,0.0,10.7,310.0,316.1,3381,628.6,7.2,,,,,,,,,
25/05/2014 11:00,21.8,89.7,0.0,8.2,435.8,180.7,2562,615.7,5.5,,,,,,,,,,,,,,,,,,
25/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,78.9,0.0,10.8,350.3,199.2,2153,633.5,4.7
25/05/2014 04:00,,,,,,,,,,19.1,77.6,0.0,11.4,332.1,319.8,3400,598.5,7.2,,,,,,,,,
25/05/2014 03:00,22.0,88.8,0.0,8.5,434.8,180.8,2556,574.8,5.5,,,,,,,,,,,,,,,,,,
25/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,78.3,0.0,10.8,347.1,199.2,2150,610.3,4.7
24/05/2014 20:00,,,,,,,,,,18.7,77.2,0.0,10.8,319.1,318.2,3399,617.2,7.2,,,,,,,,,
24/05/2014 19:00,21.6,87.2,0.0,8.6,426.5,180.3,2553,563.3,5.4,,,,,,,,,,,,,,,,,,
24/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.2,78.0,0.0,11.4,361.0,199.4,2153,644.9,4.7
24/05/2014 12:00,,,,,,,,,,18.8,76.7,0.0,11.1,333.7,318.8,3393,600.2,7.2,,,,,,,,,
24/05/2014 11:00,21.7,89.0,0.0,8.5,428.4,180.1,2542,593.9,5.3,,,,,,,,,,,,,,,,,,
24/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,78.5,0.0,11.0,353.3,199.7,2152,630.7,4.8
24/05/2014 04:00,,,,,,,,,,18.6,78.6,0.0,11.1,320.5,319.1,3389,603.3,7.2,,,,,,,,,
24/05/2014 03:00,21.5,89.6,0.0,8.2,424.5,180.2,2543,581.7,5.3,,,,,,,,,,,,,,,,,,
24/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.1,79.6,0.0,10.9,344.7,199.7,2149,615.5,4.7
23/05/2014 20:00,,,,,,,,,,18.6,77.6,0.0,10.9,329.5,318.6,3388,604.0,7.1,,,,,,,,,
23/05/2014 19:00,21.5,89.2,0.0,8.4,439.9,179.9,2541,586.5,5.2,,,,,,,,,,,,,,,,,,
23/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,77.8,0.0,10.7,344.8,198.9,2147,621.8,4.7
23/05/2014 12:00,,,,,,,,,,18.2,76.6,0.0,10.6,318.5,318.5,3381,612.6,7.1,,,,,,,,,
23/05/2014 11:00,21.1,89.9,0.0,8.0,438.2,180.0,2546,580.2,5.2,,,,,,,,,,,,,,,,,,
23/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2014 05:00,,,,,,,,,,,,,,,,,,,13.7,77.3,0.0,10.8,354.4,199.1,2145,641.9,4.8
23/05/2014 04:00,,,,,,,,,,18.4,76.2,0.0,11.5,336.8,318.6,3388,615.8,7.2,,,,,,,,,
23/05/2014 03:00,21.4,89.5,0.0,8.7,455.6,180.0,2544,557.9,5.2,,,,,,,,,,,,,,,,,,
23/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,77.0,0.0,11.1,362.4,199.3,2155,616.3,4.8
22/05/2014 20:00,,,,,,,,,,18.9,76.7,0.0,10.6,321.3,318.3,3398,627.2,7.1,,,,,,,,,
22/05/2014 19:00,21.9,89.3,0.0,8.6,437.3,180.5,2549,582.0,5.3,,,,,,,,,,,,,,,,,,
22/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,79.2,0.0,11.0,352.1,199.7,2154,646.6,4.8
22/05/2014 12:00,,,,,,,,,,19.0,76.7,0.0,10.8,322.7,318.7,3400,637.0,7.2,,,,,,,,,
22/05/2014 11:00,21.9,88.2,0.0,8.4,437.7,180.6,2545,582.9,5.4,,,,,,,,,,,,,,,,,,
22/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,78.8,0.0,10.5,342.9,199.7,2150,661.7,4.8
22/05/2014 04:00,,,,,,,,,,18.9,77.3,0.0,10.6,311.0,320.3,3403,603.7,7.2,,,,,,,,,
22/05/2014 03:00,21.9,89.1,0.0,8.5,443.8,180.7,2544,566.7,5.4,,,,,,,,,,,,,,,,,,
22/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.3,79.2,0.0,11.0,346.6,199.1,2153,658.3,4.8
21/05/2014 20:00,,,,,,,,,,18.8,77.2,0.0,10.9,321.8,318.2,3393,625.6,7.2,,,,,,,,,
21/05/2014 19:00,21.9,89.2,0.0,8.4,450.4,180.4,2540,589.4,5.4,,,,,,,,,,,,,,,,,,
21/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,78.6,0.0,10.6,350.5,199.0,2151,666.8,4.8
21/05/2014 12:00,,,,,,,,,,18.9,75.3,0.0,11.4,329.8,318.9,3388,655.0,7.2,,,,,,,,,
21/05/2014 11:00,22.0,89.4,0.0,8.5,440.4,180.2,2544,592.0,5.4,,,,,,,,,,,,,,,,,,
21/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.6,78.7,0.0,10.9,353.1,199.2,2149,689.9,4.8
21/05/2014 04:00,,,,,,,,,,19.5,76.0,0.0,10.5,317.1,319.8,3401,682.0,7.2,,,,,,,,,
21/05/2014 03:00,22.5,89.9,0.0,8.3,430.0,180.7,2543,586.8,5.3,,,,,,,,,,,,,,,,,,
21/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.7,79.3,0.0,11.1,360.2,199.2,2146,706.1,4.7
20/05/2014 20:00,,,,,,,,,,19.3,74.1,0.0,11.1,325.8,318.0,3386,655.0,7.0,,,,,,,,,
20/05/2014 19:00,22.4,89.3,0.0,8.5,437.7,180.7,2532,585.0,5.1,,,,,,,,,,,,,,,,,,
20/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,78.0,0.0,10.4,348.3,198.4,2142,720.4,4.7
20/05/2014 12:00,,,,,,,,,,19.2,76.5,0.0,11.2,327.9,318.2,3391,678.7,7.0,,,,,,,,,
20/05/2014 11:00,22.3,89.7,0.0,8.8,431.6,180.2,2528,605.5,5.1,,,,,,,,,,,,,,,,,,
20/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.7,0.0,10.6,346.2,198.3,2143,738.3,4.7
20/05/2014 04:00,,,,,,,,,,19.0,76.8,0.0,10.6,317.0,317.4,3378,721.9,7.1,,,,,,,,,
20/05/2014 03:00,22.4,88.6,0.0,9.0,448.8,180.6,2524,572.5,5.1,,,,,,,,,,,,,,,,,,
20/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.8,78.3,0.0,10.9,352.8,198.7,2143,753.0,4.7
19/05/2014 20:00,,,,,,,,,,19.5,76.0,0.0,10.7,321.4,318.6,3392,711.1,7.0,,,,,,,,,
19/05/2014 19:00,22.5,89.5,0.0,8.6,440.8,179.9,2524,577.6,5.0,,,,,,,,,,,,,,,,,,
19/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,77.3,0.0,10.5,350.9,197.5,2139,733.1,4.6
19/05/2014 12:00,,,,,,,,,,18.7,77.0,0.0,10.4,321.6,317.5,3368,761.8,7.0,,,,,,,,,
19/05/2014 11:00,21.8,90.6,0.0,8.2,427.1,179.8,2517,542.1,5.0,,,,,,,,,,,,,,,,,,
19/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.3,77.9,0.0,10.9,337.6,198.4,2136,758.5,4.7
19/05/2014 04:00,,,,,,,,,,18.7,75.0,0.0,11.0,319.3,316.4,3373,791.3,7.0,,,,,,,,,
19/05/2014 03:00,21.9,89.5,0.0,8.8,432.4,179.9,2516,599.3,5.0,,,,,,,,,,,,,,,,,,
19/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,76.9,0.0,11.0,356.6,198.7,2133,815.3,4.6
18/05/2014 20:00,,,,,,,,,,18.9,75.8,0.0,11.2,330.2,317.3,3381,786.5,6.9,,,,,,,,,
18/05/2014 19:00,22.0,89.9,0.0,8.3,432.5,180.0,2523,621.5,5.0,,,,,,,,,,,,,,,,,,
18/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.8,81.1,0.0,10.4,345.8,204.2,2173,778.6,4.5
18/05/2014 12:00,,,,,,,,,,18.9,77.3,0.0,10.7,318.7,317.1,3373,811.0,6.8,,,,,,,,,
18/05/2014 11:00,22.1,90.5,0.0,8.2,429.7,180.2,2522,561.0,5.0,,,,,,,,,,,,,,,,,,
18/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,79.5,0.0,10.5,347.3,197.8,2132,837.0,4.5
18/05/2014 04:00,,,,,,,,,,18.8,76.7,0.0,10.6,318.6,316.3,3364,852.0,6.8,,,,,,,,,
18/05/2014 03:00,22.1,89.1,0.0,8.5,425.4,179.7,2511,577.8,5.0,,,,,,,,,,,,,,,,,,
18/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,77.9,0.0,10.5,350.2,197.6,2130,825.1,4.5
17/05/2014 20:00,,,,,,,,,,18.6,77.1,0.0,10.3,307.5,315.0,3363,836.4,6.8,,,,,,,,,
17/05/2014 19:00,21.9,89.8,0.0,8.3,438.8,179.3,2510,599.2,5.0,,,,,,,,,,,,,,,,,,
17/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.5,78.6,0.0,10.7,352.2,198.1,2129,832.8,4.6
17/05/2014 12:00,,,,,,,,,,18.9,76.4,0.0,10.9,320.7,315.5,3365,899.3,6.9,,,,,,,,,
17/05/2014 11:00,22.0,89.3,0.0,8.6,437.2,178.8,2498,602.1,5.0,,,,,,,,,,,,,,,,,,
17/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.5,78.9,0.0,10.7,353.2,196.6,2125,840.5,4.5
17/05/2014 04:00,,,,,,,,,,19.0,75.1,0.0,10.8,322.0,314.1,3346,896.5,6.5,,,,,,,,,
17/05/2014 03:00,22.3,86.9,0.0,8.4,438.3,177.7,2474,609.7,4.6,,,,,,,,,,,,,,,,,,
17/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.4,80.0,0.0,10.9,346.3,196.5,2110,875.2,4.1
16/05/2014 20:00,,,,,,,,,,18.5,78.4,0.0,10.6,317.8,313.1,3341,896.7,6.0,,,,,,,,,
16/05/2014 19:00,21.8,89.3,0.0,8.0,433.9,177.9,2480,638.7,4.1,,,,,,,,,,,,,,,,,,
16/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.4,78.0,0.0,10.4,340.2,196.0,2111,873.0,3.9
16/05/2014 12:00,,,,,,,,,,18.9,76.3,0.0,10.8,326.0,313.4,3337,938.7,5.7,,,,,,,,,
16/05/2014 11:00,22.1,89.5,0.0,8.3,436.3,177.1,2470,658.0,3.8,,,,,,,,,,,,,,,,,,
16/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.4,78.2,0.0,11.2,365.2,195.7,2112,894.7,3.8
16/05/2014 04:00,,,,,,,,,,18.7,76.6,0.0,11.2,330.1,313.5,3337,906.0,5.4,,,,,,,,,
16/05/2014 03:00,21.9,89.1,0.0,8.2,429.1,177.6,2471,679.6,3.5,,,,,,,,,,,,,,,,,,
16/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.2,78.3,0.0,10.8,357.9,196.1,2109,873.4,3.4
15/05/2014 20:00,,,,,,,,,,18.7,76.3,0.0,11.3,335.3,313.3,3331,947.5,5.0,,,,,,,,,
15/05/2014 19:00,22.0,89.9,0.0,8.1,422.3,177.4,2472,649.0,3.2,,,,,,,,,,,,,,,,,,
15/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 13:00,,,,,,,,,,,,,,,,,,,14.3,78.4,0.0,11.4,357.1,196.2,2109,881.9,3.5
15/05/2014 12:00,,,,,,,,,,18.8,75.2,0.0,11.3,336.5,314.8,3346,891.9,5.1,,,,,,,,,
15/05/2014 11:00,22.0,89.1,0.0,8.7,445.4,178.2,2489,644.3,3.4,,,,,,,,,,,,,,,,,,
15/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.0,79.1,0.0,10.7,348.2,196.5,2128,833.4,4.2
15/05/2014 04:00,,,,,,,,,,18.8,77.3,0.0,11.1,330.8,314.4,3350,871.4,5.9,,,,,,,,,
15/05/2014 03:00,22.0,89.8,0.0,8.4,439.0,178.2,2497,618.0,4.0,,,,,,,,,,,,,,,,,,
15/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 21:00,,,,,,,,,,,,,,,,,,,14.5,79.7,0.0,10.4,340.8,198.2,2135,823.1,4.4
14/05/2014 20:00,,,,,,,,,,18.8,77.3,0.0,11.5,334.4,314.8,3361,854.1,6.2,,,,,,,,,
14/05/2014 19:00,21.8,88.4,0.0,8.5,442.5,178.4,2509,605.6,4.2,,,,,,,,,,,,,,,,,,
14/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 13:00,,,,,,,,,,,,,,,,,,,13.9,78.6,0.0,11.0,348.3,197.0,2128,814.2,4.5
14/05/2014 12:00,,,,,,,,,,18.5,77.1,0.0,11.5,329.4,314.9,3358,854.7,6.4,,,,,,,,,
14/05/2014 11:00,21.8,90.0,0.0,8.2,421.0,178.6,2513,582.7,4.5,,,,,,,,,,,,,,,,,,
14/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2014 05:00,,,,,,,,,,,,,,,,,,,14.2,78.8,0.0,10.9,357.0,198.5,2135,820.9,4.7
14/05/2014 04:00,,,,,,,,,,18.3,76.1,0.0,10.7,321.7,314.9,3360,841.6,6.7,,,,,,,,,
14/05/2014 03:00,21.5,89.1,0.0,8.3,428.7,179.0,2515,602.3,4.8,,,,,,,,,,,,,,,,,,
14/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 21:00,,,,,,,,,,,,,,,,,,,13.8,79.8,0.0,10.4,344.3,197.1,2134,843.4,4.7
13/05/2014 20:00,,,,,,,,,,18.0,76.6,0.0,11.0,332.3,315.0,3367,834.6,6.9,,,,,,,,,
13/05/2014 19:00,21.4,90.5,0.0,8.7,448.8,180.1,2524,573.3,4.9,,,,,,,,,,,,,,,,,,
13/05/2014 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 13:00,,,,,,,,,,,,,,,,,,,13.8,78.5,0.0,10.8,352.4,197.0,2133,848.4,4.7
13/05/2014 12:00,,,,,,,,,,18.0,76.7,0.0,10.9,326.9,315.1,3365,856.0,6.9,,,,,,,,,
13/05/2014 11:00,21.3,89.4,0.0,8.5,430.8,179.8,2529,559.0,5.1,,,,,,,,,,,,,,,,,,
13/05/2014 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 05:00,,,,,,,,,,,,,,,,,,,13.5,78.7,0.0,10.6,350.8,198.2,2134,862.2,4.5
13/05/2014 04:00,,,,,,,,,,17.5,77.3,0.0,11.0,325.7,315.5,3369,904.6,6.8,,,,,,,,,
13/05/2014 03:00,20.3,90.5,0.0,8.7,446.0,179.8,2521,574.6,4.9,,,,,,,,,,,,,,,,,,
13/05/2014 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.4,79.7,0.0,10.7,350.4,197.0,2136,923.0,4.4
12/05/2014 22:00,,,,,,,,,,19.0,77.5,0.0,10.9,317.9,314.9,3369,975.2,6.8,,,,,,,,,
12/05/2014 21:00,22.4,89.5,0.0,8.6,442.7,179.6,2524,564.4,4.9,,,,,,,,,,,,,,,,,,
12/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.2,78.9,0.0,10.5,341.6,197.1,2134,923.4,4.5
12/05/2014 14:00,,,,,,,,,,18.8,77.2,0.0,11.1,324.1,315.1,3368,994.8,6.9,,,,,,,,,
12/05/2014 13:00,22.3,90.4,0.0,8.6,444.1,179.9,2529,571.3,5.0,,,,,,,,,,,,,,,,,,
12/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.5,79.2,0.0,10.9,357.8,197.7,2139,910.1,4.7
12/05/2014 06:00,,,,,,,,,,18.9,77.0,0.0,10.3,313.1,315.5,3370,1025.5,7.0,,,,,,,,,
12/05/2014 05:00,22.3,89.8,0.0,8.2,443.0,180.5,2535,564.9,5.1,,,,,,,,,,,,,,,,,,
12/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,78.4,0.0,10.7,349.3,197.8,2137,948.6,4.5
11/05/2014 22:00,,,,,,,,,,19.0,78.0,0.0,10.6,318.1,316.9,3384,1019.1,6.9,,,,,,,,,
11/05/2014 21:00,22.6,90.2,0.0,8.4,431.8,180.2,2525,572.6,5.1,,,,,,,,,,,,,,,,,,
11/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.5,79.6,0.0,10.7,351.3,197.7,2131,947.3,4.5
11/05/2014 14:00,,,,,,,,,,18.9,77.0,0.0,11.0,325.2,315.5,3370,1053.1,6.9,,,,,,,,,
11/05/2014 13:00,22.3,90.0,0.0,8.5,423.1,180.8,2520,572.5,5.1,,,,,,,,,,,,,,,,,,
11/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,79.7,0.0,10.9,356.5,197.1,2140,990.7,4.6
11/05/2014 06:00,,,,,,,,,,18.8,78.1,0.0,10.7,307.6,315.4,3365,1079.8,7.0,,,,,,,,,
11/05/2014 05:00,22.4,90.6,0.0,8.2,427.5,180.5,2525,575.9,5.1,,,,,,,,,,,,,,,,,,
11/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.4,79.0,0.0,10.5,347.6,197.2,2138,1000.8,4.5
10/05/2014 22:00,,,,,,,,,,18.8,77.2,0.0,10.3,315.4,314.3,3361,1154.8,6.8,,,,,,,,,
10/05/2014 21:00,22.4,90.7,0.0,8.4,433.2,180.6,2518,568.3,4.9,,,,,,,,,,,,,,,,,,
10/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,79.2,0.0,10.4,345.5,197.0,2128,1025.9,4.4
10/05/2014 14:00,,,,,,,,,,19.0,77.9,0.0,10.6,318.7,315.0,3361,1142.6,6.7,,,,,,,,,
10/05/2014 13:00,22.4,90.6,0.0,8.1,438.7,179.8,2520,574.4,4.8,,,,,,,,,,,,,,,,,,
10/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.5,80.1,0.0,10.9,350.9,197.8,2132,1056.8,4.5
10/05/2014 06:00,,,,,,,,,,18.8,79.6,0.0,10.5,324.4,314.9,3361,1174.8,6.7,,,,,,,,,
10/05/2014 05:00,22.2,90.6,0.0,8.4,420.4,179.5,2519,594.0,4.9,,,,,,,,,,,,,,,,,,
10/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.4,80.1,0.0,10.6,357.4,196.4,2130,1057.4,4.4
09/05/2014 22:00,,,,,,,,,,18.8,77.9,0.0,10.8,322.9,313.8,3363,1212.1,6.6,,,,,,,,,
09/05/2014 21:00,22.4,89.6,0.0,8.7,449.3,179.8,2512,583.7,4.8,,,,,,,,,,,,,,,,,,
09/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.2,79.2,0.0,10.8,347.2,195.6,2124,1034.8,4.4
09/05/2014 14:00,,,,,,,,,,18.6,78.1,0.0,10.5,314.1,313.4,3349,1250.2,6.5,,,,,,,,,
09/05/2014 13:00,22.2,89.3,0.0,8.6,438.7,179.6,2512,573.3,4.8,,,,,,,,,,,,,,,,,,
09/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,80.5,0.0,11.0,358.9,196.8,2126,1068.0,4.4
09/05/2014 06:00,,,,,,,,,,18.6,77.1,0.0,10.6,321.6,312.3,3350,1261.1,6.5,,,,,,,,,
09/05/2014 05:00,22.3,89.5,0.0,8.5,434.3,179.5,2510,577.2,4.8,,,,,,,,,,,,,,,,,,
09/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.7,81.0,0.0,10.3,340.5,197.1,2127,1117.5,4.3
08/05/2014 22:00,,,,,,,,,,19.0,77.2,0.0,11.4,335.7,313.4,3357,1314.6,6.5,,,,,,,,,
08/05/2014 21:00,22.5,90.4,0.0,8.5,428.3,179.9,2512,569.5,4.8,,,,,,,,,,,,,,,,,,
08/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,79.4,0.0,10.9,357.8,195.9,2125,1100.2,4.3
08/05/2014 14:00,,,,,,,,,,18.8,77.5,0.0,11.0,324.6,313.5,3355,1307.0,6.4,,,,,,,,,
08/05/2014 13:00,22.4,90.5,0.0,8.3,430.6,179.8,2513,598.6,4.7,,,,,,,,,,,,,,,,,,
08/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.4,79.2,0.0,11.4,362.0,196.0,2131,1100.5,4.3
08/05/2014 06:00,,,,,,,,,,18.8,78.6,0.0,10.8,316.7,312.9,3359,1304.9,6.4,,,,,,,,,
08/05/2014 05:00,22.1,90.1,0.0,8.2,434.1,179.2,2511,582.0,4.6,,,,,,,,,,,,,,,,,,
08/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,81.0,0.0,10.5,346.3,196.8,2129,1076.5,4.2
07/05/2014 22:00,,,,,,,,,,18.7,78.3,0.0,9.9,307.4,312.1,3345,1355.2,6.4,,,,,,,,,
07/05/2014 21:00,22.6,91.0,0.0,8.4,435.3,180.3,2513,587.0,4.7,,,,,,,,,,,,,,,,,,
07/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.4,80.0,0.0,10.7,359.2,196.5,2126,1111.0,4.3
07/05/2014 14:00,,,,,,,,,,18.6,77.4,0.0,11.1,336.3,311.7,3342,1388.3,6.4,,,,,,,,,
07/05/2014 13:00,22.3,90.0,0.0,8.2,430.8,179.8,2504,566.5,4.7,,,,,,,,,,,,,,,,,,
07/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,78.7,0.0,10.6,348.6,196.1,2125,1122.8,4.3
07/05/2014 06:00,,,,,,,,,,18.6,78.5,0.0,10.2,312.3,312.7,3349,1355.5,6.4,,,,,,,,,
07/05/2014 05:00,22.3,91.3,0.0,8.3,435.8,179.9,2511,576.5,4.7,,,,,,,,,,,,,,,,,,
07/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.4,79.4,0.0,10.6,350.0,197.0,2125,1125.3,4.3
06/05/2014 22:00,,,,,,,,,,18.9,78.2,0.0,10.3,311.6,313.2,3352,1363.7,6.4,,,,,,,,,
06/05/2014 21:00,22.5,91.9,0.0,8.4,428.8,180.0,2506,587.5,4.6,,,,,,,,,,,,,,,,,,
06/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.4,80.5,0.0,10.7,354.1,196.0,2128,1123.9,4.3
06/05/2014 14:00,,,,,,,,,,18.8,77.7,0.0,10.7,325.2,311.8,3352,1388.8,6.4,,,,,,,,,
06/05/2014 13:00,22.4,90.9,0.0,8.1,428.0,179.8,2510,604.1,4.6,,,,,,,,,,,,,,,,,,
06/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
