Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
06/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.4,79.1,0.0,10.7,346.8,196.2,2126,1155.2,4.3
06/05/2014 06:00,,,,,,,,,,18.7,78.9,0.0,10.3,320.4,311.2,3345,1401.3,6.4,,,,,,,,,
06/05/2014 05:00,22.3,90.7,0.0,8.2,423.8,179.4,2507,605.0,4.6,,,,,,,,,,,,,,,,,,
06/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.6,79.4,0.0,10.8,352.7,196.3,2124,1151.0,4.2
05/05/2014 22:00,,,,,,,,,,18.9,78.0,0.0,10.7,323.0,311.9,3354,1433.6,6.4,,,,,,,,,
05/05/2014 21:00,22.4,91.6,0.0,8.2,429.9,179.9,2509,604.6,4.6,,,,,,,,,,,,,,,,,,
05/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,80.2,0.0,10.6,353.2,195.9,2125,1173.8,4.3
05/05/2014 14:00,,,,,,,,,,18.7,78.2,0.0,11.0,325.0,312.1,3348,1425.4,6.4,,,,,,,,,
05/05/2014 13:00,22.3,90.7,0.0,8.1,421.2,179.9,2508,620.2,4.7,,,,,,,,,,,,,,,,,,
05/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,79.1,0.0,10.7,356.0,195.4,2123,1156.0,4.3
05/05/2014 06:00,,,,,,,,,,18.7,78.5,0.0,10.7,322.0,310.2,3345,1463.0,6.5,,,,,,,,,
05/05/2014 05:00,22.4,90.1,0.0,8.4,434.8,178.8,2505,582.2,4.8,,,,,,,,,,,,,,,,,,
05/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.7,80.6,0.0,10.3,351.3,195.3,2119,1179.8,4.3
04/05/2014 22:00,,,,,,,,,,19.2,77.0,0.0,11.2,334.6,311.7,3344,1470.7,6.4,,,,,,,,,
04/05/2014 21:00,22.8,89.9,0.0,8.5,445.4,179.2,2508,566.8,4.7,,,,,,,,,,,,,,,,,,
04/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.7,79.2,0.0,10.8,357.1,195.3,2125,1175.2,4.3
04/05/2014 14:00,,,,,,,,,,19.3,77.1,0.0,11.8,344.7,310.7,3341,1513.6,6.4,,,,,,,,,
04/05/2014 13:00,23.0,90.3,0.0,8.5,433.7,179.3,2506,573.4,4.7,,,,,,,,,,,,,,,,,,
04/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.7,79.2,0.0,10.7,358.9,195.0,2122,1188.6,4.3
04/05/2014 06:00,,,,,,,,,,19.0,77.1,0.0,11.3,340.9,309.5,3341,1517.9,6.4,,,,,,,,,
04/05/2014 05:00,22.7,90.9,0.0,8.6,434.0,178.8,2495,592.5,4.8,,,,,,,,,,,,,,,,,,
04/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,78.8,0.0,10.9,346.2,194.4,2116,1222.3,4.3
03/05/2014 22:00,,,,,,,,,,18.9,77.1,0.0,10.7,320.5,309.1,3329,1510.7,6.4,,,,,,,,,
03/05/2014 21:00,22.6,89.8,0.0,8.0,438.6,178.9,2494,601.1,4.7,,,,,,,,,,,,,,,,,,
03/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 15:00,,,,,,,,,,,,,,,,,,,14.1,79.6,0.0,10.9,369.2,194.0,2115,1188.1,4.2
03/05/2014 14:00,,,,,,,,,,18.2,77.2,0.0,10.5,317.0,307.9,3325,1541.5,6.4,,,,,,,,,
03/05/2014 13:00,21.8,90.3,0.0,8.6,442.8,178.0,2486,593.2,4.7,,,,,,,,,,,,,,,,,,
03/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 07:00,,,,,,,,,,,,,,,,,,,13.7,78.1,0.0,10.8,361.0,193.6,2109,1203.8,4.3
03/05/2014 06:00,,,,,,,,,,18.0,78.0,0.0,11.0,330.8,307.8,3313,1584.3,6.5,,,,,,,,,
03/05/2014 05:00,21.7,91.2,0.0,8.3,446.1,178.6,2485,576.4,4.7,,,,,,,,,,,,,,,,,,
03/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 23:00,,,,,,,,,,,,,,,,,,,13.7,79.2,0.0,10.8,352.5,193.4,2112,1203.5,4.2
02/05/2014 22:00,,,,,,,,,,18.0,76.8,0.0,10.9,329.6,307.3,3306,1578.0,6.4,,,,,,,,,
02/05/2014 21:00,22.0,90.0,0.0,8.1,433.8,178.7,2488,614.8,4.6,,,,,,,,,,,,,,,,,,
02/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 15:00,,,,,,,,,,,,,,,,,,,13.9,80.2,0.0,10.8,353.7,193.8,2111,1206.5,4.2
02/05/2014 14:00,,,,,,,,,,18.2,78.3,0.0,10.7,328.9,307.5,3313,1603.0,6.2,,,,,,,,,
02/05/2014 13:00,22.0,90.1,0.0,8.3,435.8,178.3,2479,590.0,4.5,,,,,,,,,,,,,,,,,,
02/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 07:00,,,,,,,,,,,,,,,,,,,13.9,79.6,0.0,10.5,349.4,193.6,2113,1204.7,4.2
02/05/2014 06:00,,,,,,,,,,18.1,77.0,0.0,11.0,324.3,306.6,3306,1636.5,6.2,,,,,,,,,
02/05/2014 05:00,21.8,90.7,0.0,8.4,440.9,178.0,2482,603.5,4.5,,,,,,,,,,,,,,,,,,
02/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 23:00,,,,,,,,,,,,,,,,,,,13.8,80.8,0.0,10.8,352.9,193.9,2117,1225.0,4.1
01/05/2014 22:00,,,,,,,,,,18.0,78.8,0.0,10.8,329.0,307.5,3313,1644.9,6.0,,,,,,,,,
01/05/2014 21:00,21.8,90.3,0.0,8.3,439.7,178.4,2476,586.8,4.4,,,,,,,,,,,,,,,,,,
01/05/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 15:00,,,,,,,,,,,,,,,,,,,13.7,80.6,0.0,10.5,355.0,194.2,2112,1235.6,4.1
01/05/2014 14:00,,,,,,,,,,18.0,78.5,0.0,10.5,314.5,308.0,3311,1666.5,6.1,,,,,,,,,
01/05/2014 13:00,21.8,90.6,0.0,8.3,446.9,178.7,2493,583.6,4.4,,,,,,,,,,,,,,,,,,
01/05/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 07:00,,,,,,,,,,,,,,,,,,,14.0,80.4,0.0,10.3,341.4,194.7,2123,1239.3,4.2
01/05/2014 06:00,,,,,,,,,,18.3,78.2,0.0,10.2,317.1,307.9,3318,1671.6,6.1,,,,,,,,,
01/05/2014 05:00,22.2,90.6,0.0,8.4,448.2,178.9,2490,604.4,4.5,,,,,,,,,,,,,,,,,,
01/05/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,80.4,0.0,10.9,354.5,194.8,2126,1230.8,4.2
30/04/2014 22:00,,,,,,,,,,18.6,77.9,0.0,10.4,323.5,308.2,3326,1706.4,6.1,,,,,,,,,
30/04/2014 21:00,22.4,90.2,0.0,8.7,450.1,179.2,2493,567.9,4.5,,,,,,,,,,,,,,,,,,
30/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.4,79.8,0.0,10.5,341.2,194.6,2125,1231.9,4.3
30/04/2014 14:00,,,,,,,,,,18.7,77.3,0.0,11.1,331.9,307.7,3333,1647.8,6.2,,,,,,,,,
30/04/2014 13:00,22.6,91.2,0.0,8.5,442.5,178.9,2491,572.2,4.6,,,,,,,,,,,,,,,,,,
30/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,79.4,0.0,10.9,365.1,194.3,2127,1220.6,4.3
30/04/2014 06:00,,,,,,,,,,18.8,78.9,0.0,10.4,317.4,308.4,3325,1723.0,6.2,,,,,,,,,
30/04/2014 05:00,22.5,90.3,0.0,8.6,452.2,179.3,2486,582.2,4.5,,,,,,,,,,,,,,,,,,
30/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.6,79.3,0.0,10.9,360.8,194.5,2129,1258.7,4.2
29/04/2014 22:00,,,,,,,,,,19.1,78.3,0.0,10.3,316.7,308.2,3324,1696.5,6.1,,,,,,,,,
29/04/2014 21:00,22.7,90.6,0.0,8.3,445.2,178.9,2487,609.5,4.4,,,,,,,,,,,,,,,,,,
29/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,80.8,0.0,10.8,354.3,194.0,2121,1261.2,4.1
29/04/2014 14:00,,,,,,,,,,18.8,78.0,0.0,10.4,317.1,307.9,3328,1737.5,6.0,,,,,,,,,
29/04/2014 13:00,22.4,89.6,0.0,8.4,446.0,178.2,2482,604.7,4.2,,,,,,,,,,,,,,,,,,
29/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.1,80.3,0.0,11.1,361.3,194.8,2130,1269.0,4.2
29/04/2014 06:00,,,,,,,,,,18.3,78.1,0.0,10.3,321.1,308.5,3323,1763.5,6.1,,,,,,,,,
29/04/2014 05:00,22.9,90.1,0.0,8.8,445.9,178.6,2479,617.0,4.2,,,,,,,,,,,,,,,,,,
29/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.7,80.5,0.0,10.6,347.3,194.2,2122,1275.1,4.1
28/04/2014 22:00,,,,,,,,,,19.3,78.2,0.0,10.9,325.1,307.8,3326,1786.4,6.1,,,,,,,,,
28/04/2014 21:00,22.8,90.5,0.0,8.5,453.6,178.8,2488,617.8,4.2,,,,,,,,,,,,,,,,,,
28/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.6,80.5,0.0,11.1,365.7,194.1,2125,1264.6,4.1
28/04/2014 14:00,,,,,,,,,,19.1,77.7,0.0,10.3,310.7,306.9,3328,1772.1,6.0,,,,,,,,,
28/04/2014 13:00,22.7,91.2,0.0,8.5,436.1,178.2,2482,597.5,4.2,,,,,,,,,,,,,,,,,,
28/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,78.8,0.0,10.7,356.1,193.7,2128,1288.8,4.2
28/04/2014 06:00,,,,,,,,,,19.0,78.7,0.0,10.7,323.5,306.9,3323,1799.6,6.2,,,,,,,,,
28/04/2014 05:00,22.8,90.6,0.0,8.6,440.3,178.9,2485,622.6,4.2,,,,,,,,,,,,,,,,,,
28/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,80.0,0.0,10.9,361.3,194.1,2127,1293.2,4.2
27/04/2014 22:00,,,,,,,,,,19.1,78.3,0.0,10.7,326.8,307.5,3324,1780.3,6.1,,,,,,,,,
27/04/2014 21:00,22.7,90.1,0.0,8.5,436.6,178.7,2490,614.0,4.2,,,,,,,,,,,,,,,,,,
27/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,80.6,0.0,10.8,350.0,194.0,2127,1287.4,4.2
27/04/2014 14:00,,,,,,,,,,18.6,78.3,0.0,10.6,325.5,306.5,3318,1812.8,6.1,,,,,,,,,
27/04/2014 13:00,22.4,90.0,0.0,8.2,433.0,179.0,2482,629.0,4.2,,,,,,,,,,,,,,,,,,
27/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.4,81.8,0.0,10.6,354.6,194.6,2128,1301.9,4.2
27/04/2014 06:00,,,,,,,,,,18.8,78.6,0.0,10.3,317.1,307.0,3319,1843.0,6.1,,,,,,,,,
27/04/2014 05:00,22.5,90.6,0.0,8.3,436.6,178.5,2485,605.4,4.2,,,,,,,,,,,,,,,,,,
27/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,79.6,0.0,10.9,356.1,194.1,2130,1300.5,4.1
26/04/2014 22:00,,,,,,,,,,19.1,79.0,0.0,10.2,317.6,307.7,3322,1834.9,5.9,,,,,,,,,
26/04/2014 21:00,22.9,90.5,0.0,8.3,441.9,179.5,2489,643.5,4.0,,,,,,,,,,,,,,,,,,
26/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.5,80.4,0.0,10.4,340.2,194.1,2131,1292.5,4.0
26/04/2014 14:00,,,,,,,,,,19.1,79.2,0.0,10.8,322.7,307.3,3324,1870.5,5.9,,,,,,,,,
26/04/2014 13:00,22.6,91.6,0.0,8.1,428.9,179.2,2491,611.3,4.0,,,,,,,,,,,,,,,,,,
26/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.4,80.5,0.0,10.5,345.3,194.2,2133,1322.7,4.1
26/04/2014 06:00,,,,,,,,,,18.8,79.1,0.0,10.5,319.0,306.2,3320,1900.5,5.9,,,,,,,,,
26/04/2014 05:00,22.5,90.8,0.0,8.2,427.5,178.9,2485,617.4,4.0,,,,,,,,,,,,,,,,,,
26/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.6,80.2,0.0,10.8,348.8,195.1,2137,1334.1,4.1
25/04/2014 22:00,,,,,,,,,,18.8,80.0,0.0,10.5,322.2,305.8,3321,1903.4,6.0,,,,,,,,,
25/04/2014 21:00,22.6,91.2,0.0,8.4,430.0,178.8,2491,614.5,4.1,,,,,,,,,,,,,,,,,,
25/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.4,80.9,0.0,10.7,351.0,193.4,2131,1331.4,4.1
25/04/2014 14:00,,,,,,,,,,18.9,78.5,0.0,11.0,331.5,306.0,3315,1889.7,6.1,,,,,,,,,
25/04/2014 13:00,22.6,90.6,0.0,8.2,418.8,178.6,2489,622.1,4.1,,,,,,,,,,,,,,,,,,
25/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.2,79.6,0.0,10.4,351.5,193.7,2136,1317.8,4.2
25/04/2014 06:00,,,,,,,,,,18.6,79.0,0.0,10.8,331.1,305.2,3317,1923.5,6.2,,,,,,,,,
25/04/2014 05:00,22.4,92.0,0.0,8.4,450.2,178.4,2486,626.0,4.3,,,,,,,,,,,,,,,,,,
25/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.7,83.7,0.0,10.7,355.7,201.8,2188,1333.7,4.3
24/04/2014 22:00,,,,,,,,,,18.6,78.7,0.0,10.6,328.3,305.1,3308,1966.4,6.2,,,,,,,,,
24/04/2014 21:00,22.5,90.2,0.0,8.2,434.6,178.7,2493,607.0,4.2,,,,,,,,,,,,,,,,,,
24/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.2,79.6,0.0,10.7,358.7,193.2,2134,1348.8,4.2
24/04/2014 14:00,,,,,,,,,,18.8,78.6,0.0,10.6,318.0,304.2,3304,1946.0,6.1,,,,,,,,,
24/04/2014 13:00,22.6,90.1,0.0,8.4,440.2,178.2,2489,624.3,4.1,,,,,,,,,,,,,,,,,,
24/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.5,80.4,0.0,10.6,355.4,193.9,2136,1339.2,4.3
24/04/2014 06:00,,,,,,,,,,19.2,79.8,0.0,10.5,327.1,308.6,3336,1971.9,6.1,,,,,,,,,
24/04/2014 05:00,22.7,91.2,0.0,8.5,430.1,178.2,2493,627.1,4.2,,,,,,,,,,,,,,,,,,
24/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.8,80.7,0.0,10.8,348.4,193.5,2141,1382.7,4.4
23/04/2014 22:00,,,,,,,,,,19.5,78.6,0.0,10.5,323.3,305.4,3313,1986.3,6.1,,,,,,,,,
23/04/2014 21:00,23.2,90.8,0.0,8.7,450.5,178.9,2505,627.2,4.1,,,,,,,,,,,,,,,,,,
23/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.6,80.0,0.0,11.0,364.0,193.2,2140,1340.4,4.6
23/04/2014 14:00,,,,,,,,,,19.1,79.1,0.0,10.7,325.8,304.4,3315,2008.0,6.1,,,,,,,,,
23/04/2014 13:00,22.9,91.3,0.0,8.7,451.6,178.6,2494,636.8,4.1,,,,,,,,,,,,,,,,,,
23/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.7,79.9,0.0,11.0,367.9,193.6,2144,1377.0,4.6
23/04/2014 06:00,,,,,,,,,,19.2,78.5,0.0,11.0,335.6,303.6,3310,2017.1,6.1,,,,,,,,,
23/04/2014 05:00,23.1,91.4,0.0,8.5,434.7,179.4,2502,612.8,4.0,,,,,,,,,,,,,,,,,,
23/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.7,80.4,0.0,10.8,356.4,193.5,2142,1356.9,4.5
22/04/2014 22:00,,,,,,,,,,19.2,78.9,0.0,11.0,330.7,304.0,3310,2010.4,5.9,,,,,,,,,
22/04/2014 21:00,22.9,90.9,0.0,8.2,430.3,178.7,2499,616.8,3.9,,,,,,,,,,,,,,,,,,
22/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.6,80.9,0.0,10.6,350.2,193.0,2136,1363.7,4.4
22/04/2014 14:00,,,,,,,,,,19.1,78.7,0.0,11.1,335.7,303.9,3307,2004.6,5.8,,,,,,,,,
22/04/2014 13:00,22.9,90.7,0.0,8.4,440.7,178.9,2501,650.0,3.9,,,,,,,,,,,,,,,,,,
22/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,80.5,0.0,10.6,343.6,192.8,2141,1406.4,4.5
22/04/2014 06:00,,,,,,,,,,18.7,79.5,0.0,11.0,339.9,303.4,3304,2029.3,6.0,,,,,,,,,
22/04/2014 05:00,22.4,90.6,0.0,8.1,432.9,179.0,2503,617.4,4.0,,,,,,,,,,,,,,,,,,
22/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,81.1,0.0,10.5,351.5,192.5,2136,1420.8,4.4
21/04/2014 22:00,,,,,,,,,,18.8,78.0,0.0,11.0,328.4,303.4,3300,2057.3,5.9,,,,,,,,,
21/04/2014 21:00,22.6,91.2,0.0,8.3,421.6,179.2,2513,598.1,4.2,,,,,,,,,,,,,,,,,,
21/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.7,80.1,0.0,11.0,364.4,192.0,2128,1392.8,4.4
21/04/2014 14:00,,,,,,,,,,19.2,79.2,0.0,10.4,317.5,303.3,3309,2039.6,5.9,,,,,,,,,
21/04/2014 13:00,23.0,90.9,0.0,8.3,431.9,180.1,2524,588.3,4.5,,,,,,,,,,,,,,,,,,
21/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.2,81.7,0.0,10.8,356.3,192.4,2132,1438.8,4.6
21/04/2014 06:00,,,,,,,,,,18.5,79.7,0.0,10.5,321.8,302.2,3302,2054.6,6.1,,,,,,,,,
21/04/2014 05:00,22.4,92.0,0.0,8.2,430.4,179.5,2523,577.8,4.7,,,,,,,,,,,,,,,,,,
21/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 23:00,,,,,,,,,,,,,,,,,,,13.9,80.9,0.0,10.5,354.4,192.3,2132,1415.5,4.6
20/04/2014 22:00,,,,,,,,,,18.3,79.5,0.0,10.3,325.3,301.6,3300,2058.9,6.2,,,,,,,,,
20/04/2014 21:00,22.0,91.9,0.0,8.5,429.5,179.0,2519,579.3,4.7,,,,,,,,,,,,,,,,,,
20/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,81.3,0.0,10.9,353.8,195.3,2150,1447.4,4.5
20/04/2014 14:00,,,,,,,,,,18.6,79.5,0.0,10.6,332.6,302.4,3295,2047.5,6.2,,,,,,,,,
20/04/2014 13:00,22.4,91.1,0.0,8.3,446.0,179.4,2513,582.9,4.7,,,,,,,,,,,,,,,,,,
20/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.2,81.4,0.0,10.7,352.8,191.8,2130,1487.6,4.7
20/04/2014 06:00,,,,,,,,,,18.6,79.5,0.0,10.4,323.8,301.0,3299,2107.3,6.3,,,,,,,,,
20/04/2014 05:00,22.5,92.1,0.0,8.3,433.2,179.4,2519,593.0,4.8,,,,,,,,,,,,,,,,,,
20/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.1,81.5,0.0,10.9,361.1,191.4,2126,1489.8,4.6
19/04/2014 22:00,,,,,,,,,,18.5,79.6,0.0,10.3,321.6,301.4,3289,2134.0,6.2,,,,,,,,,
19/04/2014 21:00,22.4,91.6,0.0,8.2,429.6,179.4,2515,591.4,4.8,,,,,,,,,,,,,,,,,,
19/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 15:00,,,,,,,,,,,,,,,,,,,13.7,80.8,0.0,11.0,348.8,190.4,2117,1485.4,4.5
19/04/2014 14:00,,,,,,,,,,18.6,79.5,0.0,10.4,311.8,302.1,3293,2149.1,6.1,,,,,,,,,
19/04/2014 13:00,22.2,90.9,0.0,8.5,435.5,178.4,2512,584.1,4.8,,,,,,,,,,,,,,,,,,
19/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.1,80.4,0.0,10.5,347.8,192.0,2123,1508.0,4.8
19/04/2014 06:00,,,,,,,,,,18.5,79.8,0.0,10.5,327.8,301.2,3291,2162.3,6.4,,,,,,,,,
19/04/2014 05:00,22.4,91.5,0.0,8.3,435.0,179.0,2513,583.8,5.0,,,,,,,,,,,,,,,,,,
19/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 23:00,,,,,,,,,,,,,,,,,,,13.9,81.1,0.0,10.7,357.6,190.6,2120,1559.5,4.6
18/04/2014 22:00,,,,,,,,,,18.3,79.7,0.0,10.7,331.0,300.0,3285,2196.9,6.2,,,,,,,,,
18/04/2014 21:00,22.0,92.2,0.0,8.0,436.1,178.8,2503,599.2,4.9,,,,,,,,,,,,,,,,,,
18/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 15:00,,,,,,,,,,,,,,,,,,,13.4,81.6,0.0,10.8,361.8,189.9,2108,1543.8,4.5
18/04/2014 14:00,,,,,,,,,,17.9,79.3,0.0,10.3,328.8,300.0,3285,2183.3,6.1,,,,,,,,,
18/04/2014 13:00,21.9,91.8,0.0,8.2,439.1,178.7,2499,615.8,4.8,,,,,,,,,,,,,,,,,,
18/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 07:00,,,,,,,,,,,,,,,,,,,13.6,80.9,0.0,10.4,353.3,189.8,2117,1585.6,4.7
18/04/2014 06:00,,,,,,,,,,18.1,79.5,0.0,10.8,336.4,300.1,3277,2208.3,6.2,,,,,,,,,
18/04/2014 05:00,22.0,91.9,0.0,8.4,442.1,178.7,2503,597.2,4.9,,,,,,,,,,,,,,,,,,
18/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 23:00,,,,,,,,,,,,,,,,,,,13.6,80.5,0.0,10.6,354.7,189.9,2114,1581.1,4.5
17/04/2014 22:00,,,,,,,,,,18.2,79.8,0.0,10.2,311.2,299.3,3281,2247.7,6.0,,,,,,,,,
17/04/2014 21:00,22.2,91.5,0.0,8.4,444.0,178.9,2503,601.4,4.7,,,,,,,,,,,,,,,,,,
17/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 15:00,,,,,,,,,,,,,,,,,,,13.8,81.2,0.0,10.5,359.7,190.3,2115,1616.9,4.4
17/04/2014 14:00,,,,,,,,,,18.1,79.8,0.0,10.7,330.2,298.5,3279,2224.9,5.9,,,,,,,,,
17/04/2014 13:00,22.2,91.2,0.0,8.0,419.8,178.9,2503,599.5,4.7,,,,,,,,,,,,,,,,,,
17/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,81.8,0.0,10.8,352.1,190.9,2116,1579.3,4.5
17/04/2014 06:00,,,,,,,,,,18.7,79.7,0.0,10.8,322.9,299.6,3294,2246.3,5.9,,,,,,,,,
17/04/2014 05:00,22.6,91.1,0.0,8.2,437.9,179.2,2509,620.2,4.7,,,,,,,,,,,,,,,,,,
17/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,81.8,0.0,10.5,348.1,189.9,2119,1594.7,4.4
16/04/2014 22:00,,,,,,,,,,19.2,80.4,0.0,10.7,333.2,300.7,3292,2278.1,5.9,,,,,,,,,
16/04/2014 21:00,22.9,92.0,0.0,8.6,447.9,179.3,2510,621.4,4.6,,,,,,,,,,,,,,,,,,
16/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,81.8,0.0,10.5,352.2,189.6,2112,1629.8,4.4
16/04/2014 14:00,,,,,,,,,,19.1,79.3,0.0,10.9,333.8,299.5,3286,2261.6,5.9,,,,,,,,,
16/04/2014 13:00,22.8,91.7,0.0,8.2,431.4,178.4,2499,651.6,4.6,,,,,,,,,,,,,,,,,,
16/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,81.2,0.0,10.2,345.7,189.5,2113,1621.1,4.5
16/04/2014 06:00,,,,,,,,,,19.0,80.5,0.0,11.0,329.9,299.5,3279,2269.2,6.0,,,,,,,,,
16/04/2014 05:00,22.8,91.5,0.0,9.0,458.6,178.7,2501,656.8,4.7,,,,,,,,,,,,,,,,,,
16/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.2,80.6,0.0,10.6,350.1,189.0,2109,1666.2,4.4
15/04/2014 22:00,,,,,,,,,,19.0,79.2,0.0,11.2,336.0,298.9,3282,2270.4,6.0,,,,,,,,,
15/04/2014 21:00,22.8,91.6,0.0,8.7,455.9,178.3,2495,697.5,4.6,,,,,,,,,,,,,,,,,,
15/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.2,81.6,0.0,10.8,364.0,189.0,2103,1640.6,4.4
15/04/2014 14:00,,,,,,,,,,18.8,80.0,0.0,10.4,320.2,298.3,3283,2284.8,5.9,,,,,,,,,
15/04/2014 13:00,22.5,91.3,0.0,8.2,447.6,177.6,2488,686.6,4.5,,,,,,,,,,,,,,,,,,
15/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.2,81.4,0.0,11.0,357.9,189.6,2106,1670.5,4.5
15/04/2014 06:00,,,,,,,,,,18.7,80.2,0.0,10.6,335.6,297.9,3272,2308.3,6.1,,,,,,,,,
15/04/2014 05:00,22.6,92.1,0.0,8.2,425.4,177.6,2489,733.1,4.6,,,,,,,,,,,,,,,,,,
15/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,82.3,0.0,10.9,359.8,189.0,2100,1691.4,4.4
14/04/2014 22:00,,,,,,,,,,18.7,80.1,0.0,10.9,333.3,297.1,3266,2291.5,5.8,,,,,,,,,
14/04/2014 21:00,22.5,93.2,0.0,8.3,442.4,177.3,2482,734.9,4.4,,,,,,,,,,,,,,,,,,
14/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.1,81.0,0.0,10.7,351.8,188.7,2101,1673.5,4.2
14/04/2014 14:00,,,,,,,,,,18.7,79.4,0.0,10.3,322.9,297.0,3262,2291.0,5.6,,,,,,,,,
14/04/2014 13:00,22.4,91.9,0.0,8.5,440.2,177.3,2473,719.8,4.3,,,,,,,,,,,,,,,,,,
14/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.1,81.4,0.0,10.9,356.4,188.5,2101,1666.2,4.3
14/04/2014 06:00,,,,,,,,,,18.7,79.2,0.0,10.5,325.2,297.4,3265,2307.5,5.6,,,,,,,,,
14/04/2014 05:00,22.5,92.4,0.0,8.4,448.9,177.1,2481,709.9,4.2,,,,,,,,,,,,,,,,,,
14/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.1,82.6,0.0,10.6,352.3,188.2,2097,1709.7,4.1
13/04/2014 22:00,,,,,,,,,,18.8,79.6,0.0,10.9,337.3,297.1,3267,2343.9,5.4,,,,,,,,,
13/04/2014 21:00,22.6,92.0,0.0,8.0,426.6,176.8,2477,762.7,4.0,,,,,,,,,,,,,,,,,,
13/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.3,81.9,0.0,10.9,361.1,188.6,2099,1710.4,3.9
13/04/2014 14:00,,,,,,,,,,19.0,80.8,0.0,10.6,325.5,298.1,3272,2297.8,5.1,,,,,,,,,
13/04/2014 13:00,22.5,92.4,0.0,8.3,439.2,177.4,2467,753.9,3.7,,,,,,,,,,,,,,,,,,
13/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.1,82.0,0.0,10.1,339.7,188.3,2097,1699.2,3.8
13/04/2014 06:00,,,,,,,,,,18.9,80.1,0.0,10.4,322.8,298.1,3261,2289.8,4.9,,,,,,,,,
13/04/2014 05:00,22.5,92.4,0.0,8.4,445.5,177.1,2468,755.8,3.6,,,,,,,,,,,,,,,,,,
13/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.0,81.9,0.0,10.6,362.0,188.1,2090,1722.2,3.7
12/04/2014 22:00,,,,,,,,,,18.7,79.9,0.0,10.7,337.6,297.3,3266,2311.4,4.8,,,,,,,,,
12/04/2014 21:00,22.5,91.9,0.0,8.1,436.5,176.9,2470,773.2,3.4,,,,,,,,,,,,,,,,,,
12/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 15:00,,,,,,,,,,,,,,,,,,,13.9,82.2,0.0,10.2,350.7,189.0,2102,1709.8,3.6
12/04/2014 14:00,,,,,,,,,,18.7,80.8,0.0,10.4,323.3,297.9,3271,2302.7,4.7,,,,,,,,,
12/04/2014 13:00,22.5,92.3,0.0,8.1,439.3,177.1,2476,770.6,3.4,,,,,,,,,,,,,,,,,,
12/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.4,82.1,0.0,10.8,356.4,189.3,2109,1689.2,3.7
12/04/2014 06:00,,,,,,,,,,19.1,81.6,0.0,10.8,330.7,299.8,3296,2299.7,4.9,,,,,,,,,
12/04/2014 05:00,22.5,91.9,0.0,8.5,442.7,177.1,2479,735.8,3.5,,,,,,,,,,,,,,,,,,
12/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,82.3,0.0,10.5,347.9,189.6,2105,1708.6,3.7
11/04/2014 22:00,,,,,,,,,,19.2,79.9,0.0,10.6,334.3,297.6,3286,2280.8,4.9,,,,,,,,,
11/04/2014 21:00,22.7,92.7,0.0,8.4,446.9,177.3,2484,759.9,3.5,,,,,,,,,,,,,,,,,,
11/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.1,82.8,0.0,10.9,366.5,188.3,2111,1701.1,3.7
11/04/2014 14:00,,,,,,,,,,18.9,80.2,0.0,10.3,320.8,298.4,3277,2271.8,4.9,,,,,,,,,
11/04/2014 13:00,22.5,91.6,0.0,8.6,440.5,176.8,2487,752.6,3.5,,,,,,,,,,,,,,,,,,
11/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.2,81.3,0.0,11.1,349.8,188.4,2109,1665.4,3.8
11/04/2014 06:00,,,,,,,,,,19.1,80.7,0.0,10.5,327.0,298.7,3283,2246.8,5.1,,,,,,,,,
11/04/2014 05:00,22.7,93.4,0.0,8.5,447.0,177.4,2500,761.5,3.6,,,,,,,,,,,,,,,,,,
11/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,81.4,0.0,11.3,370.5,188.8,2115,1678.7,3.9
10/04/2014 22:00,,,,,,,,,,19.1,80.6,0.0,11.3,347.8,299.0,3288,2239.0,5.2,,,,,,,,,
10/04/2014 21:00,22.5,92.2,0.0,8.4,441.3,177.9,2495,709.7,3.8,,,,,,,,,,,,,,,,,,
10/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.2,82.4,0.0,11.1,360.6,188.8,2114,1675.1,4.2
10/04/2014 14:00,,,,,,,,,,19.0,80.3,0.0,11.4,350.0,298.3,3290,2231.2,5.7,,,,,,,,,
10/04/2014 13:00,22.8,90.9,0.0,8.6,441.0,177.7,2507,719.5,4.2,,,,,,,,,,,,,,,,,,
10/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.6,81.9,0.0,10.6,357.1,189.5,2121,1659.8,4.5
10/04/2014 06:00,,,,,,,,,,19.5,81.1,0.0,10.7,329.6,299.1,3298,2248.1,5.9,,,,,,,,,
10/04/2014 05:00,23.0,92.2,0.0,8.6,435.0,178.4,2518,742.4,4.4,,,,,,,,,,,,,,,,,,
10/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.4,82.0,0.0,10.7,362.3,188.1,2113,1697.4,4.5
09/04/2014 22:00,,,,,,,,,,19.6,81.1,0.0,11.2,337.2,298.5,3297,2216.4,5.9,,,,,,,,,
09/04/2014 21:00,23.4,91.0,0.0,8.0,430.0,178.4,2515,720.4,4.4,,,,,,,,,,,,,,,,,,
09/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.7,81.8,0.0,10.9,362.6,189.0,2113,1701.8,4.5
09/04/2014 14:00,,,,,,,,,,19.8,81.0,0.0,10.4,321.3,299.5,3299,2233.5,5.9,,,,,,,,,
09/04/2014 13:00,23.1,92.7,0.0,8.5,442.5,177.6,2511,741.4,4.4,,,,,,,,,,,,,,,,,,
09/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.7,82.2,0.0,11.0,368.3,188.4,2110,1710.4,4.4
09/04/2014 06:00,,,,,,,,,,19.8,81.3,0.0,11.3,342.7,299.0,3296,2228.0,5.8,,,,,,,,,
09/04/2014 05:00,23.3,92.6,0.0,8.4,431.4,177.7,2509,750.8,4.3,,,,,,,,,,,,,,,,,,
09/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,81.9,0.0,10.8,354.0,187.9,2109,1699.2,4.4
08/04/2014 22:00,,,,,,,,,,19.5,81.4,0.0,10.6,335.6,298.0,3288,2230.6,5.7,,,,,,,,,
08/04/2014 21:00,22.8,92.3,0.0,8.1,442.3,177.1,2504,765.6,4.1,,,,,,,,,,,,,,,,,,
08/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.5,82.4,0.0,10.5,351.2,189.0,2109,1719.3,4.3
08/04/2014 14:00,,,,,,,,,,19.1,81.0,0.0,10.5,327.8,297.6,3283,2223.6,5.6,,,,,,,,,
08/04/2014 13:00,22.6,92.5,0.0,8.4,449.3,177.5,2499,772.3,4.1,,,,,,,,,,,,,,,,,,
08/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 07:00,,,,,,,,,,,,,,,,,,,13.9,82.4,0.0,10.3,360.0,187.2,2101,1723.5,4.3
08/04/2014 06:00,,,,,,,,,,18.9,80.5,0.0,10.7,328.1,297.9,3284,2272.7,5.6,,,,,,,,,
08/04/2014 05:00,22.5,92.4,0.0,8.2,439.7,177.8,2496,786.3,4.0,,,,,,,,,,,,,,,,,,
08/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,82.8,0.0,10.6,355.8,187.6,2100,1739.6,4.2
07/04/2014 22:00,,,,,,,,,,19.5,81.8,0.0,10.4,324.3,298.6,3285,2242.3,5.4,,,,,,,,,
07/04/2014 21:00,23.0,92.8,0.0,8.2,437.3,177.2,2499,776.5,3.9,,,,,,,,,,,,,,,,,,
07/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.5,83.4,0.0,10.6,355.5,187.8,2096,1716.8,3.9
07/04/2014 14:00,,,,,,,,,,19.6,82.1,0.0,10.8,325.8,298.3,3283,2242.3,5.0,,,,,,,,,
07/04/2014 13:00,22.9,92.8,0.0,8.9,449.4,177.2,2495,795.4,3.5,,,,,,,,,,,,,,,,,,
07/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.3,81.6,0.0,10.9,376.6,187.0,2089,1757.3,3.6
07/04/2014 06:00,,,,,,,,,,19.4,82.1,0.0,10.7,335.6,297.6,3274,2252.8,4.6,,,,,,,,,
07/04/2014 05:00,22.7,92.6,0.0,8.5,444.4,176.2,2486,775.2,3.3,,,,,,,,,,,,,,,,,,
07/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.3,83.2,0.0,11.6,372.8,186.6,2086,1763.3,3.3
06/04/2014 22:00,,,,,,,,,,19.5,82.6,0.0,10.4,332.9,297.6,3283,2242.2,4.3,,,,,,,,,
06/04/2014 21:00,23.1,92.4,0.0,8.5,439.8,177.5,2490,766.7,3.0,,,,,,,,,,,,,,,,,,
06/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.9,82.8,0.0,10.6,351.5,187.2,2088,1754.3,3.1
06/04/2014 14:00,,,,,,,,,,20.4,82.4,0.0,10.2,314.6,299.4,3287,2230.3,4.2,,,,,,,,,
06/04/2014 13:00,23.8,93.4,0.0,8.5,446.2,178.1,2500,786.6,2.9,,,,,,,,,,,,,,,,,,
06/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.9,82.4,0.0,10.9,370.4,187.2,2101,1712.3,3.1
06/04/2014 06:00,,,,,,,,,,20.2,82.1,0.0,11.1,338.4,299.1,3294,2211.9,4.1,,,,,,,,,
06/04/2014 05:00,23.5,93.1,0.0,8.3,440.4,177.7,2505,738.2,2.8,,,,,,,,,,,,,,,,,,
06/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 23:00,,,,,,,,,,,,,,,,,,,15.0,82.5,0.0,10.6,362.6,187.1,2097,1751.7,3.0
05/04/2014 22:00,,,,,,,,,,20.5,81.5,0.0,10.4,315.2,299.5,3295,2196.1,4.0,,,,,,,,,
05/04/2014 21:00,23.7,93.1,0.0,8.5,444.6,177.4,2505,751.0,2.8,,,,,,,,,,,,,,,,,,
05/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 15:00,,,,,,,,,,,,,,,,,,,15.1,82.6,0.0,11.0,366.2,187.9,2104,1725.6,3.0
05/04/2014 14:00,,,,,,,,,,20.5,81.6,0.0,10.4,327.5,300.5,3301,2144.5,3.9,,,,,,,,,
05/04/2014 13:00,23.6,92.8,0.0,8.6,449.7,177.7,2517,731.8,2.7,,,,,,,,,,,,,,,,,,
05/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 07:00,,,,,,,,,,,,,,,,,,,15.0,81.5,0.0,11.5,385.8,189.1,2109,1679.0,3.2
05/04/2014 06:00,,,,,,,,,,20.2,81.6,0.0,10.6,335.0,299.3,3294,2135.4,4.2,,,,,,,,,
05/04/2014 05:00,23.5,92.6,0.0,8.7,445.1,178.3,2524,712.2,3.0,,,,,,,,,,,,,,,,,,
05/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.9,83.2,0.0,11.2,366.7,188.7,2112,1689.1,3.3
04/04/2014 22:00,,,,,,,,,,20.1,81.9,0.0,11.4,348.0,299.2,3300,2121.9,4.3,,,,,,,,,
04/04/2014 21:00,23.4,93.3,0.0,8.3,444.4,178.5,2530,692.4,3.0,,,,,,,,,,,,,,,,,,
04/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.7,83.3,0.0,11.0,362.3,188.3,2121,1662.2,3.3
04/04/2014 14:00,,,,,,,,,,20.0,82.1,0.0,11.2,339.2,299.3,3311,2125.9,4.4,,,,,,,,,
04/04/2014 13:00,23.3,93.4,0.0,8.4,439.9,178.4,2536,688.8,3.1,,,,,,,,,,,,,,,,,,
04/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.9,82.8,0.0,11.0,374.1,189.5,2123,1650.0,3.4
04/04/2014 06:00,,,,,,,,,,19.9,82.7,0.0,11.3,343.3,300.3,3315,2151.3,4.5,,,,,,,,,
04/04/2014 05:00,23.0,94.2,0.0,8.4,444.0,178.5,2544,683.9,3.3,,,,,,,,,,,,,,,,,,
04/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.8,83.5,0.0,10.7,363.2,189.1,2126,1655.8,3.6
03/04/2014 22:00,,,,,,,,,,19.9,82.8,0.0,11.3,349.6,300.3,3318,2101.8,4.6,,,,,,,,,
03/04/2014 21:00,23.3,93.6,0.0,8.3,448.7,179.2,2558,690.9,3.4,,,,,,,,,,,,,,,,,,
03/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.7,83.7,0.0,10.7,366.4,189.6,2128,1611.3,3.7
03/04/2014 14:00,,,,,,,,,,19.9,82.1,0.0,10.6,338.7,301.3,3322,2110.0,4.9,,,,,,,,,
03/04/2014 13:00,23.0,93.1,0.0,8.8,456.2,179.3,2570,672.9,3.6,,,,,,,,,,,,,,,,,,
03/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.7,82.6,0.0,10.8,362.8,189.8,2133,1615.0,3.8
03/04/2014 06:00,,,,,,,,,,19.8,83.0,0.0,10.9,333.8,301.4,3328,2115.1,5.1,,,,,,,,,
03/04/2014 05:00,23.1,93.6,0.0,8.5,459.2,180.1,2577,660.5,3.9,,,,,,,,,,,,,,,,,,
03/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.5,83.2,0.0,11.1,373.8,189.0,2142,1636.0,4.0
02/04/2014 22:00,,,,,,,,,,19.6,82.8,0.0,10.8,341.0,301.2,3340,2101.2,5.3,,,,,,,,,
02/04/2014 21:00,22.9,93.7,0.0,8.4,444.2,180.4,2587,646.6,4.1,,,,,,,,,,,,,,,,,,
02/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.5,83.7,0.0,11.1,370.3,189.7,2137,1595.4,4.1
02/04/2014 14:00,,,,,,,,,,19.6,82.1,0.0,10.9,339.1,300.6,3338,2096.0,5.5,,,,,,,,,
02/04/2014 13:00,23.1,94.0,0.0,8.9,453.4,181.2,2598,642.8,4.4,,,,,,,,,,,,,,,,,,
02/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.5,83.0,0.0,11.4,366.5,189.5,2141,1593.9,4.3
02/04/2014 06:00,,,,,,,,,,19.7,83.0,0.0,11.3,332.7,301.0,3338,2089.5,5.8,,,,,,,,,
02/04/2014 05:00,22.9,93.6,0.0,8.5,440.5,180.3,2598,621.3,4.7,,,,,,,,,,,,,,,,,,
02/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 23:00,,,,,,,,,,,,,,,,,,,14.6,82.9,0.0,11.1,359.6,190.3,2148,1595.9,4.4
01/04/2014 22:00,,,,,,,,,,19.5,81.4,0.0,11.1,328.3,301.2,3343,2087.4,6.0,,,,,,,,,
01/04/2014 21:00,22.9,94.1,0.0,8.6,446.1,180.5,2611,614.6,5.0,,,,,,,,,,,,,,,,,,
01/04/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 16:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 15:00,,,,,,,,,,,,,,,,,,,14.6,84.9,0.0,10.9,368.9,190.7,2157,1576.8,4.5
01/04/2014 14:00,,,,,,,,,,19.7,82.7,0.0,11.0,330.5,301.7,3352,2069.6,6.2,,,,,,,,,
01/04/2014 13:00,23.0,93.4,0.0,8.5,450.2,181.4,2619,591.6,5.4,,,,,,,,,,,,,,,,,,
01/04/2014 12:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 08:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 07:00,,,,,,,,,,,,,,,,,,,14.5,82.7,0.0,10.8,361.2,188.8,2147,1609.5,4.5
01/04/2014 06:00,,,,,,,,,,19.6,81.7,0.0,11.1,333.2,301.5,3350,2069.1,6.3,,,,,,,,,
01/04/2014 05:00,23.1,93.8,0.0,8.5,445.9,181.5,2621,589.8,5.6,,,,,,,,,,,,,,,,,,
01/04/2014 04:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2014 00:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 23:00,,,,,,,,,,,,,,,,,,,14.2,82.2,0.0,10.8,365.2,188.7,2141,1602.2,4.3
31/03/2014 22:00,,,,,,,,,,18.9,82.3,0.0,10.8,327.7,300.0,3345,2066.0,6.0,,,,,,,,,
31/03/2014 21:00,21.9,94.7,0.0,8.6,429.3,181.3,2621,591.4,5.4,,,,,,,,,,,,,,,,,,
31/03/2014 20:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 16:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 15:00,,,,,,,,,,,,,,,,,,,15.0,82.0,0.0,11.0,367.2,188.1,2139,1603.0,4.2
31/03/2014 14:00,,,,,,,,,,20.3,82.4,0.0,11.0,338.8,299.4,3343,2091.3,6.0,,,,,,,,,
31/03/2014 13:00,23.8,92.0,0.0,9.1,457.8,180.0,2609,589.3,5.4,,,,,,,,,,,,,,,,,,
31/03/2014 12:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 08:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 07:00,,,,,,,,,,,,,,,,,,,14.8,83.6,0.0,10.9,364.9,188.0,2138,1636.6,4.3
31/03/2014 06:00,,,,,,,,,,20.2,81.7,0.0,10.8,331.6,300.3,3344,2104.4,6.2,,,,,,,,,
31/03/2014 05:00,23.5,91.7,0.0,8.8,442.6,180.7,2617,585.0,5.5,,,,,,,,,,,,,,,,,,
31/03/2014 04:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2014 00:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2014 23:00,,,,,,,,,,,,,,,,,,,15.0,84.0,0.0,11.1,371.1,188.2,2143,1614.0,4.3
30/03/2014 22:00,,,,,,,,,,20.6,82.3,0.0,10.3,326.9,300.5,3338,2101.1,6.1,,,,,,,,,
30/03/2014 21:00,24.2,93.5,0.0,8.8,445.9,181.3,2615,585.8,5.5,,,,,,,,,,,,,,,,,,
30/03/2014 20:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2014 16:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2014 15:00,,,,,,,,,,,,,,,,,,,14.9,83.9,0.0,10.6,353.1,188.2,2142,1625.9,4.2
30/03/2014 14:00,,,,,,,,,,20.1,81.9,0.0,10.6,327.6,298.9,3335,2100.2,6.0,,,,,,,,,
30/03/2014 13:00,23.8,93.7,0.0,8.6,441.8,181.5,2612,602.0,5.4,,,,,,,,,,,,,,,,,,
30/03/2014 12:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2014 08:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2014 07:00,,,,,,,,,,,,,,,,,,,14.9,83.4,0.0,10.5,365.1,188.2,2138,1645.3,4.2
30/03/2014 06:00,,,,,,,,,,20.2,82.3,0.0,10.7,334.7,299.1,3338,2122.1,5.9,,,,,,,,,
30/03/2014 05:00,23.6,93.7,0.0,8.5,437.0,180.4,2611,578.5,5.4,,,,,,,,,,,,,,,,,,
30/03/2014 04:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.8,83.2,0.0,11.1,372.1,187.5,2139,1614.1,4.2
29/03/2014 21:00,,,,,,,,,,20.1,82.2,0.0,10.8,332.0,299.1,3339,2132.3,5.9,,,,,,,,,
29/03/2014 20:00,23.8,93.6,0.0,8.4,438.8,180.8,2614,611.9,5.4,,,,,,,,,,,,,,,,,,
29/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.1,83.8,0.0,10.7,361.0,187.8,2143,1619.7,4.1
29/03/2014 13:00,,,,,,,,,,20.5,82.2,0.0,11.4,346.9,298.6,3339,2111.5,5.9,,,,,,,,,
29/03/2014 12:00,24.0,93.7,0.0,8.5,434.7,180.9,2620,599.0,5.3,,,,,,,,,,,,,,,,,,
29/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.9,82.5,0.0,11.1,366.4,188.0,2140,1614.6,4.2
29/03/2014 05:00,,,,,,,,,,20.1,83.4,0.0,10.8,338.5,298.8,3345,2120.6,5.9,,,,,,,,,
29/03/2014 04:00,23.6,93.8,0.0,8.8,444.2,180.7,2612,587.2,5.3,,,,,,,,,,,,,,,,,,
29/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.8,83.4,0.0,11.2,365.8,187.3,2139,1599.4,4.2
28/03/2014 21:00,,,,,,,,,,20.2,82.0,0.0,11.0,331.4,298.6,3339,2096.2,5.9,,,,,,,,,
28/03/2014 20:00,23.6,93.8,0.0,8.5,434.8,180.2,2618,605.2,5.4,,,,,,,,,,,,,,,,,,
28/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.7,83.1,0.0,11.2,366.1,187.0,2139,1618.0,4.2
28/03/2014 13:00,,,,,,,,,,19.9,82.9,0.0,10.7,331.1,298.4,3334,2112.1,6.0,,,,,,,,,
28/03/2014 12:00,23.3,93.8,0.0,8.2,430.5,180.3,2615,585.9,5.4,,,,,,,,,,,,,,,,,,
28/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.6,85.2,0.0,10.9,365.4,187.0,2137,1630.6,4.2
28/03/2014 05:00,,,,,,,,,,20.0,81.8,0.0,10.8,329.5,298.0,3332,2115.5,6.0,,,,,,,,,
28/03/2014 04:00,23.6,93.4,0.0,8.6,449.4,181.2,2612,604.3,5.4,,,,,,,,,,,,,,,,,,
28/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.5,83.7,0.0,10.8,362.7,187.2,2142,1581.3,4.2
27/03/2014 21:00,,,,,,,,,,19.9,82.6,0.0,10.7,327.1,299.1,3341,2101.2,6.0,,,,,,,,,
27/03/2014 20:00,23.5,94.3,0.0,8.7,437.5,180.8,2619,597.3,5.5,,,,,,,,,,,,,,,,,,
27/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.4,83.7,0.0,10.6,357.8,186.8,2135,1591.6,4.2
27/03/2014 13:00,,,,,,,,,,20.0,82.5,0.0,11.1,341.5,299.0,3338,2080.4,6.0,,,,,,,,,
27/03/2014 12:00,23.3,94.0,0.0,8.4,437.3,180.5,2619,600.3,5.6,,,,,,,,,,,,,,,,,,
27/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.7,83.1,0.0,11.0,365.4,187.3,2150,1623.6,4.2
27/03/2014 05:00,,,,,,,,,,19.9,83.0,0.0,10.6,332.6,298.4,3346,2119.8,6.2,,,,,,,,,
27/03/2014 04:00,23.4,93.2,0.0,8.6,447.7,181.2,2627,610.0,5.8,,,,,,,,,,,,,,,,,,
27/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.5,82.3,0.0,10.7,363.5,186.6,2145,1624.9,4.3
26/03/2014 21:00,,,,,,,,,,19.8,83.7,0.0,10.7,321.7,298.1,3342,2104.5,6.2,,,,,,,,,
26/03/2014 20:00,23.1,93.5,0.0,8.6,434.2,180.7,2620,596.4,5.8,,,,,,,,,,,,,,,,,,
26/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.5,82.6,0.0,11.1,373.3,186.7,2142,1597.8,4.3
26/03/2014 13:00,,,,,,,,,,20.3,82.5,0.0,11.3,342.6,298.8,3346,2059.5,6.3,,,,,,,,,
26/03/2014 12:00,23.6,93.4,0.0,8.9,451.7,180.7,2627,583.7,6.0,,,,,,,,,,,,,,,,,,
26/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.2,84.1,0.0,11.1,380.2,187.6,2151,1607.9,4.4
26/03/2014 05:00,,,,,,,,,,20.9,82.4,0.0,11.2,337.8,299.5,3352,2072.1,6.4,,,,,,,,,
26/03/2014 04:00,24.2,92.6,0.0,8.5,438.7,180.9,2630,588.4,6.1,,,,,,,,,,,,,,,,,,
26/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,82.4,0.0,10.9,355.1,187.6,2152,1619.8,4.3
25/03/2014 21:00,,,,,,,,,,20.9,82.5,0.0,11.6,354.2,298.4,3355,2083.4,6.3,,,,,,,,,
25/03/2014 20:00,23.9,93.7,0.0,8.9,436.0,180.7,2625,590.9,6.0,,,,,,,,,,,,,,,,,,
25/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.2,84.6,0.0,10.9,364.4,187.7,2153,1605.5,4.3
25/03/2014 13:00,,,,,,,,,,20.9,82.1,0.0,11.5,340.1,299.2,3355,2089.8,6.3,,,,,,,,,
25/03/2014 12:00,24.3,93.1,0.0,8.8,439.6,181.6,2629,581.1,6.0,,,,,,,,,,,,,,,,,,
25/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.2,84.0,0.0,11.1,362.1,188.4,2160,1623.5,4.3
25/03/2014 05:00,,,,,,,,,,20.6,83.6,0.0,11.0,340.4,299.8,3357,2128.4,6.3,,,,,,,,,
25/03/2014 04:00,23.7,94.3,0.0,9.0,449.2,181.7,2627,607.2,5.9,,,,,,,,,,,,,,,,,,
25/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.5,84.6,0.0,10.9,364.3,187.3,2154,1649.4,4.2
24/03/2014 21:00,,,,,,,,,,19.7,83.7,0.0,10.8,340.9,297.5,3342,2129.0,6.1,,,,,,,,,
24/03/2014 20:00,23.1,93.9,0.0,8.8,454.1,180.7,2608,602.1,5.6,,,,,,,,,,,,,,,,,,
24/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.4,85.1,0.0,10.5,348.6,187.8,2151,1613.8,4.2
24/03/2014 13:00,,,,,,,,,,19.7,84.3,0.0,10.6,327.8,297.9,3347,2100.5,6.2,,,,,,,,,
24/03/2014 12:00,23.2,94.7,0.0,8.6,442.7,181.6,2618,615.8,5.8,,,,,,,,,,,,,,,,,,
24/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.3,83.9,0.0,10.7,357.0,186.6,2149,1647.2,4.4
24/03/2014 05:00,,,,,,,,,,19.9,83.4,0.0,10.5,335.5,298.3,3345,2120.4,6.4,,,,,,,,,
24/03/2014 04:00,23.1,93.5,0.0,8.6,444.5,180.6,2610,594.3,6.0,,,,,,,,,,,,,,,,,,
24/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.6,84.2,0.0,11.4,368.2,186.8,2152,1651.1,4.3
23/03/2014 21:00,,,,,,,,,,20.1,83.0,0.0,10.8,340.0,298.9,3343,2114.7,6.3,,,,,,,,,
23/03/2014 20:00,23.0,93.0,0.0,8.3,437.7,180.8,2606,586.0,5.8,,,,,,,,,,,,,,,,,,
23/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.4,83.2,0.0,10.9,367.2,186.7,2157,1633.8,4.4
23/03/2014 13:00,,,,,,,,,,19.8,84.2,0.0,10.8,334.3,297.1,3340,2107.4,6.3,,,,,,,,,
23/03/2014 12:00,23.2,93.6,0.0,8.6,446.5,181.1,2612,595.4,6.0,,,,,,,,,,,,,,,,,,
23/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.8,83.9,0.0,10.7,361.2,187.5,2160,1643.6,4.6
23/03/2014 05:00,,,,,,,,,,20.2,83.9,0.0,10.8,331.5,298.2,3351,2125.5,6.4,,,,,,,,,
23/03/2014 04:00,23.2,94.3,0.0,8.7,437.2,181.1,2611,616.3,6.1,,,,,,,,,,,,,,,,,,
23/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.9,84.1,0.0,10.9,358.1,187.5,2160,1625.1,4.5
22/03/2014 21:00,,,,,,,,,,20.6,86.5,0.0,10.9,336.8,299.0,3361,2097.3,6.3,,,,,,,,,
22/03/2014 20:00,23.8,94.0,0.0,8.6,440.3,181.9,2612,599.9,6.0,,,,,,,,,,,,,,,,,,
22/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.8,85.0,0.0,10.5,346.8,187.5,2163,1636.8,4.5
22/03/2014 13:00,,,,,,,,,,20.3,84.0,0.0,11.0,341.3,297.8,3356,2118.8,6.3,,,,,,,,,
22/03/2014 12:00,23.4,94.6,0.0,8.3,436.0,181.6,2612,588.4,6.0,,,,,,,,,,,,,,,,,,
22/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.6,85.2,0.0,10.5,363.6,187.4,2165,1628.9,4.6
22/03/2014 05:00,,,,,,,,,,20.2,84.3,0.0,10.9,343.3,298.8,3359,2129.6,6.3,,,,,,,,,
22/03/2014 04:00,23.3,94.6,0.0,8.5,436.2,181.4,2600,598.2,5.9,,,,,,,,,,,,,,,,,,
22/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.6,83.8,0.0,11.1,373.8,186.9,2159,1622.3,4.4
21/03/2014 21:00,,,,,,,,,,20.1,84.3,0.0,10.9,342.3,297.7,3359,2126.7,6.0,,,,,,,,,
21/03/2014 20:00,23.4,94.6,0.0,8.7,449.0,181.2,2594,619.1,5.6,,,,,,,,,,,,,,,,,,
21/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.7,85.3,0.0,10.8,359.1,186.7,2161,1640.4,4.4
21/03/2014 13:00,,,,,,,,,,20.4,84.6,0.0,11.0,331.2,298.1,3358,2098.3,6.1,,,,,,,,,
21/03/2014 12:00,23.4,93.7,0.0,8.6,447.6,180.4,2594,612.9,5.7,,,,,,,,,,,,,,,,,,
21/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2014 06:00,,,,,,,,,,,,,,,,,,,14.7,85.5,0.0,10.5,370.3,186.6,2167,1662.5,4.5
21/03/2014 05:00,,,,,,,,,,20.3,84.0,0.0,11.2,345.5,296.9,3357,2099.6,6.2,,,,,,,,,
21/03/2014 04:00,23.4,94.3,0.0,8.1,434.7,181.3,2592,616.2,5.7,,,,,,,,,,,,,,,,,,
21/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 22:00,,,,,,,,,,,,,,,,,,,14.7,85.4,0.0,10.8,354.4,187.3,2164,1623.5,4.4
20/03/2014 21:00,,,,,,,,,,20.6,84.4,0.0,10.5,330.8,298.7,3364,2100.4,6.1,,,,,,,,,
20/03/2014 20:00,23.4,93.3,0.0,8.7,434.6,180.0,2583,618.9,5.5,,,,,,,,,,,,,,,,,,
20/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.1,84.5,0.0,10.9,358.3,187.3,2168,1641.4,4.4
20/03/2014 13:00,,,,,,,,,,20.7,84.0,0.0,11.3,342.1,298.0,3369,2132.6,6.1,,,,,,,,,
20/03/2014 12:00,23.8,94.7,0.0,8.4,437.7,180.7,2587,605.3,5.4,,,,,,,,,,,,,,,,,,
20/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.5,85.5,0.0,11.1,368.1,187.8,2171,1661.0,4.4
20/03/2014 05:00,,,,,,,,,,21.2,84.1,0.0,11.2,337.4,298.0,3368,2107.5,6.1,,,,,,,,,
20/03/2014 04:00,24.2,94.2,0.0,8.6,433.4,180.6,2584,593.0,5.1,,,,,,,,,,,,,,,,,,
20/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.4,85.1,0.0,10.7,360.7,186.7,2171,1624.8,4.3
