Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
19/03/2014 21:00,,,,,,,,,,21.3,84.9,0.0,10.7,329.8,298.3,3374,2076.8,5.9,,,,,,,,,
19/03/2014 20:00,24.4,94.1,0.0,8.7,430.3,181.1,2577,612.7,5.0,,,,,,,,,,,,,,,,,,
19/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.5,85.6,0.0,10.6,357.6,187.2,2168,1609.9,4.4
19/03/2014 13:00,,,,,,,,,,21.1,83.1,0.0,11.1,336.6,296.8,3360,2048.3,6.1,,,,,,,,,
19/03/2014 12:00,24.1,94.3,0.0,8.7,443.2,180.0,2573,608.7,5.1,,,,,,,,,,,,,,,,,,
19/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.5,85.2,0.0,11.1,361.4,186.6,2162,1596.4,4.5
19/03/2014 05:00,,,,,,,,,,21.4,84.6,0.0,11.1,338.8,297.0,3361,2077.4,6.2,,,,,,,,,
19/03/2014 04:00,24.2,93.3,0.0,8.4,435.8,179.7,2566,615.4,5.0,,,,,,,,,,,,,,,,,,
19/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.4,85.0,0.0,10.7,357.0,186.2,2166,1631.8,4.4
18/03/2014 21:00,,,,,,,,,,21.3,84.5,0.0,11.2,342.4,296.9,3358,2087.0,6.0,,,,,,,,,
18/03/2014 20:00,24.1,94.1,0.0,8.5,430.6,179.5,2563,603.4,4.8,,,,,,,,,,,,,,,,,,
18/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.4,84.5,0.0,10.9,366.1,186.3,2165,1605.9,4.3
18/03/2014 13:00,,,,,,,,,,21.3,84.1,0.0,11.0,322.3,296.9,3365,2087.9,6.0,,,,,,,,,
18/03/2014 12:00,24.0,93.1,0.0,8.4,447.9,180.0,2565,628.4,4.8,,,,,,,,,,,,,,,,,,
18/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.4,84.6,0.0,11.1,373.6,186.5,2166,1659.7,4.5
18/03/2014 05:00,,,,,,,,,,21.1,84.7,0.0,10.8,333.8,296.3,3361,2066.4,6.2,,,,,,,,,
18/03/2014 04:00,24.0,93.6,0.0,8.6,444.4,179.6,2562,645.3,4.8,,,,,,,,,,,,,,,,,,
18/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 22:00,,,,,,,,,,,,,,,,,,,13.4,85.1,0.0,10.8,365.9,186.4,2164,1597.9,4.3
17/03/2014 21:00,,,,,,,,,,21.5,86.8,0.0,10.9,330.6,303.7,3408,2042.5,5.9,,,,,,,,,
17/03/2014 20:00,23.8,93.6,0.0,8.3,439.5,179.5,2564,615.0,4.6,,,,,,,,,,,,,,,,,,
17/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.1,84.4,0.0,11.1,362.8,185.3,2163,1608.3,4.3
17/03/2014 13:00,,,,,,,,,,21.5,86.6,0.0,11.0,339.3,302.0,3402,2047.5,5.9,,,,,,,,,
17/03/2014 12:00,24.0,93.1,0.0,8.5,436.1,179.4,2564,598.4,4.6,,,,,,,,,,,,,,,,,,
17/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,84.4,0.0,11.1,369.9,186.0,2168,1609.8,4.4
17/03/2014 05:00,,,,,,,,,,21.5,84.9,0.0,11.0,330.6,296.3,3367,2049.7,6.0,,,,,,,,,
17/03/2014 04:00,24.4,93.8,0.0,8.3,436.8,180.2,2568,618.1,4.7,,,,,,,,,,,,,,,,,,
17/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,84.2,0.0,11.1,366.1,185.5,2168,1593.8,4.3
16/03/2014 21:00,,,,,,,,,,21.7,84.4,0.0,11.4,339.8,296.4,3362,2057.6,5.9,,,,,,,,,
16/03/2014 20:00,24.5,93.8,0.0,8.8,445.8,180.0,2572,608.6,4.7,,,,,,,,,,,,,,,,,,
16/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,84.8,0.0,10.8,361.3,185.7,2174,1602.8,4.3
16/03/2014 13:00,,,,,,,,,,21.6,84.1,0.0,11.2,332.6,295.8,3368,2006.9,6.0,,,,,,,,,
16/03/2014 12:00,24.7,94.0,0.0,8.4,437.5,180.8,2574,602.0,4.8,,,,,,,,,,,,,,,,,,
16/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.5,83.5,0.0,11.4,369.3,185.3,2160,1619.0,4.5
16/03/2014 05:00,,,,,,,,,,21.6,84.7,0.0,11.0,332.8,296.5,3369,2020.4,6.1,,,,,,,,,
16/03/2014 04:00,24.1,93.6,0.0,8.5,431.6,179.2,2565,596.7,4.8,,,,,,,,,,,,,,,,,,
16/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.5,0.0,11.0,373.8,185.0,2159,1616.7,4.3
15/03/2014 21:00,,,,,,,,,,21.7,84.7,0.0,11.2,336.2,295.9,3363,2018.6,5.9,,,,,,,,,
15/03/2014 20:00,24.4,93.7,0.0,9.1,445.5,179.8,2572,602.2,4.7,,,,,,,,,,,,,,,,,,
15/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.9,84.9,0.0,10.9,372.1,185.8,2166,1601.8,4.3
15/03/2014 13:00,,,,,,,,,,21.9,86.0,0.0,11.5,341.5,295.2,3368,2027.8,5.9,,,,,,,,,
15/03/2014 12:00,24.6,93.0,0.0,8.7,448.8,179.4,2575,619.2,4.7,,,,,,,,,,,,,,,,,,
15/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.5,85.8,0.0,10.8,358.6,184.7,2163,1593.8,4.3
15/03/2014 05:00,,,,,,,,,,21.4,84.9,0.0,10.8,330.7,294.4,3357,1992.0,5.9,,,,,,,,,
15/03/2014 04:00,24.0,93.9,0.0,8.6,439.0,179.4,2576,592.6,4.7,,,,,,,,,,,,,,,,,,
15/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.4,85.0,0.0,11.1,372.9,184.9,2160,1585.8,4.3
14/03/2014 21:00,,,,,,,,,,21.3,84.5,0.0,11.2,333.2,295.2,3359,1987.8,6.0,,,,,,,,,
14/03/2014 20:00,24.3,94.0,0.0,8.9,451.1,180.1,2575,609.6,4.7,,,,,,,,,,,,,,,,,,
14/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.8,84.2,0.0,10.9,365.1,185.6,2172,1587.6,4.4
14/03/2014 13:00,,,,,,,,,,21.9,85.0,0.0,10.9,332.2,296.1,3373,1964.1,6.2,,,,,,,,,
14/03/2014 12:00,24.6,93.9,0.0,8.7,443.3,180.5,2584,575.3,4.9,,,,,,,,,,,,,,,,,,
14/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,84.1,0.0,11.2,383.0,184.3,2171,1624.6,4.6
14/03/2014 05:00,,,,,,,,,,22.2,85.3,0.0,11.6,329.1,296.1,3371,1987.1,6.5,,,,,,,,,
14/03/2014 04:00,24.7,93.5,0.0,8.7,443.5,179.7,2584,575.9,5.2,,,,,,,,,,,,,,,,,,
14/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.9,84.7,0.0,10.9,364.6,184.1,2165,1627.7,4.5
13/03/2014 21:00,,,,,,,,,,22.0,83.8,0.0,11.6,341.2,294.4,3359,1991.8,6.3,,,,,,,,,
13/03/2014 20:00,24.8,92.9,0.0,9.0,440.3,179.8,2579,582.9,5.0,,,,,,,,,,,,,,,,,,
13/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 14:00,,,,,,,,,,,,,,,,,,,16.0,84.0,0.0,11.2,377.5,184.5,2163,1619.5,4.4
13/03/2014 13:00,,,,,,,,,,22.2,84.0,0.0,11.6,347.5,295.3,3370,2001.1,6.3,,,,,,,,,
13/03/2014 12:00,24.8,93.6,0.0,8.6,432.1,179.9,2579,608.0,5.1,,,,,,,,,,,,,,,,,,
13/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,83.7,0.0,11.1,365.3,184.4,2166,1594.4,4.4
13/03/2014 05:00,,,,,,,,,,21.8,85.1,0.0,11.4,340.7,294.6,3357,2001.9,6.3,,,,,,,,,
13/03/2014 04:00,24.5,92.8,0.0,8.7,448.1,180.1,2583,601.0,5.1,,,,,,,,,,,,,,,,,,
13/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,85.3,0.0,11.2,368.8,183.5,2149,1604.5,4.3
12/03/2014 21:00,,,,,,,,,,21.7,84.3,0.0,11.5,338.0,293.5,3352,2013.7,6.2,,,,,,,,,
12/03/2014 20:00,24.4,94.3,0.0,8.5,421.8,179.9,2578,594.8,5.1,,,,,,,,,,,,,,,,,,
12/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.4,85.3,0.0,11.4,375.2,183.7,2153,1633.2,4.2
12/03/2014 13:00,,,,,,,,,,21.3,84.4,0.0,11.5,346.4,293.8,3347,1957.5,6.2,,,,,,,,,
12/03/2014 12:00,23.6,93.2,0.0,9.0,463.2,178.4,2569,609.5,5.2,,,,,,,,,,,,,,,,,,
12/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.2,84.6,0.0,10.9,378.2,183.0,2150,1631.9,4.5
12/03/2014 05:00,,,,,,,,,,21.3,82.7,0.0,11.2,339.1,293.6,3350,2013.0,6.5,,,,,,,,,
12/03/2014 04:00,23.8,93.5,0.0,8.7,458.6,178.8,2571,603.6,5.4,,,,,,,,,,,,,,,,,,
12/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.3,84.2,0.0,11.1,363.7,183.0,2151,1624.3,4.3
11/03/2014 21:00,,,,,,,,,,21.5,85.1,0.0,11.3,342.2,293.5,3346,1969.3,6.1,,,,,,,,,
11/03/2014 20:00,23.7,94.3,0.0,9.1,463.1,180.3,2575,611.9,5.1,,,,,,,,,,,,,,,,,,
11/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.9,85.0,0.0,11.2,369.7,182.1,2147,1579.5,4.2
11/03/2014 13:00,,,,,,,,,,21.4,83.9,0.0,11.3,346.8,293.2,3344,1967.7,6.1,,,,,,,,,
11/03/2014 12:00,24.1,93.3,0.0,8.9,441.5,178.9,2565,602.3,5.1,,,,,,,,,,,,,,,,,,
11/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.4,85.1,0.0,10.8,361.8,182.2,2157,1612.3,4.4
11/03/2014 05:00,,,,,,,,,,21.6,84.5,0.0,11.8,357.1,292.6,3345,1989.0,6.3,,,,,,,,,
11/03/2014 04:00,24.2,93.4,0.0,8.5,445.4,179.2,2570,631.9,5.3,,,,,,,,,,,,,,,,,,
11/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,84.9,0.0,11.4,378.1,182.3,2153,1627.2,4.3
10/03/2014 21:00,,,,,,,,,,22.0,84.9,0.0,11.2,339.8,293.2,3355,1958.7,6.1,,,,,,,,,
10/03/2014 20:00,24.2,93.4,0.0,8.9,459.6,178.9,2566,644.0,5.2,,,,,,,,,,,,,,,,,,
10/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.7,85.6,0.0,11.5,380.9,183.3,2155,1612.0,4.3
10/03/2014 13:00,,,,,,,,,,22.0,84.9,0.0,11.8,359.2,293.3,3357,1952.7,6.2,,,,,,,,,
10/03/2014 12:00,24.5,93.3,0.0,8.8,456.0,179.9,2566,673.9,5.3,,,,,,,,,,,,,,,,,,
10/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,85.2,0.0,11.2,374.3,182.8,2159,1578.4,4.4
10/03/2014 05:00,,,,,,,,,,21.8,85.3,0.0,11.2,341.0,292.2,3354,1935.9,6.2,,,,,,,,,
10/03/2014 04:00,24.2,93.4,0.0,8.7,445.5,178.4,2563,682.1,5.5,,,,,,,,,,,,,,,,,,
10/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,85.0,0.0,11.1,366.9,183.4,2158,1613.3,4.3
09/03/2014 21:00,,,,,,,,,,21.8,85.8,0.0,10.9,338.0,292.5,3349,1970.4,6.0,,,,,,,,,
09/03/2014 20:00,24.2,93.8,0.0,8.6,437.7,179.0,2559,685.3,5.3,,,,,,,,,,,,,,,,,,
09/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.7,86.8,0.0,10.8,360.6,182.5,2161,1572.0,4.2
09/03/2014 13:00,,,,,,,,,,22.2,84.6,0.0,11.0,338.5,293.3,3349,1954.6,6.0,,,,,,,,,
09/03/2014 12:00,24.6,93.5,0.0,8.7,434.4,179.1,2561,724.0,5.4,,,,,,,,,,,,,,,,,,
09/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,85.2,0.0,11.2,374.3,183.0,2162,1606.5,4.1
09/03/2014 05:00,,,,,,,,,,22.1,85.5,0.0,11.3,341.3,292.1,3350,1943.5,5.8,,,,,,,,,
09/03/2014 04:00,24.6,94.0,0.0,8.5,447.3,178.7,2554,720.8,5.1,,,,,,,,,,,,,,,,,,
09/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.9,85.0,0.0,10.9,377.5,183.3,2162,1601.1,4.0
08/03/2014 21:00,,,,,,,,,,22.2,86.5,0.0,11.0,332.7,292.1,3356,1951.6,5.7,,,,,,,,,
08/03/2014 20:00,24.6,93.9,0.0,8.6,449.1,178.4,2550,764.3,4.9,,,,,,,,,,,,,,,,,,
08/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.7,85.7,0.0,11.0,369.0,182.8,2165,1562.4,4.0
08/03/2014 13:00,,,,,,,,,,22.1,86.6,0.0,11.1,326.9,292.8,3355,1952.0,5.7,,,,,,,,,
08/03/2014 12:00,24.3,94.6,0.0,8.5,443.5,177.7,2541,784.7,4.7,,,,,,,,,,,,,,,,,,
08/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.3,85.6,0.0,10.9,376.8,182.7,2161,1581.2,4.1
08/03/2014 05:00,,,,,,,,,,21.2,86.0,0.0,11.2,337.0,290.0,3339,1930.3,5.8,,,,,,,,,
08/03/2014 04:00,23.7,93.9,0.0,8.7,452.3,177.0,2534,771.6,4.7,,,,,,,,,,,,,,,,,,
08/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.0,85.8,0.0,10.8,365.0,181.9,2153,1547.4,4.1
07/03/2014 21:00,,,,,,,,,,21.1,85.2,0.0,10.8,338.3,290.4,3332,1911.9,5.7,,,,,,,,,
07/03/2014 20:00,23.4,94.2,0.0,8.7,438.2,176.3,2520,789.6,4.7,,,,,,,,,,,,,,,,,,
07/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 14:00,,,,,,,,,,,,,,,,,,,14.9,85.7,0.0,11.3,376.2,181.8,2149,1565.0,4.1
07/03/2014 13:00,,,,,,,,,,21.4,86.8,0.0,11.4,344.9,291.8,3342,1890.8,5.7,,,,,,,,,
07/03/2014 12:00,24.0,94.4,0.0,8.7,450.6,177.4,2527,820.6,4.6,,,,,,,,,,,,,,,,,,
07/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2014 06:00,,,,,,,,,,,,,,,,,,,16.0,85.8,0.0,10.9,354.9,183.6,2166,1530.0,4.1
07/03/2014 05:00,,,,,,,,,,22.4,86.5,0.0,11.5,336.2,293.1,3359,1860.0,5.7,,,,,,,,,
07/03/2014 04:00,24.8,93.5,0.0,8.4,441.1,178.1,2527,801.7,4.6,,,,,,,,,,,,,,,,,,
07/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 22:00,,,,,,,,,,,,,,,,,,,16.2,85.3,0.0,11.6,381.7,183.2,2169,1513.5,4.0
06/03/2014 21:00,,,,,,,,,,22.7,86.1,0.0,11.4,341.1,292.1,3359,1902.6,5.6,,,,,,,,,
06/03/2014 20:00,24.9,94.4,0.0,8.7,443.5,177.4,2531,864.6,4.6,,,,,,,,,,,,,,,,,,
06/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 14:00,,,,,,,,,,,,,,,,,,,16.1,86.4,0.0,11.0,370.7,182.6,2165,1515.8,4.0
06/03/2014 13:00,,,,,,,,,,22.6,86.7,0.0,11.2,338.6,292.0,3358,1861.5,5.7,,,,,,,,,
06/03/2014 12:00,24.7,94.1,0.0,8.8,455.1,176.3,2529,862.1,4.6,,,,,,,,,,,,,,,,,,
06/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2014 06:00,,,,,,,,,,,,,,,,,,,16.3,86.1,0.0,11.8,384.0,183.1,2164,1526.1,4.0
06/03/2014 05:00,,,,,,,,,,22.8,85.9,0.0,11.3,337.4,292.0,3357,1870.4,5.6,,,,,,,,,
06/03/2014 04:00,24.7,94.2,0.0,8.7,447.9,176.1,2524,869.9,4.4,,,,,,,,,,,,,,,,,,
06/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 22:00,,,,,,,,,,,,,,,,,,,16.1,86.6,0.0,11.5,373.6,183.0,2164,1505.4,4.0
05/03/2014 21:00,,,,,,,,,,22.5,86.3,0.0,11.2,334.5,291.6,3355,1852.0,5.5,,,,,,,,,
05/03/2014 20:00,24.5,93.4,0.0,8.5,444.6,175.9,2515,918.0,4.2,,,,,,,,,,,,,,,,,,
05/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 14:00,,,,,,,,,,,,,,,,,,,16.1,86.0,0.0,11.2,372.8,183.5,2170,1518.2,4.0
05/03/2014 13:00,,,,,,,,,,22.4,86.7,0.0,11.6,344.5,291.2,3355,1844.8,5.6,,,,,,,,,
05/03/2014 12:00,24.4,94.6,0.0,8.4,447.4,175.5,2512,910.3,4.2,,,,,,,,,,,,,,,,,,
05/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2014 06:00,,,,,,,,,,,,,,,,,,,16.0,86.5,0.0,10.9,367.9,183.0,2163,1516.6,4.0
05/03/2014 05:00,,,,,,,,,,22.2,86.7,0.0,11.3,344.9,290.8,3349,1825.9,5.5,,,,,,,,,
05/03/2014 04:00,24.1,94.5,0.0,8.5,446.7,175.1,2510,928.4,4.2,,,,,,,,,,,,,,,,,,
05/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.7,86.6,0.0,11.0,356.7,181.9,2163,1505.7,3.9
04/03/2014 21:00,,,,,,,,,,22.2,87.1,0.0,11.2,332.9,291.2,3348,1811.9,5.4,,,,,,,,,
04/03/2014 20:00,24.3,94.2,0.0,8.3,445.9,176.4,2504,922.2,4.0,,,,,,,,,,,,,,,,,,
04/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.5,87.5,0.0,10.9,362.3,181.9,2157,1467.5,3.8
04/03/2014 13:00,,,,,,,,,,22.0,87.9,0.0,10.8,329.3,292.0,3352,1785.9,5.3,,,,,,,,,
04/03/2014 12:00,24.2,94.4,0.0,8.5,450.3,176.1,2509,925.7,3.9,,,,,,,,,,,,,,,,,,
04/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,86.9,0.0,11.0,362.9,181.8,2164,1493.7,3.8
04/03/2014 05:00,,,,,,,,,,22.1,85.7,0.0,10.9,338.1,290.9,3359,1801.7,5.4,,,,,,,,,
04/03/2014 04:00,24.0,95.0,0.0,8.6,454.7,175.6,2513,943.2,3.9,,,,,,,,,,,,,,,,,,
04/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,86.9,0.0,11.2,368.9,182.0,2164,1467.3,3.8
03/03/2014 21:00,,,,,,,,,,21.9,88.3,0.0,11.0,338.2,292.0,3363,1733.0,5.4,,,,,,,,,
03/03/2014 20:00,24.1,95.6,0.0,8.6,452.6,176.1,2519,928.1,4.0,,,,,,,,,,,,,,,,,,
03/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.5,87.2,0.0,11.1,371.8,182.3,2166,1478.1,3.8
03/03/2014 13:00,,,,,,,,,,21.9,87.5,0.0,10.6,324.1,292.6,3358,1725.3,5.4,,,,,,,,,
03/03/2014 12:00,23.9,95.4,0.0,8.6,447.0,175.8,2515,956.6,4.0,,,,,,,,,,,,,,,,,,
03/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,87.0,0.0,11.3,379.6,182.5,2176,1458.7,3.9
03/03/2014 05:00,,,,,,,,,,22.3,86.3,0.0,10.9,334.9,293.4,3374,1755.3,5.4,,,,,,,,,
03/03/2014 04:00,24.2,95.3,0.0,8.6,454.7,176.1,2522,928.2,4.1,,,,,,,,,,,,,,,,,,
03/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,85.7,0.0,11.4,372.6,182.9,2175,1417.3,3.8
02/03/2014 21:00,,,,,,,,,,22.4,88.0,0.0,11.5,338.3,292.4,3370,1723.5,5.3,,,,,,,,,
02/03/2014 20:00,24.4,95.2,0.0,8.7,460.4,176.1,2528,923.0,4.1,,,,,,,,,,,,,,,,,,
02/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.8,87.2,0.0,11.0,360.1,183.3,2174,1426.3,3.8
02/03/2014 13:00,,,,,,,,,,22.0,87.6,0.0,11.6,348.2,291.9,3365,1705.3,5.3,,,,,,,,,
02/03/2014 12:00,24.0,95.5,0.0,8.2,444.7,175.7,2520,966.3,4.1,,,,,,,,,,,,,,,,,,
02/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,86.3,0.0,11.0,367.7,181.9,2168,1445.7,3.7
02/03/2014 05:00,,,,,,,,,,22.2,88.3,0.0,10.8,326.4,291.9,3363,1672.4,5.0,,,,,,,,,
02/03/2014 04:00,24.3,95.3,0.0,9.0,456.6,175.3,2513,961.9,3.8,,,,,,,,,,,,,,,,,,
02/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 22:00,,,,,,,,,,,,,,,,,,,15.9,87.1,0.0,11.0,364.6,183.2,2172,1410.2,3.5
01/03/2014 21:00,,,,,,,,,,22.2,87.6,0.0,11.5,336.8,291.5,3365,1657.2,4.8,,,,,,,,,
01/03/2014 20:00,24.3,95.4,0.0,8.2,451.3,175.6,2511,974.7,3.6,,,,,,,,,,,,,,,,,,
01/03/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,87.2,0.0,10.6,357.6,181.6,2170,1426.6,3.4
01/03/2014 13:00,,,,,,,,,,22.2,86.8,0.0,11.3,331.5,290.5,3358,1684.7,4.7,,,,,,,,,
01/03/2014 12:00,24.2,95.0,0.0,8.7,455.1,174.7,2510,966.8,3.5,,,,,,,,,,,,,,,,,,
01/03/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,86.9,0.0,10.7,369.6,181.6,2173,1401.9,3.5
01/03/2014 05:00,,,,,,,,,,22.3,86.3,0.0,11.4,343.5,292.0,3367,1645.3,4.8,,,,,,,,,
01/03/2014 04:00,24.4,95.3,0.0,8.6,442.5,175.0,2514,927.9,3.6,,,,,,,,,,,,,,,,,,
01/03/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,85.7,0.0,10.9,360.5,181.8,2174,1384.0,3.4
28/02/2014 21:00,,,,,,,,,,22.4,87.8,0.0,11.4,354.7,291.0,3370,1612.4,4.8,,,,,,,,,
28/02/2014 20:00,24.4,95.8,0.0,8.7,449.4,174.9,2521,955.5,3.6,,,,,,,,,,,,,,,,,,
28/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.1,86.4,0.0,11.6,379.3,183.4,2178,1375.6,3.4
28/02/2014 13:00,,,,,,,,,,22.4,87.6,0.0,11.6,347.8,292.1,3374,1626.3,4.9,,,,,,,,,
28/02/2014 12:00,24.4,95.2,0.0,8.9,452.3,174.8,2523,945.1,3.7,,,,,,,,,,,,,,,,,,
28/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,87.1,0.0,11.4,390.4,182.4,2182,1367.1,3.5
28/02/2014 05:00,,,,,,,,,,22.4,87.8,0.0,11.7,346.7,291.7,3376,1565.3,4.9,,,,,,,,,
28/02/2014 04:00,24.4,95.7,0.0,8.5,451.3,175.4,2532,937.1,3.8,,,,,,,,,,,,,,,,,,
28/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.7,87.7,0.0,11.1,370.0,182.3,2183,1343.0,3.6
27/02/2014 21:00,,,,,,,,,,22.5,87.2,0.0,11.3,352.4,293.6,3383,1549.7,5.0,,,,,,,,,
27/02/2014 20:00,24.4,95.2,0.0,8.9,448.5,175.4,2533,953.9,3.9,,,,,,,,,,,,,,,,,,
27/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,87.3,0.0,11.6,377.7,182.4,2190,1314.3,3.7
27/02/2014 13:00,,,,,,,,,,22.6,88.0,0.0,11.3,336.7,293.7,3379,1534.1,5.3,,,,,,,,,
27/02/2014 12:00,24.5,95.9,0.0,8.7,450.6,175.4,2540,912.1,4.1,,,,,,,,,,,,,,,,,,
27/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.0,87.5,0.0,11.6,378.9,183.8,2194,1313.1,3.8
27/02/2014 05:00,,,,,,,,,,22.6,88.3,0.0,11.6,338.4,292.5,3389,1539.9,5.3,,,,,,,,,
27/02/2014 04:00,24.9,95.2,0.0,9.0,454.0,176.1,2542,925.0,4.1,,,,,,,,,,,,,,,,,,
27/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.0,87.2,0.0,11.4,374.3,183.1,2196,1317.9,3.8
26/02/2014 21:00,,,,,,,,,,22.9,88.1,0.0,11.7,340.6,294.0,3395,1493.5,5.3,,,,,,,,,
26/02/2014 20:00,24.8,95.0,0.0,8.4,445.8,175.5,2543,936.6,4.2,,,,,,,,,,,,,,,,,,
26/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,87.2,0.0,11.0,367.2,184.2,2206,1278.3,3.7
26/02/2014 13:00,,,,,,,,,,22.8,88.6,0.0,11.4,341.7,293.1,3392,1469.1,5.3,,,,,,,,,
26/02/2014 12:00,25.0,95.2,0.0,9.0,459.3,175.6,2542,937.4,4.1,,,,,,,,,,,,,,,,,,
26/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,87.9,0.0,10.9,374.8,182.6,2200,1290.8,3.8
26/02/2014 05:00,,,,,,,,,,22.5,88.5,0.0,10.8,337.5,292.7,3398,1458.0,5.3,,,,,,,,,
26/02/2014 04:00,24.7,96.0,0.0,8.8,455.9,175.6,2546,926.9,4.1,,,,,,,,,,,,,,,,,,
26/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,88.1,0.0,11.3,376.0,182.7,2205,1267.2,3.9
25/02/2014 21:00,,,,,,,,,,22.7,88.5,0.0,11.3,341.3,294.5,3401,1429.8,5.6,,,,,,,,,
25/02/2014 20:00,24.8,95.5,0.0,8.8,451.4,175.2,2548,924.6,4.3,,,,,,,,,,,,,,,,,,
25/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,87.6,0.0,11.5,384.6,183.9,2214,1271.0,4.1
25/02/2014 13:00,,,,,,,,,,23.3,88.0,0.0,11.3,341.6,295.0,3415,1425.1,5.7,,,,,,,,,
25/02/2014 12:00,25.4,95.8,0.0,8.9,452.2,175.9,2559,927.1,4.5,,,,,,,,,,,,,,,,,,
25/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.2,87.7,0.0,11.2,380.0,183.8,2211,1245.0,4.2
25/02/2014 05:00,,,,,,,,,,23.0,88.3,0.0,10.6,328.2,295.5,3413,1417.0,5.8,,,,,,,,,
25/02/2014 04:00,25.1,95.7,0.0,8.7,447.9,175.9,2554,909.5,4.4,,,,,,,,,,,,,,,,,,
25/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.2,86.9,0.0,11.5,386.0,184.0,2211,1278.9,4.1
24/02/2014 21:00,,,,,,,,,,23.1,88.6,0.0,11.5,334.6,294.4,3401,1381.7,5.8,,,,,,,,,
24/02/2014 20:00,24.8,96.4,0.0,8.7,450.3,174.3,2536,940.5,4.3,,,,,,,,,,,,,,,,,,
24/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,87.4,0.0,11.3,360.2,183.3,2210,1228.8,4.0
24/02/2014 13:00,,,,,,,,,,23.2,87.8,0.0,11.4,344.5,294.6,3403,1380.3,5.7,,,,,,,,,
24/02/2014 12:00,25.0,95.7,0.0,8.5,440.6,174.7,2534,919.9,4.4,,,,,,,,,,,,,,,,,,
24/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.4,88.1,0.0,11.4,372.3,183.6,2209,1220.4,4.1
24/02/2014 05:00,,,,,,,,,,23.4,88.8,0.0,11.6,344.0,294.8,3406,1354.6,5.7,,,,,,,,,
24/02/2014 04:00,24.8,95.3,0.0,8.9,456.3,173.9,2532,933.4,4.3,,,,,,,,,,,,,,,,,,
24/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.3,86.6,0.0,11.8,387.2,182.7,2206,1188.2,4.0
23/02/2014 21:00,,,,,,,,,,23.1,87.8,0.0,11.5,342.0,292.9,3395,1338.6,5.6,,,,,,,,,
23/02/2014 20:00,24.7,95.8,0.0,8.6,436.8,173.5,2522,963.9,4.1,,,,,,,,,,,,,,,,,,
23/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,87.6,0.0,11.4,373.0,181.9,2200,1192.6,3.9
23/02/2014 13:00,,,,,,,,,,23.4,88.5,0.0,12.0,354.3,293.0,3400,1344.9,5.4,,,,,,,,,
23/02/2014 12:00,25.1,95.8,0.0,8.6,454.5,173.9,2516,939.8,4.0,,,,,,,,,,,,,,,,,,
23/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.5,87.2,0.0,11.6,379.2,182.3,2201,1201.1,3.7
23/02/2014 05:00,,,,,,,,,,23.5,88.0,0.0,11.1,331.6,293.8,3397,1335.3,5.1,,,,,,,,,
23/02/2014 04:00,25.1,96.4,0.0,8.8,447.7,173.7,2509,919.1,3.7,,,,,,,,,,,,,,,,,,
23/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.3,86.2,0.0,12.2,395.6,181.9,2196,1180.9,3.4
22/02/2014 21:00,,,,,,,,,,23.5,87.6,0.0,11.5,344.3,293.5,3392,1295.8,4.8,,,,,,,,,
22/02/2014 20:00,24.6,95.6,0.0,8.6,455.4,172.0,2492,944.0,3.3,,,,,,,,,,,,,,,,,,
22/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.0,87.1,0.0,11.7,392.2,181.3,2190,1138.8,3.4
22/02/2014 13:00,,,,,,,,,,22.9,89.0,0.0,11.6,348.4,292.7,3374,1289.8,4.7,,,,,,,,,
22/02/2014 12:00,24.4,95.8,0.0,8.7,453.0,172.1,2487,926.2,3.2,,,,,,,,,,,,,,,,,,
22/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.9,86.6,0.0,12.3,393.6,180.6,2187,1124.9,3.3
22/02/2014 05:00,,,,,,,,,,23.0,89.5,0.0,11.7,352.5,292.6,3383,1244.6,4.6,,,,,,,,,
22/02/2014 04:00,24.4,96.5,0.0,8.7,452.9,171.5,2480,893.9,3.2,,,,,,,,,,,,,,,,,,
22/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.7,87.3,0.0,11.3,373.4,180.1,2183,1117.1,3.3
21/02/2014 21:00,,,,,,,,,,22.8,88.7,0.0,11.5,341.1,292.2,3382,1234.2,4.5,,,,,,,,,
21/02/2014 20:00,24.4,96.3,0.0,9.0,459.2,171.6,2479,883.4,3.1,,,,,,,,,,,,,,,,,,
21/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.9,86.9,0.0,12.2,398.4,180.7,2186,1064.6,3.2
21/02/2014 13:00,,,,,,,,,,22.8,88.3,0.0,11.2,351.1,292.5,3382,1176.0,4.4,,,,,,,,,
21/02/2014 12:00,24.5,96.4,0.0,8.7,460.2,172.6,2472,871.6,2.9,,,,,,,,,,,,,,,,,,
21/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,85.4,0.0,11.9,398.4,179.3,2178,1064.1,3.1
21/02/2014 05:00,,,,,,,,,,22.7,89.5,0.0,11.9,350.1,293.3,3383,1117.6,4.1,,,,,,,,,
21/02/2014 04:00,24.2,96.8,0.0,8.5,455.2,170.7,2463,857.7,2.7,,,,,,,,,,,,,,,,,,
21/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.0,0.0,12.2,407.4,179.1,2174,1002.6,2.8
20/02/2014 21:00,,,,,,,,,,22.9,89.6,0.0,11.4,345.9,293.8,3383,1088.4,3.8,,,,,,,,,
20/02/2014 20:00,24.2,95.8,0.0,8.9,455.7,170.4,2452,858.0,2.5,,,,,,,,,,,,,,,,,,
20/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.0,84.2,0.0,12.5,423.1,179.8,2176,995.2,2.6
20/02/2014 13:00,,,,,,,,,,23.6,89.9,0.0,11.6,346.5,296.5,3399,952.5,3.4,,,,,,,,,
20/02/2014 12:00,24.3,95.2,0.0,8.8,460.4,169.7,2449,783.1,2.2,,,,,,,,,,,,,,,,,,
20/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.3,83.4,0.0,12.3,412.3,178.7,2184,947.1,2.4
20/02/2014 05:00,,,,,,,,,,24.1,89.1,0.0,11.4,346.2,296.5,3414,881.1,3.1,,,,,,,,,
20/02/2014 04:00,24.5,94.2,0.0,9.0,464.7,169.0,2449,826.7,2.0,,,,,,,,,,,,,,,,,,
20/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.7,83.5,0.0,12.5,420.5,178.4,2173,934.0,2.4
19/02/2014 21:00,,,,,,,,,,23.9,88.1,0.0,12.0,355.0,296.1,3396,876.6,3.1,,,,,,,,,
19/02/2014 20:00,24.6,94.3,0.0,8.9,471.8,169.3,2438,796.3,2.0,,,,,,,,,,,,,,,,,,
19/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.0,82.6,0.0,12.6,416.0,177.3,2171,950.4,2.4
19/02/2014 13:00,,,,,,,,,,23.9,88.2,0.0,11.7,343.2,295.2,3392,875.2,3.1,,,,,,,,,
19/02/2014 12:00,24.6,93.8,0.0,9.4,487.5,168.4,2431,808.1,2.0,,,,,,,,,,,,,,,,,,
19/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.1,81.4,0.0,12.8,408.9,177.8,2176,964.4,2.4
19/02/2014 05:00,,,,,,,,,,23.6,89.2,0.0,11.8,348.3,293.5,3383,891.1,3.1,,,,,,,,,
19/02/2014 04:00,24.5,93.5,0.0,8.8,457.1,167.9,2434,797.5,2.0,,,,,,,,,,,,,,,,,,
19/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.1,83.5,0.0,12.3,414.8,178.0,2182,956.3,2.4
18/02/2014 21:00,,,,,,,,,,24.0,89.1,0.0,11.8,350.9,295.7,3394,882.2,3.1,,,,,,,,,
18/02/2014 20:00,24.4,93.7,0.0,9.2,463.9,168.7,2446,798.9,2.0,,,,,,,,,,,,,,,,,,
18/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.0,83.0,0.0,12.5,411.8,177.8,2185,941.6,2.4
18/02/2014 13:00,,,,,,,,,,23.6,88.5,0.0,12.1,360.9,294.8,3405,893.1,3.2,,,,,,,,,
18/02/2014 12:00,24.4,94.6,0.0,9.0,471.2,168.7,2455,819.4,2.0,,,,,,,,,,,,,,,,,,
18/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.1,82.5,0.0,12.7,411.5,177.8,2187,945.7,2.4
18/02/2014 05:00,,,,,,,,,,23.9,89.2,0.0,11.8,353.1,295.8,3412,867.0,3.2,,,,,,,,,
18/02/2014 04:00,24.5,94.8,0.0,9.3,470.3,169.0,2465,799.7,2.0,,,,,,,,,,,,,,,,,,
18/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,83.6,0.0,12.9,411.7,177.4,2195,965.6,2.4
17/02/2014 21:00,,,,,,,,,,23.7,89.5,0.0,11.9,353.8,297.2,3423,892.0,3.2,,,,,,,,,
17/02/2014 20:00,24.3,94.1,0.0,9.0,470.5,169.0,2466,812.7,2.0,,,,,,,,,,,,,,,,,,
17/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.9,83.1,0.0,13.0,429.2,178.1,2197,952.7,2.4
17/02/2014 13:00,,,,,,,,,,23.5,89.7,0.0,11.6,360.3,295.8,3424,899.7,3.2,,,,,,,,,
17/02/2014 12:00,24.1,94.5,0.0,9.2,479.8,168.9,2472,835.2,2.0,,,,,,,,,,,,,,,,,,
17/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.5,83.1,0.0,12.6,418.0,177.5,2199,947.9,2.5
17/02/2014 05:00,,,,,,,,,,23.2,90.0,0.0,11.6,354.9,296.8,3420,910.3,3.2,,,,,,,,,
17/02/2014 04:00,23.9,93.7,0.0,9.2,478.4,169.1,2471,812.7,2.0,,,,,,,,,,,,,,,,,,
17/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,83.3,0.0,12.5,415.4,177.3,2198,953.0,2.5
16/02/2014 21:00,,,,,,,,,,23.0,89.3,0.0,12.2,360.8,296.3,3420,893.1,3.2,,,,,,,,,
16/02/2014 20:00,23.7,94.0,0.0,8.8,470.6,169.3,2467,803.7,2.0,,,,,,,,,,,,,,,,,,
16/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.3,83.7,0.0,12.1,415.5,177.6,2190,949.2,2.5
16/02/2014 13:00,,,,,,,,,,22.5,89.2,0.0,11.4,347.8,294.6,3415,874.6,3.2,,,,,,,,,
16/02/2014 12:00,23.7,94.6,0.0,8.4,467.7,169.2,2476,792.1,2.0,,,,,,,,,,,,,,,,,,
16/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.1,82.8,0.0,12.3,409.8,177.2,2195,965.4,2.5
16/02/2014 05:00,,,,,,,,,,22.6,89.3,0.0,11.5,352.8,295.0,3417,884.9,3.2,,,,,,,,,
16/02/2014 04:00,23.5,94.8,0.0,9.2,476.1,168.9,2476,814.1,2.0,,,,,,,,,,,,,,,,,,
16/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.5,0.0,12.4,411.1,178.8,2205,970.1,2.5
15/02/2014 21:00,,,,,,,,,,23.0,90.5,0.0,11.5,346.1,296.2,3432,880.7,3.3,,,,,,,,,
15/02/2014 20:00,23.8,94.1,0.0,9.1,472.0,169.1,2474,825.1,2.1,,,,,,,,,,,,,,,,,,
15/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.4,83.7,0.0,12.2,412.0,178.3,2213,944.3,2.5
15/02/2014 13:00,,,,,,,,,,22.9,90.6,0.0,11.4,358.5,297.3,3432,897.2,3.2,,,,,,,,,
15/02/2014 12:00,23.7,94.3,0.0,9.1,482.7,169.5,2490,782.4,2.0,,,,,,,,,,,,,,,,,,
15/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,82.9,0.0,12.4,408.1,180.3,2222,936.4,2.5
15/02/2014 05:00,,,,,,,,,,22.8,91.3,0.0,10.9,345.0,297.0,3445,888.4,3.3,,,,,,,,,
15/02/2014 04:00,23.7,95.3,0.0,9.1,485.9,171.1,2507,787.1,2.1,,,,,,,,,,,,,,,,,,
15/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.4,0.0,13.0,435.2,180.9,2228,943.5,2.5
14/02/2014 21:00,,,,,,,,,,22.8,91.1,0.0,11.3,352.8,298.0,3448,866.9,3.4,,,,,,,,,
14/02/2014 20:00,23.7,95.1,0.0,8.7,475.4,171.7,2511,791.1,2.1,,,,,,,,,,,,,,,,,,
14/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,84.4,0.0,12.4,410.7,180.4,2226,969.5,2.6
14/02/2014 13:00,,,,,,,,,,23.2,90.8,0.0,10.9,345.1,299.1,3453,898.5,3.4,,,,,,,,,
14/02/2014 12:00,24.0,95.2,0.0,8.9,477.4,170.6,2506,807.6,2.1,,,,,,,,,,,,,,,,,,
14/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,82.9,0.0,12.3,412.4,178.4,2222,946.7,2.5
14/02/2014 05:00,,,,,,,,,,23.4,90.8,0.0,11.8,361.6,297.9,3457,904.9,3.3,,,,,,,,,
14/02/2014 04:00,24.1,94.4,0.0,9.2,469.6,170.6,2505,796.5,2.1,,,,,,,,,,,,,,,,,,
14/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.5,84.3,0.0,12.5,423.5,178.5,2227,925.1,2.5
13/02/2014 21:00,,,,,,,,,,23.0,89.6,0.0,12.1,354.5,297.1,3446,868.7,3.3,,,,,,,,,
13/02/2014 20:00,24.0,94.4,0.0,9.0,465.4,171.2,2515,802.2,2.1,,,,,,,,,,,,,,,,,,
13/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.5,84.3,0.0,12.5,418.4,179.8,2232,936.7,2.6
13/02/2014 13:00,,,,,,,,,,23.1,90.4,0.0,11.4,340.5,298.8,3452,878.6,3.3,,,,,,,,,
13/02/2014 12:00,23.8,96.0,0.0,8.5,474.8,171.6,2526,787.2,2.2,,,,,,,,,,,,,,,,,,
13/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.6,83.1,0.0,13.0,424.9,180.1,2242,949.0,2.6
13/02/2014 05:00,,,,,,,,,,22.7,90.5,0.0,11.7,348.4,297.5,3464,862.7,3.4,,,,,,,,,
13/02/2014 04:00,23.8,95.8,0.0,8.9,481.0,171.6,2526,768.0,2.2,,,,,,,,,,,,,,,,,,
13/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.3,0.0,12.8,416.8,180.2,2246,908.9,2.6
12/02/2014 21:00,,,,,,,,,,23.1,90.4,0.0,11.0,354.6,300.9,3478,869.0,3.5,,,,,,,,,
12/02/2014 20:00,23.7,95.1,0.0,9.2,472.6,171.9,2533,772.3,2.2,,,,,,,,,,,,,,,,,,
12/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.5,84.4,0.0,12.3,424.8,181.3,2248,929.2,2.7
12/02/2014 13:00,,,,,,,,,,22.9,91.3,0.0,11.2,351.1,300.5,3476,876.9,3.5,,,,,,,,,
12/02/2014 12:00,23.6,96.0,0.0,8.7,461.7,172.2,2536,779.2,2.2,,,,,,,,,,,,,,,,,,
12/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.3,83.5,0.0,12.4,412.0,179.8,2241,899.7,2.7
12/02/2014 05:00,,,,,,,,,,22.6,90.6,0.0,11.4,347.4,297.5,3464,872.3,3.6,,,,,,,,,
12/02/2014 04:00,23.5,96.1,0.0,8.7,471.0,170.9,2529,761.6,2.2,,,,,,,,,,,,,,,,,,
12/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.2,83.4,0.0,12.5,412.2,179.4,2245,919.0,2.7
11/02/2014 21:00,,,,,,,,,,22.6,91.3,0.0,11.6,355.5,298.8,3468,853.1,3.6,,,,,,,,,
11/02/2014 20:00,23.4,94.8,0.0,8.9,479.5,171.4,2535,753.2,2.3,,,,,,,,,,,,,,,,,,
11/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.1,83.9,0.0,12.7,409.4,179.9,2243,901.0,2.8
11/02/2014 13:00,,,,,,,,,,22.5,91.0,0.0,11.1,343.0,298.5,3470,866.6,3.6,,,,,,,,,
11/02/2014 12:00,23.8,96.1,0.0,8.7,464.5,172.9,2546,774.5,2.3,,,,,,,,,,,,,,,,,,
11/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,84.7,0.0,12.1,408.9,181.4,2264,911.2,2.8
11/02/2014 05:00,,,,,,,,,,22.9,90.2,0.0,11.3,340.9,299.0,3482,830.1,3.8,,,,,,,,,
11/02/2014 04:00,23.9,95.8,0.0,9.2,469.6,172.4,2550,770.1,2.3,,,,,,,,,,,,,,,,,,
11/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,83.8,0.0,12.3,397.9,181.0,2261,901.3,2.8
10/02/2014 21:00,,,,,,,,,,23.1,90.9,0.0,11.9,359.9,299.2,3486,856.6,3.7,,,,,,,,,
10/02/2014 20:00,24.1,95.6,0.0,8.7,452.7,172.3,2556,753.7,2.3,,,,,,,,,,,,,,,,,,
10/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.8,84.6,0.0,12.4,409.8,182.1,2274,904.2,2.9
10/02/2014 13:00,,,,,,,,,,23.1,89.9,0.0,11.2,341.1,299.0,3491,881.4,3.8,,,,,,,,,
10/02/2014 12:00,24.2,95.8,0.0,8.4,451.7,172.7,2566,763.4,2.4,,,,,,,,,,,,,,,,,,
10/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.7,83.5,0.0,12.5,410.2,181.2,2272,903.8,2.9
10/02/2014 05:00,,,,,,,,,,23.4,90.7,0.0,11.3,348.4,301.8,3502,864.9,3.9,,,,,,,,,
10/02/2014 04:00,24.1,95.8,0.0,9.1,463.4,173.2,2570,764.4,2.4,,,,,,,,,,,,,,,,,,
10/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.6,84.2,0.0,12.3,407.6,181.7,2279,904.1,3.0
09/02/2014 21:00,,,,,,,,,,22.9,90.5,0.0,11.5,339.8,300.0,3499,879.5,3.9,,,,,,,,,
09/02/2014 20:00,24.0,96.3,0.0,8.5,450.1,173.6,2576,770.1,2.4,,,,,,,,,,,,,,,,,,
09/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,85.2,0.0,12.6,409.4,182.2,2279,900.4,3.0
09/02/2014 13:00,,,,,,,,,,23.1,89.6,0.0,11.5,350.9,301.0,3513,861.9,4.0,,,,,,,,,
09/02/2014 12:00,24.1,96.5,0.0,9.1,467.5,174.0,2586,776.1,2.5,,,,,,,,,,,,,,,,,,
09/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.9,84.0,0.0,12.4,423.6,183.7,2297,912.2,3.1
09/02/2014 05:00,,,,,,,,,,23.4,90.7,0.0,11.6,348.4,303.5,3527,879.8,4.1,,,,,,,,,
09/02/2014 04:00,24.1,96.4,0.0,8.8,440.2,173.9,2593,770.9,2.5,,,,,,,,,,,,,,,,,,
09/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.9,84.6,0.0,12.9,421.5,183.0,2299,893.0,3.1
08/02/2014 21:00,,,,,,,,,,23.5,90.3,0.0,11.7,340.6,303.2,3537,858.4,4.2,,,,,,,,,
08/02/2014 20:00,24.4,96.9,0.0,9.1,470.9,175.1,2605,741.8,2.5,,,,,,,,,,,,,,,,,,
08/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.9,84.9,0.0,12.6,413.6,183.8,2308,882.3,3.1
08/02/2014 13:00,,,,,,,,,,23.2,90.0,0.0,11.7,348.1,303.0,3544,858.4,4.2,,,,,,,,,
08/02/2014 12:00,24.3,97.0,0.0,9.0,460.5,175.2,2612,743.8,2.6,,,,,,,,,,,,,,,,,,
08/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.8,85.1,0.0,12.6,413.0,183.3,2310,870.8,3.2
08/02/2014 05:00,,,,,,,,,,23.2,90.7,0.0,11.9,354.0,302.0,3544,836.7,4.4,,,,,,,,,
08/02/2014 04:00,24.0,97.4,0.0,9.1,467.8,174.6,2608,738.3,2.6,,,,,,,,,,,,,,,,,,
08/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.4,84.0,0.0,12.5,413.0,182.3,2308,878.2,3.3
07/02/2014 21:00,,,,,,,,,,22.8,90.3,0.0,11.8,353.3,301.5,3530,864.1,4.3,,,,,,,,,
07/02/2014 20:00,24.0,96.5,0.0,8.9,450.4,174.5,2601,755.2,2.6,,,,,,,,,,,,,,,,,,
07/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 14:00,,,,,,,,,,,,,,,,,,,15.9,85.1,0.0,12.2,409.0,183.5,2308,884.1,3.3
07/02/2014 13:00,,,,,,,,,,23.2,90.1,0.0,11.3,337.0,301.2,3531,858.1,4.3,,,,,,,,,
07/02/2014 12:00,24.3,96.1,0.0,9.2,468.1,174.8,2612,739.8,2.7,,,,,,,,,,,,,,,,,,
07/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.9,84.5,0.0,12.4,400.8,183.6,2318,888.1,3.4
07/02/2014 05:00,,,,,,,,,,23.3,90.3,0.0,11.4,340.2,302.2,3549,859.0,4.7,,,,,,,,,
07/02/2014 04:00,24.4,96.6,0.0,8.9,441.5,174.8,2629,743.9,2.8,,,,,,,,,,,,,,,,,,
07/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.9,85.6,0.0,12.4,408.1,183.1,2322,889.0,3.5
06/02/2014 21:00,,,,,,,,,,23.3,90.0,0.0,11.6,347.5,301.9,3548,861.1,4.7,,,,,,,,,
06/02/2014 20:00,24.5,96.3,0.0,9.3,467.5,175.1,2631,741.3,2.8,,,,,,,,,,,,,,,,,,
06/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.1,84.8,0.0,12.3,403.1,184.5,2327,862.2,3.6
06/02/2014 13:00,,,,,,,,,,23.3,90.0,0.0,11.8,346.4,302.4,3560,826.9,4.8,,,,,,,,,
06/02/2014 12:00,24.5,96.4,0.0,8.9,455.6,175.0,2634,729.8,2.8,,,,,,,,,,,,,,,,,,
06/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.2,85.8,0.0,12.5,397.4,184.6,2337,880.2,3.6
06/02/2014 05:00,,,,,,,,,,23.5,90.6,0.0,11.3,341.4,303.1,3569,855.9,4.9,,,,,,,,,
06/02/2014 04:00,24.6,96.8,0.0,8.9,465.1,175.9,2647,734.4,2.9,,,,,,,,,,,,,,,,,,
06/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.0,85.5,0.0,12.2,390.7,185.2,2346,860.3,3.7
05/02/2014 21:00,,,,,,,,,,23.3,90.3,0.0,11.9,348.2,304.1,3571,837.7,5.0,,,,,,,,,
05/02/2014 20:00,24.3,97.1,0.0,8.9,457.6,176.0,2655,725.2,3.0,,,,,,,,,,,,,,,,,,
05/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.1,85.9,0.0,12.5,399.1,187.0,2352,846.5,3.9
05/02/2014 13:00,,,,,,,,,,23.1,90.3,0.0,11.9,345.3,303.5,3575,858.1,5.2,,,,,,,,,
05/02/2014 12:00,24.3,97.0,0.0,9.2,463.2,176.2,2656,718.2,3.1,,,,,,,,,,,,,,,,,,
05/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2014 06:00,,,,,,,,,,,,,,,,,,,15.9,86.4,0.0,11.9,386.8,186.7,2361,821.3,4.0
05/02/2014 05:00,,,,,,,,,,23.0,90.3,0.0,11.3,337.9,304.0,3586,839.7,5.4,,,,,,,,,
05/02/2014 04:00,24.3,96.8,0.0,8.8,456.0,176.7,2661,692.0,3.2,,,,,,,,,,,,,,,,,,
05/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 22:00,,,,,,,,,,,,,,,,,,,15.8,87.2,0.0,11.6,385.5,187.0,2363,829.6,4.1
04/02/2014 21:00,,,,,,,,,,23.1,90.4,0.0,11.5,339.2,304.9,3587,863.2,5.6,,,,,,,,,
04/02/2014 20:00,24.2,96.8,0.0,9.0,465.7,176.6,2671,737.5,3.4,,,,,,,,,,,,,,,,,,
04/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,87.8,0.0,11.8,386.6,188.5,2375,838.1,4.3
04/02/2014 13:00,,,,,,,,,,23.1,89.7,0.0,11.9,346.6,304.2,3592,848.0,5.8,,,,,,,,,
04/02/2014 12:00,24.4,96.6,0.0,9.1,458.5,176.4,2677,691.7,3.5,,,,,,,,,,,,,,,,,,
04/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.2,87.7,0.0,12.0,377.3,187.9,2374,806.2,4.5
04/02/2014 05:00,,,,,,,,,,23.4,89.4,0.0,11.9,350.9,305.4,3599,825.9,6.1,,,,,,,,,
04/02/2014 04:00,24.4,96.3,0.0,9.0,456.1,176.7,2687,695.1,3.6,,,,,,,,,,,,,,,,,,
04/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.1,88.2,0.0,11.8,380.8,188.5,2384,782.1,4.6
03/02/2014 21:00,,,,,,,,,,23.2,89.6,0.0,12.1,340.1,305.1,3606,827.9,6.3,,,,,,,,,
03/02/2014 20:00,24.3,96.1,0.0,9.0,451.5,176.2,2692,660.8,3.7,,,,,,,,,,,,,,,,,,
03/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.4,88.2,0.0,11.5,369.3,189.5,2392,758.7,4.8
03/02/2014 13:00,,,,,,,,,,23.4,89.3,0.0,12.1,338.0,305.1,3611,812.3,6.6,,,,,,,,,
03/02/2014 12:00,24.6,95.9,0.0,9.5,460.8,177.5,2699,670.3,3.9,,,,,,,,,,,,,,,,,,
03/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.3,88.6,0.0,11.7,370.5,189.7,2401,749.1,5.0
03/02/2014 05:00,,,,,,,,,,23.4,89.7,0.0,12.5,357.9,306.2,3619,805.3,6.9,,,,,,,,,
03/02/2014 04:00,24.8,96.0,0.0,9.3,454.6,177.9,2715,675.0,4.1,,,,,,,,,,,,,,,,,,
03/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.6,88.8,0.0,11.5,365.1,190.2,2406,738.2,5.3
02/02/2014 21:00,,,,,,,,,,23.8,89.0,0.0,12.5,348.9,307.1,3626,815.4,7.2,,,,,,,,,
02/02/2014 20:00,24.5,95.9,0.0,9.1,452.4,176.8,2721,658.3,4.3,,,,,,,,,,,,,,,,,,
02/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.4,87.4,0.0,11.9,378.6,191.0,2414,731.7,5.5
02/02/2014 13:00,,,,,,,,,,23.2,89.1,0.0,12.1,342.3,306.5,3636,795.1,7.5,,,,,,,,,
02/02/2014 12:00,24.6,96.7,0.0,9.2,445.6,178.0,2726,668.7,4.5,,,,,,,,,,,,,,,,,,
02/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.5,89.7,0.0,11.3,359.4,190.9,2427,694.2,5.9
02/02/2014 05:00,,,,,,,,,,23.6,89.5,0.0,12.2,350.5,308.3,3650,785.5,8.0,,,,,,,,,
02/02/2014 04:00,24.5,96.0,0.0,9.4,457.0,178.6,2743,632.5,4.9,,,,,,,,,,,,,,,,,,
02/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 22:00,,,,,,,,,,,,,,,,,,,16.4,89.0,0.0,11.8,371.6,192.1,2438,681.4,6.2
01/02/2014 21:00,,,,,,,,,,23.5,89.8,0.0,12.4,338.6,310.1,3665,754.6,8.6,,,,,,,,,
01/02/2014 20:00,24.7,97.2,0.0,9.2,451.8,179.4,2761,610.3,5.2,,,,,,,,,,,,,,,,,,
01/02/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 14:00,,,,,,,,,,,,,,,,,,,16.6,90.2,0.0,12.2,379.5,193.4,2453,648.7,6.7
01/02/2014 13:00,,,,,,,,,,23.4,90.3,0.0,12.4,344.1,310.7,3689,748.3,9.3,,,,,,,,,
01/02/2014 12:00,24.5,97.0,0.0,9.2,451.2,180.0,2776,645.4,5.6,,,,,,,,,,,,,,,,,,
01/02/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2014 06:00,,,,,,,,,,,,,,,,,,,16.0,89.9,0.0,11.7,375.0,192.7,2453,631.1,7.3
01/02/2014 05:00,,,,,,,,,,22.8,89.8,0.0,12.1,346.3,310.9,3692,712.8,10.3,,,,,,,,,
01/02/2014 04:00,24.3,97.2,0.0,9.5,458.5,180.7,2784,607.9,6.2,,,,,,,,,,,,,,,,,,
01/02/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2014 22:00,,,,,,,,,,,,,,,,,,,16.6,87.9,0.0,11.8,358.5,193.5,2475,602.1,7.8
31/01/2014 21:00,,,,,,,,,,23.8,90.2,0.0,12.6,340.5,313.0,3710,679.4,11.0,,,,,,,,,
31/01/2014 20:00,24.8,96.5,0.0,9.1,455.5,181.2,2802,597.6,6.7,,,,,,,,,,,,,,,,,,
31/01/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2014 14:00,,,,,,,,,,,,,,,,,,,16.2,89.0,0.0,11.5,361.2,194.2,2475,598.3,8.6
31/01/2014 13:00,,,,,,,,,,22.9,89.4,0.0,11.8,325.7,313.1,3708,651.1,12.4,,,,,,,,,
31/01/2014 12:00,24.2,96.9,0.0,9.5,448.7,181.1,2810,563.1,7.5,,,,,,,,,,,,,,,,,,
31/01/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2014 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
