Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
31/01/2014 06:00,,,,,,,,,,,,,,,,,,,16.3,87.8,0.0,12.1,368.3,193.8,2478,595.6,9.4
31/01/2014 05:00,,,,,,,,,,23.2,89.1,0.0,12.3,338.6,314.2,3714,618.8,13.6,,,,,,,,,
31/01/2014 04:00,24.3,96.0,0.0,9.4,441.9,181.2,2809,563.2,8.2,,,,,,,,,,,,,,,,,,
31/01/2014 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 22:00,,,,,,,,,,,,,,,,,,,16.0,86.6,0.0,11.8,376.3,193.1,2472,586.7,10.2
30/01/2014 21:00,,,,,,,,,,23.0,88.8,0.0,12.5,335.6,313.7,3714,578.7,14.8,,,,,,,,,
30/01/2014 20:00,24.1,95.2,0.0,9.6,455.2,180.8,2822,556.0,8.8,,,,,,,,,,,,,,,,,,
30/01/2014 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 14:00,,,,,,,,,,,,,,,,,,,15.6,89.1,0.0,11.6,358.5,193.0,2476,580.8,10.0
30/01/2014 13:00,,,,,,,,,,22.1,88.2,0.0,12.0,325.2,314.8,3714,580.5,14.7,,,,,,,,,
30/01/2014 12:00,22.4,90.8,0.0,9.1,425.5,180.9,2809,568.6,8.8,,,,,,,,,,,,,,,,,,
30/01/2014 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.4,87.4,0.0,11.5,357.8,193.9,2477,581.0,10.1
30/01/2014 09:00,,,,,,,,,,23.5,88.8,0.0,12.8,333.8,314.1,3703,575.3,14.9,,,,,,,,,
30/01/2014 08:00,24.9,95.7,0.0,9.6,459.9,181.2,2814,576.0,8.9,,,,,,,,,,,,,,,,,,
30/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.5,87.2,0.0,11.5,354.4,193.2,2475,580.4,10.0
30/01/2014 01:00,,,,,,,,,,23.7,88.0,0.0,13.5,350.8,313.2,3711,596.3,14.7,,,,,,,,,
30/01/2014 00:00,24.9,95.9,0.0,9.6,446.9,180.6,2809,564.6,8.8,,,,,,,,,,,,,,,,,,
29/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.8,88.8,0.0,11.5,350.8,194.6,2472,589.2,9.8
29/01/2014 17:00,,,,,,,,,,23.9,88.1,0.0,12.2,323.2,313.3,3710,584.8,14.5,,,,,,,,,
29/01/2014 16:00,25.1,95.1,0.0,9.6,431.3,180.8,2805,564.7,8.7,,,,,,,,,,,,,,,,,,
29/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.7,88.0,0.0,11.8,359.0,193.8,2479,557.2,10.0
29/01/2014 09:00,,,,,,,,,,23.9,88.2,0.0,12.3,318.5,314.3,3714,591.1,14.9,,,,,,,,,
29/01/2014 08:00,25.2,95.6,0.0,9.4,429.2,181.2,2813,576.5,8.9,,,,,,,,,,,,,,,,,,
29/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.9,88.3,0.0,12.1,379.3,194.0,2482,577.4,9.9
29/01/2014 01:00,,,,,,,,,,24.2,88.4,0.0,12.9,333.7,313.9,3707,574.6,14.8,,,,,,,,,
29/01/2014 00:00,25.4,94.8,0.0,9.5,438.1,181.4,2808,563.9,8.8,,,,,,,,,,,,,,,,,,
28/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.7,88.2,0.0,11.7,366.3,194.3,2482,564.4,9.9
28/01/2014 17:00,,,,,,,,,,23.9,88.1,0.0,12.6,319.1,314.6,3706,554.8,14.9,,,,,,,,,
28/01/2014 16:00,25.0,95.2,0.0,9.6,439.9,181.6,2809,555.9,9.0,,,,,,,,,,,,,,,,,,
28/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.7,88.7,0.0,11.8,368.0,194.3,2481,578.4,10.0
28/01/2014 09:00,,,,,,,,,,23.9,88.3,0.0,12.3,324.1,313.4,3700,549.8,15.0,,,,,,,,,
28/01/2014 08:00,25.1,94.9,0.0,9.5,432.6,180.9,2801,543.6,9.2,,,,,,,,,,,,,,,,,,
28/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.9,88.1,0.0,12.1,372.3,194.9,2481,553.5,9.9
28/01/2014 01:00,,,,,,,,,,24.0,88.2,0.0,12.6,331.9,313.6,3699,582.5,14.6,,,,,,,,,
28/01/2014 00:00,25.2,95.1,0.0,9.5,432.2,181.9,2801,584.7,9.1,,,,,,,,,,,,,,,,,,
27/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.9,88.1,0.0,11.6,363.2,194.1,2478,566.8,10.3
27/01/2014 17:00,,,,,,,,,,24.5,88.3,0.0,12.7,326.1,314.3,3704,561.4,14.4,,,,,,,,,
27/01/2014 16:00,25.4,94.5,0.0,9.7,452.0,180.5,2790,563.4,8.9,,,,,,,,,,,,,,,,,,
27/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,87.4,0.0,11.9,359.2,194.2,2476,579.3,10.2
27/01/2014 09:00,,,,,,,,,,24.3,88.7,0.0,12.3,319.0,313.2,3699,573.7,14.1,,,,,,,,,
27/01/2014 08:00,25.2,95.4,0.0,9.3,437.1,180.4,2788,562.7,8.5,,,,,,,,,,,,,,,,,,
27/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.8,88.3,0.0,11.9,369.4,194.3,2470,568.0,10.0
27/01/2014 01:00,,,,,,,,,,24.0,88.0,0.0,12.5,337.9,312.4,3690,609.5,13.8,,,,,,,,,
27/01/2014 00:00,25.0,95.0,0.0,9.1,433.7,180.3,2776,545.8,8.2,,,,,,,,,,,,,,,,,,
26/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.4,88.3,0.0,11.6,357.9,193.7,2465,568.4,10.0
26/01/2014 17:00,,,,,,,,,,23.7,87.8,0.0,12.9,336.5,311.6,3689,612.5,13.7,,,,,,,,,
26/01/2014 16:00,24.7,94.2,0.0,9.4,435.7,179.7,2763,574.6,7.9,,,,,,,,,,,,,,,,,,
26/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.2,86.7,0.0,12.2,367.4,193.8,2471,563.2,10.0
26/01/2014 09:00,,,,,,,,,,24.3,87.2,0.0,13.2,332.2,310.2,3685,638.1,13.6,,,,,,,,,
26/01/2014 08:00,25.4,93.8,0.0,9.5,440.2,179.7,2765,560.5,7.9,,,,,,,,,,,,,,,,,,
26/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.7,86.8,0.0,11.9,366.9,192.5,2447,561.6,9.9
26/01/2014 01:00,,,,,,,,,,24.0,88.2,0.0,12.7,325.3,309.5,3669,623.1,13.4,,,,,,,,,
26/01/2014 00:00,25.0,93.3,0.0,9.1,434.2,179.1,2756,557.5,7.7,,,,,,,,,,,,,,,,,,
25/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.6,87.6,0.0,11.9,365.4,193.2,2443,585.4,9.7
25/01/2014 17:00,,,,,,,,,,23.9,87.3,0.0,12.3,324.0,308.8,3664,618.5,13.3,,,,,,,,,
25/01/2014 16:00,25.0,93.8,0.0,9.3,433.3,178.6,2752,577.5,7.7,,,,,,,,,,,,,,,,,,
25/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,87.5,0.0,12.2,362.3,192.3,2453,580.5,9.8
25/01/2014 09:00,,,,,,,,,,24.6,86.2,0.0,13.3,335.3,309.6,3680,628.2,13.5,,,,,,,,,
25/01/2014 08:00,25.6,94.3,0.0,9.8,450.0,179.4,2755,553.2,7.7,,,,,,,,,,,,,,,,,,
25/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.1,86.4,0.0,11.5,352.0,192.2,2447,583.5,9.6
25/01/2014 01:00,,,,,,,,,,24.6,87.3,0.0,12.3,312.4,310.1,3679,592.2,14.2,,,,,,,,,
25/01/2014 00:00,25.7,92.8,0.0,9.2,430.3,178.5,2749,550.1,7.5,,,,,,,,,,,,,,,,,,
24/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.3,85.3,0.0,12.1,365.4,192.6,2449,577.7,9.6
24/01/2014 17:00,,,,,,,,,,24.7,87.1,0.0,13.0,326.9,311.7,3689,591.6,16.2,,,,,,,,,
24/01/2014 16:00,25.5,93.3,0.0,9.6,446.6,178.9,2750,553.6,7.6,,,,,,,,,,,,,,,,,,
24/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.9,86.3,0.0,11.9,352.4,191.8,2440,588.2,10.0
24/01/2014 09:00,,,,,,,,,,24.4,86.6,0.0,12.8,328.1,311.0,3679,567.4,17.5,,,,,,,,,
24/01/2014 08:00,25.4,94.0,0.0,9.0,439.1,178.8,2743,564.2,7.8,,,,,,,,,,,,,,,,,,
24/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.8,86.1,0.0,11.5,357.8,191.7,2437,571.3,10.0
24/01/2014 01:00,,,,,,,,,,23.9,86.7,0.0,12.9,332.3,309.7,3667,579.5,17.1,,,,,,,,,
24/01/2014 00:00,24.8,92.6,0.0,9.4,428.8,177.9,2740,564.6,7.6,,,,,,,,,,,,,,,,,,
23/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.5,85.5,0.0,11.6,355.1,191.4,2426,572.5,9.6
23/01/2014 17:00,,,,,,,,,,23.9,86.3,0.0,12.1,314.7,310.0,3657,571.4,16.6,,,,,,,,,
23/01/2014 16:00,24.9,93.1,0.0,9.1,430.0,177.7,2743,555.2,7.6,,,,,,,,,,,,,,,,,,
23/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.5,86.1,0.0,11.6,355.5,191.6,2430,570.9,9.9
23/01/2014 09:00,,,,,,,,,,23.7,86.2,0.0,12.5,322.8,309.3,3647,563.7,17.0,,,,,,,,,
23/01/2014 08:00,25.0,92.8,0.0,9.6,438.1,178.1,2742,541.4,7.6,,,,,,,,,,,,,,,,,,
23/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.0,85.3,0.0,11.5,344.7,191.8,2434,563.0,9.9
23/01/2014 01:00,,,,,,,,,,24.5,85.8,0.0,13.4,327.8,309.2,3644,550.4,16.9,,,,,,,,,
23/01/2014 00:00,25.5,92.6,0.0,9.6,439.0,177.7,2737,549.3,7.5,,,,,,,,,,,,,,,,,,
22/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.2,85.7,0.0,11.6,355.9,192.1,2433,547.7,9.7
22/01/2014 17:00,,,,,,,,,,24.6,85.6,0.0,12.7,320.8,309.9,3642,563.2,16.6,,,,,,,,,
22/01/2014 16:00,25.5,92.7,0.0,9.5,443.7,178.4,2739,563.6,7.5,,,,,,,,,,,,,,,,,,
22/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.2,86.1,0.0,11.6,355.8,192.1,2432,575.0,9.9
22/01/2014 09:00,,,,,,,,,,24.7,86.0,0.0,12.3,308.5,309.0,3634,533.7,16.6,,,,,,,,,
22/01/2014 08:00,25.9,92.8,0.0,9.3,428.0,178.6,2742,556.5,7.7,,,,,,,,,,,,,,,,,,
22/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.2,85.3,0.0,11.6,350.4,191.7,2420,553.0,9.5
22/01/2014 01:00,,,,,,,,,,24.5,85.5,0.0,12.9,331.9,307.2,3612,577.6,15.5,,,,,,,,,
22/01/2014 00:00,25.6,92.6,0.0,9.1,421.4,177.9,2731,543.4,7.2,,,,,,,,,,,,,,,,,,
21/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.8,85.1,0.0,11.4,351.4,190.5,2414,550.2,9.2
21/01/2014 17:00,,,,,,,,,,24.3,86.3,0.0,13.0,320.5,307.4,3608,578.0,14.8,,,,,,,,,
21/01/2014 16:00,25.4,93.0,0.0,9.5,448.4,177.6,2733,545.1,6.9,,,,,,,,,,,,,,,,,,
21/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.9,84.7,0.0,11.7,352.4,191.1,2412,527.9,9.2
21/01/2014 09:00,,,,,,,,,,24.2,85.9,0.0,12.4,318.9,306.9,3594,577.4,14.6,,,,,,,,,
21/01/2014 08:00,25.0,91.8,0.0,9.0,430.1,176.7,2723,565.0,6.8,,,,,,,,,,,,,,,,,,
21/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.8,85.1,0.0,11.5,353.4,190.2,2407,569.8,9.1
21/01/2014 01:00,,,,,,,,,,24.2,85.4,0.0,12.2,323.8,305.8,3585,564.3,14.4,,,,,,,,,
21/01/2014 00:00,25.1,91.6,0.0,9.9,447.5,176.4,2728,575.8,7.0,,,,,,,,,,,,,,,,,,
20/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.0,84.5,0.0,11.8,354.4,190.3,2413,555.5,8.9
20/01/2014 17:00,,,,,,,,,,24.4,85.3,0.0,12.8,324.9,305.4,3581,565.2,14.1,,,,,,,,,
20/01/2014 16:00,25.4,92.9,0.0,9.7,438.3,177.6,2743,575.1,7.4,,,,,,,,,,,,,,,,,,
20/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.3,87.0,0.0,11.3,349.0,193.6,2432,586.2,8.9
20/01/2014 09:00,,,,,,,,,,24.4,85.8,0.0,12.9,331.8,304.2,3578,564.2,13.9,,,,,,,,,
20/01/2014 08:00,26.0,94.6,0.0,9.5,427.9,180.8,2778,556.9,7.3,,,,,,,,,,,,,,,,,,
20/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.8,85.7,0.0,11.5,350.4,190.4,2410,586.7,9.0
20/01/2014 01:00,,,,,,,,,,24.0,85.3,0.0,12.1,316.6,304.4,3569,580.9,13.9,,,,,,,,,
20/01/2014 00:00,25.0,91.9,0.0,9.5,432.1,177.0,2740,575.7,7.4,,,,,,,,,,,,,,,,,,
19/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.8,84.5,0.0,11.2,344.2,190.1,2406,575.5,9.1
19/01/2014 17:00,,,,,,,,,,24.3,85.3,0.0,12.4,324.6,305.2,3575,577.3,14.0,,,,,,,,,
19/01/2014 16:00,25.4,92.1,0.0,9.2,422.7,177.5,2742,567.5,7.5,,,,,,,,,,,,,,,,,,
19/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,83.7,0.0,11.7,347.8,190.7,2406,563.9,9.1
19/01/2014 09:00,,,,,,,,,,24.4,85.0,0.0,12.4,319.7,304.6,3566,576.7,13.8,,,,,,,,,
19/01/2014 08:00,25.5,91.8,0.0,9.7,431.5,177.7,2748,566.7,7.5,,,,,,,,,,,,,,,,,,
19/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.1,84.3,0.0,11.1,342.1,190.8,2407,579.4,8.8
19/01/2014 01:00,,,,,,,,,,24.6,84.6,0.0,12.7,320.4,305.4,3564,581.2,13.3,,,,,,,,,
19/01/2014 00:00,25.6,91.5,0.0,9.4,421.0,178.3,2749,562.7,7.3,,,,,,,,,,,,,,,,,,
18/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.1,85.2,0.0,11.5,353.5,190.6,2410,564.2,9.0
18/01/2014 17:00,,,,,,,,,,24.8,84.5,0.0,12.4,319.3,305.2,3562,570.3,13.5,,,,,,,,,
18/01/2014 16:00,25.6,90.2,0.0,9.6,431.8,178.0,2749,581.3,7.6,,,,,,,,,,,,,,,,,,
18/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,84.6,0.0,12.0,357.0,190.7,2406,574.6,9.3
18/01/2014 09:00,,,,,,,,,,24.5,85.0,0.0,12.2,313.1,303.7,3552,558.6,13.5,,,,,,,,,
18/01/2014 08:00,25.4,91.4,0.0,9.5,431.6,177.8,2750,543.2,7.8,,,,,,,,,,,,,,,,,,
18/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.0,84.6,0.0,11.9,357.8,190.1,2401,569.1,9.1
18/01/2014 01:00,,,,,,,,,,24.6,85.0,0.0,12.2,313.1,305.0,3563,627.2,12.4,,,,,,,,,
18/01/2014 00:00,25.4,91.5,0.0,9.4,438.7,177.4,2746,561.8,7.6,,,,,,,,,,,,,,,,,,
17/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.0,84.1,0.0,11.4,342.3,189.5,2395,560.8,8.5
17/01/2014 17:00,,,,,,,,,,24.4,84.0,0.0,12.1,317.1,300.6,3529,645.9,11.0,,,,,,,,,
17/01/2014 16:00,25.4,91.6,0.0,9.6,433.1,177.3,2743,551.7,7.5,,,,,,,,,,,,,,,,,,
17/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,83.1,0.0,11.5,346.2,189.7,2399,547.6,8.6
17/01/2014 09:00,,,,,,,,,,24.6,84.2,0.0,12.0,318.2,301.3,3537,628.4,11.2,,,,,,,,,
17/01/2014 08:00,25.4,91.1,0.0,9.5,434.9,177.7,2745,539.0,7.6,,,,,,,,,,,,,,,,,,
17/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.9,84.9,0.0,11.5,338.0,189.7,2385,551.0,8.3
17/01/2014 01:00,,,,,,,,,,24.4,84.6,0.0,11.9,313.7,300.6,3529,629.9,10.8,,,,,,,,,
17/01/2014 00:00,25.4,91.3,0.0,9.5,427.5,178.1,2750,578.9,7.4,,,,,,,,,,,,,,,,,,
16/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.0,83.2,0.0,11.4,341.5,189.9,2393,587.4,8.2
16/01/2014 17:00,,,,,,,,,,24.4,83.7,0.0,12.5,316.9,299.1,3528,636.3,10.9,,,,,,,,,
16/01/2014 16:00,25.4,90.9,0.0,9.9,435.8,177.9,2751,554.3,7.5,,,,,,,,,,,,,,,,,,
16/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.1,84.2,0.0,11.2,338.4,190.0,2398,572.2,8.5
16/01/2014 09:00,,,,,,,,,,24.4,83.7,0.0,12.9,333.5,300.2,3543,631.1,11.4,,,,,,,,,
16/01/2014 08:00,25.4,89.9,0.0,9.5,431.3,177.9,2758,548.5,7.9,,,,,,,,,,,,,,,,,,
16/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.1,84.1,0.0,11.3,341.3,189.4,2387,568.5,8.3
16/01/2014 01:00,,,,,,,,,,24.8,83.9,0.0,12.4,319.7,300.8,3542,609.7,11.6,,,,,,,,,
16/01/2014 00:00,25.5,90.9,0.0,9.6,425.5,177.3,2758,518.6,7.8,,,,,,,,,,,,,,,,,,
15/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.3,83.4,0.0,11.9,352.8,189.2,2397,569.8,8.2
15/01/2014 17:00,,,,,,,,,,25.2,83.1,0.0,13.1,324.2,302.5,3560,576.5,13.3,,,,,,,,,
15/01/2014 16:00,25.9,89.6,0.0,10.1,437.9,177.6,2759,556.8,8.1,,,,,,,,,,,,,,,,,,
15/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.6,83.4,0.0,11.6,340.8,189.7,2403,577.5,8.4
15/01/2014 09:00,,,,,,,,,,25.3,82.9,0.0,12.8,320.9,301.6,3549,570.2,13.6,,,,,,,,,
15/01/2014 08:00,26.0,90.6,0.0,9.6,429.4,177.8,2760,531.0,8.4,,,,,,,,,,,,,,,,,,
15/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.1,83.2,0.0,11.7,335.6,188.8,2390,571.6,8.4
15/01/2014 01:00,,,,,,,,,,24.9,83.8,0.0,12.2,306.1,302.1,3548,603.2,13.5,,,,,,,,,
15/01/2014 00:00,25.4,90.2,0.0,9.3,406.2,177.2,2758,539.1,8.6,,,,,,,,,,,,,,,,,,
14/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.9,82.1,0.0,11.9,351.7,188.1,2389,569.0,8.6
14/01/2014 17:00,,,,,,,,,,24.5,82.8,0.0,12.1,308.7,300.0,3534,608.6,13.8,,,,,,,,,
14/01/2014 16:00,25.5,91.0,0.0,9.4,418.8,179.7,2784,551.7,9.0,,,,,,,,,,,,,,,,,,
14/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.9,82.7,0.0,11.7,351.1,188.5,2387,565.4,8.8
14/01/2014 09:00,,,,,,,,,,24.3,82.8,0.0,13.3,329.9,298.9,3531,608.1,14.1,,,,,,,,,
14/01/2014 08:00,25.3,90.0,0.0,9.7,419.9,177.2,2762,561.2,9.2,,,,,,,,,,,,,,,,,,
14/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.0,81.8,0.0,11.4,340.7,188.7,2391,566.9,8.8
14/01/2014 01:00,,,,,,,,,,24.5,82.3,0.0,12.8,317.6,298.3,3525,612.4,13.9,,,,,,,,,
14/01/2014 00:00,25.6,90.0,0.0,9.5,430.4,178.5,2768,534.1,8.8,,,,,,,,,,,,,,,,,,
13/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.0,82.5,0.0,12.0,347.4,188.4,2393,566.5,9.1
13/01/2014 17:00,,,,,,,,,,24.7,82.6,0.0,12.7,310.5,298.9,3535,632.5,14.3,,,,,,,,,
13/01/2014 16:00,25.5,89.2,0.0,9.5,419.2,177.1,2750,556.2,9.0,,,,,,,,,,,,,,,,,,
13/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.1,82.4,0.0,11.7,336.9,188.3,2392,572.1,9.3
13/01/2014 09:00,,,,,,,,,,24.6,81.6,0.0,12.6,310.5,297.3,3521,635.7,14.4,,,,,,,,,
13/01/2014 08:00,25.5,89.1,0.0,9.8,419.5,176.5,2742,540.6,9.0,,,,,,,,,,,,,,,,,,
13/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.2,81.3,0.0,12.2,348.5,188.1,2388,582.6,9.0
13/01/2014 01:00,,,,,,,,,,24.9,81.0,0.0,13.1,319.0,297.1,3514,649.0,14.0,,,,,,,,,
13/01/2014 00:00,25.6,88.9,0.0,9.9,408.0,176.7,2749,547.5,8.7,,,,,,,,,,,,,,,,,,
12/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 18:00,,,,,,,,,,,,,,,,,,,16.8,81.6,0.0,11.2,330.4,188.1,2390,586.2,9.1
12/01/2014 17:00,,,,,,,,,,24.2,81.3,0.0,12.3,310.2,295.8,3505,633.5,14.3,,,,,,,,,
12/01/2014 16:00,24.8,88.3,0.0,9.6,415.5,175.3,2729,562.6,8.9,,,,,,,,,,,,,,,,,,
12/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 10:00,,,,,,,,,,,,,,,,,,,16.5,81.3,0.0,11.5,340.6,188.3,2376,562.5,9.4
12/01/2014 09:00,,,,,,,,,,23.5,80.2,0.0,12.3,310.0,292.1,3479,654.8,14.9,,,,,,,,,
12/01/2014 08:00,24.8,87.8,0.0,9.3,408.6,174.7,2731,527.5,9.2,,,,,,,,,,,,,,,,,,
12/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.0,80.9,0.0,11.9,342.8,186.8,2379,567.8,9.4
12/01/2014 01:00,,,,,,,,,,24.5,80.2,0.0,12.8,312.9,292.6,3486,657.8,14.8,,,,,,,,,
12/01/2014 00:00,25.6,87.9,0.0,9.4,404.5,175.4,2730,563.5,9.2,,,,,,,,,,,,,,,,,,
11/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.0,80.1,0.0,11.7,341.9,186.7,2379,561.3,9.2
11/01/2014 17:00,,,,,,,,,,24.4,78.7,0.0,13.5,321.6,291.8,3490,660.3,14.7,,,,,,,,,
11/01/2014 16:00,25.2,86.5,0.0,10.0,419.3,174.4,2722,536.4,8.9,,,,,,,,,,,,,,,,,,
11/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.0,80.3,0.0,11.9,346.2,186.9,2381,570.0,9.5
11/01/2014 09:00,,,,,,,,,,24.4,79.4,0.0,14.2,328.7,291.9,3485,675.3,15.2,,,,,,,,,
11/01/2014 08:00,25.2,86.9,0.0,9.8,405.5,174.7,2727,540.9,9.2,,,,,,,,,,,,,,,,,,
11/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2014 02:00,,,,,,,,,,,,,,,,,,,16.9,80.8,0.0,11.4,326.4,186.7,2378,545.0,9.4
11/01/2014 01:00,,,,,,,,,,24.3,78.9,0.0,13.7,325.5,291.8,3477,640.1,15.1,,,,,,,,,
11/01/2014 00:00,25.1,86.4,0.0,9.7,415.1,174.6,2724,533.2,9.0,,,,,,,,,,,,,,,,,,
10/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.2,79.6,0.0,11.5,335.3,187.7,2380,561.8,9.2
10/01/2014 17:00,,,,,,,,,,25.0,79.0,0.0,13.2,310.0,292.4,3491,636.3,15.0,,,,,,,,,
10/01/2014 16:00,25.6,86.3,0.0,9.6,397.8,174.4,2730,562.9,9.0,,,,,,,,,,,,,,,,,,
10/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.6,79.7,0.0,11.5,329.8,187.9,2388,579.6,9.5
10/01/2014 09:00,,,,,,,,,,24.9,79.8,0.0,13.1,311.0,291.1,3484,643.3,15.6,,,,,,,,,
10/01/2014 08:00,25.6,86.2,0.0,10.0,406.6,175.1,2729,576.0,9.3,,,,,,,,,,,,,,,,,,
10/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.4,79.0,0.0,12.0,342.9,186.9,2384,567.2,9.5
10/01/2014 01:00,,,,,,,,,,24.9,78.6,0.0,13.2,311.9,290.9,3479,625.4,15.6,,,,,,,,,
10/01/2014 00:00,25.7,85.4,0.0,9.7,404.2,174.9,2730,556.7,9.3,,,,,,,,,,,,,,,,,,
09/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.3,79.2,0.0,11.6,329.8,187.5,2395,586.5,9.6
09/01/2014 17:00,,,,,,,,,,24.9,78.9,0.0,13.4,303.4,292.6,3486,612.9,16.3,,,,,,,,,
09/01/2014 16:00,25.4,85.0,0.0,9.5,391.2,174.2,2732,544.1,9.6,,,,,,,,,,,,,,,,,,
09/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.4,79.4,0.0,11.7,331.8,187.5,2395,554.4,10.1
09/01/2014 09:00,,,,,,,,,,25.0,78.2,0.0,13.7,312.8,293.1,3482,604.1,18.1,,,,,,,,,
09/01/2014 08:00,25.5,84.6,0.0,9.8,388.8,174.8,2730,541.8,10.4,,,,,,,,,,,,,,,,,,
09/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.6,77.8,0.0,11.8,327.6,188.0,2396,563.0,10.8
09/01/2014 01:00,,,,,,,,,,25.2,77.6,0.0,13.6,299.0,294.1,3474,558.1,20.1,,,,,,,,,
09/01/2014 00:00,25.7,84.2,0.0,9.9,399.0,174.6,2727,562.7,10.9,,,,,,,,,,,,,,,,,,
08/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.6,78.5,0.0,12.0,329.6,188.2,2402,588.2,12.4
08/01/2014 17:00,,,,,,,,,,25.0,77.6,0.0,13.5,302.1,292.1,3460,559.3,19.8,,,,,,,,,
08/01/2014 16:00,25.7,83.5,0.0,10.3,408.6,174.7,2725,559.8,11.4,,,,,,,,,,,,,,,,,,
08/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.4,76.9,0.0,12.1,325.1,187.4,2390,573.9,12.9
08/01/2014 09:00,,,,,,,,,,24.9,77.8,0.0,13.5,296.9,293.8,3456,571.3,20.0,,,,,,,,,
08/01/2014 08:00,25.6,83.7,0.0,9.8,394.5,174.7,2720,541.0,11.7,,,,,,,,,,,,,,,,,,
08/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.8,77.1,0.0,12.2,332.3,188.0,2384,567.3,12.9
08/01/2014 01:00,,,,,,,,,,25.1,77.0,0.0,13.3,291.9,291.0,3428,585.6,19.9,,,,,,,,,
08/01/2014 00:00,25.8,83.1,0.0,9.7,384.2,174.1,2708,541.3,11.5,,,,,,,,,,,,,,,,,,
07/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.8,78.5,0.0,12.1,324.6,190.3,2392,554.8,12.2
07/01/2014 17:00,,,,,,,,,,25.0,76.7,0.0,13.9,307.7,291.8,3432,567.0,19.5,,,,,,,,,
07/01/2014 16:00,25.4,82.9,0.0,10.1,396.0,173.5,2697,540.3,11.2,,,,,,,,,,,,,,,,,,
07/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 11:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 10:00,,,,,,,,,,,,,,,,,,,17.4,76.9,0.0,11.6,318.9,186.3,2355,570.4,11.5
07/01/2014 09:00,,,,,,,,,,24.9,77.3,0.0,13.0,293.0,294.1,3438,561.2,19.8,,,,,,,,,
07/01/2014 08:00,25.2,83.0,0.0,9.6,389.9,173.5,2688,554.8,11.1,,,,,,,,,,,,,,,,,,
07/01/2014 07:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 03:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2014 02:00,,,,,,,,,,,,,,,,,,,17.3,76.5,0.0,11.3,308.4,186.1,2343,553.3,10.9
07/01/2014 01:00,,,,,,,,,,24.4,75.8,0.0,13.2,294.3,290.0,3402,594.8,20.3,,,,,,,,,
07/01/2014 00:00,25.0,82.0,0.0,9.4,375.6,173.1,2684,513.7,11.3,,,,,,,,,,,,,,,,,,
06/01/2014 23:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 19:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 18:00,,,,,,,,,,,,,,,,,,,17.1,76.3,0.0,11.8,327.3,186.5,2350,589.7,10.6
06/01/2014 17:00,,,,,,,,,,24.1,76.0,0.0,13.4,293.2,291.5,3400,587.4,21.9,,,,,,,,,
06/01/2014 16:00,24.1,81.9,0.0,9.9,379.5,174.3,2690,571.9,12.3,,,,,,,,,,,,,,,,,,
06/01/2014 15:30,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 12:00,,,,,,,,,,24.7,91.5,0.0,13.9,348.0,310.1,3635,570.4,21.8,,,,,,,,,
06/01/2014 11:00,25.1,98.9,0.0,10.3,461.7,184.3,2866,532.4,11.3,,,,,,,,,,,,,,,,,,
06/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.7,91.4,0.0,12.7,379.5,197.8,2503,590.7,10.5
06/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2014 04:00,,,,,,,,,,24.5,92.6,0.0,13.7,350.6,309.6,3618,580.8,21.5,,,,,,,,,
06/01/2014 03:00,24.8,99.0,0.0,10.2,473.9,183.6,2851,563.5,10.5,,,,,,,,,,,,,,,,,,
06/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 23:00,,,,,,,,,,,,,,,,,,,17.7,92.0,0.0,12.2,369.6,197.8,2504,572.6,10.3
05/01/2014 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 20:00,,,,,,,,,,24.8,92.2,0.0,13.9,348.8,309.9,3609,576.2,21.0,,,,,,,,,
05/01/2014 19:00,25.0,99.5,0.0,9.9,455.9,183.5,2842,553.4,9.8,,,,,,,,,,,,,,,,,,
05/01/2014 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 15:00,,,,,,,,,,,,,,,,,,,17.6,92.4,0.0,12.0,371.5,198.0,2502,592.5,10.4
05/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 12:00,,,,,,,,,,24.4,92.7,0.0,14.0,353.1,309.0,3582,586.9,21.3,,,,,,,,,
05/01/2014 11:00,24.6,98.5,0.0,10.5,464.2,182.6,2837,533.1,10.0,,,,,,,,,,,,,,,,,,
05/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.4,92.2,0.0,12.6,392.5,197.1,2498,582.1,10.8
05/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2014 04:00,,,,,,,,,,24.2,91.9,0.0,14.3,361.8,308.9,3565,580.6,21.4,,,,,,,,,
05/01/2014 03:00,24.4,98.9,0.0,9.6,465.0,182.1,2834,550.4,10.0,,,,,,,,,,,,,,,,,,
05/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 23:00,,,,,,,,,,,,,,,,,,,17.4,90.5,0.0,12.3,382.5,197.4,2494,575.6,10.8
04/01/2014 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 20:00,,,,,,,,,,24.3,93.9,0.0,13.1,340.6,311.9,3582,577.3,21.2,,,,,,,,,
04/01/2014 19:00,24.6,99.1,0.0,10.2,463.5,183.0,2842,579.2,9.7,,,,,,,,,,,,,,,,,,
04/01/2014 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 15:00,,,,,,,,,,,,,,,,,,,17.4,91.9,0.0,12.6,399.4,197.2,2494,576.0,10.7
04/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 12:00,,,,,,,,,,24.0,92.4,0.0,13.6,349.3,307.9,3534,546.9,20.8,,,,,,,,,
04/01/2014 11:00,24.3,98.3,0.0,10.3,486.6,182.9,2843,532.3,10.0,,,,,,,,,,,,,,,,,,
04/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.3,91.7,0.0,12.6,394.2,197.0,2498,578.2,10.5
04/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2014 04:00,,,,,,,,,,23.9,92.1,0.0,13.0,341.2,306.3,3513,581.1,19.7,,,,,,,,,
04/01/2014 03:00,24.6,98.9,0.0,9.7,446.2,183.6,2853,559.9,10.8,,,,,,,,,,,,,,,,,,
04/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 23:00,,,,,,,,,,,,,,,,,,,17.5,91.2,0.0,12.5,394.9,197.0,2496,586.4,10.1
03/01/2014 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 20:00,,,,,,,,,,24.2,92.4,0.0,13.8,359.3,306.8,3512,562.7,18.5,,,,,,,,,
03/01/2014 19:00,24.7,99.5,0.0,10.0,468.1,183.6,2847,554.8,11.7,,,,,,,,,,,,,,,,,,
03/01/2014 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 15:00,,,,,,,,,,,,,,,,,,,17.4,92.5,0.0,12.7,393.8,197.0,2503,586.0,9.7
03/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 12:00,,,,,,,,,,23.7,92.8,0.0,13.1,342.8,305.3,3502,588.5,17.7,,,,,,,,,
03/01/2014 11:00,24.3,100.2,0.0,10.0,454.6,183.1,2837,570.8,10.8,,,,,,,,,,,,,,,,,,
03/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.4,92.7,0.0,12.6,387.6,197.9,2510,610.2,9.4
03/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2014 04:00,,,,,,,,,,23.7,92.6,0.0,13.5,358.9,305.5,3506,579.9,17.7,,,,,,,,,
03/01/2014 03:00,24.6,98.6,0.0,10.4,467.4,183.5,2836,575.9,10.5,,,,,,,,,,,,,,,,,,
03/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 23:00,,,,,,,,,,,,,,,,,,,17.4,91.6,0.0,12.1,381.1,197.6,2516,575.8,9.5
02/01/2014 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 20:00,,,,,,,,,,24.2,92.5,0.0,13.5,350.0,306.3,3492,578.2,18.0,,,,,,,,,
02/01/2014 19:00,24.6,98.4,0.0,10.0,466.7,183.0,2830,533.6,10.5,,,,,,,,,,,,,,,,,,
02/01/2014 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 15:00,,,,,,,,,,,,,,,,,,,17.6,92.0,0.0,11.8,375.1,198.2,2522,599.8,10.5
02/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 12:00,,,,,,,,,,24.3,92.1,0.0,13.6,358.8,307.2,3492,583.2,19.0,,,,,,,,,
02/01/2014 11:00,24.7,98.5,0.0,10.4,476.8,183.3,2841,554.0,11.4,,,,,,,,,,,,,,,,,,
02/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.7,91.7,0.0,12.5,386.0,199.1,2533,600.0,12.4
02/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2014 04:00,,,,,,,,,,24.3,91.4,0.0,14.3,362.9,306.7,3488,572.2,18.5,,,,,,,,,
02/01/2014 03:00,24.9,98.3,0.0,9.9,450.9,183.8,2829,526.8,11.6,,,,,,,,,,,,,,,,,,
02/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 23:00,,,,,,,,,,,,,,,,,,,17.8,92.3,0.0,12.0,384.3,199.9,2531,573.9,12.4
01/01/2014 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 20:00,,,,,,,,,,24.4,92.0,0.0,13.7,355.3,305.8,3480,582.3,18.1,,,,,,,,,
01/01/2014 19:00,24.5,99.0,0.0,10.0,471.2,183.0,2829,546.7,11.5,,,,,,,,,,,,,,,,,,
01/01/2014 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 15:00,,,,,,,,,,,,,,,,,,,17.6,91.8,0.0,11.9,380.8,199.5,2530,568.3,12.7
01/01/2014 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 12:00,,,,,,,,,,23.8,91.9,0.0,13.9,363.6,304.7,3458,570.2,18.7,,,,,,,,,
01/01/2014 11:00,24.3,98.9,0.0,10.2,456.2,182.3,2818,560.8,11.8,,,,,,,,,,,,,,,,,,
01/01/2014 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 07:00,,,,,,,,,,,,,,,,,,,17.5,91.3,0.0,12.6,389.7,198.2,2517,566.5,12.7
01/01/2014 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2014 04:00,,,,,,,,,,24.0,91.4,0.0,13.4,347.8,303.8,3456,574.7,18.2,,,,,,,,,
01/01/2014 03:00,24.5,97.9,0.0,10.3,460.9,182.2,2812,539.1,11.4,,,,,,,,,,,,,,,,,,
01/01/2014 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,92.4,0.0,12.3,385.3,198.7,2508,573.8,12.3
31/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 20:00,,,,,,,,,,23.7,91.8,0.0,14.1,363.1,303.3,3443,551.2,18.1,,,,,,,,,
31/12/2013 19:00,24.2,98.6,0.0,10.5,475.8,182.1,2803,546.9,11.1,,,,,,,,,,,,,,,,,,
31/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.4,91.7,0.0,12.2,376.0,197.9,2511,558.0,12.6
31/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 12:00,,,,,,,,,,23.9,91.9,0.0,13.3,350.0,303.4,3437,594.5,18.7,,,,,,,,,
31/12/2013 11:00,24.5,98.6,0.0,10.2,460.1,181.9,2799,570.0,11.5,,,,,,,,,,,,,,,,,,
31/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.6,91.3,0.0,12.9,389.1,198.5,2505,559.1,13.1
31/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2013 04:00,,,,,,,,,,23.8,91.1,0.0,13.9,360.7,303.2,3430,590.1,19.0,,,,,,,,,
31/12/2013 03:00,24.3,98.0,0.0,9.8,448.1,181.4,2789,560.3,11.4,,,,,,,,,,,,,,,,,,
31/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.6,91.8,0.0,12.3,387.7,198.2,2496,551.7,12.9
30/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 20:00,,,,,,,,,,23.9,91.4,0.0,13.8,351.0,302.8,3422,587.9,18.8,,,,,,,,,
30/12/2013 19:00,24.6,97.7,0.0,10.1,457.5,181.3,2781,552.0,11.2,,,,,,,,,,,,,,,,,,
30/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.7,90.8,0.0,13.0,391.0,198.6,2494,548.1,12.9
30/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 12:00,,,,,,,,,,24.2,91.4,0.0,14.1,351.9,303.9,3418,553.8,19.2,,,,,,,,,
30/12/2013 11:00,24.5,97.8,0.0,10.1,458.5,181.1,2778,549.9,11.4,,,,,,,,,,,,,,,,,,
30/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.9,89.4,0.0,12.9,394.5,198.5,2492,577.6,13.0
30/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2013 04:00,,,,,,,,,,24.4,91.0,0.0,14.1,353.9,303.2,3404,583.7,18.9,,,,,,,,,
30/12/2013 03:00,24.9,97.7,0.0,10.2,463.0,180.9,2765,560.4,10.9,,,,,,,,,,,,,,,,,,
30/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 23:00,,,,,,,,,,,,,,,,,,,18.1,90.8,0.0,12.6,386.8,198.4,2484,573.8,12.5
29/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 20:00,,,,,,,,,,24.2,91.8,0.0,13.9,358.0,302.8,3404,571.0,19.4,,,,,,,,,
29/12/2013 19:00,24.4,97.7,0.0,9.8,451.5,180.4,2753,562.4,10.9,,,,,,,,,,,,,,,,,,
29/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.4,89.9,0.0,12.4,391.3,197.8,2479,600.7,12.9
29/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 12:00,,,,,,,,,,23.6,92.0,0.0,12.9,344.2,301.4,3378,577.7,19.3,,,,,,,,,
29/12/2013 11:00,24.0,96.6,0.0,10.5,474.7,178.9,2740,569.7,10.8,,,,,,,,,,,,,,,,,,
29/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.4,91.1,0.0,12.2,373.7,197.1,2471,560.5,12.5
29/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2013 04:00,,,,,,,,,,23.7,90.8,0.0,13.4,348.0,301.2,3368,578.4,18.7,,,,,,,,,
29/12/2013 03:00,24.4,97.3,0.0,10.1,452.5,181.2,2741,540.5,10.5,,,,,,,,,,,,,,,,,,
29/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,91.5,0.0,12.4,376.2,197.9,2463,577.7,12.7
28/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 20:00,,,,,,,,,,23.6,91.7,0.0,13.4,357.8,302.2,3364,557.4,18.8,,,,,,,,,
28/12/2013 19:00,24.0,97.4,0.0,9.9,462.7,180.5,2743,562.4,10.7,,,,,,,,,,,,,,,,,,
28/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.3,91.5,0.0,12.2,380.1,197.6,2459,574.0,12.9
28/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 12:00,,,,,,,,,,23.3,91.9,0.0,13.3,354.3,300.9,3346,546.4,18.6,,,,,,,,,
28/12/2013 11:00,23.8,97.8,0.0,9.9,460.2,180.2,2734,551.3,10.6,,,,,,,,,,,,,,,,,,
28/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.3,90.7,0.0,12.3,384.1,198.0,2451,568.2,12.8
28/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2013 04:00,,,,,,,,,,23.4,92.3,0.0,12.9,354.8,301.2,3340,574.6,17.3,,,,,,,,,
28/12/2013 03:00,23.9,97.9,0.0,9.6,463.4,180.3,2723,547.3,9.8,,,,,,,,,,,,,,,,,,
28/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.3,90.3,0.0,12.7,394.4,197.7,2444,584.2,12.3
27/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 20:00,,,,,,,,,,24.2,95.1,0.0,12.8,353.5,313.0,3414,551.7,16.3,,,,,,,,,
27/12/2013 19:00,23.9,98.5,0.0,9.8,464.8,180.1,2726,536.5,9.1,,,,,,,,,,,,,,,,,,
27/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.4,91.1,0.0,12.3,381.4,198.2,2438,553.1,12.0
27/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 12:00,,,,,,,,,,23.7,92.4,0.0,13.2,352.3,302.0,3339,555.8,16.1,,,,,,,,,
27/12/2013 11:00,24.1,99.3,0.0,9.7,467.1,180.7,2735,560.9,8.9,,,,,,,,,,,,,,,,,,
27/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.3,91.4,0.0,12.3,377.3,198.0,2430,564.9,11.7
27/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2013 04:00,,,,,,,,,,23.5,93.1,0.0,13.3,364.1,302.2,3336,569.8,15.9,,,,,,,,,
27/12/2013 03:00,23.7,98.6,0.0,10.0,476.6,180.4,2740,573.1,8.7,,,,,,,,,,,,,,,,,,
27/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.0,90.9,0.0,12.5,394.0,197.7,2429,568.9,11.6
26/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 20:00,,,,,,,,,,23.2,92.7,0.0,13.2,351.3,300.3,3321,570.0,16.3,,,,,,,,,
26/12/2013 19:00,23.7,97.6,0.0,9.9,462.3,179.6,2731,544.5,9.3,,,,,,,,,,,,,,,,,,
26/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.3,90.4,0.0,11.8,383.8,196.4,2411,575.3,11.7
26/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 12:00,,,,,,,,,,23.5,91.9,0.0,13.4,356.7,300.0,3310,566.2,16.7,,,,,,,,,
26/12/2013 11:00,23.9,97.9,0.0,10.4,475.7,179.8,2729,565.6,9.6,,,,,,,,,,,,,,,,,,
26/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.2,89.2,0.0,11.9,374.5,196.1,2399,576.6,11.5
26/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2013 04:00,,,,,,,,,,23.4,93.0,0.0,12.8,349.0,300.2,3305,548.9,16.9,,,,,,,,,
26/12/2013 03:00,23.8,98.0,0.0,9.9,475.7,180.1,2744,552.4,10.1,,,,,,,,,,,,,,,,,,
26/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.1,90.1,0.0,12.1,378.8,196.3,2390,574.4,11.3
25/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 20:00,,,,,,,,,,23.2,92.5,0.0,12.5,349.2,299.7,3306,572.1,17.5,,,,,,,,,
25/12/2013 19:00,23.8,97.9,0.0,10.1,472.4,181.6,2753,550.1,11.5,,,,,,,,,,,,,,,,,,
25/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.0,89.6,0.0,12.1,380.3,195.9,2381,564.4,11.4
25/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 12:00,,,,,,,,,,23.3,92.3,0.0,12.7,352.7,300.6,3296,582.2,17.9,,,,,,,,,
25/12/2013 11:00,23.5,98.5,0.0,9.6,441.3,180.5,2744,543.8,13.4,,,,,,,,,,,,,,,,,,
25/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.0,91.4,0.0,12.4,395.1,198.3,2392,576.9,11.4
25/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2013 04:00,,,,,,,,,,22.8,92.5,0.0,12.7,349.2,299.7,3278,547.9,17.6,,,,,,,,,
25/12/2013 03:00,23.7,98.2,0.0,10.4,469.4,180.6,2722,558.0,12.9,,,,,,,,,,,,,,,,,,
25/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.9,90.3,0.0,11.8,383.6,195.3,2355,565.8,11.0
24/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 20:00,,,,,,,,,,22.8,92.8,0.0,12.9,363.0,299.0,3251,563.0,15.6,,,,,,,,,
24/12/2013 19:00,23.2,98.4,0.0,9.8,480.4,179.7,2691,553.8,11.4,,,,,,,,,,,,,,,,,,
24/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.6,89.5,0.0,11.6,376.8,194.1,2335,591.3,9.4
24/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 12:00,,,,,,,,,,22.4,92.5,0.0,12.4,363.7,297.4,3240,568.7,13.7,,,,,,,,,
24/12/2013 11:00,22.7,98.1,0.0,9.7,471.6,178.5,2668,545.1,10.3,,,,,,,,,,,,,,,,,,
24/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.4,90.7,0.0,11.7,382.3,193.6,2324,604.4,8.9
24/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2013 04:00,,,,,,,,,,22.8,92.4,0.0,12.9,372.2,298.4,3239,568.5,13.1,,,,,,,,,
24/12/2013 03:00,23.1,97.5,0.0,10.1,481.4,178.3,2659,553.6,9.6,,,,,,,,,,,,,,,,,,
24/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.3,89.3,0.0,11.9,379.0,193.1,2328,636.4,8.3
23/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 20:00,,,,,,,,,,23.6,92.2,0.0,12.5,350.4,296.0,3225,602.7,12.2,,,,,,,,,
23/12/2013 19:00,23.9,97.8,0.0,9.6,456.4,178.5,2654,570.9,9.0,,,,,,,,,,,,,,,,,,
23/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.2,89.0,0.0,12.0,392.3,191.7,2308,684.6,8.0
23/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 12:00,,,,,,,,,,22.8,91.3,0.0,12.2,350.6,293.0,3209,647.6,11.7,,,,,,,,,
23/12/2013 11:00,23.1,97.2,0.0,9.8,479.7,176.6,2637,593.9,8.6,,,,,,,,,,,,,,,,,,
23/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.5,89.1,0.0,11.8,390.5,189.7,2290,730.6,7.5
23/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2013 04:00,,,,,,,,,,22.7,92.0,0.0,12.3,360.7,290.6,3196,707.4,10.6,,,,,,,,,
23/12/2013 03:00,22.9,97.6,0.0,9.4,464.7,175.4,2611,571.9,7.8,,,,,,,,,,,,,,,,,,
23/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.5,89.8,0.0,11.7,386.8,188.7,2278,794.6,6.6
22/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 20:00,,,,,,,,,,22.6,92.6,0.0,12.2,365.5,291.4,3203,754.4,9.6,,,,,,,,,
22/12/2013 19:00,22.9,96.9,0.0,9.5,462.5,174.9,2615,565.4,7.2,,,,,,,,,,,,,,,,,,
22/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.4,88.5,0.0,11.6,381.7,188.3,2279,813.9,6.2
22/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 12:00,,,,,,,,,,22.7,90.9,0.0,12.1,356.9,290.2,3192,734.9,9.6,,,,,,,,,
22/12/2013 11:00,23.0,98.3,0.0,9.7,465.8,175.6,2618,569.9,7.3,,,,,,,,,,,,,,,,,,
22/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.6,88.9,0.0,12.1,393.0,188.8,2283,824.5,6.3
22/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2013 04:00,,,,,,,,,,22.8,91.2,0.0,12.4,362.8,289.5,3192,757.2,9.5,,,,,,,,,
22/12/2013 03:00,23.1,97.6,0.0,9.4,465.7,175.4,2612,571.9,7.0,,,,,,,,,,,,,,,,,,
22/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.6,90.2,0.0,11.7,388.7,189.3,2280,812.1,6.2
21/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 20:00,,,,,,,,,,22.9,91.1,0.0,11.9,342.1,289.4,3191,752.8,9.4,,,,,,,,,
21/12/2013 19:00,23.2,97.0,0.0,9.8,467.4,175.6,2628,577.0,6.9,,,,,,,,,,,,,,,,,,
21/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.9,90.0,0.0,11.9,379.3,188.4,2285,822.6,6.1
21/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 12:00,,,,,,,,,,23.0,91.5,0.0,12.4,360.9,288.2,3196,764.5,9.3,,,,,,,,,
21/12/2013 11:00,23.5,97.8,0.0,9.9,464.3,176.1,2634,592.4,6.9,,,,,,,,,,,,,,,,,,
21/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.9,90.1,0.0,11.7,390.7,188.4,2278,839.1,5.9
21/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2013 04:00,,,,,,,,,,23.4,91.0,0.0,12.5,357.6,290.1,3206,761.4,9.0,,,,,,,,,
21/12/2013 03:00,23.6,97.3,0.0,9.0,460.5,176.3,2626,575.0,6.6,,,,,,,,,,,,,,,,,,
21/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.2,89.5,0.0,11.8,385.5,188.3,2288,856.3,5.3
20/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 20:00,,,,,,,,,,24.3,90.1,0.0,12.8,360.3,290.8,3216,771.9,8.9,,,,,,,,,
20/12/2013 19:00,24.2,97.7,0.0,9.9,467.1,176.8,2649,591.1,6.5,,,,,,,,,,,,,,,,,,
20/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.2,88.8,0.0,12.1,390.9,188.6,2289,856.2,5.5
20/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 12:00,,,,,,,,,,23.5,91.2,0.0,12.6,366.6,290.4,3220,752.9,9.6,,,,,,,,,
20/12/2013 11:00,23.5,96.9,0.0,9.9,475.2,177.2,2662,592.4,7.3,,,,,,,,,,,,,,,,,,
20/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.8,90.0,0.0,11.9,387.7,187.9,2288,839.0,5.9
20/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2013 04:00,,,,,,,,,,23.3,91.5,0.0,12.5,362.1,291.5,3229,736.7,11.0,,,,,,,,,
20/12/2013 03:00,23.1,96.8,0.0,10.2,483.6,176.8,2669,564.1,9.0,,,,,,,,,,,,,,,,,,
20/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.7,89.3,0.0,12.1,399.4,188.3,2289,835.6,6.0
19/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 20:00,,,,,,,,,,22.9,91.2,0.0,13.1,369.1,290.3,3227,762.1,11.5,,,,,,,,,
19/12/2013 19:00,23.0,98.3,0.0,9.6,463.4,177.9,2677,567.1,10.5,,,,,,,,,,,,,,,,,,
19/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.5,89.1,0.0,12.3,407.3,188.3,2294,834.5,5.5
19/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 12:00,,,,,,,,,,22.8,91.9,0.0,12.7,357.1,289.8,3218,783.4,11.7,,,,,,,,,
19/12/2013 11:00,22.9,97.3,0.0,10.1,474.5,177.5,2670,581.0,10.5,,,,,,,,,,,,,,,,,,
19/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.6,90.4,0.0,12.0,393.1,188.6,2299,829.4,5.5
19/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2013 04:00,,,,,,,,,,23.0,92.2,0.0,12.2,357.1,289.1,3224,787.5,11.2,,,,,,,,,
19/12/2013 03:00,23.0,98.0,0.0,10.0,475.3,177.6,2669,561.0,10.2,,,,,,,,,,,,,,,,,,
19/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.9,90.7,0.0,11.7,388.9,189.6,2308,806.2,5.3
18/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 20:00,,,,,,,,,,23.6,91.5,0.0,12.3,350.0,289.1,3238,845.9,10.6,,,,,,,,,
18/12/2013 19:00,24.1,96.8,0.0,10.4,476.2,178.1,2679,583.3,9.6,,,,,,,,,,,,,,,,,,
18/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,89.7,0.0,12.3,392.7,189.3,2317,801.2,5.2
18/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 12:00,,,,,,,,,,24.4,90.8,0.0,13.0,363.2,288.6,3233,807.0,10.4,,,,,,,,,
18/12/2013 11:00,24.1,96.5,0.0,10.1,463.3,176.6,2660,582.4,9.3,,,,,,,,,,,,,,,,,,
18/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.7,90.1,0.0,12.3,386.3,189.6,2322,782.1,5.1
18/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2013 04:00,,,,,,,,,,24.0,90.8,0.0,13.5,369.2,287.1,3233,811.6,10.3,,,,,,,,,
18/12/2013 03:00,23.9,97.1,0.0,10.3,480.6,177.4,2652,559.1,9.3,,,,,,,,,,,,,,,,,,
18/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.0,90.0,0.0,12.0,385.6,188.8,2323,798.7,5.2
17/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 20:00,,,,,,,,,,23.3,91.6,0.0,12.9,370.2,286.4,3227,829.4,10.4,,,,,,,,,
17/12/2013 19:00,23.2,96.4,0.0,9.6,453.7,176.3,2643,550.2,9.4,,,,,,,,,,,,,,,,,,
17/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.8,88.9,0.0,11.8,385.3,188.6,2324,771.6,5.4
17/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 12:00,,,,,,,,,,23.3,91.5,0.0,12.9,367.1,287.2,3227,794.8,10.7,,,,,,,,,
17/12/2013 11:00,23.4,96.5,0.0,9.7,470.2,176.8,2638,539.3,9.6,,,,,,,,,,,,,,,,,,
17/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.8,90.0,0.0,12.0,385.5,188.3,2334,736.5,5.5
17/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2013 04:00,,,,,,,,,,23.2,91.9,0.0,12.8,358.5,285.7,3220,805.6,10.7,,,,,,,,,
17/12/2013 03:00,22.9,96.3,0.0,9.8,455.4,175.1,2630,565.3,9.4,,,,,,,,,,,,,,,,,,
17/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.9,88.5,0.0,12.1,399.9,189.6,2339,736.5,5.5
16/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 20:00,,,,,,,,,,23.2,92.2,0.0,13.1,369.6,286.1,3231,797.8,10.6,,,,,,,,,
16/12/2013 19:00,23.3,96.2,0.0,9.7,460.5,177.1,2628,533.2,9.2,,,,,,,,,,,,,,,,,,
16/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.9,90.7,0.0,12.0,388.1,189.7,2349,743.4,5.7
16/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 12:00,,,,,,,,,,23.2,91.5,0.0,13.0,361.4,287.7,3244,720.5,11.0,,,,,,,,,
16/12/2013 11:00,23.1,96.0,0.0,9.9,469.5,176.2,2637,557.5,9.6,,,,,,,,,,,,,,,,,,
16/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.8,90.0,0.0,12.7,391.8,190.3,2367,725.0,6.0
16/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2013 04:00,,,,,,,,,,23.9,91.9,0.0,13.7,368.1,289.3,3261,709.2,11.6,,,,,,,,,
16/12/2013 03:00,23.4,96.8,0.0,10.2,467.8,176.4,2637,544.4,9.7,,,,,,,,,,,,,,,,,,
16/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.4,89.8,0.0,12.4,388.3,191.9,2386,730.9,6.3
15/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 20:00,,,,,,,,,,23.9,91.6,0.0,13.7,372.0,289.6,3273,688.9,12.1,,,,,,,,,
15/12/2013 19:00,23.4,96.6,0.0,9.6,458.8,176.5,2637,570.0,9.8,,,,,,,,,,,,,,,,,,
15/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.3,90.0,0.0,12.4,395.0,192.4,2391,713.8,7.1
15/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 12:00,,,,,,,,,,24.0,91.2,0.0,13.9,365.9,291.1,3285,653.8,13.7,,,,,,,,,
15/12/2013 11:00,23.5,95.5,0.0,10.2,463.7,176.6,2635,536.1,10.2,,,,,,,,,,,,,,,,,,
15/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.2,89.6,0.0,12.3,386.0,192.7,2408,688.3,9.9
15/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2013 04:00,,,,,,,,,,23.7,92.5,0.0,13.6,347.5,293.4,3290,579.4,19.9,,,,,,,,,
15/12/2013 03:00,23.3,95.5,0.0,10.0,460.7,176.0,2630,542.5,12.0,,,,,,,,,,,,,,,,,,
