Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
15/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.7,89.9,0.0,12.5,387.1,193.8,2405,574.1,12.1
14/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 20:00,,,,,,,,,,24.0,91.1,0.0,13.8,357.6,292.9,3273,551.4,17.7,,,,,,,,,
14/12/2013 19:00,23.7,95.1,0.0,10.2,470.4,175.4,2599,537.7,9.8,,,,,,,,,,,,,,,,,,
14/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.9,89.0,0.0,12.8,394.4,193.2,2408,579.9,10.2
14/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 12:00,,,,,,,,,,24.3,91.2,0.0,14.4,374.4,293.1,3275,582.0,17.2,,,,,,,,,
14/12/2013 11:00,23.6,95.4,0.0,9.9,462.5,175.1,2603,560.3,9.3,,,,,,,,,,,,,,,,,,
14/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.3,90.0,0.0,12.4,387.6,192.4,2394,604.0,10.5
14/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2013 04:00,,,,,,,,,,23.4,90.7,0.0,13.3,364.4,291.0,3249,555.2,17.5,,,,,,,,,
14/12/2013 03:00,23.0,94.6,0.0,9.8,469.7,174.7,2590,566.0,9.3,,,,,,,,,,,,,,,,,,
14/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.1,89.5,0.0,12.2,379.8,191.2,2380,586.4,10.4
13/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 20:00,,,,,,,,,,23.6,91.6,0.0,13.6,360.4,291.9,3250,571.9,17.4,,,,,,,,,
13/12/2013 19:00,23.2,94.9,0.0,9.5,456.0,174.8,2585,550.9,9.2,,,,,,,,,,,,,,,,,,
13/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.6,89.0,0.0,12.6,386.8,192.5,2397,594.2,10.4
13/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 12:00,,,,,,,,,,24.7,90.6,0.0,14.2,355.8,292.8,3257,582.5,17.7,,,,,,,,,
13/12/2013 11:00,24.2,95.0,0.0,10.2,463.5,175.4,2594,547.4,9.3,,,,,,,,,,,,,,,,,,
13/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 07:00,,,,,,,,,,,,,,,,,,,18.2,89.5,0.0,12.6,387.2,193.0,2399,580.1,10.6
13/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2013 04:00,,,,,,,,,,24.7,91.3,0.0,13.8,348.2,291.8,3243,557.6,17.7,,,,,,,,,
13/12/2013 03:00,24.3,94.4,0.0,9.9,460.8,174.8,2586,556.6,9.2,,,,,,,,,,,,,,,,,,
13/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 23:00,,,,,,,,,,,,,,,,,,,18.2,88.1,0.0,12.6,386.0,192.3,2386,558.4,10.2
12/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 20:00,,,,,,,,,,24.9,89.7,0.0,13.9,351.3,291.2,3233,564.7,17.2,,,,,,,,,
12/12/2013 19:00,24.5,94.9,0.0,10.1,471.0,175.0,2576,521.6,8.9,,,,,,,,,,,,,,,,,,
12/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 15:00,,,,,,,,,,,,,,,,,,,18.2,87.5,0.0,12.3,376.8,192.1,2383,594.2,10.1
12/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 12:00,,,,,,,,,,24.8,90.6,0.0,14.0,359.7,291.2,3229,558.8,17.3,,,,,,,,,
12/12/2013 11:00,24.2,94.1,0.0,10.0,461.6,174.0,2568,536.8,8.7,,,,,,,,,,,,,,,,,,
12/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 07:00,,,,,,,,,,,,,,,,,,,18.1,89.0,0.0,12.6,388.5,192.5,2382,590.1,10.3
12/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2013 04:00,,,,,,,,,,24.5,90.9,0.0,14.0,362.6,291.3,3224,573.8,17.8,,,,,,,,,
12/12/2013 03:00,23.7,94.9,0.0,9.9,469.1,173.6,2564,529.9,8.6,,,,,,,,,,,,,,,,,,
12/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,88.8,0.0,12.2,387.2,192.1,2372,587.8,10.0
11/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 20:00,,,,,,,,,,23.8,90.8,0.0,13.7,363.3,290.0,3205,560.7,17.6,,,,,,,,,
11/12/2013 19:00,23.3,92.8,0.0,10.0,460.4,173.2,2558,524.0,8.5,,,,,,,,,,,,,,,,,,
11/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.7,88.1,0.0,12.3,390.5,191.9,2368,568.0,10.1
11/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 12:00,,,,,,,,,,24.2,89.4,0.0,14.0,362.4,290.1,3199,579.3,18.0,,,,,,,,,
11/12/2013 11:00,23.9,93.8,0.0,10.0,456.4,173.6,2564,558.8,8.8,,,,,,,,,,,,,,,,,,
11/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 07:00,,,,,,,,,,,,,,,,,,,18.0,87.3,0.0,12.8,392.8,191.7,2370,572.4,10.2
11/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2013 04:00,,,,,,,,,,24.6,88.9,0.0,14.2,361.7,289.6,3185,548.9,17.6,,,,,,,,,
11/12/2013 03:00,24.1,93.2,0.0,10.0,467.8,173.3,2559,536.3,8.6,,,,,,,,,,,,,,,,,,
11/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 23:00,,,,,,,,,,,,,,,,,,,18.2,87.7,0.0,12.6,396.8,192.9,2373,579.6,9.7
10/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 20:00,,,,,,,,,,24.4,89.8,0.0,14.6,371.5,289.3,3184,561.5,17.3,,,,,,,,,
10/12/2013 19:00,23.8,93.4,0.0,9.9,453.4,173.0,2553,545.2,8.6,,,,,,,,,,,,,,,,,,
10/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.9,88.2,0.0,12.5,387.6,191.4,2363,564.6,9.8
10/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 12:00,,,,,,,,,,24.3,89.8,0.0,14.3,370.8,289.2,3175,564.0,17.6,,,,,,,,,
10/12/2013 11:00,23.9,93.8,0.0,10.3,466.8,173.1,2552,559.3,8.8,,,,,,,,,,,,,,,,,,
10/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 07:00,,,,,,,,,,,,,,,,,,,18.0,88.7,0.0,12.8,389.4,191.6,2365,601.7,10.0
10/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2013 04:00,,,,,,,,,,24.1,90.1,0.0,14.0,362.1,288.6,3169,563.7,17.6,,,,,,,,,
10/12/2013 03:00,23.7,93.9,0.0,10.0,457.9,172.8,2543,530.6,8.6,,,,,,,,,,,,,,,,,,
10/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.9,88.7,0.0,12.2,382.8,191.5,2357,588.1,9.7
09/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 20:00,,,,,,,,,,24.2,90.9,0.0,14.1,368.0,288.2,3157,553.8,17.1,,,,,,,,,
09/12/2013 19:00,23.9,93.8,0.0,10.1,474.0,173.2,2547,528.5,8.4,,,,,,,,,,,,,,,,,,
09/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 15:00,,,,,,,,,,,,,,,,,,,18.0,88.4,0.0,12.8,393.9,191.5,2355,596.4,9.7
09/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 12:00,,,,,,,,,,24.2,89.6,0.0,13.9,356.6,287.8,3152,658.9,17.4,,,,,,,,,
09/12/2013 11:00,23.9,92.9,0.0,10.4,465.7,174.4,2557,631.7,9.0,,,,,,,,,,,,,,,,,,
09/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 10:00,,,,,,,,,,23.8,89.5,0.0,14.5,366.5,283.7,3125,620.8,17.9,,,,,,,,,
09/12/2013 08:00,,,,,,,,,,24.4,89.7,0.0,14.3,363.6,291.1,3172,629.4,17.4,,,,,,,,,
09/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.8,87.2,0.0,11.9,368.7,191.6,2365,614.4,9.8
09/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 06:00,,,,,,,,,,23.7,88.6,0.0,13.9,347.7,283.6,3115,611.7,17.7,,,,,,,,,
09/12/2013 04:00,,,,,,,,,,24.4,90.5,0.0,14.3,364.5,288.8,3149,619.8,17.2,,,,,,,,,
09/12/2013 03:00,24.1,93.8,0.0,10.1,459.0,175.4,2561,609.9,8.7,,,,,,,,,,,,,,,,,,
09/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2013 02:00,,,,,,,,,,23.9,88.9,0.0,13.9,357.2,284.2,3117,643.8,17.4,,,,,,,,,
09/12/2013 00:00,,,,,,,,,,24.3,90.1,0.0,14.0,365.3,288.7,3152,665.5,17.1,,,,,,,,,
08/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.9,86.9,0.0,12.7,387.7,191.5,2361,630.2,9.7
08/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 22:00,,,,,,,,,,23.8,89.2,0.0,14.6,360.7,283.7,3112,621.4,17.5,,,,,,,,,
08/12/2013 20:00,,,,,,,,,,24.6,90.3,0.0,14.3,374.0,288.9,3146,631.5,17.2,,,,,,,,,
08/12/2013 19:00,24.2,93.6,0.0,10.1,453.3,175.1,2563,640.0,8.8,,,,,,,,,,,,,,,,,,
08/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 18:00,,,,,,,,,,24.0,89.3,0.0,14.0,355.3,283.7,3112,599.6,17.7,,,,,,,,,
08/12/2013 16:00,,,,,,,,,,24.4,89.3,0.0,13.9,365.3,288.1,3140,607.4,17.5,,,,,,,,,
08/12/2013 15:00,,,,,,,,,,,,,,,,,,,18.0,88.8,0.0,12.4,383.7,191.8,2365,625.6,9.9
08/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 14:00,,,,,,,,,,23.9,89.8,0.0,13.6,352.6,283.6,3111,618.7,17.8,,,,,,,,,
08/12/2013 12:00,,,,,,,,,,24.7,91.5,0.0,13.6,350.9,293.1,3174,635.1,17.5,,,,,,,,,
08/12/2013 11:00,23.9,93.7,0.0,10.0,464.5,174.7,2560,632.5,9.0,,,,,,,,,,,,,,,,,,
08/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 10:00,,,,,,,,,,23.7,89.4,0.0,13.4,344.1,283.4,3101,620.8,17.8,,,,,,,,,
08/12/2013 08:00,,,,,,,,,,24.0,90.5,0.0,14.1,369.1,288.7,3132,600.8,17.4,,,,,,,,,
08/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.8,87.5,0.0,12.4,381.6,192.3,2364,640.0,9.9
08/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 06:00,,,,,,,,,,23.6,89.4,0.0,13.8,358.1,283.7,3105,654.1,17.9,,,,,,,,,
08/12/2013 04:00,,,,,,,,,,24.0,90.2,0.0,13.7,357.9,287.9,3123,625.2,17.5,,,,,,,,,
08/12/2013 03:00,23.7,93.4,0.0,9.8,448.3,175.2,2563,616.0,9.1,,,,,,,,,,,,,,,,,,
08/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2013 02:00,,,,,,,,,,23.4,88.6,0.0,14.1,362.5,283.0,3098,634.1,18.0,,,,,,,,,
08/12/2013 00:00,,,,,,,,,,23.7,89.6,0.0,13.6,353.6,287.7,3121,622.4,17.6,,,,,,,,,
07/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.7,88.5,0.0,12.6,378.2,192.5,2359,634.8,10.0
07/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 22:00,,,,,,,,,,23.4,89.7,0.0,14.0,351.2,283.4,3096,632.6,18.1,,,,,,,,,
07/12/2013 20:00,,,,,,,,,,24.0,90.0,0.0,13.9,368.3,287.5,3123,618.8,17.9,,,,,,,,,
07/12/2013 19:00,23.7,93.5,0.0,10.1,450.2,174.2,2547,622.6,9.4,,,,,,,,,,,,,,,,,,
07/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 18:00,,,,,,,,,,23.5,89.4,0.0,14.0,356.2,283.4,3094,640.7,18.7,,,,,,,,,
07/12/2013 16:00,,,,,,,,,,23.7,90.7,0.0,13.7,362.2,287.9,3114,638.5,18.5,,,,,,,,,
07/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.6,88.1,0.0,12.4,381.1,191.8,2357,630.0,10.5
07/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 14:00,,,,,,,,,,23.3,89.3,0.0,14.3,360.0,283.4,3088,623.8,19.2,,,,,,,,,
07/12/2013 12:00,,,,,,,,,,23.8,90.9,0.0,13.9,360.4,287.1,3114,613.5,18.7,,,,,,,,,
07/12/2013 11:00,23.5,92.3,0.0,9.9,460.8,174.3,2549,627.8,9.8,,,,,,,,,,,,,,,,,,
07/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 10:00,,,,,,,,,,23.3,89.1,0.0,14.1,356.4,283.1,3083,614.5,19.4,,,,,,,,,
07/12/2013 08:00,,,,,,,,,,23.6,89.9,0.0,14.1,363.4,287.9,3110,602.6,19.1,,,,,,,,,
07/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.6,88.2,0.0,12.7,391.3,191.5,2349,628.8,10.8
07/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 06:00,,,,,,,,,,23.2,89.4,0.0,13.9,362.3,283.1,3079,642.9,19.8,,,,,,,,,
07/12/2013 04:00,,,,,,,,,,23.3,90.4,0.0,13.3,352.7,285.8,3091,622.8,19.1,,,,,,,,,
07/12/2013 03:00,23.2,94.0,0.0,9.6,447.0,174.3,2543,628.9,10.2,,,,,,,,,,,,,,,,,,
07/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2013 02:00,,,,,,,,,,23.0,90.8,0.0,12.9,355.1,282.5,3062,624.6,19.6,,,,,,,,,
07/12/2013 00:00,,,,,,,,,,23.0,90.8,0.0,13.1,358.8,285.9,3093,608.4,18.9,,,,,,,,,
06/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.1,87.5,0.0,11.9,370.1,190.5,2340,655.8,10.7
06/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 22:00,,,,,,,,,,22.6,89.7,0.0,12.7,343.1,281.8,3055,597.3,19.3,,,,,,,,,
06/12/2013 20:00,,,,,,,,,,22.9,91.1,0.0,13.0,365.7,285.8,3072,625.4,18.6,,,,,,,,,
06/12/2013 19:00,22.6,93.5,0.0,9.6,446.6,172.9,2528,602.1,10.2,,,,,,,,,,,,,,,,,,
06/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 18:00,,,,,,,,,,22.6,89.7,0.0,13.6,361.3,281.6,3050,637.3,19.1,,,,,,,,,
06/12/2013 16:00,,,,,,,,,,22.4,91.0,0.0,12.9,366.2,285.6,3066,608.0,18.5,,,,,,,,,
06/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.7,88.1,0.0,11.9,382.6,190.1,2325,599.7,10.5
06/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 14:00,,,,,,,,,,22.1,90.9,0.0,12.7,350.9,281.4,3042,608.8,18.6,,,,,,,,,
06/12/2013 12:00,,,,,,,,,,22.3,90.7,0.0,13.2,368.2,284.4,3059,609.1,17.9,,,,,,,,,
06/12/2013 11:00,22.2,93.9,0.0,9.7,469.7,173.3,2512,602.1,9.8,,,,,,,,,,,,,,,,,,
06/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 10:00,,,,,,,,,,21.9,90.1,0.0,13.3,367.5,280.0,3026,578.9,18.1,,,,,,,,,
06/12/2013 08:00,,,,,,,,,,21.9,91.3,0.0,13.0,365.5,287.0,3068,613.0,17.7,,,,,,,,,
06/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.1,88.5,0.0,11.8,379.9,189.7,2313,608.6,10.4
06/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 06:00,,,,,,,,,,21.4,90.5,0.0,12.6,354.2,279.8,3019,614.5,18.0,,,,,,,,,
06/12/2013 04:00,,,,,,,,,,21.7,90.8,0.0,12.3,350.2,284.1,3037,582.0,17.3,,,,,,,,,
06/12/2013 03:00,21.5,93.6,0.0,8.9,454.1,171.7,2494,610.6,9.6,,,,,,,,,,,,,,,,,,
06/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2013 02:00,,,,,,,,,,21.2,90.6,0.0,12.3,361.0,279.2,3008,596.5,17.3,,,,,,,,,
06/12/2013 00:00,,,,,,,,,,21.3,91.2,0.0,12.4,365.4,283.7,3038,574.8,16.6,,,,,,,,,
05/12/2013 23:00,,,,,,,,,,,,,,,,,,,15.8,88.3,0.0,12.6,399.1,188.7,2300,614.4,9.8
05/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2013 22:00,,,,,,,,,,21.2,89.3,0.0,13.0,367.7,278.8,3005,561.2,16.6,,,,,,,,,
05/12/2013 20:00,,,,,,,,,,22.1,91.6,0.0,12.1,359.2,283.5,3030,590.2,15.9,,,,,,,,,
05/12/2013 19:00,22.1,93.2,0.0,9.4,468.2,169.8,2468,555.2,8.6,,,,,,,,,,,,,,,,,,
05/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2013 15:00,,,,,,,,,,,,,,,,,,,16.7,88.0,0.0,11.9,380.3,189.8,2299,566.9,9.3
05/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2013 12:00,,,,,,,,,,22.2,90.8,0.0,12.6,363.0,282.7,3018,538.6,14.4,,,,,,,,,
05/12/2013 11:00,22.6,93.3,0.0,9.3,467.0,170.3,2459,572.5,7.3,,,,,,,,,,,,,,,,,,
05/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.4,88.4,0.0,12.3,379.2,189.9,2304,577.2,8.0
05/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2013 04:00,,,,,,,,,,23.0,91.2,0.0,12.2,342.4,283.3,3025,571.5,12.5,,,,,,,,,
05/12/2013 03:00,22.9,93.8,0.0,9.4,461.6,169.9,2460,555.3,6.0,,,,,,,,,,,,,,,,,,
05/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.2,87.7,0.0,12.0,378.9,189.3,2293,583.3,7.7
04/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 20:00,,,,,,,,,,22.6,89.5,0.0,12.9,372.6,281.5,3008,576.0,12.1,,,,,,,,,
04/12/2013 19:00,22.7,93.2,0.0,9.1,470.4,169.6,2455,562.1,6.2,,,,,,,,,,,,,,,,,,
04/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.0,87.4,0.0,11.8,376.3,188.9,2294,580.3,7.6
04/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 12:00,,,,,,,,,,22.5,90.1,0.0,12.8,358.2,281.8,3009,584.7,12.3,,,,,,,,,
04/12/2013 11:00,22.6,93.5,0.0,9.1,465.2,169.4,2458,563.4,6.4,,,,,,,,,,,,,,,,,,
04/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 07:00,,,,,,,,,,,,,,,,,,,16.8,87.5,0.0,12.0,374.9,188.0,2296,547.8,7.7
04/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2013 04:00,,,,,,,,,,22.6,89.3,0.0,13.0,374.1,282.4,3008,567.5,12.3,,,,,,,,,
04/12/2013 03:00,22.6,93.1,0.0,9.4,463.0,169.6,2461,548.4,6.4,,,,,,,,,,,,,,,,,,
04/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 23:00,,,,,,,,,,,,,,,,,,,16.9,88.3,0.0,12.3,390.4,188.3,2292,576.3,7.6
03/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 20:00,,,,,,,,,,22.9,89.6,0.0,13.7,375.4,282.2,3017,562.9,12.5,,,,,,,,,
03/12/2013 19:00,23.2,93.7,0.0,9.8,457.8,170.2,2471,546.1,6.4,,,,,,,,,,,,,,,,,,
03/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,88.9,0.0,11.6,385.6,189.1,2302,562.0,7.7
03/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 12:00,,,,,,,,,,23.5,89.0,0.0,13.3,367.5,282.5,3023,577.9,12.7,,,,,,,,,
03/12/2013 11:00,23.4,93.3,0.0,9.4,457.7,170.7,2479,569.1,6.6,,,,,,,,,,,,,,,,,,
03/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.5,88.7,0.0,12.3,377.6,189.1,2301,558.7,7.8
03/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2013 04:00,,,,,,,,,,23.4,89.2,0.0,13.0,364.3,282.0,3019,568.0,12.7,,,,,,,,,
03/12/2013 03:00,23.3,93.1,0.0,9.5,450.1,170.0,2475,572.9,6.7,,,,,,,,,,,,,,,,,,
03/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.4,84.3,0.0,12.5,396.6,188.7,2298,567.0,7.7
02/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 20:00,,,,,,,,,,23.6,91.5,0.0,13.0,367.4,286.8,3043,569.3,13.0,,,,,,,,,
02/12/2013 19:00,23.1,92.8,0.0,10.1,482.9,170.3,2476,557.2,7.0,,,,,,,,,,,,,,,,,,
02/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.1,88.1,0.0,12.3,387.3,188.9,2304,580.9,8.1
02/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 12:00,,,,,,,,,,23.1,89.5,0.0,13.5,378.1,282.4,3017,557.8,13.4,,,,,,,,,
02/12/2013 11:00,23.2,92.9,0.0,9.9,475.8,170.3,2476,548.7,7.2,,,,,,,,,,,,,,,,,,
02/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.4,88.2,0.0,12.1,382.9,188.8,2306,584.4,8.3
02/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2013 04:00,,,,,,,,,,23.5,89.0,0.0,12.8,359.0,282.1,3013,562.4,13.7,,,,,,,,,
02/12/2013 03:00,23.3,92.6,0.0,9.8,468.5,170.5,2479,545.4,7.4,,,,,,,,,,,,,,,,,,
02/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 23:00,,,,,,,,,,,,,,,,,,,17.4,87.1,0.0,12.3,384.0,188.8,2302,562.6,8.2
01/12/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 20:00,,,,,,,,,,23.2,88.4,0.0,13.5,370.0,281.2,3004,561.2,13.7,,,,,,,,,
01/12/2013 19:00,23.3,91.7,0.0,9.5,454.3,170.7,2482,572.8,7.4,,,,,,,,,,,,,,,,,,
01/12/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,87.7,0.0,12.4,383.8,189.1,2301,552.3,8.4
01/12/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 12:00,,,,,,,,,,23.6,89.2,0.0,13.6,354.7,281.8,3006,553.3,13.4,,,,,,,,,
01/12/2013 11:00,23.4,92.3,0.0,9.8,462.7,170.1,2475,544.9,7.2,,,,,,,,,,,,,,,,,,
01/12/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 07:00,,,,,,,,,,,,,,,,,,,17.8,87.0,0.0,12.5,390.9,191.8,2322,552.3,8.2
01/12/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2013 04:00,,,,,,,,,,23.6,88.7,0.0,13.2,365.9,281.8,3007,560.3,13.1,,,,,,,,,
01/12/2013 03:00,23.4,92.6,0.0,9.8,457.6,170.1,2478,542.2,7.1,,,,,,,,,,,,,,,,,,
01/12/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,88.1,0.0,12.5,398.5,189.0,2303,577.1,8.0
30/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 20:00,,,,,,,,,,23.5,89.2,0.0,13.2,364.6,281.2,3003,587.4,13.2,,,,,,,,,
30/11/2013 19:00,23.2,93.0,0.0,9.5,461.9,170.4,2474,542.5,7.2,,,,,,,,,,,,,,,,,,
30/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,87.4,0.0,12.4,387.5,189.2,2303,573.3,8.1
30/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 12:00,,,,,,,,,,23.1,89.3,0.0,13.2,360.4,281.3,2995,559.7,13.1,,,,,,,,,
30/11/2013 11:00,22.9,92.3,0.0,9.5,466.0,170.2,2473,565.2,7.2,,,,,,,,,,,,,,,,,,
30/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 07:00,,,,,,,,,,,,,,,,,,,16.9,87.5,0.0,11.8,373.0,188.6,2295,564.1,8.1
30/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2013 04:00,,,,,,,,,,22.6,89.4,0.0,12.5,364.1,280.2,2987,538.4,13.0,,,,,,,,,
30/11/2013 03:00,22.5,93.4,0.0,9.1,454.3,169.6,2469,582.4,7.2,,,,,,,,,,,,,,,,,,
30/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.1,87.8,0.0,12.3,393.5,189.5,2298,575.2,8.1
29/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 20:00,,,,,,,,,,22.7,90.8,0.0,12.9,363.4,281.3,2991,549.4,12.9,,,,,,,,,
29/11/2013 19:00,22.7,92.6,0.0,9.3,451.9,170.5,2472,577.1,7.2,,,,,,,,,,,,,,,,,,
29/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.2,87.0,0.0,12.5,395.2,189.4,2299,580.5,8.2
29/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 12:00,,,,,,,,,,22.9,89.3,0.0,12.9,368.8,280.7,2993,568.9,13.2,,,,,,,,,
29/11/2013 11:00,22.7,93.3,0.0,9.7,453.6,170.2,2476,560.8,7.3,,,,,,,,,,,,,,,,,,
29/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.2,87.7,0.0,11.9,379.9,189.7,2302,564.0,8.2
29/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2013 04:00,,,,,,,,,,23.4,89.8,0.0,12.5,353.7,281.1,3002,564.9,13.6,,,,,,,,,
29/11/2013 03:00,23.3,92.3,0.0,9.6,462.7,170.6,2475,542.6,7.3,,,,,,,,,,,,,,,,,,
29/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.6,87.1,0.0,12.0,377.4,189.1,2309,566.5,8.3
28/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 20:00,,,,,,,,,,23.2,88.8,0.0,12.9,358.6,280.4,2993,562.0,13.7,,,,,,,,,
28/11/2013 19:00,23.1,92.5,0.0,9.3,457.0,170.4,2475,536.9,7.4,,,,,,,,,,,,,,,,,,
28/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.4,84.9,0.0,12.2,369.4,188.8,2305,569.3,8.4
28/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 12:00,,,,,,,,,,23.5,90.3,0.0,12.9,364.5,285.0,3016,546.6,13.5,,,,,,,,,
28/11/2013 11:00,23.0,92.9,0.0,9.3,456.2,169.9,2470,564.7,7.3,,,,,,,,,,,,,,,,,,
28/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.3,87.6,0.0,12.1,378.5,188.9,2301,565.7,8.4
28/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2013 04:00,,,,,,,,,,23.3,88.6,0.0,12.8,351.5,280.4,2988,547.5,13.4,,,,,,,,,
28/11/2013 03:00,23.2,91.5,0.0,9.9,465.9,169.7,2467,562.8,7.0,,,,,,,,,,,,,,,,,,
28/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.7,87.5,0.0,12.1,389.7,188.8,2303,561.6,8.1
27/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 20:00,,,,,,,,,,24.0,87.3,0.0,13.3,359.1,280.7,2982,561.6,13.1,,,,,,,,,
27/11/2013 19:00,23.8,92.8,0.0,9.8,457.2,169.8,2471,542.9,6.9,,,,,,,,,,,,,,,,,,
27/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.7,86.6,0.0,12.1,378.0,189.0,2309,563.0,8.2
27/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 12:00,,,,,,,,,,23.7,88.1,0.0,12.7,341.7,280.1,2986,561.5,13.6,,,,,,,,,
27/11/2013 11:00,23.5,92.3,0.0,9.6,447.7,169.7,2470,554.7,7.1,,,,,,,,,,,,,,,,,,
27/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 07:00,,,,,,,,,,,,,,,,,,,18.0,87.4,0.0,12.1,382.5,189.6,2303,563.0,8.6
27/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2013 04:00,,,,,,,,,,23.8,88.2,0.0,12.9,351.9,280.8,2982,578.2,13.6,,,,,,,,,
27/11/2013 03:00,23.6,91.8,0.0,9.4,445.7,169.5,2469,555.1,7.0,,,,,,,,,,,,,,,,,,
27/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.8,87.2,0.0,12.2,381.5,188.5,2300,564.5,8.0
26/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 20:00,,,,,,,,,,23.9,88.3,0.0,13.1,362.2,279.7,2973,578.5,12.9,,,,,,,,,
26/11/2013 19:00,23.6,92.2,0.0,9.9,454.2,169.3,2466,549.5,6.7,,,,,,,,,,,,,,,,,,
26/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.7,86.4,0.0,12.3,385.5,188.2,2298,559.0,8.1
26/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 12:00,,,,,,,,,,23.3,87.4,0.0,12.8,361.7,276.7,2958,555.3,13.3,,,,,,,,,
26/11/2013 11:00,23.3,91.6,0.0,9.5,452.6,169.2,2459,563.7,6.9,,,,,,,,,,,,,,,,,,
26/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.5,87.3,0.0,11.9,377.3,188.1,2299,553.8,8.5
26/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2013 04:00,,,,,,,,,,23.6,87.8,0.0,13.1,361.9,280.0,2977,573.9,13.6,,,,,,,,,
26/11/2013 03:00,23.3,89.5,0.0,9.8,462.6,169.9,2464,548.4,7.0,,,,,,,,,,,,,,,,,,
26/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,86.6,0.0,12.0,379.6,188.5,2293,567.0,8.3
25/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 20:00,,,,,,,,,,23.3,89.0,0.0,13.1,367.1,279.6,2961,603.3,13.5,,,,,,,,,
25/11/2013 19:00,23.3,93.4,0.0,9.7,463.0,171.6,2481,568.4,7.0,,,,,,,,,,,,,,,,,,
25/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,87.4,0.0,11.9,381.1,189.3,2292,563.5,8.4
25/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 12:00,,,,,,,,,,23.2,89.8,0.0,13.2,369.7,279.6,2966,584.0,13.9,,,,,,,,,
25/11/2013 11:00,22.9,92.1,0.0,9.6,453.5,169.3,2462,566.0,7.2,,,,,,,,,,,,,,,,,,
25/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.2,86.2,0.0,12.4,385.1,188.4,2293,572.6,8.7
25/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2013 04:00,,,,,,,,,,22.8,89.0,0.0,12.4,354.0,279.0,2958,555.8,14.1,,,,,,,,,
25/11/2013 03:00,22.8,93.4,0.0,9.4,462.3,169.3,2463,551.3,7.2,,,,,,,,,,,,,,,,,,
25/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.3,87.2,0.0,12.4,392.5,188.7,2291,560.3,8.5
24/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 20:00,,,,,,,,,,23.0,88.4,0.0,12.6,351.6,278.8,2961,567.3,13.9,,,,,,,,,
24/11/2013 19:00,22.9,93.0,0.0,9.3,457.4,169.5,2464,568.1,7.1,,,,,,,,,,,,,,,,,,
24/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.4,87.0,0.0,12.1,395.5,188.8,2294,560.3,8.5
24/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 12:00,,,,,,,,,,22.9,88.4,0.0,13.3,366.6,278.2,2958,555.1,14.1,,,,,,,,,
24/11/2013 11:00,22.7,92.6,0.0,9.6,460.2,169.5,2458,561.2,7.3,,,,,,,,,,,,,,,,,,
24/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.0,87.7,0.0,11.8,379.1,188.3,2287,544.4,8.7
24/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2013 04:00,,,,,,,,,,22.7,88.7,0.0,13.1,364.4,278.2,2952,574.6,14.0,,,,,,,,,
24/11/2013 03:00,22.6,92.0,0.0,9.6,461.1,169.3,2465,557.5,7.2,,,,,,,,,,,,,,,,,,
24/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.2,86.8,0.0,12.4,388.1,188.5,2286,550.5,8.4
23/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 20:00,,,,,,,,,,22.9,88.0,0.0,12.8,360.5,278.3,2948,538.6,13.7,,,,,,,,,
23/11/2013 19:00,22.8,92.1,0.0,9.3,459.9,169.6,2465,565.2,7.1,,,,,,,,,,,,,,,,,,
23/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.3,86.7,0.0,12.1,380.3,188.4,2293,570.9,8.2
23/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 12:00,,,,,,,,,,23.2,88.5,0.0,13.1,358.5,278.3,2947,576.5,13.7,,,,,,,,,
23/11/2013 11:00,22.9,92.1,0.0,9.8,454.4,169.6,2473,567.3,7.2,,,,,,,,,,,,,,,,,,
23/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.5,87.2,0.0,12.1,391.2,189.8,2303,548.7,8.3
23/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2013 04:00,,,,,,,,,,23.2,88.4,0.0,12.7,363.2,278.9,2943,555.9,13.7,,,,,,,,,
23/11/2013 03:00,22.8,93.2,0.0,9.5,461.7,169.6,2475,540.8,7.3,,,,,,,,,,,,,,,,,,
23/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.1,87.6,0.0,12.5,391.3,188.4,2285,558.7,8.1
22/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 20:00,,,,,,,,,,22.4,88.4,0.0,12.1,360.1,277.0,2937,555.1,13.4,,,,,,,,,
22/11/2013 19:00,22.2,93.4,0.0,9.4,458.5,168.9,2469,560.6,7.4,,,,,,,,,,,,,,,,,,
22/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.8,88.4,0.0,12.3,391.1,187.9,2282,565.5,7.9
22/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 12:00,,,,,,,,,,22.2,88.2,0.0,12.5,361.9,276.8,2941,562.9,13.5,,,,,,,,,
22/11/2013 11:00,22.0,93.5,0.0,9.4,471.2,169.3,2466,563.6,7.5,,,,,,,,,,,,,,,,,,
22/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 07:00,,,,,,,,,,,,,,,,,,,16.6,86.7,0.0,11.6,388.7,187.6,2273,577.5,8.2
22/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2013 04:00,,,,,,,,,,21.8,89.3,0.0,11.5,362.0,277.1,2930,560.8,13.7,,,,,,,,,
22/11/2013 03:00,21.8,93.4,0.0,9.0,456.9,169.0,2462,545.7,7.6,,,,,,,,,,,,,,,,,,
22/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 23:00,,,,,,,,,,,,,,,,,,,16.5,87.1,0.0,11.7,388.6,187.4,2277,573.7,8.0
21/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 20:00,,,,,,,,,,22.0,87.9,0.0,12.2,353.7,277.0,2924,546.3,13.3,,,,,,,,,
21/11/2013 19:00,22.0,92.8,0.0,9.2,457.1,169.5,2470,562.4,7.5,,,,,,,,,,,,,,,,,,
21/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.7,87.3,0.0,11.8,386.8,188.3,2283,558.1,7.8
21/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 12:00,,,,,,,,,,22.1,89.2,0.0,12.1,361.0,277.1,2930,555.4,13.0,,,,,,,,,
21/11/2013 11:00,22.0,93.6,0.0,9.1,448.6,169.4,2470,543.9,7.3,,,,,,,,,,,,,,,,,,
21/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 07:00,,,,,,,,,,,,,,,,,,,16.5,88.2,0.0,11.7,378.0,188.0,2278,556.4,7.9
21/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2013 04:00,,,,,,,,,,21.8,88.9,0.0,11.8,362.4,276.7,2920,581.4,12.5,,,,,,,,,
21/11/2013 03:00,21.6,93.2,0.0,9.2,455.2,169.4,2464,549.6,7.0,,,,,,,,,,,,,,,,,,
21/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 23:00,,,,,,,,,,,,,,,,,,,16.3,89.9,0.0,11.6,378.1,190.1,2303,568.1,7.5
20/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 20:00,,,,,,,,,,21.8,88.4,0.0,12.1,357.2,277.4,2922,552.2,12.1,,,,,,,,,
20/11/2013 19:00,21.7,93.5,0.0,9.2,450.5,169.6,2466,578.5,6.7,,,,,,,,,,,,,,,,,,
20/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.9,87.8,0.0,12.1,379.8,191.1,2306,557.3,7.3
20/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 12:00,,,,,,,,,,22.4,88.4,0.0,12.1,352.6,278.2,2930,573.8,12.1,,,,,,,,,
20/11/2013 11:00,22.2,93.1,0.0,9.3,460.1,169.7,2466,560.3,6.6,,,,,,,,,,,,,,,,,,
20/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.0,89.0,0.0,12.2,382.9,189.8,2296,561.4,7.5
20/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2013 04:00,,,,,,,,,,22.6,88.1,0.0,12.4,364.2,278.7,2934,594.4,12.1,,,,,,,,,
20/11/2013 03:00,22.5,93.1,0.0,9.0,442.9,170.1,2481,569.2,6.3,,,,,,,,,,,,,,,,,,
20/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.2,87.7,0.0,12.1,381.8,189.4,2302,563.9,7.3
19/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 20:00,,,,,,,,,,22.8,88.4,0.0,12.1,357.9,278.3,2935,586.7,12.3,,,,,,,,,
19/11/2013 19:00,22.2,93.7,0.0,8.7,461.1,169.7,2471,550.4,6.2,,,,,,,,,,,,,,,,,,
19/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.6,87.6,0.0,11.7,383.5,188.1,2291,539.4,7.3
19/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 12:00,,,,,,,,,,21.9,89.2,0.0,11.6,355.4,277.4,2920,556.8,12.4,,,,,,,,,
19/11/2013 11:00,21.6,93.6,0.0,9.1,464.5,169.1,2475,548.8,6.3,,,,,,,,,,,,,,,,,,
19/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 07:00,,,,,,,,,,,,,,,,,,,16.6,88.4,0.0,12.0,380.3,188.8,2291,569.3,7.6
19/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2013 04:00,,,,,,,,,,22.0,88.3,0.0,12.2,351.6,277.6,2923,548.1,12.7,,,,,,,,,
19/11/2013 03:00,21.9,93.5,0.0,9.2,456.8,170.0,2485,575.7,6.4,,,,,,,,,,,,,,,,,,
19/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 23:00,,,,,,,,,,,,,,,,,,,16.7,87.8,0.0,12.1,386.1,188.9,2298,567.3,7.5
18/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 20:00,,,,,,,,,,22.3,88.0,0.0,12.7,376.0,277.8,2931,538.0,12.8,,,,,,,,,
18/11/2013 19:00,22.5,94.3,0.0,9.4,452.2,172.5,2517,567.0,6.4,,,,,,,,,,,,,,,,,,
18/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.9,88.1,0.0,12.3,381.0,189.1,2302,587.2,7.6
18/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 12:00,,,,,,,,,,22.6,88.0,0.0,12.3,353.1,278.2,2929,552.2,13.2,,,,,,,,,
18/11/2013 11:00,22.5,92.4,0.0,9.6,461.9,170.3,2500,568.0,6.5,,,,,,,,,,,,,,,,,,
18/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.5,88.1,0.0,11.9,366.1,189.5,2313,567.0,7.9
18/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2013 04:00,,,,,,,,,,23.2,88.3,0.0,12.6,358.2,278.7,2935,559.3,13.5,,,,,,,,,
18/11/2013 03:00,22.8,92.8,0.0,9.9,463.8,170.6,2514,552.3,6.7,,,,,,,,,,,,,,,,,,
18/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.4,85.8,0.0,12.4,383.9,188.8,2313,537.9,7.8
17/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 20:00,,,,,,,,,,23.2,87.1,0.0,13.0,362.4,277.7,2921,551.7,13.2,,,,,,,,,
17/11/2013 19:00,23.1,90.4,0.0,9.7,458.3,171.5,2519,554.0,6.9,,,,,,,,,,,,,,,,,,
17/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.3,88.3,0.0,12.4,395.1,188.7,2310,561.0,7.8
17/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 12:00,,,,,,,,,,23.0,87.7,0.0,12.4,354.3,277.2,2914,556.0,13.2,,,,,,,,,
17/11/2013 11:00,22.7,92.9,0.0,10.3,470.2,171.4,2533,564.6,7.9,,,,,,,,,,,,,,,,,,
17/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.3,87.6,0.0,12.0,381.6,188.6,2305,563.4,7.6
17/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2013 04:00,,,,,,,,,,23.1,86.2,0.0,13.0,367.0,276.8,2907,559.8,12.4,,,,,,,,,
17/11/2013 03:00,23.0,91.1,0.0,10.1,463.2,172.0,2547,570.5,10.3,,,,,,,,,,,,,,,,,,
17/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,87.5,0.0,11.8,371.4,188.2,2309,581.1,6.9
16/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 20:00,,,,,,,,,,23.2,87.0,0.0,13.1,363.5,276.1,2908,568.0,11.6,,,,,,,,,
16/11/2013 19:00,23.4,92.3,0.0,10.4,451.9,171.9,2542,544.2,10.0,,,,,,,,,,,,,,,,,,
16/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.9,87.1,0.0,12.4,391.5,188.8,2311,569.9,6.9
16/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 12:00,,,,,,,,,,23.3,86.0,0.0,12.6,356.4,275.7,2908,567.2,11.8,,,,,,,,,
16/11/2013 11:00,23.1,92.7,0.0,10.2,450.2,171.5,2543,553.4,10.3,,,,,,,,,,,,,,,,,,
16/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.7,87.3,0.0,12.1,376.0,189.0,2312,558.3,7.0
16/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2013 04:00,,,,,,,,,,23.6,87.7,0.0,13.1,367.5,278.7,2927,568.6,11.9,,,,,,,,,
16/11/2013 03:00,23.2,92.0,0.0,10.5,451.7,171.8,2534,547.4,10.3,,,,,,,,,,,,,,,,,,
16/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.8,87.2,0.0,12.1,383.4,188.3,2315,576.8,7.0
15/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 20:00,,,,,,,,,,23.4,85.1,0.0,12.6,354.7,275.9,2905,581.9,11.8,,,,,,,,,
15/11/2013 19:00,23.1,90.9,0.0,10.2,462.5,170.6,2522,526.9,10.2,,,,,,,,,,,,,,,,,,
15/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.8,87.9,0.0,12.3,385.5,189.0,2323,574.5,7.0
15/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 12:00,,,,,,,,,,23.7,86.6,0.0,13.2,368.5,275.8,2909,546.0,12.0,,,,,,,,,
15/11/2013 11:00,23.2,92.6,0.0,10.1,452.7,171.4,2525,564.8,10.4,,,,,,,,,,,,,,,,,,
15/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.6,85.3,0.0,12.5,393.3,188.6,2324,560.1,7.2
15/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2013 04:00,,,,,,,,,,22.9,86.4,0.0,12.9,364.4,274.5,2893,562.9,12.0,,,,,,,,,
15/11/2013 03:00,22.6,92.1,0.0,10.2,462.8,170.5,2512,534.1,10.3,,,,,,,,,,,,,,,,,,
15/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.3,86.1,0.0,11.9,378.0,188.5,2329,580.5,7.1
14/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 20:00,,,,,,,,,,22.6,87.1,0.0,12.0,348.2,275.7,2891,565.7,11.6,,,,,,,,,
14/11/2013 19:00,22.0,90.6,0.0,9.4,445.4,170.0,2497,547.3,9.9,,,,,,,,,,,,,,,,,,
14/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.9,88.6,0.0,12.3,386.0,189.0,2335,594.2,7.3
14/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 12:00,,,,,,,,,,22.4,87.2,0.0,12.2,354.1,275.2,2899,582.2,12.0,,,,,,,,,
14/11/2013 11:00,22.1,92.2,0.0,9.5,449.2,170.6,2502,539.5,10.5,,,,,,,,,,,,,,,,,,
14/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.1,88.6,0.0,12.1,391.1,189.3,2346,598.7,7.6
14/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2013 04:00,,,,,,,,,,22.7,88.2,0.0,13.2,370.6,276.6,2905,566.9,12.1,,,,,,,,,
14/11/2013 03:00,22.2,92.7,0.0,9.5,445.4,170.5,2495,575.9,10.4,,,,,,,,,,,,,,,,,,
14/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.7,88.1,0.0,12.8,398.2,190.9,2359,573.8,7.3
13/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 20:00,,,,,,,,,,23.2,87.0,0.0,12.8,359.8,276.1,2906,569.9,11.9,,,,,,,,,
13/11/2013 19:00,22.7,92.7,0.0,10.1,454.6,170.6,2501,560.2,10.0,,,,,,,,,,,,,,,,,,
13/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 15:00,,,,,,,,,,,,,,,,,,,17.5,88.4,0.0,12.6,390.9,190.0,2361,624.3,7.5
13/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 12:00,,,,,,,,,,22.9,86.9,0.0,12.9,375.5,275.7,2894,579.1,12.0,,,,,,,,,
13/11/2013 11:00,22.3,92.2,0.0,9.9,459.4,170.0,2487,553.8,10.1,,,,,,,,,,,,,,,,,,
13/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 07:00,,,,,,,,,,,,,,,,,,,17.6,87.5,0.0,12.5,382.7,190.5,2376,603.9,8.1
13/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2013 04:00,,,,,,,,,,23.1,86.6,0.0,12.7,356.8,274.3,2890,561.3,12.0,,,,,,,,,
13/11/2013 03:00,22.7,90.3,0.0,9.7,464.8,170.1,2480,546.8,9.9,,,,,,,,,,,,,,,,,,
13/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 23:00,,,,,,,,,,,,,,,,,,,17.5,87.1,0.0,12.4,375.4,191.1,2388,629.5,9.2
12/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 20:00,,,,,,,,,,22.9,86.9,0.0,12.6,360.6,275.5,2899,582.7,11.6,,,,,,,,,
12/11/2013 19:00,22.4,90.5,0.0,10.2,466.8,169.9,2473,551.7,9.8,,,,,,,,,,,,,,,,,,
12/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 15:00,,,,,,,,,,,,,,,,,,,16.8,87.2,0.0,12.4,381.4,188.0,2387,573.9,13.9
12/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 13:00,,,,,,,,,,,,,,,,,,,17.5,87.7,0.0,12.6,380.5,193.5,2412,578.8,15.0
12/11/2013 12:00,,,,,,,,,,22.7,86.8,0.0,12.3,352.5,275.8,2894,550.1,11.6,,,,,,,,,
12/11/2013 11:00,22.0,91.6,0.0,9.9,443.8,169.7,2476,548.1,10.0,,,,,,,,,,,,,,,,,,
12/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 09:00,,,,,,,,,,,,,,,,,,,16.7,87.2,0.0,12.8,382.9,188.3,2383,556.1,15.6
12/11/2013 07:00,,,,,,,,,,,,,,,,,,,16.7,87.2,0.0,12.5,384.2,188.2,2378,559.4,15.7
12/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 05:00,,,,,,,,,,,,,,,,,,,17.4,88.0,0.0,12.9,397.2,193.6,2400,555.9,15.5
12/11/2013 04:00,,,,,,,,,,22.8,86.2,0.0,13.0,362.0,276.1,2903,577.5,11.8,,,,,,,,,
12/11/2013 03:00,22.0,90.8,0.0,10.4,479.6,169.7,2469,558.4,10.1,,,,,,,,,,,,,,,,,,
12/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2013 01:00,,,,,,,,,,,,,,,,,,,17.0,86.9,0.0,12.6,382.2,188.4,2366,542.4,15.5
11/11/2013 23:00,,,,,,,,,,,,,,,,,,,16.9,86.6,0.0,12.7,384.5,187.9,2361,535.9,15.4
11/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2013 21:00,,,,,,,,,,,,,,,,,,,17.8,86.0,0.0,12.0,375.9,194.0,2387,537.6,15.1
11/11/2013 20:00,,,,,,,,,,23.6,86.4,0.0,12.8,347.2,276.1,2900,553.5,11.7,,,,,,,,,
11/11/2013 19:00,23.0,90.7,0.0,10.1,458.1,169.6,2469,570.0,10.0,,,,,,,,,,,,,,,,,,
11/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2013 13:00,,,,,,,,,,,,,,,,,,,17.6,86.7,0.0,12.5,384.7,192.8,2366,553.7,14.9
11/11/2013 12:00,,,,,,,,,,23.6,85.7,0.0,13.2,358.7,275.8,2898,574.8,11.7,,,,,,,,,
11/11/2013 11:00,22.9,90.3,0.0,10.2,467.5,169.7,2461,553.6,10.1,,,,,,,,,,,,,,,,,,
11/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2013 05:00,,,,,,,,,,,,,,,,,,,17.7,85.9,0.0,12.6,393.4,192.5,2356,555.2,14.9
11/11/2013 04:00,,,,,,,,,,23.6,87.7,0.0,12.4,345.2,276.4,2907,565.9,12.0,,,,,,,,,
11/11/2013 03:00,22.9,91.2,0.0,10.2,464.4,169.8,2462,558.1,10.3,,,,,,,,,,,,,,,,,,
11/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 21:00,,,,,,,,,,,,,,,,,,,16.8,86.4,0.0,12.0,376.0,191.4,2323,588.0,14.6
10/11/2013 20:00,,,,,,,,,,22.5,87.0,0.0,12.3,356.1,275.8,2897,581.1,12.2,,,,,,,,,
10/11/2013 19:00,21.8,92.3,0.0,9.6,451.0,169.2,2439,581.5,10.6,,,,,,,,,,,,,,,,,,
10/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 13:00,,,,,,,,,,,,,,,,,,,16.7,85.7,0.0,12.3,388.8,189.9,2290,553.5,14.3
10/11/2013 12:00,,,,,,,,,,23.2,87.8,0.0,12.9,364.1,279.0,2920,571.8,12.1,,,,,,,,,
10/11/2013 11:00,22.3,90.1,0.0,9.7,458.4,168.9,2434,532.4,10.4,,,,,,,,,,,,,,,,,,
10/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2013 05:00,,,,,,,,,,,,,,,,,,,16.4,84.0,0.0,12.0,384.8,189.6,2269,557.6,13.8
10/11/2013 04:00,,,,,,,,,,22.5,87.6,0.0,12.1,361.2,276.1,2900,581.6,12.2,,,,,,,,,
10/11/2013 03:00,21.6,91.6,0.0,9.7,456.5,168.8,2427,533.7,10.3,,,,,,,,,,,,,,,,,,
10/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 21:00,,,,,,,,,,,,,,,,,,,16.4,84.6,0.0,12.3,384.7,188.7,2247,571.1,13.1
09/11/2013 20:00,,,,,,,,,,22.7,87.3,0.0,12.2,359.7,275.7,2897,595.2,12.5,,,,,,,,,
09/11/2013 19:00,22.0,90.3,0.0,9.5,459.6,168.8,2414,579.8,10.2,,,,,,,,,,,,,,,,,,
09/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 13:00,,,,,,,,,,,,,,,,,,,16.2,86.8,0.0,12.1,385.1,187.5,2219,532.6,11.7
09/11/2013 12:00,,,,,,,,,,22.6,87.3,0.0,12.4,362.0,277.1,2903,588.5,12.7,,,,,,,,,
09/11/2013 11:00,21.4,90.4,0.0,9.7,462.0,168.1,2400,554.2,9.8,,,,,,,,,,,,,,,,,,
09/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2013 05:00,,,,,,,,,,,,,,,,,,,16.1,83.5,0.0,12.0,378.2,186.1,2198,557.7,10.3
09/11/2013 04:00,,,,,,,,,,22.8,87.6,0.0,12.5,359.1,276.6,2912,588.7,13.3,,,,,,,,,
09/11/2013 03:00,22.0,89.4,0.0,9.5,466.6,168.4,2392,568.6,9.3,,,,,,,,,,,,,,,,,,
09/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,80.8,0.0,11.9,385.1,184.8,2177,554.5,8.1
08/11/2013 20:00,,,,,,,,,,22.7,87.8,0.0,12.5,357.2,276.6,2907,563.4,13.4,,,,,,,,,
08/11/2013 19:00,21.5,89.4,0.0,9.4,455.9,167.3,2382,565.5,8.5,,,,,,,,,,,,,,,,,,
08/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 13:00,,,,,,,,,,,,,,,,,,,16.1,83.7,0.0,11.7,376.8,185.8,2181,561.9,7.9
08/11/2013 12:00,,,,,,,,,,22.9,86.8,0.0,12.6,357.3,276.4,2898,556.5,13.2,,,,,,,,,
08/11/2013 11:00,22.0,87.9,0.0,9.6,466.8,166.9,2377,568.9,8.3,,,,,,,,,,,,,,,,,,
08/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2013 05:00,,,,,,,,,,,,,,,,,,,16.1,82.6,0.0,11.7,379.7,185.0,2173,554.0,7.8
08/11/2013 04:00,,,,,,,,,,22.9,87.8,0.0,12.5,354.8,276.7,2900,567.0,12.8,,,,,,,,,
08/11/2013 03:00,21.7,90.9,0.0,9.4,459.9,167.0,2369,541.4,7.7,,,,,,,,,,,,,,,,,,
08/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 21:00,,,,,,,,,,,,,,,,,,,16.1,83.0,0.0,11.3,367.0,184.9,2174,549.5,7.3
07/11/2013 20:00,,,,,,,,,,23.0,87.3,0.0,12.3,357.0,277.1,2895,556.8,11.7,,,,,,,,,
07/11/2013 19:00,21.9,89.9,0.0,9.1,447.1,166.5,2356,588.7,6.7,,,,,,,,,,,,,,,,,,
07/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 13:00,,,,,,,,,,,,,,,,,,,15.9,83.1,0.0,11.3,385.4,185.0,2173,565.9,7.4
07/11/2013 12:00,,,,,,,,,,22.5,87.3,0.0,12.5,360.5,276.0,2893,555.1,11.9,,,,,,,,,
07/11/2013 11:00,21.3,90.4,0.0,8.9,457.5,166.4,2351,558.8,6.6,,,,,,,,,,,,,,,,,,
07/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.9,81.2,0.0,11.8,379.5,185.0,2171,574.6,7.5
07/11/2013 04:00,,,,,,,,,,22.7,88.4,0.0,12.1,353.4,276.4,2898,593.6,12.0,,,,,,,,,
07/11/2013 03:00,21.7,89.9,0.0,9.2,464.0,166.2,2354,578.0,6.6,,,,,,,,,,,,,,,,,,
07/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,83.0,0.0,11.5,373.3,185.1,2174,575.4,7.3
06/11/2013 20:00,,,,,,,,,,22.9,87.5,0.0,12.2,361.2,277.5,2895,568.4,12.0,,,,,,,,,
06/11/2013 19:00,21.5,90.5,0.0,9.2,445.8,166.8,2364,550.0,6.6,,,,,,,,,,,,,,,,,,
06/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 13:00,,,,,,,,,,,,,,,,,,,16.0,83.0,0.0,11.3,377.0,185.3,2175,585.7,7.5
06/11/2013 12:00,,,,,,,,,,23.0,87.6,0.0,12.6,363.5,277.3,2901,567.5,12.3,,,,,,,,,
06/11/2013 11:00,22.0,90.2,0.0,9.2,461.6,167.1,2360,575.0,6.7,,,,,,,,,,,,,,,,,,
06/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,81.2,0.0,11.4,371.8,185.3,2176,564.3,7.6
06/11/2013 04:00,,,,,,,,,,22.6,88.0,0.0,12.1,351.6,277.3,2898,558.3,12.5,,,,,,,,,
06/11/2013 03:00,21.4,90.3,0.0,9.6,468.6,167.1,2365,553.3,6.7,,,,,,,,,,,,,,,,,,
06/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,83.9,0.0,11.6,370.1,185.6,2180,566.2,7.6
05/11/2013 20:00,,,,,,,,,,22.6,87.7,0.0,12.3,354.1,276.1,2890,584.6,12.7,,,,,,,,,
05/11/2013 19:00,21.7,91.2,0.0,9.2,460.9,167.8,2369,546.2,6.8,,,,,,,,,,,,,,,,,,
05/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 13:00,,,,,,,,,,,,,,,,,,,16.0,82.8,0.0,11.5,386.9,186.2,2178,570.8,8.0
05/11/2013 12:00,,,,,,,,,,22.7,87.3,0.0,12.5,353.0,277.9,2903,561.6,13.2,,,,,,,,,
05/11/2013 11:00,21.3,90.3,0.0,9.4,467.6,167.1,2372,599.4,7.3,,,,,,,,,,,,,,,,,,
05/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.7,82.8,0.0,11.6,371.1,185.6,2177,571.3,8.1
05/11/2013 04:00,,,,,,,,,,22.5,87.5,0.0,12.0,354.5,276.7,2891,567.0,13.2,,,,,,,,,
05/11/2013 03:00,21.6,90.9,0.0,9.1,445.5,167.4,2376,568.3,7.2,,,,,,,,,,,,,,,,,,
05/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,83.0,0.0,11.5,381.6,185.4,2176,563.8,7.8
04/11/2013 20:00,,,,,,,,,,22.5,87.0,0.0,12.5,359.9,277.0,2893,554.4,12.9,,,,,,,,,
04/11/2013 19:00,21.4,90.6,0.0,9.5,461.5,167.3,2373,570.9,7.1,,,,,,,,,,,,,,,,,,
04/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,83.0,0.0,11.6,371.5,185.6,2173,551.1,7.9
04/11/2013 12:00,,,,,,,,,,22.5,86.5,0.0,12.0,352.2,276.7,2891,543.9,13.0,,,,,,,,,
04/11/2013 11:00,21.6,90.7,0.0,9.4,466.1,167.4,2376,554.9,7.2,,,,,,,,,,,,,,,,,,
04/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,83.0,0.0,11.4,367.7,186.1,2173,552.8,8.1
04/11/2013 04:00,,,,,,,,,,22.4,86.6,0.0,12.0,353.2,276.7,2889,569.7,13.2,,,,,,,,,
04/11/2013 03:00,21.3,90.9,0.0,9.3,455.3,167.8,2381,575.9,7.4,,,,,,,,,,,,,,,,,,
04/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 21:00,,,,,,,,,,,,,,,,,,,16.0,83.4,0.0,11.8,381.1,186.5,2170,562.4,7.8
03/11/2013 20:00,,,,,,,,,,22.5,84.7,0.0,11.8,342.9,276.3,2881,559.6,12.7,,,,,,,,,
03/11/2013 19:00,21.8,93.2,0.0,9.4,460.7,167.9,2378,572.5,7.3,,,,,,,,,,,,,,,,,,
03/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,83.2,0.0,11.4,372.7,185.8,2172,545.4,7.8
03/11/2013 12:00,,,,,,,,,,22.3,87.1,0.0,12.1,355.4,276.8,2882,563.9,12.5,,,,,,,,,
03/11/2013 11:00,21.4,90.4,0.0,9.5,456.5,167.7,2386,555.1,7.4,,,,,,,,,,,,,,,,,,
03/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,83.6,0.0,11.4,366.9,186.8,2173,585.1,7.7
03/11/2013 04:00,,,,,,,,,,22.5,87.1,0.0,11.9,349.8,277.0,2883,567.3,12.5,,,,,,,,,
03/11/2013 03:00,21.8,90.7,0.0,9.4,459.8,168.4,2392,579.5,7.5,,,,,,,,,,,,,,,,,,
03/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,83.7,0.0,11.6,377.6,186.4,2175,572.3,7.8
02/11/2013 20:00,,,,,,,,,,22.5,87.4,0.0,12.3,358.8,278.4,2890,549.0,13.0,,,,,,,,,
02/11/2013 19:00,21.5,90.8,0.0,9.1,448.7,169.4,2402,555.7,7.8,,,,,,,,,,,,,,,,,,
02/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 13:00,,,,,,,,,,,,,,,,,,,15.9,83.3,0.0,11.8,389.7,186.7,2175,558.3,8.0
02/11/2013 12:00,,,,,,,,,,22.7,87.2,0.0,11.9,356.9,278.0,2891,562.6,13.4,,,,,,,,,
02/11/2013 11:00,21.7,90.6,0.0,9.5,456.0,168.9,2394,549.8,8.3,,,,,,,,,,,,,,,,,,
02/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.7,82.6,0.0,11.2,382.1,185.8,2162,545.6,8.1
02/11/2013 04:00,,,,,,,,,,22.5,86.1,0.0,12.5,361.1,276.7,2879,566.0,13.3,,,,,,,,,
02/11/2013 03:00,21.5,89.6,0.0,9.7,461.0,168.1,2385,589.9,8.4,,,,,,,,,,,,,,,,,,
02/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,82.9,0.0,11.9,379.5,185.3,2161,568.0,7.9
01/11/2013 20:00,,,,,,,,,,22.6,86.6,0.0,12.1,357.5,275.7,2868,557.6,13.0,,,,,,,,,
01/11/2013 19:00,21.8,84.0,0.0,9.7,471.0,167.9,2384,567.4,8.2,,,,,,,,,,,,,,,,,,
01/11/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,83.8,0.0,11.5,372.8,185.9,2151,555.2,7.9
01/11/2013 12:00,,,,,,,,,,22.4,86.0,0.0,12.1,357.5,276.4,2864,575.6,12.7,,,,,,,,,
01/11/2013 11:00,21.4,90.0,0.0,9.2,452.0,167.8,2372,571.3,8.1,,,,,,,,,,,,,,,,,,
01/11/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,83.8,0.0,11.7,372.3,185.3,2151,549.4,7.8
01/11/2013 04:00,,,,,,,,,,22.5,86.6,0.0,11.5,347.8,277.1,2862,558.0,12.5,,,,,,,,,
01/11/2013 03:00,21.8,91.3,0.0,9.3,459.8,168.2,2374,575.9,7.8,,,,,,,,,,,,,,,,,,
01/11/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,84.2,0.0,11.5,377.3,185.8,2146,567.3,7.7
31/10/2013 20:00,,,,,,,,,,22.2,85.4,0.0,12.2,356.9,275.0,2848,556.8,12.2,,,,,,,,,
31/10/2013 19:00,21.3,89.6,0.0,9.4,452.5,167.2,2365,546.3,7.6,,,,,,,,,,,,,,,,,,
31/10/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
