Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
31/10/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2013 13:00,,,,,,,,,,,,,,,,,,,15.9,83.3,0.0,11.0,365.7,185.2,2144,569.6,7.5
31/10/2013 12:00,,,,,,,,,,22.7,85.3,0.0,12.4,355.8,275.4,2847,555.8,11.8,,,,,,,,,
31/10/2013 11:00,21.9,89.8,0.0,9.4,460.3,167.1,2364,566.8,7.3,,,,,,,,,,,,,,,,,,
31/10/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,83.3,0.0,11.6,375.1,185.2,2142,560.4,7.4
31/10/2013 04:00,,,,,,,,,,22.3,85.2,0.0,12.2,362.5,274.8,2839,594.8,11.6,,,,,,,,,
31/10/2013 03:00,21.4,90.0,0.0,9.3,457.8,167.0,2358,578.8,7.0,,,,,,,,,,,,,,,,,,
31/10/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,83.2,0.0,11.5,380.8,184.7,2132,561.5,7.1
30/10/2013 20:00,,,,,,,,,,22.3,85.2,0.0,12.1,352.0,273.9,2830,556.8,10.7,,,,,,,,,
30/10/2013 19:00,22.0,89.1,0.0,9.5,457.6,167.5,2361,573.0,6.5,,,,,,,,,,,,,,,,,,
30/10/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 13:00,,,,,,,,,,,,,,,,,,,16.0,82.8,0.0,11.4,371.8,185.1,2135,556.6,7.0
30/10/2013 12:00,,,,,,,,,,22.5,85.7,0.0,12.0,355.5,275.0,2837,592.7,10.6,,,,,,,,,
30/10/2013 11:00,21.6,89.9,0.0,9.2,454.9,167.5,2367,559.9,6.3,,,,,,,,,,,,,,,,,,
30/10/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2013 05:00,,,,,,,,,,,,,,,,,,,15.7,82.8,0.0,11.7,380.4,184.6,2129,572.6,6.9
30/10/2013 04:00,,,,,,,,,,22.4,85.0,0.0,12.3,353.7,274.0,2827,581.8,10.4,,,,,,,,,
30/10/2013 03:00,21.9,92.7,0.0,9.6,452.0,167.6,2371,561.4,6.2,,,,,,,,,,,,,,,,,,
30/10/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 21:00,,,,,,,,,,,,,,,,,,,15.6,84.1,0.0,11.2,369.8,184.7,2122,563.9,6.3
29/10/2013 20:00,,,,,,,,,,21.9,85.8,0.0,12.1,357.1,273.6,2825,572.5,10.0,,,,,,,,,
29/10/2013 19:00,21.2,90.2,0.0,9.4,458.4,167.2,2369,552.2,6.3,,,,,,,,,,,,,,,,,,
29/10/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,82.9,0.0,11.8,382.6,184.4,2127,544.6,6.7
29/10/2013 12:00,,,,,,,,,,22.3,85.4,0.0,11.8,360.2,274.2,2827,580.0,10.4,,,,,,,,,
29/10/2013 11:00,21.8,85.5,0.0,9.5,463.8,168.3,2377,580.7,6.6,,,,,,,,,,,,,,,,,,
29/10/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2013 05:00,,,,,,,,,,,,,,,,,,,15.3,83.6,0.0,11.4,381.9,184.7,2124,547.3,6.7
29/10/2013 04:00,,,,,,,,,,21.8,85.9,0.0,11.6,354.3,273.7,2821,573.7,10.1,,,,,,,,,
29/10/2013 03:00,21.3,90.2,0.0,9.3,454.7,168.6,2386,559.1,6.5,,,,,,,,,,,,,,,,,,
29/10/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,77.5,0.0,11.5,380.8,185.0,2125,555.2,6.7
28/10/2013 20:00,,,,,,,,,,22.4,85.2,0.0,12.2,359.1,275.2,2826,563.9,9.7,,,,,,,,,
28/10/2013 19:00,21.8,89.4,0.0,9.7,454.0,168.8,2399,562.5,6.6,,,,,,,,,,,,,,,,,,
28/10/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,83.5,0.0,11.6,382.3,185.3,2123,567.1,6.6
28/10/2013 12:00,,,,,,,,,,22.1,87.1,0.0,12.0,357.5,274.9,2830,581.0,9.7,,,,,,,,,
28/10/2013 11:00,21.4,90.3,0.0,9.9,457.5,169.1,2413,597.4,7.8,,,,,,,,,,,,,,,,,,
28/10/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,82.2,0.0,11.6,378.5,185.6,2119,591.6,5.9
28/10/2013 04:00,,,,,,,,,,22.3,86.3,0.0,11.6,357.1,275.0,2833,611.6,9.6,,,,,,,,,
28/10/2013 03:00,22.0,90.4,0.0,10.0,455.6,170.2,2423,579.7,10.3,,,,,,,,,,,,,,,,,,
28/10/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,83.4,0.0,11.4,385.5,184.9,2117,602.8,5.6
27/10/2013 20:00,,,,,,,,,,22.3,85.2,0.0,11.8,356.5,275.7,2823,629.3,9.1,,,,,,,,,
27/10/2013 19:00,21.5,90.8,0.0,9.7,454.6,169.8,2404,567.2,9.1,,,,,,,,,,,,,,,,,,
27/10/2013 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,84.1,0.0,11.5,381.1,185.8,2120,571.7,5.5
27/10/2013 12:00,,,,,,,,,,22.2,85.9,0.0,11.4,352.7,274.7,2824,644.0,8.7,,,,,,,,,
27/10/2013 11:00,21.8,90.8,0.0,9.4,465.5,169.8,2401,580.1,8.1,,,,,,,,,,,,,,,,,,
27/10/2013 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,84.4,0.0,11.5,382.0,185.6,2121,605.1,5.4
27/10/2013 04:00,,,,,,,,,,22.1,86.3,0.0,11.9,353.1,274.2,2815,630.2,8.5,,,,,,,,,
27/10/2013 03:00,21.4,90.1,0.0,9.6,468.8,169.1,2393,573.8,7.5,,,,,,,,,,,,,,,,,,
27/10/2013 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,83.9,0.0,11.2,371.4,185.1,2117,586.6,5.4
26/10/2013 21:00,,,,,,,,,,22.2,86.0,0.0,12.0,364.4,274.4,2821,647.5,8.4,,,,,,,,,
26/10/2013 20:00,21.8,89.7,0.0,9.5,454.2,169.7,2393,586.3,7.1,,,,,,,,,,,,,,,,,,
26/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,84.5,0.0,11.3,373.5,185.1,2125,586.1,5.6
26/10/2013 13:00,,,,,,,,,,22.1,85.6,0.0,12.4,371.7,274.2,2823,645.4,8.7,,,,,,,,,
26/10/2013 12:00,21.4,89.7,0.0,10.2,471.6,169.6,2401,565.6,8.0,,,,,,,,,,,,,,,,,,
26/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,84.4,0.0,11.6,377.1,185.6,2127,552.3,6.0
26/10/2013 05:00,,,,,,,,,,22.6,85.4,0.0,11.9,348.1,274.3,2821,647.0,8.8,,,,,,,,,
26/10/2013 04:00,22.1,90.0,0.0,10.1,458.9,169.1,2400,574.4,9.7,,,,,,,,,,,,,,,,,,
26/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,84.1,0.0,11.5,358.4,185.8,2130,564.9,5.9
25/10/2013 21:00,,,,,,,,,,22.8,85.6,0.0,11.9,358.6,274.4,2821,650.6,8.7,,,,,,,,,
25/10/2013 20:00,21.9,88.8,0.0,9.8,460.9,168.9,2396,566.8,9.5,,,,,,,,,,,,,,,,,,
25/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,84.3,0.0,11.8,380.1,186.3,2134,554.5,5.9
25/10/2013 13:00,,,,,,,,,,22.9,86.6,0.0,11.9,353.3,274.2,2824,679.6,8.7,,,,,,,,,
25/10/2013 12:00,22.1,89.8,0.0,10.0,453.4,169.2,2384,542.8,9.4,,,,,,,,,,,,,,,,,,
25/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,82.6,0.0,11.5,388.6,185.3,2123,581.4,6.1
25/10/2013 05:00,,,,,,,,,,22.1,85.8,0.0,12.4,365.7,272.8,2806,688.8,8.9,,,,,,,,,
25/10/2013 04:00,21.3,88.7,0.0,9.9,461.1,168.5,2366,543.2,9.5,,,,,,,,,,,,,,,,,,
25/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,83.8,0.0,11.3,387.8,184.7,2119,581.9,5.9
24/10/2013 21:00,,,,,,,,,,22.1,84.3,0.0,11.8,360.0,271.8,2802,707.2,8.5,,,,,,,,,
24/10/2013 20:00,21.4,88.7,0.0,8.9,455.6,167.1,2350,550.4,8.7,,,,,,,,,,,,,,,,,,
24/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,82.9,0.0,11.1,363.8,184.3,2118,571.5,5.7
24/10/2013 13:00,,,,,,,,,,22.1,83.6,0.0,11.8,364.8,271.9,2798,746.5,8.2,,,,,,,,,
24/10/2013 12:00,20.9,87.9,0.0,9.5,460.9,166.7,2342,581.7,8.3,,,,,,,,,,,,,,,,,,
24/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,84.0,0.0,11.2,379.7,185.5,2114,564.1,5.7
24/10/2013 05:00,,,,,,,,,,21.9,85.7,0.0,11.6,343.8,271.2,2802,733.2,8.2,,,,,,,,,
24/10/2013 04:00,21.2,88.8,0.0,9.5,455.5,166.7,2338,584.4,8.2,,,,,,,,,,,,,,,,,,
24/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,83.5,0.0,11.9,389.7,185.4,2118,556.2,5.7
23/10/2013 21:00,,,,,,,,,,21.5,86.1,0.0,11.8,361.1,272.1,2803,754.5,8.1,,,,,,,,,
23/10/2013 20:00,20.7,88.9,0.0,9.2,453.3,167.3,2340,550.0,8.1,,,,,,,,,,,,,,,,,,
23/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,84.2,0.0,11.4,375.7,186.2,2125,561.2,5.7
23/10/2013 13:00,,,,,,,,,,22.1,86.1,0.0,12.0,355.4,273.3,2817,742.4,8.2,,,,,,,,,
23/10/2013 12:00,21.4,89.2,0.0,9.3,443.8,167.8,2342,569.7,8.2,,,,,,,,,,,,,,,,,,
23/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,83.6,0.0,11.4,368.6,186.5,2135,602.7,5.8
23/10/2013 05:00,,,,,,,,,,22.8,87.2,0.0,11.7,344.5,273.5,2826,740.2,8.3,,,,,,,,,
23/10/2013 04:00,21.7,87.9,0.0,9.6,454.3,168.1,2337,532.4,8.4,,,,,,,,,,,,,,,,,,
23/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,83.2,0.0,11.8,387.6,186.7,2135,580.6,5.8
22/10/2013 21:00,,,,,,,,,,23.0,86.5,0.0,12.0,349.2,273.7,2822,758.9,8.2,,,,,,,,,
22/10/2013 20:00,21.9,88.7,0.0,9.3,439.1,167.0,2325,560.4,8.2,,,,,,,,,,,,,,,,,,
22/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,84.9,0.0,11.6,379.9,186.4,2129,577.8,5.7
22/10/2013 13:00,,,,,,,,,,22.8,85.9,0.0,11.9,356.5,272.8,2820,777.9,8.1,,,,,,,,,
22/10/2013 12:00,21.6,88.4,0.0,9.4,450.3,166.7,2320,544.8,7.9,,,,,,,,,,,,,,,,,,
22/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,83.5,0.0,11.4,377.1,186.6,2133,548.3,5.7
22/10/2013 05:00,,,,,,,,,,23.1,86.1,0.0,12.4,361.1,273.0,2821,787.8,8.1,,,,,,,,,
22/10/2013 04:00,22.0,88.3,0.0,9.7,457.5,166.5,2313,553.5,7.8,,,,,,,,,,,,,,,,,,
22/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,84.4,0.0,11.9,388.4,186.7,2129,581.0,5.8
21/10/2013 21:00,,,,,,,,,,22.7,86.1,0.0,12.0,354.8,272.2,2816,809.5,8.1,,,,,,,,,
21/10/2013 20:00,21.3,86.7,0.0,9.0,452.3,166.0,2297,556.8,7.8,,,,,,,,,,,,,,,,,,
21/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.0,83.9,0.0,11.3,372.2,185.9,2121,597.8,5.8
21/10/2013 13:00,,,,,,,,,,22.7,86.6,0.0,11.9,355.0,271.9,2811,804.6,8.0,,,,,,,,,
21/10/2013 12:00,21.5,86.6,0.0,9.3,455.6,165.4,2283,562.4,7.7,,,,,,,,,,,,,,,,,,
21/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,84.4,0.0,12.0,382.9,185.8,2126,579.8,5.6
21/10/2013 05:00,,,,,,,,,,22.6,86.1,0.0,12.0,363.7,272.1,2810,802.6,7.9,,,,,,,,,
21/10/2013 04:00,21.3,87.6,0.0,9.7,466.1,165.5,2282,548.6,7.4,,,,,,,,,,,,,,,,,,
21/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,84.0,0.0,12.1,387.9,186.7,2125,577.3,5.6
20/10/2013 21:00,,,,,,,,,,23.0,86.5,0.0,12.1,356.1,272.3,2816,839.6,7.9,,,,,,,,,
20/10/2013 20:00,22.0,89.1,0.0,9.5,456.3,167.8,2291,551.0,7.2,,,,,,,,,,,,,,,,,,
20/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,84.1,0.0,11.3,372.2,186.5,2128,599.3,5.6
20/10/2013 13:00,,,,,,,,,,22.9,86.0,0.0,12.1,362.6,271.8,2810,798.9,7.8,,,,,,,,,
20/10/2013 12:00,21.3,86.2,0.0,9.3,455.8,165.0,2259,554.2,7.1,,,,,,,,,,,,,,,,,,
20/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,84.3,0.0,11.6,374.6,185.9,2128,589.7,5.6
20/10/2013 05:00,,,,,,,,,,22.9,85.6,0.0,12.2,368.1,271.9,2811,830.0,7.9,,,,,,,,,
20/10/2013 04:00,21.7,87.4,0.0,9.2,459.7,164.7,2250,571.8,6.9,,,,,,,,,,,,,,,,,,
20/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,84.4,0.0,11.6,379.5,186.6,2132,596.5,5.6
19/10/2013 21:00,,,,,,,,,,23.2,88.0,0.0,11.9,347.4,275.6,2843,842.4,7.9,,,,,,,,,
19/10/2013 20:00,21.4,86.4,0.0,9.0,459.5,164.4,2242,564.8,6.7,,,,,,,,,,,,,,,,,,
19/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.3,84.3,0.0,11.4,368.9,185.8,2130,603.8,5.6
19/10/2013 13:00,,,,,,,,,,23.2,86.7,0.0,11.8,354.4,271.0,2812,839.4,7.8,,,,,,,,,
19/10/2013 12:00,21.7,86.3,0.0,9.1,454.0,163.4,2226,557.5,6.3,,,,,,,,,,,,,,,,,,
19/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,84.8,0.0,11.7,379.2,186.7,2131,590.9,5.6
19/10/2013 05:00,,,,,,,,,,22.8,86.0,0.0,11.8,353.6,271.6,2811,833.3,7.7,,,,,,,,,
19/10/2013 04:00,21.1,87.2,0.0,8.9,456.2,162.8,2210,558.7,5.7,,,,,,,,,,,,,,,,,,
19/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,84.3,0.0,11.5,378.8,186.1,2128,617.0,5.5
18/10/2013 21:00,,,,,,,,,,22.9,86.4,0.0,11.8,355.4,271.3,2809,853.3,7.7,,,,,,,,,
18/10/2013 20:00,21.4,86.5,0.0,9.1,461.8,162.8,2199,565.7,5.1,,,,,,,,,,,,,,,,,,
18/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,85.2,0.0,11.8,386.5,185.7,2126,596.1,5.6
18/10/2013 13:00,,,,,,,,,,22.4,86.1,0.0,11.9,365.8,270.4,2805,833.2,7.8,,,,,,,,,
18/10/2013 12:00,20.7,86.1,0.0,8.9,463.6,161.6,2185,589.0,4.9,,,,,,,,,,,,,,,,,,
18/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,83.8,0.0,11.6,386.5,185.9,2122,613.0,5.7
18/10/2013 05:00,,,,,,,,,,22.5,87.0,0.0,11.8,356.8,270.0,2800,878.6,7.9,,,,,,,,,
18/10/2013 04:00,21.0,86.8,0.0,8.9,456.5,162.1,2196,569.1,4.9,,,,,,,,,,,,,,,,,,
18/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.0,85.3,0.0,11.8,378.0,185.9,2120,620.7,5.6
17/10/2013 21:00,,,,,,,,,,22.7,86.6,0.0,12.4,371.9,270.2,2806,866.5,7.7,,,,,,,,,
17/10/2013 20:00,21.1,87.1,0.0,8.9,451.3,162.4,2195,573.4,4.8,,,,,,,,,,,,,,,,,,
17/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,84.6,0.0,11.8,381.8,185.7,2124,626.6,5.5
17/10/2013 13:00,,,,,,,,,,23.0,83.2,0.0,12.1,361.3,270.0,2797,887.1,7.7,,,,,,,,,
17/10/2013 12:00,21.3,87.3,0.0,8.8,450.7,162.5,2198,573.5,4.8,,,,,,,,,,,,,,,,,,
17/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,85.2,0.0,11.6,378.1,185.6,2118,638.0,5.6
17/10/2013 05:00,,,,,,,,,,22.5,87.2,0.0,12.0,354.2,270.9,2810,896.8,7.8,,,,,,,,,
17/10/2013 04:00,20.7,87.0,0.0,9.0,455.0,162.5,2197,559.0,4.8,,,,,,,,,,,,,,,,,,
17/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,84.9,0.0,11.8,393.0,186.0,2124,643.5,5.5
16/10/2013 21:00,,,,,,,,,,22.9,87.0,0.0,11.8,359.8,271.1,2807,872.8,7.6,,,,,,,,,
16/10/2013 20:00,21.1,86.7,0.0,8.6,443.6,162.8,2203,591.0,4.7,,,,,,,,,,,,,,,,,,
16/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,85.1,0.0,12.0,388.3,185.6,2119,663.5,5.4
16/10/2013 13:00,,,,,,,,,,22.0,86.8,0.0,12.0,371.0,270.4,2799,870.8,7.6,,,,,,,,,
16/10/2013 12:00,20.2,87.5,0.0,8.7,461.6,162.8,2190,590.9,4.6,,,,,,,,,,,,,,,,,,
16/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,85.5,0.0,11.5,379.6,186.0,2120,643.8,5.6
16/10/2013 05:00,,,,,,,,,,22.1,87.6,0.0,12.3,366.4,269.6,2804,890.3,7.7,,,,,,,,,
16/10/2013 04:00,20.6,87.2,0.0,8.6,439.3,162.0,2192,606.9,4.7,,,,,,,,,,,,,,,,,,
16/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,84.6,0.0,11.4,375.3,185.6,2107,663.6,5.5
15/10/2013 21:00,,,,,,,,,,22.4,87.2,0.0,11.6,350.4,270.1,2795,890.5,7.6,,,,,,,,,
15/10/2013 20:00,20.5,87.2,0.0,8.8,464.5,162.1,2190,629.2,4.5,,,,,,,,,,,,,,,,,,
15/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,85.3,0.0,11.7,388.8,185.5,2114,671.7,5.4
15/10/2013 13:00,,,,,,,,,,22.6,86.8,0.0,11.8,362.7,269.7,2793,890.9,7.5,,,,,,,,,
15/10/2013 12:00,20.9,82.8,0.0,8.9,455.0,162.2,2192,643.5,4.5,,,,,,,,,,,,,,,,,,
15/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,85.6,0.0,11.4,378.5,185.1,2111,697.9,5.4
15/10/2013 05:00,,,,,,,,,,22.3,88.3,0.0,11.9,359.9,269.4,2792,903.7,7.4,,,,,,,,,
15/10/2013 04:00,20.6,86.2,0.0,8.9,458.8,162.1,2188,647.2,4.4,,,,,,,,,,,,,,,,,,
15/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,84.2,0.0,11.4,380.5,184.3,2110,717.7,5.2
14/10/2013 21:00,,,,,,,,,,22.7,88.3,0.0,11.9,359.4,269.3,2794,930.6,7.0,,,,,,,,,
14/10/2013 20:00,20.9,87.9,0.0,8.5,450.3,161.7,2186,685.4,4.2,,,,,,,,,,,,,,,,,,
14/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,82.0,0.0,11.8,387.0,184.7,2109,693.3,4.9
14/10/2013 13:00,,,,,,,,,,22.6,87.6,0.0,11.9,360.0,269.1,2795,904.0,6.8,,,,,,,,,
14/10/2013 12:00,20.7,87.5,0.0,8.8,450.7,161.6,2188,673.3,4.0,,,,,,,,,,,,,,,,,,
14/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,85.7,0.0,11.5,388.0,184.5,2103,730.1,4.8
14/10/2013 05:00,,,,,,,,,,22.7,88.0,0.0,12.4,371.7,268.5,2788,926.2,6.5,,,,,,,,,
14/10/2013 04:00,21.0,87.8,0.0,8.9,453.7,161.4,2186,708.6,3.9,,,,,,,,,,,,,,,,,,
14/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,81.4,0.0,11.6,378.1,183.9,2105,722.8,4.5
13/10/2013 21:00,,,,,,,,,,22.4,86.6,0.0,12.2,366.4,267.6,2788,917.6,6.1,,,,,,,,,
13/10/2013 20:00,20.7,88.5,0.0,8.7,465.4,162.0,2186,681.3,3.7,,,,,,,,,,,,,,,,,,
13/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,84.0,0.0,11.7,392.7,184.0,2098,735.6,4.2
13/10/2013 13:00,,,,,,,,,,22.4,89.4,0.0,11.8,361.1,268.4,2788,916.0,5.7,,,,,,,,,
13/10/2013 12:00,20.7,88.6,0.0,8.7,468.7,161.3,2189,677.0,3.5,,,,,,,,,,,,,,,,,,
13/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,85.0,0.0,11.4,390.8,184.2,2100,732.6,4.0
13/10/2013 05:00,,,,,,,,,,22.3,86.4,0.0,11.6,366.3,268.0,2791,885.4,5.4,,,,,,,,,
13/10/2013 04:00,20.5,86.6,0.0,9.0,462.6,161.4,2193,704.9,3.3,,,,,,,,,,,,,,,,,,
13/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,84.3,0.0,11.5,387.1,184.8,2107,733.5,3.8
12/10/2013 21:00,,,,,,,,,,22.7,88.5,0.0,12.0,366.7,268.5,2794,898.9,5.2,,,,,,,,,
12/10/2013 20:00,20.7,88.1,0.0,8.8,477.7,160.9,2195,665.7,3.2,,,,,,,,,,,,,,,,,,
12/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,86.0,0.0,11.1,379.6,184.0,2106,708.1,3.8
12/10/2013 13:00,,,,,,,,,,22.3,87.4,0.0,12.1,367.3,269.1,2791,845.9,5.2,,,,,,,,,
12/10/2013 12:00,20.3,88.4,0.0,8.6,460.3,161.3,2196,635.0,3.2,,,,,,,,,,,,,,,,,,
12/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.3,86.6,0.0,11.5,378.7,184.3,2110,715.2,3.9
12/10/2013 05:00,,,,,,,,,,22.3,88.7,0.0,11.8,361.0,269.4,2804,820.5,5.4,,,,,,,,,
12/10/2013 04:00,20.5,86.9,0.0,8.9,459.7,161.8,2201,648.8,3.2,,,,,,,,,,,,,,,,,,
12/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,85.2,0.0,11.7,387.5,186.5,2128,686.7,4.0
11/10/2013 21:00,,,,,,,,,,22.1,89.3,0.0,12.4,373.7,269.6,2813,814.7,5.5,,,,,,,,,
11/10/2013 20:00,20.3,87.9,0.0,9.1,465.6,162.2,2217,662.0,3.4,,,,,,,,,,,,,,,,,,
11/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,87.4,0.0,11.8,393.8,185.3,2130,674.6,4.2
11/10/2013 13:00,,,,,,,,,,22.5,89.2,0.0,12.0,363.6,272.6,2833,767.7,5.8,,,,,,,,,
11/10/2013 12:00,20.3,87.7,0.0,8.7,459.4,161.9,2226,631.9,3.6,,,,,,,,,,,,,,,,,,
11/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,84.0,0.0,11.6,387.0,185.3,2136,628.0,4.6
11/10/2013 05:00,,,,,,,,,,21.6,88.8,0.0,11.9,365.2,270.5,2827,745.5,6.3,,,,,,,,,
11/10/2013 04:00,19.7,89.7,0.0,8.4,456.9,162.4,2232,618.1,3.9,,,,,,,,,,,,,,,,,,
11/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,85.4,0.0,11.7,391.3,185.9,2143,644.2,4.8
10/10/2013 21:00,,,,,,,,,,21.8,88.9,0.0,11.9,372.0,270.2,2830,711.1,6.7,,,,,,,,,
10/10/2013 20:00,20.3,89.3,0.0,9.0,464.1,163.2,2244,612.0,4.4,,,,,,,,,,,,,,,,,,
10/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,86.1,0.0,11.6,388.1,186.2,2150,593.8,5.5
10/10/2013 13:00,,,,,,,,,,21.6,88.1,0.0,11.9,363.3,272.2,2835,680.7,7.5,,,,,,,,,
10/10/2013 12:00,19.7,88.9,0.0,8.8,458.3,164.0,2255,558.0,4.9,,,,,,,,,,,,,,,,,,
10/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.0,87.1,0.0,11.4,383.0,187.2,2158,574.5,5.9
10/10/2013 05:00,,,,,,,,,,21.8,89.1,0.0,12.0,363.8,271.7,2846,696.3,7.8,,,,,,,,,
10/10/2013 04:00,20.1,89.6,0.0,8.6,450.3,163.8,2257,550.2,5.0,,,,,,,,,,,,,,,,,,
10/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,86.9,0.0,11.5,390.4,187.2,2153,591.6,5.9
09/10/2013 21:00,,,,,,,,,,21.9,89.1,0.0,12.2,370.2,273.4,2855,692.2,7.8,,,,,,,,,
09/10/2013 20:00,19.9,88.3,0.0,8.7,458.8,164.4,2267,597.9,4.9,,,,,,,,,,,,,,,,,,
09/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,86.4,0.0,11.8,391.8,187.8,2165,557.8,5.9
09/10/2013 13:00,,,,,,,,,,22.1,88.7,0.0,12.4,382.9,273.3,2867,661.3,7.9,,,,,,,,,
09/10/2013 12:00,20.5,88.6,0.0,9.0,465.4,164.8,2278,588.8,4.9,,,,,,,,,,,,,,,,,,
09/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,86.2,0.0,11.3,394.8,187.9,2167,579.4,5.9
09/10/2013 05:00,,,,,,,,,,22.8,88.1,0.0,12.5,372.7,274.3,2871,640.3,7.9,,,,,,,,,
09/10/2013 04:00,20.5,87.2,0.0,9.0,462.6,164.5,2282,583.7,4.9,,,,,,,,,,,,,,,,,,
09/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,86.4,0.0,11.8,381.6,188.4,2167,577.7,5.9
08/10/2013 21:00,,,,,,,,,,23.1,88.8,0.0,12.7,373.4,275.0,2884,624.1,7.9,,,,,,,,,
08/10/2013 20:00,21.0,88.8,0.0,9.4,471.1,165.1,2285,569.8,4.9,,,,,,,,,,,,,,,,,,
08/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.0,86.3,0.0,12.0,392.9,188.4,2173,561.6,5.9
08/10/2013 13:00,,,,,,,,,,23.6,88.5,0.0,12.6,353.0,275.4,2885,629.6,8.0,,,,,,,,,
08/10/2013 12:00,21.2,88.1,0.0,9.4,463.8,165.4,2301,595.1,4.9,,,,,,,,,,,,,,,,,,
08/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,85.2,0.0,12.0,405.7,189.2,2178,563.9,5.9
08/10/2013 05:00,,,,,,,,,,23.7,89.2,0.0,12.9,362.8,275.9,2896,608.7,8.1,,,,,,,,,
08/10/2013 04:00,21.7,88.7,0.0,9.6,467.2,166.0,2311,606.0,5.0,,,,,,,,,,,,,,,,,,
08/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,86.6,0.0,12.0,392.7,189.1,2179,571.4,5.8
07/10/2013 21:00,,,,,,,,,,23.8,88.3,0.0,12.9,374.0,275.8,2899,620.7,8.4,,,,,,,,,
07/10/2013 20:00,21.5,87.6,0.0,9.7,481.2,166.0,2320,603.3,5.3,,,,,,,,,,,,,,,,,,
07/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,86.6,0.0,11.9,396.2,188.9,2183,577.0,5.9
07/10/2013 13:00,,,,,,,,,,24.1,88.3,0.0,13.2,368.1,276.7,2907,580.9,9.5,,,,,,,,,
07/10/2013 12:00,21.8,88.1,0.0,9.8,465.6,166.4,2332,615.8,6.6,,,,,,,,,,,,,,,,,,
07/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,86.5,0.0,11.8,389.5,189.1,2181,548.1,6.0
07/10/2013 05:00,,,,,,,,,,24.1,88.2,0.0,12.6,351.3,277.1,2913,581.8,10.4,,,,,,,,,
07/10/2013 04:00,21.7,89.0,0.0,9.8,464.3,167.7,2337,578.7,7.6,,,,,,,,,,,,,,,,,,
07/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,86.4,0.0,11.8,384.7,188.7,2180,541.9,5.9
06/10/2013 21:00,,,,,,,,,,24.2,88.7,0.0,12.8,361.0,277.2,2916,551.2,10.2,,,,,,,,,
06/10/2013 20:00,22.0,89.2,0.0,9.4,457.8,167.3,2333,558.0,7.5,,,,,,,,,,,,,,,,,,
06/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,86.1,0.0,11.7,387.1,188.7,2179,559.5,5.9
06/10/2013 13:00,,,,,,,,,,23.9,88.3,0.0,13.5,381.6,276.8,2907,574.6,10.3,,,,,,,,,
06/10/2013 12:00,21.4,87.7,0.0,9.4,458.2,166.0,2324,571.4,7.4,,,,,,,,,,,,,,,,,,
06/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,85.8,0.0,12.1,395.9,188.6,2179,557.8,6.0
06/10/2013 05:00,,,,,,,,,,23.9,88.8,0.0,13.2,373.1,277.4,2911,564.3,10.4,,,,,,,,,
06/10/2013 04:00,21.8,88.8,0.0,9.4,455.5,167.5,2322,577.1,7.4,,,,,,,,,,,,,,,,,,
06/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,85.6,0.0,11.8,388.3,188.8,2181,566.3,6.0
05/10/2013 21:00,,,,,,,,,,24.1,91.0,0.0,13.0,378.0,281.8,2950,596.3,10.4,,,,,,,,,
05/10/2013 20:00,21.3,87.9,0.0,9.4,468.4,166.7,2319,546.0,7.2,,,,,,,,,,,,,,,,,,
05/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,85.8,0.0,12.1,396.3,188.4,2177,536.6,6.0
05/10/2013 13:00,,,,,,,,,,23.7,88.4,0.0,13.2,376.7,276.6,2909,560.7,10.4,,,,,,,,,
05/10/2013 12:00,21.4,88.4,0.0,9.3,460.0,166.0,2310,570.7,7.1,,,,,,,,,,,,,,,,,,
05/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,86.1,0.0,11.8,393.6,189.3,2180,571.5,6.0
05/10/2013 05:00,,,,,,,,,,23.8,89.4,0.0,12.5,368.6,282.6,2947,569.6,10.3,,,,,,,,,
05/10/2013 04:00,21.0,87.2,0.0,9.3,455.1,166.2,2305,554.0,6.9,,,,,,,,,,,,,,,,,,
05/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,86.5,0.0,12.2,393.1,189.3,2178,547.9,5.8
04/10/2013 21:00,,,,,,,,,,23.9,89.2,0.0,12.7,366.4,277.9,2907,601.9,10.1,,,,,,,,,
04/10/2013 20:00,21.5,86.7,0.0,9.5,464.2,166.0,2301,577.2,6.7,,,,,,,,,,,,,,,,,,
04/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.3,85.6,0.0,12.3,393.7,189.6,2180,582.2,5.8
04/10/2013 13:00,,,,,,,,,,23.9,88.7,0.0,12.4,356.7,277.7,2908,575.3,10.0,,,,,,,,,
04/10/2013 12:00,21.5,88.2,0.0,9.3,455.1,166.9,2300,550.3,6.7,,,,,,,,,,,,,,,,,,
04/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,85.3,0.0,12.0,381.4,189.7,2182,579.7,5.8
04/10/2013 05:00,,,,,,,,,,24.4,89.0,0.0,12.8,359.2,278.3,2920,561.1,10.0,,,,,,,,,
04/10/2013 04:00,21.9,88.4,0.0,9.1,442.3,166.6,2301,567.7,6.7,,,,,,,,,,,,,,,,,,
04/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,86.6,0.0,11.5,379.4,189.6,2185,555.1,5.8
03/10/2013 21:00,,,,,,,,,,24.5,89.1,0.0,12.9,360.2,278.7,2913,573.9,9.9,,,,,,,,,
03/10/2013 20:00,21.7,87.8,0.0,9.2,451.9,166.1,2299,536.2,6.6,,,,,,,,,,,,,,,,,,
03/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,86.1,0.0,11.6,380.9,189.6,2193,584.9,5.7
03/10/2013 13:00,,,,,,,,,,24.7,88.7,0.0,13.1,363.3,277.9,2916,583.3,9.9,,,,,,,,,
03/10/2013 12:00,22.2,87.1,0.0,9.4,461.8,166.3,2296,578.6,6.5,,,,,,,,,,,,,,,,,,
03/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,87.2,0.0,12.0,391.9,189.6,2187,569.7,5.8
03/10/2013 05:00,,,,,,,,,,24.5,88.6,0.0,12.6,355.8,277.5,2909,574.5,9.9,,,,,,,,,
03/10/2013 04:00,21.7,88.1,0.0,9.4,449.9,166.0,2292,563.1,6.4,,,,,,,,,,,,,,,,,,
03/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,86.9,0.0,11.7,377.2,190.2,2185,579.1,5.7
02/10/2013 21:00,,,,,,,,,,24.2,88.5,0.0,12.8,367.5,276.7,2903,565.5,9.9,,,,,,,,,
02/10/2013 20:00,21.6,87.2,0.0,9.3,463.2,165.3,2285,573.0,6.2,,,,,,,,,,,,,,,,,,
02/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,86.6,0.0,11.8,389.5,189.8,2184,562.4,5.7
02/10/2013 13:00,,,,,,,,,,23.8,88.4,0.0,13.1,370.4,276.5,2911,559.5,10.0,,,,,,,,,
02/10/2013 12:00,21.2,86.9,0.0,9.1,445.3,165.6,2276,563.2,6.1,,,,,,,,,,,,,,,,,,
02/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,86.5,0.0,12.1,396.1,189.4,2185,604.5,5.8
02/10/2013 05:00,,,,,,,,,,23.6,89.7,0.0,12.5,358.5,276.7,2902,562.1,10.1,,,,,,,,,
02/10/2013 04:00,21.1,87.9,0.0,9.2,460.9,164.9,2271,549.9,6.1,,,,,,,,,,,,,,,,,,
02/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,87.4,0.0,11.9,395.0,188.7,2180,588.4,5.8
01/10/2013 21:00,,,,,,,,,,23.4,88.4,0.0,12.7,366.3,276.8,2904,593.5,10.0,,,,,,,,,
01/10/2013 20:00,20.7,88.1,0.0,9.1,461.8,165.2,2268,562.7,6.0,,,,,,,,,,,,,,,,,,
01/10/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,87.1,0.0,11.7,399.3,189.1,2180,576.1,5.8
01/10/2013 13:00,,,,,,,,,,23.2,88.8,0.0,12.3,360.3,276.5,2900,551.1,10.0,,,,,,,,,
01/10/2013 12:00,20.7,88.0,0.0,9.2,457.7,164.7,2269,558.2,5.9,,,,,,,,,,,,,,,,,,
01/10/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,88.1,0.0,11.6,380.6,189.5,2185,577.1,5.9
01/10/2013 05:00,,,,,,,,,,22.9,89.6,0.0,12.8,373.6,276.1,2899,568.4,10.2,,,,,,,,,
01/10/2013 04:00,20.4,87.8,0.0,9.2,452.9,165.1,2264,565.6,5.9,,,,,,,,,,,,,,,,,,
01/10/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,86.8,0.0,11.6,389.5,189.3,2183,558.9,5.8
30/09/2013 21:00,,,,,,,,,,23.3,89.1,0.0,12.7,367.9,276.3,2905,578.3,10.0,,,,,,,,,
30/09/2013 20:00,20.9,87.2,0.0,8.9,466.7,164.7,2263,537.8,5.7,,,,,,,,,,,,,,,,,,
30/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,87.1,0.0,11.9,391.4,189.3,2192,565.1,5.8
30/09/2013 13:00,,,,,,,,,,23.4,89.1,0.0,12.3,369.2,277.7,2903,565.6,10.1,,,,,,,,,
30/09/2013 12:00,20.5,87.6,0.0,9.0,464.7,164.8,2262,570.6,5.7,,,,,,,,,,,,,,,,,,
30/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,86.1,0.0,11.7,394.9,189.6,2187,572.9,5.8
30/09/2013 05:00,,,,,,,,,,23.2,90.0,0.0,12.6,369.6,276.4,2906,573.2,10.2,,,,,,,,,
30/09/2013 04:00,20.8,87.0,0.0,9.0,454.0,164.8,2260,560.6,5.7,,,,,,,,,,,,,,,,,,
30/09/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,87.1,0.0,11.7,393.0,189.8,2191,561.4,5.9
29/09/2013 21:00,,,,,,,,,,23.2,89.2,0.0,11.8,339.0,277.8,2907,548.3,10.2,,,,,,,,,
29/09/2013 20:00,20.3,87.8,0.0,9.0,446.4,164.6,2262,550.2,5.7,,,,,,,,,,,,,,,,,,
29/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.9,86.4,0.0,11.8,391.0,189.8,2191,557.2,5.8
29/09/2013 13:00,,,,,,,,,,23.5,88.9,0.0,12.1,354.4,277.1,2904,559.9,10.2,,,,,,,,,
29/09/2013 12:00,21.0,87.6,0.0,8.9,449.9,165.6,2263,557.0,5.7,,,,,,,,,,,,,,,,,,
29/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,87.3,0.0,11.8,393.5,189.7,2194,555.6,5.9
29/09/2013 05:00,,,,,,,,,,23.1,89.0,0.0,12.4,365.6,277.0,2907,557.5,10.3,,,,,,,,,
29/09/2013 04:00,20.5,87.6,0.0,9.0,454.5,165.2,2260,559.6,5.8,,,,,,,,,,,,,,,,,,
29/09/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,86.8,0.0,11.7,392.0,190.2,2193,560.9,5.9
28/09/2013 21:00,,,,,,,,,,23.9,87.6,0.0,13.2,366.6,277.6,2912,570.6,10.3,,,,,,,,,
28/09/2013 20:00,21.3,87.7,0.0,8.8,457.2,165.3,2266,562.9,5.7,,,,,,,,,,,,,,,,,,
28/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,87.1,0.0,11.9,386.2,190.8,2194,552.8,5.9
28/09/2013 13:00,,,,,,,,,,24.1,88.7,0.0,12.7,360.2,277.5,2909,552.6,10.3,,,,,,,,,
28/09/2013 12:00,21.1,87.6,0.0,8.9,450.5,165.5,2269,538.8,5.7,,,,,,,,,,,,,,,,,,
28/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,86.5,0.0,12.0,390.1,190.7,2194,558.6,6.0
28/09/2013 05:00,,,,,,,,,,24.1,89.4,0.0,12.6,361.1,277.4,2917,569.2,10.3,,,,,,,,,
28/09/2013 04:00,21.4,87.3,0.0,8.9,447.0,165.4,2261,548.4,5.7,,,,,,,,,,,,,,,,,,
28/09/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,86.8,0.0,11.6,383.5,189.4,2195,566.5,5.9
27/09/2013 21:00,,,,,,,,,,24.2,89.7,0.0,13.1,377.0,277.6,2911,553.0,10.1,,,,,,,,,
27/09/2013 20:00,21.2,87.2,0.0,9.5,478.2,165.5,2263,548.8,5.5,,,,,,,,,,,,,,,,,,
27/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,85.9,0.0,12.0,399.8,190.6,2199,578.1,5.9
27/09/2013 13:00,,,,,,,,,,24.2,88.9,0.0,13.2,377.9,277.4,2909,566.5,10.2,,,,,,,,,
27/09/2013 12:00,21.3,87.2,0.0,9.6,471.8,164.7,2266,555.9,5.5,,,,,,,,,,,,,,,,,,
27/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,87.9,0.0,11.8,395.6,190.7,2198,566.9,6.0
27/09/2013 05:00,,,,,,,,,,23.8,89.1,0.0,12.7,362.0,277.0,2917,581.4,10.3,,,,,,,,,
27/09/2013 04:00,20.9,88.1,0.0,9.5,467.9,165.4,2265,567.5,5.6,,,,,,,,,,,,,,,,,,
27/09/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,86.0,0.0,11.8,392.0,190.4,2201,567.5,5.8
26/09/2013 21:00,,,,,,,,,,23.8,90.1,0.0,13.5,381.6,277.1,2910,577.6,10.0,,,,,,,,,
26/09/2013 20:00,20.8,88.3,0.0,9.1,457.1,164.7,2256,560.7,5.4,,,,,,,,,,,,,,,,,,
26/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,86.6,0.0,11.8,397.0,190.2,2198,564.3,5.8
26/09/2013 13:00,,,,,,,,,,23.2,89.4,0.0,12.7,371.2,277.2,2910,587.7,10.0,,,,,,,,,
26/09/2013 12:00,20.2,87.6,0.0,9.1,457.0,164.5,2257,564.9,5.4,,,,,,,,,,,,,,,,,,
26/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,87.8,0.0,11.9,402.8,190.3,2200,554.1,5.9
26/09/2013 05:00,,,,,,,,,,23.2,89.9,0.0,12.2,356.0,277.3,2907,566.2,10.1,,,,,,,,,
26/09/2013 04:00,20.5,88.5,0.0,9.1,470.7,165.0,2255,549.3,5.3,,,,,,,,,,,,,,,,,,
26/09/2013 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,88.7,0.0,11.7,392.2,190.6,2203,574.3,5.8
25/09/2013 21:00,,,,,,,,,,23.1,89.6,0.0,12.4,366.8,277.2,2912,601.1,10.0,,,,,,,,,
25/09/2013 20:00,20.2,88.5,0.0,9.1,461.9,165.2,2261,548.2,5.2,,,,,,,,,,,,,,,,,,
25/09/2013 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,87.6,0.0,12.1,405.5,190.9,2204,548.8,5.9
25/09/2013 13:00,,,,,,,,,,24.0,88.9,0.0,12.6,359.0,278.1,2919,557.3,10.2,,,,,,,,,
25/09/2013 12:00,21.4,88.1,0.0,9.1,459.8,166.3,2274,578.1,5.3,,,,,,,,,,,,,,,,,,
25/09/2013 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,86.6,0.0,12.0,404.4,191.3,2213,583.9,6.0
25/09/2013 05:00,,,,,,,,,,24.4,90.8,0.0,12.7,355.1,281.0,2942,560.1,10.2,,,,,,,,,
25/09/2013 04:00,21.1,86.9,0.0,9.1,458.6,165.7,2270,589.7,5.4,,,,,,,,,,,,,,,,,,
25/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,87.1,0.0,11.9,393.8,190.9,2212,566.7,5.9
24/09/2013 21:00,,,,,,,,,,24.3,87.6,0.0,13.5,372.8,277.5,2917,580.3,10.2,,,,,,,,,
24/09/2013 20:00,21.5,87.8,0.0,9.1,458.2,165.8,2275,572.9,5.3,,,,,,,,,,,,,,,,,,
24/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,86.8,0.0,11.9,394.0,191.3,2214,559.0,6.0
24/09/2013 13:00,,,,,,,,,,24.4,89.1,0.0,13.6,378.9,278.1,2922,568.9,10.3,,,,,,,,,
24/09/2013 12:00,21.1,87.0,0.0,9.2,470.5,165.8,2281,579.1,5.4,,,,,,,,,,,,,,,,,,
24/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,89.2,0.0,12.1,392.9,191.6,2213,562.2,6.1
24/09/2013 05:00,,,,,,,,,,24.4,89.4,0.0,13.7,380.3,277.5,2917,580.6,10.4,,,,,,,,,
24/09/2013 04:00,21.5,88.4,0.0,9.0,457.0,166.0,2282,571.4,5.6,,,,,,,,,,,,,,,,,,
24/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,88.0,0.0,11.8,388.7,190.9,2211,587.9,6.1
23/09/2013 21:00,,,,,,,,,,24.6,89.0,0.0,13.2,375.3,278.3,2928,572.6,10.5,,,,,,,,,
23/09/2013 20:00,21.4,88.3,0.0,9.1,464.8,166.3,2287,561.6,5.7,,,,,,,,,,,,,,,,,,
23/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,88.0,0.0,12.4,409.5,191.5,2212,544.7,6.2
23/09/2013 13:00,,,,,,,,,,24.7,88.5,0.0,12.8,358.7,277.6,2920,577.7,10.7,,,,,,,,,
23/09/2013 12:00,21.8,87.6,0.0,9.2,457.0,166.2,2284,538.4,5.8,,,,,,,,,,,,,,,,,,
23/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.4,87.5,0.0,12.2,403.5,190.8,2213,561.0,6.2
23/09/2013 05:00,,,,,,,,,,24.4,89.5,0.0,12.7,359.6,277.5,2922,580.8,10.9,,,,,,,,,
23/09/2013 04:00,21.4,87.7,0.0,9.7,472.1,166.8,2289,550.8,5.9,,,,,,,,,,,,,,,,,,
23/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.8,88.9,0.0,11.6,381.0,192.3,2214,566.2,6.0
22/09/2013 21:00,,,,,,,,,,24.7,89.6,0.0,13.1,368.8,278.1,2919,567.4,10.6,,,,,,,,,
22/09/2013 20:00,21.5,88.7,0.0,9.6,465.8,165.8,2281,557.2,5.7,,,,,,,,,,,,,,,,,,
22/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,87.6,0.0,12.2,396.6,191.4,2212,566.2,6.0
22/09/2013 13:00,,,,,,,,,,24.4,88.7,0.0,12.7,360.7,277.4,2920,566.0,10.6,,,,,,,,,
22/09/2013 12:00,21.3,88.2,0.0,9.3,462.7,166.0,2286,559.6,5.8,,,,,,,,,,,,,,,,,,
22/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,88.4,0.0,12.0,393.6,191.0,2213,547.6,6.1
22/09/2013 05:00,,,,,,,,,,24.6,88.9,0.0,13.0,376.4,277.4,2924,566.9,10.8,,,,,,,,,
22/09/2013 04:00,21.7,87.5,0.0,9.6,469.0,166.3,2288,576.0,6.0,,,,,,,,,,,,,,,,,,
22/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.6,87.5,0.0,12.1,384.8,190.8,2215,545.9,6.1
21/09/2013 21:00,,,,,,,,,,24.7,89.0,0.0,13.1,363.1,277.9,2927,562.3,10.7,,,,,,,,,
21/09/2013 20:00,21.3,87.9,0.0,9.6,475.0,166.3,2292,560.1,6.1,,,,,,,,,,,,,,,,,,
21/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,89.1,0.0,12.0,394.7,191.6,2221,562.6,6.1
21/09/2013 13:00,,,,,,,,,,24.5,88.9,0.0,13.2,375.1,277.8,2925,582.1,10.9,,,,,,,,,
21/09/2013 12:00,21.5,88.6,0.0,9.3,463.6,166.6,2295,542.1,6.2,,,,,,,,,,,,,,,,,,
21/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,88.0,0.0,12.3,400.6,191.6,2218,553.3,6.1
21/09/2013 05:00,,,,,,,,,,24.1,89.4,0.0,13.1,375.3,277.7,2925,569.4,10.9,,,,,,,,,
21/09/2013 04:00,20.9,88.0,0.0,9.1,451.8,166.3,2286,586.4,6.3,,,,,,,,,,,,,,,,,,
21/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,88.7,0.0,12.4,406.6,191.4,2217,577.4,6.1
20/09/2013 21:00,,,,,,,,,,24.2,88.9,0.0,13.1,368.8,277.8,2924,573.0,11.0,,,,,,,,,
20/09/2013 20:00,21.1,88.5,0.0,9.4,466.4,166.2,2284,575.6,6.2,,,,,,,,,,,,,,,,,,
20/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,88.5,0.0,12.2,388.9,192.1,2216,571.7,6.1
20/09/2013 13:00,,,,,,,,,,24.0,88.8,0.0,13.2,378.1,278.2,2930,577.1,11.4,,,,,,,,,
20/09/2013 12:00,20.7,89.2,0.0,9.5,469.5,166.3,2280,571.0,6.2,,,,,,,,,,,,,,,,,,
20/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,88.3,0.0,11.9,401.0,192.1,2221,554.2,6.3
20/09/2013 05:00,,,,,,,,,,24.1,89.8,0.0,13.2,367.5,278.4,2931,552.1,11.5,,,,,,,,,
20/09/2013 04:00,21.1,89.2,0.0,9.1,457.5,166.7,2288,552.8,6.2,,,,,,,,,,,,,,,,,,
20/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,88.4,0.0,11.9,396.5,192.2,2222,542.8,6.2
19/09/2013 21:00,,,,,,,,,,24.2,89.7,0.0,12.8,372.4,279.0,2930,567.9,11.5,,,,,,,,,
19/09/2013 20:00,21.1,87.1,0.0,9.5,476.7,166.9,2286,548.2,6.1,,,,,,,,,,,,,,,,,,
19/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.3,89.2,0.0,11.8,387.1,192.5,2225,583.0,6.2
19/09/2013 13:00,,,,,,,,,,24.3,90.3,0.0,12.3,353.1,279.5,2930,568.2,11.6,,,,,,,,,
19/09/2013 12:00,21.1,88.8,0.0,9.3,455.1,166.9,2284,568.5,6.2,,,,,,,,,,,,,,,,,,
19/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,89.0,0.0,12.4,421.5,192.5,2225,566.0,6.5
19/09/2013 05:00,,,,,,,,,,23.5,90.2,0.0,12.8,365.8,278.4,2928,579.4,11.9,,,,,,,,,
19/09/2013 04:00,20.4,88.9,0.0,9.1,464.3,166.4,2274,567.3,6.2,,,,,,,,,,,,,,,,,,
19/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,86.9,0.0,12.1,408.2,191.8,2218,580.9,6.3
18/09/2013 21:00,,,,,,,,,,23.7,89.3,0.0,12.7,368.5,278.6,2925,568.7,11.6,,,,,,,,,
18/09/2013 20:00,20.7,88.4,0.0,9.3,468.8,166.4,2274,554.2,6.1,,,,,,,,,,,,,,,,,,
18/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,89.0,0.0,12.4,410.4,191.5,2221,545.4,6.3
18/09/2013 13:00,,,,,,,,,,23.4,90.2,0.0,12.3,366.0,278.3,2924,563.5,11.9,,,,,,,,,
18/09/2013 12:00,20.3,88.8,0.0,9.3,467.6,166.4,2276,536.9,6.2,,,,,,,,,,,,,,,,,,
18/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,89.8,0.0,12.6,411.0,192.1,2222,560.1,6.5
18/09/2013 05:00,,,,,,,,,,23.7,89.8,0.0,12.5,371.5,279.1,2927,544.4,12.1,,,,,,,,,
18/09/2013 04:00,20.7,89.0,0.0,9.1,465.7,167.3,2278,546.7,6.3,,,,,,,,,,,,,,,,,,
18/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,88.9,0.0,12.0,403.2,192.5,2221,561.2,6.4
17/09/2013 21:00,,,,,,,,,,23.3,89.8,0.0,12.6,371.0,278.7,2914,587.2,11.8,,,,,,,,,
17/09/2013 20:00,20.1,90.1,0.0,9.3,461.0,166.4,2273,558.2,6.2,,,,,,,,,,,,,,,,,,
17/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,88.6,0.0,11.8,388.0,192.7,2226,555.5,6.4
17/09/2013 13:00,,,,,,,,,,23.5,90.2,0.0,12.5,356.3,278.0,2917,590.4,11.7,,,,,,,,,
17/09/2013 12:00,20.6,89.4,0.0,9.2,470.6,166.8,2270,553.3,6.1,,,,,,,,,,,,,,,,,,
17/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,89.9,0.0,11.6,386.1,192.4,2218,577.3,6.4
17/09/2013 05:00,,,,,,,,,,23.4,89.2,0.0,12.3,369.7,278.8,2914,589.4,11.7,,,,,,,,,
17/09/2013 04:00,20.1,89.1,0.0,9.2,476.6,166.6,2271,562.5,6.1,,,,,,,,,,,,,,,,,,
17/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,90.2,0.0,11.6,388.8,192.2,2220,562.9,6.4
16/09/2013 21:00,,,,,,,,,,23.5,89.8,0.0,12.6,371.2,278.6,2910,593.8,11.7,,,,,,,,,
16/09/2013 20:00,20.6,89.0,0.0,9.0,459.8,167.0,2268,551.8,6.1,,,,,,,,,,,,,,,,,,
16/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,89.9,0.0,11.6,391.9,192.8,2219,586.0,6.5
16/09/2013 13:00,,,,,,,,,,23.3,89.5,0.0,12.3,359.9,277.9,2909,588.9,11.8,,,,,,,,,
16/09/2013 12:00,20.2,88.9,0.0,8.9,459.6,166.6,2267,573.4,6.3,,,,,,,,,,,,,,,,,,
16/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,89.9,0.0,12.1,390.9,192.3,2217,564.9,6.6
16/09/2013 05:00,,,,,,,,,,23.0,89.5,0.0,12.3,365.1,277.5,2900,579.9,11.9,,,,,,,,,
16/09/2013 04:00,20.1,89.5,0.0,8.8,464.3,165.9,2252,559.4,6.3,,,,,,,,,,,,,,,,,,
16/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,89.5,0.0,11.9,415.3,192.6,2212,555.9,6.2
15/09/2013 21:00,,,,,,,,,,23.1,89.9,0.0,11.7,353.7,277.6,2896,549.5,10.7,,,,,,,,,
15/09/2013 20:00,20.0,89.8,0.0,8.7,449.7,166.3,2251,534.9,5.9,,,,,,,,,,,,,,,,,,
15/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,89.9,0.0,11.8,403.7,192.3,2211,564.4,5.9
15/09/2013 13:00,,,,,,,,,,23.8,88.6,0.0,12.9,369.9,276.8,2890,553.8,9.8,,,,,,,,,
15/09/2013 12:00,21.1,88.3,0.0,9.4,472.4,166.5,2249,566.1,5.5,,,,,,,,,,,,,,,,,,
15/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,90.1,0.0,11.6,394.5,193.0,2217,587.1,5.9
15/09/2013 05:00,,,,,,,,,,23.7,89.3,0.0,12.4,367.2,276.8,2891,580.6,9.6,,,,,,,,,
15/09/2013 04:00,20.4,89.2,0.0,8.6,460.8,165.8,2245,552.3,5.4,,,,,,,,,,,,,,,,,,
15/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,89.2,0.0,11.7,398.9,191.4,2210,565.2,5.7
14/09/2013 21:00,,,,,,,,,,23.7,89.1,0.0,12.8,377.4,275.9,2880,584.1,9.3,,,,,,,,,
14/09/2013 20:00,20.6,90.3,0.0,8.7,459.7,165.1,2239,572.8,5.2,,,,,,,,,,,,,,,,,,
14/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,89.0,0.0,11.9,398.1,191.5,2207,596.5,5.7
14/09/2013 13:00,,,,,,,,,,23.2,89.3,0.0,12.1,368.2,275.1,2872,596.3,9.3,,,,,,,,,
14/09/2013 12:00,20.2,88.4,0.0,8.8,456.5,165.2,2242,574.4,5.2,,,,,,,,,,,,,,,,,,
14/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,85.5,0.0,12.2,411.1,192.0,2211,587.1,5.9
14/09/2013 05:00,,,,,,,,,,23.5,88.5,0.0,12.9,377.5,275.2,2877,567.9,9.4,,,,,,,,,
14/09/2013 04:00,20.4,86.7,0.0,8.8,460.5,165.4,2237,563.4,5.3,,,,,,,,,,,,,,,,,,
14/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
