Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
13/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,89.0,0.0,12.0,409.7,191.5,2203,576.9,5.7
13/09/2013 21:00,,,,,,,,,,23.1,89.5,0.0,12.0,362.9,275.1,2873,583.6,9.1,,,,,,,,,
13/09/2013 20:00,19.9,88.3,0.0,9.1,466.4,164.8,2233,557.3,5.1,,,,,,,,,,,,,,,,,,
13/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,89.4,0.0,11.7,397.8,191.1,2203,586.3,5.6
13/09/2013 13:00,,,,,,,,,,22.8,89.5,0.0,12.7,384.0,274.9,2872,592.4,9.0,,,,,,,,,
13/09/2013 12:00,19.9,88.3,0.0,9.0,479.5,164.9,2232,546.1,5.0,,,,,,,,,,,,,,,,,,
13/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,90.3,0.0,11.9,406.7,191.8,2205,575.1,5.6
13/09/2013 05:00,,,,,,,,,,23.1,89.4,0.0,12.9,374.3,275.3,2873,591.8,9.1,,,,,,,,,
13/09/2013 04:00,20.0,88.7,0.0,8.7,461.5,165.4,2235,573.0,5.0,,,,,,,,,,,,,,,,,,
13/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,89.5,0.0,12.4,397.4,192.5,2214,587.6,5.5
12/09/2013 21:00,,,,,,,,,,24.3,89.2,0.0,12.3,361.3,276.5,2881,595.7,8.9,,,,,,,,,
12/09/2013 20:00,21.2,88.2,0.0,9.2,457.5,165.8,2245,561.9,4.9,,,,,,,,,,,,,,,,,,
12/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,89.6,0.0,12.3,397.4,192.6,2224,600.8,5.6
12/09/2013 13:00,,,,,,,,,,24.4,88.5,0.0,12.9,368.8,276.4,2890,601.4,9.2,,,,,,,,,
12/09/2013 12:00,20.9,89.2,0.0,9.1,463.8,165.9,2246,585.4,5.1,,,,,,,,,,,,,,,,,,
12/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,89.3,0.0,12.1,408.7,192.4,2216,592.6,5.6
12/09/2013 05:00,,,,,,,,,,24.2,91.0,0.0,12.7,366.0,275.6,2885,566.0,9.2,,,,,,,,,
12/09/2013 04:00,21.0,88.4,0.0,9.3,472.1,165.6,2239,565.1,5.1,,,,,,,,,,,,,,,,,,
12/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,91.6,0.0,12.0,391.4,192.5,2218,567.9,5.5
11/09/2013 21:00,,,,,,,,,,24.5,90.0,0.0,12.4,361.3,276.1,2892,593.1,9.0,,,,,,,,,
11/09/2013 20:00,21.0,86.3,0.0,9.2,464.8,165.4,2240,551.5,5.0,,,,,,,,,,,,,,,,,,
11/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,90.5,0.0,12.0,411.3,192.9,2219,577.7,5.5
11/09/2013 13:00,,,,,,,,,,24.4,87.9,0.0,12.7,369.2,275.3,2883,567.4,9.2,,,,,,,,,
11/09/2013 12:00,21.2,89.9,0.0,9.3,470.9,166.2,2244,549.7,5.0,,,,,,,,,,,,,,,,,,
11/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,90.6,0.0,11.9,405.8,191.5,2214,560.1,5.6
11/09/2013 05:00,,,,,,,,,,23.9,88.8,0.0,12.5,367.7,275.9,2882,590.9,9.1,,,,,,,,,
11/09/2013 04:00,20.6,88.9,0.0,9.1,450.0,166.0,2244,552.8,5.0,,,,,,,,,,,,,,,,,,
11/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,90.7,0.0,12.1,401.4,192.0,2219,579.4,5.6
10/09/2013 21:00,,,,,,,,,,24.1,88.4,0.0,12.9,376.7,274.9,2876,584.1,9.0,,,,,,,,,
10/09/2013 20:00,20.9,89.4,0.0,8.9,459.7,165.8,2241,564.5,4.9,,,,,,,,,,,,,,,,,,
10/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.9,90.0,0.0,12.2,409.5,191.9,2218,584.0,5.6
10/09/2013 13:00,,,,,,,,,,23.6,89.7,0.0,12.8,368.0,275.3,2882,554.4,9.2,,,,,,,,,
10/09/2013 12:00,20.2,89.4,0.0,9.2,471.0,165.1,2236,559.0,5.0,,,,,,,,,,,,,,,,,,
10/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,89.5,0.0,12.1,405.1,192.7,2222,568.1,5.8
10/09/2013 05:00,,,,,,,,,,23.8,89.4,0.0,12.2,355.2,275.3,2880,600.2,9.4,,,,,,,,,
10/09/2013 04:00,20.6,88.9,0.0,9.5,475.2,165.4,2240,537.5,5.0,,,,,,,,,,,,,,,,,,
10/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.0,90.2,0.0,11.7,396.1,192.3,2217,587.9,5.6
09/09/2013 21:00,,,,,,,,,,24.5,91.3,0.0,12.8,375.1,281.7,2925,574.4,9.3,,,,,,,,,
09/09/2013 20:00,20.5,88.7,0.0,9.4,464.8,165.1,2235,580.9,5.0,,,,,,,,,,,,,,,,,,
09/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,90.4,0.0,12.3,402.2,192.7,2221,580.4,5.6
09/09/2013 13:00,,,,,,,,,,24.1,89.0,0.0,12.9,371.0,275.5,2885,574.0,9.3,,,,,,,,,
09/09/2013 12:00,20.9,87.9,0.0,9.1,462.6,165.5,2245,574.1,5.0,,,,,,,,,,,,,,,,,,
09/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,89.8,0.0,12.3,409.9,192.4,2226,595.3,5.7
09/09/2013 05:00,,,,,,,,,,24.0,90.3,0.0,12.4,360.2,276.2,2890,585.4,9.4,,,,,,,,,
09/09/2013 04:00,20.8,89.8,0.0,8.8,465.8,167.3,2249,585.3,5.1,,,,,,,,,,,,,,,,,,
09/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,91.2,0.0,12.3,408.8,193.3,2235,593.2,5.7
08/09/2013 21:00,,,,,,,,,,24.0,89.1,0.0,12.7,381.4,276.3,2887,565.2,9.4,,,,,,,,,
08/09/2013 20:00,20.8,90.0,0.0,8.9,469.6,166.1,2245,567.7,5.0,,,,,,,,,,,,,,,,,,
08/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.9,90.9,0.0,12.2,410.5,192.1,2226,594.7,5.6
08/09/2013 13:00,,,,,,,,,,23.7,89.0,0.0,12.2,367.0,275.9,2890,600.5,9.4,,,,,,,,,
08/09/2013 12:00,20.3,89.8,0.0,9.0,462.2,166.0,2247,568.2,4.9,,,,,,,,,,,,,,,,,,
08/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,90.2,0.0,12.1,395.3,193.5,2223,585.0,5.8
08/09/2013 05:00,,,,,,,,,,23.7,90.0,0.0,12.8,367.1,275.4,2888,606.8,9.4,,,,,,,,,
08/09/2013 04:00,20.6,86.6,0.0,9.3,476.2,166.5,2241,590.4,4.9,,,,,,,,,,,,,,,,,,
08/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.0,92.5,0.0,12.2,410.1,194.4,2241,592.2,5.5
07/09/2013 21:00,,,,,,,,,,23.7,88.9,0.0,12.4,370.3,276.2,2890,599.1,9.2,,,,,,,,,
07/09/2013 20:00,20.4,89.9,0.0,9.1,469.6,166.4,2249,552.0,4.7,,,,,,,,,,,,,,,,,,
07/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,90.0,0.0,11.7,402.9,193.3,2236,582.7,5.5
07/09/2013 13:00,,,,,,,,,,24.0,88.1,0.0,12.5,371.5,276.9,2899,603.8,9.2,,,,,,,,,
07/09/2013 12:00,20.7,90.7,0.0,9.4,463.9,166.5,2256,584.5,4.6,,,,,,,,,,,,,,,,,,
07/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,90.8,0.0,11.8,400.3,193.0,2232,610.2,5.6
07/09/2013 05:00,,,,,,,,,,23.8,89.5,0.0,12.2,363.5,277.5,2896,594.9,9.4,,,,,,,,,
07/09/2013 04:00,20.2,90.4,0.0,9.2,468.1,166.5,2256,568.7,4.7,,,,,,,,,,,,,,,,,,
07/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.0,88.9,0.0,12.0,402.1,193.0,2237,582.0,5.7
06/09/2013 21:00,,,,,,,,,,24.1,88.8,0.0,12.6,369.1,276.8,2901,556.0,9.6,,,,,,,,,
06/09/2013 20:00,20.4,84.6,0.0,8.9,464.5,165.9,2245,580.7,4.8,,,,,,,,,,,,,,,,,,
06/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,91.4,0.0,11.9,397.2,193.3,2236,573.5,5.7
06/09/2013 13:00,,,,,,,,,,23.5,89.6,0.0,12.2,359.9,276.6,2904,581.4,9.9,,,,,,,,,
06/09/2013 12:00,20.0,90.2,0.0,8.8,466.6,166.6,2263,579.7,4.9,,,,,,,,,,,,,,,,,,
06/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,90.8,0.0,12.3,414.8,193.2,2240,571.6,6.0
06/09/2013 05:00,,,,,,,,,,23.9,87.9,0.0,12.4,372.4,280.5,2916,582.9,10.2,,,,,,,,,
06/09/2013 04:00,20.4,89.8,0.0,9.3,456.5,167.1,2269,557.8,5.2,,,,,,,,,,,,,,,,,,
06/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,92.5,0.0,11.9,398.7,193.8,2242,585.7,6.0
05/09/2013 21:00,,,,,,,,,,23.5,89.2,0.0,12.7,374.4,277.0,2900,582.7,10.2,,,,,,,,,
05/09/2013 20:00,20.0,88.9,0.0,9.0,457.4,166.7,2259,559.9,5.1,,,,,,,,,,,,,,,,,,
05/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,90.7,0.0,12.1,408.4,193.4,2239,587.9,5.9
05/09/2013 13:00,,,,,,,,,,23.7,89.4,0.0,12.5,361.0,276.9,2891,559.3,10.2,,,,,,,,,
05/09/2013 12:00,20.5,90.6,0.0,9.1,458.5,166.6,2267,544.9,5.1,,,,,,,,,,,,,,,,,,
05/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,90.4,0.0,12.3,413.8,193.9,2239,552.5,6.1
05/09/2013 05:00,,,,,,,,,,23.9,88.7,0.0,12.8,367.7,276.9,2907,563.0,10.3,,,,,,,,,
05/09/2013 04:00,20.3,89.6,0.0,9.1,463.5,166.9,2266,574.7,5.2,,,,,,,,,,,,,,,,,,
05/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,91.0,0.0,12.2,402.2,194.0,2252,562.5,6.0
04/09/2013 21:00,,,,,,,,,,24.6,88.3,0.0,13.0,378.5,277.3,2912,573.9,10.1,,,,,,,,,
04/09/2013 20:00,21.1,88.9,0.0,9.0,462.3,167.3,2274,566.5,5.1,,,,,,,,,,,,,,,,,,
04/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,92.1,0.0,11.9,392.2,194.3,2245,571.8,5.9
04/09/2013 13:00,,,,,,,,,,24.4,88.8,0.0,12.8,368.4,277.0,2896,585.7,10.0,,,,,,,,,
04/09/2013 12:00,20.8,90.0,0.0,9.4,474.9,167.5,2275,528.7,5.0,,,,,,,,,,,,,,,,,,
04/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,90.1,0.0,12.1,396.5,194.4,2250,563.5,6.0
04/09/2013 05:00,,,,,,,,,,24.6,88.5,0.0,13.4,375.4,277.4,2903,567.4,10.1,,,,,,,,,
04/09/2013 04:00,21.1,90.0,0.0,9.4,470.0,167.3,2279,566.3,5.0,,,,,,,,,,,,,,,,,,
04/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.6,90.7,0.0,11.7,392.2,194.4,2253,555.9,5.9
03/09/2013 21:00,,,,,,,,,,24.7,88.5,0.0,13.0,365.4,276.6,2903,576.1,10.0,,,,,,,,,
03/09/2013 20:00,21.1,89.3,0.0,9.2,462.6,168.3,2283,567.5,4.9,,,,,,,,,,,,,,,,,,
03/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,90.6,0.0,11.8,384.3,193.2,2245,565.8,6.0
03/09/2013 13:00,,,,,,,,,,24.9,88.1,0.0,13.3,366.6,276.9,2906,549.7,10.1,,,,,,,,,
03/09/2013 12:00,21.5,89.4,0.0,9.7,473.2,167.7,2284,556.3,5.0,,,,,,,,,,,,,,,,,,
03/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,91.5,0.0,12.5,416.9,194.9,2254,582.2,6.0
03/09/2013 05:00,,,,,,,,,,25.3,86.9,0.0,12.9,352.5,279.6,2922,576.1,10.1,,,,,,,,,
03/09/2013 04:00,21.3,91.2,0.0,9.3,453.7,168.6,2296,574.4,5.1,,,,,,,,,,,,,,,,,,
03/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,90.8,0.0,12.4,400.2,193.7,2248,574.7,5.9
02/09/2013 21:00,,,,,,,,,,25.0,88.2,0.0,13.0,377.1,276.6,2911,549.4,10.0,,,,,,,,,
02/09/2013 20:00,21.5,88.9,0.0,9.5,476.1,167.9,2299,566.7,5.6,,,,,,,,,,,,,,,,,,
02/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,90.4,0.0,12.2,397.8,194.2,2250,584.4,5.9
02/09/2013 13:00,,,,,,,,,,25.0,89.0,0.0,12.9,363.5,277.7,2915,587.2,10.1,,,,,,,,,
02/09/2013 12:00,21.2,91.1,0.0,9.5,468.0,168.3,2298,579.7,5.8,,,,,,,,,,,,,,,,,,
02/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.7,91.2,0.0,11.9,403.8,194.2,2256,603.0,6.0
02/09/2013 05:00,,,,,,,,,,25.0,88.6,0.0,12.9,357.7,276.9,2907,562.9,10.2,,,,,,,,,
02/09/2013 04:00,21.4,88.9,0.0,9.6,458.5,168.1,2299,548.3,5.9,,,,,,,,,,,,,,,,,,
02/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,90.3,0.0,12.1,407.8,193.8,2252,559.9,5.9
01/09/2013 21:00,,,,,,,,,,24.6,88.5,0.0,13.0,369.4,276.6,2907,569.5,10.1,,,,,,,,,
01/09/2013 20:00,20.7,89.4,0.0,9.2,462.7,167.9,2296,562.3,5.9,,,,,,,,,,,,,,,,,,
01/09/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,90.5,0.0,12.1,400.4,194.2,2248,594.1,5.9
01/09/2013 13:00,,,,,,,,,,24.4,87.9,0.0,13.0,371.3,277.0,2900,575.2,10.1,,,,,,,,,
01/09/2013 12:00,20.8,90.1,0.0,8.9,473.2,167.9,2291,585.1,5.9,,,,,,,,,,,,,,,,,,
01/09/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,91.3,0.0,12.1,406.4,193.8,2249,559.8,6.0
01/09/2013 05:00,,,,,,,,,,24.2,88.8,0.0,13.1,379.6,276.5,2901,570.0,10.2,,,,,,,,,
01/09/2013 04:00,20.3,88.9,0.0,9.1,469.6,167.4,2285,582.7,6.0,,,,,,,,,,,,,,,,,,
01/09/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,92.0,0.0,12.5,405.6,194.3,2252,578.2,5.8
31/08/2013 21:00,,,,,,,,,,24.1,89.5,0.0,12.4,359.9,276.1,2899,597.7,10.0,,,,,,,,,
31/08/2013 20:00,20.5,89.8,0.0,9.0,473.8,167.7,2284,574.8,5.9,,,,,,,,,,,,,,,,,,
31/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,90.6,0.0,12.3,404.8,193.7,2246,580.4,5.9
31/08/2013 13:00,,,,,,,,,,23.1,89.0,0.0,12.7,364.6,274.7,2886,556.2,10.1,,,,,,,,,
31/08/2013 12:00,19.8,90.4,0.0,9.1,462.8,166.9,2285,568.5,5.9,,,,,,,,,,,,,,,,,,
31/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,91.2,0.0,11.9,406.7,193.3,2247,580.1,5.9
31/08/2013 05:00,,,,,,,,,,24.0,88.8,0.0,12.9,373.6,275.6,2895,583.3,10.0,,,,,,,,,
31/08/2013 04:00,20.5,90.0,0.0,8.9,466.7,167.9,2282,554.7,5.8,,,,,,,,,,,,,,,,,,
31/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,91.4,0.0,12.1,408.6,193.9,2253,559.1,5.8
30/08/2013 21:00,,,,,,,,,,23.8,89.3,0.0,12.8,364.7,276.3,2898,551.8,9.9,,,,,,,,,
30/08/2013 20:00,20.4,89.3,0.0,9.3,469.7,167.9,2275,576.7,5.7,,,,,,,,,,,,,,,,,,
30/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.0,0.0,12.2,404.5,195.0,2260,582.4,5.9
30/08/2013 13:00,,,,,,,,,,25.1,89.0,0.0,12.9,363.4,277.1,2911,580.2,10.0,,,,,,,,,
30/08/2013 12:00,21.4,89.7,0.0,9.4,470.1,168.7,2289,563.2,5.8,,,,,,,,,,,,,,,,,,
30/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,90.5,0.0,12.4,411.0,194.8,2261,584.5,5.9
30/08/2013 05:00,,,,,,,,,,24.9,89.2,0.0,13.5,376.9,277.4,2907,564.3,10.1,,,,,,,,,
30/08/2013 04:00,20.9,88.5,0.0,9.5,476.1,168.0,2284,564.2,5.8,,,,,,,,,,,,,,,,,,
30/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,90.5,0.0,11.9,395.9,194.1,2261,566.0,5.9
29/08/2013 21:00,,,,,,,,,,24.9,87.2,0.0,13.5,371.8,277.3,2899,588.0,10.1,,,,,,,,,
29/08/2013 20:00,21.2,90.7,0.0,9.5,466.5,167.9,2280,569.1,5.7,,,,,,,,,,,,,,,,,,
29/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,91.3,0.0,12.1,403.2,195.0,2259,590.5,5.9
29/08/2013 13:00,,,,,,,,,,25.0,87.0,0.0,12.6,369.4,276.8,2907,602.4,10.2,,,,,,,,,
29/08/2013 12:00,21.3,89.0,0.0,9.3,470.4,170.3,2297,566.0,5.7,,,,,,,,,,,,,,,,,,
29/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,91.3,0.0,12.7,410.7,194.7,2264,573.8,6.0
29/08/2013 05:00,,,,,,,,,,24.9,88.4,0.0,13.0,368.2,276.2,2903,574.8,10.3,,,,,,,,,
29/08/2013 04:00,21.2,90.8,0.0,9.2,473.6,168.0,2281,525.2,5.6,,,,,,,,,,,,,,,,,,
29/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,90.6,0.0,12.6,415.6,194.2,2261,575.3,5.9
28/08/2013 21:00,,,,,,,,,,24.1,88.9,0.0,12.7,364.9,276.0,2895,569.8,10.0,,,,,,,,,
28/08/2013 20:00,20.2,91.5,0.0,9.1,470.6,167.2,2269,579.7,5.4,,,,,,,,,,,,,,,,,,
28/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,89.9,0.0,11.9,402.7,194.8,2259,569.8,5.8
28/08/2013 13:00,,,,,,,,,,24.3,88.6,0.0,13.1,376.0,275.8,2899,580.7,10.1,,,,,,,,,
28/08/2013 12:00,20.7,89.9,0.0,9.2,466.1,167.5,2272,550.4,5.4,,,,,,,,,,,,,,,,,,
28/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.0,91.4,0.0,12.4,413.2,194.6,2263,570.9,6.0
28/08/2013 05:00,,,,,,,,,,24.1,89.0,0.0,12.9,373.7,276.3,2898,573.2,10.3,,,,,,,,,
28/08/2013 04:00,20.3,90.1,0.0,9.1,474.2,167.4,2267,569.4,5.4,,,,,,,,,,,,,,,,,,
28/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,90.0,0.0,12.0,403.4,194.7,2267,567.2,6.0
27/08/2013 21:00,,,,,,,,,,24.6,88.2,0.0,13.3,371.7,276.6,2895,577.7,10.3,,,,,,,,,
27/08/2013 20:00,20.9,88.4,0.0,9.1,461.6,167.5,2278,576.6,5.4,,,,,,,,,,,,,,,,,,
27/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,91.9,0.0,12.3,398.4,194.7,2269,582.6,6.0
27/08/2013 13:00,,,,,,,,,,25.1,81.1,0.0,13.4,372.6,276.5,2902,591.2,10.5,,,,,,,,,
27/08/2013 12:00,21.1,88.7,0.0,9.5,475.1,168.0,2280,561.1,5.4,,,,,,,,,,,,,,,,,,
27/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,92.2,0.0,12.3,405.5,194.7,2269,557.2,6.1
27/08/2013 05:00,,,,,,,,,,25.0,87.2,0.0,12.9,369.8,276.5,2889,554.8,10.6,,,,,,,,,
27/08/2013 04:00,21.0,88.8,0.0,9.3,470.3,167.3,2274,559.4,5.5,,,,,,,,,,,,,,,,,,
27/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,93.3,0.0,12.1,402.5,195.1,2266,546.6,6.1
26/08/2013 21:00,,,,,,,,,,24.7,86.7,0.0,13.3,372.4,276.4,2898,587.1,10.5,,,,,,,,,
26/08/2013 20:00,20.6,89.4,0.0,9.5,466.7,167.5,2275,566.3,5.4,,,,,,,,,,,,,,,,,,
26/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,89.4,0.0,12.3,410.9,194.6,2270,558.0,6.1
26/08/2013 13:00,,,,,,,,,,25.0,87.4,0.0,13.4,367.8,276.2,2895,565.8,10.7,,,,,,,,,
26/08/2013 12:00,21.2,86.9,0.0,9.3,464.3,168.1,2276,569.8,5.6,,,,,,,,,,,,,,,,,,
26/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,93.7,0.0,12.1,400.5,194.9,2267,568.3,6.2
26/08/2013 05:00,,,,,,,,,,24.9,87.4,0.0,12.9,366.8,276.2,2892,592.0,10.8,,,,,,,,,
26/08/2013 04:00,20.8,90.2,0.0,9.7,475.4,167.4,2272,548.7,5.8,,,,,,,,,,,,,,,,,,
26/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,90.8,0.0,12.9,417.2,195.0,2271,547.6,6.0
25/08/2013 21:00,,,,,,,,,,25.2,87.1,0.0,12.8,352.9,276.5,2899,563.2,10.6,,,,,,,,,
25/08/2013 20:00,21.1,90.3,0.0,9.4,468.8,167.9,2272,536.8,5.7,,,,,,,,,,,,,,,,,,
25/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,91.2,0.0,11.9,400.6,194.8,2267,556.8,6.0
25/08/2013 13:00,,,,,,,,,,24.4,88.1,0.0,12.9,370.3,275.7,2892,561.4,10.6,,,,,,,,,
25/08/2013 12:00,20.6,87.7,0.0,9.2,460.4,167.7,2271,573.1,5.8,,,,,,,,,,,,,,,,,,
25/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,91.4,0.0,12.3,405.2,194.6,2269,571.2,6.2
25/08/2013 05:00,,,,,,,,,,24.5,88.2,0.0,13.1,368.1,276.0,2887,587.8,11.0,,,,,,,,,
25/08/2013 04:00,20.7,90.7,0.0,9.4,479.0,167.7,2275,565.7,6.0,,,,,,,,,,,,,,,,,,
25/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,92.5,0.0,12.4,410.8,194.9,2272,582.3,6.2
24/08/2013 21:00,,,,,,,,,,24.4,85.3,0.0,12.8,366.6,275.7,2884,549.4,10.8,,,,,,,,,
24/08/2013 20:00,20.4,90.5,0.0,9.0,462.5,167.6,2262,570.6,5.8,,,,,,,,,,,,,,,,,,
24/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,91.5,0.0,11.9,395.2,194.8,2269,568.7,6.2
24/08/2013 13:00,,,,,,,,,,24.4,87.5,0.0,12.5,356.4,275.8,2886,567.5,10.6,,,,,,,,,
24/08/2013 12:00,20.8,88.8,0.0,9.2,475.6,167.5,2263,587.4,5.7,,,,,,,,,,,,,,,,,,
24/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.4,92.1,0.0,12.2,403.9,195.1,2280,584.9,6.2
24/08/2013 05:00,,,,,,,,,,24.8,87.3,0.0,13.8,377.6,276.3,2887,578.6,10.6,,,,,,,,,
24/08/2013 04:00,20.7,89.0,0.0,9.8,480.5,167.3,2264,558.7,5.6,,,,,,,,,,,,,,,,,,
24/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.6,91.5,0.0,12.0,410.7,195.1,2276,581.5,6.2
23/08/2013 21:00,,,,,,,,,,25.2,87.9,0.0,13.2,372.0,276.6,2893,567.8,10.5,,,,,,,,,
23/08/2013 20:00,21.0,89.0,0.0,9.4,462.5,167.4,2261,564.8,5.5,,,,,,,,,,,,,,,,,,
23/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.7,0.0,12.4,406.4,195.3,2274,576.6,6.1
23/08/2013 13:00,,,,,,,,,,25.6,87.8,0.0,13.5,374.4,276.9,2892,577.2,10.4,,,,,,,,,
23/08/2013 12:00,21.1,87.0,0.0,9.4,472.2,167.3,2260,538.3,5.3,,,,,,,,,,,,,,,,,,
23/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,91.9,0.0,12.5,401.5,195.2,2275,562.7,6.1
23/08/2013 05:00,,,,,,,,,,25.4,87.1,0.0,13.7,376.3,276.3,2886,597.4,10.5,,,,,,,,,
23/08/2013 04:00,21.3,88.9,0.0,9.2,465.8,167.5,2254,550.9,5.2,,,,,,,,,,,,,,,,,,
23/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,91.1,0.0,12.2,401.2,195.1,2278,582.6,6.1
22/08/2013 21:00,,,,,,,,,,25.6,86.1,0.0,13.4,374.6,276.1,2888,607.9,10.3,,,,,,,,,
22/08/2013 20:00,21.2,89.2,0.0,9.4,469.2,167.1,2252,556.1,5.1,,,,,,,,,,,,,,,,,,
22/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.4,0.0,12.0,392.7,195.2,2269,572.3,6.0
22/08/2013 13:00,,,,,,,,,,25.4,85.2,0.0,13.2,367.1,274.1,2874,542.2,10.2,,,,,,,,,
22/08/2013 12:00,21.3,89.4,0.0,9.3,467.6,167.0,2248,569.6,5.1,,,,,,,,,,,,,,,,,,
22/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,91.0,0.0,12.4,404.6,195.0,2278,571.0,6.2
22/08/2013 05:00,,,,,,,,,,25.3,86.5,0.0,13.6,367.9,275.4,2880,575.0,10.4,,,,,,,,,
22/08/2013 04:00,21.0,89.2,0.0,9.2,468.0,166.7,2250,559.0,5.2,,,,,,,,,,,,,,,,,,
22/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,89.0,0.0,12.3,404.3,195.1,2274,561.6,6.1
21/08/2013 21:00,,,,,,,,,,25.7,84.2,0.0,13.4,373.2,275.2,2887,572.7,10.2,,,,,,,,,
21/08/2013 20:00,21.5,87.3,0.0,9.2,465.4,167.2,2252,563.4,5.1,,,,,,,,,,,,,,,,,,
21/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,90.0,0.0,12.4,404.1,195.0,2278,579.7,6.1
21/08/2013 13:00,,,,,,,,,,25.5,85.7,0.0,13.4,370.3,275.2,2890,580.1,10.2,,,,,,,,,
21/08/2013 12:00,21.3,89.5,0.0,9.7,473.0,167.9,2252,543.7,5.1,,,,,,,,,,,,,,,,,,
21/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,91.9,0.0,12.8,420.1,194.9,2281,567.6,6.1
21/08/2013 05:00,,,,,,,,,,25.6,87.0,0.0,13.7,380.1,275.3,2890,570.6,10.4,,,,,,,,,
21/08/2013 04:00,21.3,88.3,0.0,9.4,478.6,166.8,2255,580.6,5.1,,,,,,,,,,,,,,,,,,
21/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,90.4,0.0,12.3,410.3,195.0,2277,567.6,6.1
20/08/2013 21:00,,,,,,,,,,25.4,87.2,0.0,13.5,376.5,275.3,2892,610.9,10.6,,,,,,,,,
20/08/2013 20:00,21.0,89.3,0.0,9.5,468.4,166.9,2251,580.9,5.1,,,,,,,,,,,,,,,,,,
20/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.6,0.0,12.7,407.8,195.0,2278,560.4,6.2
20/08/2013 13:00,,,,,,,,,,25.6,87.2,0.0,13.5,367.1,275.9,2889,575.6,10.9,,,,,,,,,
20/08/2013 12:00,21.2,89.5,0.0,9.0,460.2,167.0,2250,561.8,5.2,,,,,,,,,,,,,,,,,,
20/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,87.6,0.0,11.9,396.5,194.3,2276,569.2,6.3
20/08/2013 05:00,,,,,,,,,,25.0,88.3,0.0,13.0,365.1,275.4,2891,581.9,11.3,,,,,,,,,
20/08/2013 04:00,20.7,86.7,0.0,9.7,477.7,166.8,2250,566.8,5.2,,,,,,,,,,,,,,,,,,
20/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,93.5,0.0,12.2,400.5,194.3,2275,544.3,6.2
19/08/2013 21:00,,,,,,,,,,25.3,87.5,0.0,13.2,371.5,279.9,2921,593.5,11.7,,,,,,,,,
19/08/2013 20:00,20.7,88.6,0.0,9.0,462.6,166.5,2242,538.8,5.1,,,,,,,,,,,,,,,,,,
19/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,92.4,0.0,12.1,400.0,194.9,2275,562.1,6.3
19/08/2013 13:00,,,,,,,,,,24.9,87.1,0.0,12.9,364.4,276.0,2890,563.7,12.3,,,,,,,,,
19/08/2013 12:00,20.5,89.2,0.0,9.3,460.3,167.2,2246,562.1,5.2,,,,,,,,,,,,,,,,,,
19/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.4,89.3,0.0,12.4,406.6,195.1,2280,581.9,6.5
19/08/2013 05:00,,,,,,,,,,25.2,87.8,0.0,12.9,363.7,279.2,2907,578.2,12.5,,,,,,,,,
19/08/2013 04:00,20.7,89.8,0.0,9.0,459.1,167.0,2253,563.4,5.3,,,,,,,,,,,,,,,,,,
19/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,91.5,0.0,12.2,406.0,195.0,2275,560.2,6.4
18/08/2013 21:00,,,,,,,,,,24.6,87.0,0.0,13.4,371.1,275.5,2879,559.5,12.3,,,,,,,,,
18/08/2013 20:00,20.2,89.7,0.0,8.9,447.1,167.2,2247,555.8,5.2,,,,,,,,,,,,,,,,,,
18/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,90.9,0.0,11.8,395.9,194.9,2276,573.0,6.3
18/08/2013 13:00,,,,,,,,,,24.6,87.0,0.0,13.1,366.3,275.4,2872,589.1,12.1,,,,,,,,,
18/08/2013 12:00,20.4,89.7,0.0,9.0,456.7,167.1,2246,522.2,5.2,,,,,,,,,,,,,,,,,,
18/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,92.1,0.0,12.4,406.7,195.5,2281,571.8,6.3
18/08/2013 05:00,,,,,,,,,,24.7,87.6,0.0,12.5,354.9,276.1,2880,553.7,12.0,,,,,,,,,
18/08/2013 04:00,20.4,89.1,0.0,9.4,471.7,167.8,2260,552.9,5.3,,,,,,,,,,,,,,,,,,
18/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,89.3,0.0,12.4,420.3,194.8,2278,578.5,6.1
17/08/2013 21:00,,,,,,,,,,25.0,87.0,0.0,13.1,361.1,276.0,2879,569.2,11.6,,,,,,,,,
17/08/2013 20:00,21.0,89.2,0.0,9.4,466.4,167.8,2253,553.7,5.2,,,,,,,,,,,,,,,,,,
17/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,92.2,0.0,12.6,415.0,194.8,2284,615.6,6.0
17/08/2013 13:00,,,,,,,,,,25.5,86.0,0.0,13.0,356.9,275.7,2873,588.0,11.2,,,,,,,,,
17/08/2013 12:00,20.9,89.4,0.0,9.4,464.3,167.5,2253,573.7,4.9,,,,,,,,,,,,,,,,,,
17/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,92.6,0.0,12.0,411.1,194.9,2278,646.7,5.9
17/08/2013 05:00,,,,,,,,,,25.1,87.1,0.0,12.9,365.1,275.2,2867,573.1,11.1,,,,,,,,,
17/08/2013 04:00,20.9,89.8,0.0,9.0,477.2,167.5,2250,572.5,4.9,,,,,,,,,,,,,,,,,,
17/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,91.8,0.0,12.3,405.6,193.7,2276,637.8,5.8
16/08/2013 21:00,,,,,,,,,,24.9,86.3,0.0,12.9,371.0,274.5,2860,571.1,10.8,,,,,,,,,
16/08/2013 20:00,20.7,83.8,0.0,9.1,463.5,167.2,2248,579.3,5.0,,,,,,,,,,,,,,,,,,
16/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,93.0,0.0,11.7,405.9,194.3,2278,637.0,5.8
16/08/2013 13:00,,,,,,,,,,25.3,85.8,0.0,13.2,368.7,274.4,2859,555.7,10.8,,,,,,,,,
16/08/2013 12:00,21.0,89.0,0.0,9.2,474.1,167.3,2253,561.3,5.1,,,,,,,,,,,,,,,,,,
16/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,92.2,0.0,12.2,403.2,194.0,2274,634.6,5.8
16/08/2013 05:00,,,,,,,,,,25.2,86.0,0.0,12.6,347.5,274.4,2858,571.3,10.7,,,,,,,,,
16/08/2013 04:00,20.9,88.7,0.0,9.2,472.5,167.5,2254,555.2,5.0,,,,,,,,,,,,,,,,,,
16/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,91.2,0.0,12.4,406.9,194.1,2277,632.8,5.7
15/08/2013 21:00,,,,,,,,,,26.1,82.0,0.0,13.2,366.3,275.4,2858,567.2,10.5,,,,,,,,,
15/08/2013 20:00,21.6,88.7,0.0,9.6,474.3,167.8,2251,573.1,5.0,,,,,,,,,,,,,,,,,,
15/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 14:00,,,,,,,,,,,,,,,,,,,17.0,92.0,0.0,12.2,404.3,194.3,2279,667.9,5.7
15/08/2013 13:00,,,,,,,,,,25.6,86.0,0.0,13.3,370.8,273.8,2860,556.4,10.6,,,,,,,,,
15/08/2013 12:00,21.2,89.9,0.0,9.2,464.7,167.5,2252,575.4,5.0,,,,,,,,,,,,,,,,,,
15/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.1,90.9,0.0,12.0,406.3,193.9,2277,637.9,5.7
15/08/2013 05:00,,,,,,,,,,25.8,84.1,0.0,13.3,371.2,273.6,2849,555.7,10.5,,,,,,,,,
15/08/2013 04:00,21.4,89.6,0.0,9.2,476.1,166.6,2250,578.5,5.0,,,,,,,,,,,,,,,,,,
15/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.3,93.1,0.0,12.4,414.0,194.5,2283,659.6,5.6
14/08/2013 21:00,,,,,,,,,,25.7,84.7,0.0,13.5,370.5,273.2,2856,553.1,10.4,,,,,,,,,
14/08/2013 20:00,21.2,88.9,0.0,9.5,461.2,166.6,2238,554.7,5.0,,,,,,,,,,,,,,,,,,
14/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 14:00,,,,,,,,,,,,,,,,,,,17.1,90.1,0.0,12.5,400.0,193.5,2277,659.3,5.6
14/08/2013 13:00,,,,,,,,,,25.6,86.6,0.0,12.9,363.3,273.0,2849,560.0,10.5,,,,,,,,,
14/08/2013 12:00,21.2,89.7,0.0,9.5,467.1,166.7,2239,575.5,5.0,,,,,,,,,,,,,,,,,,
14/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,91.4,0.0,12.7,418.1,193.0,2277,654.9,5.7
14/08/2013 05:00,,,,,,,,,,25.2,86.0,0.0,13.0,365.3,273.3,2842,575.5,10.5,,,,,,,,,
14/08/2013 04:00,20.7,89.1,0.0,9.1,457.4,166.4,2239,579.4,4.9,,,,,,,,,,,,,,,,,,
14/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,92.4,0.0,12.1,408.2,192.2,2270,680.9,5.6
13/08/2013 21:00,,,,,,,,,,25.0,85.2,0.0,12.4,357.9,272.6,2832,603.5,10.2,,,,,,,,,
13/08/2013 20:00,20.7,90.0,0.0,9.1,468.9,166.2,2230,583.7,4.7,,,,,,,,,,,,,,,,,,
13/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,91.9,0.0,11.9,403.3,192.9,2274,673.8,5.5
13/08/2013 13:00,,,,,,,,,,24.6,86.0,0.0,12.9,373.5,270.8,2826,636.0,10.1,,,,,,,,,
13/08/2013 12:00,20.4,88.7,0.0,9.1,456.3,166.2,2233,596.5,4.6,,,,,,,,,,,,,,,,,,
13/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,83.2,0.0,12.1,402.0,192.2,2271,669.5,5.5
13/08/2013 05:00,,,,,,,,,,24.7,86.6,0.0,12.1,349.8,270.7,2824,631.9,9.9,,,,,,,,,
13/08/2013 04:00,20.4,86.0,0.0,9.2,463.1,166.0,2232,591.6,4.6,,,,,,,,,,,,,,,,,,
13/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.2,92.8,0.0,12.7,415.0,192.0,2269,702.2,5.4
12/08/2013 21:00,,,,,,,,,,24.6,85.2,0.0,12.9,367.4,270.2,2817,651.6,9.5,,,,,,,,,
12/08/2013 20:00,20.4,89.4,0.0,9.2,467.2,166.6,2232,595.1,4.4,,,,,,,,,,,,,,,,,,
12/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,92.4,0.0,12.7,427.3,191.8,2267,703.0,5.1
12/08/2013 13:00,,,,,,,,,,24.8,86.1,0.0,13.0,381.4,270.0,2810,686.0,9.0,,,,,,,,,
12/08/2013 12:00,20.6,89.8,0.0,9.1,476.5,166.1,2227,605.6,4.2,,,,,,,,,,,,,,,,,,
12/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.4,92.7,0.0,12.5,415.7,191.9,2279,689.3,5.0
12/08/2013 05:00,,,,,,,,,,24.8,86.0,0.0,12.2,356.8,268.7,2810,699.1,8.7,,,,,,,,,
12/08/2013 04:00,20.4,89.4,0.0,9.2,467.6,166.5,2235,636.0,4.2,,,,,,,,,,,,,,,,,,
12/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,92.7,0.0,12.2,408.0,191.8,2274,705.1,4.9
11/08/2013 21:00,,,,,,,,,,24.9,86.1,0.0,12.5,362.5,268.5,2810,720.9,8.2,,,,,,,,,
11/08/2013 20:00,20.6,89.7,0.0,9.2,474.5,165.7,2229,642.7,4.0,,,,,,,,,,,,,,,,,,
11/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,94.2,0.0,12.5,418.5,193.8,2292,721.4,4.5
11/08/2013 13:00,,,,,,,,,,24.6,85.4,0.0,12.5,372.7,267.6,2799,745.4,7.7,,,,,,,,,
11/08/2013 12:00,20.2,89.6,0.0,9.0,469.7,166.1,2228,616.0,3.7,,,,,,,,,,,,,,,,,,
11/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,93.1,0.0,12.4,409.3,192.0,2277,719.0,4.3
11/08/2013 05:00,,,,,,,,,,24.9,86.1,0.0,12.7,365.9,266.9,2802,732.4,7.1,,,,,,,,,
11/08/2013 04:00,20.7,90.1,0.0,9.2,478.4,165.3,2230,634.0,3.4,,,,,,,,,,,,,,,,,,
11/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,92.7,0.0,12.2,399.1,191.5,2282,714.9,4.1
10/08/2013 21:00,,,,,,,,,,24.8,83.5,0.0,12.1,361.0,268.1,2809,730.2,6.9,,,,,,,,,
10/08/2013 20:00,20.3,91.0,0.0,9.3,475.5,165.4,2242,624.1,3.3,,,,,,,,,,,,,,,,,,
10/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,92.8,0.0,12.7,417.6,192.0,2291,681.3,4.1
10/08/2013 13:00,,,,,,,,,,24.9,85.6,0.0,12.8,377.2,268.2,2812,711.1,6.9,,,,,,,,,
10/08/2013 12:00,20.5,89.7,0.0,9.6,478.5,166.0,2244,621.7,3.3,,,,,,,,,,,,,,,,,,
10/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,93.4,0.0,12.0,408.1,191.8,2293,674.3,4.2
10/08/2013 05:00,,,,,,,,,,24.7,86.4,0.0,11.9,353.2,268.6,2813,683.7,7.0,,,,,,,,,
10/08/2013 04:00,20.5,89.3,0.0,8.8,466.6,166.8,2253,603.5,3.5,,,,,,,,,,,,,,,,,,
10/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,92.3,0.0,12.1,396.4,192.2,2302,655.5,4.3
09/08/2013 21:00,,,,,,,,,,24.9,86.1,0.0,12.2,366.7,269.3,2828,663.8,7.3,,,,,,,,,
09/08/2013 20:00,20.6,89.5,0.0,9.7,473.2,167.0,2261,579.3,3.8,,,,,,,,,,,,,,,,,,
09/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,93.2,0.0,12.4,415.8,193.2,2311,675.8,4.4
09/08/2013 13:00,,,,,,,,,,25.0,86.0,0.0,12.8,364.7,269.4,2836,658.9,7.7,,,,,,,,,
09/08/2013 12:00,20.7,89.6,0.0,9.4,474.5,167.1,2276,605.1,4.1,,,,,,,,,,,,,,,,,,
09/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.0,93.5,0.0,12.3,422.1,194.1,2328,614.3,4.6
09/08/2013 05:00,,,,,,,,,,25.6,86.2,0.0,12.8,364.0,270.7,2848,622.8,8.3,,,,,,,,,
09/08/2013 04:00,21.2,90.6,0.0,9.4,455.6,167.7,2295,578.4,4.4,,,,,,,,,,,,,,,,,,
09/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,92.1,0.0,12.5,412.2,194.9,2341,602.8,5.1
08/08/2013 21:00,,,,,,,,,,25.4,84.1,0.0,13.2,366.4,271.8,2856,594.3,9.6,,,,,,,,,
08/08/2013 20:00,20.8,89.4,0.0,9.6,473.4,168.2,2298,581.9,5.1,,,,,,,,,,,,,,,,,,
08/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,93.5,0.0,12.2,400.8,194.9,2344,607.2,5.7
08/08/2013 13:00,,,,,,,,,,25.4,87.0,0.0,12.8,360.3,271.7,2861,552.8,11.1,,,,,,,,,
08/08/2013 12:00,21.0,89.2,0.0,9.6,459.2,168.3,2309,559.0,5.8,,,,,,,,,,,,,,,,,,
08/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,93.5,0.0,12.6,410.3,195.3,2355,610.7,6.3
08/08/2013 05:00,,,,,,,,,,25.5,86.4,0.0,13.5,369.5,272.3,2855,558.2,11.8,,,,,,,,,
08/08/2013 04:00,20.9,91.0,0.0,9.4,462.7,168.4,2305,541.6,6.1,,,,,,,,,,,,,,,,,,
08/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,83.4,0.0,13.0,419.2,194.8,2354,596.4,6.1
07/08/2013 21:00,,,,,,,,,,25.8,82.7,0.0,13.4,366.7,272.1,2857,557.4,11.4,,,,,,,,,
07/08/2013 20:00,21.1,89.5,0.0,9.6,465.5,168.1,2308,539.2,5.9,,,,,,,,,,,,,,,,,,
07/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.6,0.0,12.8,408.5,194.6,2356,557.0,6.1
07/08/2013 13:00,,,,,,,,,,25.6,84.8,0.0,13.5,361.8,271.9,2863,569.4,11.4,,,,,,,,,
07/08/2013 12:00,21.1,90.3,0.0,9.3,456.9,168.2,2312,582.0,5.8,,,,,,,,,,,,,,,,,,
07/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.7,93.2,0.0,12.6,401.1,195.2,2364,584.8,6.2
07/08/2013 05:00,,,,,,,,,,25.4,85.9,0.0,13.1,363.9,272.1,2849,565.2,11.5,,,,,,,,,
07/08/2013 04:00,20.8,90.0,0.0,9.5,473.5,168.1,2309,566.9,5.9,,,,,,,,,,,,,,,,,,
07/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,93.2,0.0,12.5,414.9,195.6,2375,598.8,6.1
06/08/2013 21:00,,,,,,,,,,25.5,86.1,0.0,12.6,362.1,271.8,2851,571.6,11.3,,,,,,,,,
06/08/2013 20:00,20.8,90.7,0.0,9.5,467.8,168.7,2316,548.8,5.8,,,,,,,,,,,,,,,,,,
06/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,93.5,0.0,12.7,416.3,195.6,2383,627.3,6.1
06/08/2013 13:00,,,,,,,,,,25.2,85.9,0.0,12.6,358.0,271.5,2851,563.5,11.4,,,,,,,,,
06/08/2013 12:00,20.8,89.3,0.0,9.5,459.7,168.5,2312,556.4,5.9,,,,,,,,,,,,,,,,,,
06/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,93.8,0.0,12.3,406.3,195.8,2390,623.5,6.4
06/08/2013 05:00,,,,,,,,,,25.1,89.2,0.0,12.8,368.8,271.7,2850,550.3,11.6,,,,,,,,,
06/08/2013 04:00,20.6,90.8,0.0,9.3,450.3,168.8,2311,544.1,6.0,,,,,,,,,,,,,,,,,,
06/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,93.5,0.0,12.5,406.7,196.4,2392,617.6,6.5
05/08/2013 21:00,,,,,,,,,,25.0,85.4,0.0,12.2,350.6,271.9,2847,575.6,11.6,,,,,,,,,
05/08/2013 20:00,20.8,90.0,0.0,9.3,463.2,169.0,2315,571.9,6.1,,,,,,,,,,,,,,,,,,
05/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,93.0,0.0,12.7,414.2,196.7,2409,627.3,6.9
05/08/2013 13:00,,,,,,,,,,25.1,85.4,0.0,13.0,360.8,272.2,2842,577.0,11.9,,,,,,,,,
05/08/2013 12:00,20.7,90.6,0.0,9.5,468.2,169.1,2315,578.8,6.4,,,,,,,,,,,,,,,,,,
05/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.1,93.3,0.0,12.9,403.0,198.4,2427,639.3,8.3
05/08/2013 05:00,,,,,,,,,,26.3,88.1,0.0,12.4,343.3,276.2,2869,571.5,12.1,,,,,,,,,
05/08/2013 04:00,21.2,87.2,0.0,9.5,474.8,169.1,2314,572.5,6.5,,,,,,,,,,,,,,,,,,
05/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,93.5,0.0,12.9,406.6,199.9,2441,564.5,12.5
04/08/2013 21:00,,,,,,,,,,25.4,85.5,0.0,12.7,353.3,270.7,2831,546.6,11.6,,,,,,,,,
04/08/2013 20:00,20.7,89.4,0.0,9.9,466.6,168.5,2308,577.6,6.3,,,,,,,,,,,,,,,,,,
04/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 14:00,,,,,,,,,,,,,,,,,,,17.1,92.7,0.0,12.7,407.8,199.3,2426,538.3,12.0
04/08/2013 13:00,,,,,,,,,,25.8,85.5,0.0,12.6,344.6,272.3,2839,542.9,11.6,,,,,,,,,
04/08/2013 12:00,21.1,89.0,0.0,9.7,478.8,169.0,2318,572.7,6.3,,,,,,,,,,,,,,,,,,
04/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.0,92.5,0.0,12.4,407.6,198.9,2415,556.8,11.0
04/08/2013 05:00,,,,,,,,,,25.5,85.8,0.0,13.1,363.0,271.6,2835,568.1,11.7,,,,,,,,,
04/08/2013 04:00,21.5,91.8,0.0,9.6,472.3,173.5,2343,541.0,6.4,,,,,,,,,,,,,,,,,,
04/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,89.6,0.0,12.9,415.9,198.3,2411,575.2,10.5
03/08/2013 21:00,,,,,,,,,,26.1,85.2,0.0,13.3,361.8,274.3,2859,592.6,11.6,,,,,,,,,
03/08/2013 20:00,21.2,90.4,0.0,9.6,452.6,169.1,2319,572.3,6.4,,,,,,,,,,,,,,,,,,
03/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.1,0.0,12.9,416.1,198.6,2413,553.3,10.4
03/08/2013 13:00,,,,,,,,,,25.3,85.4,0.0,12.6,351.4,272.4,2833,544.1,11.5,,,,,,,,,
03/08/2013 12:00,20.6,89.6,0.0,9.4,465.8,168.9,2313,559.3,6.4,,,,,,,,,,,,,,,,,,
03/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,92.7,0.0,12.7,410.2,198.9,2402,553.4,10.5
03/08/2013 05:00,,,,,,,,,,25.6,84.4,0.0,13.2,368.7,271.4,2835,567.1,11.5,,,,,,,,,
03/08/2013 04:00,21.0,89.1,0.0,9.4,472.5,169.6,2314,546.7,6.5,,,,,,,,,,,,,,,,,,
03/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,93.1,0.0,13.0,407.5,198.6,2406,577.9,10.3
02/08/2013 21:00,,,,,,,,,,25.9,84.6,0.0,13.0,359.3,271.9,2833,574.9,11.1,,,,,,,,,
02/08/2013 20:00,21.0,89.5,0.0,9.6,460.4,169.1,2322,565.9,6.5,,,,,,,,,,,,,,,,,,
02/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 14:00,,,,,,,,,,,,,,,,,,,17.2,92.8,0.0,12.6,402.4,198.5,2405,563.6,10.4
02/08/2013 13:00,,,,,,,,,,26.1,85.0,0.0,12.9,359.2,271.7,2829,569.7,11.0,,,,,,,,,
02/08/2013 12:00,21.4,89.1,0.0,9.8,470.0,169.6,2325,569.3,6.6,,,,,,,,,,,,,,,,,,
02/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.6,94.6,0.0,13.0,401.3,201.9,2432,569.4,10.5
02/08/2013 05:00,,,,,,,,,,26.3,84.2,0.0,13.0,358.4,270.9,2823,563.1,11.0,,,,,,,,,
02/08/2013 04:00,21.5,89.8,0.0,9.8,464.1,169.6,2324,578.5,6.6,,,,,,,,,,,,,,,,,,
02/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 22:00,,,,,,,,,,,,,,,,,,,17.5,90.9,0.0,12.9,413.1,198.1,2397,559.2,10.2
01/08/2013 21:00,,,,,,,,,,26.7,85.3,0.0,13.3,362.3,271.5,2827,563.8,10.8,,,,,,,,,
01/08/2013 20:00,21.7,89.8,0.0,10.0,465.4,169.9,2322,546.3,6.5,,,,,,,,,,,,,,,,,,
01/08/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 14:00,,,,,,,,,,,,,,,,,,,17.5,92.0,0.0,12.8,408.3,198.2,2390,566.1,10.1
01/08/2013 13:00,,,,,,,,,,26.6,84.6,0.0,13.4,359.2,271.1,2828,579.4,10.8,,,,,,,,,
01/08/2013 12:00,21.4,89.0,0.0,9.6,471.7,169.1,2321,550.3,6.5,,,,,,,,,,,,,,,,,,
01/08/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2013 06:00,,,,,,,,,,,,,,,,,,,17.5,91.2,0.0,13.1,416.6,198.1,2393,553.0,10.2
01/08/2013 05:00,,,,,,,,,,26.4,84.8,0.0,13.4,360.2,271.2,2826,579.6,11.0,,,,,,,,,
01/08/2013 04:00,21.5,87.5,0.0,9.4,462.6,169.6,2322,560.1,6.6,,,,,,,,,,,,,,,,,,
01/08/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,93.7,0.0,12.8,406.7,198.3,2384,549.5,10.2
31/07/2013 21:00,,,,,,,,,,25.9,84.8,0.0,12.9,362.1,271.6,2827,561.3,11.0,,,,,,,,,
31/07/2013 20:00,21.0,89.7,0.0,9.9,467.4,169.1,2313,549.2,6.7,,,,,,,,,,,,,,,,,,
31/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,93.0,0.0,12.5,403.1,197.7,2374,560.1,10.4
31/07/2013 13:00,,,,,,,,,,25.7,84.0,0.0,12.7,363.8,270.3,2823,558.9,11.2,,,,,,,,,
31/07/2013 12:00,21.0,89.0,0.0,9.7,467.8,168.9,2317,568.4,6.9,,,,,,,,,,,,,,,,,,
31/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,93.3,0.0,12.9,408.2,197.8,2383,568.4,10.9
31/07/2013 05:00,,,,,,,,,,25.8,85.3,0.0,12.7,347.2,270.6,2816,563.8,11.4,,,,,,,,,
31/07/2013 04:00,20.9,87.4,0.0,9.6,465.9,168.9,2311,559.6,6.8,,,,,,,,,,,,,,,,,,
31/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,93.0,0.0,12.1,394.4,197.8,2372,535.0,10.5
30/07/2013 21:00,,,,,,,,,,26.1,80.9,0.0,13.0,351.0,271.2,2816,577.8,11.2,,,,,,,,,
30/07/2013 20:00,21.2,90.8,0.0,9.6,463.5,169.2,2313,558.6,6.8,,,,,,,,,,,,,,,,,,
30/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,91.4,0.0,12.5,403.0,197.9,2372,547.5,10.5
30/07/2013 13:00,,,,,,,,,,26.0,84.2,0.0,13.1,366.4,271.3,2818,556.0,11.2,,,,,,,,,
30/07/2013 12:00,20.8,88.6,0.0,9.6,464.7,169.1,2310,553.9,6.8,,,,,,,,,,,,,,,,,,
30/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,90.9,0.0,12.7,403.2,197.7,2372,580.2,10.7
30/07/2013 05:00,,,,,,,,,,25.8,84.5,0.0,13.0,356.1,270.4,2820,573.4,11.3,,,,,,,,,
30/07/2013 04:00,20.9,87.3,0.0,9.9,466.3,169.0,2306,557.8,6.8,,,,,,,,,,,,,,,,,,
30/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,92.7,0.0,12.2,392.4,197.5,2362,573.2,10.3
29/07/2013 21:00,,,,,,,,,,26.7,86.9,0.0,12.8,350.8,279.6,2873,569.8,11.1,,,,,,,,,
29/07/2013 20:00,20.8,90.1,0.0,9.6,461.0,168.5,2303,550.6,6.6,,,,,,,,,,,,,,,,,,
29/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.3,91.3,0.0,12.8,406.3,196.9,2356,561.5,10.1
29/07/2013 13:00,,,,,,,,,,26.6,83.3,0.0,13.2,366.8,271.1,2817,577.7,11.2,,,,,,,,,
29/07/2013 12:00,21.4,88.7,0.0,9.8,470.0,169.4,2307,569.1,6.7,,,,,,,,,,,,,,,,,,
29/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.0,91.8,0.0,13.0,411.7,197.1,2356,552.6,10.2
29/07/2013 05:00,,,,,,,,,,26.1,84.0,0.0,13.5,358.5,270.9,2808,579.4,11.3,,,,,,,,,
29/07/2013 04:00,21.3,90.4,0.0,9.7,469.8,172.3,2332,563.3,6.7,,,,,,,,,,,,,,,,,,
29/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.2,91.0,0.0,12.8,405.9,197.2,2347,546.2,9.8
28/07/2013 21:00,,,,,,,,,,26.4,83.9,0.0,13.2,360.0,270.5,2811,566.8,11.1,,,,,,,,,
28/07/2013 20:00,21.6,90.0,0.0,9.5,464.7,172.3,2331,564.1,6.5,,,,,,,,,,,,,,,,,,
28/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.0,91.7,0.0,12.9,406.4,196.8,2342,552.8,9.7
28/07/2013 13:00,,,,,,,,,,26.4,83.0,0.0,13.1,351.7,271.6,2816,564.0,11.1,,,,,,,,,
28/07/2013 12:00,21.1,88.4,0.0,9.5,461.4,168.8,2307,533.8,6.5,,,,,,,,,,,,,,,,,,
