Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
28/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.2,91.6,0.0,11.9,394.2,197.7,2346,564.2,9.8
28/07/2013 05:00,,,,,,,,,,26.6,81.0,0.0,13.1,356.5,270.8,2807,584.8,11.1,,,,,,,,,
28/07/2013 04:00,21.5,91.7,0.0,9.2,444.7,169.3,2306,562.1,6.5,,,,,,,,,,,,,,,,,,
28/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.2,91.7,0.0,13.0,407.9,197.8,2335,523.0,9.5
27/07/2013 21:00,,,,,,,,,,26.3,85.5,0.0,12.6,346.1,271.1,2806,594.2,10.9,,,,,,,,,
27/07/2013 20:00,21.3,90.7,0.0,9.4,462.5,171.6,2313,563.4,6.4,,,,,,,,,,,,,,,,,,
27/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,89.3,0.0,12.8,404.2,196.6,2330,584.1,9.4
27/07/2013 13:00,,,,,,,,,,26.2,79.3,0.0,13.3,364.4,269.4,2795,557.4,10.8,,,,,,,,,
27/07/2013 12:00,21.0,88.7,0.0,9.7,461.1,168.3,2297,563.1,6.4,,,,,,,,,,,,,,,,,,
27/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,89.2,0.0,12.4,402.7,196.5,2328,547.9,9.6
27/07/2013 05:00,,,,,,,,,,26.2,84.0,0.0,12.9,365.0,271.0,2798,562.3,11.0,,,,,,,,,
27/07/2013 04:00,20.9,88.1,0.0,9.7,473.4,169.1,2297,563.6,6.6,,,,,,,,,,,,,,,,,,
27/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,89.7,0.0,12.8,414.7,196.2,2324,571.3,9.2
26/07/2013 21:00,,,,,,,,,,26.1,83.3,0.0,13.1,360.7,269.9,2795,549.6,10.7,,,,,,,,,
26/07/2013 20:00,21.2,86.8,0.0,9.6,454.2,168.7,2292,569.1,6.4,,,,,,,,,,,,,,,,,,
26/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.1,90.3,0.0,12.3,398.4,196.0,2315,544.9,9.0
26/07/2013 13:00,,,,,,,,,,26.3,82.6,0.0,13.2,355.2,269.1,2795,561.2,10.6,,,,,,,,,
26/07/2013 12:00,21.3,87.2,0.0,10.1,479.7,168.9,2293,562.1,6.4,,,,,,,,,,,,,,,,,,
26/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.3,90.4,0.0,12.6,397.8,196.7,2327,549.8,9.0
26/07/2013 05:00,,,,,,,,,,26.7,82.4,0.0,13.1,356.0,269.3,2786,568.2,10.6,,,,,,,,,
26/07/2013 04:00,21.4,88.6,0.0,9.9,471.3,168.7,2294,554.0,6.4,,,,,,,,,,,,,,,,,,
26/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.4,89.6,0.0,12.7,407.8,197.1,2323,520.5,9.1
25/07/2013 21:00,,,,,,,,,,26.8,83.0,0.0,13.0,351.8,269.6,2788,559.8,10.5,,,,,,,,,
25/07/2013 20:00,21.6,90.2,0.0,9.4,454.5,171.3,2309,563.4,6.3,,,,,,,,,,,,,,,,,,
25/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.2,92.2,0.0,12.2,389.5,196.1,2317,540.2,8.9
25/07/2013 13:00,,,,,,,,,,26.6,82.2,0.0,12.7,350.6,268.7,2784,560.8,10.3,,,,,,,,,
25/07/2013 12:00,21.3,87.9,0.0,9.3,460.6,168.6,2285,558.3,6.1,,,,,,,,,,,,,,,,,,
25/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.2,91.1,0.0,12.8,406.2,197.1,2315,560.4,9.1
25/07/2013 05:00,,,,,,,,,,26.4,84.3,0.0,13.0,356.5,270.0,2783,569.2,10.6,,,,,,,,,
25/07/2013 04:00,21.1,88.2,0.0,9.9,469.0,168.8,2288,559.8,6.3,,,,,,,,,,,,,,,,,,
25/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,90.2,0.0,12.8,405.3,195.7,2317,558.4,9.1
24/07/2013 21:00,,,,,,,,,,26.6,82.9,0.0,12.8,354.8,268.6,2784,554.4,10.4,,,,,,,,,
24/07/2013 20:00,21.3,87.6,0.0,9.7,468.8,168.7,2281,560.0,6.2,,,,,,,,,,,,,,,,,,
24/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.1,89.1,0.0,12.6,405.6,195.8,2313,564.8,9.0
24/07/2013 13:00,,,,,,,,,,26.6,83.0,0.0,13.2,358.5,268.9,2786,562.0,10.3,,,,,,,,,
24/07/2013 12:00,21.2,87.5,0.0,9.6,453.7,168.2,2286,545.7,6.2,,,,,,,,,,,,,,,,,,
24/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.1,90.2,0.0,12.5,402.0,196.1,2312,562.1,9.2
24/07/2013 05:00,,,,,,,,,,26.6,83.4,0.0,12.6,344.3,269.5,2782,550.1,10.4,,,,,,,,,
24/07/2013 04:00,21.4,87.7,0.0,9.9,461.2,168.6,2287,572.7,6.3,,,,,,,,,,,,,,,,,,
24/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,89.6,0.0,12.6,413.4,195.4,2307,541.1,9.2
23/07/2013 21:00,,,,,,,,,,26.9,81.7,0.0,13.0,355.9,269.3,2781,582.9,10.2,,,,,,,,,
23/07/2013 20:00,21.5,87.5,0.0,9.6,463.1,168.7,2287,559.2,6.1,,,,,,,,,,,,,,,,,,
23/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.5,89.7,0.0,12.9,406.0,197.0,2304,555.3,9.0
23/07/2013 13:00,,,,,,,,,,27.0,81.9,0.0,12.9,344.6,268.5,2780,567.4,10.2,,,,,,,,,
23/07/2013 12:00,21.6,88.1,0.0,9.9,464.1,168.3,2284,572.8,6.1,,,,,,,,,,,,,,,,,,
23/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.1,91.0,0.0,12.2,396.9,195.9,2305,525.8,9.1
23/07/2013 05:00,,,,,,,,,,26.7,79.6,0.0,12.6,354.1,268.7,2776,558.3,10.3,,,,,,,,,
23/07/2013 04:00,21.2,88.4,0.0,9.5,462.7,168.1,2285,536.9,6.1,,,,,,,,,,,,,,,,,,
23/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.1,89.6,0.0,12.3,397.2,196.0,2300,558.6,8.9
22/07/2013 21:00,,,,,,,,,,26.7,82.6,0.0,12.7,346.5,268.3,2770,556.7,10.1,,,,,,,,,
22/07/2013 20:00,21.3,89.1,0.0,9.6,465.9,168.6,2279,551.8,6.1,,,,,,,,,,,,,,,,,,
22/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.9,89.4,0.0,12.4,393.1,195.4,2297,558.3,8.9
22/07/2013 13:00,,,,,,,,,,26.4,83.2,0.0,13.3,360.5,268.0,2776,555.2,10.1,,,,,,,,,
22/07/2013 12:00,20.9,86.6,0.0,9.5,463.1,167.8,2272,563.1,6.1,,,,,,,,,,,,,,,,,,
22/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,89.2,0.0,12.6,405.3,195.4,2298,537.1,9.1
22/07/2013 05:00,,,,,,,,,,26.3,83.0,0.0,13.2,360.7,268.4,2776,561.4,10.2,,,,,,,,,
22/07/2013 04:00,20.8,87.3,0.0,9.4,450.8,167.9,2275,569.2,6.2,,,,,,,,,,,,,,,,,,
22/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,89.6,0.0,12.6,397.2,195.9,2295,524.3,9.2
21/07/2013 21:00,,,,,,,,,,26.2,82.2,0.0,13.3,353.5,268.3,2775,564.9,10.2,,,,,,,,,
21/07/2013 20:00,20.8,87.0,0.0,9.7,470.0,168.3,2276,554.9,6.1,,,,,,,,,,,,,,,,,,
21/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,88.4,0.0,12.5,399.6,195.0,2294,551.4,9.2
21/07/2013 13:00,,,,,,,,,,26.2,82.4,0.0,12.8,356.0,267.8,2769,576.3,10.3,,,,,,,,,
21/07/2013 12:00,20.7,86.8,0.0,9.3,455.0,167.8,2272,571.8,6.2,,,,,,,,,,,,,,,,,,
21/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,88.5,0.0,12.4,397.7,195.4,2291,539.4,9.5
21/07/2013 05:00,,,,,,,,,,26.3,81.9,0.0,13.1,357.4,268.1,2771,529.8,10.6,,,,,,,,,
21/07/2013 04:00,20.8,89.4,0.0,9.5,465.3,168.2,2273,558.5,6.4,,,,,,,,,,,,,,,,,,
21/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,88.2,0.0,12.7,400.4,195.6,2290,559.6,9.5
20/07/2013 21:00,,,,,,,,,,27.1,82.3,0.0,13.2,355.6,268.5,2776,565.5,10.5,,,,,,,,,
20/07/2013 20:00,21.3,85.3,0.0,9.7,445.6,167.9,2276,533.2,6.3,,,,,,,,,,,,,,,,,,
20/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,88.0,0.0,12.1,398.1,194.5,2284,540.1,9.3
20/07/2013 13:00,,,,,,,,,,26.7,82.6,0.0,12.9,343.9,267.4,2767,561.0,10.4,,,,,,,,,
20/07/2013 12:00,21.1,88.6,0.0,9.3,461.4,169.6,2291,534.8,6.3,,,,,,,,,,,,,,,,,,
20/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.7,88.9,0.0,12.4,402.5,195.1,2280,546.3,9.4
20/07/2013 05:00,,,,,,,,,,26.6,81.3,0.0,13.6,360.3,267.6,2759,565.4,10.5,,,,,,,,,
20/07/2013 04:00,21.0,87.7,0.0,9.9,461.5,167.5,2271,572.4,6.3,,,,,,,,,,,,,,,,,,
20/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.6,86.9,0.0,12.5,402.4,195.0,2280,533.3,9.4
19/07/2013 21:00,,,,,,,,,,26.3,81.5,0.0,13.0,351.7,267.4,2756,545.5,10.3,,,,,,,,,
19/07/2013 20:00,20.4,86.1,0.0,9.5,462.7,167.4,2262,515.4,6.2,,,,,,,,,,,,,,,,,,
19/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.0,88.0,0.0,12.0,384.0,195.0,2274,552.6,9.4
19/07/2013 13:00,,,,,,,,,,26.9,81.8,0.0,12.8,347.6,267.7,2764,590.5,10.4,,,,,,,,,
19/07/2013 12:00,21.1,86.7,0.0,9.9,464.1,167.1,2265,562.9,6.3,,,,,,,,,,,,,,,,,,
19/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,86.6,0.0,12.4,400.0,194.9,2273,544.7,9.8
19/07/2013 05:00,,,,,,,,,,26.5,79.7,0.0,13.3,356.9,267.7,2764,571.9,10.8,,,,,,,,,
19/07/2013 04:00,20.9,86.8,0.0,9.9,471.8,167.3,2268,558.9,6.5,,,,,,,,,,,,,,,,,,
19/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,87.6,0.0,12.5,405.7,194.4,2265,563.5,9.5
18/07/2013 21:00,,,,,,,,,,27.1,82.0,0.0,12.7,340.3,267.1,2760,539.8,10.5,,,,,,,,,
18/07/2013 20:00,21.7,88.1,0.0,9.7,461.9,169.3,2282,560.3,6.3,,,,,,,,,,,,,,,,,,
18/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 14:00,,,,,,,,,,,,,,,,,,,17.1,87.1,0.0,12.7,401.1,194.3,2259,562.0,9.3
18/07/2013 13:00,,,,,,,,,,27.3,81.5,0.0,13.0,344.3,267.6,2765,582.3,10.5,,,,,,,,,
18/07/2013 12:00,21.3,86.4,0.0,9.7,460.2,167.3,2262,559.2,6.3,,,,,,,,,,,,,,,,,,
18/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2013 06:00,,,,,,,,,,,,,,,,,,,17.0,87.2,0.0,12.9,402.2,194.2,2257,539.8,9.4
18/07/2013 05:00,,,,,,,,,,27.2,82.3,0.0,13.0,349.8,267.7,2763,563.4,10.6,,,,,,,,,
18/07/2013 04:00,21.4,90.8,0.0,9.6,460.4,167.6,2263,564.4,6.3,,,,,,,,,,,,,,,,,,
18/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.9,88.5,0.0,12.8,396.6,194.2,2251,535.3,9.1
17/07/2013 21:00,,,,,,,,,,26.9,82.5,0.0,12.5,347.4,267.1,2756,565.9,10.5,,,,,,,,,
17/07/2013 20:00,20.9,87.5,0.0,9.6,456.5,167.1,2262,543.4,6.2,,,,,,,,,,,,,,,,,,
17/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,89.2,0.0,12.2,395.0,195.8,2258,537.2,8.7
17/07/2013 13:00,,,,,,,,,,26.6,82.4,0.0,12.8,351.9,266.6,2753,562.6,10.3,,,,,,,,,
17/07/2013 12:00,20.9,85.9,0.0,9.3,452.4,167.3,2252,553.4,6.1,,,,,,,,,,,,,,,,,,
17/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,88.4,0.0,12.3,395.5,193.3,2237,566.9,8.7
17/07/2013 05:00,,,,,,,,,,26.8,82.5,0.0,12.5,343.5,269.4,2771,560.3,10.3,,,,,,,,,
17/07/2013 04:00,20.7,87.9,0.0,9.3,455.1,167.2,2255,564.7,6.1,,,,,,,,,,,,,,,,,,
17/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,88.6,0.0,12.4,396.3,193.4,2232,535.4,8.3
16/07/2013 21:00,,,,,,,,,,26.7,81.9,0.0,12.9,346.4,266.8,2752,588.6,10.0,,,,,,,,,
16/07/2013 20:00,20.8,88.8,0.0,9.0,445.1,167.2,2250,557.8,5.8,,,,,,,,,,,,,,,,,,
16/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,89.3,0.0,11.8,394.8,193.1,2232,543.4,8.1
16/07/2013 13:00,,,,,,,,,,26.9,82.0,0.0,13.2,357.0,266.9,2752,598.5,10.0,,,,,,,,,
16/07/2013 12:00,21.0,86.7,0.0,9.5,458.3,167.0,2249,565.5,5.9,,,,,,,,,,,,,,,,,,
16/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.8,84.9,0.0,12.5,396.3,193.0,2227,531.3,8.2
16/07/2013 05:00,,,,,,,,,,27.0,82.2,0.0,13.4,356.4,266.8,2762,554.9,10.0,,,,,,,,,
16/07/2013 04:00,21.2,88.5,0.0,9.7,466.3,168.1,2258,568.2,5.8,,,,,,,,,,,,,,,,,,
16/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,82.0,0.0,12.2,394.7,192.1,2217,567.8,8.1
15/07/2013 21:00,,,,,,,,,,26.8,80.2,0.0,12.9,341.3,266.8,2755,553.9,9.9,,,,,,,,,
15/07/2013 20:00,20.7,88.2,0.0,9.2,457.7,167.2,2251,538.7,5.7,,,,,,,,,,,,,,,,,,
15/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.5,82.4,0.0,12.1,398.6,192.9,2222,569.6,7.9
15/07/2013 13:00,,,,,,,,,,26.7,82.6,0.0,13.0,348.3,266.6,2751,548.4,10.0,,,,,,,,,
15/07/2013 12:00,20.8,84.6,0.0,9.4,454.9,166.9,2255,567.7,5.7,,,,,,,,,,,,,,,,,,
15/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,88.7,0.0,12.8,403.1,192.7,2226,553.0,8.0
15/07/2013 05:00,,,,,,,,,,26.4,80.9,0.0,12.9,356.5,265.2,2741,583.1,10.1,,,,,,,,,
15/07/2013 04:00,20.6,87.9,0.0,9.5,455.2,167.4,2256,561.5,5.7,,,,,,,,,,,,,,,,,,
15/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.3,88.4,0.0,12.2,392.5,193.2,2218,591.2,7.9
14/07/2013 21:00,,,,,,,,,,26.4,82.8,0.0,12.3,340.0,266.6,2749,585.6,10.0,,,,,,,,,
14/07/2013 20:00,20.6,86.9,0.0,9.7,466.1,167.2,2250,551.8,5.6,,,,,,,,,,,,,,,,,,
14/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,87.5,0.0,12.0,403.6,192.8,2223,561.8,8.0
14/07/2013 13:00,,,,,,,,,,26.3,82.1,0.0,12.7,355.1,266.9,2750,578.3,10.2,,,,,,,,,
14/07/2013 12:00,20.3,88.1,0.0,9.3,458.9,167.5,2259,563.7,5.8,,,,,,,,,,,,,,,,,,
14/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.2,87.6,0.0,11.9,389.5,193.1,2213,561.3,8.0
14/07/2013 05:00,,,,,,,,,,26.2,83.2,0.0,12.8,357.3,266.4,2754,573.1,10.4,,,,,,,,,
14/07/2013 04:00,20.3,87.5,0.0,9.2,457.4,167.0,2252,563.2,5.8,,,,,,,,,,,,,,,,,,
14/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,87.8,0.0,12.5,406.8,192.4,2212,542.0,7.8
13/07/2013 21:00,,,,,,,,,,26.1,81.9,0.0,13.1,350.8,266.8,2752,566.1,10.5,,,,,,,,,
13/07/2013 20:00,20.6,89.0,0.0,9.4,465.1,170.9,2281,563.5,5.8,,,,,,,,,,,,,,,,,,
13/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,86.6,0.0,12.3,392.8,192.9,2219,570.0,7.7
13/07/2013 13:00,,,,,,,,,,26.8,81.9,0.0,13.0,346.8,266.5,2758,592.8,10.7,,,,,,,,,
13/07/2013 12:00,21.0,86.7,0.0,9.3,447.0,167.9,2257,572.2,5.8,,,,,,,,,,,,,,,,,,
13/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,87.9,0.0,12.1,388.3,193.0,2220,551.3,7.8
13/07/2013 05:00,,,,,,,,,,27.3,77.2,0.0,13.3,350.9,267.4,2759,585.2,11.0,,,,,,,,,
13/07/2013 04:00,21.1,87.3,0.0,9.6,453.4,167.8,2252,564.6,6.0,,,,,,,,,,,,,,,,,,
13/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.8,86.7,0.0,12.3,396.7,192.6,2215,533.7,7.9
12/07/2013 21:00,,,,,,,,,,27.6,81.3,0.0,13.2,350.8,266.9,2757,540.4,11.2,,,,,,,,,
12/07/2013 20:00,21.9,92.1,0.0,9.5,462.3,173.4,2306,540.6,6.1,,,,,,,,,,,,,,,,,,
12/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,86.3,0.0,12.2,382.0,192.6,2215,549.2,7.8
12/07/2013 13:00,,,,,,,,,,27.6,81.2,0.0,12.8,348.4,267.2,2756,555.7,11.1,,,,,,,,,
12/07/2013 12:00,21.3,86.1,0.0,9.4,455.9,167.7,2258,540.3,6.1,,,,,,,,,,,,,,,,,,
12/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.9,89.1,0.0,12.1,393.3,193.3,2216,575.0,7.9
12/07/2013 05:00,,,,,,,,,,27.4,81.2,0.0,13.0,348.7,266.7,2761,542.9,11.2,,,,,,,,,
12/07/2013 04:00,21.2,86.0,0.0,9.7,460.7,167.4,2257,560.3,6.1,,,,,,,,,,,,,,,,,,
12/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 22:00,,,,,,,,,,,,,,,,,,,17.0,88.1,0.0,12.6,394.4,195.7,2233,570.7,7.8
11/07/2013 21:00,,,,,,,,,,27.3,80.1,0.0,13.3,353.3,264.4,2743,550.2,11.0,,,,,,,,,
11/07/2013 20:00,21.2,85.0,0.0,9.3,444.1,167.1,2254,557.0,6.0,,,,,,,,,,,,,,,,,,
11/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.8,86.9,0.0,12.5,399.2,192.6,2213,543.0,7.6
11/07/2013 13:00,,,,,,,,,,27.4,80.6,0.0,13.1,347.6,266.1,2754,576.3,10.9,,,,,,,,,
11/07/2013 12:00,21.1,86.1,0.0,9.4,462.2,167.5,2255,553.6,6.0,,,,,,,,,,,,,,,,,,
11/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,88.0,0.0,12.0,395.7,192.6,2212,546.4,7.8
11/07/2013 05:00,,,,,,,,,,27.3,80.0,0.0,13.1,347.9,266.3,2751,567.3,11.1,,,,,,,,,
11/07/2013 04:00,21.0,86.7,0.0,9.7,459.9,167.2,2248,549.7,6.0,,,,,,,,,,,,,,,,,,
11/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.8,83.9,0.0,11.9,386.7,192.7,2213,560.0,7.7
10/07/2013 21:00,,,,,,,,,,27.9,81.0,0.0,13.5,349.4,266.4,2753,546.8,10.8,,,,,,,,,
10/07/2013 20:00,21.3,86.7,0.0,9.3,452.3,167.1,2254,574.3,5.9,,,,,,,,,,,,,,,,,,
10/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.6,86.3,0.0,12.5,393.3,192.7,2212,555.6,7.6
10/07/2013 13:00,,,,,,,,,,27.4,80.7,0.0,13.3,353.7,266.6,2744,563.3,10.9,,,,,,,,,
10/07/2013 12:00,20.9,85.9,0.0,9.3,452.5,167.0,2254,556.5,6.0,,,,,,,,,,,,,,,,,,
10/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.6,84.8,0.0,12.2,398.4,192.8,2212,542.9,7.8
10/07/2013 05:00,,,,,,,,,,27.2,81.2,0.0,13.2,352.3,265.6,2743,574.5,11.0,,,,,,,,,
10/07/2013 04:00,20.9,83.3,0.0,9.6,450.8,166.9,2250,553.5,6.2,,,,,,,,,,,,,,,,,,
10/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.7,86.7,0.0,12.2,397.7,192.3,2213,540.9,7.8
09/07/2013 21:00,,,,,,,,,,27.6,80.2,0.0,13.7,352.7,266.4,2750,556.4,11.0,,,,,,,,,
09/07/2013 20:00,21.1,85.7,0.0,9.5,458.3,167.3,2256,560.5,6.1,,,,,,,,,,,,,,,,,,
09/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.7,87.1,0.0,12.1,388.9,192.6,2208,565.4,7.5
09/07/2013 13:00,,,,,,,,,,27.7,80.8,0.0,13.4,345.9,266.0,2741,555.7,11.0,,,,,,,,,
09/07/2013 12:00,21.3,86.1,0.0,9.6,451.2,167.2,2251,556.1,6.1,,,,,,,,,,,,,,,,,,
09/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.7,87.2,0.0,12.0,381.9,191.9,2201,562.3,7.6
09/07/2013 05:00,,,,,,,,,,27.7,81.8,0.0,13.3,350.1,268.2,2759,576.3,11.1,,,,,,,,,
09/07/2013 04:00,21.0,87.0,0.0,9.6,462.3,166.9,2249,568.1,6.2,,,,,,,,,,,,,,,,,,
09/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.8,84.5,0.0,12.5,393.5,192.4,2206,544.9,7.5
08/07/2013 21:00,,,,,,,,,,27.5,77.2,0.0,13.1,352.0,264.9,2737,562.8,10.9,,,,,,,,,
08/07/2013 20:00,21.1,85.5,0.0,9.5,453.9,167.0,2247,559.9,6.1,,,,,,,,,,,,,,,,,,
08/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.4,86.1,0.0,12.3,392.2,191.8,2205,567.2,7.3
08/07/2013 13:00,,,,,,,,,,27.4,80.1,0.0,12.4,337.9,265.5,2736,564.8,10.9,,,,,,,,,
08/07/2013 12:00,20.9,86.4,0.0,9.6,459.5,167.0,2249,556.7,6.1,,,,,,,,,,,,,,,,,,
08/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,86.8,0.0,12.5,392.1,192.3,2203,565.7,7.7
08/07/2013 05:00,,,,,,,,,,26.9,82.0,0.0,13.2,353.8,265.0,2739,575.0,11.2,,,,,,,,,
08/07/2013 04:00,20.7,87.0,0.0,9.4,457.6,167.0,2247,567.3,6.3,,,,,,,,,,,,,,,,,,
08/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.4,85.5,0.0,12.1,391.3,193.0,2213,549.1,7.7
07/07/2013 21:00,,,,,,,,,,27.1,81.1,0.0,13.1,352.6,264.8,2735,552.1,11.1,,,,,,,,,
07/07/2013 20:00,20.9,86.5,0.0,9.3,463.0,167.3,2248,559.8,6.2,,,,,,,,,,,,,,,,,,
07/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.1,88.0,0.0,12.0,378.3,192.9,2211,553.9,8.0
07/07/2013 13:00,,,,,,,,,,27.3,81.7,0.0,12.6,337.1,267.4,2748,565.4,11.1,,,,,,,,,
07/07/2013 12:00,20.7,85.5,0.0,9.6,466.1,166.6,2240,573.2,6.3,,,,,,,,,,,,,,,,,,
07/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.5,84.5,0.0,13.0,402.7,193.2,2226,576.2,9.1
07/07/2013 05:00,,,,,,,,,,28.0,81.6,0.0,13.2,349.2,269.6,2764,569.6,11.3,,,,,,,,,
07/07/2013 04:00,21.0,85.3,0.0,9.8,469.4,167.4,2250,567.4,6.4,,,,,,,,,,,,,,,,,,
07/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.5,86.4,0.0,12.6,392.3,193.4,2225,538.6,11.4
06/07/2013 21:00,,,,,,,,,,27.1,77.9,0.0,12.8,338.4,262.7,2720,571.2,11.0,,,,,,,,,
06/07/2013 20:00,20.8,86.4,0.0,9.2,450.7,167.1,2242,529.5,6.2,,,,,,,,,,,,,,,,,,
06/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.2,85.4,0.0,11.7,374.5,192.2,2190,557.9,10.7
06/07/2013 13:00,,,,,,,,,,26.9,81.4,0.0,13.1,354.1,264.6,2731,584.4,10.9,,,,,,,,,
06/07/2013 12:00,20.4,86.3,0.0,9.2,440.3,166.7,2241,536.8,6.1,,,,,,,,,,,,,,,,,,
06/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.1,85.8,0.0,12.2,399.3,191.5,2167,549.8,9.7
06/07/2013 05:00,,,,,,,,,,27.0,80.9,0.0,12.8,349.3,265.2,2735,587.3,10.9,,,,,,,,,
06/07/2013 04:00,20.4,86.3,0.0,9.6,468.3,166.3,2242,571.6,6.0,,,,,,,,,,,,,,,,,,
06/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.0,85.3,0.0,12.0,389.2,190.3,2156,555.0,8.3
05/07/2013 21:00,,,,,,,,,,27.0,81.1,0.0,12.9,349.8,265.1,2739,618.8,11.1,,,,,,,,,
05/07/2013 20:00,20.3,86.3,0.0,9.4,450.8,166.4,2241,557.8,5.9,,,,,,,,,,,,,,,,,,
05/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 14:00,,,,,,,,,,,,,,,,,,,16.0,84.6,0.0,11.9,383.4,189.9,2147,547.7,7.4
05/07/2013 13:00,,,,,,,,,,27.9,83.4,0.0,12.8,348.2,274.7,2796,582.8,11.6,,,,,,,,,
05/07/2013 12:00,20.5,86.4,0.0,9.1,454.9,166.7,2241,559.9,6.0,,,,,,,,,,,,,,,,,,
05/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,85.2,0.0,11.8,388.0,190.3,2149,548.5,7.5
05/07/2013 05:00,,,,,,,,,,27.0,81.1,0.0,12.8,344.4,265.6,2740,586.5,12.6,,,,,,,,,
05/07/2013 04:00,20.2,84.8,0.0,9.4,469.6,167.2,2246,558.9,6.0,,,,,,,,,,,,,,,,,,
05/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,86.0,0.0,12.0,392.4,190.3,2146,536.2,7.2
04/07/2013 21:00,,,,,,,,,,26.5,80.6,0.0,13.0,351.4,265.5,2741,582.8,13.0,,,,,,,,,
04/07/2013 20:00,20.1,86.3,0.0,9.4,456.5,167.3,2253,551.0,6.2,,,,,,,,,,,,,,,,,,
04/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,86.6,0.0,11.8,383.3,193.0,2164,556.0,7.1
04/07/2013 13:00,,,,,,,,,,26.6,80.8,0.0,12.8,337.8,266.2,2736,554.7,13.1,,,,,,,,,
04/07/2013 12:00,20.2,86.0,0.0,9.7,464.4,167.8,2261,590.7,7.2,,,,,,,,,,,,,,,,,,
04/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2013 06:00,,,,,,,,,,,,,,,,,,,16.3,86.7,0.0,11.8,384.4,191.3,2150,535.1,7.3
04/07/2013 05:00,,,,,,,,,,27.5,80.2,0.0,13.5,347.4,266.5,2745,553.0,13.4,,,,,,,,,
04/07/2013 04:00,20.8,86.2,0.0,9.5,462.5,168.0,2255,564.9,8.0,,,,,,,,,,,,,,,,,,
04/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,85.9,0.0,11.9,386.4,190.2,2147,569.6,7.2
03/07/2013 21:00,,,,,,,,,,26.9,79.5,0.0,12.9,345.7,265.9,2737,568.4,13.1,,,,,,,,,
03/07/2013 20:00,20.2,86.5,0.0,9.3,461.0,166.9,2234,551.9,6.5,,,,,,,,,,,,,,,,,,
03/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,86.1,0.0,12.1,396.3,190.3,2141,539.0,7.0
03/07/2013 13:00,,,,,,,,,,27.1,80.3,0.0,12.9,341.3,265.5,2729,562.7,12.7,,,,,,,,,
03/07/2013 12:00,20.5,86.0,0.0,9.3,458.6,167.1,2236,575.2,6.4,,,,,,,,,,,,,,,,,,
03/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,86.3,0.0,11.7,386.7,191.1,2142,540.7,7.0
03/07/2013 05:00,,,,,,,,,,27.2,80.1,0.0,13.2,352.9,266.2,2736,567.7,12.7,,,,,,,,,
03/07/2013 04:00,20.3,86.7,0.0,9.6,468.8,167.2,2234,544.3,6.3,,,,,,,,,,,,,,,,,,
03/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 22:00,,,,,,,,,,,,,,,,,,,16.1,84.9,0.0,12.2,400.5,191.3,2150,553.0,7.0
02/07/2013 21:00,,,,,,,,,,27.4,80.2,0.0,13.2,351.2,266.3,2733,548.9,12.7,,,,,,,,,
02/07/2013 20:00,20.5,86.0,0.0,9.4,466.0,167.4,2241,529.2,6.4,,,,,,,,,,,,,,,,,,
02/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,86.8,0.0,11.9,394.2,190.8,2147,551.6,7.0
02/07/2013 13:00,,,,,,,,,,26.8,81.2,0.0,13.1,356.8,266.2,2731,560.8,13.0,,,,,,,,,
02/07/2013 12:00,20.1,86.3,0.0,9.8,479.7,167.1,2231,559.3,6.5,,,,,,,,,,,,,,,,,,
02/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,85.9,0.0,11.9,385.8,190.7,2143,568.3,7.2
02/07/2013 05:00,,,,,,,,,,26.8,79.6,0.0,13.1,351.4,265.5,2720,586.1,13.2,,,,,,,,,
02/07/2013 04:00,20.1,85.6,0.0,9.2,458.4,166.8,2227,574.2,6.6,,,,,,,,,,,,,,,,,,
02/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,86.6,0.0,11.5,387.8,190.7,2133,554.2,7.2
01/07/2013 21:00,,,,,,,,,,26.1,82.6,0.0,12.9,345.7,263.7,2706,572.1,12.9,,,,,,,,,
01/07/2013 20:00,19.5,85.5,0.0,9.4,464.5,166.4,2213,549.2,6.4,,,,,,,,,,,,,,,,,,
01/07/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,86.1,0.0,11.9,391.2,189.9,2137,560.0,7.4
01/07/2013 13:00,,,,,,,,,,26.4,80.8,0.0,12.4,348.7,264.8,2705,567.0,13.0,,,,,,,,,
01/07/2013 12:00,19.8,86.3,0.0,9.1,459.0,166.0,2210,537.4,6.4,,,,,,,,,,,,,,,,,,
01/07/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,86.3,0.0,11.9,390.1,191.1,2132,562.7,7.6
01/07/2013 05:00,,,,,,,,,,26.4,79.8,0.0,13.3,357.2,265.0,2702,570.3,12.9,,,,,,,,,
01/07/2013 04:00,19.7,86.0,0.0,9.2,461.2,166.2,2205,570.8,6.2,,,,,,,,,,,,,,,,,,
01/07/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,85.4,0.0,11.9,384.2,190.0,2126,552.9,7.4
30/06/2013 21:00,,,,,,,,,,26.5,79.9,0.0,13.0,348.4,264.0,2694,569.7,12.4,,,,,,,,,
30/06/2013 20:00,20.0,86.0,0.0,9.5,458.3,165.9,2202,554.0,6.1,,,,,,,,,,,,,,,,,,
30/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,86.5,0.0,11.7,389.9,189.9,2131,568.5,7.1
30/06/2013 13:00,,,,,,,,,,27.1,79.6,0.0,12.9,340.7,264.5,2695,571.3,12.2,,,,,,,,,
30/06/2013 12:00,20.2,85.8,0.0,9.4,462.2,166.4,2203,564.0,5.9,,,,,,,,,,,,,,,,,,
30/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,86.9,0.0,11.9,378.8,189.9,2123,574.4,7.0
30/06/2013 05:00,,,,,,,,,,27.7,82.8,0.0,12.5,334.9,271.0,2741,573.4,11.9,,,,,,,,,
30/06/2013 04:00,20.2,86.4,0.0,9.1,447.9,165.3,2194,587.3,5.7,,,,,,,,,,,,,,,,,,
30/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,85.3,0.0,12.2,394.7,189.1,2118,553.4,6.9
29/06/2013 21:00,,,,,,,,,,27.2,79.9,0.0,13.3,346.3,263.9,2686,567.7,11.8,,,,,,,,,
29/06/2013 20:00,20.1,85.7,0.0,9.7,465.1,165.4,2194,569.0,5.7,,,,,,,,,,,,,,,,,,
29/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,85.3,0.0,11.8,392.0,189.3,2118,560.4,6.9
29/06/2013 13:00,,,,,,,,,,26.9,79.6,0.0,12.8,349.7,262.8,2684,583.1,11.8,,,,,,,,,
29/06/2013 12:00,20.1,86.1,0.0,9.2,457.0,165.4,2189,557.6,5.6,,,,,,,,,,,,,,,,,,
29/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,84.2,0.0,11.7,379.7,189.3,2114,564.3,6.8
29/06/2013 05:00,,,,,,,,,,26.5,79.8,0.0,12.7,350.7,262.6,2671,586.3,11.5,,,,,,,,,
29/06/2013 04:00,19.7,83.2,0.0,9.1,453.5,165.3,2191,551.8,5.5,,,,,,,,,,,,,,,,,,
29/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,85.8,0.0,11.9,388.4,189.2,2110,558.5,6.7
28/06/2013 21:00,,,,,,,,,,26.4,79.5,0.0,12.3,346.8,262.5,2670,578.7,11.3,,,,,,,,,
28/06/2013 20:00,19.8,85.7,0.0,9.2,462.0,165.2,2190,554.0,5.7,,,,,,,,,,,,,,,,,,
28/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,85.8,0.0,11.7,385.3,189.2,2119,556.9,6.8
28/06/2013 13:00,,,,,,,,,,27.3,79.1,0.0,12.6,344.3,263.6,2678,576.5,11.5,,,,,,,,,
28/06/2013 12:00,20.3,86.3,0.0,9.3,451.1,166.3,2194,563.9,5.8,,,,,,,,,,,,,,,,,,
28/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,85.0,0.0,12.4,401.0,189.7,2115,539.0,6.8
28/06/2013 05:00,,,,,,,,,,27.2,74.0,0.0,13.0,353.2,262.0,2669,577.3,11.5,,,,,,,,,
28/06/2013 04:00,20.4,85.4,0.0,9.4,458.1,166.1,2190,563.3,5.9,,,,,,,,,,,,,,,,,,
28/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.9,86.4,0.0,11.7,376.2,189.8,2111,564.7,6.8
27/06/2013 21:00,,,,,,,,,,27.2,75.6,0.0,13.2,352.3,262.0,2666,588.9,11.5,,,,,,,,,
27/06/2013 20:00,20.3,86.1,0.0,9.2,454.5,165.4,2185,569.7,5.8,,,,,,,,,,,,,,,,,,
27/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,85.6,0.0,12.0,394.4,188.7,2102,572.8,6.8
27/06/2013 13:00,,,,,,,,,,27.1,78.5,0.0,12.4,341.6,261.8,2663,596.4,11.5,,,,,,,,,
27/06/2013 12:00,20.2,85.3,0.0,8.7,449.2,164.7,2179,571.3,5.9,,,,,,,,,,,,,,,,,,
27/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,85.7,0.0,11.8,390.2,188.7,2104,529.5,6.8
27/06/2013 05:00,,,,,,,,,,26.5,79.5,0.0,12.1,344.8,261.2,2644,585.3,11.3,,,,,,,,,
27/06/2013 04:00,19.6,86.0,0.0,9.0,462.1,164.9,2169,565.6,5.8,,,,,,,,,,,,,,,,,,
27/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,85.6,0.0,11.7,392.4,188.3,2088,567.3,6.6
26/06/2013 21:00,,,,,,,,,,26.3,78.5,0.0,12.3,346.5,259.3,2635,612.3,10.8,,,,,,,,,
26/06/2013 20:00,19.6,84.9,0.0,8.9,458.9,163.6,2153,554.7,5.6,,,,,,,,,,,,,,,,,,
26/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.1,85.4,0.0,12.0,395.9,187.3,2078,586.6,6.3
26/06/2013 13:00,,,,,,,,,,26.7,80.4,0.0,11.7,327.8,263.4,2652,655.2,10.2,,,,,,,,,
26/06/2013 12:00,19.5,85.8,0.0,9.0,459.2,164.3,2144,587.5,5.3,,,,,,,,,,,,,,,,,,
26/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,86.3,0.0,11.4,374.9,187.5,2085,613.3,6.0
26/06/2013 05:00,,,,,,,,,,27.1,77.8,0.0,12.5,337.6,259.0,2624,705.4,9.6,,,,,,,,,
26/06/2013 04:00,19.9,85.7,0.0,9.1,465.4,163.4,2146,574.4,5.0,,,,,,,,,,,,,,,,,,
26/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,83.6,0.0,11.6,388.0,185.9,2063,624.8,5.5
25/06/2013 21:00,,,,,,,,,,26.9,80.7,0.0,12.9,352.3,256.8,2615,720.9,8.7,,,,,,,,,
25/06/2013 20:00,20.0,85.9,0.0,9.2,460.4,163.7,2141,560.2,4.6,,,,,,,,,,,,,,,,,,
25/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.2,0.0,11.8,388.7,187.3,2070,649.8,5.1
25/06/2013 13:00,,,,,,,,,,26.6,79.0,0.0,12.3,347.4,256.0,2616,754.1,8.2,,,,,,,,,
25/06/2013 12:00,19.8,85.9,0.0,9.0,448.4,163.3,2136,586.8,4.4,,,,,,,,,,,,,,,,,,
25/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.3,86.2,0.0,11.3,384.5,186.9,2069,696.7,4.9
25/06/2013 05:00,,,,,,,,,,26.5,79.6,0.0,12.0,343.6,255.8,2611,776.9,7.7,,,,,,,,,
25/06/2013 04:00,19.6,85.8,0.0,8.8,457.3,163.5,2130,564.8,4.1,,,,,,,,,,,,,,,,,,
25/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,88.6,0.0,11.9,398.4,186.5,2072,642.9,4.5
24/06/2013 21:00,,,,,,,,,,26.1,79.0,0.0,12.2,352.1,254.5,2608,753.3,7.1,,,,,,,,,
24/06/2013 20:00,19.4,86.0,0.0,8.7,449.7,163.4,2128,619.4,3.7,,,,,,,,,,,,,,,,,,
24/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,85.8,0.0,11.9,396.1,186.6,2071,642.8,4.3
24/06/2013 13:00,,,,,,,,,,25.9,79.7,0.0,12.0,351.3,255.6,2612,750.0,6.8,,,,,,,,,
24/06/2013 12:00,19.1,86.7,0.0,9.2,466.3,163.6,2137,588.2,3.6,,,,,,,,,,,,,,,,,,
24/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,86.0,0.0,11.7,392.2,187.1,2081,656.0,4.4
24/06/2013 05:00,,,,,,,,,,26.5,80.7,0.0,12.2,352.9,261.0,2644,734.1,7.1,,,,,,,,,
24/06/2013 04:00,19.5,86.5,0.0,8.5,441.5,163.9,2143,574.3,3.8,,,,,,,,,,,,,,,,,,
24/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,85.3,0.0,11.7,393.2,187.9,2086,629.2,4.6
23/06/2013 21:00,,,,,,,,,,26.2,78.6,0.0,12.5,356.1,256.8,2632,756.0,7.3,,,,,,,,,
23/06/2013 20:00,19.5,85.9,0.0,9.2,467.5,164.3,2152,584.4,3.9,,,,,,,,,,,,,,,,,,
23/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.9,0.0,12.0,384.3,188.2,2096,654.3,4.7
23/06/2013 13:00,,,,,,,,,,26.8,78.3,0.0,12.5,357.3,257.6,2637,706.7,7.6,,,,,,,,,
23/06/2013 12:00,19.9,86.0,0.0,9.2,474.5,164.8,2160,570.8,4.0,,,,,,,,,,,,,,,,,,
23/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,86.6,0.0,11.9,398.7,189.3,2102,640.8,4.7
23/06/2013 05:00,,,,,,,,,,27.1,79.3,0.0,12.2,344.4,258.5,2643,708.1,7.6,,,,,,,,,
23/06/2013 04:00,19.9,85.9,0.0,8.9,472.6,165.3,2172,540.1,4.0,,,,,,,,,,,,,,,,,,
23/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,86.5,0.0,11.8,390.1,189.0,2113,623.2,4.6
22/06/2013 21:00,,,,,,,,,,27.1,80.3,0.0,12.8,345.3,259.1,2650,687.5,7.5,,,,,,,,,
22/06/2013 20:00,19.9,86.2,0.0,9.0,460.0,165.4,2171,583.6,3.9,,,,,,,,,,,,,,,,,,
22/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,86.5,0.0,11.6,387.6,189.6,2114,608.8,4.7
22/06/2013 13:00,,,,,,,,,,27.0,79.9,0.0,12.6,350.0,258.9,2653,675.5,7.7,,,,,,,,,
22/06/2013 12:00,19.9,86.9,0.0,9.3,459.1,165.7,2180,568.4,3.9,,,,,,,,,,,,,,,,,,
22/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,87.2,0.0,11.7,400.1,190.2,2128,610.4,4.8
22/06/2013 05:00,,,,,,,,,,27.4,81.5,0.0,12.7,350.1,259.7,2658,650.3,7.9,,,,,,,,,
22/06/2013 04:00,20.2,86.4,0.0,9.2,471.4,166.1,2188,556.1,3.9,,,,,,,,,,,,,,,,,,
22/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,86.9,0.0,12.0,398.2,190.1,2128,586.4,4.9
21/06/2013 21:00,,,,,,,,,,26.9,80.5,0.0,12.7,352.8,259.4,2661,648.7,8.3,,,,,,,,,
21/06/2013 20:00,19.6,86.8,0.0,9.3,465.5,165.1,2190,566.5,4.0,,,,,,,,,,,,,,,,,,
21/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.6,0.0,11.7,390.7,189.9,2126,604.6,5.2
21/06/2013 13:00,,,,,,,,,,27.2,79.8,0.0,12.9,343.4,260.5,2671,619.7,9.1,,,,,,,,,
21/06/2013 12:00,20.1,86.5,0.0,9.0,455.1,165.9,2201,562.0,4.3,,,,,,,,,,,,,,,,,,
21/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,86.1,0.0,12.1,393.7,191.6,2146,569.7,6.0
21/06/2013 05:00,,,,,,,,,,27.6,80.1,0.0,13.2,357.1,261.1,2679,590.3,10.3,,,,,,,,,
21/06/2013 04:00,20.2,86.7,0.0,9.2,449.8,165.9,2206,542.3,4.7,,,,,,,,,,,,,,,,,,
21/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,87.3,0.0,11.9,392.5,190.5,2140,568.8,6.2
20/06/2013 21:00,,,,,,,,,,27.8,79.7,0.0,12.7,340.1,261.9,2683,597.0,10.8,,,,,,,,,
20/06/2013 20:00,20.3,86.2,0.0,9.0,449.2,166.1,2206,580.1,4.8,,,,,,,,,,,,,,,,,,
20/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,87.7,0.0,11.7,383.5,190.8,2149,571.8,6.7
20/06/2013 13:00,,,,,,,,,,27.5,75.1,0.0,12.7,340.6,260.9,2681,595.2,12.1,,,,,,,,,
20/06/2013 12:00,20.0,85.8,0.0,9.3,463.3,166.2,2214,573.7,5.4,,,,,,,,,,,,,,,,,,
20/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,87.4,0.0,11.9,390.7,190.7,2148,557.9,7.3
20/06/2013 05:00,,,,,,,,,,27.4,79.3,0.0,12.6,340.5,261.3,2681,583.7,12.9,,,,,,,,,
20/06/2013 04:00,20.0,85.2,0.0,9.1,456.4,166.7,2217,564.0,5.7,,,,,,,,,,,,,,,,,,
20/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,86.2,0.0,12.1,386.2,189.9,2142,559.5,7.2
19/06/2013 21:00,,,,,,,,,,27.2,79.3,0.0,12.5,337.1,261.0,2675,562.6,12.8,,,,,,,,,
19/06/2013 20:00,19.8,88.7,0.0,9.2,456.5,166.6,2214,562.2,5.6,,,,,,,,,,,,,,,,,,
19/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,86.1,0.0,11.8,389.2,190.5,2133,558.2,7.1
19/06/2013 13:00,,,,,,,,,,27.0,78.3,0.0,12.6,337.3,260.6,2673,550.6,12.9,,,,,,,,,
19/06/2013 12:00,19.9,86.7,0.0,9.1,447.0,166.2,2216,577.5,5.8,,,,,,,,,,,,,,,,,,
19/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,86.4,0.0,11.9,383.9,190.4,2143,553.1,7.3
19/06/2013 05:00,,,,,,,,,,27.6,77.6,0.0,13.3,343.3,261.2,2676,564.1,13.3,,,,,,,,,
19/06/2013 04:00,19.9,86.7,0.0,9.5,470.2,165.4,2209,548.9,5.8,,,,,,,,,,,,,,,,,,
19/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,87.0,0.0,11.8,390.7,190.5,2139,560.0,7.2
18/06/2013 21:00,,,,,,,,,,27.7,78.6,0.0,13.2,348.9,261.0,2679,550.1,13.2,,,,,,,,,
18/06/2013 20:00,20.2,86.4,0.0,9.5,457.4,166.8,2218,566.1,5.8,,,,,,,,,,,,,,,,,,
18/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,87.1,0.0,11.7,382.3,191.9,2147,573.9,7.2
18/06/2013 13:00,,,,,,,,,,27.3,78.0,0.0,12.9,347.2,260.3,2666,571.3,13.6,,,,,,,,,
18/06/2013 12:00,20.0,86.2,0.0,9.5,467.0,166.4,2221,558.8,6.0,,,,,,,,,,,,,,,,,,
18/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.9,86.1,0.0,12.0,394.6,190.9,2142,564.2,7.4
18/06/2013 05:00,,,,,,,,,,28.0,78.5,0.0,13.2,344.8,261.6,2668,559.0,13.8,,,,,,,,,
18/06/2013 04:00,20.5,85.4,0.0,9.4,456.3,167.7,2226,566.0,6.0,,,,,,,,,,,,,,,,,,
18/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,86.0,0.0,12.0,385.8,191.1,2136,542.9,7.2
17/06/2013 21:00,,,,,,,,,,27.7,77.0,0.0,13.0,342.0,260.8,2662,576.2,13.5,,,,,,,,,
17/06/2013 20:00,20.0,90.3,0.0,9.1,462.3,166.3,2219,560.9,5.9,,,,,,,,,,,,,,,,,,
17/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,85.8,0.0,12.1,392.2,190.3,2135,552.4,7.3
17/06/2013 13:00,,,,,,,,,,27.5,77.4,0.0,12.9,342.4,259.6,2653,584.2,13.6,,,,,,,,,
17/06/2013 12:00,20.2,86.4,0.0,9.2,457.1,166.5,2215,550.2,6.1,,,,,,,,,,,,,,,,,,
17/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,87.0,0.0,12.0,400.9,190.8,2138,568.5,7.6
17/06/2013 05:00,,,,,,,,,,27.2,78.8,0.0,13.0,351.0,260.2,2652,579.5,14.1,,,,,,,,,
17/06/2013 04:00,19.8,85.3,0.0,9.2,448.2,166.3,2215,540.4,6.3,,,,,,,,,,,,,,,,,,
17/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,86.5,0.0,12.1,391.2,190.4,2129,519.8,7.4
16/06/2013 21:00,,,,,,,,,,27.7,76.0,0.0,12.9,328.4,260.2,2646,561.9,13.8,,,,,,,,,
16/06/2013 20:00,20.2,86.6,0.0,9.2,442.6,166.7,2214,555.6,6.2,,,,,,,,,,,,,,,,,,
16/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,85.4,0.0,11.8,389.6,190.0,2124,538.7,7.2
16/06/2013 13:00,,,,,,,,,,27.3,77.7,0.0,12.9,342.1,259.9,2638,568.6,13.5,,,,,,,,,
16/06/2013 12:00,19.9,86.6,0.0,9.1,456.2,166.7,2212,562.8,6.1,,,,,,,,,,,,,,,,,,
16/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,86.5,0.0,12.1,392.0,190.5,2120,564.9,7.1
16/06/2013 05:00,,,,,,,,,,27.3,78.8,0.0,12.5,346.9,259.3,2634,599.5,12.9,,,,,,,,,
16/06/2013 04:00,20.1,86.4,0.0,9.1,441.2,166.6,2209,564.9,6.0,,,,,,,,,,,,,,,,,,
16/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,86.4,0.0,11.9,383.5,190.8,2117,539.9,6.8
15/06/2013 21:00,,,,,,,,,,27.3,78.5,0.0,12.5,340.2,260.1,2626,581.0,12.4,,,,,,,,,
15/06/2013 20:00,19.8,86.1,0.0,9.0,453.5,166.7,2210,563.0,5.7,,,,,,,,,,,,,,,,,,
15/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.9,0.0,12.0,398.5,191.3,2125,556.7,6.8
15/06/2013 13:00,,,,,,,,,,26.8,78.2,0.0,12.7,345.3,259.1,2630,576.1,12.5,,,,,,,,,
15/06/2013 12:00,19.8,86.8,0.0,9.1,453.9,167.1,2213,569.4,5.8,,,,,,,,,,,,,,,,,,
15/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,87.0,0.0,12.0,392.1,192.1,2120,573.0,6.7
15/06/2013 05:00,,,,,,,,,,27.6,79.5,0.0,12.4,344.0,264.5,2661,575.1,12.4,,,,,,,,,
15/06/2013 04:00,19.8,86.6,0.0,9.4,474.2,166.9,2216,568.5,5.7,,,,,,,,,,,,,,,,,,
15/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,86.1,0.0,12.2,397.8,189.9,2114,556.0,6.6
14/06/2013 21:00,,,,,,,,,,27.1,77.3,0.0,12.2,339.7,259.6,2626,562.9,12.3,,,,,,,,,
14/06/2013 20:00,19.9,86.5,0.0,9.1,451.2,166.6,2209,561.0,5.6,,,,,,,,,,,,,,,,,,
14/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,86.1,0.0,12.0,399.5,190.5,2117,564.1,6.5
14/06/2013 13:00,,,,,,,,,,27.3,78.2,0.0,12.6,335.4,258.6,2616,583.1,12.1,,,,,,,,,
14/06/2013 12:00,20.0,86.8,0.0,9.0,464.1,166.9,2206,545.8,5.7,,,,,,,,,,,,,,,,,,
14/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,86.7,0.0,11.7,388.2,189.2,2113,567.2,6.6
14/06/2013 05:00,,,,,,,,,,26.8,77.2,0.0,13.0,359.2,258.4,2614,575.0,12.2,,,,,,,,,
14/06/2013 04:00,19.7,85.6,0.0,9.3,454.4,166.3,2210,557.0,5.6,,,,,,,,,,,,,,,,,,
14/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,86.5,0.0,11.9,398.6,189.7,2107,547.4,6.6
13/06/2013 21:00,,,,,,,,,,26.8,76.9,0.0,12.4,340.7,258.7,2613,593.0,12.2,,,,,,,,,
13/06/2013 20:00,19.4,86.3,0.0,9.1,460.4,166.0,2204,570.7,5.6,,,,,,,,,,,,,,,,,,
13/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,86.5,0.0,12.4,404.4,190.1,2109,579.1,6.7
13/06/2013 13:00,,,,,,,,,,26.6,76.3,0.0,12.6,343.2,258.2,2612,563.0,12.4,,,,,,,,,
13/06/2013 12:00,19.5,86.4,0.0,8.9,445.8,166.0,2208,571.0,5.7,,,,,,,,,,,,,,,,,,
13/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,86.7,0.0,11.8,391.8,190.3,2109,562.8,6.8
13/06/2013 05:00,,,,,,,,,,26.7,76.8,0.0,12.7,343.7,258.4,2612,577.1,12.7,,,,,,,,,
13/06/2013 04:00,19.8,86.4,0.0,9.2,462.7,168.0,2220,561.5,5.8,,,,,,,,,,,,,,,,,,
13/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,85.6,0.0,11.7,388.2,190.6,2109,564.4,6.6
12/06/2013 21:00,,,,,,,,,,27.2,77.0,0.0,12.5,330.6,258.6,2609,556.0,12.4,,,,,,,,,
12/06/2013 20:00,20.1,85.7,0.0,9.6,468.9,167.3,2212,544.1,5.8,,,,,,,,,,,,,,,,,,
12/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,85.9,0.0,12.1,391.2,190.5,2108,548.2,6.6
12/06/2013 13:00,,,,,,,,,,27.3,76.0,0.0,13.2,346.6,258.1,2610,583.3,12.5,,,,,,,,,
12/06/2013 12:00,20.0,85.1,0.0,9.5,468.8,166.9,2211,555.7,5.8,,,,,,,,,,,,,,,,,,
12/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,86.6,0.0,11.5,385.0,190.5,2106,538.2,6.6
12/06/2013 05:00,,,,,,,,,,27.5,76.0,0.0,12.4,334.7,257.8,2601,588.5,12.5,,,,,,,,,
12/06/2013 04:00,20.3,86.6,0.0,9.1,457.5,166.9,2216,557.1,5.7,,,,,,,,,,,,,,,,,,
12/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.8,86.7,0.0,11.9,391.0,190.3,2110,569.1,6.4
11/06/2013 21:00,,,,,,,,,,27.6,75.1,0.0,13.0,351.4,257.9,2601,542.3,12.4,,,,,,,,,
11/06/2013 20:00,20.2,86.0,0.0,9.8,481.8,166.9,2213,542.5,5.5,,,,,,,,,,,,,,,,,,
11/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,86.6,0.0,11.7,395.2,190.0,2106,548.8,6.4
11/06/2013 13:00,,,,,,,,,,27.3,76.3,0.0,12.5,338.1,257.9,2597,559.9,12.6,,,,,,,,,
11/06/2013 12:00,20.1,85.3,0.0,9.2,462.4,166.9,2214,563.5,5.6,,,,,,,,,,,,,,,,,,
11/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.3,86.4,0.0,12.1,400.2,189.5,2099,559.6,6.4
11/06/2013 05:00,,,,,,,,,,27.2,76.7,0.0,12.7,340.8,257.8,2588,554.9,12.7,,,,,,,,,
11/06/2013 04:00,19.9,85.3,0.0,9.1,454.3,167.0,2212,574.5,5.7,,,,,,,,,,,,,,,,,,
11/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,86.1,0.0,11.9,389.5,189.1,2097,552.4,6.3
10/06/2013 21:00,,,,,,,,,,27.3,74.9,0.0,12.7,335.9,257.3,2585,568.3,12.5,,,,,,,,,
