Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
10/06/2013 20:00,20.2,84.7,0.0,9.1,455.2,167.4,2214,552.3,6.0,,,,,,,,,,,,,,,,,,
10/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,85.2,0.0,12.1,386.5,190.0,2101,561.3,6.2
10/06/2013 13:00,,,,,,,,,,27.2,74.5,0.0,12.5,333.6,255.8,2578,568.8,12.5,,,,,,,,,
10/06/2013 12:00,20.1,82.8,0.0,9.9,470.3,167.1,2218,538.6,6.2,,,,,,,,,,,,,,,,,,
10/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,86.9,0.0,11.7,388.1,189.8,2106,562.0,6.3
10/06/2013 05:00,,,,,,,,,,27.1,75.4,0.0,12.6,344.0,256.5,2579,563.3,12.5,,,,,,,,,
10/06/2013 04:00,20.0,89.4,0.0,8.9,450.2,167.0,2213,561.1,6.3,,,,,,,,,,,,,,,,,,
10/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.4,86.7,0.0,11.4,373.5,189.5,2101,537.7,6.3
09/06/2013 21:00,,,,,,,,,,27.1,75.3,0.0,12.2,332.8,256.0,2573,559.7,12.2,,,,,,,,,
09/06/2013 20:00,19.9,86.1,0.0,9.1,449.5,166.5,2212,578.6,6.1,,,,,,,,,,,,,,,,,,
09/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.8,88.1,0.0,11.7,380.8,192.8,2121,537.0,6.3
09/06/2013 13:00,,,,,,,,,,27.1,75.1,0.0,11.8,319.7,255.3,2560,537.6,11.9,,,,,,,,,
09/06/2013 12:00,20.1,86.0,0.0,9.2,457.8,166.8,2210,573.0,6.1,,,,,,,,,,,,,,,,,,
09/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,88.2,0.0,11.8,395.7,189.5,2102,562.9,6.5
09/06/2013 05:00,,,,,,,,,,26.7,75.3,0.0,12.6,343.2,255.7,2561,591.6,11.7,,,,,,,,,
09/06/2013 04:00,19.7,86.3,0.0,9.2,447.0,166.4,2203,564.2,6.1,,,,,,,,,,,,,,,,,,
09/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,87.2,0.0,12.0,389.3,189.6,2100,532.6,6.3
08/06/2013 21:00,,,,,,,,,,27.0,75.4,0.0,12.1,331.6,254.8,2559,524.1,11.3,,,,,,,,,
08/06/2013 20:00,19.9,86.3,0.0,8.9,440.1,165.5,2192,548.2,6.0,,,,,,,,,,,,,,,,,,
08/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,86.1,0.0,11.6,389.0,189.2,2093,548.6,6.2
08/06/2013 13:00,,,,,,,,,,26.6,74.6,0.0,12.4,338.2,254.5,2550,564.6,11.3,,,,,,,,,
08/06/2013 12:00,19.7,84.6,0.0,9.2,459.8,165.5,2193,543.4,6.0,,,,,,,,,,,,,,,,,,
08/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,87.0,0.0,12.0,395.1,188.9,2095,536.9,6.3
08/06/2013 05:00,,,,,,,,,,26.5,69.2,0.0,12.0,327.6,254.3,2546,564.6,11.5,,,,,,,,,
08/06/2013 04:00,19.8,86.8,0.0,8.9,445.4,165.7,2195,569.3,6.1,,,,,,,,,,,,,,,,,,
08/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,86.0,0.0,11.5,385.8,188.6,2090,548.0,6.2
07/06/2013 21:00,,,,,,,,,,26.5,74.2,0.0,12.1,331.2,254.0,2540,551.5,11.2,,,,,,,,,
07/06/2013 20:00,19.6,84.3,0.0,9.1,438.3,165.5,2191,560.4,5.9,,,,,,,,,,,,,,,,,,
07/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,86.0,0.0,11.4,383.7,188.4,2081,571.4,6.2
07/06/2013 13:00,,,,,,,,,,26.2,74.3,0.0,11.9,320.9,253.4,2540,565.7,11.2,,,,,,,,,
07/06/2013 12:00,19.8,85.9,0.0,9.1,465.8,165.8,2191,564.8,5.9,,,,,,,,,,,,,,,,,,
07/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,87.6,0.0,11.6,393.4,188.6,2091,547.3,6.4
07/06/2013 05:00,,,,,,,,,,26.6,74.7,0.0,11.8,328.8,254.0,2545,550.5,11.5,,,,,,,,,
07/06/2013 04:00,19.7,83.7,0.0,9.1,454.8,165.6,2194,535.9,6.2,,,,,,,,,,,,,,,,,,
07/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.6,86.4,0.0,11.6,383.5,189.8,2088,541.3,6.3
06/06/2013 21:00,,,,,,,,,,26.9,75.1,0.0,12.2,328.1,254.1,2541,570.6,11.2,,,,,,,,,
06/06/2013 20:00,19.8,83.5,0.0,8.9,440.8,165.1,2187,553.5,6.0,,,,,,,,,,,,,,,,,,
06/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,86.2,0.0,11.4,384.2,189.1,2087,560.5,6.2
06/06/2013 13:00,,,,,,,,,,27.1,73.2,0.0,12.5,338.5,254.2,2536,567.0,11.3,,,,,,,,,
06/06/2013 12:00,20.0,84.9,0.0,9.3,464.1,165.7,2187,567.6,6.1,,,,,,,,,,,,,,,,,,
06/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,87.5,0.0,11.8,394.0,189.3,2091,535.9,6.4
06/06/2013 05:00,,,,,,,,,,26.7,74.2,0.0,12.4,337.2,253.7,2537,557.9,11.5,,,,,,,,,
06/06/2013 04:00,20.0,86.1,0.0,9.1,453.5,165.7,2191,544.7,6.2,,,,,,,,,,,,,,,,,,
06/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,79.3,0.0,11.4,384.9,189.4,2092,556.2,6.3
05/06/2013 21:00,,,,,,,,,,27.2,73.6,0.0,12.3,333.3,253.2,2539,557.8,11.2,,,,,,,,,
05/06/2013 20:00,20.3,85.4,0.0,9.2,455.4,166.0,2191,548.8,6.0,,,,,,,,,,,,,,,,,,
05/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,85.9,0.0,11.9,376.5,189.0,2084,548.8,6.2
05/06/2013 13:00,,,,,,,,,,26.7,73.1,0.0,12.5,334.7,253.1,2530,563.1,11.1,,,,,,,,,
05/06/2013 12:00,20.0,84.7,0.0,9.2,449.2,165.7,2186,547.1,6.0,,,,,,,,,,,,,,,,,,
05/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.5,86.4,0.0,11.9,390.2,189.0,2087,556.9,6.3
05/06/2013 05:00,,,,,,,,,,26.7,75.3,0.0,12.4,333.7,252.6,2530,560.6,11.2,,,,,,,,,
05/06/2013 04:00,19.8,84.2,0.0,9.4,451.6,165.4,2178,570.6,6.0,,,,,,,,,,,,,,,,,,
05/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,85.2,0.0,11.9,386.5,188.8,2079,555.0,6.1
04/06/2013 21:00,,,,,,,,,,26.9,73.5,0.0,12.1,327.0,253.0,2527,546.6,10.9,,,,,,,,,
04/06/2013 20:00,20.0,84.2,0.0,9.1,445.2,165.5,2179,572.5,5.8,,,,,,,,,,,,,,,,,,
04/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,86.5,0.0,11.7,388.7,188.4,2079,548.3,6.0
04/06/2013 13:00,,,,,,,,,,26.5,72.8,0.0,11.9,327.1,252.5,2515,586.2,10.9,,,,,,,,,
04/06/2013 12:00,19.6,84.1,0.0,8.7,453.2,164.8,2171,560.1,5.8,,,,,,,,,,,,,,,,,,
04/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.8,86.9,0.0,11.8,392.5,191.3,2105,542.4,6.2
04/06/2013 05:00,,,,,,,,,,27.1,74.1,0.0,12.7,336.6,252.3,2528,569.5,11.2,,,,,,,,,
04/06/2013 04:00,20.1,78.6,0.0,9.2,441.6,164.9,2173,564.3,6.0,,,,,,,,,,,,,,,,,,
04/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.7,86.2,0.0,11.6,388.0,188.8,2076,539.7,6.2
03/06/2013 21:00,,,,,,,,,,27.2,72.4,0.0,12.1,325.5,252.7,2523,552.4,11.1,,,,,,,,,
03/06/2013 20:00,20.1,84.7,0.0,9.0,444.0,164.8,2173,548.4,5.9,,,,,,,,,,,,,,,,,,
03/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.7,85.4,0.0,11.7,385.9,188.3,2078,576.4,6.1
03/06/2013 13:00,,,,,,,,,,27.0,74.4,0.0,12.6,329.7,251.3,2516,543.9,11.1,,,,,,,,,
03/06/2013 12:00,20.3,84.7,0.0,9.2,450.9,164.8,2173,566.4,5.9,,,,,,,,,,,,,,,,,,
03/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.7,86.7,0.0,11.3,387.1,188.8,2079,564.4,6.3
03/06/2013 05:00,,,,,,,,,,26.6,73.7,0.0,12.4,333.4,251.9,2514,566.6,11.4,,,,,,,,,
03/06/2013 04:00,20.5,89.1,0.0,8.7,446.0,171.3,2227,562.4,6.1,,,,,,,,,,,,,,,,,,
03/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,85.6,0.0,11.5,383.7,187.7,2071,545.9,6.2
02/06/2013 21:00,,,,,,,,,,26.2,73.2,0.0,11.9,323.3,251.6,2509,561.7,11.3,,,,,,,,,
02/06/2013 20:00,19.5,85.5,0.0,9.0,443.7,164.0,2163,554.2,6.0,,,,,,,,,,,,,,,,,,
02/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 14:00,,,,,,,,,,,,,,,,,,,14.8,86.2,0.0,11.8,391.7,187.8,2066,547.9,6.2
02/06/2013 13:00,,,,,,,,,,25.8,75.3,0.0,11.6,320.1,253.9,2522,556.1,11.1,,,,,,,,,
02/06/2013 12:00,19.0,83.4,0.0,9.4,459.6,164.0,2160,538.0,6.0,,,,,,,,,,,,,,,,,,
02/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,87.0,0.0,12.1,405.5,188.3,2068,558.8,6.2
02/06/2013 05:00,,,,,,,,,,26.0,71.5,0.0,11.9,328.3,251.5,2502,568.1,11.1,,,,,,,,,
02/06/2013 04:00,19.3,84.2,0.0,9.2,454.0,164.2,2153,552.5,5.9,,,,,,,,,,,,,,,,,,
02/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,86.5,0.0,11.6,388.1,188.3,2066,557.8,6.1
01/06/2013 21:00,,,,,,,,,,25.5,73.3,0.0,12.1,332.5,251.0,2494,546.3,10.8,,,,,,,,,
01/06/2013 20:00,19.1,84.4,0.0,9.0,451.8,164.4,2156,539.8,5.8,,,,,,,,,,,,,,,,,,
01/06/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.3,0.0,12.0,393.4,189.1,2076,560.1,6.1
01/06/2013 13:00,,,,,,,,,,26.1,71.0,0.0,11.7,326.8,251.5,2501,581.3,11.0,,,,,,,,,
01/06/2013 12:00,19.5,84.6,0.0,9.3,454.6,164.4,2155,574.0,6.0,,,,,,,,,,,,,,,,,,
01/06/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2013 06:00,,,,,,,,,,,,,,,,,,,15.0,85.6,0.0,11.2,378.1,187.8,2065,552.6,6.1
01/06/2013 05:00,,,,,,,,,,25.6,70.8,0.0,11.6,331.8,250.9,2495,562.9,10.8,,,,,,,,,
01/06/2013 04:00,19.1,84.7,0.0,8.6,440.0,164.7,2145,545.8,5.8,,,,,,,,,,,,,,,,,,
01/06/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,87.2,0.0,11.8,397.8,188.6,2060,533.1,6.0
31/05/2013 21:00,,,,,,,,,,25.6,71.2,0.0,11.6,326.5,251.2,2490,540.2,10.5,,,,,,,,,
31/05/2013 20:00,19.2,84.5,0.0,9.0,444.1,164.4,2142,553.2,5.6,,,,,,,,,,,,,,,,,,
31/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,86.5,0.0,11.9,392.4,188.6,2065,556.2,6.0
31/05/2013 13:00,,,,,,,,,,26.1,73.1,0.0,11.8,325.3,250.7,2497,578.5,10.7,,,,,,,,,
31/05/2013 12:00,19.5,84.6,0.0,8.9,446.2,164.6,2153,559.0,5.7,,,,,,,,,,,,,,,,,,
31/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,86.0,0.0,12.0,398.3,188.8,2064,542.5,6.1
31/05/2013 05:00,,,,,,,,,,25.9,72.3,0.0,11.7,326.9,250.7,2490,546.8,10.8,,,,,,,,,
31/05/2013 04:00,19.5,84.3,0.0,8.7,451.3,164.4,2152,575.0,5.7,,,,,,,,,,,,,,,,,,
31/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,87.4,0.0,11.6,393.7,188.6,2063,563.2,6.0
30/05/2013 21:00,,,,,,,,,,25.9,72.7,0.0,12.2,334.6,250.6,2487,578.6,10.5,,,,,,,,,
30/05/2013 20:00,19.5,83.9,0.0,9.0,456.3,164.7,2147,544.3,5.5,,,,,,,,,,,,,,,,,,
30/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.1,85.9,0.0,11.5,384.7,188.1,2058,539.7,5.9
30/05/2013 13:00,,,,,,,,,,25.9,72.5,0.0,11.5,318.9,250.5,2486,559.5,10.5,,,,,,,,,
30/05/2013 12:00,19.4,84.6,0.0,9.1,456.9,164.0,2140,570.9,5.6,,,,,,,,,,,,,,,,,,
30/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.0,85.8,0.0,11.7,398.2,188.5,2058,547.8,6.0
30/05/2013 05:00,,,,,,,,,,25.5,72.7,0.0,11.5,321.5,250.1,2481,575.3,10.6,,,,,,,,,
30/05/2013 04:00,19.2,85.3,0.0,8.6,440.6,164.3,2141,580.1,5.7,,,,,,,,,,,,,,,,,,
30/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,86.8,0.0,11.7,383.2,188.4,2058,567.5,5.8
29/05/2013 21:00,,,,,,,,,,26.1,70.8,0.0,11.9,327.0,250.2,2482,559.1,10.3,,,,,,,,,
29/05/2013 20:00,19.8,83.6,0.0,8.5,436.2,164.2,2140,551.2,5.5,,,,,,,,,,,,,,,,,,
29/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,87.2,0.0,11.4,386.0,187.7,2056,564.3,5.7
29/05/2013 13:00,,,,,,,,,,25.6,71.7,0.0,11.9,330.4,250.1,2475,545.1,10.1,,,,,,,,,
29/05/2013 12:00,19.2,84.0,0.0,8.7,434.5,164.3,2135,570.5,5.5,,,,,,,,,,,,,,,,,,
29/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,83.0,0.0,11.5,394.6,188.6,2052,580.4,5.8
29/05/2013 05:00,,,,,,,,,,25.0,73.9,0.0,11.5,325.7,249.3,2473,565.7,10.2,,,,,,,,,
29/05/2013 04:00,18.9,84.7,0.0,8.8,464.1,163.7,2131,590.9,5.6,,,,,,,,,,,,,,,,,,
29/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,87.1,0.0,12.0,394.8,187.9,2057,570.9,5.8
28/05/2013 21:00,,,,,,,,,,25.5,73.0,0.0,11.6,326.1,249.5,2470,533.8,10.1,,,,,,,,,
28/05/2013 20:00,19.4,84.1,0.0,8.8,451.1,164.6,2136,553.8,5.5,,,,,,,,,,,,,,,,,,
28/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,84.5,0.0,11.9,396.6,188.5,2053,571.6,5.7
28/05/2013 13:00,,,,,,,,,,25.1,72.2,0.0,11.6,325.1,249.1,2463,582.1,10.0,,,,,,,,,
28/05/2013 12:00,19.3,84.6,0.0,8.8,456.4,164.2,2132,539.7,5.5,,,,,,,,,,,,,,,,,,
28/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.0,87.6,0.0,11.3,381.5,189.2,2057,574.4,5.8
28/05/2013 05:00,,,,,,,,,,25.0,71.7,0.0,11.9,331.7,249.1,2469,559.2,9.9,,,,,,,,,
28/05/2013 04:00,19.1,84.7,0.0,8.9,457.3,164.4,2133,532.0,5.5,,,,,,,,,,,,,,,,,,
28/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,86.9,0.0,11.6,395.9,188.7,2057,560.5,5.5
27/05/2013 21:00,,,,,,,,,,25.4,72.4,0.0,11.9,332.0,249.3,2467,568.0,9.4,,,,,,,,,
27/05/2013 20:00,19.4,84.0,0.0,9.0,467.7,164.0,2129,580.6,5.2,,,,,,,,,,,,,,,,,,
27/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,86.8,0.0,11.8,399.1,188.9,2057,572.2,5.4
27/05/2013 13:00,,,,,,,,,,25.5,72.9,0.0,11.4,321.9,249.5,2473,566.8,9.3,,,,,,,,,
27/05/2013 12:00,19.4,84.8,0.0,9.0,458.3,164.5,2137,537.9,5.1,,,,,,,,,,,,,,,,,,
27/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,87.8,0.0,12.0,395.8,188.9,2061,611.4,5.4
27/05/2013 05:00,,,,,,,,,,25.4,73.2,0.0,11.8,325.8,249.3,2476,579.5,9.2,,,,,,,,,
27/05/2013 04:00,19.4,85.1,0.0,9.2,464.0,164.1,2127,544.2,5.1,,,,,,,,,,,,,,,,,,
27/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,86.7,0.0,11.6,387.3,188.5,2060,583.1,5.4
26/05/2013 21:00,,,,,,,,,,25.2,72.5,0.0,11.7,326.8,248.4,2460,580.5,9.3,,,,,,,,,
26/05/2013 20:00,19.1,84.5,0.0,8.9,461.6,163.5,2127,552.5,5.2,,,,,,,,,,,,,,,,,,
26/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.1,87.4,0.0,11.6,385.3,187.6,2049,555.6,5.4
26/05/2013 13:00,,,,,,,,,,25.5,71.5,0.0,12.0,332.2,248.0,2458,571.3,9.4,,,,,,,,,
26/05/2013 12:00,19.6,84.6,0.0,9.1,452.8,163.7,2124,560.8,5.2,,,,,,,,,,,,,,,,,,
26/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,86.3,0.0,11.6,397.0,187.6,2053,592.0,5.5
26/05/2013 05:00,,,,,,,,,,25.4,72.6,0.0,11.6,329.1,248.5,2465,566.1,9.3,,,,,,,,,
26/05/2013 04:00,19.2,84.5,0.0,9.0,474.9,163.0,2113,580.2,5.1,,,,,,,,,,,,,,,,,,
26/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,86.8,0.0,11.6,389.9,188.3,2050,563.6,5.4
25/05/2013 21:00,,,,,,,,,,24.7,73.1,0.0,11.4,325.3,247.9,2453,567.9,9.2,,,,,,,,,
25/05/2013 20:00,18.7,84.7,0.0,8.7,456.8,163.0,2109,556.9,5.0,,,,,,,,,,,,,,,,,,
25/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.8,87.9,0.0,11.5,387.8,187.6,2045,586.4,5.3
25/05/2013 13:00,,,,,,,,,,25.0,72.3,0.0,11.5,324.4,248.3,2452,570.0,9.3,,,,,,,,,
25/05/2013 12:00,19.0,84.6,0.0,8.8,462.5,163.5,2119,558.9,5.2,,,,,,,,,,,,,,,,,,
25/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,84.7,0.0,11.8,402.8,186.9,2044,595.4,5.6
25/05/2013 05:00,,,,,,,,,,24.6,73.1,0.0,12.1,337.9,246.9,2450,591.9,9.5,,,,,,,,,
25/05/2013 04:00,18.9,85.5,0.0,8.8,456.2,163.1,2113,571.1,5.3,,,,,,,,,,,,,,,,,,
25/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,87.7,0.0,11.2,384.1,187.6,2039,598.0,5.4
24/05/2013 21:00,,,,,,,,,,24.3,70.8,0.0,11.5,321.8,247.0,2438,570.3,9.0,,,,,,,,,
24/05/2013 20:00,18.4,84.3,0.0,8.5,452.4,162.5,2109,548.1,5.0,,,,,,,,,,,,,,,,,,
24/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.0,88.2,0.0,11.5,389.9,186.6,2038,585.6,5.2
24/05/2013 13:00,,,,,,,,,,23.9,71.9,0.0,11.5,321.3,247.2,2439,570.8,8.8,,,,,,,,,
24/05/2013 12:00,18.3,85.5,0.0,9.0,461.6,162.4,2103,547.3,5.0,,,,,,,,,,,,,,,,,,
24/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.2,87.6,0.0,11.5,393.0,187.5,2041,599.9,5.3
24/05/2013 05:00,,,,,,,,,,24.0,72.8,0.0,11.5,334.0,246.9,2442,582.5,8.8,,,,,,,,,
24/05/2013 04:00,18.3,84.5,0.0,8.3,456.0,163.1,2108,568.6,5.0,,,,,,,,,,,,,,,,,,
24/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.2,88.0,0.0,11.5,389.6,187.0,2046,585.9,5.3
23/05/2013 21:00,,,,,,,,,,23.9,73.1,0.0,11.4,330.7,246.9,2438,608.3,8.7,,,,,,,,,
23/05/2013 20:00,18.4,85.2,0.0,8.5,448.4,162.6,2101,553.7,5.0,,,,,,,,,,,,,,,,,,
23/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.2,86.7,0.0,11.5,396.0,187.7,2040,586.3,5.3
23/05/2013 13:00,,,,,,,,,,23.5,73.0,0.0,10.9,311.5,246.0,2439,588.0,8.7,,,,,,,,,
23/05/2013 12:00,18.0,84.6,0.0,8.5,451.6,162.5,2105,542.4,5.0,,,,,,,,,,,,,,,,,,
23/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.1,87.4,0.0,11.3,399.5,187.6,2041,589.3,5.4
23/05/2013 05:00,,,,,,,,,,23.9,72.6,0.0,11.4,330.4,246.7,2440,577.0,8.9,,,,,,,,,
23/05/2013 04:00,18.5,84.8,0.0,8.6,458.2,163.0,2108,552.0,5.0,,,,,,,,,,,,,,,,,,
23/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.4,87.4,0.0,12.0,396.0,187.6,2044,586.9,5.4
22/05/2013 21:00,,,,,,,,,,24.2,72.3,0.0,11.8,330.0,246.8,2440,573.3,8.9,,,,,,,,,
22/05/2013 20:00,18.5,84.8,0.0,8.7,459.3,163.1,2103,562.0,5.0,,,,,,,,,,,,,,,,,,
22/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.4,87.3,0.0,11.6,397.4,187.7,2044,571.9,5.3
22/05/2013 13:00,,,,,,,,,,24.0,72.4,0.0,10.8,318.9,246.5,2436,548.6,8.9,,,,,,,,,
22/05/2013 12:00,18.6,84.7,0.0,8.6,454.2,163.1,2107,536.8,5.0,,,,,,,,,,,,,,,,,,
22/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,85.7,0.0,11.9,399.7,187.7,2047,562.5,5.4
22/05/2013 05:00,,,,,,,,,,24.7,72.2,0.0,12.0,336.5,246.8,2441,582.7,8.9,,,,,,,,,
22/05/2013 04:00,18.9,84.5,0.0,8.8,449.8,163.3,2107,552.0,5.0,,,,,,,,,,,,,,,,,,
22/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,87.0,0.0,11.6,379.1,188.4,2050,589.4,5.3
21/05/2013 21:00,,,,,,,,,,24.6,71.8,0.0,11.8,332.1,246.5,2442,590.6,8.9,,,,,,,,,
21/05/2013 20:00,18.9,84.4,0.0,8.9,465.7,163.4,2106,569.0,5.0,,,,,,,,,,,,,,,,,,
21/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.8,87.7,0.0,11.9,387.5,188.7,2053,576.8,5.3
21/05/2013 13:00,,,,,,,,,,24.6,72.5,0.0,11.6,328.6,246.7,2444,584.1,8.9,,,,,,,,,
21/05/2013 12:00,18.8,84.1,0.0,8.7,455.9,163.0,2109,526.2,5.0,,,,,,,,,,,,,,,,,,
21/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,87.7,0.0,11.4,383.6,188.4,2055,573.0,5.4
21/05/2013 05:00,,,,,,,,,,24.8,71.7,0.0,11.5,331.2,246.9,2444,573.6,9.1,,,,,,,,,
21/05/2013 04:00,19.1,84.3,0.0,8.9,443.7,163.0,2112,550.5,5.0,,,,,,,,,,,,,,,,,,
21/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,85.7,0.0,12.1,403.3,187.9,2052,559.6,5.4
20/05/2013 21:00,,,,,,,,,,25.3,71.8,0.0,11.3,310.3,248.1,2453,578.6,9.1,,,,,,,,,
20/05/2013 20:00,19.5,84.1,0.0,9.0,451.5,163.9,2110,546.2,5.0,,,,,,,,,,,,,,,,,,
20/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,86.6,0.0,11.6,381.3,188.3,2055,561.5,5.3
20/05/2013 13:00,,,,,,,,,,25.8,71.4,0.0,11.0,314.9,247.8,2454,561.9,9.1,,,,,,,,,
20/05/2013 12:00,19.7,83.5,0.0,9.1,453.9,163.5,2116,564.1,5.0,,,,,,,,,,,,,,,,,,
20/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.3,87.2,0.0,11.6,386.9,188.4,2054,584.3,5.5
20/05/2013 05:00,,,,,,,,,,25.4,73.4,0.0,12.2,325.4,247.9,2455,569.2,9.4,,,,,,,,,
20/05/2013 04:00,19.6,83.3,0.0,8.7,455.6,163.6,2116,575.4,5.2,,,,,,,,,,,,,,,,,,
20/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,86.2,0.0,11.5,384.1,188.8,2056,590.5,5.4
19/05/2013 21:00,,,,,,,,,,25.5,71.3,0.0,11.7,325.6,247.0,2449,555.6,9.3,,,,,,,,,
19/05/2013 20:00,19.6,87.0,0.0,8.8,452.3,163.6,2113,564.9,5.1,,,,,,,,,,,,,,,,,,
19/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,84.4,0.0,11.6,390.5,188.4,2054,571.8,5.5
19/05/2013 13:00,,,,,,,,,,25.5,71.5,0.0,11.6,321.3,247.3,2447,572.7,9.3,,,,,,,,,
19/05/2013 12:00,19.6,84.0,0.0,8.8,447.1,163.6,2111,567.9,5.1,,,,,,,,,,,,,,,,,,
19/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,82.3,0.0,12.0,393.9,188.3,2054,586.1,5.4
19/05/2013 05:00,,,,,,,,,,25.5,71.7,0.0,11.8,323.2,247.7,2454,585.9,9.0,,,,,,,,,
19/05/2013 04:00,19.6,84.3,0.0,9.1,458.1,163.4,2110,557.0,5.0,,,,,,,,,,,,,,,,,,
19/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,87.4,0.0,12.2,396.9,188.4,2062,572.1,5.2
18/05/2013 21:00,,,,,,,,,,25.6,71.4,0.0,12.4,333.8,247.0,2452,580.8,8.7,,,,,,,,,
18/05/2013 20:00,19.7,84.2,0.0,9.0,456.5,163.8,2110,543.2,4.8,,,,,,,,,,,,,,,,,,
18/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,87.1,0.0,11.9,394.6,188.7,2062,593.2,5.1
18/05/2013 13:00,,,,,,,,,,25.4,72.2,0.0,11.7,328.3,247.6,2452,572.9,8.8,,,,,,,,,
18/05/2013 12:00,19.5,85.7,0.0,8.5,448.7,163.8,2110,577.1,4.9,,,,,,,,,,,,,,,,,,
18/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,88.4,0.0,11.8,397.0,188.2,2057,581.7,5.3
18/05/2013 05:00,,,,,,,,,,25.1,69.6,0.0,11.8,325.4,246.9,2439,573.3,9.0,,,,,,,,,
18/05/2013 04:00,19.1,83.5,0.0,8.8,450.9,162.8,2103,558.4,5.0,,,,,,,,,,,,,,,,,,
18/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,89.7,0.0,11.8,394.4,194.6,2093,585.7,5.3
17/05/2013 21:00,,,,,,,,,,24.3,73.2,0.0,11.1,312.0,250.4,2456,552.3,8.8,,,,,,,,,
17/05/2013 20:00,18.3,83.5,0.0,8.4,451.3,162.2,2091,537.2,4.9,,,,,,,,,,,,,,,,,,
17/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.5,87.7,0.0,11.7,391.0,187.4,2046,599.7,5.2
17/05/2013 13:00,,,,,,,,,,23.9,72.3,0.0,11.4,324.4,245.4,2430,568.6,8.9,,,,,,,,,
17/05/2013 12:00,18.5,84.0,0.0,8.8,456.7,162.9,2093,552.3,4.9,,,,,,,,,,,,,,,,,,
17/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.5,86.6,0.0,11.2,388.4,187.8,2051,638.8,5.3
17/05/2013 05:00,,,,,,,,,,24.1,71.5,0.0,11.5,324.8,246.1,2438,579.2,8.8,,,,,,,,,
17/05/2013 04:00,18.7,82.8,0.0,8.6,451.7,163.4,2093,555.2,4.9,,,,,,,,,,,,,,,,,,
17/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,89.1,0.0,11.4,385.7,189.6,2060,594.7,4.9
16/05/2013 21:00,,,,,,,,,,24.0,71.8,0.0,10.8,321.7,246.0,2432,576.6,8.3,,,,,,,,,
16/05/2013 20:00,18.5,84.8,0.0,8.3,449.2,163.0,2091,573.2,4.6,,,,,,,,,,,,,,,,,,
16/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.5,87.4,0.0,11.8,402.6,187.9,2049,611.3,5.1
16/05/2013 13:00,,,,,,,,,,24.1,72.3,0.0,11.1,310.7,246.7,2438,575.4,8.8,,,,,,,,,
16/05/2013 12:00,18.7,84.9,0.0,9.0,456.4,163.3,2100,558.0,5.0,,,,,,,,,,,,,,,,,,
16/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,88.0,0.0,11.7,395.6,188.1,2054,621.5,5.5
16/05/2013 05:00,,,,,,,,,,24.1,72.8,0.0,11.2,325.1,246.4,2438,603.5,9.1,,,,,,,,,
16/05/2013 04:00,18.5,85.6,0.0,8.5,444.7,163.2,2096,581.9,5.1,,,,,,,,,,,,,,,,,,
16/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,88.8,0.0,11.5,396.7,188.9,2053,609.2,5.3
15/05/2013 21:00,,,,,,,,,,24.0,72.0,0.0,11.1,324.6,246.3,2439,573.3,8.9,,,,,,,,,
15/05/2013 20:00,18.6,85.7,0.0,8.7,461.0,163.4,2099,548.8,5.0,,,,,,,,,,,,,,,,,,
15/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.5,88.4,0.0,11.7,391.3,188.2,2049,591.4,5.3
15/05/2013 13:00,,,,,,,,,,23.9,72.1,0.0,11.9,332.7,247.4,2432,567.1,8.8,,,,,,,,,
15/05/2013 12:00,18.2,84.7,0.0,8.7,452.6,163.4,2093,556.9,4.9,,,,,,,,,,,,,,,,,,
15/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.5,88.2,0.0,11.6,392.5,188.5,2054,586.2,5.3
15/05/2013 05:00,,,,,,,,,,24.0,72.4,0.0,11.4,324.4,246.5,2436,558.3,8.9,,,,,,,,,
15/05/2013 04:00,18.6,84.8,0.0,8.5,440.1,163.2,2100,546.6,5.0,,,,,,,,,,,,,,,,,,
15/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,90.1,0.0,11.6,395.7,188.5,2061,599.3,5.3
14/05/2013 21:00,,,,,,,,,,24.2,72.1,0.0,11.5,327.6,248.1,2448,587.3,8.7,,,,,,,,,
14/05/2013 20:00,18.5,83.4,0.0,8.5,451.4,163.5,2088,572.0,4.8,,,,,,,,,,,,,,,,,,
14/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.6,86.0,0.0,12.1,398.2,188.2,2054,595.9,5.2
14/05/2013 13:00,,,,,,,,,,24.2,72.9,0.0,11.5,317.0,246.9,2442,579.1,8.7,,,,,,,,,
14/05/2013 12:00,18.7,85.0,0.0,8.3,447.0,163.1,2096,547.1,4.9,,,,,,,,,,,,,,,,,,
14/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,87.6,0.0,11.9,406.3,188.7,2060,608.9,5.3
14/05/2013 05:00,,,,,,,,,,23.9,72.3,0.0,11.9,335.0,246.0,2434,596.5,8.7,,,,,,,,,
14/05/2013 04:00,18.5,85.9,0.0,8.3,440.6,163.1,2096,563.7,4.9,,,,,,,,,,,,,,,,,,
14/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.4,89.2,0.0,12.1,406.6,188.2,2057,595.3,5.3
13/05/2013 21:00,,,,,,,,,,23.8,73.5,0.0,11.2,321.2,245.8,2434,569.0,8.6,,,,,,,,,
13/05/2013 20:00,18.6,85.1,0.0,8.5,445.9,163.4,2093,547.2,4.8,,,,,,,,,,,,,,,,,,
13/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.5,87.9,0.0,11.7,397.1,188.2,2061,600.0,5.3
13/05/2013 13:00,,,,,,,,,,23.8,71.7,0.0,11.3,317.5,245.5,2436,597.8,8.9,,,,,,,,,
13/05/2013 12:00,18.4,84.9,0.0,9.0,460.7,163.5,2094,542.8,5.0,,,,,,,,,,,,,,,,,,
13/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.5,88.6,0.0,11.8,403.4,188.5,2061,604.5,5.5
13/05/2013 05:00,,,,,,,,,,23.7,72.6,0.0,11.5,323.6,246.0,2435,606.0,9.1,,,,,,,,,
13/05/2013 04:00,18.4,84.0,0.0,8.8,457.0,163.0,2089,571.0,5.1,,,,,,,,,,,,,,,,,,
13/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,88.8,0.0,11.4,386.3,188.7,2059,631.1,5.4
12/05/2013 21:00,,,,,,,,,,23.9,72.5,0.0,11.3,322.4,245.9,2437,574.7,8.9,,,,,,,,,
12/05/2013 20:00,18.6,84.5,0.0,8.9,453.2,163.0,2095,552.7,4.9,,,,,,,,,,,,,,,,,,
12/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,88.0,0.0,12.0,406.4,188.9,2065,606.3,5.5
12/05/2013 13:00,,,,,,,,,,24.8,72.5,0.0,11.7,329.6,247.1,2439,557.2,9.2,,,,,,,,,
12/05/2013 12:00,19.2,84.0,0.0,8.9,454.5,163.2,2092,570.1,5.1,,,,,,,,,,,,,,,,,,
12/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.8,87.9,0.0,11.3,388.6,187.8,2055,586.6,5.5
12/05/2013 05:00,,,,,,,,,,24.2,72.3,0.0,11.6,330.4,245.5,2433,582.4,9.0,,,,,,,,,
12/05/2013 04:00,18.6,84.0,0.0,9.2,455.3,162.1,2091,543.6,4.8,,,,,,,,,,,,,,,,,,
12/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,88.7,0.0,11.5,392.4,189.0,2064,598.6,5.3
11/05/2013 21:00,,,,,,,,,,24.4,71.6,0.0,11.4,327.6,245.9,2433,587.8,8.7,,,,,,,,,
11/05/2013 20:00,19.0,84.7,0.0,8.7,449.4,163.2,2087,532.3,4.7,,,,,,,,,,,,,,,,,,
11/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.8,87.4,0.0,11.9,390.0,188.6,2066,571.8,5.3
11/05/2013 13:00,,,,,,,,,,24.3,72.0,0.0,11.7,330.4,246.0,2435,574.6,9.0,,,,,,,,,
11/05/2013 12:00,18.8,84.4,0.0,8.7,444.8,163.0,2088,567.2,4.8,,,,,,,,,,,,,,,,,,
11/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,88.3,0.0,11.8,397.9,189.0,2066,595.5,5.6
11/05/2013 05:00,,,,,,,,,,24.3,72.5,0.0,11.5,328.2,246.1,2437,599.5,9.2,,,,,,,,,
11/05/2013 04:00,18.9,86.0,0.0,8.4,442.2,163.0,2093,552.6,5.0,,,,,,,,,,,,,,,,,,
11/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,88.7,0.0,11.8,395.4,189.2,2069,574.6,5.5
10/05/2013 21:00,,,,,,,,,,24.5,69.5,0.0,11.5,325.1,246.7,2434,584.6,9.2,,,,,,,,,
10/05/2013 20:00,18.9,84.5,0.0,8.9,461.0,163.1,2086,527.7,4.9,,,,,,,,,,,,,,,,,,
10/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,88.3,0.0,11.6,387.9,189.3,2072,574.5,5.5
10/05/2013 13:00,,,,,,,,,,24.7,72.0,0.0,11.7,330.0,246.1,2437,557.4,9.3,,,,,,,,,
10/05/2013 12:00,19.1,84.2,0.0,9.1,469.1,163.1,2089,567.3,4.9,,,,,,,,,,,,,,,,,,
10/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,88.3,0.0,12.1,409.5,188.7,2067,577.7,5.5
10/05/2013 05:00,,,,,,,,,,24.3,73.1,0.0,11.3,321.5,246.3,2436,547.0,9.2,,,,,,,,,
10/05/2013 04:00,18.8,81.6,0.0,8.8,451.9,162.7,2078,536.4,4.8,,,,,,,,,,,,,,,,,,
10/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,88.3,0.0,11.7,400.9,189.3,2066,580.8,5.3
09/05/2013 21:00,,,,,,,,,,24.5,72.7,0.0,11.2,319.5,248.8,2447,581.6,8.9,,,,,,,,,
09/05/2013 20:00,19.0,84.6,0.0,8.8,444.3,163.6,2085,565.9,4.7,,,,,,,,,,,,,,,,,,
09/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,89.0,0.0,11.5,387.5,189.7,2067,565.0,5.4
09/05/2013 13:00,,,,,,,,,,24.0,72.2,0.0,11.4,324.2,246.2,2434,566.0,9.1,,,,,,,,,
09/05/2013 12:00,18.8,85.1,0.0,8.3,433.6,163.5,2088,565.6,4.8,,,,,,,,,,,,,,,,,,
09/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,88.8,0.0,11.6,392.1,190.0,2065,577.7,5.6
09/05/2013 05:00,,,,,,,,,,24.0,72.4,0.0,11.6,329.3,245.3,2428,562.6,9.2,,,,,,,,,
09/05/2013 04:00,18.9,83.0,0.0,8.4,447.1,163.0,2088,557.6,4.9,,,,,,,,,,,,,,,,,,
09/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,89.5,0.0,11.9,396.2,189.3,2070,601.6,5.4
08/05/2013 21:00,,,,,,,,,,24.5,72.2,0.0,11.5,321.2,245.8,2432,562.5,8.9,,,,,,,,,
08/05/2013 20:00,19.3,85.1,0.0,8.7,450.0,164.1,2084,562.0,4.7,,,,,,,,,,,,,,,,,,
08/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,89.1,0.0,12.0,402.7,189.4,2076,583.0,5.4
08/05/2013 13:00,,,,,,,,,,25.0,71.5,0.0,12.0,334.2,246.7,2437,563.4,9.0,,,,,,,,,
08/05/2013 12:00,19.4,84.3,0.0,8.6,451.9,163.2,2085,544.8,4.7,,,,,,,,,,,,,,,,,,
08/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,88.5,0.0,11.6,388.6,188.5,2065,563.8,5.6
08/05/2013 05:00,,,,,,,,,,23.9,71.2,0.0,11.5,332.8,245.3,2421,584.3,9.2,,,,,,,,,
08/05/2013 04:00,18.8,84.4,0.0,8.7,447.5,163.0,2074,565.1,4.8,,,,,,,,,,,,,,,,,,
08/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,88.8,0.0,11.7,398.4,188.5,2065,568.7,5.5
07/05/2013 21:00,,,,,,,,,,24.3,71.1,0.0,11.2,324.2,245.1,2423,542.2,8.9,,,,,,,,,
07/05/2013 20:00,18.8,84.1,0.0,8.7,448.2,162.3,2065,536.4,4.6,,,,,,,,,,,,,,,,,,
07/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.2,88.7,0.0,11.5,380.2,188.4,2063,584.4,5.4
07/05/2013 13:00,,,,,,,,,,24.4,72.1,0.0,11.6,319.4,244.5,2421,575.0,8.8,,,,,,,,,
07/05/2013 12:00,19.1,83.5,0.0,8.5,436.9,162.2,2070,543.4,4.6,,,,,,,,,,,,,,,,,,
07/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,88.6,0.0,11.5,396.7,187.6,2065,617.7,5.6
07/05/2013 05:00,,,,,,,,,,24.2,71.0,0.0,11.5,324.8,244.7,2420,582.9,9.0,,,,,,,,,
07/05/2013 04:00,19.2,84.9,0.0,8.6,454.7,163.0,2077,528.2,4.8,,,,,,,,,,,,,,,,,,
07/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,87.3,0.0,11.8,398.4,188.5,2064,611.0,5.5
06/05/2013 21:00,,,,,,,,,,24.5,70.5,0.0,11.3,317.7,244.8,2422,589.2,8.9,,,,,,,,,
06/05/2013 20:00,19.4,83.1,0.0,8.7,442.5,163.0,2078,575.3,4.7,,,,,,,,,,,,,,,,,,
06/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.3,88.5,0.0,11.7,397.6,188.2,2061,634.0,5.5
06/05/2013 13:00,,,,,,,,,,25.0,71.3,0.0,11.9,325.0,246.1,2415,545.2,9.0,,,,,,,,,
06/05/2013 12:00,19.4,84.4,0.0,8.8,457.1,162.6,2074,544.0,4.8,,,,,,,,,,,,,,,,,,
06/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,87.0,0.0,12.0,404.4,188.6,2063,616.2,5.6
06/05/2013 05:00,,,,,,,,,,24.6,71.0,0.0,12.0,332.8,244.7,2418,591.8,8.9,,,,,,,,,
06/05/2013 04:00,19.3,83.6,0.0,8.7,452.3,162.9,2071,535.6,4.7,,,,,,,,,,,,,,,,,,
06/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,87.1,0.0,11.7,396.2,188.5,2063,636.8,5.3
05/05/2013 21:00,,,,,,,,,,24.6,71.4,0.0,11.5,324.2,244.4,2416,575.8,8.4,,,,,,,,,
05/05/2013 20:00,19.4,84.0,0.0,8.7,454.1,162.9,2071,555.8,4.4,,,,,,,,,,,,,,,,,,
05/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,87.8,0.0,12.3,399.7,188.3,2064,617.2,5.2
05/05/2013 13:00,,,,,,,,,,24.7,71.0,0.0,11.5,325.5,243.8,2415,562.9,8.4,,,,,,,,,
05/05/2013 12:00,19.5,84.5,0.0,8.8,462.3,163.1,2067,535.4,4.5,,,,,,,,,,,,,,,,,,
05/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,89.5,0.0,11.9,406.2,188.1,2060,630.3,5.3
05/05/2013 05:00,,,,,,,,,,24.2,71.7,0.0,11.6,330.0,244.1,2415,580.8,8.5,,,,,,,,,
05/05/2013 04:00,19.2,84.4,0.0,8.8,451.0,162.5,2065,538.7,4.4,,,,,,,,,,,,,,,,,,
05/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,90.1,0.0,11.5,387.4,187.9,2063,627.1,5.3
04/05/2013 21:00,,,,,,,,,,23.9,71.8,0.0,11.4,319.4,243.8,2411,567.0,8.5,,,,,,,,,
04/05/2013 20:00,18.9,84.1,0.0,8.6,452.1,162.4,2065,549.6,4.4,,,,,,,,,,,,,,,,,,
04/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,89.8,0.0,11.8,398.3,188.4,2066,653.1,5.4
04/05/2013 13:00,,,,,,,,,,23.6,71.4,0.0,11.2,319.2,243.4,2407,598.3,8.7,,,,,,,,,
04/05/2013 12:00,18.8,84.9,0.0,8.5,457.5,163.2,2067,541.5,4.6,,,,,,,,,,,,,,,,,,
04/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,88.8,0.0,11.4,401.8,187.8,2058,637.1,5.6
04/05/2013 05:00,,,,,,,,,,23.5,73.0,0.0,11.4,323.0,243.5,2407,560.9,8.7,,,,,,,,,
04/05/2013 04:00,18.6,85.1,0.0,8.5,450.4,162.2,2066,530.8,4.5,,,,,,,,,,,,,,,,,,
04/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,89.5,0.0,11.3,396.2,188.6,2065,662.5,5.2
03/05/2013 21:00,,,,,,,,,,23.8,71.3,0.0,11.6,326.1,243.7,2402,583.2,8.1,,,,,,,,,
03/05/2013 20:00,19.0,84.6,0.0,8.0,440.5,162.7,2073,540.9,4.3,,,,,,,,,,,,,,,,,,
03/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,89.4,0.0,11.6,389.8,188.1,2067,640.1,5.2
03/05/2013 13:00,,,,,,,,,,24.4,71.4,0.0,11.4,332.2,243.8,2412,597.2,8.2,,,,,,,,,
03/05/2013 12:00,19.4,85.8,0.0,8.8,458.0,163.1,2071,540.3,4.3,,,,,,,,,,,,,,,,,,
03/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,89.3,0.0,11.4,382.0,187.7,2060,611.3,5.2
03/05/2013 05:00,,,,,,,,,,24.3,72.3,0.0,11.5,334.1,243.6,2412,589.7,8.2,,,,,,,,,
03/05/2013 04:00,19.2,84.4,0.0,8.9,462.0,162.5,2067,549.6,4.3,,,,,,,,,,,,,,,,,,
03/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,89.1,0.0,11.6,402.3,187.3,2056,642.0,5.1
02/05/2013 21:00,,,,,,,,,,24.2,72.1,0.0,11.7,334.9,243.7,2411,571.6,8.2,,,,,,,,,
02/05/2013 20:00,19.1,84.5,0.0,8.7,454.2,162.4,2069,516.4,4.3,,,,,,,,,,,,,,,,,,
02/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,89.6,0.0,11.5,394.7,187.1,2055,623.4,5.2
02/05/2013 13:00,,,,,,,,,,23.3,71.3,0.0,11.3,328.9,241.8,2398,570.3,8.4,,,,,,,,,
02/05/2013 12:00,18.6,85.2,0.0,8.4,443.6,161.9,2064,555.2,4.4,,,,,,,,,,,,,,,,,,
02/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.5,88.1,0.0,11.7,410.1,186.5,2052,620.3,5.2
02/05/2013 05:00,,,,,,,,,,23.4,71.7,0.0,11.5,323.8,243.1,2398,571.7,8.5,,,,,,,,,
02/05/2013 04:00,18.6,84.8,0.0,8.6,452.2,162.0,2061,560.7,4.5,,,,,,,,,,,,,,,,,,
02/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,89.2,0.0,11.6,396.0,185.8,2048,639.8,5.1
01/05/2013 21:00,,,,,,,,,,23.3,72.2,0.0,10.8,320.1,242.2,2395,573.4,8.4,,,,,,,,,
01/05/2013 20:00,18.5,85.6,0.0,8.5,460.7,161.7,2058,552.5,4.4,,,,,,,,,,,,,,,,,,
01/05/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 14:00,,,,,,,,,,,,,,,,,,,14.4,88.9,0.0,11.4,393.8,186.0,2049,621.7,5.0
01/05/2013 13:00,,,,,,,,,,23.3,71.8,0.0,11.5,322.4,242.5,2396,548.6,8.4,,,,,,,,,
01/05/2013 12:00,18.7,84.4,0.0,8.6,443.6,162.0,2064,545.5,4.4,,,,,,,,,,,,,,,,,,
01/05/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2013 06:00,,,,,,,,,,,,,,,,,,,14.8,89.6,0.0,12.1,401.4,186.8,2061,641.2,5.2
01/05/2013 05:00,,,,,,,,,,23.7,71.4,0.0,11.2,323.6,242.8,2398,582.7,8.5,,,,,,,,,
01/05/2013 04:00,18.8,85.3,0.0,8.8,454.3,162.2,2072,522.5,4.5,,,,,,,,,,,,,,,,,,
01/05/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,89.6,0.0,11.8,405.4,186.9,2056,646.7,5.1
30/04/2013 21:00,,,,,,,,,,23.3,71.5,0.0,11.5,329.7,242.3,2391,575.7,8.3,,,,,,,,,
30/04/2013 20:00,18.4,84.2,0.0,8.5,457.7,161.9,2062,553.2,4.4,,,,,,,,,,,,,,,,,,
30/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,89.4,0.0,11.8,406.1,186.8,2054,647.5,5.0
30/04/2013 13:00,,,,,,,,,,23.0,71.1,0.0,11.0,320.4,241.4,2389,569.4,8.2,,,,,,,,,
30/04/2013 12:00,18.5,83.4,0.0,8.6,449.2,161.8,2063,563.2,4.4,,,,,,,,,,,,,,,,,,
30/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.4,90.2,0.0,11.9,397.1,186.3,2057,627.2,5.1
30/04/2013 05:00,,,,,,,,,,23.0,71.6,0.0,10.9,321.2,242.1,2394,594.3,8.3,,,,,,,,,
30/04/2013 04:00,18.4,84.9,0.0,8.5,438.9,162.2,2070,542.2,4.5,,,,,,,,,,,,,,,,,,
30/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,89.8,0.0,11.7,401.4,186.8,2063,619.7,5.1
29/04/2013 21:00,,,,,,,,,,23.3,71.5,0.0,11.0,329.5,242.5,2399,580.7,8.1,,,,,,,,,
29/04/2013 20:00,18.6,84.9,0.0,8.4,449.2,163.0,2071,545.1,4.7,,,,,,,,,,,,,,,,,,
29/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,90.1,0.0,11.2,385.8,187.8,2062,620.1,5.1
29/04/2013 13:00,,,,,,,,,,23.2,71.5,0.0,11.2,319.2,242.9,2396,595.9,8.2,,,,,,,,,
29/04/2013 12:00,18.6,85.1,0.0,8.3,448.9,163.1,2079,550.9,4.8,,,,,,,,,,,,,,,,,,
29/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,90.2,0.0,11.9,408.0,188.1,2066,635.3,5.2
29/04/2013 05:00,,,,,,,,,,23.3,72.1,0.0,11.1,327.0,243.4,2397,535.9,8.4,,,,,,,,,
29/04/2013 04:00,18.6,85.7,0.0,8.7,461.3,163.1,2073,516.1,4.9,,,,,,,,,,,,,,,,,,
29/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,90.0,0.0,11.2,386.1,187.8,2068,620.6,5.2
28/04/2013 21:00,,,,,,,,,,23.2,72.3,0.0,11.1,318.5,242.6,2401,552.0,8.4,,,,,,,,,
28/04/2013 20:00,18.6,85.1,0.0,8.5,453.5,163.3,2077,532.2,4.9,,,,,,,,,,,,,,,,,,
28/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,89.7,0.0,12.0,401.1,187.5,2073,634.6,5.2
28/04/2013 13:00,,,,,,,,,,23.4,72.0,0.0,11.2,323.3,242.9,2398,552.8,8.3,,,,,,,,,
28/04/2013 12:00,18.9,84.6,0.0,8.6,448.3,163.1,2072,538.6,4.8,,,,,,,,,,,,,,,,,,
28/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,90.4,0.0,11.8,396.1,187.6,2073,632.2,5.2
28/04/2013 05:00,,,,,,,,,,23.6,72.1,0.0,11.4,325.7,242.9,2406,575.0,8.4,,,,,,,,,
28/04/2013 04:00,18.8,85.1,0.0,8.9,459.3,162.9,2070,542.8,4.9,,,,,,,,,,,,,,,,,,
28/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.5,89.9,0.0,11.5,403.6,187.1,2069,616.0,5.2
27/04/2013 21:00,,,,,,,,,,22.8,72.2,0.0,10.7,318.3,242.5,2392,548.2,8.3,,,,,,,,,
27/04/2013 20:00,18.2,85.7,0.0,8.7,454.0,162.7,2066,525.1,4.8,,,,,,,,,,,,,,,,,,
27/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.4,90.5,0.0,11.4,391.7,187.5,2063,617.3,5.1
27/04/2013 13:00,,,,,,,,,,22.9,73.4,0.0,11.4,314.7,241.9,2387,548.8,8.2,,,,,,,,,
27/04/2013 12:00,18.3,85.0,0.0,8.2,441.4,162.0,2056,520.5,4.7,,,,,,,,,,,,,,,,,,
27/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.3,88.2,0.0,11.9,400.7,187.2,2067,601.7,5.3
27/04/2013 05:00,,,,,,,,,,22.8,72.4,0.0,11.0,310.8,241.5,2389,554.5,8.3,,,,,,,,,
27/04/2013 04:00,18.3,85.0,0.0,8.6,463.0,162.0,2054,536.7,4.7,,,,,,,,,,,,,,,,,,
27/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,89.9,0.0,12.0,402.1,187.8,2078,607.1,5.5
26/04/2013 21:00,,,,,,,,,,23.0,71.7,0.0,11.0,317.3,241.7,2393,583.2,8.4,,,,,,,,,
26/04/2013 20:00,18.6,84.8,0.0,8.4,448.3,162.7,2059,542.3,4.6,,,,,,,,,,,,,,,,,,
26/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.6,90.5,0.0,11.1,387.4,187.6,2073,609.5,5.7
26/04/2013 13:00,,,,,,,,,,23.0,71.9,0.0,10.9,316.6,242.4,2394,557.5,8.6,,,,,,,,,
26/04/2013 12:00,18.3,85.0,0.0,8.4,447.1,161.8,2061,553.3,4.7,,,,,,,,,,,,,,,,,,
26/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.5,90.0,0.0,11.4,391.4,187.0,2073,607.6,5.9
26/04/2013 05:00,,,,,,,,,,22.9,70.9,0.0,11.0,319.1,242.3,2395,544.1,8.8,,,,,,,,,
26/04/2013 04:00,18.4,84.6,0.0,8.6,441.7,162.3,2055,517.8,4.8,,,,,,,,,,,,,,,,,,
26/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,89.7,0.0,11.6,398.6,187.2,2074,636.1,5.7
25/04/2013 21:00,,,,,,,,,,23.2,73.6,0.0,11.4,317.7,241.8,2392,562.7,8.6,,,,,,,,,
25/04/2013 20:00,18.6,83.7,0.0,8.5,449.1,161.8,2053,520.5,4.6,,,,,,,,,,,,,,,,,,
25/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,90.0,0.0,11.4,389.3,187.8,2070,629.0,5.7
25/04/2013 13:00,,,,,,,,,,23.3,72.0,0.0,10.9,315.5,242.5,2391,560.0,8.8,,,,,,,,,
25/04/2013 12:00,18.7,85.2,0.0,8.8,454.3,162.2,2056,530.6,4.7,,,,,,,,,,,,,,,,,,
25/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,89.8,0.0,11.3,391.9,187.5,2075,646.7,6.0
25/04/2013 05:00,,,,,,,,,,23.2,71.3,0.0,11.6,325.5,241.5,2389,592.3,8.8,,,,,,,,,
25/04/2013 04:00,18.6,81.4,0.0,8.7,452.5,161.4,2049,494.4,4.7,,,,,,,,,,,,,,,,,,
25/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,88.6,0.0,11.8,403.1,186.0,2063,640.5,5.7
24/04/2013 21:00,,,,,,,,,,23.2,72.3,0.0,11.3,316.0,244.8,2407,583.1,8.6,,,,,,,,,
24/04/2013 20:00,18.2,84.5,0.0,8.6,451.8,161.3,2041,513.3,4.5,,,,,,,,,,,,,,,,,,
24/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.5,89.1,0.0,11.7,394.3,186.2,2065,639.6,5.6
24/04/2013 13:00,,,,,,,,,,23.1,71.8,0.0,11.2,324.2,240.6,2375,575.9,8.6,,,,,,,,,
24/04/2013 12:00,18.8,84.8,0.0,8.7,451.9,161.9,2049,490.4,4.5,,,,,,,,,,,,,,,,,,
24/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,90.5,0.0,11.9,409.3,189.7,2089,643.3,5.8
24/04/2013 05:00,,,,,,,,,,23.8,71.1,0.0,11.4,324.3,241.0,2387,602.9,8.7,,,,,,,,,
