Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
24/04/2013 04:00,19.2,85.4,0.0,8.6,450.3,162.4,2053,477.4,4.5,,,,,,,,,,,,,,,,,,
24/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,90.0,0.0,11.5,394.3,185.8,2057,653.0,5.6
23/04/2013 21:00,,,,,,,,,,23.2,71.9,0.0,10.9,316.8,240.5,2370,641.1,8.3,,,,,,,,,
23/04/2013 20:00,18.7,77.8,0.0,8.6,448.8,161.5,2039,482.3,4.3,,,,,,,,,,,,,,,,,,
23/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,90.3,0.0,11.4,390.7,185.6,2053,641.0,5.3
23/04/2013 13:00,,,,,,,,,,23.1,71.5,0.0,11.2,325.9,240.1,2374,632.9,7.8,,,,,,,,,
23/04/2013 12:00,18.7,84.8,0.0,8.1,436.0,161.3,2034,476.8,4.1,,,,,,,,,,,,,,,,,,
23/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,90.2,0.0,11.5,395.9,185.6,2054,648.6,5.0
23/04/2013 05:00,,,,,,,,,,23.3,72.4,0.0,11.3,322.5,239.6,2369,639.2,7.3,,,,,,,,,
23/04/2013 04:00,18.7,85.6,0.0,8.6,450.0,161.3,2032,499.7,3.8,,,,,,,,,,,,,,,,,,
23/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,90.0,0.0,11.6,390.8,185.6,2053,668.3,4.6
22/04/2013 21:00,,,,,,,,,,23.3,72.1,0.0,11.0,323.5,240.0,2368,651.3,6.8,,,,,,,,,
22/04/2013 20:00,19.1,86.6,0.0,8.8,472.9,164.1,2053,503.2,3.6,,,,,,,,,,,,,,,,,,
22/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,90.7,0.0,11.8,400.0,184.9,2048,674.4,4.4
22/04/2013 13:00,,,,,,,,,,23.8,72.0,0.0,11.2,312.3,240.6,2369,658.3,6.6,,,,,,,,,
22/04/2013 12:00,19.1,85.8,0.0,8.7,459.6,162.1,2038,507.3,3.5,,,,,,,,,,,,,,,,,,
22/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,91.0,0.0,11.6,391.6,185.0,2051,687.7,4.3
22/04/2013 05:00,,,,,,,,,,23.1,71.8,0.0,11.1,322.0,239.9,2361,680.5,6.3,,,,,,,,,
22/04/2013 04:00,18.6,85.4,0.0,8.5,450.9,160.9,2027,523.5,3.3,,,,,,,,,,,,,,,,,,
22/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.7,90.9,0.0,11.6,394.3,184.4,2045,709.3,3.9
21/04/2013 21:00,,,,,,,,,,23.0,72.3,0.0,10.9,327.1,239.8,2359,728.7,5.8,,,,,,,,,
21/04/2013 20:00,18.6,85.0,0.0,8.5,450.5,161.1,2027,536.7,3.1,,,,,,,,,,,,,,,,,,
21/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,91.0,0.0,11.6,404.7,185.1,2049,691.8,3.7
21/04/2013 13:00,,,,,,,,,,23.3,72.3,0.0,11.3,324.1,240.0,2363,689.0,5.6,,,,,,,,,
21/04/2013 12:00,18.8,85.3,0.0,8.5,458.0,161.3,2037,540.6,3.1,,,,,,,,,,,,,,,,,,
21/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,91.0,0.0,11.5,401.1,184.9,2058,712.6,3.8
21/04/2013 05:00,,,,,,,,,,23.6,72.2,0.0,11.5,336.4,240.8,2374,691.1,5.7,,,,,,,,,
21/04/2013 04:00,18.9,84.6,0.0,8.6,454.8,161.3,2045,542.9,3.1,,,,,,,,,,,,,,,,,,
21/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,90.8,0.0,12.0,407.6,184.9,2056,706.1,3.8
20/04/2013 21:00,,,,,,,,,,23.5,72.4,0.0,10.8,319.4,240.1,2376,683.2,5.8,,,,,,,,,
20/04/2013 20:00,18.8,85.3,0.0,8.6,448.7,160.9,2049,557.7,3.1,,,,,,,,,,,,,,,,,,
20/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,91.5,0.0,11.7,401.3,184.8,2059,694.1,3.8
20/04/2013 13:00,,,,,,,,,,23.5,71.8,0.0,11.1,321.2,240.1,2374,681.9,5.8,,,,,,,,,
20/04/2013 12:00,19.0,85.0,0.0,8.6,444.8,161.2,2047,534.2,3.2,,,,,,,,,,,,,,,,,,
20/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,90.1,0.0,11.8,413.3,185.9,2069,710.8,3.9
20/04/2013 05:00,,,,,,,,,,23.5,71.6,0.0,11.1,317.7,240.4,2380,637.0,6.1,,,,,,,,,
20/04/2013 04:00,19.0,84.5,0.0,8.6,462.9,162.4,2059,581.3,3.4,,,,,,,,,,,,,,,,,,
20/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,91.1,0.0,11.7,401.2,186.2,2066,689.0,4.0
19/04/2013 21:00,,,,,,,,,,23.2,74.0,0.0,11.4,328.9,240.5,2383,635.2,6.2,,,,,,,,,
19/04/2013 20:00,18.7,84.9,0.0,8.6,454.6,161.8,2061,554.7,3.6,,,,,,,,,,,,,,,,,,
19/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.6,91.4,0.0,11.4,398.7,185.6,2069,702.0,4.1
19/04/2013 13:00,,,,,,,,,,22.6,72.5,0.0,11.2,322.8,240.1,2380,601.8,6.5,,,,,,,,,
19/04/2013 12:00,18.3,85.4,0.0,8.7,460.3,161.7,2067,562.4,3.8,,,,,,,,,,,,,,,,,,
19/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,91.0,0.0,11.8,407.9,186.6,2084,666.0,4.6
19/04/2013 05:00,,,,,,,,,,22.9,72.9,0.0,11.2,330.5,242.0,2396,594.6,7.2,,,,,,,,,
19/04/2013 04:00,18.3,85.4,0.0,8.5,460.9,162.6,2079,546.3,4.2,,,,,,,,,,,,,,,,,,
19/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,90.5,0.0,12.2,418.4,187.2,2099,643.3,5.2
18/04/2013 21:00,,,,,,,,,,23.5,72.5,0.0,11.3,332.4,242.5,2408,570.3,8.3,,,,,,,,,
18/04/2013 20:00,18.9,85.4,0.0,8.9,458.4,163.8,2100,531.2,4.8,,,,,,,,,,,,,,,,,,
18/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,90.7,0.0,11.2,384.8,187.9,2106,636.7,5.7
18/04/2013 13:00,,,,,,,,,,23.4,72.8,0.0,11.3,326.9,243.7,2420,553.9,9.3,,,,,,,,,
18/04/2013 12:00,18.9,86.2,0.0,8.7,455.1,164.0,2100,550.9,5.3,,,,,,,,,,,,,,,,,,
18/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,91.9,0.0,11.9,401.6,188.8,2114,623.0,6.1
18/04/2013 05:00,,,,,,,,,,23.5,72.4,0.0,11.4,330.8,244.2,2425,523.6,9.7,,,,,,,,,
18/04/2013 04:00,19.1,85.3,0.0,9.2,457.1,164.1,2104,523.9,5.4,,,,,,,,,,,,,,,,,,
18/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,91.9,0.0,12.0,402.8,188.8,2119,645.3,6.1
17/04/2013 21:00,,,,,,,,,,23.9,72.8,0.0,11.8,330.9,244.8,2427,559.0,9.7,,,,,,,,,
17/04/2013 20:00,19.4,85.4,0.0,8.6,456.6,164.9,2101,543.6,5.4,,,,,,,,,,,,,,,,,,
17/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.6,90.7,0.0,12.1,406.6,188.6,2116,653.2,6.1
17/04/2013 13:00,,,,,,,,,,24.0,72.2,0.0,11.2,315.1,244.2,2421,536.7,9.8,,,,,,,,,
17/04/2013 12:00,19.4,85.6,0.0,8.8,453.6,164.6,2098,515.4,5.5,,,,,,,,,,,,,,,,,,
17/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,88.8,0.0,11.9,402.6,186.6,2102,678.7,6.3
17/04/2013 05:00,,,,,,,,,,23.3,71.8,0.0,11.3,321.8,242.4,2403,525.0,9.9,,,,,,,,,
17/04/2013 04:00,18.9,84.8,0.0,8.4,453.9,163.7,2086,507.5,5.5,,,,,,,,,,,,,,,,,,
17/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,91.6,0.0,11.3,381.0,186.2,2095,687.2,6.0
16/04/2013 21:00,,,,,,,,,,22.8,72.0,0.0,11.0,322.9,241.7,2396,541.0,9.4,,,,,,,,,
16/04/2013 20:00,18.7,85.6,0.0,8.6,444.4,163.6,2078,519.8,5.3,,,,,,,,,,,,,,,,,,
16/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.1,91.3,0.0,11.2,390.7,187.0,2097,695.0,5.9
16/04/2013 13:00,,,,,,,,,,23.3,72.7,0.0,11.1,319.6,242.2,2403,544.6,9.1,,,,,,,,,
16/04/2013 12:00,19.1,85.5,0.0,8.7,464.3,163.6,2076,479.8,5.2,,,,,,,,,,,,,,,,,,
16/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,91.2,0.0,12.2,409.6,186.7,2101,706.1,5.9
16/04/2013 05:00,,,,,,,,,,23.4,72.1,0.0,11.8,330.5,242.7,2397,521.5,9.0,,,,,,,,,
16/04/2013 04:00,19.1,85.8,0.0,8.4,450.3,163.6,2076,509.0,5.1,,,,,,,,,,,,,,,,,,
16/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,91.3,0.0,11.9,401.4,186.0,2096,703.3,5.7
15/04/2013 21:00,,,,,,,,,,23.8,71.5,0.0,11.3,322.3,243.0,2396,552.9,8.7,,,,,,,,,
15/04/2013 20:00,19.3,85.4,0.0,8.8,455.4,163.1,2063,475.5,4.9,,,,,,,,,,,,,,,,,,
15/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.4,90.7,0.0,12.1,405.1,185.4,2091,687.2,5.6
15/04/2013 13:00,,,,,,,,,,23.6,71.6,0.0,11.3,315.3,240.6,2377,565.6,8.5,,,,,,,,,
15/04/2013 12:00,19.3,85.3,0.0,8.7,464.8,162.8,2067,508.4,4.8,,,,,,,,,,,,,,,,,,
15/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.4,91.9,0.0,11.7,403.8,185.5,2088,704.6,5.4
15/04/2013 05:00,,,,,,,,,,23.6,72.3,0.0,10.9,313.3,241.3,2389,537.0,8.1,,,,,,,,,
15/04/2013 04:00,19.3,86.3,0.0,8.9,464.5,162.7,2060,468.8,4.6,,,,,,,,,,,,,,,,,,
15/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.3,90.6,0.0,11.9,401.5,184.9,2087,705.6,5.2
14/04/2013 21:00,,,,,,,,,,23.5,71.8,0.0,11.1,314.4,241.1,2378,579.5,7.7,,,,,,,,,
14/04/2013 20:00,19.1,85.1,0.0,8.5,452.4,162.6,2054,461.4,4.3,,,,,,,,,,,,,,,,,,
14/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.5,92.3,0.0,11.7,398.0,185.6,2088,712.2,5.0
14/04/2013 13:00,,,,,,,,,,23.7,72.6,0.0,11.3,325.3,241.6,2381,587.3,7.4,,,,,,,,,
14/04/2013 12:00,19.3,85.3,0.0,8.6,454.4,162.7,2054,463.0,4.2,,,,,,,,,,,,,,,,,,
14/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.6,92.1,0.0,12.4,414.4,184.8,2088,692.3,4.9
14/04/2013 05:00,,,,,,,,,,23.8,72.2,0.0,11.5,329.2,240.9,2380,590.3,7.3,,,,,,,,,
14/04/2013 04:00,19.3,84.8,0.0,8.8,454.8,162.9,2055,473.0,4.1,,,,,,,,,,,,,,,,,,
14/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.5,92.2,0.0,11.6,399.1,184.7,2087,736.2,4.7
13/04/2013 21:00,,,,,,,,,,23.6,72.3,0.0,11.7,328.8,241.3,2377,595.7,7.2,,,,,,,,,
13/04/2013 20:00,19.1,85.1,0.0,8.8,463.8,162.5,2052,472.3,4.1,,,,,,,,,,,,,,,,,,
13/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,89.8,0.0,11.8,400.9,183.4,2077,757.2,4.7
13/04/2013 13:00,,,,,,,,,,22.8,73.0,0.0,11.3,333.5,239.8,2371,603.3,7.3,,,,,,,,,
13/04/2013 12:00,18.7,85.6,0.0,8.4,449.5,162.8,2050,504.8,4.1,,,,,,,,,,,,,,,,,,
13/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,90.6,0.0,11.8,405.1,184.2,2081,737.0,4.8
13/04/2013 05:00,,,,,,,,,,23.1,72.5,0.0,11.2,329.6,239.9,2369,600.9,7.3,,,,,,,,,
13/04/2013 04:00,19.1,85.2,0.0,8.8,453.0,162.5,2053,483.5,4.1,,,,,,,,,,,,,,,,,,
13/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,93.6,0.0,11.9,402.2,184.0,2088,758.7,4.7
12/04/2013 21:00,,,,,,,,,,22.9,71.0,0.0,11.0,327.7,240.2,2375,602.3,7.2,,,,,,,,,
12/04/2013 20:00,18.8,85.4,0.0,8.4,446.9,162.1,2048,496.9,4.0,,,,,,,,,,,,,,,,,,
12/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,92.1,0.0,12.0,412.7,183.9,2083,736.4,4.6
12/04/2013 13:00,,,,,,,,,,23.2,72.5,0.0,11.1,329.4,240.2,2371,624.6,7.1,,,,,,,,,
12/04/2013 12:00,18.9,86.5,0.0,8.5,451.6,162.6,2054,492.7,4.0,,,,,,,,,,,,,,,,,,
12/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.9,93.2,0.0,11.8,405.5,184.6,2088,750.5,4.7
12/04/2013 05:00,,,,,,,,,,22.8,72.8,0.0,11.5,332.3,240.5,2370,633.8,7.2,,,,,,,,,
12/04/2013 04:00,18.5,86.0,0.0,8.7,468.1,162.6,2048,507.5,4.1,,,,,,,,,,,,,,,,,,
12/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.0,92.0,0.0,11.8,404.1,184.5,2092,770.3,4.6
11/04/2013 21:00,,,,,,,,,,23.0,73.1,0.0,11.6,329.0,240.4,2370,633.1,7.2,,,,,,,,,
11/04/2013 20:00,18.9,85.8,0.0,8.4,455.6,163.1,2050,524.3,4.0,,,,,,,,,,,,,,,,,,
11/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.0,92.5,0.0,11.9,406.1,184.3,2091,774.8,4.6
11/04/2013 13:00,,,,,,,,,,23.0,73.4,0.0,11.2,328.2,243.2,2391,640.9,7.2,,,,,,,,,
11/04/2013 12:00,18.6,85.5,0.0,8.7,461.2,162.3,2046,542.2,4.1,,,,,,,,,,,,,,,,,,
11/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.0,93.0,0.0,12.0,414.5,184.1,2091,810.4,4.7
11/04/2013 05:00,,,,,,,,,,22.9,74.7,0.0,10.8,328.7,240.2,2373,690.1,7.2,,,,,,,,,
11/04/2013 04:00,18.7,86.1,0.0,8.9,463.1,162.5,2048,604.9,4.0,,,,,,,,,,,,,,,,,,
11/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,93.1,0.0,11.6,401.7,183.3,2094,837.4,4.7
10/04/2013 21:00,,,,,,,,,,22.6,73.4,0.0,10.8,330.1,240.0,2368,712.9,7.2,,,,,,,,,
10/04/2013 20:00,18.6,85.7,0.0,8.4,452.8,162.6,2046,611.2,4.0,,,,,,,,,,,,,,,,,,
10/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,92.3,0.0,11.5,403.1,183.6,2092,808.6,4.7
10/04/2013 13:00,,,,,,,,,,22.6,71.6,0.0,11.4,330.1,239.8,2367,707.4,7.1,,,,,,,,,
10/04/2013 12:00,18.5,86.8,0.0,8.6,457.7,161.9,2045,616.0,4.0,,,,,,,,,,,,,,,,,,
10/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.8,93.2,0.0,11.9,407.6,183.3,2094,837.1,4.7
10/04/2013 05:00,,,,,,,,,,22.6,74.0,0.0,11.1,323.7,239.3,2363,692.4,7.2,,,,,,,,,
10/04/2013 04:00,18.5,86.5,0.0,8.5,459.2,161.9,2042,633.2,4.0,,,,,,,,,,,,,,,,,,
10/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.5,91.6,0.0,11.9,407.3,183.1,2092,825.5,4.7
09/04/2013 21:00,,,,,,,,,,22.2,73.8,0.0,10.8,316.0,239.5,2357,695.8,7.1,,,,,,,,,
09/04/2013 20:00,18.1,86.6,0.0,8.3,458.4,161.9,2035,623.2,4.0,,,,,,,,,,,,,,,,,,
09/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.1,92.9,0.0,11.3,403.8,182.9,2086,816.4,4.6
09/04/2013 13:00,,,,,,,,,,21.6,73.0,0.0,10.9,330.6,238.6,2351,707.9,7.1,,,,,,,,,
09/04/2013 12:00,17.7,85.7,0.0,8.2,459.2,161.2,2039,638.6,4.0,,,,,,,,,,,,,,,,,,
09/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.2,94.3,0.0,11.4,399.3,183.1,2100,815.7,4.8
09/04/2013 05:00,,,,,,,,,,21.9,74.0,0.0,11.0,326.4,239.3,2355,708.5,7.3,,,,,,,,,
09/04/2013 04:00,17.8,86.3,0.0,8.4,461.5,161.2,2041,624.4,4.0,,,,,,,,,,,,,,,,,,
09/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.3,93.1,0.0,11.8,403.8,183.4,2096,810.6,4.8
08/04/2013 21:00,,,,,,,,,,21.7,72.9,0.0,10.4,314.6,238.7,2355,687.4,7.2,,,,,,,,,
08/04/2013 20:00,17.8,86.4,0.0,8.4,448.1,161.3,2037,619.5,4.0,,,,,,,,,,,,,,,,,,
08/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.3,92.9,0.0,11.8,412.3,182.8,2101,790.3,4.7
08/04/2013 13:00,,,,,,,,,,22.0,72.6,0.0,10.8,318.5,238.5,2361,677.4,7.3,,,,,,,,,
08/04/2013 12:00,18.1,87.1,0.0,8.7,464.9,161.5,2047,605.4,4.0,,,,,,,,,,,,,,,,,,
08/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,93.2,0.0,11.8,408.4,183.3,2114,790.0,4.9
08/04/2013 05:00,,,,,,,,,,22.7,71.0,0.0,11.0,332.6,240.4,2368,675.2,7.5,,,,,,,,,
08/04/2013 04:00,18.5,86.1,0.0,8.5,456.1,162.5,2049,595.3,4.1,,,,,,,,,,,,,,,,,,
08/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,93.1,0.0,11.8,404.6,184.0,2109,828.9,5.0
07/04/2013 21:00,,,,,,,,,,22.7,73.3,0.0,11.0,318.6,240.2,2369,672.2,7.6,,,,,,,,,
07/04/2013 20:00,18.5,86.1,0.0,8.5,462.8,162.0,2054,624.0,4.2,,,,,,,,,,,,,,,,,,
07/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 14:00,,,,,,,,,,,,,,,,,,,15.1,91.2,0.0,12.3,415.6,183.2,2113,796.2,4.9
07/04/2013 13:00,,,,,,,,,,22.9,71.8,0.0,11.1,321.4,239.5,2365,675.6,7.5,,,,,,,,,
07/04/2013 12:00,18.6,86.9,0.0,8.7,462.1,161.9,2051,622.2,4.2,,,,,,,,,,,,,,,,,,
07/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.1,93.9,0.0,12.1,422.9,184.3,2122,796.6,5.0
07/04/2013 05:00,,,,,,,,,,22.8,73.0,0.0,11.5,329.0,239.3,2365,710.5,7.6,,,,,,,,,
07/04/2013 04:00,18.7,86.6,0.0,8.3,456.6,162.1,2051,597.4,4.2,,,,,,,,,,,,,,,,,,
07/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.1,93.1,0.0,11.6,396.6,183.0,2121,781.0,5.0
06/04/2013 21:00,,,,,,,,,,22.9,71.2,0.0,11.4,332.8,239.2,2366,678.3,7.6,,,,,,,,,
06/04/2013 20:00,18.7,85.1,0.0,8.4,447.5,162.0,2052,615.0,4.2,,,,,,,,,,,,,,,,,,
06/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.9,92.0,0.0,11.8,403.3,182.5,2122,775.9,4.9
06/04/2013 13:00,,,,,,,,,,22.8,72.4,0.0,11.4,325.5,238.3,2360,691.1,7.5,,,,,,,,,
06/04/2013 12:00,18.8,86.9,0.0,8.6,456.3,161.8,2051,599.0,4.2,,,,,,,,,,,,,,,,,,
06/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.2,92.4,0.0,12.1,416.4,183.2,2128,754.5,5.0
06/04/2013 05:00,,,,,,,,,,23.0,73.7,0.0,11.5,333.9,239.4,2367,690.5,7.6,,,,,,,,,
06/04/2013 04:00,18.6,85.9,0.0,8.2,455.2,161.5,2055,604.7,4.2,,,,,,,,,,,,,,,,,,
06/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 22:00,,,,,,,,,,,,,,,,,,,15.2,94.1,0.0,12.0,393.0,183.6,2129,777.0,4.9
05/04/2013 21:00,,,,,,,,,,22.9,74.2,0.0,11.2,324.1,239.1,2365,674.9,7.4,,,,,,,,,
05/04/2013 20:00,18.5,85.4,0.0,8.6,456.1,162.0,2050,602.2,4.1,,,,,,,,,,,,,,,,,,
05/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.6,94.0,0.0,12.1,404.7,182.3,2125,773.8,4.9
05/04/2013 13:00,,,,,,,,,,22.2,73.1,0.0,11.1,320.1,238.3,2355,655.4,7.4,,,,,,,,,
05/04/2013 12:00,18.1,85.3,0.0,8.5,459.5,161.1,2042,619.5,4.1,,,,,,,,,,,,,,,,,,
05/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2013 06:00,,,,,,,,,,,,,,,,,,,15.3,93.6,0.0,11.7,398.7,186.2,2147,775.2,5.0
05/04/2013 05:00,,,,,,,,,,22.9,73.1,0.0,11.3,327.3,239.8,2366,697.8,7.5,,,,,,,,,
05/04/2013 04:00,18.6,82.9,0.0,8.4,458.8,161.6,2053,599.6,4.1,,,,,,,,,,,,,,,,,,
05/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.9,92.9,0.0,12.2,417.4,182.8,2132,769.7,4.9
04/04/2013 21:00,,,,,,,,,,22.3,74.7,0.0,11.1,331.6,238.2,2358,698.3,7.4,,,,,,,,,
04/04/2013 20:00,18.2,86.9,0.0,8.5,451.7,161.3,2049,608.4,4.1,,,,,,,,,,,,,,,,,,
04/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.7,92.5,0.0,12.1,407.0,185.6,2159,756.6,4.9
04/04/2013 13:00,,,,,,,,,,22.1,67.7,0.0,11.0,327.9,237.5,2349,683.6,7.5,,,,,,,,,
04/04/2013 12:00,18.2,87.1,0.0,8.1,454.5,161.8,2054,617.0,4.2,,,,,,,,,,,,,,,,,,
04/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.2,93.9,0.0,11.1,386.3,182.8,2139,750.1,5.0
04/04/2013 05:00,,,,,,,,,,22.1,73.9,0.0,11.3,330.4,238.8,2355,670.4,7.6,,,,,,,,,
04/04/2013 04:00,17.4,86.9,0.0,8.7,459.7,161.7,2057,602.2,4.3,,,,,,,,,,,,,,,,,,
04/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 22:00,,,,,,,,,,,,,,,,,,,13.6,94.5,0.0,11.9,406.4,182.2,2142,744.7,4.9
03/04/2013 21:00,,,,,,,,,,21.4,73.3,0.0,10.9,325.4,238.2,2354,689.1,7.5,,,,,,,,,
03/04/2013 20:00,17.5,85.7,0.0,8.5,454.7,162.1,2052,618.5,4.3,,,,,,,,,,,,,,,,,,
03/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 14:00,,,,,,,,,,,,,,,,,,,13.9,94.9,0.0,11.8,404.9,182.4,2145,714.3,4.8
03/04/2013 13:00,,,,,,,,,,21.5,72.6,0.0,11.2,335.1,238.0,2355,688.5,7.4,,,,,,,,,
03/04/2013 12:00,17.9,84.2,0.0,8.5,455.5,161.9,2054,595.3,4.2,,,,,,,,,,,,,,,,,,
03/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.7,92.1,0.0,11.7,400.8,183.3,2150,738.4,5.0
03/04/2013 05:00,,,,,,,,,,22.6,74.2,0.0,11.2,334.3,239.1,2363,684.9,7.6,,,,,,,,,
03/04/2013 04:00,18.5,85.4,0.0,8.4,458.5,162.2,2055,606.8,4.2,,,,,,,,,,,,,,,,,,
03/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.8,93.2,0.0,11.6,414.5,182.6,2154,733.0,4.9
02/04/2013 21:00,,,,,,,,,,22.4,72.0,0.0,11.2,330.7,239.0,2358,701.6,7.4,,,,,,,,,
02/04/2013 20:00,18.3,87.3,0.0,8.5,468.9,161.9,2056,618.8,4.1,,,,,,,,,,,,,,,,,,
02/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.4,94.1,0.0,11.3,391.6,182.8,2154,715.6,4.8
02/04/2013 13:00,,,,,,,,,,22.0,72.6,0.0,11.0,336.0,238.4,2351,700.2,7.4,,,,,,,,,
02/04/2013 12:00,18.0,86.2,0.0,8.2,444.1,161.4,2053,596.4,4.1,,,,,,,,,,,,,,,,,,
02/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,95.3,0.0,12.2,422.8,183.5,2168,708.3,5.0
02/04/2013 05:00,,,,,,,,,,22.1,73.3,0.0,11.0,334.3,237.8,2353,713.2,7.7,,,,,,,,,
02/04/2013 04:00,18.1,86.4,0.0,8.1,455.2,161.9,2059,607.3,4.3,,,,,,,,,,,,,,,,,,
02/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 22:00,,,,,,,,,,,,,,,,,,,14.4,94.2,0.0,11.8,421.5,183.7,2171,708.3,5.0
01/04/2013 21:00,,,,,,,,,,21.9,74.2,0.0,11.1,324.8,239.0,2353,679.2,7.5,,,,,,,,,
01/04/2013 20:00,17.9,87.3,0.0,8.5,455.9,161.8,2058,623.0,4.3,,,,,,,,,,,,,,,,,,
01/04/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 14:00,,,,,,,,,,,,,,,,,,,14.3,94.5,0.0,11.7,405.3,183.2,2170,703.2,5.1
01/04/2013 13:00,,,,,,,,,,21.7,74.0,0.0,10.6,320.1,238.0,2352,673.6,7.7,,,,,,,,,
01/04/2013 12:00,17.8,86.7,0.0,8.4,458.3,162.3,2059,597.2,4.5,,,,,,,,,,,,,,,,,,
01/04/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2013 06:00,,,,,,,,,,,,,,,,,,,14.4,94.4,0.0,12.2,425.6,184.7,2190,706.9,5.4
01/04/2013 05:00,,,,,,,,,,21.8,73.7,0.0,10.9,333.0,238.6,2353,674.7,7.9,,,,,,,,,
01/04/2013 04:00,17.8,86.3,0.0,8.5,450.3,161.8,2058,563.0,4.6,,,,,,,,,,,,,,,,,,
01/04/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 22:00,,,,,,,,,,,,,,,,,,,14.6,94.0,0.0,12.2,410.6,184.8,2200,707.1,5.5
31/03/2013 21:00,,,,,,,,,,22.2,75.0,0.0,10.6,314.1,241.6,2375,690.7,8.0,,,,,,,,,
31/03/2013 20:00,18.0,86.6,0.0,8.4,454.4,162.6,2058,584.7,4.7,,,,,,,,,,,,,,,,,,
31/03/2013 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 14:00,,,,,,,,,,,,,,,,,,,14.4,95.5,0.0,12.0,418.5,185.3,2197,699.0,5.6
31/03/2013 13:00,,,,,,,,,,21.6,74.7,0.0,10.9,328.6,237.7,2348,696.8,7.9,,,,,,,,,
31/03/2013 12:00,17.9,87.0,0.0,8.1,450.0,161.5,2062,576.6,4.6,,,,,,,,,,,,,,,,,,
31/03/2013 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2013 06:00,,,,,,,,,,,,,,,,,,,14.6,95.0,0.0,12.2,414.1,186.1,2217,684.1,6.0
31/03/2013 05:00,,,,,,,,,,22.0,72.9,0.0,11.0,326.5,238.6,2355,710.7,7.9,,,,,,,,,
31/03/2013 04:00,18.1,86.9,0.0,8.8,466.7,162.3,2063,571.2,4.6,,,,,,,,,,,,,,,,,,
31/03/2013 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,94.8,0.0,11.9,414.0,187.3,2237,693.2,6.8
30/03/2013 20:00,,,,,,,,,,22.0,72.3,0.0,10.9,321.5,237.8,2351,700.6,7.8,,,,,,,,,
30/03/2013 19:00,18.2,87.4,0.0,8.1,450.5,162.6,2067,586.3,4.7,,,,,,,,,,,,,,,,,,
30/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,95.4,0.0,11.8,403.9,188.5,2252,626.3,9.7
30/03/2013 12:00,,,,,,,,,,22.0,74.2,0.0,10.8,322.8,238.8,2357,699.3,7.8,,,,,,,,,
30/03/2013 11:00,18.0,87.4,0.0,8.3,454.6,162.2,2065,582.2,4.7,,,,,,,,,,,,,,,,,,
30/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,93.5,0.0,12.2,414.1,188.9,2249,580.6,10.3
30/03/2013 04:00,,,,,,,,,,22.1,73.7,0.0,10.8,330.0,238.3,2360,703.3,7.7,,,,,,,,,
30/03/2013 03:00,18.3,87.7,0.0,7.9,453.5,162.6,2068,575.4,4.7,,,,,,,,,,,,,,,,,,
30/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,93.5,0.0,12.1,407.7,189.2,2241,608.0,10.0
29/03/2013 20:00,,,,,,,,,,21.8,72.8,0.0,11.4,332.5,237.7,2354,697.1,7.6,,,,,,,,,
29/03/2013 19:00,17.8,86.5,0.0,8.7,470.8,162.0,2065,572.1,4.6,,,,,,,,,,,,,,,,,,
29/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,94.1,0.0,11.7,401.3,191.8,2264,610.5,10.6
29/03/2013 12:00,,,,,,,,,,22.2,73.6,0.0,10.7,320.2,238.5,2360,736.0,7.9,,,,,,,,,
29/03/2013 11:00,18.4,87.0,0.0,8.6,457.0,163.0,2075,595.2,4.9,,,,,,,,,,,,,,,,,,
29/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,94.9,0.0,12.4,416.4,189.4,2247,589.7,10.7
29/03/2013 04:00,,,,,,,,,,22.2,73.6,0.0,10.5,318.4,238.2,2357,702.9,8.0,,,,,,,,,
29/03/2013 03:00,18.2,86.9,0.0,8.5,458.7,162.8,2066,570.5,4.9,,,,,,,,,,,,,,,,,,
29/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.6,94.9,0.0,11.7,404.8,187.8,2234,605.0,10.3
28/03/2013 20:00,,,,,,,,,,21.8,73.4,0.0,10.9,330.7,237.3,2352,684.7,7.7,,,,,,,,,
28/03/2013 19:00,17.9,85.7,0.0,8.6,456.7,161.9,2063,590.1,4.8,,,,,,,,,,,,,,,,,,
28/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.6,94.7,0.0,11.6,405.7,187.6,2218,595.5,10.1
28/03/2013 12:00,,,,,,,,,,21.7,74.5,0.0,11.2,338.2,236.8,2347,700.3,7.7,,,,,,,,,
28/03/2013 11:00,17.8,86.6,0.0,8.8,453.6,161.8,2060,590.9,4.8,,,,,,,,,,,,,,,,,,
28/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,93.3,0.0,12.3,416.7,187.7,2232,604.4,10.1
28/03/2013 04:00,,,,,,,,,,22.5,74.9,0.0,11.2,333.9,238.4,2355,717.4,7.8,,,,,,,,,
28/03/2013 03:00,18.5,87.8,0.0,8.7,461.6,163.2,2069,570.8,4.8,,,,,,,,,,,,,,,,,,
28/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,93.9,0.0,11.9,408.6,187.7,2224,599.5,9.9
27/03/2013 20:00,,,,,,,,,,22.5,73.9,0.0,10.8,318.3,239.6,2356,702.1,7.6,,,,,,,,,
27/03/2013 19:00,18.2,86.0,0.0,8.7,465.0,162.6,2067,586.2,4.8,,,,,,,,,,,,,,,,,,
27/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,93.9,0.0,11.7,406.8,187.0,2204,611.0,9.6
27/03/2013 12:00,,,,,,,,,,22.0,73.7,0.0,11.1,327.3,237.7,2348,755.7,7.7,,,,,,,,,
27/03/2013 11:00,18.3,88.0,0.0,8.8,452.6,162.9,2062,583.5,4.8,,,,,,,,,,,,,,,,,,
27/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,93.9,0.0,12.0,411.4,186.7,2210,601.5,9.3
27/03/2013 04:00,,,,,,,,,,22.2,74.3,0.0,10.7,320.3,237.9,2350,738.2,7.7,,,,,,,,,
27/03/2013 03:00,18.2,87.6,0.0,8.3,447.8,163.0,2062,605.8,4.8,,,,,,,,,,,,,,,,,,
27/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.6,94.5,0.0,12.0,407.6,186.5,2201,610.8,9.0
26/03/2013 20:00,,,,,,,,,,21.8,74.2,0.0,11.3,335.1,236.6,2349,741.7,7.4,,,,,,,,,
26/03/2013 19:00,17.9,87.3,0.0,8.2,452.7,161.9,2060,591.5,4.6,,,,,,,,,,,,,,,,,,
26/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,92.9,0.0,12.4,417.1,186.6,2200,596.5,9.0
26/03/2013 12:00,,,,,,,,,,21.8,74.0,0.0,10.8,325.7,236.4,2341,760.7,7.5,,,,,,,,,
26/03/2013 11:00,18.0,86.8,0.0,8.4,462.2,162.0,2058,579.3,4.6,,,,,,,,,,,,,,,,,,
26/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,94.0,0.0,11.8,406.9,186.6,2206,623.9,9.0
26/03/2013 04:00,,,,,,,,,,22.2,73.1,0.0,11.1,328.6,237.5,2351,730.2,7.4,,,,,,,,,
26/03/2013 03:00,18.0,87.8,0.0,8.8,467.8,161.4,2061,600.3,4.6,,,,,,,,,,,,,,,,,,
26/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,91.8,0.0,12.0,400.3,186.5,2197,625.5,8.7
25/03/2013 20:00,,,,,,,,,,21.9,74.5,0.0,11.0,320.7,236.7,2349,739.7,7.2,,,,,,,,,
25/03/2013 19:00,18.0,86.7,0.0,8.3,461.9,161.8,2055,597.6,4.5,,,,,,,,,,,,,,,,,,
25/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.4,94.3,0.0,11.6,404.5,185.5,2189,594.9,8.7
25/03/2013 12:00,,,,,,,,,,21.7,74.0,0.0,11.2,333.0,236.8,2339,752.0,7.3,,,,,,,,,
25/03/2013 11:00,17.9,87.2,0.0,8.4,445.6,162.0,2054,614.6,4.5,,,,,,,,,,,,,,,,,,
25/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,93.2,0.0,11.9,416.5,186.2,2197,598.9,8.6
25/03/2013 04:00,,,,,,,,,,21.9,74.1,0.0,11.1,334.7,236.9,2343,732.8,7.2,,,,,,,,,
25/03/2013 03:00,17.9,86.6,0.0,8.4,467.3,161.9,2057,614.7,4.5,,,,,,,,,,,,,,,,,,
25/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.4,94.2,0.0,12.1,405.7,185.4,2192,606.3,8.4
24/03/2013 20:00,,,,,,,,,,21.7,73.9,0.0,10.9,332.0,236.9,2342,721.2,7.1,,,,,,,,,
24/03/2013 19:00,18.0,87.6,0.0,8.7,477.5,163.0,2055,611.0,4.5,,,,,,,,,,,,,,,,,,
24/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.4,93.8,0.0,11.9,404.3,185.8,2196,627.0,8.9
24/03/2013 12:00,,,,,,,,,,21.5,73.5,0.0,11.1,338.3,236.4,2345,725.3,7.4,,,,,,,,,
24/03/2013 11:00,17.7,86.9,0.0,8.5,464.7,162.2,2059,583.4,4.7,,,,,,,,,,,,,,,,,,
24/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.4,93.5,0.0,12.0,410.1,185.6,2195,598.3,8.9
24/03/2013 04:00,,,,,,,,,,21.8,74.8,0.0,11.1,333.0,237.1,2343,722.2,7.3,,,,,,,,,
24/03/2013 03:00,17.9,87.5,0.0,8.4,457.4,162.2,2060,598.3,4.6,,,,,,,,,,,,,,,,,,
24/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,93.5,0.0,11.8,408.3,186.0,2191,620.2,8.6
23/03/2013 20:00,,,,,,,,,,21.9,74.9,0.0,11.2,331.9,238.2,2347,702.3,7.2,,,,,,,,,
23/03/2013 19:00,18.1,87.6,0.0,8.5,460.6,162.8,2070,569.4,4.5,,,,,,,,,,,,,,,,,,
23/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,93.4,0.0,12.1,415.1,186.3,2196,604.1,8.5
23/03/2013 12:00,,,,,,,,,,22.0,74.6,0.0,11.0,337.4,237.6,2355,705.6,7.1,,,,,,,,,
23/03/2013 11:00,18.3,87.8,0.0,8.6,461.2,163.1,2072,580.4,4.5,,,,,,,,,,,,,,,,,,
23/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,93.7,0.0,12.3,411.5,186.5,2203,613.1,8.5
23/03/2013 04:00,,,,,,,,,,22.6,74.7,0.0,11.3,337.2,239.3,2360,701.0,7.1,,,,,,,,,
23/03/2013 03:00,18.3,87.5,0.0,8.6,458.3,163.0,2075,576.0,4.5,,,,,,,,,,,,,,,,,,
23/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,93.5,0.0,12.4,413.4,187.2,2208,584.8,8.5
22/03/2013 20:00,,,,,,,,,,22.5,74.4,0.0,11.5,340.4,238.7,2354,685.0,7.2,,,,,,,,,
22/03/2013 19:00,18.4,87.3,0.0,8.4,469.1,163.8,2079,598.2,4.6,,,,,,,,,,,,,,,,,,
22/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,95.4,0.0,12.6,419.3,189.6,2227,588.6,8.7
22/03/2013 12:00,,,,,,,,,,22.4,74.2,0.0,11.4,340.5,238.3,2364,687.9,7.3,,,,,,,,,
22/03/2013 11:00,18.4,87.5,0.0,8.8,472.7,163.7,2086,585.6,4.6,,,,,,,,,,,,,,,,,,
22/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,94.2,0.0,11.9,410.7,187.5,2210,613.4,8.9
22/03/2013 04:00,,,,,,,,,,22.1,75.1,0.0,11.1,343.7,238.5,2359,682.9,7.4,,,,,,,,,
22/03/2013 03:00,17.9,87.4,0.0,8.7,473.8,162.8,2072,573.1,4.6,,,,,,,,,,,,,,,,,,
22/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,94.4,0.0,12.3,418.1,187.8,2204,593.0,8.9
21/03/2013 20:00,,,,,,,,,,21.8,74.4,0.0,11.2,327.2,237.8,2356,652.7,7.5,,,,,,,,,
21/03/2013 19:00,17.9,87.8,0.0,8.6,464.2,163.1,2075,592.1,4.6,,,,,,,,,,,,,,,,,,
21/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.5,93.1,0.0,11.7,397.5,186.8,2202,597.9,9.1
21/03/2013 12:00,,,,,,,,,,21.8,74.8,0.0,11.2,331.1,238.1,2354,647.9,7.7,,,,,,,,,
21/03/2013 11:00,18.1,87.2,0.0,8.4,460.2,163.0,2076,568.8,4.7,,,,,,,,,,,,,,,,,,
21/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.6,93.4,0.0,12.1,400.8,186.2,2205,613.2,9.3
21/03/2013 04:00,,,,,,,,,,22.0,74.9,0.0,10.9,327.8,238.4,2366,626.8,7.8,,,,,,,,,
21/03/2013 03:00,18.0,86.4,0.0,8.8,460.0,162.7,2074,577.4,4.8,,,,,,,,,,,,,,,,,,
21/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,94.6,0.0,11.7,400.2,189.4,2226,585.2,9.2
20/03/2013 20:00,,,,,,,,,,22.1,73.8,0.0,11.1,325.0,237.8,2361,649.8,7.7,,,,,,,,,
20/03/2013 19:00,18.1,86.9,0.0,8.8,455.8,162.4,2075,593.4,4.7,,,,,,,,,,,,,,,,,,
20/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.9,93.0,0.0,12.4,414.5,187.3,2207,608.2,9.4
20/03/2013 12:00,,,,,,,,,,22.2,74.3,0.0,11.1,324.4,238.7,2363,640.7,7.7,,,,,,,,,
20/03/2013 11:00,18.2,87.8,0.0,8.4,460.2,163.5,2084,591.7,4.7,,,,,,,,,,,,,,,,,,
20/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,93.7,0.0,12.1,412.9,188.0,2217,599.0,9.6
20/03/2013 04:00,,,,,,,,,,22.5,73.9,0.0,11.3,333.6,239.4,2371,633.8,7.8,,,,,,,,,
20/03/2013 03:00,18.4,87.0,0.0,8.4,456.4,163.6,2088,568.0,4.7,,,,,,,,,,,,,,,,,,
20/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,92.4,0.0,12.5,417.9,187.5,2217,599.5,9.6
19/03/2013 20:00,,,,,,,,,,22.7,74.4,0.0,10.8,325.6,241.7,2382,633.9,7.7,,,,,,,,,
19/03/2013 19:00,18.3,86.6,0.0,8.6,460.3,163.5,2083,600.1,4.6,,,,,,,,,,,,,,,,,,
19/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,93.7,0.0,12.0,395.2,188.4,2216,607.3,9.7
19/03/2013 12:00,,,,,,,,,,22.3,74.1,0.0,10.9,324.1,239.2,2369,648.6,7.8,,,,,,,,,
19/03/2013 11:00,18.4,87.1,0.0,8.6,456.6,164.4,2088,581.1,4.6,,,,,,,,,,,,,,,,,,
19/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,90.0,0.0,12.1,407.7,187.8,2213,620.2,9.8
19/03/2013 04:00,,,,,,,,,,22.1,74.5,0.0,11.0,328.6,239.5,2371,641.9,7.9,,,,,,,,,
19/03/2013 03:00,18.0,87.6,0.0,9.0,457.2,163.5,2091,597.1,4.7,,,,,,,,,,,,,,,,,,
19/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,92.6,0.0,12.1,400.1,187.8,2211,578.7,9.6
18/03/2013 20:00,,,,,,,,,,22.5,74.8,0.0,11.6,336.6,240.3,2371,631.6,7.8,,,,,,,,,
18/03/2013 19:00,18.3,86.8,0.0,9.1,456.0,163.8,2093,592.1,4.7,,,,,,,,,,,,,,,,,,
18/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,92.0,0.0,12.0,404.9,188.4,2214,582.9,9.7
18/03/2013 12:00,,,,,,,,,,22.6,73.0,0.0,11.1,333.6,240.6,2377,622.0,7.9,,,,,,,,,
18/03/2013 11:00,18.5,87.2,0.0,8.7,467.9,164.5,2096,583.1,4.7,,,,,,,,,,,,,,,,,,
18/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,93.4,0.0,12.0,403.5,188.9,2219,605.2,10.0
18/03/2013 04:00,,,,,,,,,,23.2,76.0,0.0,11.5,334.0,244.6,2406,630.0,8.0,,,,,,,,,
18/03/2013 03:00,18.7,87.9,0.0,8.7,448.4,164.6,2107,567.1,4.7,,,,,,,,,,,,,,,,,,
18/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,93.5,0.0,12.4,414.6,188.6,2214,590.4,9.9
17/03/2013 20:00,,,,,,,,,,22.7,73.5,0.0,11.7,336.3,240.6,2383,628.7,8.0,,,,,,,,,
17/03/2013 19:00,18.6,87.8,0.0,8.4,452.0,164.2,2104,582.1,4.8,,,,,,,,,,,,,,,,,,
17/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.4,94.6,0.0,12.6,411.3,188.2,2213,602.4,9.8
17/03/2013 12:00,,,,,,,,,,23.0,74.0,0.0,11.1,317.2,240.9,2377,627.2,8.1,,,,,,,,,
17/03/2013 11:00,18.8,88.3,0.0,8.9,457.9,165.0,2097,579.1,4.7,,,,,,,,,,,,,,,,,,
17/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,92.3,0.0,12.0,414.3,188.2,2210,585.1,9.8
17/03/2013 04:00,,,,,,,,,,22.8,74.7,0.0,11.6,340.4,241.0,2384,632.1,8.1,,,,,,,,,
17/03/2013 03:00,18.7,88.1,0.0,9.1,472.1,165.1,2107,595.8,4.7,,,,,,,,,,,,,,,,,,
17/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,92.4,0.0,12.4,402.0,188.6,2213,594.2,9.7
16/03/2013 20:00,,,,,,,,,,22.9,73.1,0.0,11.3,325.1,241.2,2380,646.9,8.1,,,,,,,,,
16/03/2013 19:00,18.5,87.3,0.0,8.7,456.3,164.6,2104,594.1,4.7,,,,,,,,,,,,,,,,,,
16/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,92.9,0.0,12.0,403.8,190.1,2211,587.3,9.8
16/03/2013 12:00,,,,,,,,,,22.5,74.5,0.0,10.9,327.5,240.3,2378,671.7,8.1,,,,,,,,,
16/03/2013 11:00,18.5,88.0,0.0,9.0,465.3,164.8,2103,592.7,4.7,,,,,,,,,,,,,,,,,,
16/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,92.6,0.0,12.1,400.8,187.9,2200,612.6,9.7
16/03/2013 04:00,,,,,,,,,,22.8,70.9,0.0,11.8,336.8,240.7,2375,672.3,8.1,,,,,,,,,
16/03/2013 03:00,18.8,87.5,0.0,8.7,468.7,165.4,2107,614.3,4.9,,,,,,,,,,,,,,,,,,
16/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,92.3,0.0,12.0,407.6,187.7,2200,611.0,9.7
15/03/2013 20:00,,,,,,,,,,22.7,74.9,0.0,11.5,333.9,240.0,2373,666.8,8.1,,,,,,,,,
15/03/2013 19:00,18.6,87.8,0.0,8.9,474.0,164.5,2107,586.6,5.0,,,,,,,,,,,,,,,,,,
15/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.5,88.8,0.0,12.1,397.8,187.9,2194,580.1,9.5
15/03/2013 12:00,,,,,,,,,,22.9,73.6,0.0,11.2,339.0,239.7,2371,665.9,7.8,,,,,,,,,
15/03/2013 11:00,19.0,88.5,0.0,8.8,470.7,164.9,2109,559.6,4.9,,,,,,,,,,,,,,,,,,
15/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,92.5,0.0,12.4,416.9,188.0,2199,606.6,9.5
15/03/2013 04:00,,,,,,,,,,23.4,74.3,0.0,11.7,332.9,241.3,2376,687.1,7.8,,,,,,,,,
15/03/2013 03:00,18.9,88.2,0.0,8.7,461.8,164.9,2105,572.0,4.8,,,,,,,,,,,,,,,,,,
15/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.6,92.5,0.0,12.5,407.8,187.4,2197,614.8,9.4
14/03/2013 20:00,,,,,,,,,,23.2,74.6,0.0,11.7,338.5,239.4,2373,676.2,7.7,,,,,,,,,
14/03/2013 19:00,19.1,87.4,0.0,8.9,471.2,164.5,2110,575.6,4.7,,,,,,,,,,,,,,,,,,
14/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,91.4,0.0,12.2,402.1,187.0,2189,587.0,9.5
14/03/2013 12:00,,,,,,,,,,23.2,74.0,0.0,11.4,327.2,239.0,2373,660.4,7.8,,,,,,,,,
14/03/2013 11:00,18.9,87.4,0.0,8.5,470.4,164.4,2103,581.8,4.8,,,,,,,,,,,,,,,,,,
14/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,92.8,0.0,12.1,404.3,186.5,2178,614.5,9.6
14/03/2013 04:00,,,,,,,,,,22.4,74.1,0.0,11.1,328.6,238.7,2362,666.0,7.8,,,,,,,,,
14/03/2013 03:00,18.2,87.1,0.0,9.1,469.9,163.1,2091,579.5,4.7,,,,,,,,,,,,,,,,,,
14/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,92.2,0.0,11.8,395.9,185.6,2177,606.0,9.3
13/03/2013 20:00,,,,,,,,,,22.0,74.6,0.0,10.7,328.5,237.6,2357,689.2,7.6,,,,,,,,,
13/03/2013 19:00,18.0,87.5,0.0,8.5,468.2,163.3,2086,586.0,4.6,,,,,,,,,,,,,,,,,,
13/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.3,92.5,0.0,11.9,399.9,185.0,2168,589.5,9.4
13/03/2013 12:00,,,,,,,,,,21.8,74.1,0.0,11.1,330.1,237.8,2353,681.9,7.7,,,,,,,,,
13/03/2013 11:00,18.2,88.2,0.0,8.7,460.3,163.3,2094,567.1,4.5,,,,,,,,,,,,,,,,,,
13/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,90.7,0.0,11.9,403.2,186.5,2178,598.9,9.5
13/03/2013 04:00,,,,,,,,,,22.2,73.0,0.0,11.2,331.3,238.5,2362,672.0,7.7,,,,,,,,,
13/03/2013 03:00,18.0,86.6,0.0,8.5,447.4,163.3,2097,607.4,4.4,,,,,,,,,,,,,,,,,,
13/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,91.8,0.0,11.7,396.4,186.1,2173,599.4,9.2
12/03/2013 20:00,,,,,,,,,,22.6,74.9,0.0,11.2,335.9,240.4,2377,677.3,7.5,,,,,,,,,
12/03/2013 19:00,18.2,87.1,0.0,8.9,463.2,163.5,2097,610.6,4.4,,,,,,,,,,,,,,,,,,
12/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,92.1,0.0,11.8,393.9,185.9,2162,597.5,9.2
12/03/2013 12:00,,,,,,,,,,22.5,75.7,0.0,10.7,323.7,242.0,2380,672.7,7.6,,,,,,,,,
12/03/2013 11:00,18.1,87.6,0.0,8.7,462.2,163.3,2094,621.8,4.4,,,,,,,,,,,,,,,,,,
12/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.3,92.6,0.0,11.9,410.9,184.7,2162,581.1,9.5
12/03/2013 04:00,,,,,,,,,,21.8,75.3,0.0,11.2,336.8,237.8,2350,656.2,7.8,,,,,,,,,
12/03/2013 03:00,17.9,86.1,0.0,8.4,459.2,163.7,2099,597.1,4.8,,,,,,,,,,,,,,,,,,
12/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.5,91.7,0.0,11.7,408.9,185.3,2156,621.5,9.5
11/03/2013 20:00,,,,,,,,,,21.6,73.8,0.0,10.8,328.8,236.9,2346,674.5,7.8,,,,,,,,,
11/03/2013 19:00,17.6,88.1,0.0,8.0,446.6,163.0,2100,613.2,5.1,,,,,,,,,,,,,,,,,,
11/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 13:00,,,,,,,,,,,,,,,,,,,13.9,91.8,0.0,11.8,417.1,184.3,2149,609.8,9.6
11/03/2013 12:00,,,,,,,,,,21.3,75.0,0.0,11.0,331.0,236.7,2343,682.5,7.9,,,,,,,,,
11/03/2013 11:00,17.7,87.5,0.0,8.6,466.1,163.6,2100,588.2,5.2,,,,,,,,,,,,,,,,,,
11/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.3,91.5,0.0,11.8,418.3,184.6,2157,608.5,9.8
11/03/2013 04:00,,,,,,,,,,21.6,74.8,0.0,10.9,339.8,237.1,2349,671.2,8.0,,,,,,,,,
11/03/2013 03:00,17.9,88.6,0.0,8.5,464.0,163.9,2104,570.2,5.3,,,,,,,,,,,,,,,,,,
11/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.6,92.4,0.0,12.0,409.3,185.9,2163,606.9,9.7
10/03/2013 20:00,,,,,,,,,,22.1,74.5,0.0,11.5,329.9,237.9,2352,668.5,8.0,,,,,,,,,
10/03/2013 19:00,18.1,87.9,0.0,8.9,475.6,163.8,2112,581.0,5.1,,,,,,,,,,,,,,,,,,
10/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,92.1,0.0,11.6,397.7,186.2,2160,599.4,9.5
10/03/2013 12:00,,,,,,,,,,22.1,75.3,0.0,11.1,334.0,238.0,2359,669.4,7.8,,,,,,,,,
10/03/2013 11:00,18.1,87.8,0.0,8.6,460.7,164.2,2110,580.2,5.2,,,,,,,,,,,,,,,,,,
10/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.5,91.5,0.0,11.9,403.2,185.2,2153,586.7,9.3
10/03/2013 04:00,,,,,,,,,,21.9,74.0,0.0,11.2,331.6,238.2,2354,689.1,7.7,,,,,,,,,
10/03/2013 03:00,18.1,86.2,0.0,8.7,463.9,165.0,2110,590.7,5.1,,,,,,,,,,,,,,,,,,
10/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,90.9,0.0,12.1,404.5,186.1,2160,589.8,9.1
09/03/2013 20:00,,,,,,,,,,22.1,74.0,0.0,11.0,338.0,238.3,2359,679.6,7.6,,,,,,,,,
09/03/2013 19:00,18.4,88.8,0.0,8.7,456.2,165.7,2116,590.6,5.0,,,,,,,,,,,,,,,,,,
09/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,91.5,0.0,12.6,409.9,186.3,2164,601.1,9.2
09/03/2013 12:00,,,,,,,,,,22.8,74.8,0.0,11.4,328.4,239.3,2364,672.8,7.6,,,,,,,,,
09/03/2013 11:00,18.7,87.1,0.0,8.9,466.3,164.8,2120,616.6,5.0,,,,,,,,,,,,,,,,,,
09/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,91.1,0.0,12.1,398.0,186.4,2162,596.4,9.1
09/03/2013 04:00,,,,,,,,,,22.6,74.3,0.0,11.3,339.2,238.8,2372,657.0,7.5,,,,,,,,,
09/03/2013 03:00,18.7,88.0,0.0,8.7,460.6,165.5,2123,594.1,4.9,,,,,,,,,,,,,,,,,,
09/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,91.7,0.0,12.1,407.6,186.1,2161,601.9,8.8
08/03/2013 20:00,,,,,,,,,,22.8,75.0,0.0,11.4,333.4,239.4,2367,688.6,7.4,,,,,,,,,
08/03/2013 19:00,18.7,88.0,0.0,8.9,463.2,165.3,2127,600.1,4.8,,,,,,,,,,,,,,,,,,
08/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.4,90.9,0.0,12.7,416.6,186.9,2164,606.9,8.9
08/03/2013 12:00,,,,,,,,,,23.1,75.2,0.0,11.1,332.5,240.3,2372,642.5,7.5,,,,,,,,,
08/03/2013 11:00,18.8,88.1,0.0,8.9,459.4,165.8,2131,569.8,4.9,,,,,,,,,,,,,,,,,,
08/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,92.8,0.0,12.5,406.7,191.2,2194,591.9,9.1
08/03/2013 04:00,,,,,,,,,,22.9,74.8,0.0,11.3,334.0,240.6,2375,670.4,7.6,,,,,,,,,
08/03/2013 03:00,18.7,88.3,0.0,9.0,459.5,165.7,2135,566.0,4.9,,,,,,,,,,,,,,,,,,
08/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,90.9,0.0,12.1,401.9,187.3,2165,624.7,9.1
07/03/2013 20:00,,,,,,,,,,23.1,75.3,0.0,11.5,340.6,240.6,2381,644.3,7.6,,,,,,,,,
07/03/2013 19:00,19.0,88.0,0.0,8.8,458.1,166.7,2138,607.2,4.9,,,,,,,,,,,,,,,,,,
07/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,90.3,0.0,12.3,409.1,187.0,2169,610.9,9.2
07/03/2013 12:00,,,,,,,,,,23.4,74.5,0.0,11.5,339.3,242.7,2397,672.8,7.7,,,,,,,,,
07/03/2013 11:00,19.1,87.6,0.0,8.8,454.9,166.5,2138,587.0,5.0,,,,,,,,,,,,,,,,,,
