Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
07/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,90.2,0.0,12.3,405.9,186.9,2169,611.0,9.3
07/03/2013 04:00,,,,,,,,,,23.2,74.8,0.0,11.4,332.9,240.5,2377,672.8,7.8,,,,,,,,,
07/03/2013 03:00,19.0,88.0,0.0,9.1,465.2,166.4,2141,579.5,5.0,,,,,,,,,,,,,,,,,,
07/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,91.1,0.0,12.2,412.2,186.8,2168,573.8,9.3
06/03/2013 20:00,,,,,,,,,,22.8,73.5,0.0,11.8,335.2,239.7,2373,655.8,7.8,,,,,,,,,
06/03/2013 19:00,18.6,88.0,0.0,8.9,470.6,165.5,2136,614.3,5.1,,,,,,,,,,,,,,,,,,
06/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,90.8,0.0,12.0,395.6,186.5,2162,606.6,9.5
06/03/2013 12:00,,,,,,,,,,22.8,74.6,0.0,11.1,334.0,240.7,2377,666.8,8.0,,,,,,,,,
06/03/2013 11:00,18.5,87.5,0.0,8.9,480.7,165.6,2134,602.9,5.2,,,,,,,,,,,,,,,,,,
06/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,90.6,0.0,12.1,394.9,187.8,2165,577.3,9.8
06/03/2013 04:00,,,,,,,,,,22.5,75.5,0.0,11.5,341.0,240.8,2378,643.7,8.1,,,,,,,,,
06/03/2013 03:00,18.2,87.7,0.0,8.8,465.5,165.6,2132,581.3,5.3,,,,,,,,,,,,,,,,,,
06/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 21:00,,,,,,,,,,,,,,,,,,,14.4,90.9,0.0,12.1,396.8,186.3,2163,606.8,9.8
05/03/2013 20:00,,,,,,,,,,22.5,75.2,0.0,11.6,337.7,239.5,2372,642.7,8.1,,,,,,,,,
05/03/2013 19:00,18.6,85.6,0.0,8.8,454.3,165.4,2135,594.8,5.3,,,,,,,,,,,,,,,,,,
05/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,91.2,0.0,11.9,390.9,187.1,2163,588.7,10.0
05/03/2013 12:00,,,,,,,,,,23.1,74.2,0.0,11.0,324.3,239.5,2377,646.4,8.2,,,,,,,,,
05/03/2013 11:00,18.8,86.9,0.0,9.1,476.4,165.6,2140,587.6,5.4,,,,,,,,,,,,,,,,,,
05/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,90.1,0.0,12.0,406.1,187.3,2166,606.8,10.4
05/03/2013 04:00,,,,,,,,,,22.8,74.3,0.0,10.9,327.8,239.7,2376,659.4,8.5,,,,,,,,,
05/03/2013 03:00,18.6,87.6,0.0,9.1,473.3,165.4,2139,593.4,5.6,,,,,,,,,,,,,,,,,,
05/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,90.7,0.0,11.7,398.1,186.5,2158,572.4,10.4
04/03/2013 20:00,,,,,,,,,,23.2,75.1,0.0,11.8,354.8,239.6,2375,654.8,8.5,,,,,,,,,
04/03/2013 19:00,19.0,88.2,0.0,9.0,456.4,166.1,2136,569.0,5.6,,,,,,,,,,,,,,,,,,
04/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.4,90.6,0.0,11.6,389.8,187.0,2151,582.5,10.4
04/03/2013 12:00,,,,,,,,,,23.1,74.8,0.0,11.0,324.3,239.9,2371,652.2,8.5,,,,,,,,,
04/03/2013 11:00,18.7,87.7,0.0,8.7,462.2,165.1,2132,556.2,5.6,,,,,,,,,,,,,,,,,,
04/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,89.5,0.0,12.2,396.2,185.9,2151,587.1,10.4
04/03/2013 08:00,,,,,,,,,,22.9,74.7,0.0,11.3,335.8,238.2,2366,650.6,8.5,,,,,,,,,
04/03/2013 07:00,18.9,87.1,0.0,9.0,454.3,165.6,2128,572.6,5.6,,,,,,,,,,,,,,,,,,
04/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.3,90.0,0.0,11.7,389.1,186.3,2148,610.6,10.4
04/03/2013 04:00,,,,,,,,,,23.0,75.3,0.0,11.2,327.5,238.8,2365,647.8,8.4,,,,,,,,,
04/03/2013 03:00,18.9,88.0,0.0,8.6,452.6,165.4,2132,594.4,5.5,,,,,,,,,,,,,,,,,,
04/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2013 01:00,,,,,,,,,,,,,,,,,,,15.3,89.9,0.0,12.4,408.4,185.0,2137,584.3,10.3
04/03/2013 00:00,,,,,,,,,,23.2,74.4,0.0,11.7,344.6,238.8,2366,663.0,8.4,,,,,,,,,
03/03/2013 23:00,18.9,87.3,0.0,9.0,458.2,164.9,2132,589.8,5.4,,,,,,,,,,,,,,,,,,
03/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,90.3,0.0,12.2,393.9,185.9,2143,604.2,10.2
03/03/2013 20:00,,,,,,,,,,23.1,74.5,0.0,11.3,327.8,238.5,2366,669.2,8.4,,,,,,,,,
03/03/2013 19:00,19.0,87.3,0.0,9.0,460.0,165.2,2133,573.3,5.4,,,,,,,,,,,,,,,,,,
03/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 17:00,,,,,,,,,,,,,,,,,,,15.6,90.2,0.0,11.9,397.2,186.2,2140,610.1,10.2
03/03/2013 16:00,,,,,,,,,,23.6,74.3,0.0,11.1,326.7,240.3,2374,673.0,8.4,,,,,,,,,
03/03/2013 15:00,19.2,88.1,0.0,8.7,451.6,165.4,2129,586.2,5.4,,,,,,,,,,,,,,,,,,
03/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,89.6,0.0,12.2,398.3,185.9,2144,578.1,10.2
03/03/2013 12:00,,,,,,,,,,23.7,74.1,0.0,11.2,334.3,238.8,2370,668.5,8.4,,,,,,,,,
03/03/2013 11:00,19.3,86.3,0.0,9.2,455.3,163.8,2123,570.0,5.4,,,,,,,,,,,,,,,,,,
03/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 09:00,,,,,,,,,,,,,,,,,,,15.9,89.8,0.0,12.0,393.6,185.7,2136,603.6,10.1
03/03/2013 08:00,,,,,,,,,,23.8,73.7,0.0,11.8,336.2,238.6,2370,710.3,8.3,,,,,,,,,
03/03/2013 07:00,19.4,87.5,0.0,9.3,460.6,164.4,2131,572.9,5.3,,,,,,,,,,,,,,,,,,
03/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.9,89.3,0.0,11.9,394.0,186.0,2135,601.2,10.0
03/03/2013 04:00,,,,,,,,,,23.8,75.3,0.0,11.1,331.1,238.8,2365,681.3,8.2,,,,,,,,,
03/03/2013 03:00,19.5,87.8,0.0,9.1,466.4,165.2,2133,581.2,5.2,,,,,,,,,,,,,,,,,,
03/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2013 01:00,,,,,,,,,,,,,,,,,,,15.8,89.5,0.0,11.8,389.2,185.5,2137,591.0,9.6
03/03/2013 00:00,,,,,,,,,,23.9,74.5,0.0,11.4,334.5,238.6,2368,720.2,8.0,,,,,,,,,
02/03/2013 23:00,19.6,87.0,0.0,8.9,465.6,165.5,2134,576.7,5.1,,,,,,,,,,,,,,,,,,
02/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,88.9,0.0,12.0,401.4,185.2,2131,591.4,9.5
02/03/2013 20:00,,,,,,,,,,23.9,74.9,0.0,11.2,321.2,238.5,2366,714.6,7.9,,,,,,,,,
02/03/2013 19:00,19.6,86.4,0.0,9.1,467.8,164.9,2129,581.4,5.1,,,,,,,,,,,,,,,,,,
02/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 17:00,,,,,,,,,,,,,,,,,,,16.0,88.6,0.0,12.1,407.4,185.5,2134,601.6,9.5
02/03/2013 16:00,,,,,,,,,,23.8,73.1,0.0,11.7,339.9,238.6,2361,694.1,7.8,,,,,,,,,
02/03/2013 15:00,19.3,88.1,0.0,9.0,458.7,164.6,2127,583.7,5.0,,,,,,,,,,,,,,,,,,
02/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,89.7,0.0,12.3,394.8,185.2,2128,587.8,9.5
02/03/2013 12:00,,,,,,,,,,23.7,75.4,0.0,11.8,324.9,237.9,2354,688.1,7.9,,,,,,,,,
02/03/2013 11:00,19.4,86.7,0.0,9.1,463.7,165.1,2128,569.7,5.1,,,,,,,,,,,,,,,,,,
02/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 09:00,,,,,,,,,,,,,,,,,,,15.7,87.6,0.0,12.3,399.7,185.3,2127,606.1,9.7
02/03/2013 08:00,,,,,,,,,,23.7,74.3,0.0,10.9,327.3,238.8,2362,721.7,8.0,,,,,,,,,
02/03/2013 07:00,19.4,86.3,0.0,9.2,461.4,164.9,2135,595.3,5.2,,,,,,,,,,,,,,,,,,
02/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,89.0,0.0,12.2,397.7,184.9,2124,609.5,9.6
02/03/2013 04:00,,,,,,,,,,23.2,74.2,0.0,11.4,325.5,235.9,2342,744.1,8.0,,,,,,,,,
02/03/2013 03:00,19.0,87.6,0.0,8.7,455.2,164.1,2124,576.0,5.2,,,,,,,,,,,,,,,,,,
02/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,89.4,0.0,11.8,391.8,184.6,2125,612.9,9.5
02/03/2013 00:00,,,,,,,,,,23.2,75.0,0.0,11.1,326.9,238.0,2351,716.6,7.9,,,,,,,,,
01/03/2013 23:00,19.0,87.3,0.0,9.0,464.5,165.5,2124,574.5,5.1,,,,,,,,,,,,,,,,,,
01/03/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,89.2,0.0,12.0,399.1,185.0,2119,606.6,9.5
01/03/2013 20:00,,,,,,,,,,23.0,74.1,0.0,11.4,334.8,237.0,2353,725.5,7.9,,,,,,,,,
01/03/2013 19:00,18.9,87.8,0.0,8.8,447.9,164.7,2125,575.7,5.1,,,,,,,,,,,,,,,,,,
01/03/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,87.7,0.0,12.1,396.9,183.7,2112,598.3,9.5
01/03/2013 16:00,,,,,,,,,,23.0,74.0,0.0,11.3,334.9,236.7,2348,730.1,7.8,,,,,,,,,
01/03/2013 15:00,19.0,86.0,0.0,8.5,458.5,164.8,2126,582.6,5.1,,,,,,,,,,,,,,,,,,
01/03/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,89.7,0.0,12.0,391.0,184.8,2121,586.2,9.6
01/03/2013 12:00,,,,,,,,,,23.1,75.1,0.0,11.6,326.1,237.0,2352,732.6,8.0,,,,,,,,,
01/03/2013 11:00,19.1,87.1,0.0,8.6,447.9,164.8,2129,592.3,5.3,,,,,,,,,,,,,,,,,,
01/03/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 09:00,,,,,,,,,,,,,,,,,,,15.7,90.3,0.0,12.3,402.9,185.7,2124,598.9,9.8
01/03/2013 08:00,,,,,,,,,,23.4,75.3,0.0,10.8,317.9,237.6,2351,749.6,8.1,,,,,,,,,
01/03/2013 07:00,19.1,86.8,0.0,9.1,451.3,164.7,2127,586.3,5.4,,,,,,,,,,,,,,,,,,
01/03/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,88.5,0.0,12.2,399.1,184.6,2114,615.9,9.8
01/03/2013 04:00,,,,,,,,,,23.1,74.6,0.0,11.2,331.9,237.1,2353,755.7,8.0,,,,,,,,,
01/03/2013 03:00,19.1,87.1,0.0,9.0,461.8,165.2,2126,582.1,5.3,,,,,,,,,,,,,,,,,,
01/03/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2013 01:00,,,,,,,,,,,,,,,,,,,15.6,87.3,0.0,12.3,406.2,184.8,2113,575.6,9.6
01/03/2013 00:00,,,,,,,,,,23.6,73.6,0.0,11.7,335.7,237.2,2354,759.3,8.0,,,,,,,,,
28/02/2013 23:00,19.5,86.0,0.0,9.2,457.1,164.9,2133,593.0,5.3,,,,,,,,,,,,,,,,,,
28/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,88.6,0.0,12.5,397.9,184.7,2119,609.1,9.5
28/02/2013 20:00,,,,,,,,,,23.4,73.1,0.0,11.4,329.7,237.8,2358,772.0,7.9,,,,,,,,,
28/02/2013 19:00,19.5,88.1,0.0,8.8,448.3,164.8,2135,564.9,5.3,,,,,,,,,,,,,,,,,,
28/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.8,89.6,0.0,11.9,393.7,185.2,2116,598.0,9.5
28/02/2013 16:00,,,,,,,,,,23.8,74.1,0.0,11.4,323.6,236.8,2348,759.8,7.8,,,,,,,,,
28/02/2013 15:00,19.7,86.4,0.0,8.8,444.8,165.9,2131,594.4,5.3,,,,,,,,,,,,,,,,,,
28/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,89.6,0.0,12.0,394.2,183.6,2107,591.8,9.4
28/02/2013 12:00,,,,,,,,,,23.6,71.0,0.0,11.5,341.3,236.8,2351,771.9,7.9,,,,,,,,,
28/02/2013 11:00,19.4,87.8,0.0,9.0,466.1,165.2,2133,606.9,5.3,,,,,,,,,,,,,,,,,,
28/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.4,88.6,0.0,11.9,404.6,183.9,2109,612.1,9.6
28/02/2013 08:00,,,,,,,,,,23.3,74.7,0.0,11.5,337.4,236.6,2350,775.6,8.0,,,,,,,,,
28/02/2013 07:00,19.1,87.2,0.0,8.9,464.1,164.8,2129,573.3,5.4,,,,,,,,,,,,,,,,,,
28/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,89.2,0.0,11.9,385.5,184.4,2106,605.7,9.4
28/02/2013 04:00,,,,,,,,,,23.3,74.9,0.0,11.2,333.3,236.9,2345,792.3,7.8,,,,,,,,,
28/02/2013 03:00,18.8,87.4,0.0,8.8,456.6,164.9,2128,570.6,5.3,,,,,,,,,,,,,,,,,,
28/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.9,88.4,0.0,12.0,394.7,184.3,2103,597.7,9.2
28/02/2013 00:00,,,,,,,,,,23.2,72.7,0.0,11.4,330.1,235.7,2347,802.7,7.7,,,,,,,,,
27/02/2013 23:00,19.3,86.1,0.0,8.8,446.7,164.9,2129,571.1,5.2,,,,,,,,,,,,,,,,,,
27/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,89.2,0.0,12.0,388.2,183.7,2102,616.0,9.1
27/02/2013 20:00,,,,,,,,,,23.3,76.6,0.0,11.6,334.8,236.4,2350,817.9,7.7,,,,,,,,,
27/02/2013 19:00,19.0,88.9,0.0,9.1,456.7,164.3,2132,567.6,5.3,,,,,,,,,,,,,,,,,,
27/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.6,86.9,0.0,12.1,399.7,184.7,2103,592.7,9.2
27/02/2013 16:00,,,,,,,,,,23.4,75.4,0.0,11.2,328.6,236.6,2349,801.0,7.7,,,,,,,,,
27/02/2013 15:00,19.2,87.9,0.0,9.3,455.7,165.3,2129,554.9,5.3,,,,,,,,,,,,,,,,,,
27/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,89.5,0.0,12.0,387.2,183.7,2105,594.7,9.3
27/02/2013 12:00,,,,,,,,,,23.3,74.8,0.0,11.4,330.3,236.5,2342,779.4,7.8,,,,,,,,,
27/02/2013 11:00,19.0,89.8,0.0,8.9,461.8,164.9,2130,569.5,5.5,,,,,,,,,,,,,,,,,,
27/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.3,90.4,0.0,12.1,403.3,187.9,2131,591.4,9.5
27/02/2013 08:00,,,,,,,,,,22.7,74.4,0.0,10.9,326.7,235.8,2344,810.0,8.0,,,,,,,,,
27/02/2013 07:00,18.7,86.7,0.0,8.9,451.4,165.0,2127,598.0,5.5,,,,,,,,,,,,,,,,,,
27/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,89.1,0.0,11.9,390.5,183.5,2096,615.4,9.5
27/02/2013 04:00,,,,,,,,,,22.8,74.2,0.0,11.2,330.1,235.5,2341,794.4,7.9,,,,,,,,,
27/02/2013 03:00,18.6,87.6,0.0,9.1,464.3,164.4,2129,586.4,5.5,,,,,,,,,,,,,,,,,,
27/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,87.2,0.0,12.1,403.5,184.1,2098,602.8,9.3
27/02/2013 00:00,,,,,,,,,,23.1,75.1,0.0,11.3,325.7,235.6,2341,798.4,7.7,,,,,,,,,
26/02/2013 23:00,19.0,87.8,0.0,8.8,465.2,164.6,2126,573.8,5.3,,,,,,,,,,,,,,,,,,
26/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,88.2,0.0,11.8,381.6,183.4,2090,611.3,9.1
26/02/2013 20:00,,,,,,,,,,22.9,74.6,0.0,11.0,326.3,235.6,2331,834.0,7.6,,,,,,,,,
26/02/2013 19:00,18.7,87.3,0.0,8.9,450.5,164.0,2123,571.4,5.2,,,,,,,,,,,,,,,,,,
26/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,88.6,0.0,12.0,387.7,183.4,2096,587.6,9.1
26/02/2013 16:00,,,,,,,,,,22.9,74.7,0.0,11.1,327.2,235.4,2332,803.8,7.5,,,,,,,,,
26/02/2013 15:00,18.8,90.2,0.0,8.6,457.2,164.2,2128,594.6,5.2,,,,,,,,,,,,,,,,,,
26/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,86.7,0.0,12.0,394.0,183.8,2093,609.6,9.1
26/02/2013 12:00,,,,,,,,,,23.0,74.7,0.0,11.4,330.2,235.6,2335,853.4,7.5,,,,,,,,,
26/02/2013 11:00,18.7,87.3,0.0,8.6,457.5,164.0,2129,591.8,5.3,,,,,,,,,,,,,,,,,,
26/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.6,88.5,0.0,11.9,396.3,183.2,2094,598.6,9.3
26/02/2013 08:00,,,,,,,,,,22.8,73.3,0.0,11.4,332.6,235.3,2330,838.5,7.7,,,,,,,,,
26/02/2013 07:00,18.9,88.2,0.0,8.5,460.7,165.4,2125,588.9,5.4,,,,,,,,,,,,,,,,,,
26/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,88.8,0.0,11.6,396.4,183.3,2093,611.1,9.3
26/02/2013 04:00,,,,,,,,,,22.9,74.3,0.0,11.4,341.5,235.4,2337,857.5,7.7,,,,,,,,,
26/02/2013 03:00,18.6,86.7,0.0,8.7,458.6,164.3,2130,597.7,5.4,,,,,,,,,,,,,,,,,,
26/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,83.8,0.0,12.0,392.3,183.7,2095,626.3,9.3
26/02/2013 00:00,,,,,,,,,,22.4,75.1,0.0,11.2,325.5,235.7,2329,836.3,7.6,,,,,,,,,
25/02/2013 23:00,17.7,87.1,0.0,8.8,456.7,164.3,2125,589.0,5.5,,,,,,,,,,,,,,,,,,
25/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,88.3,0.0,11.9,396.8,183.5,2093,623.7,9.4
25/02/2013 20:00,,,,,,,,,,22.7,74.7,0.0,11.0,325.1,235.6,2341,841.7,7.6,,,,,,,,,
25/02/2013 19:00,18.8,87.5,0.0,9.2,469.7,165.3,2132,591.0,5.6,,,,,,,,,,,,,,,,,,
25/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.8,88.3,0.0,12.2,408.0,183.2,2095,610.7,9.4
25/02/2013 16:00,,,,,,,,,,22.6,73.8,0.0,11.2,323.4,235.2,2338,864.6,7.5,,,,,,,,,
25/02/2013 15:00,18.3,86.0,0.0,8.6,437.7,164.5,2134,566.6,5.6,,,,,,,,,,,,,,,,,,
25/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.8,86.1,0.0,11.9,400.8,183.2,2091,581.0,9.5
25/02/2013 12:00,,,,,,,,,,22.7,74.4,0.0,11.2,335.3,235.4,2331,857.7,7.6,,,,,,,,,
25/02/2013 11:00,18.3,88.9,0.0,8.7,455.8,164.6,2138,598.5,5.8,,,,,,,,,,,,,,,,,,
25/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,81.0,0.0,12.0,393.4,184.1,2095,627.3,9.8
25/02/2013 08:00,,,,,,,,,,22.5,74.9,0.0,11.2,341.1,235.0,2334,840.1,7.8,,,,,,,,,
25/02/2013 07:00,18.5,87.8,0.0,8.9,467.4,164.7,2136,600.3,5.9,,,,,,,,,,,,,,,,,,
25/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,89.0,0.0,11.7,405.4,184.4,2093,620.3,9.7
25/02/2013 04:00,,,,,,,,,,22.9,75.1,0.0,11.3,339.0,235.3,2337,857.7,7.8,,,,,,,,,
25/02/2013 03:00,18.6,86.9,0.0,8.9,462.8,164.8,2130,579.2,5.8,,,,,,,,,,,,,,,,,,
25/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.2,88.7,0.0,12.0,401.3,184.0,2092,623.0,9.7
25/02/2013 00:00,,,,,,,,,,23.1,74.2,0.0,11.2,333.4,235.8,2341,850.4,7.7,,,,,,,,,
24/02/2013 23:00,19.0,88.3,0.0,9.0,461.2,165.6,2130,588.3,5.8,,,,,,,,,,,,,,,,,,
24/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.5,88.5,0.0,11.7,392.1,184.9,2094,618.8,9.6
24/02/2013 20:00,,,,,,,,,,22.9,75.4,0.0,11.1,336.5,235.2,2335,883.5,7.7,,,,,,,,,
24/02/2013 19:00,18.5,87.0,0.0,9.1,453.7,164.8,2132,588.5,5.7,,,,,,,,,,,,,,,,,,
24/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,87.5,0.0,11.8,385.7,183.9,2088,609.2,9.6
24/02/2013 16:00,,,,,,,,,,22.9,73.3,0.0,10.9,324.5,234.9,2331,871.1,7.7,,,,,,,,,
24/02/2013 15:00,18.8,87.2,0.0,9.2,468.6,165.4,2137,580.2,5.7,,,,,,,,,,,,,,,,,,
24/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.9,88.4,0.0,11.8,390.7,183.6,2088,599.8,9.6
24/02/2013 12:00,,,,,,,,,,23.1,76.2,0.0,11.1,327.3,235.4,2330,855.5,7.7,,,,,,,,,
24/02/2013 11:00,18.8,88.6,0.0,8.8,460.4,164.5,2129,606.6,5.8,,,,,,,,,,,,,,,,,,
24/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,88.0,0.0,12.0,381.7,184.4,2088,624.9,9.6
24/02/2013 08:00,,,,,,,,,,22.8,75.2,0.0,11.0,334.0,235.0,2336,884.6,7.8,,,,,,,,,
24/02/2013 07:00,18.3,87.6,0.0,8.8,464.4,163.9,2125,607.7,5.8,,,,,,,,,,,,,,,,,,
24/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,89.3,0.0,11.6,390.3,183.5,2084,621.7,9.6
24/02/2013 04:00,,,,,,,,,,22.8,74.4,0.0,10.8,328.6,234.7,2334,873.1,7.8,,,,,,,,,
24/02/2013 03:00,18.4,87.6,0.0,9.1,456.4,164.3,2126,587.5,5.7,,,,,,,,,,,,,,,,,,
24/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,88.6,0.0,11.9,387.4,183.5,2084,597.9,9.6
24/02/2013 00:00,,,,,,,,,,22.8,74.8,0.0,11.2,323.2,234.4,2332,850.1,7.7,,,,,,,,,
23/02/2013 23:00,18.6,89.0,0.0,8.5,452.8,164.7,2126,589.3,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,86.9,0.0,11.7,394.7,182.9,2075,608.3,9.6
23/02/2013 20:00,,,,,,,,,,22.5,74.5,0.0,10.7,324.4,235.0,2325,902.1,7.7,,,,,,,,,
23/02/2013 19:00,18.1,88.1,0.0,9.1,470.7,164.5,2123,582.9,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.2,87.2,0.0,11.7,403.5,183.1,2074,605.4,9.5
23/02/2013 16:00,,,,,,,,,,22.3,72.8,0.0,10.9,322.7,237.1,2341,880.9,7.6,,,,,,,,,
23/02/2013 15:00,18.1,86.9,0.0,8.7,449.7,164.1,2121,586.5,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,83.9,0.0,11.2,389.2,183.3,2069,617.4,9.6
23/02/2013 12:00,,,,,,,,,,22.5,76.3,0.0,11.1,326.5,234.6,2329,899.1,7.7,,,,,,,,,
23/02/2013 11:00,18.3,88.3,0.0,8.9,469.4,164.6,2123,600.4,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.7,89.0,0.0,11.7,401.9,183.2,2072,635.8,9.6
23/02/2013 08:00,,,,,,,,,,22.5,75.7,0.0,11.1,332.4,234.7,2327,884.7,7.7,,,,,,,,,
23/02/2013 07:00,18.3,87.7,0.0,8.8,465.7,164.5,2122,596.7,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,88.3,0.0,11.6,395.5,182.7,2073,600.4,9.5
23/02/2013 04:00,,,,,,,,,,22.4,76.5,0.0,10.9,333.5,234.0,2327,883.4,7.6,,,,,,,,,
23/02/2013 03:00,18.3,87.2,0.0,8.7,472.2,164.2,2117,588.0,5.7,,,,,,,,,,,,,,,,,,
23/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.8,87.9,0.0,11.6,393.6,183.0,2072,639.8,9.4
23/02/2013 00:00,,,,,,,,,,22.5,75.3,0.0,11.1,330.8,234.1,2325,893.8,7.6,,,,,,,,,
22/02/2013 23:00,18.3,87.3,0.0,8.9,463.9,164.2,2118,595.8,5.6,,,,,,,,,,,,,,,,,,
22/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,89.3,0.0,11.3,391.6,183.1,2068,622.9,9.3
22/02/2013 20:00,,,,,,,,,,22.5,76.9,0.0,11.2,339.7,235.1,2326,911.3,7.5,,,,,,,,,
22/02/2013 19:00,18.4,86.2,0.0,8.3,453.8,164.9,2111,604.2,5.6,,,,,,,,,,,,,,,,,,
22/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,90.3,0.0,11.8,391.4,182.9,2066,617.0,9.3
22/02/2013 16:00,,,,,,,,,,22.5,75.2,0.0,11.1,335.0,234.9,2324,905.7,7.5,,,,,,,,,
22/02/2013 15:00,18.2,86.4,0.0,8.8,458.5,164.1,2114,589.4,5.6,,,,,,,,,,,,,,,,,,
22/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,88.8,0.0,11.6,392.5,183.2,2071,604.7,9.4
22/02/2013 12:00,,,,,,,,,,22.3,75.4,0.0,11.4,328.6,233.6,2323,893.6,7.6,,,,,,,,,
22/02/2013 11:00,18.3,88.2,0.0,8.7,450.2,164.5,2112,575.3,5.7,,,,,,,,,,,,,,,,,,
22/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.7,88.3,0.0,12.0,399.6,183.1,2066,626.6,9.6
22/02/2013 08:00,,,,,,,,,,22.2,75.4,0.0,11.0,334.2,234.1,2319,909.9,7.8,,,,,,,,,
22/02/2013 07:00,18.0,88.5,0.0,8.6,468.1,164.0,2114,585.1,5.8,,,,,,,,,,,,,,,,,,
22/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,89.0,0.0,11.9,403.3,184.5,2075,622.0,9.6
22/02/2013 04:00,,,,,,,,,,22.3,75.5,0.0,10.8,333.4,234.8,2321,924.3,7.7,,,,,,,,,
22/02/2013 03:00,17.9,87.9,0.0,9.2,472.8,164.0,2113,615.8,5.7,,,,,,,,,,,,,,,,,,
22/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.7,88.5,0.0,11.8,397.6,183.2,2071,637.3,9.4
22/02/2013 00:00,,,,,,,,,,22.4,75.4,0.0,10.8,322.9,234.4,2328,896.5,7.6,,,,,,,,,
21/02/2013 23:00,18.3,88.4,0.0,8.7,455.7,164.8,2119,586.0,5.6,,,,,,,,,,,,,,,,,,
21/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,88.0,0.0,11.7,392.9,183.1,2067,626.6,9.4
21/02/2013 20:00,,,,,,,,,,22.4,75.7,0.0,11.0,326.0,233.9,2325,890.2,7.6,,,,,,,,,
21/02/2013 19:00,18.4,87.9,0.0,8.7,459.1,164.7,2119,588.1,5.5,,,,,,,,,,,,,,,,,,
21/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.8,88.9,0.0,11.7,387.0,183.0,2065,621.1,9.4
21/02/2013 16:00,,,,,,,,,,22.5,74.7,0.0,11.1,337.7,234.6,2327,896.3,7.6,,,,,,,,,
21/02/2013 15:00,18.1,88.4,0.0,8.5,449.6,164.5,2115,612.7,5.5,,,,,,,,,,,,,,,,,,
21/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,88.9,0.0,11.1,376.7,183.0,2064,630.1,9.3
21/02/2013 12:00,,,,,,,,,,22.4,75.0,0.0,11.0,330.5,234.0,2322,931.2,7.6,,,,,,,,,
21/02/2013 11:00,18.2,88.3,0.0,8.7,460.4,164.6,2114,590.2,5.6,,,,,,,,,,,,,,,,,,
21/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.7,88.6,0.0,11.8,407.4,182.9,2066,628.8,9.5
21/02/2013 08:00,,,,,,,,,,22.5,75.6,0.0,10.9,336.2,234.3,2327,901.9,7.7,,,,,,,,,
21/02/2013 07:00,18.2,87.6,0.0,8.7,457.3,164.7,2115,597.0,5.6,,,,,,,,,,,,,,,,,,
21/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,88.5,0.0,11.7,398.3,183.6,2067,635.4,9.5
21/02/2013 04:00,,,,,,,,,,22.6,74.9,0.0,11.3,335.1,234.1,2324,935.4,7.7,,,,,,,,,
21/02/2013 03:00,18.2,86.3,0.0,8.7,461.3,163.4,2110,610.9,5.6,,,,,,,,,,,,,,,,,,
21/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.8,86.9,0.0,11.8,386.0,183.1,2065,634.6,9.5
21/02/2013 00:00,,,,,,,,,,22.7,75.7,0.0,11.4,333.6,234.7,2327,913.8,7.6,,,,,,,,,
20/02/2013 23:00,18.3,87.8,0.0,8.9,467.4,164.7,2114,593.0,5.5,,,,,,,,,,,,,,,,,,
20/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,88.9,0.0,11.9,397.2,183.6,2069,611.5,9.5
20/02/2013 20:00,,,,,,,,,,22.8,76.8,0.0,11.2,343.4,234.7,2327,926.1,7.7,,,,,,,,,
20/02/2013 19:00,18.6,86.5,0.0,8.8,459.5,164.5,2123,601.6,5.6,,,,,,,,,,,,,,,,,,
20/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,87.0,0.0,11.7,390.4,183.7,2068,630.1,9.5
20/02/2013 16:00,,,,,,,,,,23.2,73.5,0.0,11.0,328.3,235.0,2334,923.3,7.7,,,,,,,,,
20/02/2013 15:00,18.7,86.9,0.0,8.7,446.5,165.1,2125,594.7,5.6,,,,,,,,,,,,,,,,,,
20/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,87.9,0.0,12.1,391.3,183.6,2074,633.0,9.7
20/02/2013 12:00,,,,,,,,,,23.5,74.5,0.0,11.5,338.2,235.4,2333,933.4,7.8,,,,,,,,,
20/02/2013 11:00,19.0,87.3,0.0,9.3,472.9,165.4,2127,558.7,5.7,,,,,,,,,,,,,,,,,,
20/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.3,85.8,0.0,11.9,389.1,183.8,2073,630.2,9.9
20/02/2013 08:00,,,,,,,,,,23.3,75.1,0.0,11.4,336.9,235.1,2339,927.6,7.9,,,,,,,,,
20/02/2013 07:00,18.9,87.2,0.0,8.9,465.4,165.5,2120,596.2,5.8,,,,,,,,,,,,,,,,,,
20/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,88.6,0.0,11.7,394.6,184.0,2073,628.2,9.8
20/02/2013 04:00,,,,,,,,,,23.4,75.6,0.0,11.6,341.8,235.3,2339,928.5,7.8,,,,,,,,,
20/02/2013 03:00,19.0,88.2,0.0,8.8,457.0,165.7,2122,564.7,5.7,,,,,,,,,,,,,,,,,,
20/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.2,88.1,0.0,12.2,398.2,184.2,2068,614.8,9.6
20/02/2013 00:00,,,,,,,,,,23.4,77.0,0.0,11.3,336.0,235.9,2334,943.7,7.7,,,,,,,,,
19/02/2013 23:00,18.9,88.6,0.0,8.9,459.9,165.2,2119,584.3,5.6,,,,,,,,,,,,,,,,,,
19/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,89.3,0.0,12.1,397.5,183.6,2062,622.6,9.6
19/02/2013 20:00,,,,,,,,,,23.3,75.8,0.0,10.9,329.6,235.6,2335,947.3,7.7,,,,,,,,,
19/02/2013 19:00,18.7,87.5,0.0,8.7,449.2,165.3,2121,591.5,5.6,,,,,,,,,,,,,,,,,,
19/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.0,88.1,0.0,12.1,399.8,184.3,2067,610.9,9.6
19/02/2013 16:00,,,,,,,,,,23.3,77.6,0.0,11.0,331.0,235.2,2334,945.3,7.6,,,,,,,,,
19/02/2013 15:00,18.7,87.5,0.0,8.9,451.3,164.9,2122,587.0,5.6,,,,,,,,,,,,,,,,,,
19/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,88.8,0.0,12.3,401.2,184.0,2062,623.6,9.7
19/02/2013 12:00,,,,,,,,,,23.4,76.3,0.0,11.0,328.0,234.9,2334,974.0,7.8,,,,,,,,,
19/02/2013 11:00,18.9,87.6,0.0,8.7,444.2,165.4,2117,626.5,5.7,,,,,,,,,,,,,,,,,,
19/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,86.4,0.0,11.5,379.9,183.3,2059,628.7,10.0
19/02/2013 08:00,,,,,,,,,,23.0,75.4,0.0,11.0,334.3,234.2,2332,961.8,8.0,,,,,,,,,
19/02/2013 07:00,18.6,88.2,0.0,8.7,460.2,164.7,2119,591.1,5.9,,,,,,,,,,,,,,,,,,
19/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,87.4,0.0,11.7,394.3,183.7,2062,632.3,9.9
19/02/2013 04:00,,,,,,,,,,23.0,76.3,0.0,10.9,328.7,234.6,2327,978.3,7.8,,,,,,,,,
19/02/2013 03:00,18.4,87.6,0.0,8.8,464.8,164.7,2112,586.1,5.7,,,,,,,,,,,,,,,,,,
19/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,87.4,0.0,11.9,395.3,183.2,2052,635.3,9.6
19/02/2013 00:00,,,,,,,,,,23.0,75.8,0.0,10.9,327.7,234.4,2324,979.3,7.6,,,,,,,,,
18/02/2013 23:00,18.7,87.8,0.0,8.4,448.3,165.6,2114,617.3,5.5,,,,,,,,,,,,,,,,,,
18/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,88.5,0.0,11.6,382.1,183.0,2052,613.7,9.4
18/02/2013 20:00,,,,,,,,,,23.0,75.5,0.0,11.0,326.5,233.8,2329,975.2,7.5,,,,,,,,,
18/02/2013 19:00,18.7,88.1,0.0,8.9,453.2,164.7,2110,584.4,5.5,,,,,,,,,,,,,,,,,,
18/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,86.6,0.0,11.6,387.9,183.0,2052,619.2,9.3
18/02/2013 16:00,,,,,,,,,,23.2,74.2,0.0,11.6,339.4,233.7,2330,981.3,7.5,,,,,,,,,
18/02/2013 15:00,18.6,89.2,0.0,9.0,452.9,164.5,2116,591.0,5.4,,,,,,,,,,,,,,,,,,
18/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,87.5,0.0,11.5,392.2,183.1,2050,614.7,9.3
18/02/2013 12:00,,,,,,,,,,22.9,76.1,0.0,11.1,332.0,233.9,2329,979.4,7.6,,,,,,,,,
18/02/2013 11:00,18.5,87.2,0.0,8.7,438.9,164.3,2113,596.1,5.5,,,,,,,,,,,,,,,,,,
18/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,87.1,0.0,11.6,393.9,182.9,2048,630.0,9.6
18/02/2013 08:00,,,,,,,,,,22.8,72.7,0.0,10.9,322.0,233.5,2324,973.4,7.7,,,,,,,,,
18/02/2013 07:00,18.4,87.2,0.0,8.8,455.7,164.7,2110,588.3,5.6,,,,,,,,,,,,,,,,,,
18/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,87.2,0.0,11.8,396.3,183.8,2049,621.2,9.6
18/02/2013 04:00,,,,,,,,,,22.9,74.8,0.0,11.1,334.1,233.8,2326,999.3,7.7,,,,,,,,,
18/02/2013 03:00,18.6,87.8,0.0,8.5,465.4,164.9,2115,596.7,5.6,,,,,,,,,,,,,,,,,,
18/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,86.6,0.0,11.8,380.2,183.4,2046,620.3,9.5
18/02/2013 00:00,,,,,,,,,,23.0,75.7,0.0,11.0,330.1,233.7,2322,996.7,7.6,,,,,,,,,
17/02/2013 23:00,18.6,87.9,0.0,8.8,464.4,165.0,2115,615.3,5.5,,,,,,,,,,,,,,,,,,
17/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,87.4,0.0,11.9,382.2,183.2,2048,630.9,9.4
17/02/2013 20:00,,,,,,,,,,23.3,75.7,0.0,11.5,334.8,234.7,2332,991.9,7.6,,,,,,,,,
17/02/2013 19:00,18.8,87.3,0.0,9.0,461.0,165.2,2110,581.5,5.5,,,,,,,,,,,,,,,,,,
17/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.3,87.4,0.0,11.8,386.8,183.9,2049,643.5,9.4
17/02/2013 16:00,,,,,,,,,,23.3,75.4,0.0,11.2,336.6,233.9,2331,967.4,7.6,,,,,,,,,
17/02/2013 15:00,18.8,87.0,0.0,8.9,467.9,164.9,2111,585.6,5.4,,,,,,,,,,,,,,,,,,
17/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,87.6,0.0,11.7,387.1,182.7,2042,607.9,9.4
17/02/2013 12:00,,,,,,,,,,23.4,75.5,0.0,11.1,329.0,233.3,2336,966.2,7.6,,,,,,,,,
17/02/2013 11:00,18.9,87.1,0.0,9.0,461.1,164.8,2118,588.2,5.5,,,,,,,,,,,,,,,,,,
17/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.3,87.8,0.0,11.8,389.1,183.5,2048,640.2,9.6
17/02/2013 08:00,,,,,,,,,,23.6,75.5,0.0,11.5,335.3,234.6,2332,992.3,7.7,,,,,,,,,
17/02/2013 07:00,19.0,87.1,0.0,9.0,462.2,165.5,2113,614.6,5.6,,,,,,,,,,,,,,,,,,
17/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.5,86.9,0.0,11.8,391.5,182.9,2043,607.6,9.5
17/02/2013 04:00,,,,,,,,,,23.6,74.9,0.0,11.0,330.0,233.5,2333,991.9,7.7,,,,,,,,,
17/02/2013 03:00,19.1,87.3,0.0,9.1,458.6,165.0,2120,617.7,5.5,,,,,,,,,,,,,,,,,,
17/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,86.5,0.0,11.8,390.7,182.9,2042,623.3,9.5
17/02/2013 00:00,,,,,,,,,,23.7,75.1,0.0,11.1,331.3,233.6,2329,1019.2,7.6,,,,,,,,,
16/02/2013 23:00,19.1,87.8,0.0,8.8,450.5,165.0,2112,622.5,5.4,,,,,,,,,,,,,,,,,,
16/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.6,85.0,0.0,11.6,388.7,183.2,2045,628.0,9.4
16/02/2013 20:00,,,,,,,,,,23.9,75.1,0.0,11.4,333.9,233.9,2333,1008.4,7.6,,,,,,,,,
16/02/2013 19:00,19.3,86.7,0.0,9.3,468.0,165.1,2116,598.3,5.5,,,,,,,,,,,,,,,,,,
16/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.8,83.9,0.0,12.0,390.6,183.5,2038,635.8,9.5
16/02/2013 16:00,,,,,,,,,,24.0,75.2,0.0,11.0,332.7,232.7,2326,1001.0,7.7,,,,,,,,,
16/02/2013 15:00,19.3,87.2,0.0,9.2,463.0,165.0,2110,585.3,5.6,,,,,,,,,,,,,,,,,,
16/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,86.3,0.0,12.0,402.4,182.9,2035,648.8,9.7
16/02/2013 12:00,,,,,,,,,,24.1,75.8,0.0,11.8,335.9,234.2,2335,1022.2,7.8,,,,,,,,,
16/02/2013 11:00,19.4,87.4,0.0,8.7,448.5,165.2,2108,597.9,5.6,,,,,,,,,,,,,,,,,,
16/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 09:00,,,,,,,,,,,,,,,,,,,16.1,90.2,0.0,11.7,388.7,188.7,2075,625.6,9.7
16/02/2013 08:00,,,,,,,,,,23.9,74.9,0.0,11.7,333.1,233.2,2330,1044.7,7.8,,,,,,,,,
16/02/2013 07:00,19.2,87.0,0.0,8.7,456.2,165.0,2109,580.8,5.6,,,,,,,,,,,,,,,,,,
16/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.6,86.0,0.0,11.5,384.6,183.2,2031,615.6,9.6
16/02/2013 04:00,,,,,,,,,,23.9,75.6,0.0,11.1,331.4,233.9,2333,1029.3,7.7,,,,,,,,,
16/02/2013 03:00,18.9,86.6,0.0,8.9,450.9,163.4,2095,592.6,5.5,,,,,,,,,,,,,,,,,,
16/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,86.7,0.0,11.8,391.7,182.8,2029,611.4,9.3
16/02/2013 00:00,,,,,,,,,,23.8,76.3,0.0,11.5,333.8,233.6,2328,1034.0,7.6,,,,,,,,,
15/02/2013 23:00,19.0,86.5,0.0,8.5,445.0,164.8,2099,608.3,5.4,,,,,,,,,,,,,,,,,,
15/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.5,85.9,0.0,12.0,391.1,182.7,2023,616.5,9.2
15/02/2013 20:00,,,,,,,,,,23.8,75.1,0.0,11.4,328.5,232.8,2325,1054.9,7.5,,,,,,,,,
15/02/2013 19:00,19.2,87.0,0.0,8.7,459.2,164.7,2101,596.3,5.4,,,,,,,,,,,,,,,,,,
15/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.6,86.4,0.0,11.7,387.0,182.8,2022,627.9,9.1
15/02/2013 16:00,,,,,,,,,,24.0,75.5,0.0,11.4,337.6,233.8,2326,1022.5,7.4,,,,,,,,,
15/02/2013 15:00,19.0,90.0,0.0,8.7,451.9,164.6,2091,591.6,5.4,,,,,,,,,,,,,,,,,,
15/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.4,80.7,0.0,11.6,388.2,182.0,2011,607.3,8.9
15/02/2013 12:00,,,,,,,,,,23.7,74.9,0.0,11.4,333.7,233.2,2321,1040.6,7.3,,,,,,,,,
15/02/2013 11:00,18.8,87.2,0.0,8.9,450.3,163.9,2095,604.5,5.2,,,,,,,,,,,,,,,,,,
15/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,86.0,0.0,11.7,382.5,182.1,2017,626.7,8.9
15/02/2013 08:00,,,,,,,,,,23.5,74.9,0.0,11.6,335.0,232.6,2318,1052.2,7.3,,,,,,,,,
15/02/2013 07:00,18.7,86.8,0.0,8.6,460.8,164.6,2096,606.3,5.2,,,,,,,,,,,,,,,,,,
15/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.3,85.4,0.0,11.8,386.7,182.3,2016,618.5,8.7
15/02/2013 04:00,,,,,,,,,,23.6,76.1,0.0,11.1,327.6,232.8,2322,1056.1,7.2,,,,,,,,,
15/02/2013 03:00,18.9,87.0,0.0,9.0,452.1,164.2,2087,585.4,5.2,,,,,,,,,,,,,,,,,,
15/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.2,86.6,0.0,11.3,377.5,181.6,2008,643.5,8.7
15/02/2013 00:00,,,,,,,,,,23.5,75.9,0.0,11.2,323.7,232.8,2316,1048.9,7.2,,,,,,,,,
14/02/2013 23:00,18.8,86.9,0.0,8.7,445.5,164.4,2089,595.0,5.1,,,,,,,,,,,,,,,,,,
14/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,86.9,0.0,11.8,392.9,182.3,2010,645.9,8.6
14/02/2013 20:00,,,,,,,,,,23.5,75.6,0.0,11.6,328.2,232.4,2317,1039.3,7.2,,,,,,,,,
14/02/2013 19:00,18.7,87.1,0.0,8.8,448.1,163.7,2094,602.6,5.1,,,,,,,,,,,,,,,,,,
14/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.3,86.0,0.0,11.8,387.4,181.8,2005,627.2,8.5
14/02/2013 16:00,,,,,,,,,,23.8,76.0,0.0,11.3,336.3,232.7,2322,1050.2,7.1,,,,,,,,,
14/02/2013 15:00,18.8,87.6,0.0,8.8,460.2,164.4,2087,609.8,5.1,,,,,,,,,,,,,,,,,,
14/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,86.0,0.0,11.8,377.8,181.6,2008,638.5,8.5
14/02/2013 12:00,,,,,,,,,,23.6,75.6,0.0,11.3,324.7,232.1,2320,1053.7,7.1,,,,,,,,,
14/02/2013 11:00,19.1,87.5,0.0,8.5,440.1,164.5,2084,619.0,5.0,,,,,,,,,,,,,,,,,,
14/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.3,85.7,0.0,12.1,387.5,181.3,2000,642.5,8.4
14/02/2013 08:00,,,,,,,,,,24.0,75.8,0.0,11.4,334.4,233.1,2327,1063.5,7.0,,,,,,,,,
14/02/2013 07:00,19.7,90.5,0.0,8.6,442.7,170.4,2121,600.9,4.9,,,,,,,,,,,,,,,,,,
14/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.5,86.8,0.0,11.9,385.2,181.5,2000,634.6,8.1
14/02/2013 04:00,,,,,,,,,,23.8,76.1,0.0,11.4,337.5,232.6,2320,1065.3,6.7,,,,,,,,,
14/02/2013 03:00,19.0,87.0,0.0,8.8,457.3,164.4,2077,600.5,4.7,,,,,,,,,,,,,,,,,,
14/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,86.3,0.0,11.8,382.9,181.5,1999,622.1,7.7
14/02/2013 00:00,,,,,,,,,,24.0,76.3,0.0,11.4,332.0,232.5,2318,1075.6,6.5,,,,,,,,,
13/02/2013 23:00,19.1,87.7,0.0,8.8,442.0,164.5,2078,614.7,4.5,,,,,,,,,,,,,,,,,,
13/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,86.2,0.0,12.1,391.3,181.6,2000,633.8,7.4
13/02/2013 20:00,,,,,,,,,,24.4,75.8,0.0,11.6,336.4,233.0,2325,1065.0,6.3,,,,,,,,,
13/02/2013 19:00,19.4,87.8,0.0,8.7,458.3,164.5,2084,576.1,4.5,,,,,,,,,,,,,,,,,,
13/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.4,86.7,0.0,11.4,385.5,181.6,2002,656.3,7.4
13/02/2013 16:00,,,,,,,,,,23.7,76.9,0.0,11.1,331.9,232.1,2319,1080.8,6.2,,,,,,,,,
13/02/2013 15:00,18.9,87.4,0.0,8.8,464.7,165.2,2078,593.3,4.4,,,,,,,,,,,,,,,,,,
13/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,87.0,0.0,11.7,396.0,180.2,1990,667.9,7.4
13/02/2013 12:00,,,,,,,,,,23.3,76.5,0.0,11.8,344.7,231.7,2311,1088.3,6.2,,,,,,,,,
13/02/2013 11:00,18.5,88.1,0.0,8.7,462.2,163.7,2073,601.4,4.5,,,,,,,,,,,,,,,,,,
13/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,86.5,0.0,11.6,401.6,180.8,1989,643.7,7.5
13/02/2013 08:00,,,,,,,,,,23.2,76.0,0.0,11.3,339.7,230.8,2307,1063.3,6.3,,,,,,,,,
13/02/2013 07:00,18.5,87.6,0.0,8.9,453.6,163.6,2069,601.1,4.5,,,,,,,,,,,,,,,,,,
13/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,86.5,0.0,12.0,393.4,180.9,1986,659.0,7.5
13/02/2013 04:00,,,,,,,,,,22.9,75.9,0.0,11.1,335.5,230.5,2309,1069.5,6.2,,,,,,,,,
13/02/2013 03:00,18.3,88.2,0.0,8.6,460.7,163.6,2071,600.5,4.5,,,,,,,,,,,,,,,,,,
13/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.7,86.2,0.0,11.6,391.1,179.5,1978,654.1,7.4
13/02/2013 00:00,,,,,,,,,,23.0,76.0,0.0,11.2,339.7,230.6,2303,1058.6,6.1,,,,,,,,,
12/02/2013 23:00,18.3,88.0,0.0,8.2,456.4,163.1,2066,597.5,4.4,,,,,,,,,,,,,,,,,,
12/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,85.9,0.0,11.5,383.8,179.4,1980,644.7,7.3
12/02/2013 20:00,,,,,,,,,,23.0,76.5,0.0,11.4,346.1,230.8,2305,1036.6,6.1,,,,,,,,,
12/02/2013 19:00,18.2,87.6,0.0,8.8,464.0,162.4,2059,620.6,4.3,,,,,,,,,,,,,,,,,,
12/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,86.0,0.0,11.4,385.2,179.0,1980,651.2,7.2
12/02/2013 16:00,,,,,,,,,,23.0,76.5,0.0,11.1,338.8,230.6,2299,1049.4,6.0,,,,,,,,,
12/02/2013 15:00,18.3,88.4,0.0,8.7,471.4,162.9,2066,630.5,4.3,,,,,,,,,,,,,,,,,,
12/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,85.4,0.0,11.8,390.2,179.2,1973,642.7,7.2
12/02/2013 12:00,,,,,,,,,,22.9,78.1,0.0,10.9,333.0,230.2,2303,1035.0,6.1,,,,,,,,,
12/02/2013 11:00,18.2,88.2,0.0,8.3,451.0,162.6,2062,599.5,4.3,,,,,,,,,,,,,,,,,,
12/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.8,84.3,0.0,11.4,380.7,179.3,1975,654.1,7.2
12/02/2013 08:00,,,,,,,,,,22.7,76.7,0.0,10.6,321.3,229.5,2300,1025.2,6.0,,,,,,,,,
12/02/2013 07:00,18.1,87.6,0.0,8.7,462.3,163.0,2062,638.6,4.3,,,,,,,,,,,,,,,,,,
12/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.5,87.2,0.0,11.4,382.6,178.9,1969,634.8,6.9
12/02/2013 04:00,,,,,,,,,,22.7,76.3,0.0,10.9,340.0,230.2,2296,1029.8,5.8,,,,,,,,,
12/02/2013 03:00,18.1,87.8,0.0,8.5,454.6,162.9,2058,618.0,4.1,,,,,,,,,,,,,,,,,,
12/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.5,86.1,0.0,11.6,396.3,178.3,1967,614.3,6.7
12/02/2013 00:00,,,,,,,,,,22.7,76.2,0.0,10.8,324.8,230.5,2298,1016.2,5.7,,,,,,,,,
11/02/2013 23:00,18.0,88.1,0.0,8.3,460.6,162.8,2056,642.7,4.0,,,,,,,,,,,,,,,,,,
11/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.5,86.3,0.0,11.9,391.8,178.5,1969,647.7,6.6
11/02/2013 20:00,,,,,,,,,,22.7,76.7,0.0,10.9,334.9,230.1,2302,1017.2,5.6,,,,,,,,,
11/02/2013 19:00,18.1,88.1,0.0,8.6,466.3,162.7,2061,646.6,4.0,,,,,,,,,,,,,,,,,,
11/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,86.3,0.0,11.2,393.0,179.1,1971,658.3,6.4
11/02/2013 16:00,,,,,,,,,,22.8,77.6,0.0,11.1,332.9,230.4,2301,1015.3,5.5,,,,,,,,,
11/02/2013 15:00,18.0,87.4,0.0,8.8,459.5,162.6,2060,657.1,3.9,,,,,,,,,,,,,,,,,,
11/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,86.5,0.0,11.7,394.0,178.9,1967,642.9,6.2
11/02/2013 12:00,,,,,,,,,,23.1,77.7,0.0,11.4,341.2,231.8,2307,996.7,5.4,,,,,,,,,
11/02/2013 11:00,18.3,88.6,0.0,8.6,466.7,163.3,2064,633.8,3.8,,,,,,,,,,,,,,,,,,
11/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,86.8,0.0,11.5,382.5,179.3,1974,675.1,6.1
11/02/2013 08:00,,,,,,,,,,23.1,77.1,0.0,11.3,334.6,231.7,2315,945.5,5.3,,,,,,,,,
11/02/2013 07:00,18.3,88.0,0.0,8.6,456.5,163.5,2063,639.1,3.7,,,,,,,,,,,,,,,,,,
11/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,87.0,0.0,11.7,391.6,179.5,1977,662.1,5.8
11/02/2013 04:00,,,,,,,,,,23.4,76.8,0.0,11.4,331.3,231.6,2315,995.9,5.1,,,,,,,,,
11/02/2013 03:00,18.6,88.1,0.0,8.3,451.8,163.5,2068,643.4,3.5,,,,,,,,,,,,,,,,,,
11/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,86.9,0.0,11.7,396.3,182.6,1991,687.6,5.5
11/02/2013 00:00,,,,,,,,,,23.3,77.3,0.0,11.4,338.5,231.7,2316,980.5,5.0,,,,,,,,,
10/02/2013 23:00,18.4,87.9,0.0,8.9,464.3,163.6,2064,638.2,3.4,,,,,,,,,,,,,,,,,,
10/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,86.7,0.0,11.7,391.6,179.5,1982,672.1,5.4
10/02/2013 20:00,,,,,,,,,,23.3,77.9,0.0,11.5,343.1,232.1,2316,953.2,4.9,,,,,,,,,
10/02/2013 19:00,18.5,88.2,0.0,8.2,456.2,163.8,2077,650.9,3.4,,,,,,,,,,,,,,,,,,
10/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.1,86.4,0.0,12.0,399.2,180.0,1985,693.1,5.3
10/02/2013 16:00,,,,,,,,,,23.4,77.0,0.0,11.7,348.8,232.5,2322,943.4,4.9,,,,,,,,,
10/02/2013 15:00,18.6,88.6,0.0,8.6,457.6,164.8,2074,651.4,3.4,,,,,,,,,,,,,,,,,,
10/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,87.1,0.0,11.7,391.6,179.9,1988,674.3,5.5
10/02/2013 12:00,,,,,,,,,,23.3,77.2,0.0,11.2,336.4,232.3,2328,946.9,5.0,,,,,,,,,
10/02/2013 11:00,18.5,88.2,0.0,8.7,467.6,164.1,2073,644.4,3.4,,,,,,,,,,,,,,,,,,
10/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,87.4,0.0,11.7,381.4,179.4,1989,667.8,5.6
10/02/2013 08:00,,,,,,,,,,23.5,76.9,0.0,11.5,340.0,233.6,2332,910.1,5.1,,,,,,,,,
10/02/2013 07:00,18.4,88.8,0.0,8.8,465.4,163.7,2074,653.1,3.5,,,,,,,,,,,,,,,,,,
10/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,86.3,0.0,11.6,386.0,179.3,1990,659.0,5.7
10/02/2013 04:00,,,,,,,,,,23.6,77.1,0.0,12.1,344.1,233.1,2331,892.3,5.2,,,,,,,,,
10/02/2013 03:00,18.6,88.2,0.0,8.9,460.4,163.7,2079,645.9,3.6,,,,,,,,,,,,,,,,,,
10/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.2,85.9,0.0,12.1,395.5,179.4,1992,678.3,5.7
10/02/2013 00:00,,,,,,,,,,23.9,78.0,0.0,11.6,339.5,233.2,2332,892.8,5.2,,,,,,,,,
09/02/2013 23:00,18.6,87.8,0.0,8.9,459.1,163.5,2083,660.1,3.5,,,,,,,,,,,,,,,,,,
09/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,86.4,0.0,11.7,389.1,179.1,1993,665.4,5.7
09/02/2013 20:00,,,,,,,,,,24.1,77.8,0.0,11.2,335.1,233.7,2335,891.5,5.1,,,,,,,,,
09/02/2013 19:00,18.8,88.5,0.0,8.9,466.6,163.3,2083,633.8,3.5,,,,,,,,,,,,,,,,,,
09/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.3,85.9,0.0,11.9,387.7,178.9,1995,649.2,5.6
09/02/2013 16:00,,,,,,,,,,24.3,78.2,0.0,11.4,334.5,234.4,2342,859.0,5.1,,,,,,,,,
09/02/2013 15:00,19.0,88.3,0.0,8.6,457.9,163.8,2086,651.3,3.5,,,,,,,,,,,,,,,,,,
09/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,87.4,0.0,11.7,391.3,179.6,2001,639.0,5.7
09/02/2013 12:00,,,,,,,,,,24.5,77.4,0.0,11.2,335.7,233.7,2346,863.0,5.1,,,,,,,,,
09/02/2013 11:00,19.3,84.5,0.0,8.7,451.7,164.2,2087,628.7,3.5,,,,,,,,,,,,,,,,,,
09/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.5,84.4,0.0,12.2,397.1,178.5,1998,657.6,5.7
09/02/2013 08:00,,,,,,,,,,24.5,76.5,0.0,11.7,336.9,234.5,2346,831.2,5.2,,,,,,,,,
09/02/2013 07:00,19.2,87.5,0.0,8.6,449.6,164.2,2093,643.2,3.5,,,,,,,,,,,,,,,,,,
09/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.5,86.8,0.0,11.9,392.3,179.2,2010,631.2,5.7
09/02/2013 04:00,,,,,,,,,,24.6,76.8,0.0,11.9,341.3,233.8,2351,845.2,5.1,,,,,,,,,
09/02/2013 03:00,19.2,88.1,0.0,8.9,444.5,163.8,2095,660.2,3.4,,,,,,,,,,,,,,,,,,
09/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.8,85.9,0.0,11.8,383.0,179.5,2004,635.6,5.6
09/02/2013 00:00,,,,,,,,,,24.5,74.9,0.0,11.8,351.9,234.0,2352,805.9,5.1,,,,,,,,,
08/02/2013 23:00,19.2,87.9,0.0,9.0,471.4,164.0,2093,625.3,3.4,,,,,,,,,,,,,,,,,,
08/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,86.7,0.0,12.0,389.4,180.7,2014,621.5,5.6
08/02/2013 20:00,,,,,,,,,,24.4,76.8,0.0,11.7,339.8,234.1,2351,783.2,5.2,,,,,,,,,
08/02/2013 19:00,19.2,89.7,0.0,8.7,454.9,164.3,2103,604.1,3.4,,,,,,,,,,,,,,,,,,
08/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.5,89.7,0.0,11.5,386.8,181.7,2027,631.3,5.8
08/02/2013 16:00,,,,,,,,,,23.8,74.4,0.0,11.2,339.6,233.6,2345,791.5,5.3,,,,,,,,,
08/02/2013 15:00,18.7,87.4,0.0,8.8,459.6,163.8,2097,605.2,3.5,,,,,,,,,,,,,,,,,,
08/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.1,86.4,0.0,11.3,384.2,180.3,2015,627.4,5.9
08/02/2013 12:00,,,,,,,,,,23.8,77.4,0.0,11.2,333.9,233.7,2352,749.7,5.4,,,,,,,,,
08/02/2013 11:00,18.6,86.6,0.0,8.8,460.1,163.7,2101,617.8,3.6,,,,,,,,,,,,,,,,,,
08/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,85.9,0.0,11.7,390.3,180.6,2018,652.5,6.3
08/02/2013 08:00,,,,,,,,,,23.7,77.3,0.0,11.5,333.5,234.3,2355,755.3,5.6,,,,,,,,,
08/02/2013 07:00,18.4,87.6,0.0,8.8,459.2,163.7,2107,636.5,3.8,,,,,,,,,,,,,,,,,,
08/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,86.3,0.0,11.8,391.9,180.4,2028,612.7,6.6
08/02/2013 04:00,,,,,,,,,,24.0,77.8,0.0,11.6,343.2,235.8,2360,744.3,5.9,,,,,,,,,
08/02/2013 03:00,18.8,88.0,0.0,9.0,457.6,164.4,2115,617.8,3.9,,,,,,,,,,,,,,,,,,
08/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,81.1,0.0,12.0,393.0,180.8,2036,626.1,7.0
08/02/2013 00:00,,,,,,,,,,24.4,78.5,0.0,11.5,338.0,235.7,2370,710.7,6.2,,,,,,,,,
07/02/2013 23:00,19.1,87.9,0.0,9.2,465.4,165.0,2119,603.2,4.2,,,,,,,,,,,,,,,,,,
07/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.3,87.8,0.0,11.7,383.4,181.5,2037,619.3,7.7
07/02/2013 20:00,,,,,,,,,,24.1,76.9,0.0,11.1,343.0,235.5,2376,713.6,6.6,,,,,,,,,
07/02/2013 19:00,18.7,85.3,0.0,9.1,466.6,164.7,2124,611.5,4.6,,,,,,,,,,,,,,,,,,
07/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,87.3,0.0,11.8,397.6,182.4,2041,593.8,8.6
07/02/2013 16:00,,,,,,,,,,24.1,77.2,0.0,11.3,333.4,236.6,2379,688.4,7.1,,,,,,,,,
07/02/2013 15:00,18.7,88.4,0.0,8.7,448.9,164.7,2129,602.8,4.9,,,,,,,,,,,,,,,,,,
07/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,88.0,0.0,11.9,385.8,182.3,2043,602.6,9.3
07/02/2013 12:00,,,,,,,,,,24.1,74.8,0.0,11.1,326.4,236.0,2378,642.8,7.7,,,,,,,,,
07/02/2013 11:00,18.9,89.1,0.0,9.1,453.1,165.3,2131,576.5,5.2,,,,,,,,,,,,,,,,,,
07/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,86.7,0.0,11.7,386.1,182.5,2047,554.9,9.7
07/02/2013 08:00,,,,,,,,,,24.8,81.5,0.0,11.3,340.9,245.6,2440,635.0,8.0,,,,,,,,,
07/02/2013 07:00,18.6,87.7,0.0,8.7,454.6,165.4,2132,600.7,5.1,,,,,,,,,,,,,,,,,,
07/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,86.2,0.0,11.9,400.8,182.0,2042,608.4,9.7
07/02/2013 04:00,,,,,,,,,,23.8,77.5,0.0,11.3,339.5,236.4,2381,636.1,8.2,,,,,,,,,
07/02/2013 03:00,18.5,88.0,0.0,8.9,465.1,165.1,2125,583.9,5.1,,,,,,,,,,,,,,,,,,
07/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,87.5,0.0,11.4,387.1,182.5,2039,595.2,9.7
07/02/2013 00:00,,,,,,,,,,23.8,78.1,0.0,11.4,338.3,236.7,2380,640.7,8.6,,,,,,,,,
06/02/2013 23:00,18.4,88.1,0.0,9.0,459.8,164.9,2128,590.7,5.2,,,,,,,,,,,,,,,,,,
06/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,86.3,0.0,11.8,390.0,181.8,2037,595.1,9.7
06/02/2013 20:00,,,,,,,,,,23.6,77.5,0.0,11.7,338.8,236.0,2387,629.6,9.4,,,,,,,,,
06/02/2013 19:00,18.5,88.4,0.0,8.9,461.0,165.7,2130,586.6,5.4,,,,,,,,,,,,,,,,,,
06/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.9,86.6,0.0,11.8,388.5,181.1,2038,589.9,9.7
06/02/2013 16:00,,,,,,,,,,23.6,77.4,0.0,11.4,332.1,236.2,2386,613.5,9.8,,,,,,,,,
