Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
06/02/2013 15:00,18.2,88.4,0.0,8.9,447.5,165.0,2127,550.5,5.5,,,,,,,,,,,,,,,,,,
06/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 13:00,,,,,,,,,,,,,,,,,,,14.8,86.5,0.0,11.4,378.7,181.6,2030,601.7,9.8
06/02/2013 12:00,,,,,,,,,,23.6,78.1,0.0,11.4,335.4,236.9,2388,610.7,9.9,,,,,,,,,
06/02/2013 11:00,18.4,88.6,0.0,8.4,454.5,165.3,2132,582.9,5.6,,,,,,,,,,,,,,,,,,
06/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 09:00,,,,,,,,,,,,,,,,,,,14.6,86.7,0.0,11.5,386.8,181.5,2035,569.8,9.9
06/02/2013 08:00,,,,,,,,,,23.6,77.1,0.0,11.4,337.5,236.7,2387,616.4,10.1,,,,,,,,,
06/02/2013 07:00,18.1,88.8,0.0,8.5,451.8,165.2,2130,573.9,5.6,,,,,,,,,,,,,,,,,,
06/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.5,86.7,0.0,11.6,385.1,181.4,2036,561.2,9.9
06/02/2013 04:00,,,,,,,,,,23.3,78.0,0.0,11.0,337.8,236.8,2387,602.2,10.0,,,,,,,,,
06/02/2013 03:00,17.9,88.5,0.0,8.8,460.7,165.2,2130,600.2,5.5,,,,,,,,,,,,,,,,,,
06/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.4,87.7,0.0,11.7,389.2,182.1,2039,567.7,9.6
06/02/2013 00:00,,,,,,,,,,23.4,77.1,0.0,11.3,343.9,237.2,2396,584.9,9.8,,,,,,,,,
05/02/2013 23:00,18.2,87.4,0.0,8.9,455.0,165.7,2142,584.2,5.4,,,,,,,,,,,,,,,,,,
05/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,86.9,0.0,12.2,401.6,182.9,2046,587.2,9.6
05/02/2013 20:00,,,,,,,,,,24.0,77.6,0.0,11.7,338.9,238.0,2410,618.2,9.8,,,,,,,,,
05/02/2013 19:00,18.8,88.7,0.0,9.1,458.4,166.4,2147,577.7,5.5,,,,,,,,,,,,,,,,,,
05/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,86.2,0.0,11.8,389.3,182.9,2045,583.1,9.7
05/02/2013 16:00,,,,,,,,,,24.3,77.2,0.0,11.7,335.3,238.5,2405,606.0,9.9,,,,,,,,,
05/02/2013 15:00,19.0,88.3,0.0,9.0,455.0,166.4,2149,599.9,5.5,,,,,,,,,,,,,,,,,,
05/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.5,86.6,0.0,11.6,385.5,183.8,2054,591.9,9.7
05/02/2013 12:00,,,,,,,,,,24.3,77.6,0.0,11.7,342.6,238.9,2407,588.2,10.0,,,,,,,,,
05/02/2013 11:00,18.9,88.5,0.0,8.8,461.0,166.6,2150,580.3,5.5,,,,,,,,,,,,,,,,,,
05/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,86.7,0.0,11.6,385.8,183.0,2043,586.2,9.8
05/02/2013 08:00,,,,,,,,,,23.6,78.1,0.0,11.8,340.0,238.3,2402,577.7,10.0,,,,,,,,,
05/02/2013 07:00,18.3,89.1,0.0,9.1,467.9,166.1,2146,570.0,5.5,,,,,,,,,,,,,,,,,,
05/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,87.1,0.0,11.5,390.5,182.3,2034,584.0,9.7
05/02/2013 04:00,,,,,,,,,,23.5,77.4,0.0,11.2,332.6,238.0,2397,601.5,10.0,,,,,,,,,
05/02/2013 03:00,18.5,89.2,0.0,9.0,453.2,166.6,2141,556.5,5.4,,,,,,,,,,,,,,,,,,
05/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2013 01:00,,,,,,,,,,,,,,,,,,,14.9,87.5,0.0,11.9,382.3,183.0,2036,607.2,9.7
05/02/2013 00:00,,,,,,,,,,23.8,78.0,0.0,11.1,331.3,238.3,2401,598.7,10.0,,,,,,,,,
04/02/2013 23:00,18.3,89.2,0.0,8.7,449.2,166.1,2143,571.9,5.4,,,,,,,,,,,,,,,,,,
04/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,86.9,0.0,12.1,399.6,182.4,2032,579.1,9.7
04/02/2013 20:00,,,,,,,,,,23.6,77.5,0.0,11.1,336.9,237.6,2398,622.3,10.0,,,,,,,,,
04/02/2013 19:00,18.3,88.7,0.0,8.9,450.7,166.0,2143,583.0,5.5,,,,,,,,,,,,,,,,,,
04/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.1,86.4,0.0,11.7,395.1,182.4,2034,600.3,9.7
04/02/2013 16:00,,,,,,,,,,23.6,77.7,0.0,11.9,347.0,237.1,2395,599.3,10.0,,,,,,,,,
04/02/2013 15:00,18.6,88.3,0.0,9.1,459.9,166.7,2147,584.1,5.5,,,,,,,,,,,,,,,,,,
04/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,85.1,0.0,12.4,405.7,182.5,2037,589.9,9.9
04/02/2013 12:00,,,,,,,,,,23.8,78.1,0.0,11.3,341.3,237.7,2401,604.4,10.0,,,,,,,,,
04/02/2013 11:00,18.6,88.7,0.0,9.0,465.8,166.4,2150,587.1,5.5,,,,,,,,,,,,,,,,,,
04/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,85.9,0.0,12.1,394.1,182.7,2042,594.0,9.9
04/02/2013 08:00,,,,,,,,,,24.0,77.5,0.0,11.1,336.0,237.9,2401,611.7,10.1,,,,,,,,,
04/02/2013 07:00,18.5,89.0,0.0,8.6,447.3,166.0,2143,581.2,5.5,,,,,,,,,,,,,,,,,,
04/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,86.0,0.0,11.9,387.5,183.3,2037,590.9,10.0
04/02/2013 04:00,,,,,,,,,,24.1,77.3,0.0,11.7,345.7,238.4,2403,604.5,10.2,,,,,,,,,
04/02/2013 03:00,18.9,88.0,0.0,9.2,458.3,167.0,2145,606.0,5.5,,,,,,,,,,,,,,,,,,
04/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.4,86.0,0.0,12.0,388.1,182.6,2043,569.2,10.0
04/02/2013 00:00,,,,,,,,,,25.0,77.0,0.0,12.2,340.4,240.6,2416,589.9,10.2,,,,,,,,,
03/02/2013 23:00,19.5,88.5,0.0,9.3,467.6,166.6,2159,611.2,5.5,,,,,,,,,,,,,,,,,,
03/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,85.9,0.0,12.1,390.0,182.9,2040,583.0,10.0
03/02/2013 20:00,,,,,,,,,,25.0,77.6,0.0,11.6,330.5,238.3,2412,565.0,10.2,,,,,,,,,
03/02/2013 19:00,19.6,87.8,0.0,9.1,458.0,166.8,2154,563.6,5.6,,,,,,,,,,,,,,,,,,
03/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.7,85.8,0.0,12.5,395.9,182.6,2041,582.9,10.0
03/02/2013 16:00,,,,,,,,,,24.9,77.7,0.0,11.4,327.6,238.0,2410,600.0,10.2,,,,,,,,,
03/02/2013 15:00,19.2,88.2,0.0,9.0,439.9,166.6,2152,553.9,5.6,,,,,,,,,,,,,,,,,,
03/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,85.5,0.0,11.5,374.0,182.7,2043,576.3,10.0
03/02/2013 12:00,,,,,,,,,,24.9,77.2,0.0,11.7,333.9,238.2,2409,577.1,10.3,,,,,,,,,
03/02/2013 11:00,19.3,88.1,0.0,8.8,451.4,166.5,2153,606.9,5.6,,,,,,,,,,,,,,,,,,
03/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.7,86.0,0.0,12.1,387.9,182.3,2036,579.2,10.0
03/02/2013 08:00,,,,,,,,,,25.0,76.7,0.0,11.5,335.4,238.2,2410,592.5,10.4,,,,,,,,,
03/02/2013 07:00,19.2,88.0,0.0,8.7,442.7,165.7,2152,599.0,5.7,,,,,,,,,,,,,,,,,,
03/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,85.6,0.0,12.0,385.3,182.9,2039,599.7,10.2
03/02/2013 04:00,,,,,,,,,,24.9,76.2,0.0,11.9,338.2,238.4,2407,624.2,10.6,,,,,,,,,
03/02/2013 03:00,19.2,88.9,0.0,8.8,444.6,166.2,2150,561.6,5.9,,,,,,,,,,,,,,,,,,
03/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.5,85.5,0.0,12.0,397.8,182.3,2033,581.7,10.4
03/02/2013 00:00,,,,,,,,,,24.4,78.1,0.0,11.5,338.0,237.2,2404,597.2,10.7,,,,,,,,,
02/02/2013 23:00,18.7,88.1,0.0,8.9,453.8,165.7,2148,567.9,5.8,,,,,,,,,,,,,,,,,,
02/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,84.9,0.0,11.4,383.7,181.3,2022,583.2,10.4
02/02/2013 20:00,,,,,,,,,,24.1,76.5,0.0,11.6,341.4,237.0,2399,618.6,10.8,,,,,,,,,
02/02/2013 19:00,18.8,87.6,0.0,8.7,457.2,166.1,2145,594.1,5.8,,,,,,,,,,,,,,,,,,
02/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 17:00,,,,,,,,,,,,,,,,,,,15.1,86.0,0.0,11.7,381.6,181.5,2023,555.9,10.4
02/02/2013 16:00,,,,,,,,,,24.0,76.6,0.0,11.3,327.1,236.6,2395,590.4,10.8,,,,,,,,,
02/02/2013 15:00,18.4,85.4,0.0,8.8,460.1,165.0,2134,577.6,5.8,,,,,,,,,,,,,,,,,,
02/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,85.0,0.0,12.1,382.3,181.5,2017,594.7,10.4
02/02/2013 12:00,,,,,,,,,,23.8,76.1,0.0,11.4,338.2,237.1,2392,596.5,11.0,,,,,,,,,
02/02/2013 11:00,18.5,85.2,0.0,8.4,445.4,165.6,2140,585.3,5.8,,,,,,,,,,,,,,,,,,
02/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,86.2,0.0,11.9,385.4,181.4,2015,568.0,10.6
02/02/2013 08:00,,,,,,,,,,23.9,74.3,0.0,11.6,342.6,237.0,2396,600.0,11.2,,,,,,,,,
02/02/2013 07:00,18.5,88.7,0.0,9.0,451.5,165.5,2141,591.4,5.9,,,,,,,,,,,,,,,,,,
02/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,83.8,0.0,11.9,393.5,181.6,2016,597.3,10.5
02/02/2013 04:00,,,,,,,,,,24.0,78.5,0.0,11.8,339.4,237.2,2398,610.5,11.2,,,,,,,,,
02/02/2013 03:00,18.7,89.1,0.0,8.6,444.4,165.9,2143,598.3,5.9,,,,,,,,,,,,,,,,,,
02/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,86.3,0.0,11.2,370.7,181.5,2011,590.6,10.4
02/02/2013 00:00,,,,,,,,,,23.7,76.4,0.0,11.4,329.9,236.5,2394,621.4,11.1,,,,,,,,,
01/02/2013 23:00,18.2,86.1,0.0,8.9,455.4,165.5,2135,570.2,5.8,,,,,,,,,,,,,,,,,,
01/02/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,86.3,0.0,11.9,394.2,182.2,2016,602.6,10.3
01/02/2013 20:00,,,,,,,,,,23.9,77.6,0.0,11.4,333.4,237.9,2399,608.3,11.2,,,,,,,,,
01/02/2013 19:00,18.5,88.6,0.0,9.0,463.9,165.7,2142,588.4,5.8,,,,,,,,,,,,,,,,,,
01/02/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,83.6,0.0,11.7,381.4,182.3,2012,579.2,10.4
01/02/2013 16:00,,,,,,,,,,23.6,77.1,0.0,11.5,332.7,237.5,2398,579.0,11.2,,,,,,,,,
01/02/2013 15:00,18.4,88.1,0.0,8.8,458.4,166.2,2149,585.9,5.8,,,,,,,,,,,,,,,,,,
01/02/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 13:00,,,,,,,,,,,,,,,,,,,15.5,85.6,0.0,11.9,388.2,183.2,2020,581.7,10.3
01/02/2013 12:00,,,,,,,,,,24.6,77.6,0.0,11.6,341.1,238.4,2412,593.9,11.2,,,,,,,,,
01/02/2013 11:00,18.9,86.1,0.0,9.1,450.9,166.4,2155,594.1,5.9,,,,,,,,,,,,,,,,,,
01/02/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 09:00,,,,,,,,,,,,,,,,,,,15.4,85.9,0.0,11.9,385.0,182.3,2017,601.6,10.5
01/02/2013 08:00,,,,,,,,,,24.3,76.9,0.0,11.5,330.4,238.2,2405,605.1,11.4,,,,,,,,,
01/02/2013 07:00,18.7,87.6,0.0,9.3,465.1,166.7,2153,609.9,5.9,,,,,,,,,,,,,,,,,,
01/02/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,85.7,0.0,12.0,390.5,181.9,2013,580.8,10.3
01/02/2013 04:00,,,,,,,,,,24.2,77.3,0.0,11.2,323.1,237.4,2395,594.8,11.2,,,,,,,,,
01/02/2013 03:00,19.0,88.5,0.0,9.0,461.3,167.3,2148,570.0,5.8,,,,,,,,,,,,,,,,,,
01/02/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2013 01:00,,,,,,,,,,,,,,,,,,,15.3,85.2,0.0,11.9,386.6,181.9,2011,592.0,10.1
01/02/2013 00:00,,,,,,,,,,24.4,76.7,0.0,11.6,332.9,237.9,2396,563.4,11.0,,,,,,,,,
31/01/2013 23:00,18.8,89.0,0.0,8.9,451.5,166.5,2153,568.2,5.8,,,,,,,,,,,,,,,,,,
31/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,85.3,0.0,11.5,378.8,181.4,2008,592.9,9.9
31/01/2013 20:00,,,,,,,,,,24.2,76.7,0.0,11.6,338.4,237.9,2395,602.5,10.9,,,,,,,,,
31/01/2013 19:00,18.7,88.1,0.0,9.1,459.1,166.4,2145,578.1,5.8,,,,,,,,,,,,,,,,,,
31/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,86.1,0.0,11.4,379.4,181.5,2002,582.8,9.9
31/01/2013 16:00,,,,,,,,,,24.0,77.0,0.0,11.6,338.1,237.0,2388,597.9,10.8,,,,,,,,,
31/01/2013 15:00,18.7,88.6,0.0,9.3,454.4,166.7,2146,586.9,5.8,,,,,,,,,,,,,,,,,,
31/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,87.1,0.0,11.9,383.1,185.3,2022,599.7,10.0
31/01/2013 12:00,,,,,,,,,,23.9,76.3,0.0,11.4,324.5,237.1,2393,584.0,10.9,,,,,,,,,
31/01/2013 11:00,18.7,88.7,0.0,8.9,444.9,166.1,2148,606.3,5.8,,,,,,,,,,,,,,,,,,
31/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.5,85.0,0.0,11.8,391.6,182.5,2007,593.7,10.2
31/01/2013 08:00,,,,,,,,,,24.4,77.2,0.0,11.5,329.1,238.0,2398,599.1,11.1,,,,,,,,,
31/01/2013 07:00,19.0,88.7,0.0,9.1,457.8,167.0,2157,570.5,6.1,,,,,,,,,,,,,,,,,,
31/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.3,85.2,0.0,11.7,375.3,181.3,1998,576.4,10.2
31/01/2013 04:00,,,,,,,,,,24.5,76.9,0.0,12.0,335.3,238.9,2400,620.4,11.1,,,,,,,,,
31/01/2013 03:00,18.9,89.1,0.0,8.9,464.5,166.6,2153,585.1,6.0,,,,,,,,,,,,,,,,,,
31/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.5,85.3,0.0,11.7,380.7,181.7,1998,574.5,9.8
31/01/2013 00:00,,,,,,,,,,24.3,76.3,0.0,11.2,333.8,237.0,2390,612.8,10.8,,,,,,,,,
30/01/2013 23:00,18.8,88.7,0.0,9.4,469.1,166.6,2151,581.1,5.9,,,,,,,,,,,,,,,,,,
30/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,85.0,0.0,11.3,377.1,181.6,1992,599.1,9.6
30/01/2013 20:00,,,,,,,,,,24.3,77.5,0.0,11.4,329.2,238.4,2402,594.6,10.7,,,,,,,,,
30/01/2013 19:00,18.8,88.3,0.0,9.0,465.4,166.2,2140,579.8,5.9,,,,,,,,,,,,,,,,,,
30/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.1,85.2,0.0,11.8,387.8,181.1,1991,580.1,9.5
30/01/2013 16:00,,,,,,,,,,23.8,77.2,0.0,11.5,332.5,236.9,2380,608.8,10.7,,,,,,,,,
30/01/2013 15:00,18.6,88.2,0.0,8.9,461.7,166.5,2145,577.1,5.8,,,,,,,,,,,,,,,,,,
30/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,85.1,0.0,11.5,386.6,181.7,1997,590.1,9.5
30/01/2013 12:00,,,,,,,,,,24.0,76.7,0.0,11.3,330.4,237.2,2387,591.1,10.7,,,,,,,,,
30/01/2013 11:00,18.9,88.0,0.0,9.2,461.4,167.5,2149,591.3,5.9,,,,,,,,,,,,,,,,,,
30/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,85.1,0.0,11.8,393.5,181.5,1990,587.9,9.5
30/01/2013 08:00,,,,,,,,,,24.2,77.2,0.0,11.2,323.5,237.9,2386,600.5,10.6,,,,,,,,,
30/01/2013 07:00,18.7,88.2,0.0,8.8,450.3,166.6,2146,577.5,5.8,,,,,,,,,,,,,,,,,,
30/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,85.1,0.0,11.6,379.3,180.9,1987,580.2,9.4
30/01/2013 04:00,,,,,,,,,,23.8,77.1,0.0,10.9,329.0,236.8,2389,609.4,10.5,,,,,,,,,
30/01/2013 03:00,18.6,88.9,0.0,8.9,456.1,166.4,2144,568.6,5.8,,,,,,,,,,,,,,,,,,
30/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,84.8,0.0,11.5,377.1,182.0,1989,592.3,9.3
30/01/2013 00:00,,,,,,,,,,23.9,76.9,0.0,11.4,329.8,237.9,2380,596.8,10.4,,,,,,,,,
29/01/2013 23:00,18.4,88.5,0.0,8.6,459.0,166.3,2143,599.4,5.8,,,,,,,,,,,,,,,,,,
29/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,85.2,0.0,11.4,371.4,180.9,1980,574.2,9.3
29/01/2013 20:00,,,,,,,,,,24.0,76.4,0.0,11.4,334.9,237.9,2387,606.0,10.3,,,,,,,,,
29/01/2013 19:00,18.7,89.0,0.0,9.2,463.1,167.1,2146,589.4,5.8,,,,,,,,,,,,,,,,,,
29/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.5,84.6,0.0,11.9,393.1,181.1,1986,565.3,9.3
29/01/2013 16:00,,,,,,,,,,25.2,76.1,0.0,11.5,328.6,238.0,2399,605.7,10.4,,,,,,,,,
29/01/2013 15:00,19.6,88.0,0.0,9.2,462.0,167.9,2151,598.7,5.9,,,,,,,,,,,,,,,,,,
29/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,83.3,0.0,12.1,389.2,181.4,1991,579.7,9.3
29/01/2013 12:00,,,,,,,,,,24.6,76.0,0.0,11.1,329.2,237.4,2396,600.1,10.5,,,,,,,,,
29/01/2013 11:00,19.2,87.4,0.0,9.3,456.5,166.7,2144,570.3,5.9,,,,,,,,,,,,,,,,,,
29/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.7,85.1,0.0,11.8,385.6,181.4,1985,575.5,9.4
29/01/2013 08:00,,,,,,,,,,24.5,77.0,0.0,11.8,340.5,237.0,2388,581.3,10.4,,,,,,,,,
29/01/2013 07:00,19.1,88.7,0.0,9.0,452.4,167.0,2147,578.9,5.8,,,,,,,,,,,,,,,,,,
29/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,85.0,0.0,11.9,382.5,181.7,1976,575.9,9.1
29/01/2013 04:00,,,,,,,,,,24.3,77.1,0.0,11.6,328.7,236.4,2386,573.3,10.1,,,,,,,,,
29/01/2013 03:00,19.1,88.5,0.0,8.9,441.0,167.0,2147,584.8,5.7,,,,,,,,,,,,,,,,,,
29/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.6,85.4,0.0,12.3,392.7,181.5,1985,593.4,8.9
29/01/2013 00:00,,,,,,,,,,24.6,76.9,0.0,11.2,329.5,237.2,2384,597.0,10.0,,,,,,,,,
28/01/2013 23:00,19.0,88.9,0.0,8.9,463.0,166.7,2144,587.7,5.6,,,,,,,,,,,,,,,,,,
28/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,85.1,0.0,11.4,380.7,181.2,1981,591.6,8.7
28/01/2013 20:00,,,,,,,,,,24.4,77.0,0.0,11.5,334.4,237.2,2390,588.6,9.8,,,,,,,,,
28/01/2013 19:00,19.3,88.4,0.0,9.1,461.5,167.4,2145,582.2,5.5,,,,,,,,,,,,,,,,,,
28/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.5,84.3,0.0,11.9,383.7,181.5,1981,576.6,8.6
28/01/2013 16:00,,,,,,,,,,24.8,77.3,0.0,12.1,347.7,237.7,2388,595.7,9.7,,,,,,,,,
28/01/2013 15:00,19.2,88.7,0.0,9.2,470.8,166.7,2147,586.9,5.5,,,,,,,,,,,,,,,,,,
28/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.6,85.0,0.0,11.9,385.8,181.9,1981,576.2,8.6
28/01/2013 12:00,,,,,,,,,,24.3,76.9,0.0,11.6,341.6,236.7,2379,618.9,9.9,,,,,,,,,
28/01/2013 11:00,18.9,88.8,0.0,9.0,476.6,167.2,2141,617.4,5.6,,,,,,,,,,,,,,,,,,
28/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,84.5,0.0,11.6,384.5,180.3,1970,592.2,8.7
28/01/2013 08:00,,,,,,,,,,24.2,76.5,0.0,11.3,336.7,236.8,2376,607.5,9.8,,,,,,,,,
28/01/2013 07:00,18.7,88.6,0.0,9.0,458.5,166.4,2137,572.3,5.6,,,,,,,,,,,,,,,,,,
28/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,85.0,0.0,11.9,385.5,180.5,1968,579.0,8.7
28/01/2013 04:00,,,,,,,,,,24.0,77.6,0.0,11.5,340.2,236.0,2370,594.7,9.8,,,,,,,,,
28/01/2013 03:00,18.8,89.0,0.0,8.7,458.7,166.7,2134,579.5,5.5,,,,,,,,,,,,,,,,,,
28/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,85.0,0.0,11.4,390.2,180.5,1965,608.6,8.7
28/01/2013 00:00,,,,,,,,,,23.9,77.6,0.0,11.1,338.2,236.2,2375,598.1,9.9,,,,,,,,,
27/01/2013 23:00,18.5,88.4,0.0,9.1,484.5,166.1,2132,581.1,5.5,,,,,,,,,,,,,,,,,,
27/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,85.0,0.0,11.8,383.5,180.4,1966,597.7,8.7
27/01/2013 20:00,,,,,,,,,,24.2,78.9,0.0,11.5,334.4,239.6,2394,609.6,9.8,,,,,,,,,
27/01/2013 19:00,18.7,88.6,0.0,8.7,460.0,166.8,2136,561.7,5.5,,,,,,,,,,,,,,,,,,
27/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,84.8,0.0,11.9,386.6,180.6,1974,593.9,8.8
27/01/2013 16:00,,,,,,,,,,24.0,77.2,0.0,11.2,331.1,237.3,2378,604.6,9.8,,,,,,,,,
27/01/2013 15:00,18.6,89.7,0.0,9.0,467.7,166.5,2137,579.7,5.5,,,,,,,,,,,,,,,,,,
27/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.1,85.6,0.0,11.6,383.2,181.3,1970,587.5,8.8
27/01/2013 12:00,,,,,,,,,,23.8,77.1,0.0,11.2,326.8,236.6,2373,635.3,9.8,,,,,,,,,
27/01/2013 11:00,18.6,88.5,0.0,9.3,476.2,166.5,2138,595.9,5.5,,,,,,,,,,,,,,,,,,
27/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,84.7,0.0,11.5,379.0,180.7,1969,569.0,8.8
27/01/2013 08:00,,,,,,,,,,24.0,76.3,0.0,11.5,337.3,236.6,2371,602.7,9.7,,,,,,,,,
27/01/2013 07:00,18.8,88.6,0.0,9.1,470.7,166.9,2139,568.2,5.4,,,,,,,,,,,,,,,,,,
27/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,84.2,0.0,11.3,377.1,181.4,1978,568.9,8.6
27/01/2013 04:00,,,,,,,,,,24.4,76.4,0.0,11.4,333.9,237.6,2380,584.7,9.6,,,,,,,,,
27/01/2013 03:00,19.4,89.0,0.0,9.0,452.0,167.8,2142,576.3,5.3,,,,,,,,,,,,,,,,,,
27/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.8,84.0,0.0,12.2,396.9,181.1,1980,588.9,8.6
27/01/2013 00:00,,,,,,,,,,25.1,76.8,0.0,11.5,328.3,237.6,2388,590.6,9.5,,,,,,,,,
26/01/2013 23:00,19.7,89.0,0.0,9.2,460.3,169.1,2160,583.5,5.3,,,,,,,,,,,,,,,,,,
26/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,84.1,0.0,11.7,379.5,182.0,1979,578.7,8.7
26/01/2013 20:00,,,,,,,,,,24.9,77.2,0.0,11.6,327.7,237.1,2382,624.7,9.7,,,,,,,,,
26/01/2013 19:00,19.3,88.6,0.0,8.8,457.3,166.7,2144,562.9,5.4,,,,,,,,,,,,,,,,,,
26/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.6,83.9,0.0,12.1,397.5,181.2,1968,573.4,8.9
26/01/2013 16:00,,,,,,,,,,24.4,77.2,0.0,11.2,321.0,236.2,2374,596.0,9.8,,,,,,,,,
26/01/2013 15:00,19.0,88.4,0.0,9.0,467.0,166.9,2133,592.0,5.5,,,,,,,,,,,,,,,,,,
26/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,84.3,0.0,11.6,398.5,180.3,1962,582.3,8.8
26/01/2013 12:00,,,,,,,,,,24.0,76.2,0.0,11.3,338.7,235.3,2365,593.5,9.7,,,,,,,,,
26/01/2013 11:00,18.7,88.7,0.0,8.9,466.3,165.8,2128,572.6,5.4,,,,,,,,,,,,,,,,,,
26/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,84.3,0.0,11.7,386.4,180.2,1958,602.9,8.7
26/01/2013 08:00,,,,,,,,,,23.8,76.8,0.0,11.4,333.0,235.2,2362,575.2,9.6,,,,,,,,,
26/01/2013 07:00,18.5,88.3,0.0,8.6,451.3,165.7,2124,587.1,5.3,,,,,,,,,,,,,,,,,,
26/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,85.0,0.0,11.3,381.0,179.9,1957,582.9,8.5
26/01/2013 04:00,,,,,,,,,,23.6,76.6,0.0,11.3,328.3,235.0,2364,611.0,9.4,,,,,,,,,
26/01/2013 03:00,18.5,88.3,0.0,8.7,457.9,165.5,2127,566.5,5.2,,,,,,,,,,,,,,,,,,
26/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,84.2,0.0,11.8,394.7,179.6,1958,574.3,8.3
26/01/2013 00:00,,,,,,,,,,24.3,77.7,0.0,11.3,321.6,235.9,2373,622.0,9.2,,,,,,,,,
25/01/2013 23:00,18.9,88.7,0.0,9.1,458.4,166.1,2130,606.2,5.1,,,,,,,,,,,,,,,,,,
25/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,84.1,0.0,11.6,386.2,180.2,1957,558.9,8.3
25/01/2013 20:00,,,,,,,,,,24.0,76.8,0.0,11.4,331.3,235.7,2363,626.2,9.1,,,,,,,,,
25/01/2013 19:00,18.8,88.3,0.0,8.8,467.5,166.9,2127,581.4,5.2,,,,,,,,,,,,,,,,,,
25/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,84.3,0.0,12.2,392.0,180.3,1962,562.7,8.3
25/01/2013 16:00,,,,,,,,,,24.0,76.9,0.0,11.1,332.4,234.8,2357,599.7,9.2,,,,,,,,,
25/01/2013 15:00,18.7,89.1,0.0,8.9,468.8,166.0,2130,594.8,5.2,,,,,,,,,,,,,,,,,,
25/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.0,85.4,0.0,11.7,384.8,181.0,1962,598.8,8.4
25/01/2013 12:00,,,,,,,,,,23.9,76.8,0.0,11.3,344.1,235.4,2357,609.1,9.2,,,,,,,,,
25/01/2013 11:00,18.6,88.8,0.0,9.0,470.8,165.6,2125,602.2,5.3,,,,,,,,,,,,,,,,,,
25/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,83.5,0.0,11.8,388.3,179.8,1955,587.1,8.6
25/01/2013 08:00,,,,,,,,,,23.9,75.8,0.0,11.3,328.3,233.9,2351,620.5,9.1,,,,,,,,,
25/01/2013 07:00,18.6,88.1,0.0,8.7,462.4,165.9,2128,579.1,5.3,,,,,,,,,,,,,,,,,,
25/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,83.6,0.0,11.6,384.5,179.9,1953,588.1,8.5
25/01/2013 04:00,,,,,,,,,,23.8,76.9,0.0,11.5,334.7,234.1,2358,587.0,9.1,,,,,,,,,
25/01/2013 03:00,18.6,89.0,0.0,8.6,448.8,165.6,2129,598.5,5.3,,,,,,,,,,,,,,,,,,
25/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,83.9,0.0,11.5,387.8,178.9,1954,600.7,8.5
25/01/2013 00:00,,,,,,,,,,24.1,76.6,0.0,11.5,344.1,233.9,2356,602.7,9.0,,,,,,,,,
24/01/2013 23:00,18.8,88.7,0.0,8.5,454.4,166.1,2125,584.6,5.3,,,,,,,,,,,,,,,,,,
24/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.0,84.7,0.0,11.7,385.3,179.1,1953,599.0,8.5
24/01/2013 20:00,,,,,,,,,,23.9,76.5,0.0,11.3,330.8,234.6,2351,595.5,8.9,,,,,,,,,
24/01/2013 19:00,18.6,88.3,0.0,8.7,456.4,165.9,2121,588.6,5.3,,,,,,,,,,,,,,,,,,
24/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.9,84.6,0.0,11.6,376.9,178.6,1947,604.7,8.6
24/01/2013 16:00,,,,,,,,,,23.6,76.3,0.0,11.3,335.8,233.3,2347,609.1,9.0,,,,,,,,,
24/01/2013 15:00,18.4,88.6,0.0,8.6,451.7,165.3,2117,591.9,5.4,,,,,,,,,,,,,,,,,,
24/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.9,83.7,0.0,11.6,389.1,178.1,1939,575.4,8.6
24/01/2013 12:00,,,,,,,,,,23.6,76.1,0.0,11.6,335.5,233.9,2347,592.0,9.0,,,,,,,,,
24/01/2013 11:00,18.4,87.6,0.0,8.6,451.1,165.0,2120,607.7,5.4,,,,,,,,,,,,,,,,,,
24/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,83.7,0.0,11.4,383.1,179.5,1947,615.6,8.6
24/01/2013 08:00,,,,,,,,,,23.7,76.3,0.0,11.0,324.6,233.0,2345,587.7,9.0,,,,,,,,,
24/01/2013 07:00,18.4,88.6,0.0,8.9,460.2,164.6,2119,590.7,5.4,,,,,,,,,,,,,,,,,,
24/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,84.7,0.0,11.6,378.9,179.5,1947,602.9,8.6
24/01/2013 04:00,,,,,,,,,,23.9,76.6,0.0,11.1,335.3,234.2,2348,608.8,8.9,,,,,,,,,
24/01/2013 03:00,18.5,85.9,0.0,8.8,461.6,165.3,2124,582.4,5.4,,,,,,,,,,,,,,,,,,
24/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,82.5,0.0,11.6,380.2,179.8,1946,585.2,8.5
24/01/2013 00:00,,,,,,,,,,23.8,75.4,0.0,11.3,336.5,233.6,2349,603.9,8.8,,,,,,,,,
23/01/2013 23:00,18.5,89.2,0.0,8.4,457.0,165.3,2122,585.1,5.3,,,,,,,,,,,,,,,,,,
23/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,82.8,0.0,11.8,386.1,179.3,1947,597.2,8.3
23/01/2013 20:00,,,,,,,,,,23.7,76.8,0.0,11.1,328.5,234.4,2350,607.6,8.8,,,,,,,,,
23/01/2013 19:00,18.2,88.2,0.0,8.7,457.0,164.2,2115,583.7,5.3,,,,,,,,,,,,,,,,,,
23/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.8,84.0,0.0,11.4,380.0,179.3,1947,581.9,8.4
23/01/2013 16:00,,,,,,,,,,23.6,75.3,0.0,11.0,337.3,234.4,2351,625.7,8.9,,,,,,,,,
23/01/2013 15:00,18.3,89.3,0.0,8.6,447.6,165.3,2118,596.0,5.3,,,,,,,,,,,,,,,,,,
23/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,84.4,0.0,11.6,389.6,178.9,1944,600.7,8.5
23/01/2013 12:00,,,,,,,,,,23.4,75.9,0.0,11.4,332.9,233.4,2352,635.2,9.0,,,,,,,,,
23/01/2013 11:00,18.4,88.7,0.0,8.7,453.8,165.3,2127,582.4,5.4,,,,,,,,,,,,,,,,,,
23/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,83.8,0.0,12.0,391.7,179.2,1949,607.1,8.7
23/01/2013 08:00,,,,,,,,,,23.9,76.3,0.0,11.9,348.0,234.5,2349,602.1,9.1,,,,,,,,,
23/01/2013 07:00,18.4,88.3,0.0,9.0,466.2,165.2,2119,590.1,5.4,,,,,,,,,,,,,,,,,,
23/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.9,83.3,0.0,11.6,378.0,179.0,1946,610.4,8.7
23/01/2013 04:00,,,,,,,,,,23.7,77.1,0.0,10.9,317.1,233.7,2343,614.3,9.1,,,,,,,,,
23/01/2013 03:00,18.4,89.1,0.0,8.6,455.1,165.4,2126,584.3,5.4,,,,,,,,,,,,,,,,,,
23/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,83.2,0.0,11.6,380.1,179.3,1947,598.2,8.5
23/01/2013 00:00,,,,,,,,,,23.8,76.8,0.0,11.2,333.9,233.7,2348,607.2,8.9,,,,,,,,,
22/01/2013 23:00,18.5,88.2,0.0,9.2,470.8,165.9,2123,599.6,5.3,,,,,,,,,,,,,,,,,,
22/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,85.7,0.0,11.7,383.2,180.3,1952,570.0,8.4
22/01/2013 20:00,,,,,,,,,,23.5,77.0,0.0,11.2,337.7,233.9,2347,600.1,8.8,,,,,,,,,
22/01/2013 19:00,18.3,89.0,0.0,8.6,454.9,165.2,2119,589.3,5.2,,,,,,,,,,,,,,,,,,
22/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.8,83.7,0.0,11.6,394.4,179.7,1951,603.6,8.4
22/01/2013 16:00,,,,,,,,,,23.7,76.2,0.0,11.5,329.2,233.9,2350,633.0,8.8,,,,,,,,,
22/01/2013 15:00,18.3,88.1,0.0,8.8,451.6,165.2,2125,586.0,5.2,,,,,,,,,,,,,,,,,,
22/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,84.1,0.0,11.6,376.5,179.2,1945,585.9,8.4
22/01/2013 12:00,,,,,,,,,,23.4,77.1,0.0,11.0,325.8,233.7,2351,599.6,8.8,,,,,,,,,
22/01/2013 11:00,18.1,89.0,0.0,8.3,462.5,165.4,2124,574.2,5.2,,,,,,,,,,,,,,,,,,
22/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.8,84.0,0.0,11.7,393.4,179.7,1941,599.2,8.5
22/01/2013 08:00,,,,,,,,,,23.4,76.5,0.0,11.6,333.1,234.0,2344,628.4,8.9,,,,,,,,,
22/01/2013 07:00,18.2,88.9,0.0,8.6,450.6,165.5,2124,584.0,5.3,,,,,,,,,,,,,,,,,,
22/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,84.3,0.0,11.2,372.7,179.2,1950,591.6,8.6
22/01/2013 04:00,,,,,,,,,,24.0,78.6,0.0,11.3,332.8,239.7,2384,607.5,8.9,,,,,,,,,
22/01/2013 03:00,18.5,88.7,0.0,8.9,462.7,165.6,2128,568.0,5.2,,,,,,,,,,,,,,,,,,
22/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,83.8,0.0,11.2,382.1,179.9,1951,581.9,8.5
22/01/2013 00:00,,,,,,,,,,23.8,77.0,0.0,11.1,328.1,234.8,2351,646.1,8.8,,,,,,,,,
21/01/2013 23:00,18.3,89.2,0.0,8.8,475.2,165.9,2131,584.6,5.2,,,,,,,,,,,,,,,,,,
21/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,84.1,0.0,11.2,375.2,179.9,1945,601.6,8.5
21/01/2013 20:00,,,,,,,,,,23.5,76.6,0.0,11.3,330.2,234.3,2350,609.9,8.9,,,,,,,,,
21/01/2013 19:00,18.2,89.1,0.0,8.7,449.9,165.3,2121,581.6,5.2,,,,,,,,,,,,,,,,,,
21/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.0,83.9,0.0,11.4,376.0,180.7,1946,598.4,8.6
21/01/2013 16:00,,,,,,,,,,23.8,76.1,0.0,11.5,337.0,234.8,2352,618.2,8.9,,,,,,,,,
21/01/2013 15:00,18.3,88.9,0.0,8.6,455.9,166.5,2129,590.7,5.2,,,,,,,,,,,,,,,,,,
21/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.8,84.5,0.0,11.7,387.5,180.1,1945,597.0,8.7
21/01/2013 12:00,,,,,,,,,,23.7,78.5,0.0,11.5,335.7,234.4,2356,627.8,9.0,,,,,,,,,
21/01/2013 11:00,18.5,88.9,0.0,8.9,455.1,165.9,2130,588.2,5.4,,,,,,,,,,,,,,,,,,
21/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.8,82.9,0.0,11.7,392.9,179.2,1947,584.4,8.7
21/01/2013 08:00,,,,,,,,,,23.7,77.4,0.0,11.1,332.9,234.6,2348,607.4,9.1,,,,,,,,,
21/01/2013 07:00,18.3,89.6,0.0,8.9,459.4,166.2,2126,593.4,5.4,,,,,,,,,,,,,,,,,,
21/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,84.2,0.0,11.4,385.7,180.0,1943,591.5,8.8
21/01/2013 04:00,,,,,,,,,,23.3,77.3,0.0,10.7,329.3,234.2,2347,623.1,9.1,,,,,,,,,
21/01/2013 03:00,18.1,88.7,0.0,9.0,453.8,165.3,2122,591.7,5.4,,,,,,,,,,,,,,,,,,
21/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.6,83.7,0.0,11.6,390.9,179.4,1940,567.4,8.7
21/01/2013 00:00,,,,,,,,,,23.7,77.3,0.0,11.3,337.2,235.0,2353,605.0,9.0,,,,,,,,,
20/01/2013 23:00,18.2,88.3,0.0,8.7,458.1,165.5,2124,568.6,5.4,,,,,,,,,,,,,,,,,,
20/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,84.3,0.0,11.7,384.8,179.9,1941,603.8,8.7
20/01/2013 20:00,,,,,,,,,,23.5,78.3,0.0,11.1,331.4,234.3,2347,608.4,9.1,,,,,,,,,
20/01/2013 19:00,18.1,90.7,0.0,8.7,467.3,165.8,2126,563.8,5.4,,,,,,,,,,,,,,,,,,
20/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,81.6,0.0,11.2,371.8,179.9,1940,599.2,8.8
20/01/2013 16:00,,,,,,,,,,23.5,78.1,0.0,11.2,334.9,234.0,2343,610.4,9.2,,,,,,,,,
20/01/2013 15:00,17.9,86.3,0.0,8.6,449.4,164.8,2120,607.9,5.5,,,,,,,,,,,,,,,,,,
20/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.5,83.7,0.0,11.4,389.3,178.7,1941,587.2,8.9
20/01/2013 12:00,,,,,,,,,,23.2,75.5,0.0,11.4,336.2,233.9,2345,577.4,9.4,,,,,,,,,
20/01/2013 11:00,18.0,88.0,0.0,8.7,464.5,165.7,2122,599.3,5.6,,,,,,,,,,,,,,,,,,
20/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.5,84.3,0.0,11.4,379.0,178.5,1935,581.3,9.0
20/01/2013 08:00,,,,,,,,,,23.2,76.7,0.0,11.1,333.1,233.4,2341,616.0,9.4,,,,,,,,,
20/01/2013 07:00,18.1,89.7,0.0,8.8,471.9,165.9,2123,582.1,5.5,,,,,,,,,,,,,,,,,,
20/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,83.6,0.0,11.2,378.5,179.2,1940,610.9,8.9
20/01/2013 04:00,,,,,,,,,,23.5,76.9,0.0,11.3,337.1,233.8,2344,616.2,9.3,,,,,,,,,
20/01/2013 03:00,18.2,88.7,0.0,9.0,461.0,165.1,2125,611.0,5.5,,,,,,,,,,,,,,,,,,
20/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,83.5,0.0,11.5,381.2,179.5,1941,580.7,8.7
20/01/2013 00:00,,,,,,,,,,23.7,72.0,0.0,11.4,330.1,233.7,2342,619.4,9.2,,,,,,,,,
19/01/2013 23:00,18.4,88.6,0.0,9.0,476.4,165.7,2128,591.0,5.4,,,,,,,,,,,,,,,,,,
19/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,83.2,0.0,11.8,385.9,179.0,1936,581.9,8.6
19/01/2013 20:00,,,,,,,,,,23.4,76.1,0.0,10.8,326.2,232.8,2345,628.9,9.0,,,,,,,,,
19/01/2013 19:00,18.1,87.9,0.0,8.8,459.5,165.3,2121,590.0,5.3,,,,,,,,,,,,,,,,,,
19/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.8,82.9,0.0,11.9,380.9,178.8,1937,582.0,8.6
19/01/2013 16:00,,,,,,,,,,23.6,75.0,0.0,11.2,326.3,234.1,2338,590.0,9.0,,,,,,,,,
19/01/2013 15:00,18.3,89.1,0.0,8.9,457.0,165.5,2127,592.7,5.3,,,,,,,,,,,,,,,,,,
19/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.9,84.3,0.0,11.3,373.7,180.9,1947,601.7,8.5
19/01/2013 12:00,,,,,,,,,,23.6,76.6,0.0,11.4,338.6,233.8,2338,619.7,9.0,,,,,,,,,
19/01/2013 11:00,18.0,88.5,0.0,9.0,463.4,165.3,2122,589.2,5.3,,,,,,,,,,,,,,,,,,
19/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.6,83.2,0.0,11.4,386.3,178.5,1931,599.2,8.5
19/01/2013 08:00,,,,,,,,,,23.5,76.4,0.0,11.3,331.3,233.4,2343,610.4,9.0,,,,,,,,,
19/01/2013 07:00,18.2,88.5,0.0,9.0,467.5,165.4,2121,584.6,5.2,,,,,,,,,,,,,,,,,,
19/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.7,83.3,0.0,11.4,384.4,179.2,1929,592.2,8.4
19/01/2013 04:00,,,,,,,,,,23.6,78.1,0.0,11.4,332.2,236.7,2358,625.6,8.9,,,,,,,,,
19/01/2013 03:00,18.0,88.5,0.0,8.9,462.4,166.0,2119,613.0,5.2,,,,,,,,,,,,,,,,,,
19/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.4,83.7,0.0,11.5,382.5,179.0,1923,600.6,8.3
19/01/2013 00:00,,,,,,,,,,22.9,77.2,0.0,10.6,327.2,232.8,2335,638.4,8.8,,,,,,,,,
18/01/2013 23:00,17.7,89.6,0.0,8.5,459.6,165.5,2116,601.6,5.2,,,,,,,,,,,,,,,,,,
18/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.3,83.4,0.0,11.2,386.2,178.5,1924,574.7,8.3
18/01/2013 20:00,,,,,,,,,,23.0,77.9,0.0,11.0,345.6,234.2,2344,594.6,8.8,,,,,,,,,
18/01/2013 19:00,17.8,88.7,0.0,8.4,455.3,166.0,2116,594.4,5.2,,,,,,,,,,,,,,,,,,
18/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.2,83.4,0.0,11.4,381.4,178.4,1926,606.7,8.3
18/01/2013 16:00,,,,,,,,,,22.8,76.8,0.0,10.9,326.0,232.9,2330,643.2,8.9,,,,,,,,,
18/01/2013 15:00,17.7,89.6,0.0,8.5,456.8,165.2,2116,604.4,5.2,,,,,,,,,,,,,,,,,,
18/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.5,83.6,0.0,11.6,380.4,179.1,1928,598.2,8.4
18/01/2013 12:00,,,,,,,,,,23.1,78.1,0.0,10.8,326.2,233.8,2338,596.8,8.9,,,,,,,,,
18/01/2013 11:00,17.8,89.5,0.0,8.6,454.9,165.3,2121,587.0,5.2,,,,,,,,,,,,,,,,,,
18/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.4,83.8,0.0,11.2,372.5,178.8,1927,627.7,8.4
18/01/2013 08:00,,,,,,,,,,23.2,77.1,0.0,11.0,333.9,233.4,2335,601.9,8.9,,,,,,,,,
18/01/2013 07:00,17.8,89.2,0.0,8.6,459.2,165.4,2125,580.2,5.3,,,,,,,,,,,,,,,,,,
18/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.6,83.8,0.0,11.4,384.2,179.1,1926,578.4,8.4
18/01/2013 04:00,,,,,,,,,,23.2,77.5,0.0,11.6,344.8,233.5,2341,639.2,8.9,,,,,,,,,
18/01/2013 03:00,18.1,89.6,0.0,8.8,454.5,166.0,2124,571.3,5.2,,,,,,,,,,,,,,,,,,
18/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.7,82.5,0.0,11.7,386.5,178.6,1934,581.3,8.4
18/01/2013 00:00,,,,,,,,,,23.5,76.4,0.0,11.4,331.0,233.6,2340,611.4,8.8,,,,,,,,,
17/01/2013 23:00,18.1,89.3,0.0,8.7,463.3,165.6,2125,591.5,5.3,,,,,,,,,,,,,,,,,,
17/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,81.8,0.0,11.6,380.1,178.7,1930,594.0,8.4
17/01/2013 20:00,,,,,,,,,,23.5,76.5,0.0,11.2,336.7,233.7,2343,598.6,8.9,,,,,,,,,
17/01/2013 19:00,18.1,90.0,0.0,8.3,463.2,165.6,2122,594.7,5.3,,,,,,,,,,,,,,,,,,
17/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.3,83.1,0.0,10.9,369.6,177.7,1922,615.9,8.5
17/01/2013 16:00,,,,,,,,,,23.2,75.9,0.0,10.9,335.5,232.6,2333,627.8,8.9,,,,,,,,,
17/01/2013 15:00,18.0,88.9,0.0,8.9,475.7,165.4,2126,583.1,5.3,,,,,,,,,,,,,,,,,,
17/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.6,82.9,0.0,11.3,381.3,178.8,1929,595.8,8.5
17/01/2013 12:00,,,,,,,,,,23.0,74.9,0.0,11.4,332.6,232.7,2337,624.3,9.0,,,,,,,,,
17/01/2013 11:00,17.9,89.0,0.0,8.8,467.5,165.0,2116,594.0,5.3,,,,,,,,,,,,,,,,,,
17/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.6,81.5,0.0,11.3,379.2,178.1,1928,606.1,8.6
17/01/2013 08:00,,,,,,,,,,23.6,76.6,0.0,11.2,335.2,233.4,2342,625.2,9.1,,,,,,,,,
17/01/2013 07:00,18.3,89.6,0.0,9.0,452.9,165.8,2127,569.8,5.4,,,,,,,,,,,,,,,,,,
17/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.8,82.5,0.0,11.6,382.5,178.2,1924,601.4,8.6
17/01/2013 04:00,,,,,,,,,,23.4,76.8,0.0,11.2,328.0,232.3,2341,619.3,9.1,,,,,,,,,
17/01/2013 03:00,18.1,88.8,0.0,8.7,453.0,165.3,2122,588.2,5.4,,,,,,,,,,,,,,,,,,
17/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.8,83.2,0.0,11.5,384.8,178.3,1926,599.3,8.6
17/01/2013 00:00,,,,,,,,,,23.6,76.7,0.0,11.3,337.6,232.7,2342,621.5,9.1,,,,,,,,,
16/01/2013 23:00,18.2,89.3,0.0,8.8,466.3,165.6,2124,579.5,5.3,,,,,,,,,,,,,,,,,,
16/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.8,83.0,0.0,11.4,383.2,178.8,1932,605.7,8.6
16/01/2013 20:00,,,,,,,,,,23.5,76.3,0.0,11.3,335.8,233.3,2342,618.7,9.2,,,,,,,,,
16/01/2013 19:00,18.1,89.3,0.0,8.6,462.2,165.4,2127,607.9,5.4,,,,,,,,,,,,,,,,,,
16/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.6,83.4,0.0,11.4,382.1,178.5,1928,606.4,8.7
16/01/2013 16:00,,,,,,,,,,23.6,76.4,0.0,11.4,331.6,233.8,2345,624.4,9.3,,,,,,,,,
16/01/2013 15:00,18.1,89.4,0.0,9.0,461.9,165.5,2130,603.1,5.4,,,,,,,,,,,,,,,,,,
16/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,82.6,0.0,11.2,385.3,178.7,1929,586.2,8.8
16/01/2013 12:00,,,,,,,,,,23.3,76.5,0.0,11.1,328.1,233.2,2340,596.1,9.4,,,,,,,,,
16/01/2013 11:00,18.0,88.4,0.0,8.1,453.6,165.8,2127,590.9,5.5,,,,,,,,,,,,,,,,,,
16/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.4,83.0,0.0,11.9,390.2,178.3,1926,587.1,8.9
16/01/2013 08:00,,,,,,,,,,23.4,76.9,0.0,11.3,339.0,234.0,2341,623.1,9.5,,,,,,,,,
16/01/2013 07:00,17.9,89.2,0.0,8.9,476.2,165.6,2128,589.3,5.6,,,,,,,,,,,,,,,,,,
16/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 05:00,,,,,,,,,,,,,,,,,,,14.6,82.0,0.0,11.4,380.2,178.9,1926,555.2,9.0
16/01/2013 04:00,,,,,,,,,,23.4,77.1,0.0,11.2,334.4,233.9,2343,600.1,9.5,,,,,,,,,
16/01/2013 03:00,18.0,89.1,0.0,8.7,456.2,166.0,2125,586.5,5.5,,,,,,,,,,,,,,,,,,
16/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.7,83.5,0.0,11.6,387.7,179.0,1926,606.3,9.0
16/01/2013 00:00,,,,,,,,,,23.4,76.6,0.0,11.3,341.2,232.8,2337,618.9,9.5,,,,,,,,,
15/01/2013 23:00,18.1,87.9,0.0,8.6,447.2,166.0,2133,591.0,5.5,,,,,,,,,,,,,,,,,,
15/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,82.3,0.0,11.7,387.9,178.5,1929,585.3,9.0
15/01/2013 20:00,,,,,,,,,,23.5,75.2,0.0,11.2,330.9,233.5,2341,615.2,9.5,,,,,,,,,
15/01/2013 19:00,18.2,88.1,0.0,8.9,465.7,166.5,2136,567.8,5.4,,,,,,,,,,,,,,,,,,
15/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,82.6,0.0,11.5,388.3,179.1,1929,611.6,9.0
15/01/2013 16:00,,,,,,,,,,23.7,76.0,0.0,11.1,333.1,233.7,2344,599.3,9.5,,,,,,,,,
15/01/2013 15:00,18.2,89.0,0.0,8.9,466.9,165.7,2132,571.1,5.4,,,,,,,,,,,,,,,,,,
15/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.7,82.1,0.0,11.4,382.1,178.7,1927,586.8,8.9
15/01/2013 12:00,,,,,,,,,,23.6,75.9,0.0,11.2,330.8,233.3,2342,594.3,9.4,,,,,,,,,
15/01/2013 11:00,18.3,88.5,0.0,9.1,457.1,165.9,2130,594.0,5.3,,,,,,,,,,,,,,,,,,
15/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.0,81.0,0.0,11.6,373.9,178.7,1932,569.2,9.0
15/01/2013 08:00,,,,,,,,,,23.9,75.6,0.0,11.4,332.5,232.7,2344,596.9,9.4,,,,,,,,,
15/01/2013 07:00,18.5,88.6,0.0,8.9,456.1,165.9,2138,576.7,5.3,,,,,,,,,,,,,,,,,,
15/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,82.8,0.0,11.6,379.8,178.7,1932,580.0,8.9
15/01/2013 04:00,,,,,,,,,,23.8,75.8,0.0,11.1,323.1,233.2,2344,609.5,9.3,,,,,,,,,
15/01/2013 03:00,18.4,88.0,0.0,8.7,471.2,166.0,2139,591.9,5.2,,,,,,,,,,,,,,,,,,
15/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.8,79.1,0.0,11.5,387.6,179.0,1925,585.5,8.5
15/01/2013 00:00,,,,,,,,,,23.8,76.2,0.0,11.7,337.3,233.9,2342,587.7,9.0,,,,,,,,,
14/01/2013 23:00,18.3,89.0,0.0,9.0,450.3,166.4,2135,605.0,5.1,,,,,,,,,,,,,,,,,,
14/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.7,82.4,0.0,11.6,378.1,178.7,1919,583.4,8.4
14/01/2013 20:00,,,,,,,,,,23.5,76.0,0.0,10.9,330.2,233.5,2340,619.4,9.0,,,,,,,,,
14/01/2013 19:00,18.1,89.1,0.0,9.0,470.2,166.2,2135,585.6,5.2,,,,,,,,,,,,,,,,,,
14/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 17:00,,,,,,,,,,,,,,,,,,,14.7,83.0,0.0,11.7,374.8,179.4,1926,601.6,8.6
14/01/2013 16:00,,,,,,,,,,23.8,76.6,0.0,11.2,331.6,234.5,2347,632.1,9.2,,,,,,,,,
14/01/2013 15:00,18.2,89.0,0.0,9.2,463.6,166.7,2139,583.2,5.4,,,,,,,,,,,,,,,,,,
14/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 13:00,,,,,,,,,,,,,,,,,,,14.9,82.8,0.0,11.6,377.2,178.9,1931,590.0,8.7
14/01/2013 12:00,,,,,,,,,,23.9,76.3,0.0,11.3,335.5,233.7,2347,607.4,9.4,,,,,,,,,
14/01/2013 11:00,18.3,89.0,0.0,9.0,455.9,166.5,2142,596.1,5.5,,,,,,,,,,,,,,,,,,
14/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,79.2,0.0,11.7,377.1,179.1,1929,569.3,9.0
14/01/2013 08:00,,,,,,,,,,23.9,77.1,0.0,11.3,334.5,233.8,2348,615.6,9.6,,,,,,,,,
14/01/2013 07:00,18.2,87.6,0.0,9.0,456.9,166.2,2141,572.8,5.6,,,,,,,,,,,,,,,,,,
14/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.3,82.2,0.0,11.7,381.9,179.6,1935,598.1,9.0
14/01/2013 04:00,,,,,,,,,,24.6,75.8,0.0,11.6,337.6,234.3,2351,599.3,9.6,,,,,,,,,
14/01/2013 03:00,18.9,88.7,0.0,9.0,454.2,167.0,2148,572.0,5.6,,,,,,,,,,,,,,,,,,
14/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.2,81.0,0.0,11.5,376.4,177.5,1915,574.4,8.9
14/01/2013 00:00,,,,,,,,,,24.7,75.5,0.0,11.4,339.8,235.3,2344,609.5,9.3,,,,,,,,,
13/01/2013 23:00,19.0,88.9,0.0,8.9,463.5,167.5,2150,595.9,5.4,,,,,,,,,,,,,,,,,,
13/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,81.1,0.0,11.5,373.6,178.9,1927,604.2,8.6
13/01/2013 20:00,,,,,,,,,,24.4,74.6,0.0,11.3,336.8,233.5,2352,623.9,9.1,,,,,,,,,
13/01/2013 19:00,18.9,79.0,0.0,8.5,452.9,166.4,2148,582.8,5.3,,,,,,,,,,,,,,,,,,
13/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.6,80.9,0.0,11.5,376.2,179.8,1932,596.2,8.6
13/01/2013 16:00,,,,,,,,,,24.6,76.4,0.0,10.9,323.9,233.6,2353,611.0,9.1,,,,,,,,,
13/01/2013 15:00,18.8,89.2,0.0,9.0,451.0,166.0,2149,594.9,5.4,,,,,,,,,,,,,,,,,,
13/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,82.6,0.0,12.0,384.0,179.2,1927,594.2,8.9
13/01/2013 12:00,,,,,,,,,,24.3,76.2,0.0,10.9,332.6,234.1,2351,646.5,9.4,,,,,,,,,
13/01/2013 11:00,18.8,88.9,0.0,8.9,463.3,167.2,2149,589.5,5.6,,,,,,,,,,,,,,,,,,
13/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,81.8,0.0,11.2,381.2,178.5,1926,599.0,9.1
13/01/2013 08:00,,,,,,,,,,24.2,75.7,0.0,11.3,329.5,233.5,2344,619.2,9.5,,,,,,,,,
13/01/2013 07:00,18.5,88.4,0.0,8.8,447.8,166.2,2145,602.9,5.6,,,,,,,,,,,,,,,,,,
13/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.0,81.6,0.0,11.7,382.8,178.8,1922,591.2,9.0
13/01/2013 04:00,,,,,,,,,,23.8,75.3,0.0,11.5,339.8,233.0,2337,582.8,9.4,,,,,,,,,
13/01/2013 03:00,18.3,88.6,0.0,8.6,460.8,165.9,2143,593.8,5.5,,,,,,,,,,,,,,,,,,
13/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2013 01:00,,,,,,,,,,,,,,,,,,,14.9,81.2,0.0,11.4,379.2,178.3,1919,598.6,9.0
13/01/2013 00:00,,,,,,,,,,23.9,76.5,0.0,10.9,312.6,233.1,2343,610.5,9.4,,,,,,,,,
12/01/2013 23:00,18.3,89.2,0.0,8.8,449.8,166.2,2140,585.3,5.5,,,,,,,,,,,,,,,,,,
12/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 21:00,,,,,,,,,,,,,,,,,,,14.9,82.6,0.0,11.4,380.8,178.5,1921,598.7,8.9
12/01/2013 20:00,,,,,,,,,,23.8,75.6,0.0,11.1,329.5,232.7,2336,612.8,9.3,,,,,,,,,
12/01/2013 19:00,18.4,88.6,0.0,9.1,463.3,166.6,2144,564.0,5.5,,,,,,,,,,,,,,,,,,
12/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.0,82.4,0.0,11.3,375.3,178.5,1926,593.6,8.9
12/01/2013 16:00,,,,,,,,,,24.2,75.4,0.0,11.1,330.4,234.1,2344,599.5,9.3,,,,,,,,,
12/01/2013 15:00,18.6,88.2,0.0,9.1,454.9,166.7,2150,584.7,5.5,,,,,,,,,,,,,,,,,,
12/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.1,81.1,0.0,11.6,375.5,179.3,1921,570.0,8.9
12/01/2013 12:00,,,,,,,,,,24.0,75.7,0.0,11.0,324.7,233.0,2345,600.0,9.3,,,,,,,,,
12/01/2013 11:00,18.4,88.5,0.0,8.7,458.2,166.5,2148,573.6,5.6,,,,,,,,,,,,,,,,,,
12/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 09:00,,,,,,,,,,,,,,,,,,,14.9,80.6,0.0,11.5,372.4,178.5,1924,606.6,9.0
12/01/2013 08:00,,,,,,,,,,24.1,77.1,0.0,11.3,331.2,233.1,2341,603.1,9.5,,,,,,,,,
12/01/2013 07:00,18.6,87.2,0.0,9.0,459.4,166.7,2152,592.3,5.6,,,,,,,,,,,,,,,,,,
12/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,82.8,0.0,11.3,372.6,179.1,1920,575.6,9.0
12/01/2013 04:00,,,,,,,,,,24.0,76.5,0.0,11.2,323.7,233.0,2344,613.5,9.4,,,,,,,,,
12/01/2013 03:00,18.6,90.6,0.0,9.1,468.9,167.6,2151,579.8,5.6,,,,,,,,,,,,,,,,,,
12/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.0,81.8,0.0,11.3,375.7,178.6,1918,580.3,8.8
12/01/2013 00:00,,,,,,,,,,24.2,76.4,0.0,11.1,330.8,233.4,2338,609.0,9.3,,,,,,,,,
11/01/2013 23:00,18.5,86.7,0.0,9.1,457.7,166.9,2148,593.9,5.6,,,,,,,,,,,,,,,,,,
11/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.2,82.0,0.0,11.3,372.7,179.2,1918,565.7,8.7
11/01/2013 20:00,,,,,,,,,,24.0,77.3,0.0,11.6,335.2,233.2,2343,626.7,9.2,,,,,,,,,
11/01/2013 19:00,18.5,89.0,0.0,9.2,444.5,166.7,2149,592.2,5.5,,,,,,,,,,,,,,,,,,
11/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,79.3,0.0,11.4,369.3,178.7,1918,579.6,8.8
11/01/2013 16:00,,,,,,,,,,24.4,75.0,0.0,11.3,330.9,233.5,2345,593.3,9.3,,,,,,,,,
11/01/2013 15:00,18.8,89.8,0.0,9.0,455.3,167.0,2156,595.4,5.7,,,,,,,,,,,,,,,,,,
11/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.5,81.9,0.0,11.4,367.7,179.2,1920,573.9,8.9
11/01/2013 12:00,,,,,,,,,,24.5,76.0,0.0,11.3,331.9,234.0,2350,604.8,9.5,,,,,,,,,
11/01/2013 11:00,18.7,87.9,0.0,9.2,456.6,166.7,2156,573.6,5.8,,,,,,,,,,,,,,,,,,
11/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.4,81.4,0.0,11.4,377.3,178.6,1921,599.8,9.1
11/01/2013 08:00,,,,,,,,,,24.6,75.4,0.0,11.3,328.5,233.4,2350,571.8,9.8,,,,,,,,,
11/01/2013 07:00,19.1,88.5,0.0,8.9,461.3,168.4,2173,568.0,5.9,,,,,,,,,,,,,,,,,,
11/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,81.4,0.0,11.6,372.5,179.0,1922,587.3,9.1
11/01/2013 04:00,,,,,,,,,,24.4,75.2,0.0,11.2,323.7,233.5,2347,614.9,9.7,,,,,,,,,
11/01/2013 03:00,18.8,88.2,0.0,8.9,459.5,167.5,2155,594.3,5.9,,,,,,,,,,,,,,,,,,
11/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,82.1,0.0,11.1,371.1,178.3,1917,586.4,9.0
11/01/2013 00:00,,,,,,,,,,24.4,74.6,0.0,11.3,331.8,233.6,2344,615.3,9.7,,,,,,,,,
10/01/2013 23:00,18.6,89.6,0.0,8.9,455.8,166.7,2154,572.0,5.8,,,,,,,,,,,,,,,,,,
10/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.1,81.8,0.0,11.6,380.3,178.3,1913,583.4,8.9
10/01/2013 20:00,,,,,,,,,,24.1,75.7,0.0,11.3,328.0,233.4,2342,636.7,9.7,,,,,,,,,
10/01/2013 19:00,18.5,88.8,0.0,9.2,456.1,166.9,2149,600.6,5.8,,,,,,,,,,,,,,,,,,
10/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.0,81.5,0.0,11.7,380.9,178.5,1914,597.7,9.0
10/01/2013 16:00,,,,,,,,,,24.3,76.1,0.0,10.9,325.6,233.5,2343,603.7,9.8,,,,,,,,,
10/01/2013 15:00,18.6,87.9,0.0,8.5,445.7,167.0,2152,589.1,5.9,,,,,,,,,,,,,,,,,,
10/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.2,78.6,0.0,11.4,373.1,178.4,1912,590.8,9.0
10/01/2013 12:00,,,,,,,,,,24.3,76.4,0.0,11.4,339.0,233.9,2345,591.6,9.9,,,,,,,,,
10/01/2013 11:00,18.5,88.7,0.0,8.8,455.3,166.7,2152,577.7,5.9,,,,,,,,,,,,,,,,,,
10/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.1,81.1,0.0,11.5,382.6,178.3,1915,570.8,9.1
10/01/2013 08:00,,,,,,,,,,24.3,75.6,0.0,11.2,332.6,233.9,2349,610.4,10.0,,,,,,,,,
10/01/2013 07:00,18.6,89.1,0.0,8.9,453.5,166.9,2153,595.1,6.0,,,,,,,,,,,,,,,,,,
10/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.2,81.9,0.0,11.8,381.8,178.5,1913,590.0,9.1
10/01/2013 04:00,,,,,,,,,,24.3,76.3,0.0,11.3,331.2,233.0,2347,623.5,10.0,,,,,,,,,
