Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
10/01/2013 03:00,18.8,88.0,0.0,8.8,460.1,167.7,2157,598.5,5.9,,,,,,,,,,,,,,,,,,
10/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.3,82.1,0.0,11.8,378.1,178.2,1916,585.5,8.9
10/01/2013 00:00,,,,,,,,,,24.6,76.3,0.0,11.7,328.3,234.8,2355,599.6,9.9,,,,,,,,,
09/01/2013 23:00,18.8,87.7,0.0,8.9,455.6,166.7,2160,569.8,5.8,,,,,,,,,,,,,,,,,,
09/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.6,81.6,0.0,11.5,375.8,181.1,1927,583.7,8.8
09/01/2013 20:00,,,,,,,,,,24.8,75.3,0.0,11.3,332.2,234.3,2350,590.8,9.8,,,,,,,,,
09/01/2013 19:00,18.9,88.6,0.0,8.8,444.2,166.9,2157,577.6,5.7,,,,,,,,,,,,,,,,,,
09/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.5,80.5,0.0,11.6,367.0,178.5,1913,579.0,8.7
09/01/2013 16:00,,,,,,,,,,24.8,79.0,0.0,11.4,336.9,232.9,2344,586.2,9.8,,,,,,,,,
09/01/2013 15:00,18.9,87.8,0.0,8.8,445.6,166.6,2150,550.5,5.6,,,,,,,,,,,,,,,,,,
09/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.4,84.0,0.0,11.7,362.4,178.4,1908,559.3,8.7
09/01/2013 12:00,,,,,,,,,,24.7,76.9,0.0,11.2,320.7,233.7,2343,616.9,9.8,,,,,,,,,
09/01/2013 11:00,19.0,87.6,0.0,9.1,449.6,166.9,2160,581.4,5.7,,,,,,,,,,,,,,,,,,
09/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.4,81.9,0.0,11.8,376.1,179.3,1911,598.8,8.7
09/01/2013 08:00,,,,,,,,,,24.7,69.1,0.0,11.3,331.4,233.2,2343,596.5,9.8,,,,,,,,,
09/01/2013 07:00,18.9,88.8,0.0,8.6,452.3,167.2,2159,562.6,5.7,,,,,,,,,,,,,,,,,,
09/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.4,83.1,0.0,12.1,380.3,178.3,1912,584.1,8.6
09/01/2013 04:00,,,,,,,,,,24.7,74.9,0.0,11.9,334.0,233.0,2344,605.2,9.7,,,,,,,,,
09/01/2013 03:00,18.9,80.1,0.0,9.0,451.6,167.0,2157,564.8,5.7,,,,,,,,,,,,,,,,,,
09/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.3,82.2,0.0,11.4,365.3,178.1,1909,572.5,8.6
09/01/2013 00:00,,,,,,,,,,24.5,75.3,0.0,11.1,321.0,233.5,2341,614.5,9.7,,,,,,,,,
08/01/2013 23:00,18.8,88.3,0.0,8.8,439.9,167.0,2155,608.3,5.7,,,,,,,,,,,,,,,,,,
08/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,80.5,0.0,11.8,382.0,179.1,1911,569.3,8.6
08/01/2013 20:00,,,,,,,,,,24.6,75.8,0.0,11.7,345.3,233.5,2342,600.5,9.7,,,,,,,,,
08/01/2013 19:00,18.8,88.4,0.0,9.3,460.1,166.8,2157,592.2,5.6,,,,,,,,,,,,,,,,,,
08/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,79.5,0.0,11.4,375.8,178.2,1911,576.2,8.7
08/01/2013 16:00,,,,,,,,,,24.8,74.5,0.0,11.6,331.7,233.6,2344,614.6,9.7,,,,,,,,,
08/01/2013 15:00,18.9,88.2,0.0,9.0,446.7,166.9,2157,597.4,5.6,,,,,,,,,,,,,,,,,,
08/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,82.3,0.0,11.4,373.5,181.7,1930,578.2,8.7
08/01/2013 12:00,,,,,,,,,,24.9,74.8,0.0,11.7,328.5,233.5,2350,591.2,9.8,,,,,,,,,
08/01/2013 11:00,19.0,87.4,0.0,9.2,453.8,167.4,2166,585.5,5.7,,,,,,,,,,,,,,,,,,
08/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 09:00,,,,,,,,,,,,,,,,,,,16.0,80.2,0.0,12.2,375.7,179.3,1917,582.5,8.8
08/01/2013 08:00,,,,,,,,,,25.5,74.8,0.0,11.4,328.7,234.5,2358,575.9,9.9,,,,,,,,,
08/01/2013 07:00,19.5,88.5,0.0,9.4,464.6,167.9,2170,573.0,5.9,,,,,,,,,,,,,,,,,,
08/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.9,80.1,0.0,11.9,366.8,178.9,1915,583.1,8.9
08/01/2013 04:00,,,,,,,,,,25.4,75.0,0.0,11.3,316.9,233.7,2351,577.5,9.9,,,,,,,,,
08/01/2013 03:00,19.5,88.0,0.0,9.8,463.5,167.8,2173,599.9,5.9,,,,,,,,,,,,,,,,,,
08/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.9,80.3,0.0,11.3,363.6,178.9,1921,574.1,8.9
08/01/2013 00:00,,,,,,,,,,25.5,75.3,0.0,12.2,339.1,234.0,2352,591.7,9.9,,,,,,,,,
07/01/2013 23:00,19.5,87.7,0.0,9.1,445.9,167.8,2173,580.4,5.9,,,,,,,,,,,,,,,,,,
07/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,79.5,0.0,11.7,373.8,178.6,1916,588.9,8.9
07/01/2013 20:00,,,,,,,,,,25.4,75.3,0.0,11.4,322.7,233.9,2354,593.9,10.0,,,,,,,,,
07/01/2013 19:00,19.4,87.7,0.0,9.2,457.4,167.7,2172,587.4,6.0,,,,,,,,,,,,,,,,,,
07/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.9,80.3,0.0,11.6,367.9,179.3,1917,592.2,9.0
07/01/2013 16:00,,,,,,,,,,25.6,75.4,0.0,12.0,334.6,235.0,2355,614.5,10.1,,,,,,,,,
07/01/2013 15:00,19.4,88.4,0.0,9.2,446.6,167.4,2171,588.6,6.0,,,,,,,,,,,,,,,,,,
07/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.9,80.3,0.0,11.4,366.0,178.9,1917,590.6,9.1
07/01/2013 12:00,,,,,,,,,,25.3,74.6,0.0,11.5,329.6,234.0,2355,587.1,10.1,,,,,,,,,
07/01/2013 11:00,19.3,86.9,0.0,9.3,458.1,167.2,2173,589.0,6.1,,,,,,,,,,,,,,,,,,
07/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.9,79.6,0.0,11.7,372.1,179.1,1912,597.7,9.1
07/01/2013 08:00,,,,,,,,,,25.4,74.9,0.0,12.0,331.1,234.1,2350,591.7,10.2,,,,,,,,,
07/01/2013 07:00,19.4,87.5,0.0,9.1,451.2,167.3,2165,589.2,6.1,,,,,,,,,,,,,,,,,,
07/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 05:00,,,,,,,,,,,,,,,,,,,16.0,80.2,0.0,11.4,368.2,179.4,1912,592.5,9.1
07/01/2013 04:00,,,,,,,,,,25.5,75.3,0.0,11.9,329.9,234.2,2356,588.4,10.2,,,,,,,,,
07/01/2013 03:00,19.4,87.9,0.0,9.1,458.7,168.0,2172,598.0,6.0,,,,,,,,,,,,,,,,,,
07/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.8,80.5,0.0,11.9,371.0,178.4,1917,597.4,9.0
07/01/2013 00:00,,,,,,,,,,25.6,74.9,0.0,11.5,325.2,234.4,2352,604.8,10.2,,,,,,,,,
06/01/2013 23:00,19.5,88.3,0.0,8.9,445.2,168.1,2170,581.8,6.1,,,,,,,,,,,,,,,,,,
06/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,80.6,0.0,11.3,368.0,178.6,1910,577.1,9.0
06/01/2013 20:00,,,,,,,,,,25.4,75.4,0.0,11.4,327.7,233.8,2352,600.5,10.2,,,,,,,,,
06/01/2013 19:00,19.3,88.1,0.0,9.3,451.6,167.7,2169,591.2,6.1,,,,,,,,,,,,,,,,,,
06/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.7,80.2,0.0,11.6,369.0,178.3,1908,592.8,9.2
06/01/2013 16:00,,,,,,,,,,25.5,74.8,0.0,11.9,331.8,234.4,2356,609.2,10.4,,,,,,,,,
06/01/2013 15:00,19.4,87.4,0.0,9.0,463.3,167.5,2177,560.8,6.2,,,,,,,,,,,,,,,,,,
06/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,80.5,0.0,11.7,378.4,178.1,1906,585.5,9.3
06/01/2013 12:00,,,,,,,,,,25.2,74.8,0.0,12.2,343.6,233.1,2349,602.6,10.5,,,,,,,,,
06/01/2013 11:00,19.2,88.3,0.0,8.9,444.8,167.8,2174,591.8,6.3,,,,,,,,,,,,,,,,,,
06/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.5,79.5,0.0,11.8,370.4,178.8,1904,582.6,9.4
06/01/2013 08:00,,,,,,,,,,24.9,75.0,0.0,11.6,322.8,232.9,2345,606.7,10.6,,,,,,,,,
06/01/2013 07:00,19.1,87.2,0.0,9.0,452.6,167.2,2171,594.5,6.3,,,,,,,,,,,,,,,,,,
06/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,80.1,0.0,11.9,375.7,178.7,1902,596.9,9.3
06/01/2013 04:00,,,,,,,,,,25.3,74.6,0.0,12.0,329.6,233.2,2343,622.0,10.4,,,,,,,,,
06/01/2013 03:00,19.2,86.6,0.0,9.1,449.6,167.1,2167,583.9,6.2,,,,,,,,,,,,,,,,,,
06/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.8,68.7,0.0,11.2,362.8,178.4,1900,581.7,9.0
06/01/2013 00:00,,,,,,,,,,25.4,74.2,0.0,11.9,336.9,233.5,2346,593.3,10.1,,,,,,,,,
05/01/2013 23:00,19.1,82.9,0.0,9.3,456.3,167.0,2163,582.6,6.0,,,,,,,,,,,,,,,,,,
05/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.7,76.7,0.0,12.0,382.2,178.4,1904,589.8,8.8
05/01/2013 20:00,,,,,,,,,,25.4,74.8,0.0,11.6,332.1,233.1,2354,615.2,10.0,,,,,,,,,
05/01/2013 19:00,19.4,87.6,0.0,9.7,462.6,167.5,2173,577.3,6.1,,,,,,,,,,,,,,,,,,
05/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.9,79.5,0.0,11.3,371.2,178.4,1907,586.6,9.1
05/01/2013 16:00,,,,,,,,,,25.5,75.4,0.0,11.2,326.0,233.7,2352,610.0,10.3,,,,,,,,,
05/01/2013 15:00,19.3,87.7,0.0,9.4,464.2,167.8,2181,583.2,6.3,,,,,,,,,,,,,,,,,,
05/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,79.7,0.0,12.0,374.9,178.3,1906,583.3,9.2
05/01/2013 12:00,,,,,,,,,,25.2,75.6,0.0,11.6,330.3,233.0,2347,605.9,10.5,,,,,,,,,
05/01/2013 11:00,19.1,86.6,0.0,9.7,464.6,167.2,2175,563.4,6.4,,,,,,,,,,,,,,,,,,
05/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.8,79.8,0.0,11.7,366.4,178.6,1905,603.3,9.4
05/01/2013 08:00,,,,,,,,,,25.5,75.3,0.0,11.6,325.8,233.9,2348,601.1,10.6,,,,,,,,,
05/01/2013 07:00,19.4,87.2,0.0,9.1,457.7,168.2,2178,570.3,6.5,,,,,,,,,,,,,,,,,,
05/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,79.5,0.0,11.9,375.1,178.1,1904,570.1,9.4
05/01/2013 04:00,,,,,,,,,,25.5,74.8,0.0,12.3,339.9,233.7,2349,617.5,10.5,,,,,,,,,
05/01/2013 03:00,19.3,87.3,0.0,9.3,446.0,166.9,2174,597.1,6.5,,,,,,,,,,,,,,,,,,
05/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.9,79.8,0.0,11.6,373.3,178.7,1903,579.8,9.3
05/01/2013 00:00,,,,,,,,,,25.4,73.5,0.0,11.7,326.1,233.3,2344,600.4,10.5,,,,,,,,,
04/01/2013 23:00,19.3,88.0,0.0,9.4,453.8,167.8,2173,581.2,6.6,,,,,,,,,,,,,,,,,,
04/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.8,79.0,0.0,11.7,367.4,178.1,1902,584.8,9.4
04/01/2013 20:00,,,,,,,,,,25.5,74.5,0.0,11.6,332.2,233.7,2342,605.5,10.6,,,,,,,,,
04/01/2013 19:00,19.3,87.7,0.0,9.1,441.7,167.6,2172,578.6,6.8,,,,,,,,,,,,,,,,,,
04/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.7,79.3,0.0,11.4,363.1,178.0,1898,572.4,9.5
04/01/2013 16:00,,,,,,,,,,25.6,74.7,0.0,11.5,328.8,233.9,2350,584.2,10.6,,,,,,,,,
04/01/2013 15:00,19.2,87.4,0.0,9.5,455.5,167.1,2168,585.0,6.8,,,,,,,,,,,,,,,,,,
04/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.7,78.7,0.0,11.8,364.8,177.7,1894,567.4,9.5
04/01/2013 12:00,,,,,,,,,,25.3,73.9,0.0,11.4,321.6,232.7,2338,606.7,10.6,,,,,,,,,
04/01/2013 11:00,19.3,86.7,0.0,9.6,459.4,167.1,2175,579.4,6.9,,,,,,,,,,,,,,,,,,
04/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.8,79.2,0.0,11.8,372.5,177.7,1900,570.2,9.6
04/01/2013 08:00,,,,,,,,,,25.4,74.1,0.0,11.8,334.9,232.8,2342,603.4,10.7,,,,,,,,,
04/01/2013 07:00,19.3,85.7,0.0,9.1,447.1,167.5,2168,584.4,6.9,,,,,,,,,,,,,,,,,,
04/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.9,78.8,0.0,12.1,379.3,178.3,1893,597.8,9.5
04/01/2013 04:00,,,,,,,,,,25.6,74.1,0.0,11.9,330.7,233.4,2344,605.5,10.7,,,,,,,,,
04/01/2013 03:00,19.3,87.0,0.0,9.5,461.9,167.3,2167,586.9,6.8,,,,,,,,,,,,,,,,,,
04/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.9,78.4,0.0,12.0,384.2,178.4,1894,567.6,9.4
04/01/2013 00:00,,,,,,,,,,25.5,75.1,0.0,12.1,336.8,232.8,2342,573.8,10.7,,,,,,,,,
03/01/2013 23:00,19.4,86.4,0.0,9.2,447.1,166.9,2169,594.6,6.8,,,,,,,,,,,,,,,,,,
03/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.9,79.2,0.0,12.0,371.6,178.2,1895,574.6,9.5
03/01/2013 20:00,,,,,,,,,,25.7,74.5,0.0,12.0,329.9,233.1,2349,572.3,10.7,,,,,,,,,
03/01/2013 19:00,19.5,87.1,0.0,9.3,449.2,167.5,2167,588.4,6.8,,,,,,,,,,,,,,,,,,
03/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.9,78.7,0.0,12.3,380.8,177.5,1895,552.6,9.5
03/01/2013 16:00,,,,,,,,,,25.8,73.4,0.0,11.9,331.5,233.7,2343,611.2,10.8,,,,,,,,,
03/01/2013 15:00,19.5,87.2,0.0,8.9,448.8,167.4,2166,578.7,6.7,,,,,,,,,,,,,,,,,,
03/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,79.3,0.0,11.7,369.3,177.5,1894,567.1,9.5
03/01/2013 12:00,,,,,,,,,,25.5,75.0,0.0,11.9,329.7,232.5,2340,585.5,10.7,,,,,,,,,
03/01/2013 11:00,19.2,87.5,0.0,9.2,449.3,167.0,2158,574.7,6.7,,,,,,,,,,,,,,,,,,
03/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 09:00,,,,,,,,,,,,,,,,,,,16.0,79.8,0.0,11.8,377.5,180.5,1905,579.3,9.5
03/01/2013 08:00,,,,,,,,,,25.5,74.4,0.0,11.6,325.1,233.1,2341,595.5,10.8,,,,,,,,,
03/01/2013 07:00,19.3,87.0,0.0,9.0,446.7,167.3,2164,577.5,6.7,,,,,,,,,,,,,,,,,,
03/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.8,79.1,0.0,11.6,365.5,178.3,1893,567.0,9.5
03/01/2013 04:00,,,,,,,,,,25.6,74.3,0.0,11.6,319.4,233.3,2345,587.7,10.9,,,,,,,,,
03/01/2013 03:00,19.4,86.9,0.0,9.2,444.9,167.1,2161,584.4,6.7,,,,,,,,,,,,,,,,,,
03/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.9,78.0,0.0,12.0,368.7,178.6,1891,581.1,9.5
03/01/2013 00:00,,,,,,,,,,25.7,74.2,0.0,11.5,320.3,233.5,2346,575.9,10.9,,,,,,,,,
02/01/2013 23:00,19.5,87.5,0.0,9.3,448.7,167.4,2158,565.8,6.6,,,,,,,,,,,,,,,,,,
02/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 21:00,,,,,,,,,,,,,,,,,,,16.0,78.7,0.0,11.6,368.8,178.8,1895,581.1,9.5
02/01/2013 20:00,,,,,,,,,,25.8,74.3,0.0,12.1,331.3,233.3,2350,591.1,10.9,,,,,,,,,
02/01/2013 19:00,19.5,85.8,0.0,9.3,452.4,167.5,2161,591.4,6.7,,,,,,,,,,,,,,,,,,
02/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.9,78.9,0.0,11.9,374.6,178.2,1891,576.8,9.4
02/01/2013 16:00,,,,,,,,,,25.6,74.5,0.0,11.4,326.5,233.7,2343,572.5,10.9,,,,,,,,,
02/01/2013 15:00,19.4,86.9,0.0,9.4,452.3,167.6,2163,590.5,6.6,,,,,,,,,,,,,,,,,,
02/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.8,78.7,0.0,11.6,366.0,178.1,1891,573.5,9.5
02/01/2013 12:00,,,,,,,,,,25.8,75.2,0.0,11.3,321.9,234.1,2343,617.3,11.1,,,,,,,,,
02/01/2013 11:00,19.4,88.2,0.0,9.2,437.8,167.4,2162,587.4,6.8,,,,,,,,,,,,,,,,,,
02/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.8,79.5,0.0,11.5,376.8,178.4,1887,582.7,9.8
02/01/2013 08:00,,,,,,,,,,25.8,75.6,0.0,11.3,322.2,237.6,2373,613.0,11.3,,,,,,,,,
02/01/2013 07:00,19.2,87.7,0.0,9.2,460.4,167.8,2159,601.5,7.0,,,,,,,,,,,,,,,,,,
02/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.5,79.1,0.0,11.8,378.8,177.9,1879,579.3,9.8
02/01/2013 04:00,,,,,,,,,,25.4,75.0,0.0,11.6,329.1,236.0,2358,601.8,11.2,,,,,,,,,
02/01/2013 03:00,18.9,87.3,0.0,8.9,442.8,167.2,2149,574.8,6.8,,,,,,,,,,,,,,,,,,
02/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.3,70.3,0.0,11.3,361.2,177.5,1874,562.4,9.6
02/01/2013 00:00,,,,,,,,,,24.9,75.0,0.0,11.2,322.0,232.7,2335,591.8,11.0,,,,,,,,,
01/01/2013 23:00,18.7,87.0,0.0,8.8,449.9,166.4,2147,584.9,6.6,,,,,,,,,,,,,,,,,,
01/01/2013 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 21:00,,,,,,,,,,,,,,,,,,,15.4,79.5,0.0,11.4,355.4,177.9,1873,600.0,9.4
01/01/2013 20:00,,,,,,,,,,24.8,76.2,0.0,11.6,329.7,233.2,2338,611.9,11.0,,,,,,,,,
01/01/2013 19:00,18.7,87.2,0.0,9.3,451.5,166.9,2145,597.0,6.5,,,,,,,,,,,,,,,,,,
01/01/2013 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 17:00,,,,,,,,,,,,,,,,,,,15.2,78.9,0.0,11.4,377.1,177.7,1878,563.4,9.5
01/01/2013 16:00,,,,,,,,,,24.8,75.2,0.0,11.1,316.4,233.0,2337,608.0,11.1,,,,,,,,,
01/01/2013 15:00,18.7,87.2,0.0,8.9,447.7,166.9,2149,571.0,6.6,,,,,,,,,,,,,,,,,,
01/01/2013 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 13:00,,,,,,,,,,,,,,,,,,,15.3,79.2,0.0,11.4,366.0,178.5,1871,587.9,9.6
01/01/2013 12:00,,,,,,,,,,24.7,75.0,0.0,10.7,312.7,233.5,2343,606.2,11.3,,,,,,,,,
01/01/2013 11:00,18.7,86.8,0.0,9.0,460.7,167.8,2143,586.0,6.7,,,,,,,,,,,,,,,,,,
01/01/2013 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 09:00,,,,,,,,,,,,,,,,,,,15.2,79.3,0.0,11.0,353.3,178.1,1870,598.2,9.7
01/01/2013 08:00,,,,,,,,,,24.7,75.1,0.0,11.6,325.9,233.7,2343,596.5,11.4,,,,,,,,,
01/01/2013 07:00,18.6,87.4,0.0,9.0,451.5,167.4,2151,569.9,6.7,,,,,,,,,,,,,,,,,,
01/01/2013 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 05:00,,,,,,,,,,,,,,,,,,,15.1,78.9,0.0,11.6,376.1,178.1,1873,570.4,9.6
01/01/2013 04:00,,,,,,,,,,24.4,75.6,0.0,11.2,316.8,233.1,2336,592.5,11.3,,,,,,,,,
01/01/2013 03:00,18.4,87.8,0.0,8.9,443.4,167.2,2144,579.5,6.7,,,,,,,,,,,,,,,,,,
01/01/2013 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2013 01:00,,,,,,,,,,,,,,,,,,,15.1,79.5,0.0,11.5,372.2,179.2,1871,557.0,9.5
01/01/2013 00:00,,,,,,,,,,24.0,75.2,0.0,11.3,334.2,232.8,2327,601.3,11.3,,,,,,,,,
31/12/2012 23:00,18.1,87.6,0.0,8.5,451.6,166.5,2133,571.5,6.6,,,,,,,,,,,,,,,,,,
31/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,79.1,0.0,11.5,376.9,178.5,1868,578.5,9.5
31/12/2012 20:00,,,,,,,,,,24.1,75.2,0.0,11.0,316.0,232.8,2331,602.7,11.3,,,,,,,,,
31/12/2012 19:00,18.7,90.4,0.0,8.6,454.2,172.3,2179,579.9,6.6,,,,,,,,,,,,,,,,,,
31/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,79.0,0.0,11.2,364.5,177.8,1869,569.3,9.4
31/12/2012 16:00,,,,,,,,,,24.3,74.9,0.0,10.7,314.3,234.0,2332,596.1,11.2,,,,,,,,,
31/12/2012 15:00,18.2,87.7,0.0,8.9,451.9,167.2,2140,579.7,6.5,,,,,,,,,,,,,,,,,,
31/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,79.3,0.0,11.1,369.3,178.2,1866,595.3,9.3
31/12/2012 12:00,,,,,,,,,,24.6,74.7,0.0,11.5,325.8,234.0,2337,581.3,11.2,,,,,,,,,
31/12/2012 11:00,18.7,87.0,0.0,9.1,453.2,167.8,2148,569.0,6.5,,,,,,,,,,,,,,,,,,
31/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.6,78.6,0.0,11.4,370.1,179.5,1877,591.3,9.3
31/12/2012 08:00,,,,,,,,,,25.2,74.5,0.0,11.2,323.3,234.2,2342,602.5,11.2,,,,,,,,,
31/12/2012 07:00,19.0,87.5,0.0,9.0,441.0,167.8,2148,591.6,6.5,,,,,,,,,,,,,,,,,,
31/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.7,78.1,0.0,12.2,375.7,178.4,1871,585.2,9.3
31/12/2012 04:00,,,,,,,,,,25.4,74.5,0.0,11.7,330.4,234.0,2343,593.5,11.2,,,,,,,,,
31/12/2012 03:00,19.3,88.4,0.0,9.3,452.2,170.4,2166,583.1,6.5,,,,,,,,,,,,,,,,,,
31/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.6,78.2,0.0,11.5,363.9,178.1,1872,570.2,9.3
31/12/2012 00:00,,,,,,,,,,25.5,73.6,0.0,11.6,331.5,234.0,2341,592.9,11.2,,,,,,,,,
30/12/2012 23:00,19.2,87.4,0.0,8.8,454.4,167.5,2147,589.1,6.5,,,,,,,,,,,,,,,,,,
30/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.7,78.9,0.0,11.4,359.8,178.1,1866,584.0,9.3
30/12/2012 20:00,,,,,,,,,,25.1,75.2,0.0,11.2,330.8,233.6,2339,600.6,11.2,,,,,,,,,
30/12/2012 19:00,19.0,87.8,0.0,9.1,448.7,168.2,2141,592.6,6.5,,,,,,,,,,,,,,,,,,
30/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.4,78.2,0.0,11.4,367.2,178.1,1865,575.0,9.5
30/12/2012 16:00,,,,,,,,,,24.7,74.1,0.0,11.4,324.9,232.5,2331,625.9,11.3,,,,,,,,,
30/12/2012 15:00,18.3,87.5,0.0,8.6,437.4,166.3,2128,572.4,6.5,,,,,,,,,,,,,,,,,,
30/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.9,78.5,0.0,11.0,368.5,177.2,1851,577.1,9.6
30/12/2012 12:00,,,,,,,,,,24.2,74.0,0.0,11.4,331.0,232.3,2322,605.4,11.4,,,,,,,,,
30/12/2012 11:00,18.3,87.9,0.0,8.7,434.1,167.3,2130,562.6,6.6,,,,,,,,,,,,,,,,,,
30/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,78.8,0.0,11.3,373.0,178.1,1856,605.9,9.7
30/12/2012 08:00,,,,,,,,,,24.2,73.9,0.0,11.4,331.3,232.1,2320,579.5,11.5,,,,,,,,,
30/12/2012 07:00,18.2,87.4,0.0,8.7,453.6,166.5,2124,578.2,6.6,,,,,,,,,,,,,,,,,,
30/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,78.7,0.0,11.2,373.7,177.9,1849,572.7,9.6
30/12/2012 04:00,,,,,,,,,,24.2,74.5,0.0,11.0,323.9,233.1,2324,618.9,11.4,,,,,,,,,
30/12/2012 03:00,18.1,87.2,0.0,8.8,443.3,166.2,2120,576.6,6.5,,,,,,,,,,,,,,,,,,
30/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.8,79.4,0.0,11.0,366.7,177.3,1847,561.6,9.4
30/12/2012 00:00,,,,,,,,,,24.2,73.9,0.0,11.1,326.3,232.1,2315,572.1,11.1,,,,,,,,,
29/12/2012 23:00,18.2,87.2,0.0,9.2,461.3,166.3,2116,608.3,6.4,,,,,,,,,,,,,,,,,,
29/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,78.7,0.0,11.2,369.5,177.5,1844,575.3,9.3
29/12/2012 20:00,,,,,,,,,,24.2,74.4,0.0,11.2,327.5,232.3,2318,613.3,11.1,,,,,,,,,
29/12/2012 19:00,18.2,87.5,0.0,8.7,445.5,166.7,2115,587.3,6.4,,,,,,,,,,,,,,,,,,
29/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.9,78.5,0.0,11.4,369.7,177.3,1845,568.4,9.2
29/12/2012 16:00,,,,,,,,,,24.3,73.1,0.0,10.8,325.3,232.2,2310,593.1,10.9,,,,,,,,,
29/12/2012 15:00,18.1,86.9,0.0,8.6,453.9,166.1,2108,598.4,6.2,,,,,,,,,,,,,,,,,,
29/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,78.0,0.0,11.0,369.9,177.4,1840,585.7,8.9
29/12/2012 12:00,,,,,,,,,,24.4,74.1,0.0,11.5,318.6,232.1,2310,606.2,10.7,,,,,,,,,
29/12/2012 11:00,18.3,86.2,0.0,8.4,444.5,165.8,2112,574.4,6.1,,,,,,,,,,,,,,,,,,
29/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.3,78.0,0.0,11.3,360.5,177.9,1840,584.3,8.9
29/12/2012 08:00,,,,,,,,,,24.5,73.6,0.0,11.7,339.1,231.3,2312,614.2,10.5,,,,,,,,,
29/12/2012 07:00,18.6,87.0,0.0,9.2,460.8,166.2,2106,564.5,6.0,,,,,,,,,,,,,,,,,,
29/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.3,78.1,0.0,11.5,369.0,177.4,1842,583.1,8.6
29/12/2012 04:00,,,,,,,,,,24.7,73.5,0.0,11.3,326.6,231.9,2315,611.5,10.0,,,,,,,,,
29/12/2012 03:00,18.8,87.1,0.0,8.9,450.7,166.5,2112,575.5,5.7,,,,,,,,,,,,,,,,,,
29/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.5,77.7,0.0,11.4,372.5,177.0,1843,580.9,8.3
29/12/2012 00:00,,,,,,,,,,25.4,73.4,0.0,11.7,329.8,231.9,2318,632.4,9.6,,,,,,,,,
28/12/2012 23:00,19.2,87.0,0.0,9.2,445.2,166.3,2112,574.9,5.5,,,,,,,,,,,,,,,,,,
28/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.7,78.5,0.0,11.3,367.0,177.2,1841,609.2,8.2
28/12/2012 20:00,,,,,,,,,,25.2,74.1,0.0,11.4,323.0,231.7,2315,659.0,9.2,,,,,,,,,
28/12/2012 19:00,19.0,87.7,0.0,8.9,434.8,165.9,2106,592.5,5.4,,,,,,,,,,,,,,,,,,
28/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.7,78.4,0.0,11.7,369.0,176.8,1840,582.8,8.1
28/12/2012 16:00,,,,,,,,,,25.5,74.0,0.0,11.5,327.4,231.4,2320,662.8,9.0,,,,,,,,,
28/12/2012 15:00,19.1,87.1,0.0,9.3,462.9,165.8,2103,590.0,5.2,,,,,,,,,,,,,,,,,,
28/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.8,77.8,0.0,11.2,367.2,177.0,1837,587.7,8.0
28/12/2012 12:00,,,,,,,,,,25.6,74.7,0.0,12.1,334.0,231.4,2315,694.7,8.8,,,,,,,,,
28/12/2012 11:00,19.3,86.5,0.0,8.8,455.6,166.2,2108,579.6,5.0,,,,,,,,,,,,,,,,,,
28/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.8,77.2,0.0,11.4,364.1,177.3,1835,584.8,8.0
28/12/2012 08:00,,,,,,,,,,25.4,73.8,0.0,12.1,338.2,230.4,2314,666.5,8.6,,,,,,,,,
28/12/2012 07:00,19.0,87.5,0.0,9.0,463.0,165.5,2104,588.3,5.0,,,,,,,,,,,,,,,,,,
28/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.5,77.7,0.0,11.5,365.2,176.6,1829,588.5,8.1
28/12/2012 04:00,,,,,,,,,,25.0,73.9,0.0,11.5,335.1,230.9,2307,676.2,8.6,,,,,,,,,
28/12/2012 03:00,18.6,87.4,0.0,8.8,459.9,165.0,2098,586.9,5.0,,,,,,,,,,,,,,,,,,
28/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.2,77.3,0.0,11.3,372.2,176.1,1825,580.9,8.1
28/12/2012 00:00,,,,,,,,,,24.7,73.7,0.0,11.5,330.2,229.9,2295,679.7,8.5,,,,,,,,,
27/12/2012 23:00,18.4,87.2,0.0,8.8,456.6,165.1,2092,570.4,5.0,,,,,,,,,,,,,,,,,,
27/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,78.0,0.0,11.4,369.0,175.5,1822,602.6,8.1
27/12/2012 20:00,,,,,,,,,,24.5,74.8,0.0,11.5,330.8,230.2,2297,675.2,8.6,,,,,,,,,
27/12/2012 19:00,18.1,88.1,0.0,8.7,445.2,164.9,2094,562.8,5.0,,,,,,,,,,,,,,,,,,
27/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,78.5,0.0,11.3,370.0,175.8,1824,605.3,8.2
27/12/2012 16:00,,,,,,,,,,24.4,74.4,0.0,11.4,328.7,229.6,2303,656.2,8.6,,,,,,,,,
27/12/2012 15:00,18.2,88.4,0.0,8.8,459.2,165.2,2093,570.7,5.0,,,,,,,,,,,,,,,,,,
27/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,76.6,0.0,11.2,370.5,175.1,1820,598.8,8.2
27/12/2012 12:00,,,,,,,,,,24.1,75.4,0.0,10.9,323.8,229.6,2297,672.8,8.6,,,,,,,,,
27/12/2012 11:00,18.0,87.4,0.0,8.6,451.5,165.4,2100,575.1,5.0,,,,,,,,,,,,,,,,,,
27/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.8,78.0,0.0,11.3,373.4,176.3,1824,573.8,8.2
27/12/2012 08:00,,,,,,,,,,24.2,74.9,0.0,11.0,331.3,230.5,2303,667.0,8.7,,,,,,,,,
27/12/2012 07:00,18.0,86.6,0.0,8.8,451.5,165.5,2098,592.2,5.0,,,,,,,,,,,,,,,,,,
27/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,78.3,0.0,11.4,379.6,177.0,1826,602.3,8.3
27/12/2012 04:00,,,,,,,,,,24.2,75.0,0.0,11.2,337.7,231.3,2310,659.2,8.9,,,,,,,,,
27/12/2012 03:00,18.0,87.3,0.0,8.8,455.2,165.6,2102,607.4,5.1,,,,,,,,,,,,,,,,,,
27/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.8,78.4,0.0,11.3,371.4,176.7,1829,581.6,8.4
27/12/2012 00:00,,,,,,,,,,24.2,74.9,0.0,11.5,332.8,230.9,2314,650.7,9.0,,,,,,,,,
26/12/2012 23:00,18.2,87.6,0.0,9.2,466.4,166.2,2106,599.9,5.2,,,,,,,,,,,,,,,,,,
26/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,78.6,0.0,11.5,376.9,177.4,1828,602.6,8.6
26/12/2012 20:00,,,,,,,,,,24.4,74.7,0.0,11.6,329.2,231.3,2314,641.6,9.2,,,,,,,,,
26/12/2012 19:00,18.3,83.8,0.0,8.8,451.7,166.0,2113,578.8,5.3,,,,,,,,,,,,,,,,,,
26/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.1,78.8,0.0,11.3,361.1,176.9,1834,594.3,8.7
26/12/2012 16:00,,,,,,,,,,24.8,74.8,0.0,11.4,322.0,231.9,2316,638.9,9.3,,,,,,,,,
26/12/2012 15:00,18.4,88.1,0.0,8.7,448.9,166.3,2110,598.2,5.4,,,,,,,,,,,,,,,,,,
26/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.2,80.0,0.0,11.5,367.9,177.5,1826,576.7,8.7
26/12/2012 12:00,,,,,,,,,,24.7,74.2,0.0,11.6,330.3,231.1,2318,654.8,9.3,,,,,,,,,
26/12/2012 11:00,18.6,86.3,0.0,9.0,455.3,166.5,2114,569.7,5.5,,,,,,,,,,,,,,,,,,
26/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.2,78.3,0.0,11.4,367.3,177.0,1827,554.2,8.5
26/12/2012 08:00,,,,,,,,,,24.9,74.5,0.0,11.4,326.6,232.5,2315,633.9,9.1,,,,,,,,,
26/12/2012 07:00,18.6,87.6,0.0,8.9,440.0,166.0,2113,570.0,5.3,,,,,,,,,,,,,,,,,,
26/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,77.3,0.0,11.1,366.4,176.6,1826,584.3,8.4
26/12/2012 04:00,,,,,,,,,,24.8,74.7,0.0,11.8,324.1,231.6,2315,652.4,9.1,,,,,,,,,
26/12/2012 03:00,18.5,87.3,0.0,8.6,443.8,166.2,2117,576.2,5.4,,,,,,,,,,,,,,,,,,
26/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,77.9,0.0,11.1,371.8,176.6,1824,586.0,8.4
26/12/2012 00:00,,,,,,,,,,24.7,75.2,0.0,11.2,319.9,231.8,2323,633.9,9.2,,,,,,,,,
25/12/2012 23:00,18.4,87.7,0.0,8.9,456.3,166.2,2118,583.1,5.4,,,,,,,,,,,,,,,,,,
25/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,77.4,0.0,11.5,374.6,176.8,1821,607.8,8.5
25/12/2012 20:00,,,,,,,,,,24.7,74.7,0.0,11.3,325.0,232.1,2322,612.9,9.6,,,,,,,,,
25/12/2012 19:00,18.3,87.3,0.0,8.6,445.8,166.5,2114,588.3,5.5,,,,,,,,,,,,,,,,,,
25/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.3,78.0,0.0,11.4,365.6,179.8,1838,577.5,8.6
25/12/2012 16:00,,,,,,,,,,24.7,74.5,0.0,11.3,328.3,232.0,2328,625.1,10.2,,,,,,,,,
25/12/2012 15:00,18.4,87.5,0.0,8.7,436.8,167.3,2117,578.2,5.7,,,,,,,,,,,,,,,,,,
25/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.2,77.6,0.0,11.5,361.3,177.1,1823,590.2,8.7
25/12/2012 12:00,,,,,,,,,,24.7,74.7,0.0,11.2,323.3,232.6,2336,631.8,11.0,,,,,,,,,
25/12/2012 11:00,18.6,84.0,0.0,8.8,450.0,166.9,2124,580.1,5.9,,,,,,,,,,,,,,,,,,
25/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.2,77.0,0.0,11.9,381.9,176.5,1820,594.3,8.9
25/12/2012 08:00,,,,,,,,,,24.9,74.8,0.0,11.8,335.2,232.9,2339,634.8,12.4,,,,,,,,,
25/12/2012 07:00,18.6,86.9,0.0,8.9,461.4,166.9,2129,591.6,6.3,,,,,,,,,,,,,,,,,,
25/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.3,77.1,0.0,11.6,364.7,176.8,1819,568.2,8.9
25/12/2012 04:00,,,,,,,,,,25.3,74.9,0.0,11.3,332.8,234.3,2343,585.7,14.0,,,,,,,,,
25/12/2012 03:00,18.7,86.7,0.0,9.1,447.3,166.9,2127,578.5,6.5,,,,,,,,,,,,,,,,,,
25/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.8,80.1,0.0,11.4,373.5,183.5,1855,575.0,8.8
25/12/2012 00:00,,,,,,,,,,25.0,74.3,0.0,11.1,322.5,232.9,2337,606.2,13.7,,,,,,,,,
24/12/2012 23:00,18.7,86.8,0.0,9.0,442.8,166.9,2124,576.9,6.4,,,,,,,,,,,,,,,,,,
24/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.3,77.0,0.0,11.5,360.3,176.1,1812,574.0,8.6
24/12/2012 20:00,,,,,,,,,,25.0,74.5,0.0,11.9,330.7,232.1,2333,604.1,13.6,,,,,,,,,
24/12/2012 19:00,18.8,87.1,0.0,9.1,456.0,167.1,2122,574.1,6.3,,,,,,,,,,,,,,,,,,
24/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.5,76.7,0.0,11.9,371.2,176.9,1812,563.5,8.6
24/12/2012 16:00,,,,,,,,,,25.3,74.4,0.0,11.4,324.5,233.2,2332,599.2,13.4,,,,,,,,,
24/12/2012 15:00,18.8,87.0,0.0,9.1,450.3,166.5,2124,590.6,6.3,,,,,,,,,,,,,,,,,,
24/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.5,76.8,0.0,12.0,371.1,176.1,1811,573.5,8.6
24/12/2012 12:00,,,,,,,,,,25.2,73.6,0.0,11.7,328.4,232.4,2328,592.1,13.4,,,,,,,,,
24/12/2012 11:00,19.0,86.7,0.0,9.1,437.7,167.2,2127,577.2,6.5,,,,,,,,,,,,,,,,,,
24/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.4,76.6,0.0,11.3,366.7,176.0,1805,593.0,8.6
24/12/2012 08:00,,,,,,,,,,25.3,73.9,0.0,11.3,315.6,232.3,2320,596.8,13.2,,,,,,,,,
24/12/2012 07:00,18.7,86.6,0.0,9.1,448.8,166.4,2115,563.0,6.5,,,,,,,,,,,,,,,,,,
24/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.3,76.8,0.0,11.4,371.5,175.9,1806,610.7,8.5
24/12/2012 04:00,,,,,,,,,,25.2,73.6,0.0,11.6,319.1,232.0,2319,596.9,12.9,,,,,,,,,
24/12/2012 03:00,18.8,87.1,0.0,8.6,435.2,166.5,2107,576.2,6.6,,,,,,,,,,,,,,,,,,
24/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.3,75.6,0.0,11.5,364.8,175.5,1797,578.3,8.2
24/12/2012 00:00,,,,,,,,,,25.1,73.7,0.0,11.4,322.7,231.6,2314,600.4,12.4,,,,,,,,,
23/12/2012 23:00,18.8,86.6,0.0,9.1,451.2,166.6,2106,582.4,6.4,,,,,,,,,,,,,,,,,,
23/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.2,76.3,0.0,11.1,358.0,175.0,1792,583.7,7.9
23/12/2012 20:00,,,,,,,,,,24.7,73.2,0.0,11.2,315.8,231.1,2303,589.0,12.0,,,,,,,,,
23/12/2012 19:00,18.4,86.8,0.0,8.8,451.8,165.7,2101,573.3,6.1,,,,,,,,,,,,,,,,,,
23/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,76.6,0.0,11.3,363.0,175.0,1792,580.4,7.8
23/12/2012 16:00,,,,,,,,,,24.7,73.3,0.0,11.2,323.5,230.5,2302,593.5,11.6,,,,,,,,,
23/12/2012 15:00,18.6,87.0,0.0,8.8,459.2,166.2,2097,576.3,5.9,,,,,,,,,,,,,,,,,,
23/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.3,76.6,0.0,11.2,366.1,176.3,1789,595.5,7.8
23/12/2012 12:00,,,,,,,,,,24.7,72.7,0.0,11.6,327.2,230.2,2301,589.2,11.3,,,,,,,,,
23/12/2012 11:00,18.4,86.4,0.0,9.1,451.9,165.3,2097,587.0,5.8,,,,,,,,,,,,,,,,,,
23/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.4,76.6,0.0,11.7,366.5,176.2,1793,573.1,7.8
23/12/2012 08:00,,,,,,,,,,25.2,72.7,0.0,11.6,329.5,231.4,2303,598.0,11.3,,,,,,,,,
23/12/2012 07:00,18.8,87.0,0.0,9.0,456.8,166.2,2098,587.0,5.8,,,,,,,,,,,,,,,,,,
23/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.6,76.9,0.0,11.4,369.4,176.0,1796,601.2,7.8
23/12/2012 04:00,,,,,,,,,,25.2,72.3,0.0,11.6,323.7,230.9,2307,598.4,11.2,,,,,,,,,
23/12/2012 03:00,19.2,86.2,0.0,9.3,463.9,166.6,2099,600.3,5.7,,,,,,,,,,,,,,,,,,
23/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.6,76.5,0.0,11.2,366.2,175.6,1794,570.9,7.7
23/12/2012 00:00,,,,,,,,,,25.4,73.0,0.0,11.5,320.2,231.1,2305,607.5,11.1,,,,,,,,,
22/12/2012 23:00,18.9,87.2,0.0,8.8,444.3,165.5,2095,570.8,5.7,,,,,,,,,,,,,,,,,,
22/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.6,75.8,0.0,11.3,359.4,176.2,1789,575.6,7.7
22/12/2012 20:00,,,,,,,,,,25.2,73.1,0.0,11.6,329.3,230.8,2301,595.3,11.1,,,,,,,,,
22/12/2012 19:00,18.9,87.4,0.0,8.9,436.0,165.8,2096,586.8,5.7,,,,,,,,,,,,,,,,,,
22/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.2,77.2,0.0,11.4,370.1,174.6,1786,594.3,7.7
22/12/2012 16:00,,,,,,,,,,25.1,72.7,0.0,11.5,325.8,230.6,2293,597.5,11.1,,,,,,,,,
22/12/2012 15:00,18.6,86.4,0.0,8.9,443.6,165.4,2088,585.5,5.7,,,,,,,,,,,,,,,,,,
22/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.2,77.5,0.0,11.1,359.5,175.3,1782,576.4,7.7
22/12/2012 12:00,,,,,,,,,,24.9,72.4,0.0,11.2,324.8,230.1,2287,608.1,11.2,,,,,,,,,
22/12/2012 11:00,18.6,86.5,0.0,8.9,445.0,165.3,2082,587.7,5.7,,,,,,,,,,,,,,,,,,
22/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.1,76.2,0.0,11.5,369.6,174.2,1779,571.8,7.8
22/12/2012 08:00,,,,,,,,,,24.6,72.8,0.0,11.4,330.9,229.4,2288,584.5,11.3,,,,,,,,,
22/12/2012 07:00,18.3,87.2,0.0,8.9,440.4,164.8,2079,582.9,5.7,,,,,,,,,,,,,,,,,,
22/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,76.5,0.0,11.2,367.2,174.2,1777,579.1,7.7
22/12/2012 04:00,,,,,,,,,,24.4,72.4,0.0,11.2,331.1,229.1,2283,600.3,11.1,,,,,,,,,
22/12/2012 03:00,18.2,86.9,0.0,8.5,434.0,164.4,2073,568.3,5.6,,,,,,,,,,,,,,,,,,
22/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,76.1,0.0,11.6,361.3,173.5,1766,576.6,7.5
22/12/2012 00:00,,,,,,,,,,24.8,72.4,0.0,11.2,320.6,229.2,2276,592.8,10.9,,,,,,,,,
21/12/2012 23:00,18.4,86.5,0.0,8.7,460.4,164.2,2068,575.9,5.4,,,,,,,,,,,,,,,,,,
21/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,77.7,0.0,10.9,360.8,173.4,1769,608.2,7.3
21/12/2012 20:00,,,,,,,,,,24.6,70.2,0.0,11.5,330.2,227.8,2269,598.6,10.6,,,,,,,,,
21/12/2012 19:00,18.5,87.3,0.0,8.4,439.3,164.5,2068,607.1,5.1,,,,,,,,,,,,,,,,,,
21/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,75.8,0.0,10.9,356.5,173.0,1766,606.5,7.0
21/12/2012 16:00,,,,,,,,,,24.7,71.1,0.0,10.7,319.1,228.8,2271,600.7,10.4,,,,,,,,,
21/12/2012 15:00,18.4,86.7,0.0,8.4,439.6,164.2,2064,595.5,4.8,,,,,,,,,,,,,,,,,,
21/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,76.0,0.0,11.3,362.0,172.9,1755,581.9,6.8
21/12/2012 12:00,,,,,,,,,,24.5,73.1,0.0,11.4,321.8,228.3,2273,612.1,10.2,,,,,,,,,
21/12/2012 11:00,18.3,86.8,0.0,8.8,447.4,163.9,2062,581.0,4.7,,,,,,,,,,,,,,,,,,
21/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.9,76.2,0.0,11.0,361.1,172.9,1760,610.3,6.7
21/12/2012 08:00,,,,,,,,,,24.4,73.0,0.0,11.0,321.5,227.7,2268,592.9,10.1,,,,,,,,,
21/12/2012 07:00,18.3,86.7,0.0,8.4,444.0,164.4,2059,569.3,4.7,,,,,,,,,,,,,,,,,,
21/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.0,76.7,0.0,11.1,359.6,172.9,1753,611.5,6.6
21/12/2012 04:00,,,,,,,,,,24.4,72.8,0.0,11.1,319.5,227.6,2266,612.9,10.0,,,,,,,,,
21/12/2012 03:00,18.5,84.2,0.0,8.7,452.4,164.5,2066,583.8,4.7,,,,,,,,,,,,,,,,,,
21/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,76.2,0.0,11.0,361.7,172.4,1758,642.7,6.4
21/12/2012 00:00,,,,,,,,,,24.6,70.5,0.0,11.3,322.4,228.3,2267,619.3,9.8,,,,,,,,,
20/12/2012 23:00,18.3,87.3,0.0,8.5,449.4,164.4,2057,599.2,4.6,,,,,,,,,,,,,,,,,,
20/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,76.5,0.0,11.2,360.5,172.4,1755,631.4,6.4
20/12/2012 20:00,,,,,,,,,,24.5,71.9,0.0,11.1,321.2,228.2,2268,625.0,9.8,,,,,,,,,
20/12/2012 19:00,18.3,86.6,0.0,8.8,449.5,164.6,2066,582.1,4.7,,,,,,,,,,,,,,,,,,
20/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.9,76.6,0.0,11.3,370.9,172.5,1759,648.1,6.4
20/12/2012 16:00,,,,,,,,,,24.6,73.0,0.0,11.2,316.5,228.5,2264,629.9,9.9,,,,,,,,,
20/12/2012 15:00,18.3,86.9,0.0,8.6,459.2,164.4,2066,587.1,4.7,,,,,,,,,,,,,,,,,,
20/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,76.5,0.0,10.9,350.7,172.4,1753,661.4,6.4
20/12/2012 12:00,,,,,,,,,,24.4,72.6,0.0,11.1,320.3,228.1,2264,647.5,9.9,,,,,,,,,
20/12/2012 11:00,18.3,86.9,0.0,8.7,459.9,164.7,2067,611.0,4.8,,,,,,,,,,,,,,,,,,
20/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.9,75.9,0.0,11.2,366.8,172.0,1756,663.6,6.4
20/12/2012 08:00,,,,,,,,,,24.6,71.9,0.0,10.8,312.4,228.3,2264,656.6,10.0,,,,,,,,,
20/12/2012 07:00,18.3,87.1,0.0,8.7,446.5,164.1,2061,601.8,4.8,,,,,,,,,,,,,,,,,,
20/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,75.8,0.0,11.1,362.8,171.9,1753,658.6,6.3
20/12/2012 04:00,,,,,,,,,,24.6,71.9,0.0,11.1,317.0,227.1,2254,658.9,9.8,,,,,,,,,
20/12/2012 03:00,18.3,86.6,0.0,8.8,451.7,164.1,2057,618.7,4.8,,,,,,,,,,,,,,,,,,
20/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,76.3,0.0,11.3,373.5,172.3,1755,685.5,6.3
20/12/2012 00:00,,,,,,,,,,24.5,72.5,0.0,11.1,322.0,226.5,2253,682.4,9.8,,,,,,,,,
19/12/2012 23:00,18.3,87.2,0.0,8.9,452.0,163.9,2065,571.9,4.9,,,,,,,,,,,,,,,,,,
19/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.1,76.5,0.0,11.1,354.6,171.7,1749,669.4,6.3
19/12/2012 20:00,,,,,,,,,,24.5,72.0,0.0,11.2,323.7,226.1,2247,689.4,9.8,,,,,,,,,
19/12/2012 19:00,18.3,86.0,0.0,8.8,456.4,164.0,2057,605.7,5.0,,,,,,,,,,,,,,,,,,
19/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,76.1,0.0,10.9,360.8,171.8,1754,670.9,6.3
19/12/2012 16:00,,,,,,,,,,24.6,72.4,0.0,10.8,318.3,226.0,2247,711.0,9.7,,,,,,,,,
19/12/2012 15:00,18.4,86.5,0.0,8.6,448.8,163.7,2060,577.5,5.0,,,,,,,,,,,,,,,,,,
19/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.9,76.7,0.0,11.0,359.9,171.1,1743,684.4,6.3
19/12/2012 12:00,,,,,,,,,,24.4,72.2,0.0,11.3,322.8,225.7,2246,735.4,9.7,,,,,,,,,
19/12/2012 11:00,18.1,85.9,0.0,8.5,435.9,163.4,2052,586.6,5.0,,,,,,,,,,,,,,,,,,
19/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.7,75.3,0.0,11.2,359.1,170.2,1739,709.9,6.3
19/12/2012 08:00,,,,,,,,,,24.3,72.1,0.0,11.4,332.9,224.9,2237,756.6,9.6,,,,,,,,,
19/12/2012 07:00,18.2,86.6,0.0,8.6,448.2,163.6,2049,586.5,5.0,,,,,,,,,,,,,,,,,,
19/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,76.7,0.0,10.7,359.0,170.3,1740,688.9,6.1
19/12/2012 04:00,,,,,,,,,,24.3,71.8,0.0,11.5,325.5,223.9,2232,763.1,9.3,,,,,,,,,
19/12/2012 03:00,18.4,87.9,0.0,8.4,441.9,165.0,2054,587.6,4.9,,,,,,,,,,,,,,,,,,
19/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,75.1,0.0,10.8,363.9,170.1,1739,755.2,5.9
19/12/2012 00:00,,,,,,,,,,24.5,71.7,0.0,11.1,322.9,224.2,2231,798.8,9.0,,,,,,,,,
18/12/2012 23:00,18.2,86.9,0.0,8.7,458.6,163.0,2043,606.6,4.7,,,,,,,,,,,,,,,,,,
18/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,76.6,0.0,11.4,371.7,169.7,1736,751.6,5.7
18/12/2012 20:00,,,,,,,,,,24.4,73.5,0.0,11.1,317.6,222.8,2231,830.6,8.6,,,,,,,,,
18/12/2012 19:00,18.3,85.5,0.0,8.7,445.0,162.6,2038,612.5,4.5,,,,,,,,,,,,,,,,,,
18/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,75.4,0.0,11.1,356.9,169.5,1736,756.6,5.5
18/12/2012 16:00,,,,,,,,,,24.7,72.3,0.0,11.5,324.6,223.6,2231,818.1,8.4,,,,,,,,,
18/12/2012 15:00,18.6,87.5,0.0,8.7,443.1,164.8,2050,622.3,4.4,,,,,,,,,,,,,,,,,,
18/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.1,75.8,0.0,11.1,368.6,169.7,1732,759.9,5.4
18/12/2012 12:00,,,,,,,,,,24.7,71.9,0.0,11.1,324.0,222.5,2229,855.1,8.1,,,,,,,,,
18/12/2012 11:00,18.7,84.4,0.0,8.9,461.7,163.2,2039,620.1,4.2,,,,,,,,,,,,,,,,,,
18/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.2,75.9,0.0,11.0,360.7,169.7,1733,770.9,5.3
18/12/2012 08:00,,,,,,,,,,24.6,73.5,0.0,11.3,323.6,222.0,2223,866.7,7.9,,,,,,,,,
18/12/2012 07:00,18.6,86.1,0.0,8.7,445.1,163.0,2033,650.7,4.2,,,,,,,,,,,,,,,,,,
18/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.2,77.7,0.0,11.0,357.8,172.1,1751,747.8,5.1
18/12/2012 04:00,,,,,,,,,,24.6,71.9,0.0,11.2,318.4,222.4,2224,872.1,7.6,,,,,,,,,
18/12/2012 03:00,18.6,87.1,0.0,8.7,455.0,163.0,2036,632.1,4.0,,,,,,,,,,,,,,,,,,
18/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.1,76.0,0.0,10.9,366.6,169.4,1730,794.2,4.9
18/12/2012 00:00,,,,,,,,,,24.6,73.7,0.0,11.5,331.1,221.9,2222,891.7,7.4,,,,,,,,,
17/12/2012 23:00,18.4,86.4,0.0,8.6,438.6,162.8,2035,679.7,3.8,,,,,,,,,,,,,,,,,,
17/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,75.7,0.0,10.4,359.5,169.4,1730,780.8,4.8
17/12/2012 20:00,,,,,,,,,,24.6,71.2,0.0,11.4,329.5,222.2,2223,877.2,7.1,,,,,,,,,
17/12/2012 19:00,18.4,86.6,0.0,8.6,458.8,163.2,2034,678.6,3.7,,,,,,,,,,,,,,,,,,
17/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.9,75.9,0.0,11.2,367.3,169.0,1733,779.9,4.6
17/12/2012 16:00,,,,,,,,,,24.6,72.0,0.0,10.9,312.0,222.6,2219,895.8,6.7,,,,,,,,,
17/12/2012 15:00,18.3,85.6,0.0,8.3,439.5,163.2,2033,676.6,3.5,,,,,,,,,,,,,,,,,,
17/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,74.9,0.0,11.5,364.1,169.6,1735,772.2,4.3
17/12/2012 12:00,,,,,,,,,,24.6,71.4,0.0,11.1,320.7,222.1,2216,896.2,6.3,,,,,,,,,
17/12/2012 11:00,18.4,88.8,0.0,9.0,453.8,163.0,2035,654.8,3.3,,,,,,,,,,,,,,,,,,
17/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,77.9,0.0,10.9,363.3,169.7,1730,762.9,4.1
17/12/2012 08:00,,,,,,,,,,24.5,73.3,0.0,11.9,330.6,222.6,2218,895.3,6.1,,,,,,,,,
17/12/2012 07:00,18.2,87.4,0.0,8.7,455.6,162.8,2036,660.4,3.2,,,,,,,,,,,,,,,,,,
17/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,77.2,0.0,11.2,373.7,169.4,1735,758.0,3.9
17/12/2012 04:00,,,,,,,,,,24.5,72.7,0.0,11.2,331.0,222.3,2214,914.5,5.8,,,,,,,,,
17/12/2012 03:00,18.3,86.9,0.0,8.6,448.6,162.8,2033,684.8,3.1,,,,,,,,,,,,,,,,,,
17/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,77.1,0.0,11.2,359.6,169.7,1739,755.6,3.9
17/12/2012 00:00,,,,,,,,,,24.5,73.3,0.0,11.0,331.9,222.1,2224,876.9,5.8,,,,,,,,,
16/12/2012 23:00,18.3,87.1,0.0,8.5,448.8,162.9,2036,649.6,3.1,,,,,,,,,,,,,,,,,,
16/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.1,77.9,0.0,11.0,366.2,169.9,1741,753.7,3.9
16/12/2012 20:00,,,,,,,,,,24.6,72.4,0.0,11.4,332.8,222.9,2227,862.9,5.8,,,,,,,,,
16/12/2012 19:00,18.5,87.2,0.0,8.9,460.8,163.8,2042,679.1,3.2,,,,,,,,,,,,,,,,,,
16/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.1,76.7,0.0,11.3,369.7,169.6,1743,766.2,3.9
16/12/2012 16:00,,,,,,,,,,24.9,72.4,0.0,11.3,326.2,223.1,2226,859.6,5.8,,,,,,,,,
16/12/2012 15:00,18.5,87.4,0.0,8.6,449.7,163.0,2040,691.6,3.1,,,,,,,,,,,,,,,,,,
16/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.4,77.3,0.0,11.3,373.3,170.3,1747,749.4,3.9
16/12/2012 12:00,,,,,,,,,,24.9,72.6,0.0,11.1,321.5,222.5,2224,851.6,5.9,,,,,,,,,
16/12/2012 11:00,18.6,86.8,0.0,8.6,463.1,163.6,2050,655.7,3.2,,,,,,,,,,,,,,,,,,
16/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.2,77.0,0.0,11.4,377.3,169.6,1745,758.6,4.0
16/12/2012 08:00,,,,,,,,,,24.8,72.9,0.0,11.4,333.9,222.9,2231,808.8,5.9,,,,,,,,,
16/12/2012 07:00,18.3,86.6,0.0,8.9,456.4,163.0,2051,692.9,3.2,,,,,,,,,,,,,,,,,,
16/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.4,76.9,0.0,11.3,371.2,171.1,1746,754.5,4.0
16/12/2012 04:00,,,,,,,,,,25.0,72.1,0.0,11.4,330.6,223.4,2233,838.8,5.9,,,,,,,,,
16/12/2012 03:00,18.5,87.1,0.0,8.8,459.0,163.5,2055,656.7,3.2,,,,,,,,,,,,,,,,,,
16/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.2,77.3,0.0,11.7,384.1,170.0,1751,761.8,4.0
16/12/2012 00:00,,,,,,,,,,24.8,72.4,0.0,11.2,328.4,223.1,2229,814.3,5.9,,,,,,,,,
15/12/2012 23:00,18.7,88.7,0.0,8.6,453.7,165.3,2068,668.3,3.2,,,,,,,,,,,,,,,,,,
15/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.3,76.2,0.0,11.4,380.9,170.3,1751,762.2,4.0
15/12/2012 20:00,,,,,,,,,,25.0,73.0,0.0,11.5,326.7,223.7,2236,828.2,5.9,,,,,,,,,
15/12/2012 19:00,18.6,87.4,0.0,9.0,458.4,163.8,2061,651.0,3.2,,,,,,,,,,,,,,,,,,
15/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.3,77.5,0.0,11.1,370.2,170.8,1758,729.0,4.0
15/12/2012 16:00,,,,,,,,,,25.0,72.6,0.0,11.4,330.0,223.7,2238,794.7,5.9,,,,,,,,,
15/12/2012 15:00,18.6,87.7,0.0,8.7,459.7,164.3,2057,656.0,3.1,,,,,,,,,,,,,,,,,,
15/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.2,77.2,0.0,11.4,368.3,171.2,1763,731.9,3.9
15/12/2012 12:00,,,,,,,,,,24.8,73.2,0.0,11.2,335.9,223.7,2236,803.6,5.9,,,,,,,,,
15/12/2012 11:00,18.5,87.7,0.0,8.7,462.3,164.6,2064,634.2,3.2,,,,,,,,,,,,,,,,,,
15/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.1,77.4,0.0,11.7,379.1,170.8,1765,696.7,4.0
15/12/2012 08:00,,,,,,,,,,25.0,72.8,0.0,11.6,340.2,224.8,2248,787.5,5.8,,,,,,,,,
15/12/2012 07:00,18.4,88.0,0.0,8.8,451.2,164.1,2068,611.8,3.2,,,,,,,,,,,,,,,,,,
15/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.0,77.5,0.0,11.6,381.4,171.1,1769,693.1,3.9
15/12/2012 04:00,,,,,,,,,,24.8,73.7,0.0,11.2,326.2,225.0,2247,774.1,5.8,,,,,,,,,
15/12/2012 03:00,18.3,87.9,0.0,9.1,468.1,165.1,2074,624.1,3.2,,,,,,,,,,,,,,,,,,
15/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.1,77.9,0.0,11.3,379.0,172.6,1773,686.5,4.0
15/12/2012 00:00,,,,,,,,,,24.7,73.8,0.0,11.3,329.1,225.0,2245,747.9,5.9,,,,,,,,,
14/12/2012 23:00,18.2,88.9,0.0,8.8,449.3,164.8,2080,635.2,3.2,,,,,,,,,,,,,,,,,,
14/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.1,77.0,0.0,11.2,379.9,172.5,1774,690.2,4.0
14/12/2012 20:00,,,,,,,,,,24.7,73.4,0.0,11.6,338.9,225.6,2256,744.7,6.0,,,,,,,,,
14/12/2012 19:00,18.4,88.1,0.0,8.9,467.9,165.3,2080,617.4,3.3,,,,,,,,,,,,,,,,,,
14/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.2,77.7,0.0,11.4,372.4,172.4,1782,702.3,4.1
14/12/2012 16:00,,,,,,,,,,24.8,74.0,0.0,11.2,334.4,226.0,2258,706.2,6.1,,,,,,,,,
14/12/2012 15:00,18.2,87.6,0.0,8.9,466.9,165.0,2080,631.3,3.4,,,,,,,,,,,,,,,,,,
14/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,78.2,0.0,10.8,371.0,171.8,1779,696.7,4.3
14/12/2012 12:00,,,,,,,,,,24.3,74.2,0.0,10.9,332.4,225.0,2250,717.8,6.4,,,,,,,,,
14/12/2012 11:00,17.8,88.9,0.0,8.3,442.8,164.8,2078,617.3,3.6,,,,,,,,,,,,,,,,,,
14/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.3,77.8,0.0,10.5,375.0,172.0,1775,672.4,4.5
14/12/2012 08:00,,,,,,,,,,23.5,74.0,0.0,11.0,330.5,223.8,2242,677.3,6.7,,,,,,,,,
14/12/2012 07:00,17.3,89.0,0.0,8.6,462.8,164.4,2069,612.5,3.7,,,,,,,,,,,,,,,,,,
14/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.1,78.3,0.0,11.2,381.4,171.0,1775,685.7,4.7
14/12/2012 04:00,,,,,,,,,,23.4,74.3,0.0,11.1,333.2,223.5,2241,672.3,7.0,,,,,,,,,
14/12/2012 03:00,17.3,88.7,0.0,8.4,464.1,163.9,2077,626.2,3.9,,,,,,,,,,,,,,,,,,
14/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.0,78.3,0.0,11.3,377.9,171.4,1771,670.9,4.9
14/12/2012 00:00,,,,,,,,,,23.1,73.8,0.0,11.1,331.2,223.6,2235,671.5,7.4,,,,,,,,,
13/12/2012 23:00,16.9,88.7,0.0,8.5,464.2,163.6,2079,625.9,4.2,,,,,,,,,,,,,,,,,,
13/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.0,79.1,0.0,10.9,370.1,171.9,1768,660.5,5.4
13/12/2012 20:00,,,,,,,,,,23.3,74.0,0.0,10.4,318.4,223.7,2243,654.9,8.0,,,,,,,,,
13/12/2012 19:00,17.3,88.3,0.0,8.9,457.2,164.0,2083,599.7,4.6,,,,,,,,,,,,,,,,,,
13/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.3,76.8,0.0,10.5,361.3,171.6,1783,610.8,5.8
13/12/2012 16:00,,,,,,,,,,24.0,72.8,0.0,11.3,326.3,224.7,2256,623.3,8.5,,,,,,,,,
