Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
13/12/2012 15:00,17.7,87.4,0.0,8.6,451.3,164.5,2099,604.1,5.0,,,,,,,,,,,,,,,,,,
13/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.6,77.6,0.0,11.2,374.5,171.9,1788,613.0,6.3
13/12/2012 12:00,,,,,,,,,,24.0,73.1,0.0,11.5,325.6,224.5,2258,616.8,9.0,,,,,,,,,
13/12/2012 11:00,17.8,87.5,0.0,8.3,436.3,164.6,2100,573.1,5.4,,,,,,,,,,,,,,,,,,
13/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.8,77.4,0.0,11.1,361.5,172.3,1797,606.9,6.6
13/12/2012 08:00,,,,,,,,,,24.5,71.1,0.0,11.1,321.1,225.1,2259,609.1,9.2,,,,,,,,,
13/12/2012 07:00,18.1,88.0,0.0,8.7,456.0,165.6,2111,589.2,5.4,,,,,,,,,,,,,,,,,,
13/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,78.3,0.0,10.8,362.5,172.4,1799,579.4,6.6
13/12/2012 04:00,,,,,,,,,,24.5,72.9,0.0,11.3,326.8,225.2,2260,626.5,9.2,,,,,,,,,
13/12/2012 03:00,18.2,87.0,0.0,8.4,442.1,165.7,2107,555.3,5.4,,,,,,,,,,,,,,,,,,
13/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,78.4,0.0,11.6,368.2,172.0,1798,603.2,6.6
13/12/2012 00:00,,,,,,,,,,24.6,72.7,0.0,11.4,333.6,225.5,2259,618.0,9.2,,,,,,,,,
12/12/2012 23:00,18.0,87.5,0.0,8.9,463.5,164.7,2102,591.6,5.4,,,,,,,,,,,,,,,,,,
12/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.8,77.5,0.0,11.6,377.1,172.8,1804,606.5,6.6
12/12/2012 20:00,,,,,,,,,,24.6,73.6,0.0,11.0,327.0,225.9,2265,619.2,9.3,,,,,,,,,
12/12/2012 19:00,18.2,87.5,0.0,9.0,443.2,165.1,2106,583.7,5.4,,,,,,,,,,,,,,,,,,
12/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,78.4,0.0,11.0,370.2,172.5,1804,604.4,6.6
12/12/2012 16:00,,,,,,,,,,24.8,69.3,0.0,11.1,321.8,225.4,2268,623.8,9.4,,,,,,,,,
12/12/2012 15:00,18.3,87.2,0.0,8.9,455.6,165.0,2105,599.2,5.5,,,,,,,,,,,,,,,,,,
12/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,77.9,0.0,11.1,362.9,172.5,1805,608.4,6.8
12/12/2012 12:00,,,,,,,,,,24.9,74.8,0.0,11.2,331.1,225.2,2271,629.0,9.6,,,,,,,,,
12/12/2012 11:00,18.4,87.8,0.0,8.6,446.7,165.0,2106,603.2,5.5,,,,,,,,,,,,,,,,,,
12/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.2,77.1,0.0,11.5,373.4,172.9,1809,605.1,7.0
12/12/2012 08:00,,,,,,,,,,25.0,72.7,0.0,11.4,320.7,225.1,2268,637.5,9.7,,,,,,,,,
12/12/2012 07:00,18.3,88.6,0.0,8.9,465.4,164.7,2106,599.3,5.6,,,,,,,,,,,,,,,,,,
12/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,78.9,0.0,11.7,375.7,172.8,1813,590.2,7.1
12/12/2012 04:00,,,,,,,,,,25.0,70.5,0.0,11.2,324.4,225.3,2267,602.1,9.6,,,,,,,,,
12/12/2012 03:00,18.4,87.8,0.0,8.8,447.3,165.0,2099,586.0,5.5,,,,,,,,,,,,,,,,,,
12/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,77.4,0.0,10.9,363.3,172.6,1809,605.4,7.1
12/12/2012 00:00,,,,,,,,,,24.7,73.4,0.0,11.5,333.9,225.2,2260,633.7,9.6,,,,,,,,,
11/12/2012 23:00,18.1,86.8,0.0,9.1,457.9,164.5,2098,594.2,5.2,,,,,,,,,,,,,,,,,,
11/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.8,78.3,0.0,11.1,360.5,172.6,1810,617.8,7.4
11/12/2012 20:00,,,,,,,,,,24.4,69.2,0.0,11.3,325.4,224.2,2258,608.3,9.9,,,,,,,,,
11/12/2012 19:00,17.8,87.8,0.0,8.6,450.5,162.8,2090,586.0,5.2,,,,,,,,,,,,,,,,,,
11/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,77.7,0.0,11.2,374.6,172.0,1811,603.0,8.1
11/12/2012 16:00,,,,,,,,,,24.7,72.9,0.0,11.3,331.4,225.3,2267,592.0,10.5,,,,,,,,,
11/12/2012 15:00,18.2,87.8,0.0,8.9,456.9,164.3,2096,604.0,5.2,,,,,,,,,,,,,,,,,,
11/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,77.4,0.0,11.0,362.1,172.8,1814,575.1,8.6
11/12/2012 12:00,,,,,,,,,,24.8,72.7,0.0,11.2,330.8,224.3,2262,587.8,10.8,,,,,,,,,
11/12/2012 11:00,18.2,88.6,0.0,8.9,464.6,164.2,2098,582.7,5.2,,,,,,,,,,,,,,,,,,
11/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,73.8,0.0,11.3,366.3,173.2,1819,599.6,8.9
11/12/2012 08:00,,,,,,,,,,24.6,73.2,0.0,11.2,321.5,224.6,2263,591.3,11.0,,,,,,,,,
11/12/2012 07:00,18.1,87.4,0.0,8.7,453.1,164.4,2100,613.5,5.4,,,,,,,,,,,,,,,,,,
11/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,77.1,0.0,10.9,366.5,172.4,1808,580.7,8.8
11/12/2012 04:00,,,,,,,,,,24.3,73.9,0.0,11.0,325.3,223.5,2256,602.3,10.9,,,,,,,,,
11/12/2012 03:00,18.1,84.5,0.0,8.7,453.2,164.6,2097,605.2,5.4,,,,,,,,,,,,,,,,,,
11/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,77.7,0.0,10.7,356.8,173.2,1816,604.3,8.6
11/12/2012 00:00,,,,,,,,,,24.6,72.1,0.0,11.3,322.6,224.5,2264,592.7,10.8,,,,,,,,,
10/12/2012 23:00,18.0,86.5,0.0,9.1,469.3,164.2,2102,579.3,5.6,,,,,,,,,,,,,,,,,,
10/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,78.0,0.0,11.3,367.2,172.5,1809,569.4,8.6
10/12/2012 20:00,,,,,,,,,,24.8,73.4,0.0,11.2,324.6,225.3,2264,604.5,10.9,,,,,,,,,
10/12/2012 19:00,18.2,87.6,0.0,8.8,451.9,164.6,2112,585.5,5.7,,,,,,,,,,,,,,,,,,
10/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.2,78.8,0.0,11.0,362.2,176.4,1833,584.4,8.6
10/12/2012 16:00,,,,,,,,,,24.6,70.0,0.0,11.1,322.7,224.5,2258,595.9,10.9,,,,,,,,,
10/12/2012 15:00,18.0,87.0,0.0,8.6,441.4,164.3,2109,583.3,5.6,,,,,,,,,,,,,,,,,,
10/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.8,75.3,0.0,11.8,376.4,172.8,1809,575.4,8.5
10/12/2012 12:00,,,,,,,,,,24.4,72.3,0.0,11.2,317.8,224.4,2261,588.6,10.8,,,,,,,,,
10/12/2012 11:00,18.1,87.9,0.0,8.5,452.9,164.6,2110,591.4,5.7,,,,,,,,,,,,,,,,,,
10/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.8,76.8,0.0,11.2,368.9,172.7,1811,588.9,8.7
10/12/2012 08:00,,,,,,,,,,24.7,73.2,0.0,10.8,322.8,225.2,2259,590.8,11.0,,,,,,,,,
10/12/2012 07:00,17.9,85.2,0.0,8.7,444.9,164.6,2100,608.0,5.8,,,,,,,,,,,,,,,,,,
10/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,77.7,0.0,11.1,356.9,173.2,1805,592.3,8.6
10/12/2012 04:00,,,,,,,,,,24.7,73.6,0.0,11.3,326.4,224.8,2257,620.9,10.8,,,,,,,,,
10/12/2012 03:00,18.1,87.6,0.0,9.0,450.2,165.1,2109,590.7,5.6,,,,,,,,,,,,,,,,,,
10/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,77.7,0.0,11.2,366.0,172.6,1813,575.3,8.3
10/12/2012 00:00,,,,,,,,,,24.8,72.8,0.0,11.3,321.0,225.2,2267,626.0,10.3,,,,,,,,,
09/12/2012 23:00,18.2,85.3,0.0,8.5,440.2,165.0,2110,585.2,5.4,,,,,,,,,,,,,,,,,,
09/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,75.9,0.0,11.5,366.7,173.2,1817,578.4,8.0
09/12/2012 20:00,,,,,,,,,,24.8,72.5,0.0,11.6,325.9,225.6,2269,594.7,10.2,,,,,,,,,
09/12/2012 19:00,18.1,88.1,0.0,8.7,443.9,165.1,2110,570.6,5.2,,,,,,,,,,,,,,,,,,
09/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.9,77.2,0.0,11.5,375.9,173.1,1813,606.5,8.0
09/12/2012 16:00,,,,,,,,,,24.9,72.7,0.0,11.2,324.5,225.9,2269,620.4,10.3,,,,,,,,,
09/12/2012 15:00,18.1,87.2,0.0,8.8,455.3,164.8,2117,595.7,5.3,,,,,,,,,,,,,,,,,,
09/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,76.6,0.0,11.2,370.6,173.4,1814,594.8,8.4
09/12/2012 12:00,,,,,,,,,,24.8,72.2,0.0,11.2,324.6,224.8,2269,630.6,11.1,,,,,,,,,
09/12/2012 11:00,18.3,86.9,0.0,9.0,441.9,165.1,2123,576.7,5.7,,,,,,,,,,,,,,,,,,
09/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,76.8,0.0,11.3,366.8,173.9,1817,579.0,9.0
09/12/2012 08:00,,,,,,,,,,24.9,73.2,0.0,11.0,328.1,225.8,2276,611.3,11.5,,,,,,,,,
09/12/2012 07:00,18.2,88.3,0.0,9.0,457.8,165.6,2120,580.4,5.8,,,,,,,,,,,,,,,,,,
09/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,76.4,0.0,11.4,362.6,173.9,1820,573.4,8.9
09/12/2012 04:00,,,,,,,,,,25.0,72.5,0.0,11.8,326.0,225.7,2273,591.5,11.5,,,,,,,,,
09/12/2012 03:00,18.6,87.0,0.0,9.0,446.6,165.6,2125,586.2,5.8,,,,,,,,,,,,,,,,,,
09/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.5,76.6,0.0,11.4,364.7,174.0,1823,614.3,8.9
09/12/2012 00:00,,,,,,,,,,25.7,72.7,0.0,11.7,324.6,226.3,2274,615.0,11.5,,,,,,,,,
08/12/2012 23:00,18.8,86.9,0.0,9.2,455.6,165.6,2125,569.4,5.8,,,,,,,,,,,,,,,,,,
08/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.7,76.1,0.0,11.2,354.3,174.3,1826,569.8,8.9
08/12/2012 20:00,,,,,,,,,,25.7,71.6,0.0,11.6,323.3,226.1,2279,590.0,11.8,,,,,,,,,
08/12/2012 19:00,19.0,86.3,0.0,8.9,451.1,165.9,2126,590.6,5.9,,,,,,,,,,,,,,,,,,
08/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.7,76.8,0.0,11.8,365.7,173.9,1825,577.6,9.0
08/12/2012 16:00,,,,,,,,,,26.3,72.1,0.0,11.7,322.7,227.1,2282,599.5,12.0,,,,,,,,,
08/12/2012 15:00,19.2,86.8,0.0,8.9,431.5,165.7,2132,592.5,6.0,,,,,,,,,,,,,,,,,,
08/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.8,76.2,0.0,11.5,353.0,174.1,1829,559.5,9.2
08/12/2012 12:00,,,,,,,,,,26.0,72.4,0.0,11.5,320.7,226.2,2280,606.6,12.2,,,,,,,,,
08/12/2012 11:00,18.9,87.2,0.0,9.2,448.0,165.5,2131,579.0,6.2,,,,,,,,,,,,,,,,,,
08/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.4,76.4,0.0,11.2,356.5,173.6,1822,593.2,9.3
08/12/2012 08:00,,,,,,,,,,25.2,73.7,0.0,11.2,321.1,225.5,2269,587.2,12.4,,,,,,,,,
08/12/2012 07:00,18.4,86.1,0.0,8.9,443.4,165.1,2124,577.3,6.3,,,,,,,,,,,,,,,,,,
08/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,76.5,0.0,11.3,359.2,173.2,1815,578.6,9.3
08/12/2012 04:00,,,,,,,,,,25.0,72.5,0.0,11.5,326.7,225.1,2265,563.9,12.4,,,,,,,,,
08/12/2012 03:00,18.4,87.6,0.0,9.1,443.7,165.4,2124,570.7,6.2,,,,,,,,,,,,,,,,,,
08/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.5,76.9,0.0,11.1,355.7,174.3,1812,574.9,9.2
08/12/2012 00:00,,,,,,,,,,25.1,70.2,0.0,11.9,327.4,224.7,2263,617.0,12.1,,,,,,,,,
07/12/2012 23:00,18.3,85.8,0.0,9.1,465.7,165.5,2121,562.8,6.1,,,,,,,,,,,,,,,,,,
07/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.1,74.1,0.0,11.4,366.8,173.4,1808,556.8,9.1
07/12/2012 20:00,,,,,,,,,,25.0,72.4,0.0,11.4,323.4,225.0,2259,591.0,12.0,,,,,,,,,
07/12/2012 19:00,18.2,87.9,0.0,8.4,428.6,165.5,2117,574.5,6.0,,,,,,,,,,,,,,,,,,
07/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,76.9,0.0,11.1,357.6,173.3,1813,601.3,9.0
07/12/2012 16:00,,,,,,,,,,24.8,71.1,0.0,11.4,315.3,225.2,2263,596.4,12.0,,,,,,,,,
07/12/2012 15:00,18.2,87.4,0.0,8.6,441.2,165.8,2123,614.6,5.9,,,,,,,,,,,,,,,,,,
07/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,76.4,0.0,11.2,364.0,173.4,1809,572.4,8.9
07/12/2012 12:00,,,,,,,,,,24.7,71.4,0.0,11.5,323.7,225.1,2264,583.9,12.0,,,,,,,,,
07/12/2012 11:00,18.2,86.2,0.0,8.9,455.5,165.7,2120,588.6,6.1,,,,,,,,,,,,,,,,,,
07/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.1,76.7,0.0,11.3,373.9,173.9,1813,581.8,9.1
07/12/2012 08:00,,,,,,,,,,24.9,72.8,0.0,10.6,304.8,225.2,2264,597.5,12.3,,,,,,,,,
07/12/2012 07:00,18.2,87.7,0.0,8.7,451.7,166.2,2125,587.9,6.2,,,,,,,,,,,,,,,,,,
07/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,77.2,0.0,11.3,367.0,173.5,1811,582.6,9.1
07/12/2012 04:00,,,,,,,,,,24.5,72.6,0.0,11.2,320.8,225.3,2262,581.0,12.3,,,,,,,,,
07/12/2012 03:00,18.0,87.6,0.0,8.8,451.0,166.0,2122,580.2,6.2,,,,,,,,,,,,,,,,,,
07/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,76.9,0.0,11.0,349.9,173.9,1813,588.2,9.0
07/12/2012 00:00,,,,,,,,,,24.7,72.6,0.0,11.1,319.5,226.0,2262,602.5,12.2,,,,,,,,,
06/12/2012 23:00,17.8,87.6,0.0,8.6,448.8,165.9,2122,567.2,6.3,,,,,,,,,,,,,,,,,,
06/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,76.6,0.0,11.0,366.4,174.2,1814,574.3,8.9
06/12/2012 20:00,,,,,,,,,,24.7,72.1,0.0,11.3,321.1,225.6,2257,600.4,12.0,,,,,,,,,
06/12/2012 19:00,18.4,87.0,0.0,9.1,449.4,166.6,2130,597.9,6.3,,,,,,,,,,,,,,,,,,
06/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.3,76.6,0.0,11.0,354.2,174.7,1815,597.8,8.8
06/12/2012 16:00,,,,,,,,,,25.2,72.4,0.0,11.2,323.0,225.8,2260,605.2,11.8,,,,,,,,,
06/12/2012 15:00,18.4,87.5,0.0,9.1,455.0,166.5,2130,605.1,6.2,,,,,,,,,,,,,,,,,,
06/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.4,76.7,0.0,11.5,363.5,175.0,1815,576.6,8.8
06/12/2012 12:00,,,,,,,,,,25.1,73.1,0.0,10.9,311.0,225.3,2255,589.4,11.5,,,,,,,,,
06/12/2012 11:00,18.5,87.5,0.0,9.1,452.4,166.0,2127,581.8,6.2,,,,,,,,,,,,,,,,,,
06/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.4,76.7,0.0,11.2,360.0,174.1,1814,566.0,9.0
06/12/2012 08:00,,,,,,,,,,25.1,72.1,0.0,10.9,323.4,225.1,2255,618.4,11.5,,,,,,,,,
06/12/2012 07:00,18.3,87.1,0.0,8.7,452.4,165.6,2125,587.6,6.3,,,,,,,,,,,,,,,,,,
06/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,76.0,0.0,11.2,369.6,173.4,1806,582.6,9.0
06/12/2012 04:00,,,,,,,,,,24.7,71.7,0.0,11.4,324.8,224.1,2246,600.0,11.5,,,,,,,,,
06/12/2012 03:00,18.2,87.4,0.0,8.8,454.5,165.7,2119,584.5,6.3,,,,,,,,,,,,,,,,,,
06/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.8,77.1,0.0,11.2,362.0,172.8,1799,592.0,9.0
06/12/2012 00:00,,,,,,,,,,24.4,71.6,0.0,11.4,325.3,223.9,2242,606.3,11.4,,,,,,,,,
05/12/2012 23:00,17.8,90.0,0.0,8.6,437.1,165.5,2113,582.7,6.2,,,,,,,,,,,,,,,,,,
05/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.4,75.0,0.0,11.1,362.3,172.5,1790,600.1,9.0
05/12/2012 20:00,,,,,,,,,,24.0,72.1,0.0,11.0,322.3,224.1,2234,603.4,11.5,,,,,,,,,
05/12/2012 19:00,17.7,87.2,0.0,9.0,464.5,164.9,2106,593.5,6.2,,,,,,,,,,,,,,,,,,
05/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.5,76.4,0.0,11.5,371.7,172.5,1791,587.0,9.0
05/12/2012 16:00,,,,,,,,,,24.2,70.9,0.0,11.1,322.8,225.9,2245,580.7,11.4,,,,,,,,,
05/12/2012 15:00,17.5,86.9,0.0,8.5,446.4,164.8,2101,581.9,6.1,,,,,,,,,,,,,,,,,,
05/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.3,68.1,0.0,10.8,358.7,172.3,1787,575.0,8.9
05/12/2012 12:00,,,,,,,,,,24.2,72.5,0.0,10.6,315.3,223.3,2239,597.6,11.4,,,,,,,,,
05/12/2012 11:00,17.9,90.3,0.0,8.9,448.2,164.8,2112,572.0,6.1,,,,,,,,,,,,,,,,,,
05/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 09:00,,,,,,,,,,,,,,,,,,,14.6,75.8,0.0,11.1,368.2,172.5,1794,593.7,9.1
05/12/2012 08:00,,,,,,,,,,24.3,71.9,0.0,11.2,329.1,223.9,2235,579.8,11.5,,,,,,,,,
05/12/2012 07:00,17.6,86.7,0.0,8.8,457.4,164.9,2105,574.8,6.2,,,,,,,,,,,,,,,,,,
05/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.4,76.7,0.0,11.1,376.0,173.0,1793,577.9,9.1
05/12/2012 04:00,,,,,,,,,,23.9,70.8,0.0,10.9,317.4,223.1,2232,585.7,11.4,,,,,,,,,
05/12/2012 03:00,17.6,86.4,0.0,9.0,456.3,164.9,2108,564.2,6.2,,,,,,,,,,,,,,,,,,
05/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.7,75.1,0.0,10.8,361.0,173.0,1800,574.1,8.9
05/12/2012 00:00,,,,,,,,,,24.3,70.9,0.0,10.9,311.6,223.9,2238,596.9,11.3,,,,,,,,,
04/12/2012 23:00,17.6,84.9,0.0,8.8,449.6,164.8,2109,581.7,6.1,,,,,,,,,,,,,,,,,,
04/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.7,74.0,0.0,10.9,366.9,172.9,1797,592.3,8.9
04/12/2012 20:00,,,,,,,,,,24.4,72.1,0.0,11.2,325.0,223.8,2230,611.0,11.3,,,,,,,,,
04/12/2012 19:00,18.1,86.8,0.0,8.8,456.3,166.2,2115,589.1,6.1,,,,,,,,,,,,,,,,,,
04/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,78.1,0.0,11.9,371.1,173.5,1804,574.5,8.9
04/12/2012 16:00,,,,,,,,,,24.7,70.7,0.0,11.2,325.6,224.3,2236,609.9,11.4,,,,,,,,,
04/12/2012 15:00,18.1,87.3,0.0,8.9,445.9,165.6,2115,579.2,6.1,,,,,,,,,,,,,,,,,,
04/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.4,73.5,0.0,11.2,354.3,174.4,1807,569.5,8.8
04/12/2012 12:00,,,,,,,,,,25.4,69.0,0.0,11.2,320.2,226.7,2257,613.4,11.3,,,,,,,,,
04/12/2012 11:00,18.3,85.4,0.0,8.8,452.6,165.9,2120,581.3,6.0,,,,,,,,,,,,,,,,,,
04/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.3,76.0,0.0,11.5,364.1,173.7,1806,583.5,8.8
04/12/2012 08:00,,,,,,,,,,25.0,73.5,0.0,11.4,321.7,223.6,2238,605.7,11.3,,,,,,,,,
04/12/2012 07:00,18.3,80.8,0.0,8.8,449.3,165.8,2118,589.2,6.0,,,,,,,,,,,,,,,,,,
04/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.2,77.6,0.0,11.6,360.1,173.9,1804,559.2,8.8
04/12/2012 04:00,,,,,,,,,,25.0,70.5,0.0,11.2,321.1,224.2,2239,588.7,11.3,,,,,,,,,
04/12/2012 03:00,18.6,83.0,0.0,8.6,443.7,166.8,2119,573.3,5.9,,,,,,,,,,,,,,,,,,
04/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.2,77.0,0.0,11.0,352.9,173.7,1804,589.9,8.7
04/12/2012 00:00,,,,,,,,,,25.0,71.5,0.0,11.1,315.5,224.5,2242,578.0,11.1,,,,,,,,,
03/12/2012 23:00,18.5,86.7,0.0,9.2,450.1,166.2,2121,574.1,5.9,,,,,,,,,,,,,,,,,,
03/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.3,74.1,0.0,11.3,364.1,173.8,1801,570.8,8.8
03/12/2012 20:00,,,,,,,,,,25.1,69.4,0.0,11.4,317.4,224.9,2241,565.9,11.2,,,,,,,,,
03/12/2012 19:00,18.2,85.0,0.0,8.7,447.2,165.7,2116,599.3,5.9,,,,,,,,,,,,,,,,,,
03/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 17:00,,,,,,,,,,,,,,,,,,,15.2,75.2,0.0,11.3,360.3,173.9,1799,574.6,8.9
03/12/2012 16:00,,,,,,,,,,24.8,71.5,0.0,10.8,312.1,224.0,2238,598.2,11.2,,,,,,,,,
03/12/2012 15:00,18.2,86.6,0.0,8.6,438.5,165.7,2119,604.0,6.0,,,,,,,,,,,,,,,,,,
03/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.2,75.2,0.0,10.9,353.8,173.9,1801,581.2,8.9
03/12/2012 12:00,,,,,,,,,,24.8,70.6,0.0,11.0,313.0,223.9,2237,597.3,11.3,,,,,,,,,
03/12/2012 11:00,18.2,86.7,0.0,9.0,453.0,165.7,2119,557.3,6.0,,,,,,,,,,,,,,,,,,
03/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.1,77.0,0.0,11.2,361.2,173.5,1802,576.0,9.1
03/12/2012 08:00,,,,,,,,,,25.0,67.7,0.0,11.3,315.8,224.1,2237,605.3,11.6,,,,,,,,,
03/12/2012 07:00,18.5,86.4,0.0,9.0,457.4,166.5,2116,598.1,6.3,,,,,,,,,,,,,,,,,,
03/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,76.2,0.0,11.1,362.6,173.5,1800,584.0,9.2
03/12/2012 04:00,,,,,,,,,,24.7,71.4,0.0,11.2,318.5,223.5,2232,595.6,11.5,,,,,,,,,
03/12/2012 03:00,18.2,87.1,0.0,8.9,451.4,166.1,2116,588.4,6.2,,,,,,,,,,,,,,,,,,
03/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.0,75.5,0.0,11.2,357.8,173.4,1800,604.0,9.1
03/12/2012 00:00,,,,,,,,,,24.8,70.6,0.0,10.9,319.2,223.5,2228,626.4,11.4,,,,,,,,,
02/12/2012 23:00,18.2,87.0,0.0,8.6,458.8,165.8,2114,557.9,6.1,,,,,,,,,,,,,,,,,,
02/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 21:00,,,,,,,,,,,,,,,,,,,15.0,74.0,0.0,10.7,357.9,173.3,1793,566.0,9.1
02/12/2012 20:00,,,,,,,,,,24.6,70.4,0.0,11.4,318.5,223.3,2227,600.1,11.5,,,,,,,,,
02/12/2012 19:00,17.8,86.7,0.0,8.6,442.5,164.5,2108,588.4,6.2,,,,,,,,,,,,,,,,,,
02/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.9,74.7,0.0,11.2,364.7,173.0,1786,585.4,9.1
02/12/2012 16:00,,,,,,,,,,24.4,70.1,0.0,11.3,319.4,222.4,2223,612.3,11.6,,,,,,,,,
02/12/2012 15:00,18.0,86.8,0.0,8.6,441.3,165.3,2107,570.1,6.3,,,,,,,,,,,,,,,,,,
02/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,75.0,0.0,11.3,368.0,173.5,1787,561.4,9.2
02/12/2012 12:00,,,,,,,,,,24.6,70.3,0.0,11.4,320.6,222.7,2223,621.6,11.6,,,,,,,,,
02/12/2012 11:00,18.0,87.1,0.0,8.9,452.1,164.9,2108,585.5,6.4,,,,,,,,,,,,,,,,,,
02/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,75.4,0.0,11.4,358.4,172.5,1788,571.9,9.3
02/12/2012 08:00,,,,,,,,,,24.6,71.0,0.0,11.0,323.2,223.1,2224,596.3,11.7,,,,,,,,,
02/12/2012 07:00,17.9,84.5,0.0,8.4,441.2,164.7,2098,611.8,6.4,,,,,,,,,,,,,,,,,,
02/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,75.8,0.0,10.8,364.0,172.6,1784,597.5,9.2
02/12/2012 04:00,,,,,,,,,,24.5,68.7,0.0,10.9,323.0,222.4,2217,600.7,11.4,,,,,,,,,
02/12/2012 03:00,18.0,84.6,0.0,8.7,452.0,164.9,2107,603.5,6.2,,,,,,,,,,,,,,,,,,
02/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2012 01:00,,,,,,,,,,,,,,,,,,,14.6,74.8,0.0,10.8,361.5,172.7,1785,556.8,9.0
02/12/2012 00:00,,,,,,,,,,24.0,70.2,0.0,11.2,325.5,221.8,2206,611.9,11.1,,,,,,,,,
01/12/2012 23:00,17.5,87.8,0.0,8.6,433.0,164.4,2101,571.4,6.1,,,,,,,,,,,,,,,,,,
01/12/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 21:00,,,,,,,,,,,,,,,,,,,14.4,74.9,0.0,10.7,355.4,172.3,1782,574.2,8.9
01/12/2012 20:00,,,,,,,,,,24.0,71.0,0.0,10.9,322.8,221.6,2207,585.4,11.0,,,,,,,,,
01/12/2012 19:00,17.6,85.0,0.0,8.5,439.6,164.6,2099,578.4,6.1,,,,,,,,,,,,,,,,,,
01/12/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 17:00,,,,,,,,,,,,,,,,,,,14.6,73.0,0.0,11.2,367.9,172.6,1780,584.0,8.9
01/12/2012 16:00,,,,,,,,,,24.2,71.3,0.0,11.0,315.5,222.3,2208,596.5,11.1,,,,,,,,,
01/12/2012 15:00,17.7,86.8,0.0,8.8,457.1,164.7,2103,588.0,6.2,,,,,,,,,,,,,,,,,,
01/12/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 13:00,,,,,,,,,,,,,,,,,,,14.8,75.4,0.0,10.9,356.8,174.3,1796,585.0,8.9
01/12/2012 12:00,,,,,,,,,,24.4,69.9,0.0,11.0,309.8,222.2,2211,602.9,11.1,,,,,,,,,
01/12/2012 11:00,18.0,87.3,0.0,8.5,436.9,165.2,2102,566.2,6.2,,,,,,,,,,,,,,,,,,
01/12/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,75.5,0.0,11.4,359.6,172.2,1785,593.1,9.1
01/12/2012 08:00,,,,,,,,,,24.5,69.2,0.0,11.0,314.4,222.0,2212,588.3,11.2,,,,,,,,,
01/12/2012 07:00,18.0,85.4,0.0,8.7,437.6,165.4,2107,556.6,6.3,,,,,,,,,,,,,,,,,,
01/12/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,74.9,0.0,11.2,356.7,172.9,1787,567.4,9.0
01/12/2012 04:00,,,,,,,,,,24.6,71.2,0.0,11.5,313.3,222.5,2216,590.8,11.2,,,,,,,,,
01/12/2012 03:00,18.3,86.9,0.0,8.9,455.3,165.5,2113,574.1,6.3,,,,,,,,,,,,,,,,,,
01/12/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2012 01:00,,,,,,,,,,,,,,,,,,,15.1,79.0,0.0,11.0,356.6,172.8,1791,585.5,8.9
01/12/2012 00:00,,,,,,,,,,25.2,70.9,0.0,11.4,315.9,226.4,2236,591.6,11.2,,,,,,,,,
30/11/2012 23:00,18.4,86.5,0.0,9.0,440.5,165.5,2109,589.2,6.3,,,,,,,,,,,,,,,,,,
30/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 21:00,,,,,,,,,,,,,,,,,,,15.2,74.5,0.0,11.1,357.2,172.8,1794,571.5,9.1
30/11/2012 20:00,,,,,,,,,,25.2,70.2,0.0,11.1,322.2,223.8,2222,597.4,11.4,,,,,,,,,
30/11/2012 19:00,18.3,88.7,0.0,8.9,444.1,164.9,2114,577.5,6.4,,,,,,,,,,,,,,,,,,
30/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 17:00,,,,,,,,,,,,,,,,,,,15.1,74.0,0.0,11.4,363.0,172.6,1788,614.9,9.3
30/11/2012 16:00,,,,,,,,,,24.9,66.7,0.0,11.1,315.4,222.7,2217,606.9,11.5,,,,,,,,,
30/11/2012 15:00,18.2,86.0,0.0,8.8,450.0,165.5,2108,597.2,6.4,,,,,,,,,,,,,,,,,,
30/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 13:00,,,,,,,,,,,,,,,,,,,15.1,75.9,0.0,11.3,363.5,172.6,1786,607.2,9.3
30/11/2012 12:00,,,,,,,,,,24.7,69.4,0.0,11.2,318.7,222.2,2216,618.3,11.6,,,,,,,,,
30/11/2012 11:00,18.1,85.4,0.0,8.4,440.3,164.7,2112,590.2,6.4,,,,,,,,,,,,,,,,,,
30/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 09:00,,,,,,,,,,,,,,,,,,,15.0,74.7,0.0,10.8,365.7,172.8,1783,598.7,9.5
30/11/2012 08:00,,,,,,,,,,24.6,70.1,0.0,11.2,318.1,222.4,2211,625.9,11.8,,,,,,,,,
30/11/2012 07:00,18.0,87.0,0.0,8.4,438.9,165.1,2106,603.9,6.5,,,,,,,,,,,,,,,,,,
30/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.9,71.9,0.0,11.4,369.8,172.5,1782,557.0,9.5
30/11/2012 04:00,,,,,,,,,,24.5,70.0,0.0,10.9,316.9,222.2,2211,580.8,11.7,,,,,,,,,
30/11/2012 03:00,17.8,86.2,0.0,9.0,456.6,164.0,2094,579.0,6.5,,,,,,,,,,,,,,,,,,
30/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.9,74.4,0.0,11.2,354.9,172.9,1780,577.8,9.5
30/11/2012 00:00,,,,,,,,,,24.4,70.3,0.0,11.0,318.4,221.8,2209,595.1,11.6,,,,,,,,,
29/11/2012 23:00,17.9,85.6,0.0,8.7,444.5,164.9,2101,594.2,6.3,,,,,,,,,,,,,,,,,,
29/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.8,74.6,0.0,10.9,363.9,171.9,1775,615.4,9.3
29/11/2012 20:00,,,,,,,,,,24.4,70.3,0.0,10.4,301.6,222.4,2209,584.7,11.6,,,,,,,,,
29/11/2012 19:00,17.9,85.6,0.0,8.8,455.9,165.3,2100,575.8,6.4,,,,,,,,,,,,,,,,,,
29/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,75.5,0.0,10.8,359.2,172.5,1781,599.5,9.3
29/11/2012 16:00,,,,,,,,,,24.5,69.9,0.0,10.5,308.0,221.8,2207,607.2,11.7,,,,,,,,,
29/11/2012 15:00,18.1,83.8,0.0,8.9,449.4,165.3,2099,570.1,6.4,,,,,,,,,,,,,,,,,,
29/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,73.8,0.0,10.8,352.7,172.4,1779,575.9,9.4
29/11/2012 12:00,,,,,,,,,,24.5,68.0,0.0,10.7,307.1,222.3,2209,601.6,11.8,,,,,,,,,
29/11/2012 11:00,17.9,85.5,0.0,8.4,446.2,165.0,2105,582.4,6.5,,,,,,,,,,,,,,,,,,
29/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.8,73.8,0.0,10.7,361.5,172.2,1777,577.9,9.6
29/11/2012 08:00,,,,,,,,,,24.3,69.4,0.0,10.9,314.8,221.6,2198,594.3,12.0,,,,,,,,,
29/11/2012 07:00,17.8,87.1,0.0,8.2,429.3,164.9,2095,619.9,6.6,,,,,,,,,,,,,,,,,,
29/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.7,74.1,0.0,11.1,362.2,172.3,1774,596.1,9.6
29/11/2012 04:00,,,,,,,,,,24.2,67.5,0.0,10.9,319.2,221.8,2201,595.0,11.9,,,,,,,,,
29/11/2012 03:00,17.7,86.6,0.0,8.9,449.7,164.6,2092,583.5,6.5,,,,,,,,,,,,,,,,,,
29/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.8,73.6,0.0,10.8,356.9,172.0,1769,592.7,9.5
29/11/2012 00:00,,,,,,,,,,24.2,72.1,0.0,11.0,314.9,221.3,2197,615.0,11.6,,,,,,,,,
28/11/2012 23:00,17.6,85.6,0.0,8.9,456.2,164.4,2093,573.0,6.4,,,,,,,,,,,,,,,,,,
28/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.9,73.8,0.0,11.1,356.9,172.5,1772,571.5,9.3
28/11/2012 20:00,,,,,,,,,,24.5,70.8,0.0,10.6,309.2,221.7,2202,606.3,11.7,,,,,,,,,
28/11/2012 19:00,18.0,85.0,0.0,8.9,439.6,164.6,2096,566.7,6.4,,,,,,,,,,,,,,,,,,
28/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,73.9,0.0,10.5,352.0,172.5,1775,592.2,9.4
28/11/2012 16:00,,,,,,,,,,24.4,69.6,0.0,10.8,304.2,222.2,2201,607.7,11.8,,,,,,,,,
28/11/2012 15:00,17.9,87.2,0.0,8.6,435.9,164.9,2094,568.9,6.3,,,,,,,,,,,,,,,,,,
28/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,73.8,0.0,10.8,355.1,172.0,1775,582.3,9.7
28/11/2012 12:00,,,,,,,,,,24.6,69.1,0.0,11.1,316.7,222.5,2200,594.4,11.9,,,,,,,,,
28/11/2012 11:00,18.0,83.3,0.0,8.9,449.8,164.7,2094,597.2,6.5,,,,,,,,,,,,,,,,,,
28/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.8,74.9,0.0,11.1,362.3,172.1,1770,575.6,9.9
28/11/2012 08:00,,,,,,,,,,24.5,64.7,0.0,11.0,310.2,221.8,2200,558.3,12.1,,,,,,,,,
28/11/2012 07:00,17.7,84.7,0.0,8.5,438.8,164.1,2091,581.3,6.5,,,,,,,,,,,,,,,,,,
28/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.8,76.8,0.0,11.1,362.9,172.5,1768,569.8,9.8
28/11/2012 04:00,,,,,,,,,,24.8,71.5,0.0,11.5,314.4,227.0,2227,579.1,12.0,,,,,,,,,
28/11/2012 03:00,17.7,85.7,0.0,8.5,439.2,164.7,2096,551.2,6.4,,,,,,,,,,,,,,,,,,
28/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.6,72.8,0.0,10.7,355.8,171.6,1766,579.3,9.7
28/11/2012 00:00,,,,,,,,,,24.4,69.8,0.0,11.1,313.5,221.3,2196,566.3,11.9,,,,,,,,,
27/11/2012 23:00,17.7,85.7,0.0,8.7,450.4,163.5,2079,574.6,6.3,,,,,,,,,,,,,,,,,,
27/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.7,72.7,0.0,10.9,360.0,171.6,1766,578.0,9.7
27/11/2012 20:00,,,,,,,,,,24.5,69.8,0.0,10.8,303.9,221.4,2200,602.7,12.1,,,,,,,,,
27/11/2012 19:00,17.9,85.3,0.0,8.8,456.8,164.1,2088,581.5,6.3,,,,,,,,,,,,,,,,,,
27/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,70.9,0.0,11.3,366.1,172.3,1766,564.7,9.8
27/11/2012 16:00,,,,,,,,,,24.5,68.9,0.0,10.9,312.2,221.6,2196,571.9,12.2,,,,,,,,,
27/11/2012 15:00,17.9,85.6,0.0,8.7,452.0,164.6,2091,570.1,6.3,,,,,,,,,,,,,,,,,,
27/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,72.1,0.0,10.7,357.8,171.5,1764,583.0,9.8
27/11/2012 12:00,,,,,,,,,,24.2,69.2,0.0,11.1,321.8,221.2,2194,596.7,12.4,,,,,,,,,
27/11/2012 11:00,17.8,84.5,0.0,8.9,445.0,164.3,2087,597.7,6.4,,,,,,,,,,,,,,,,,,
27/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.6,73.5,0.0,11.2,363.8,171.7,1765,597.8,9.9
27/11/2012 08:00,,,,,,,,,,24.1,68.9,0.0,11.1,316.8,219.9,2190,573.3,12.4,,,,,,,,,
27/11/2012 07:00,17.6,84.0,0.0,8.8,459.1,164.4,2083,580.6,6.4,,,,,,,,,,,,,,,,,,
27/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.6,71.6,0.0,10.9,352.5,172.4,1764,584.0,9.9
27/11/2012 04:00,,,,,,,,,,24.0,67.7,0.0,11.2,320.6,221.3,2194,578.5,12.4,,,,,,,,,
27/11/2012 03:00,17.4,84.9,0.0,8.6,428.8,163.6,2080,588.2,6.3,,,,,,,,,,,,,,,,,,
27/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.5,72.3,0.0,10.8,348.4,171.5,1760,576.4,9.8
27/11/2012 00:00,,,,,,,,,,24.3,68.8,0.0,11.4,314.1,221.6,2188,578.7,12.3,,,,,,,,,
26/11/2012 23:00,18.1,86.5,0.0,8.6,434.8,165.1,2088,579.8,6.2,,,,,,,,,,,,,,,,,,
26/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.8,71.9,0.0,11.2,346.7,172.0,1768,593.4,9.8
26/11/2012 20:00,,,,,,,,,,24.6,68.2,0.0,11.4,323.5,222.2,2198,588.7,12.4,,,,,,,,,
26/11/2012 19:00,17.9,84.1,0.0,8.5,439.1,164.7,2085,591.5,6.2,,,,,,,,,,,,,,,,,,
26/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.8,73.8,0.0,11.2,355.3,172.5,1764,567.3,9.8
26/11/2012 16:00,,,,,,,,,,24.2,68.6,0.0,10.7,304.5,221.4,2188,592.0,12.6,,,,,,,,,
26/11/2012 15:00,17.6,85.2,0.0,8.7,439.0,164.4,2084,580.3,6.2,,,,,,,,,,,,,,,,,,
26/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.7,73.1,0.0,10.8,345.4,172.1,1760,585.6,10.0
26/11/2012 12:00,,,,,,,,,,24.3,69.4,0.0,10.7,304.5,221.4,2192,591.7,12.8,,,,,,,,,
26/11/2012 11:00,17.8,83.7,0.0,8.7,445.1,164.5,2086,569.7,6.3,,,,,,,,,,,,,,,,,,
26/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.7,72.4,0.0,11.2,356.8,172.5,1762,570.4,10.2
26/11/2012 08:00,,,,,,,,,,24.2,67.7,0.0,10.7,313.9,221.1,2190,596.6,13.0,,,,,,,,,
26/11/2012 07:00,17.7,84.8,0.0,8.7,441.6,164.5,2084,590.4,6.4,,,,,,,,,,,,,,,,,,
26/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.6,72.7,0.0,11.2,358.0,171.9,1756,572.3,10.3
26/11/2012 04:00,,,,,,,,,,24.2,68.6,0.0,11.1,305.0,221.8,2195,600.3,13.0,,,,,,,,,
26/11/2012 03:00,17.8,86.2,0.0,8.7,448.8,164.6,2087,579.3,6.4,,,,,,,,,,,,,,,,,,
26/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.8,75.6,0.0,11.0,350.9,172.7,1757,596.7,10.2
26/11/2012 00:00,,,,,,,,,,24.2,67.6,0.0,10.7,304.4,220.7,2189,605.2,13.0,,,,,,,,,
25/11/2012 23:00,17.8,81.5,0.0,8.5,419.2,164.6,2085,578.7,6.4,,,,,,,,,,,,,,,,,,
25/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.8,72.6,0.0,10.8,352.1,171.8,1757,590.8,10.3
25/11/2012 20:00,,,,,,,,,,24.4,69.0,0.0,11.2,304.2,221.0,2191,616.3,13.2,,,,,,,,,
25/11/2012 19:00,17.9,86.0,0.0,8.6,428.7,164.6,2089,583.0,6.5,,,,,,,,,,,,,,,,,,
25/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,72.2,0.0,11.4,360.6,172.8,1752,581.5,10.2
25/11/2012 16:00,,,,,,,,,,24.7,68.7,0.0,10.9,305.3,221.9,2186,570.0,13.3,,,,,,,,,
25/11/2012 15:00,18.2,84.4,0.0,8.9,450.1,164.9,2087,567.6,6.7,,,,,,,,,,,,,,,,,,
25/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 13:00,,,,,,,,,,,,,,,,,,,15.0,71.0,0.0,10.8,349.8,172.0,1755,558.3,10.4
25/11/2012 12:00,,,,,,,,,,24.6,67.3,0.0,11.4,320.5,221.3,2185,607.3,13.6,,,,,,,,,
25/11/2012 11:00,17.9,85.1,0.0,8.9,452.8,163.9,2082,576.2,6.7,,,,,,,,,,,,,,,,,,
25/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.9,71.2,0.0,11.2,356.3,172.4,1758,574.2,10.5
25/11/2012 08:00,,,,,,,,,,24.4,68.7,0.0,10.8,306.1,221.1,2186,582.5,13.8,,,,,,,,,
25/11/2012 07:00,18.0,85.0,0.0,8.9,436.0,165.3,2088,587.0,6.7,,,,,,,,,,,,,,,,,,
25/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.7,73.3,0.0,11.4,355.5,172.1,1750,574.0,10.4
25/11/2012 04:00,,,,,,,,,,24.3,69.5,0.0,11.1,305.4,221.5,2186,610.9,13.7,,,,,,,,,
25/11/2012 03:00,17.9,84.8,0.0,8.7,442.5,164.7,2080,592.5,6.6,,,,,,,,,,,,,,,,,,
25/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.5,72.5,0.0,10.9,349.9,171.5,1746,568.0,10.2
25/11/2012 00:00,,,,,,,,,,24.1,68.8,0.0,10.6,307.8,220.9,2181,576.9,13.6,,,,,,,,,
24/11/2012 23:00,17.7,84.0,0.0,8.5,453.0,164.7,2072,575.1,6.7,,,,,,,,,,,,,,,,,,
24/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.4,71.1,0.0,11.2,360.4,171.1,1735,583.4,10.1
24/11/2012 20:00,,,,,,,,,,23.8,68.3,0.0,11.1,305.7,220.1,2173,573.2,13.7,,,,,,,,,
24/11/2012 19:00,17.8,86.0,0.0,8.4,445.6,164.7,2073,575.7,6.7,,,,,,,,,,,,,,,,,,
24/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.6,71.7,0.0,10.5,347.2,171.1,1737,583.3,10.1
24/11/2012 16:00,,,,,,,,,,24.6,69.0,0.0,10.7,303.5,225.0,2199,589.9,13.8,,,,,,,,,
24/11/2012 15:00,17.9,84.1,0.0,8.7,439.0,164.3,2075,582.7,6.8,,,,,,,,,,,,,,,,,,
24/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.6,70.5,0.0,10.7,348.8,170.4,1736,581.9,10.1
24/11/2012 12:00,,,,,,,,,,24.0,66.6,0.0,10.7,305.7,219.8,2167,590.2,13.9,,,,,,,,,
24/11/2012 11:00,18.0,84.5,0.0,8.7,446.4,164.2,2068,576.9,6.8,,,,,,,,,,,,,,,,,,
24/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.6,69.9,0.0,11.1,353.1,170.4,1733,576.0,10.2
24/11/2012 08:00,,,,,,,,,,24.1,67.1,0.0,11.1,311.0,219.6,2169,592.5,14.0,,,,,,,,,
24/11/2012 07:00,17.9,84.2,0.0,8.3,426.2,163.8,2067,595.1,6.8,,,,,,,,,,,,,,,,,,
24/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.6,71.0,0.0,11.0,346.7,170.2,1725,575.3,10.0
24/11/2012 04:00,,,,,,,,,,24.1,66.4,0.0,11.0,308.5,219.0,2163,607.9,13.8,,,,,,,,,
24/11/2012 03:00,18.0,85.2,0.0,8.2,429.1,164.2,2069,577.0,6.8,,,,,,,,,,,,,,,,,,
24/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.6,69.9,0.0,10.7,347.4,170.3,1725,597.2,9.9
24/11/2012 00:00,,,,,,,,,,24.1,67.2,0.0,11.1,308.4,219.4,2162,593.3,13.7,,,,,,,,,
23/11/2012 23:00,17.7,85.8,0.0,8.3,434.3,163.6,2062,601.2,6.6,,,,,,,,,,,,,,,,,,
23/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.4,71.9,0.0,10.6,350.0,170.5,1723,581.2,9.8
23/11/2012 20:00,,,,,,,,,,23.9,66.1,0.0,10.8,300.4,219.5,2155,582.2,13.7,,,,,,,,,
23/11/2012 19:00,17.7,81.7,0.0,8.5,434.4,163.7,2060,590.4,6.6,,,,,,,,,,,,,,,,,,
23/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.5,68.0,0.0,11.0,360.8,170.7,1722,573.5,9.8
23/11/2012 16:00,,,,,,,,,,23.9,67.4,0.0,10.8,293.7,219.0,2151,607.4,13.7,,,,,,,,,
23/11/2012 15:00,17.8,84.6,0.0,8.6,437.4,163.6,2058,576.3,6.5,,,,,,,,,,,,,,,,,,
23/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.6,70.7,0.0,11.0,346.2,170.6,1724,597.7,9.9
23/11/2012 12:00,,,,,,,,,,23.8,65.9,0.0,10.9,308.1,218.6,2154,587.1,13.7,,,,,,,,,
23/11/2012 11:00,17.7,85.1,0.0,8.4,435.9,163.5,2065,583.5,6.5,,,,,,,,,,,,,,,,,,
23/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.5,69.6,0.0,10.6,339.9,170.6,1721,560.7,10.0
23/11/2012 08:00,,,,,,,,,,23.7,67.1,0.0,10.7,302.8,217.9,2150,586.4,13.8,,,,,,,,,
23/11/2012 07:00,17.5,85.1,0.0,8.4,431.9,163.1,2053,581.7,6.5,,,,,,,,,,,,,,,,,,
23/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.5,70.4,0.0,10.9,346.7,170.0,1719,576.4,9.9
23/11/2012 04:00,,,,,,,,,,23.8,66.0,0.0,10.8,306.2,218.5,2146,585.2,13.5,,,,,,,,,
23/11/2012 03:00,17.9,84.6,0.0,8.6,445.0,163.7,2059,571.1,6.5,,,,,,,,,,,,,,,,,,
23/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.6,70.9,0.0,10.8,345.8,170.8,1716,561.6,9.7
23/11/2012 00:00,,,,,,,,,,23.9,65.7,0.0,10.5,302.8,219.3,2148,598.0,13.3,,,,,,,,,
22/11/2012 23:00,17.8,84.8,0.0,8.6,441.3,163.9,2056,593.1,6.5,,,,,,,,,,,,,,,,,,
22/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.5,70.1,0.0,10.9,349.9,170.5,1717,576.0,9.7
22/11/2012 20:00,,,,,,,,,,23.8,65.5,0.0,11.0,308.6,218.7,2152,588.3,13.4,,,,,,,,,
22/11/2012 19:00,17.9,84.6,0.0,8.6,433.5,164.0,2055,563.5,6.5,,,,,,,,,,,,,,,,,,
22/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.6,70.9,0.0,11.3,351.0,170.3,1718,576.6,9.7
22/11/2012 16:00,,,,,,,,,,24.0,65.9,0.0,11.0,301.8,218.8,2146,596.7,13.4,,,,,,,,,
22/11/2012 15:00,18.1,84.8,0.0,8.4,433.4,163.9,2060,597.6,6.6,,,,,,,,,,,,,,,,,,
22/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.8,71.2,0.0,11.0,347.6,173.8,1732,593.1,9.7
22/11/2012 12:00,,,,,,,,,,23.8,64.4,0.0,10.5,297.8,217.8,2140,597.4,13.4,,,,,,,,,
22/11/2012 11:00,18.1,84.5,0.0,8.9,436.5,163.6,2055,580.9,6.6,,,,,,,,,,,,,,,,,,
22/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.9,70.0,0.0,11.0,350.6,170.9,1714,593.4,9.7
22/11/2012 08:00,,,,,,,,,,24.2,65.0,0.0,10.9,303.7,218.5,2143,586.1,13.4,,,,,,,,,
22/11/2012 07:00,18.4,85.4,0.0,8.9,446.5,165.7,2067,596.2,6.5,,,,,,,,,,,,,,,,,,
22/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 05:00,,,,,,,,,,,,,,,,,,,15.1,69.6,0.0,10.8,351.4,170.9,1711,565.0,9.7
22/11/2012 04:00,,,,,,,,,,24.4,65.6,0.0,11.1,300.9,218.5,2140,599.9,13.1,,,,,,,,,
22/11/2012 03:00,18.4,83.9,0.0,8.4,424.7,163.8,2050,566.2,6.4,,,,,,,,,,,,,,,,,,
22/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2012 01:00,,,,,,,,,,,,,,,,,,,15.3,70.5,0.0,10.9,342.8,173.3,1726,566.3,9.7
22/11/2012 00:00,,,,,,,,,,24.3,64.4,0.0,11.1,308.9,217.4,2137,593.6,13.1,,,,,,,,,
21/11/2012 23:00,18.4,83.5,0.0,8.7,435.2,163.4,2048,578.3,6.4,,,,,,,,,,,,,,,,,,
21/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.6,69.3,0.0,10.8,353.8,169.5,1701,588.2,9.9
21/11/2012 20:00,,,,,,,,,,23.8,64.9,0.0,10.8,298.8,217.2,2132,590.5,13.2,,,,,,,,,
21/11/2012 19:00,18.0,84.7,0.0,8.5,438.3,162.8,2037,578.6,6.5,,,,,,,,,,,,,,,,,,
21/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.6,69.6,0.0,10.6,347.3,169.7,1702,561.9,10.1
21/11/2012 16:00,,,,,,,,,,23.7,64.8,0.0,10.9,302.2,217.0,2129,607.0,13.5,,,,,,,,,
21/11/2012 15:00,17.8,84.2,0.0,8.3,440.6,163.1,2038,578.5,6.6,,,,,,,,,,,,,,,,,,
21/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.6,69.0,0.0,11.1,350.8,169.9,1701,568.4,10.1
21/11/2012 12:00,,,,,,,,,,23.7,64.5,0.0,11.2,302.4,216.9,2121,593.8,13.5,,,,,,,,,
21/11/2012 11:00,18.0,83.7,0.0,8.5,443.0,163.1,2033,612.2,6.7,,,,,,,,,,,,,,,,,,
21/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.6,68.7,0.0,10.5,338.9,169.1,1694,575.7,10.2
21/11/2012 08:00,,,,,,,,,,23.6,64.1,0.0,10.7,291.2,216.5,2121,572.7,13.9,,,,,,,,,
21/11/2012 07:00,17.9,84.0,0.0,8.7,437.7,163.2,2028,581.5,6.8,,,,,,,,,,,,,,,,,,
21/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.3,69.0,0.0,10.6,337.6,168.7,1688,576.4,10.0
21/11/2012 04:00,,,,,,,,,,23.5,64.3,0.0,10.7,296.3,216.3,2119,585.5,13.6,,,,,,,,,
21/11/2012 03:00,18.0,83.2,0.0,8.9,441.6,162.7,2021,583.5,6.6,,,,,,,,,,,,,,,,,,
21/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.3,67.9,0.0,10.9,348.0,168.0,1683,565.3,9.7
21/11/2012 00:00,,,,,,,,,,23.3,64.4,0.0,10.3,290.8,215.3,2110,572.4,13.1,,,,,,,,,
20/11/2012 23:00,17.7,82.9,0.0,8.7,450.1,162.1,2017,588.9,6.4,,,,,,,,,,,,,,,,,,
20/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.2,68.8,0.0,10.7,343.2,168.5,1680,596.0,9.6
20/11/2012 20:00,,,,,,,,,,23.0,63.7,0.0,10.3,290.5,214.9,2098,586.2,12.9,,,,,,,,,
20/11/2012 19:00,17.7,83.7,0.0,8.6,431.4,162.4,2013,573.7,6.4,,,,,,,,,,,,,,,,,,
20/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.5,68.2,0.0,11.0,345.4,168.2,1683,554.8,9.7
20/11/2012 16:00,,,,,,,,,,23.6,63.4,0.0,10.8,288.4,215.8,2106,602.9,13.0,,,,,,,,,
20/11/2012 15:00,18.2,83.6,0.0,8.7,437.8,162.7,2025,587.9,6.4,,,,,,,,,,,,,,,,,,
20/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.8,68.2,0.0,11.2,347.0,168.9,1683,560.1,9.7
20/11/2012 12:00,,,,,,,,,,23.9,63.6,0.0,11.1,300.7,215.3,2110,564.8,12.9,,,,,,,,,
20/11/2012 11:00,18.5,84.8,0.0,8.7,438.0,162.5,2014,598.4,6.4,,,,,,,,,,,,,,,,,,
20/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.7,68.0,0.0,11.0,345.7,169.0,1681,563.1,9.7
20/11/2012 08:00,,,,,,,,,,23.8,62.3,0.0,10.7,296.4,215.5,2104,593.3,12.8,,,,,,,,,
20/11/2012 07:00,18.3,84.9,0.0,8.8,435.1,161.9,2008,580.8,6.4,,,,,,,,,,,,,,,,,,
20/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.6,68.1,0.0,11.0,341.2,168.7,1675,581.6,9.6
20/11/2012 04:00,,,,,,,,,,23.5,63.0,0.0,10.6,284.7,214.1,2101,595.4,12.5,,,,,,,,,
20/11/2012 03:00,18.2,83.6,0.0,8.4,421.7,161.6,2004,581.8,6.3,,,,,,,,,,,,,,,,,,
20/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.5,65.5,0.0,10.6,337.8,167.7,1670,591.8,9.2
20/11/2012 00:00,,,,,,,,,,23.3,63.5,0.0,10.8,293.7,216.8,2105,587.0,11.9,,,,,,,,,
19/11/2012 23:00,18.1,84.3,0.0,8.6,435.5,162.2,1998,589.1,5.9,,,,,,,,,,,,,,,,,,
19/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.6,68.9,0.0,10.7,348.2,171.0,1683,590.1,8.9
19/11/2012 20:00,,,,,,,,,,23.2,62.4,0.0,10.5,290.6,213.7,2083,622.0,11.3,,,,,,,,,
19/11/2012 19:00,18.2,82.7,0.0,8.5,428.4,161.0,1988,600.9,5.6,,,,,,,,,,,,,,,,,,
19/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.6,67.2,0.0,11.0,355.2,167.4,1663,578.1,8.6
19/11/2012 16:00,,,,,,,,,,23.5,62.9,0.0,10.4,290.8,213.6,2085,593.5,10.8,,,,,,,,,
19/11/2012 15:00,18.3,83.5,0.0,8.4,424.1,160.9,1981,583.8,5.3,,,,,,,,,,,,,,,,,,
19/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.6,67.5,0.0,10.8,348.3,167.4,1661,577.0,8.2
19/11/2012 12:00,,,,,,,,,,23.4,62.4,0.0,10.7,294.8,213.4,2082,590.4,10.2,,,,,,,,,
19/11/2012 11:00,18.2,82.8,0.0,8.5,447.2,160.7,1978,568.0,4.7,,,,,,,,,,,,,,,,,,
19/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 09:00,,,,,,,,,,,,,,,,,,,14.5,67.5,0.0,10.5,333.8,166.8,1656,558.5,7.9
19/11/2012 08:00,,,,,,,,,,23.3,62.9,0.0,10.9,295.2,213.3,2078,603.7,9.6,,,,,,,,,
19/11/2012 07:00,18.3,83.5,0.0,8.7,438.8,161.1,1975,571.0,4.4,,,,,,,,,,,,,,,,,,
19/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 05:00,,,,,,,,,,,,,,,,,,,14.7,67.2,0.0,10.5,344.1,167.9,1659,587.8,7.7
19/11/2012 04:00,,,,,,,,,,23.2,62.6,0.0,10.7,302.1,212.7,2078,593.0,9.4,,,,,,,,,
19/11/2012 03:00,17.9,85.0,0.0,8.5,439.0,160.0,1969,581.4,4.3,,,,,,,,,,,,,,,,,,
19/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2012 01:00,,,,,,,,,,,,,,,,,,,14.0,67.2,0.0,10.4,342.6,166.7,1646,591.2,7.8
19/11/2012 00:00,,,,,,,,,,22.8,63.0,0.0,10.3,298.5,213.1,2067,583.6,9.5,,,,,,,,,
18/11/2012 23:00,17.7,83.4,0.0,8.4,432.5,160.5,1963,594.9,4.3,,,,,,,,,,,,,,,,,,
18/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 21:00,,,,,,,,,,,,,,,,,,,13.9,67.7,0.0,10.2,341.0,166.1,1645,587.8,7.8
18/11/2012 20:00,,,,,,,,,,22.3,62.5,0.0,10.4,297.5,211.6,2064,598.9,9.6,,,,,,,,,
18/11/2012 19:00,17.6,83.8,0.0,8.2,431.7,160.3,1958,575.7,4.4,,,,,,,,,,,,,,,,,,
18/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.6,67.6,0.0,10.2,331.2,166.1,1641,583.7,7.9
18/11/2012 16:00,,,,,,,,,,22.0,62.8,0.0,9.9,290.5,211.1,2054,602.9,9.7,,,,,,,,,
18/11/2012 15:00,17.3,83.4,0.0,8.2,435.4,159.9,1955,590.2,4.4,,,,,,,,,,,,,,,,,,
18/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.7,67.6,0.0,10.5,348.7,165.9,1638,593.1,7.8
18/11/2012 12:00,,,,,,,,,,22.3,62.8,0.0,10.3,289.2,211.4,2060,597.7,9.7,,,,,,,,,
18/11/2012 11:00,17.4,84.0,0.0,8.2,422.8,159.2,1957,572.8,4.4,,,,,,,,,,,,,,,,,,
18/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.8,67.7,0.0,10.3,340.5,165.9,1641,564.0,7.9
18/11/2012 08:00,,,,,,,,,,22.2,62.9,0.0,10.2,293.3,211.6,2059,588.7,9.7,,,,,,,,,
18/11/2012 07:00,17.3,83.6,0.0,8.2,424.7,159.4,1958,579.9,4.4,,,,,,,,,,,,,,,,,,
18/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,69.1,0.0,10.4,337.3,166.6,1640,583.4,7.9
18/11/2012 04:00,,,,,,,,,,22.0,62.5,0.0,10.1,291.4,211.1,2055,605.7,9.8,,,,,,,,,
18/11/2012 03:00,17.4,83.2,0.0,8.2,436.4,159.2,1949,568.9,4.4,,,,,,,,,,,,,,,,,,
18/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.6,67.4,0.0,10.3,339.6,165.7,1637,586.2,8.0
18/11/2012 00:00,,,,,,,,,,22.1,63.5,0.0,10.2,291.1,211.2,2054,589.2,9.8,,,,,,,,,
17/11/2012 23:00,17.2,83.2,0.0,8.1,433.2,159.7,1958,565.9,4.4,,,,,,,,,,,,,,,,,,
17/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 21:00,,,,,,,,,,,,,,,,,,,13.6,66.9,0.0,10.7,342.6,166.2,1638,561.0,8.1
17/11/2012 20:00,,,,,,,,,,22.2,63.0,0.0,10.4,297.7,212.3,2054,605.4,9.9,,,,,,,,,
17/11/2012 19:00,17.3,81.9,0.0,8.2,439.8,159.8,1957,600.0,4.5,,,,,,,,,,,,,,,,,,
17/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.6,67.3,0.0,10.5,338.3,165.6,1639,582.9,8.1
17/11/2012 16:00,,,,,,,,,,22.0,60.2,0.0,10.1,283.0,211.7,2055,603.7,10.1,,,,,,,,,
17/11/2012 15:00,17.2,83.3,0.0,8.4,441.1,159.7,1960,574.0,4.5,,,,,,,,,,,,,,,,,,
17/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.5,66.6,0.0,10.3,332.7,165.5,1631,579.6,8.2
17/11/2012 12:00,,,,,,,,,,21.9,61.5,0.0,10.3,293.6,211.1,2056,584.6,10.1,,,,,,,,,
17/11/2012 11:00,17.4,83.5,0.0,8.1,433.0,159.6,1962,584.0,4.5,,,,,,,,,,,,,,,,,,
17/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.6,67.4,0.0,10.2,333.7,165.5,1635,568.1,8.2
17/11/2012 08:00,,,,,,,,,,22.3,61.5,0.0,10.5,291.7,212.1,2057,599.0,10.1,,,,,,,,,
17/11/2012 07:00,17.5,85.5,0.0,8.3,427.6,159.8,1958,581.3,4.5,,,,,,,,,,,,,,,,,,
17/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,69.5,0.0,10.9,340.4,166.2,1633,575.6,8.1
17/11/2012 04:00,,,,,,,,,,22.3,63.2,0.0,10.3,292.2,211.6,2053,600.1,10.0,,,,,,,,,
17/11/2012 03:00,17.7,85.1,0.0,8.6,434.4,159.9,1962,587.9,4.4,,,,,,,,,,,,,,,,,,
17/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.7,65.6,0.0,10.2,341.1,165.0,1628,571.1,7.9
17/11/2012 00:00,,,,,,,,,,22.3,62.7,0.0,10.6,300.1,211.3,2056,589.0,9.7,,,,,,,,,
16/11/2012 23:00,17.9,82.5,0.0,8.4,438.5,160.1,1962,578.8,4.3,,,,,,,,,,,,,,,,,,
16/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.1,66.8,0.0,10.5,335.9,166.0,1634,587.1,7.8
16/11/2012 20:00,,,,,,,,,,22.6,62.0,0.0,10.3,297.9,211.2,2055,582.9,9.7,,,,,,,,,
16/11/2012 19:00,18.0,83.3,0.0,8.6,438.8,160.4,1966,586.3,4.4,,,,,,,,,,,,,,,,,,
16/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 17:00,,,,,,,,,,,,,,,,,,,14.0,66.3,0.0,10.8,343.8,165.4,1629,575.6,7.9
16/11/2012 16:00,,,,,,,,,,22.6,61.3,0.0,10.6,299.2,211.2,2052,603.4,9.8,,,,,,,,,
16/11/2012 15:00,17.9,83.1,0.0,8.3,439.4,160.0,1962,570.1,4.4,,,,,,,,,,,,,,,,,,
16/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.8,66.6,0.0,10.2,333.1,165.2,1630,574.6,8.0
16/11/2012 12:00,,,,,,,,,,22.4,61.8,0.0,10.6,302.7,210.9,2056,600.3,10.0,,,,,,,,,
16/11/2012 11:00,17.7,83.7,0.0,8.1,439.0,159.5,1959,559.0,4.5,,,,,,,,,,,,,,,,,,
16/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.7,66.5,0.0,10.5,338.6,165.0,1628,584.5,8.1
16/11/2012 08:00,,,,,,,,,,22.2,62.4,0.0,10.6,294.4,210.9,2051,602.9,10.0,,,,,,,,,
16/11/2012 07:00,17.6,83.5,0.0,8.3,446.4,159.4,1962,589.8,4.5,,,,,,,,,,,,,,,,,,
16/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.7,66.4,0.0,10.3,336.0,164.8,1619,579.0,8.0
