Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
16/11/2012 04:00,,,,,,,,,,22.1,62.1,0.0,10.6,295.4,210.4,2043,587.5,10.0,,,,,,,,,
16/11/2012 03:00,17.6,83.9,0.0,8.4,423.2,159.7,1962,570.7,4.5,,,,,,,,,,,,,,,,,,
16/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.8,66.1,0.0,10.2,330.5,165.1,1624,591.8,7.9
16/11/2012 00:00,,,,,,,,,,22.4,60.0,0.0,10.6,291.5,210.7,2046,583.3,9.8,,,,,,,,,
15/11/2012 23:00,17.8,82.8,0.0,8.2,436.7,159.5,1958,559.5,4.4,,,,,,,,,,,,,,,,,,
15/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 21:00,,,,,,,,,,,,,,,,,,,14.0,66.5,0.0,10.7,342.4,165.1,1629,569.9,7.9
15/11/2012 20:00,,,,,,,,,,22.7,61.2,0.0,10.7,290.0,210.6,2053,594.5,9.9,,,,,,,,,
15/11/2012 19:00,18.1,82.6,0.0,8.3,431.2,159.8,1960,573.1,4.4,,,,,,,,,,,,,,,,,,
15/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.9,66.9,0.0,10.5,338.1,164.5,1622,575.6,7.9
15/11/2012 16:00,,,,,,,,,,22.7,61.4,0.0,10.3,284.7,210.6,2048,572.6,10.0,,,,,,,,,
15/11/2012 15:00,18.1,82.8,0.0,8.2,427.4,159.6,1965,578.3,4.5,,,,,,,,,,,,,,,,,,
15/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 13:00,,,,,,,,,,,,,,,,,,,14.0,66.9,0.0,10.4,334.2,164.4,1627,587.7,8.0
15/11/2012 12:00,,,,,,,,,,22.8,61.9,0.0,10.4,289.9,210.5,2054,600.7,10.0,,,,,,,,,
15/11/2012 11:00,18.2,83.9,0.0,8.4,429.0,159.9,1959,566.0,4.5,,,,,,,,,,,,,,,,,,
15/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.7,66.4,0.0,10.4,334.9,164.3,1620,604.7,8.1
15/11/2012 08:00,,,,,,,,,,22.4,60.9,0.0,10.1,278.2,209.8,2043,588.7,10.1,,,,,,,,,
15/11/2012 07:00,18.0,83.8,0.0,8.3,431.3,159.7,1960,579.0,4.5,,,,,,,,,,,,,,,,,,
15/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,66.4,0.0,10.5,348.5,164.2,1617,579.1,8.1
15/11/2012 04:00,,,,,,,,,,22.3,60.6,0.0,10.7,294.2,210.2,2038,599.4,10.1,,,,,,,,,
15/11/2012 03:00,17.9,81.3,0.0,8.4,427.7,159.3,1952,581.3,4.6,,,,,,,,,,,,,,,,,,
15/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.6,65.0,0.0,10.5,343.8,164.4,1614,583.3,8.1
15/11/2012 00:00,,,,,,,,,,22.4,60.6,0.0,10.8,297.6,210.4,2044,589.2,10.1,,,,,,,,,
14/11/2012 23:00,18.0,82.6,0.0,8.2,430.7,159.6,1956,572.4,4.7,,,,,,,,,,,,,,,,,,
14/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 21:00,,,,,,,,,,,,,,,,,,,13.7,65.5,0.0,10.6,339.0,163.8,1615,590.2,8.0
14/11/2012 20:00,,,,,,,,,,22.4,60.7,0.0,10.4,277.0,209.6,2042,589.5,10.1,,,,,,,,,
14/11/2012 19:00,18.2,81.8,0.0,8.4,431.1,160.3,1961,587.2,4.7,,,,,,,,,,,,,,,,,,
14/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.9,65.7,0.0,10.6,341.9,164.6,1614,585.5,8.0
14/11/2012 16:00,,,,,,,,,,22.5,61.0,0.0,10.4,284.8,209.9,2038,586.0,10.0,,,,,,,,,
14/11/2012 15:00,18.1,81.5,0.0,8.4,430.3,158.9,1954,564.3,4.7,,,,,,,,,,,,,,,,,,
14/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.9,65.1,0.0,10.7,343.8,163.9,1611,590.5,8.0
14/11/2012 12:00,,,,,,,,,,22.5,61.0,0.0,10.4,289.2,209.5,2036,582.7,10.1,,,,,,,,,
14/11/2012 11:00,18.1,83.3,0.0,8.4,435.5,159.4,1953,573.4,4.7,,,,,,,,,,,,,,,,,,
14/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.7,65.9,0.0,10.5,322.4,162.7,1607,635.9,8.1
14/11/2012 08:00,,,,,,,,,,22.7,60.3,0.0,10.5,289.3,211.8,2050,578.7,10.1,,,,,,,,,
14/11/2012 07:00,18.3,84.6,0.0,8.7,447.0,159.5,1960,567.3,4.7,,,,,,,,,,,,,,,,,,
14/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.9,60.3,0.0,10.3,338.0,162.9,1602,652.2,8.0
14/11/2012 04:00,,,,,,,,,,22.5,60.6,0.0,10.9,297.6,209.0,2036,581.2,10.0,,,,,,,,,
14/11/2012 03:00,18.2,83.2,0.0,8.3,427.9,159.4,1953,592.8,4.6,,,,,,,,,,,,,,,,,,
14/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.8,64.3,0.0,10.5,340.3,164.7,1614,681.3,7.8
14/11/2012 00:00,,,,,,,,,,22.4,59.9,0.0,10.5,292.1,209.2,2035,594.4,9.8,,,,,,,,,
13/11/2012 23:00,18.2,83.0,0.0,8.6,434.7,159.4,1956,573.8,4.5,,,,,,,,,,,,,,,,,,
13/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 21:00,,,,,,,,,,,,,,,,,,,13.7,64.3,0.0,10.6,339.8,162.5,1600,718.2,7.7
13/11/2012 20:00,,,,,,,,,,22.2,59.1,0.0,10.6,291.4,209.1,2033,597.7,9.6,,,,,,,,,
13/11/2012 19:00,18.1,82.3,0.0,8.6,435.6,159.0,1952,596.8,4.4,,,,,,,,,,,,,,,,,,
13/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.5,61.0,0.0,10.7,328.9,162.5,1597,765.9,7.5
13/11/2012 16:00,,,,,,,,,,22.6,59.6,0.0,10.6,291.1,209.3,2031,583.5,9.5,,,,,,,,,
13/11/2012 15:00,18.4,83.1,0.0,8.3,428.2,159.6,1957,580.4,4.4,,,,,,,,,,,,,,,,,,
13/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.7,65.0,0.0,10.6,338.4,162.5,1600,766.3,7.6
13/11/2012 12:00,,,,,,,,,,22.4,60.6,0.0,10.3,289.0,209.4,2035,586.9,9.6,,,,,,,,,
13/11/2012 11:00,18.2,83.0,0.0,8.5,457.0,159.5,1958,596.5,4.4,,,,,,,,,,,,,,,,,,
13/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.6,65.4,0.0,10.7,345.2,162.1,1599,819.4,7.7
13/11/2012 08:00,,,,,,,,,,22.6,60.4,0.0,10.9,297.9,209.6,2035,604.5,9.7,,,,,,,,,
13/11/2012 07:00,19.1,86.3,0.0,8.3,426.4,165.6,2006,585.3,4.4,,,,,,,,,,,,,,,,,,
13/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,65.3,0.0,10.4,338.7,162.5,1598,845.4,7.7
13/11/2012 04:00,,,,,,,,,,22.6,60.5,0.0,10.7,295.6,210.2,2033,593.6,9.7,,,,,,,,,
13/11/2012 03:00,18.6,84.2,0.0,8.5,436.3,162.3,1975,589.7,4.4,,,,,,,,,,,,,,,,,,
13/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2012 01:00,,,,,,,,,,,,,,,,,,,13.7,65.1,0.0,10.4,337.4,161.6,1597,894.2,7.6
13/11/2012 00:00,,,,,,,,,,22.5,60.8,0.0,10.2,282.3,209.2,2037,597.6,9.6,,,,,,,,,
12/11/2012 23:00,18.4,82.5,0.0,8.6,440.9,159.6,1960,598.4,4.4,,,,,,,,,,,,,,,,,,
12/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 21:00,,,,,,,,,,,,,,,,,,,13.7,66.0,0.0,10.4,333.2,161.6,1597,877.4,7.7
12/11/2012 20:00,,,,,,,,,,22.5,60.2,0.0,10.5,294.7,209.6,2033,616.1,9.7,,,,,,,,,
12/11/2012 19:00,18.4,82.9,0.0,8.5,443.8,159.8,1961,588.3,4.4,,,,,,,,,,,,,,,,,,
12/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 17:00,,,,,,,,,,,,,,,,,,,13.6,65.2,0.0,10.5,340.0,160.9,1592,923.8,7.8
12/11/2012 16:00,,,,,,,,,,22.6,60.5,0.0,10.6,282.4,209.8,2033,605.1,9.8,,,,,,,,,
12/11/2012 15:00,18.3,82.5,0.0,8.5,435.6,159.2,1961,588.5,4.5,,,,,,,,,,,,,,,,,,
12/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 13:00,,,,,,,,,,,,,,,,,,,13.6,65.2,0.0,10.8,338.0,160.8,1594,965.9,7.9
12/11/2012 12:00,,,,,,,,,,22.1,60.9,0.0,10.4,294.2,208.7,2032,598.8,10.0,,,,,,,,,
12/11/2012 11:00,18.0,82.8,0.0,8.4,437.5,159.5,1958,588.2,4.5,,,,,,,,,,,,,,,,,,
12/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,65.5,0.0,10.2,338.6,160.7,1582,1031.1,8.1
12/11/2012 08:00,,,,,,,,,,21.6,60.2,0.0,10.4,286.9,208.5,2020,595.3,10.2,,,,,,,,,
12/11/2012 07:00,17.7,83.6,0.0,8.6,436.0,159.4,1947,595.6,4.6,,,,,,,,,,,,,,,,,,
12/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,65.5,0.0,10.2,343.0,159.7,1579,1062.4,8.2
12/11/2012 04:00,,,,,,,,,,21.3,60.1,0.0,9.8,284.6,207.6,2014,602.4,10.2,,,,,,,,,
12/11/2012 03:00,17.6,82.7,0.0,8.3,438.7,158.7,1949,620.9,4.6,,,,,,,,,,,,,,,,,,
12/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,65.3,0.0,10.3,333.9,159.3,1574,1092.7,8.1
12/11/2012 00:00,,,,,,,,,,21.4,61.3,0.0,10.3,292.8,207.9,2019,633.9,10.1,,,,,,,,,
11/11/2012 23:00,17.7,83.0,0.0,7.9,422.9,159.4,1949,598.2,4.5,,,,,,,,,,,,,,,,,,
11/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,66.0,0.0,9.9,328.1,158.8,1574,1137.7,8.0
11/11/2012 20:00,,,,,,,,,,21.1,60.3,0.0,10.1,283.6,207.7,2010,593.2,10.1,,,,,,,,,
11/11/2012 19:00,17.4,81.8,0.0,8.3,447.0,158.6,1941,605.7,4.5,,,,,,,,,,,,,,,,,,
11/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.6,65.4,0.0,10.4,342.1,157.5,1572,1132.2,8.0
11/11/2012 16:00,,,,,,,,,,21.0,60.7,0.0,10.4,293.9,207.3,2008,616.4,10.0,,,,,,,,,
11/11/2012 15:00,17.3,82.7,0.0,8.4,429.0,158.0,1942,610.1,4.5,,,,,,,,,,,,,,,,,,
11/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.5,65.3,0.0,10.1,337.1,157.8,1565,1223.8,8.0
11/11/2012 12:00,,,,,,,,,,20.8,60.4,0.0,10.1,283.5,206.8,2007,616.0,9.9,,,,,,,,,
11/11/2012 11:00,17.1,82.9,0.0,8.3,432.2,158.3,1940,608.8,4.4,,,,,,,,,,,,,,,,,,
11/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.3,65.1,0.0,10.3,342.5,157.4,1561,1289.5,7.9
11/11/2012 08:00,,,,,,,,,,20.8,60.6,0.0,10.5,296.7,206.9,2005,642.1,10.0,,,,,,,,,
11/11/2012 07:00,17.4,83.1,0.0,8.1,436.8,158.9,1942,598.4,4.4,,,,,,,,,,,,,,,,,,
11/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.5,67.1,0.0,10.3,333.2,156.4,1562,1320.0,7.8
11/11/2012 04:00,,,,,,,,,,20.9,61.5,0.0,10.3,291.5,206.8,2005,682.9,9.8,,,,,,,,,
11/11/2012 03:00,17.4,81.9,0.0,7.9,431.8,159.2,1945,572.2,4.4,,,,,,,,,,,,,,,,,,
11/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.3,65.8,0.0,9.9,340.2,157.2,1559,1353.2,7.8
11/11/2012 00:00,,,,,,,,,,20.9,62.5,0.0,10.1,290.2,206.9,2005,709.6,9.8,,,,,,,,,
10/11/2012 23:00,17.5,83.3,0.0,8.2,441.1,159.3,1943,598.9,4.3,,,,,,,,,,,,,,,,,,
10/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 21:00,,,,,,,,,,,,,,,,,,,12.5,63.1,0.0,10.1,343.1,156.8,1557,1412.0,7.8
10/11/2012 20:00,,,,,,,,,,20.9,61.2,0.0,10.2,286.0,206.0,2000,736.5,9.8,,,,,,,,,
10/11/2012 19:00,17.5,83.0,0.0,8.3,440.4,158.8,1943,589.8,4.4,,,,,,,,,,,,,,,,,,
10/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.4,68.1,0.0,10.2,339.3,155.7,1555,1465.2,7.8
10/11/2012 16:00,,,,,,,,,,21.0,60.4,0.0,10.0,285.8,206.9,2001,766.0,9.9,,,,,,,,,
10/11/2012 15:00,17.4,83.2,0.0,8.2,438.4,158.2,1937,574.9,4.4,,,,,,,,,,,,,,,,,,
10/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.6,65.5,0.0,9.7,332.8,156.0,1553,1545.6,7.8
10/11/2012 12:00,,,,,,,,,,21.0,61.1,0.0,10.0,289.1,206.3,2004,806.0,9.9,,,,,,,,,
10/11/2012 11:00,17.7,84.2,0.0,8.4,431.3,159.4,1944,587.6,4.5,,,,,,,,,,,,,,,,,,
10/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.4,65.8,0.0,10.0,333.2,155.6,1549,1604.4,7.9
10/11/2012 08:00,,,,,,,,,,20.7,60.5,0.0,9.9,288.8,205.3,1998,870.6,10.0,,,,,,,,,
10/11/2012 07:00,17.4,83.3,0.0,8.8,433.7,159.2,1944,589.8,4.5,,,,,,,,,,,,,,,,,,
10/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.3,65.5,0.0,10.3,336.9,154.8,1544,1656.4,7.8
10/11/2012 04:00,,,,,,,,,,20.5,61.0,0.0,10.1,286.3,205.1,1994,949.6,9.9,,,,,,,,,
10/11/2012 03:00,17.3,83.6,0.0,8.6,450.0,158.8,1940,572.0,4.4,,,,,,,,,,,,,,,,,,
10/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.2,65.7,0.0,9.8,341.0,154.1,1545,1715.3,7.6
10/11/2012 00:00,,,,,,,,,,20.5,60.9,0.0,10.0,288.3,204.7,1990,1007.4,9.7,,,,,,,,,
09/11/2012 23:00,17.3,84.0,0.0,8.6,446.7,159.1,1941,552.8,4.3,,,,,,,,,,,,,,,,,,
09/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 21:00,,,,,,,,,,,,,,,,,,,12.3,65.8,0.0,9.9,337.2,154.5,1537,1746.2,7.5
09/11/2012 20:00,,,,,,,,,,20.3,60.7,0.0,10.1,280.7,203.4,1983,1022.9,9.5,,,,,,,,,
09/11/2012 19:00,17.3,83.4,0.0,8.0,442.4,159.0,1935,577.4,4.3,,,,,,,,,,,,,,,,,,
09/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.1,65.5,0.0,9.8,333.5,153.2,1535,1813.2,7.4
09/11/2012 16:00,,,,,,,,,,20.4,61.1,0.0,10.3,293.6,203.1,1982,1080.5,9.5,,,,,,,,,
09/11/2012 15:00,17.4,83.4,0.0,8.2,443.8,158.7,1934,581.8,4.2,,,,,,,,,,,,,,,,,,
09/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.3,64.6,0.0,10.1,341.1,152.8,1531,1829.6,7.3
09/11/2012 12:00,,,,,,,,,,20.6,59.0,0.0,10.2,289.5,202.7,1982,1118.1,9.4,,,,,,,,,
09/11/2012 11:00,17.5,81.6,0.0,8.3,448.1,158.5,1933,597.6,4.2,,,,,,,,,,,,,,,,,,
09/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.5,65.8,0.0,10.1,340.2,152.8,1533,1892.3,7.3
09/11/2012 08:00,,,,,,,,,,20.9,60.5,0.0,10.3,295.8,202.8,1980,1178.1,9.2,,,,,,,,,
09/11/2012 07:00,17.8,83.0,0.0,8.1,438.1,158.7,1941,583.8,4.1,,,,,,,,,,,,,,,,,,
09/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.6,65.2,0.0,10.4,338.4,152.3,1533,1949.4,7.3
09/11/2012 04:00,,,,,,,,,,20.8,60.0,0.0,10.4,296.0,202.0,1979,1249.4,9.2,,,,,,,,,
09/11/2012 03:00,17.8,83.2,0.0,8.2,442.5,158.3,1940,583.1,4.1,,,,,,,,,,,,,,,,,,
09/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.4,65.8,0.0,10.0,338.7,151.3,1521,1964.9,7.3
09/11/2012 00:00,,,,,,,,,,20.7,60.3,0.0,10.1,285.5,201.5,1978,1281.7,9.1,,,,,,,,,
08/11/2012 23:00,17.7,82.5,0.0,8.4,444.5,158.5,1933,594.6,4.0,,,,,,,,,,,,,,,,,,
08/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 21:00,,,,,,,,,,,,,,,,,,,12.4,65.9,0.0,10.1,343.7,151.3,1520,2036.9,7.2
08/11/2012 20:00,,,,,,,,,,20.5,61.0,0.0,9.5,286.7,200.9,1971,1312.5,9.1,,,,,,,,,
08/11/2012 19:00,17.6,83.7,0.0,8.5,433.2,158.3,1929,591.9,4.0,,,,,,,,,,,,,,,,,,
08/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.1,62.8,0.0,10.1,337.9,150.1,1516,2035.8,7.1
08/11/2012 16:00,,,,,,,,,,20.6,61.3,0.0,10.3,294.9,201.6,1967,1334.0,8.9,,,,,,,,,
08/11/2012 15:00,17.6,82.7,0.0,8.5,442.8,158.0,1929,604.5,4.0,,,,,,,,,,,,,,,,,,
08/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.2,64.7,0.0,10.2,343.7,149.1,1513,2087.9,7.0
08/11/2012 12:00,,,,,,,,,,20.5,60.4,0.0,9.7,284.3,200.0,1965,1373.6,8.8,,,,,,,,,
08/11/2012 11:00,17.5,82.3,0.0,8.5,438.7,157.6,1927,608.5,4.0,,,,,,,,,,,,,,,,,,
08/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.2,65.0,0.0,9.9,331.6,149.2,1510,2127.3,7.0
08/11/2012 08:00,,,,,,,,,,20.3,60.0,0.0,10.4,288.0,199.2,1965,1419.6,8.9,,,,,,,,,
08/11/2012 07:00,17.5,83.5,0.0,8.2,438.5,157.9,1927,631.0,3.9,,,,,,,,,,,,,,,,,,
08/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.2,65.2,0.0,10.1,332.1,149.0,1512,2156.8,7.0
08/11/2012 04:00,,,,,,,,,,20.7,60.0,0.0,10.1,288.2,199.9,1965,1434.2,8.9,,,,,,,,,
08/11/2012 03:00,17.6,82.7,0.0,8.1,432.7,157.4,1929,658.9,3.9,,,,,,,,,,,,,,,,,,
08/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.0,64.9,0.0,9.9,340.0,148.1,1504,2230.4,7.0
08/11/2012 00:00,,,,,,,,,,20.6,60.9,0.0,10.2,281.5,201.9,1976,1510.9,8.9,,,,,,,,,
07/11/2012 23:00,17.6,83.0,0.0,8.6,435.2,157.3,1931,644.7,3.9,,,,,,,,,,,,,,,,,,
07/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 21:00,,,,,,,,,,,,,,,,,,,12.2,65.3,0.0,9.8,322.7,148.4,1503,2267.5,6.9
07/11/2012 20:00,,,,,,,,,,20.5,59.7,0.0,10.5,294.7,199.1,1959,1518.9,8.9,,,,,,,,,
07/11/2012 19:00,17.9,83.9,0.0,8.1,437.0,158.3,1931,657.8,3.9,,,,,,,,,,,,,,,,,,
07/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.2,65.0,0.0,10.2,336.4,147.6,1502,2266.3,7.0
07/11/2012 16:00,,,,,,,,,,20.6,60.5,0.0,10.3,286.8,198.4,1961,1575.7,9.1,,,,,,,,,
07/11/2012 15:00,18.0,83.3,0.0,8.4,430.9,157.5,1933,664.3,4.0,,,,,,,,,,,,,,,,,,
07/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.2,64.7,0.0,10.1,341.9,146.7,1496,2307.7,7.1
07/11/2012 12:00,,,,,,,,,,20.6,59.1,0.0,9.9,287.0,197.9,1959,1605.9,9.1,,,,,,,,,
07/11/2012 11:00,17.9,82.8,0.0,8.2,430.4,157.4,1932,699.4,4.0,,,,,,,,,,,,,,,,,,
07/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.2,64.9,0.0,9.9,340.0,146.2,1494,2367.9,7.1
07/11/2012 08:00,,,,,,,,,,20.3,59.8,0.0,10.3,282.3,196.5,1949,1693.7,9.1,,,,,,,,,
07/11/2012 07:00,17.6,83.5,0.0,8.1,425.3,156.6,1922,714.8,4.0,,,,,,,,,,,,,,,,,,
07/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 05:00,,,,,,,,,,,,,,,,,,,12.0,64.3,0.0,10.1,344.7,145.4,1490,2400.6,7.0
07/11/2012 04:00,,,,,,,,,,20.3,60.3,0.0,10.1,284.2,196.8,1947,1725.5,9.0,,,,,,,,,
07/11/2012 03:00,17.7,82.9,0.0,8.3,442.9,157.2,1924,703.6,3.9,,,,,,,,,,,,,,,,,,
07/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2012 01:00,,,,,,,,,,,,,,,,,,,12.0,65.4,0.0,9.9,338.2,145.1,1491,2467.5,7.0
07/11/2012 00:00,,,,,,,,,,20.3,59.9,0.0,10.4,295.3,196.8,1948,1792.5,9.0,,,,,,,,,
06/11/2012 23:00,17.6,82.2,0.0,8.2,426.8,156.5,1923,731.1,3.9,,,,,,,,,,,,,,,,,,
06/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 21:00,,,,,,,,,,,,,,,,,,,11.9,64.4,0.0,9.8,334.3,144.7,1481,2506.6,6.9
06/11/2012 20:00,,,,,,,,,,20.2,60.0,0.0,10.1,287.1,195.7,1941,1835.5,9.0,,,,,,,,,
06/11/2012 19:00,17.7,82.9,0.0,8.0,429.9,156.5,1922,774.9,3.9,,,,,,,,,,,,,,,,,,
06/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 17:00,,,,,,,,,,,,,,,,,,,12.2,64.8,0.0,10.2,342.7,145.0,1484,2544.8,6.9
06/11/2012 16:00,,,,,,,,,,20.5,59.3,0.0,9.9,286.5,195.5,1945,1872.6,9.0,,,,,,,,,
06/11/2012 15:00,18.0,82.5,0.0,8.2,425.6,156.9,1928,787.6,3.9,,,,,,,,,,,,,,,,,,
06/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 13:00,,,,,,,,,,,,,,,,,,,12.2,64.9,0.0,10.1,341.2,143.8,1476,2561.6,6.8
06/11/2012 12:00,,,,,,,,,,20.6,60.0,0.0,10.1,282.6,194.8,1936,1921.0,8.9,,,,,,,,,
06/11/2012 11:00,17.9,82.6,0.0,8.2,435.7,156.6,1925,784.8,3.9,,,,,,,,,,,,,,,,,,
06/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 09:00,,,,,,,,,,,,,,,,,,,12.0,64.3,0.0,10.3,334.9,143.2,1477,2611.2,6.8
06/11/2012 08:00,,,,,,,,,,20.2,60.0,0.0,10.6,290.8,194.6,1932,1985.5,8.8,,,,,,,,,
06/11/2012 07:00,17.7,82.5,0.0,8.4,434.0,156.3,1925,809.9,3.8,,,,,,,,,,,,,,,,,,
06/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 05:00,,,,,,,,,,,,,,,,,,,11.9,64.9,0.0,10.5,350.5,142.7,1470,2661.0,6.7
06/11/2012 04:00,,,,,,,,,,20.1,59.9,0.0,9.6,287.0,194.1,1931,2049.8,8.8,,,,,,,,,
06/11/2012 03:00,17.5,83.5,0.0,8.0,430.4,156.1,1921,868.2,3.8,,,,,,,,,,,,,,,,,,
06/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2012 01:00,,,,,,,,,,,,,,,,,,,11.8,65.5,0.0,9.5,328.9,142.8,1467,2733.7,6.6
06/11/2012 00:00,,,,,,,,,,19.6,60.6,0.0,9.5,287.0,193.2,1923,2125.3,8.7,,,,,,,,,
05/11/2012 23:00,17.0,83.4,0.0,8.0,432.7,155.7,1914,847.1,3.7,,,,,,,,,,,,,,,,,,
05/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 21:00,,,,,,,,,,,,,,,,,,,11.2,65.1,0.0,9.4,331.4,141.7,1449,2769.6,6.6
05/11/2012 20:00,,,,,,,,,,19.2,60.2,0.0,9.7,281.8,192.4,1913,2159.9,8.7,,,,,,,,,
05/11/2012 19:00,17.1,83.5,0.0,8.2,445.7,155.9,1915,849.4,3.7,,,,,,,,,,,,,,,,,,
05/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 17:00,,,,,,,,,,,,,,,,,,,11.5,65.2,0.0,9.7,333.7,141.4,1456,2820.0,6.7
05/11/2012 16:00,,,,,,,,,,19.5,60.7,0.0,9.7,285.5,192.7,1919,2157.3,8.8,,,,,,,,,
05/11/2012 15:00,17.1,83.9,0.0,8.0,434.9,155.8,1914,892.8,3.7,,,,,,,,,,,,,,,,,,
05/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 13:00,,,,,,,,,,,,,,,,,,,11.4,65.8,0.0,10.1,340.7,141.0,1458,2814.6,6.7
05/11/2012 12:00,,,,,,,,,,19.5,58.7,0.0,10.0,292.2,192.0,1912,2214.3,9.0,,,,,,,,,
05/11/2012 11:00,17.3,83.3,0.0,8.1,425.4,156.0,1922,904.1,3.8,,,,,,,,,,,,,,,,,,
05/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 09:00,,,,,,,,,,,,,,,,,,,11.3,64.2,0.0,10.1,338.6,140.1,1449,2890.6,6.9
05/11/2012 08:00,,,,,,,,,,19.5,59.9,0.0,10.1,284.2,191.9,1916,2298.1,9.2,,,,,,,,,
05/11/2012 07:00,17.1,83.3,0.0,7.9,428.7,155.8,1918,934.3,3.9,,,,,,,,,,,,,,,,,,
05/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 05:00,,,,,,,,,,,,,,,,,,,11.5,66.6,0.0,9.6,335.9,139.6,1447,2934.8,7.0
05/11/2012 04:00,,,,,,,,,,19.3,58.6,0.0,9.6,286.5,190.7,1912,2345.4,9.3,,,,,,,,,
05/11/2012 03:00,17.0,83.8,0.0,8.1,447.4,155.6,1916,968.8,3.9,,,,,,,,,,,,,,,,,,
05/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2012 01:00,,,,,,,,,,,,,,,,,,,11.3,66.0,0.0,10.2,336.4,139.4,1442,2985.4,6.8
05/11/2012 00:00,,,,,,,,,,19.3,59.6,0.0,9.9,283.8,191.0,1909,2423.3,9.2,,,,,,,,,
04/11/2012 23:00,17.1,85.1,0.0,8.2,438.8,155.7,1921,957.7,3.8,,,,,,,,,,,,,,,,,,
04/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 21:00,,,,,,,,,,,,,,,,,,,11.2,64.4,0.0,9.8,341.5,138.9,1439,2996.9,6.7
04/11/2012 20:00,,,,,,,,,,19.1,61.1,0.0,10.0,286.2,189.9,1909,2500.2,9.1,,,,,,,,,
04/11/2012 19:00,17.1,84.0,0.0,8.2,439.6,155.9,1921,943.1,3.8,,,,,,,,,,,,,,,,,,
04/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 17:00,,,,,,,,,,,,,,,,,,,11.2,63.3,0.0,9.7,330.3,138.5,1435,3043.6,6.8
04/11/2012 16:00,,,,,,,,,,19.1,60.3,0.0,10.0,289.1,189.7,1904,2522.1,9.2,,,,,,,,,
04/11/2012 15:00,17.2,83.4,0.0,8.0,430.4,156.1,1917,987.5,3.8,,,,,,,,,,,,,,,,,,
04/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 13:00,,,,,,,,,,,,,,,,,,,11.3,65.8,0.0,9.4,324.4,137.7,1436,3059.5,6.8
04/11/2012 12:00,,,,,,,,,,19.2,59.4,0.0,9.9,291.5,188.9,1897,2647.8,9.2,,,,,,,,,
04/11/2012 11:00,17.1,84.0,0.0,8.5,436.8,155.6,1920,999.6,3.8,,,,,,,,,,,,,,,,,,
04/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 09:00,,,,,,,,,,,,,,,,,,,11.2,64.7,0.0,9.9,336.8,137.1,1427,3107.0,6.8
04/11/2012 08:00,,,,,,,,,,19.2,61.2,0.0,10.1,289.8,188.5,1899,2716.5,9.3,,,,,,,,,
04/11/2012 07:00,17.2,83.8,0.0,8.3,439.8,155.8,1918,1020.5,3.7,,,,,,,,,,,,,,,,,,
04/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 05:00,,,,,,,,,,,,,,,,,,,11.2,65.1,0.0,9.7,338.9,136.8,1426,3179.4,6.8
04/11/2012 04:00,,,,,,,,,,19.1,61.0,0.0,10.1,293.2,187.6,1892,2779.3,9.1,,,,,,,,,
04/11/2012 03:00,17.0,83.9,0.0,8.5,443.1,155.3,1920,1033.5,3.7,,,,,,,,,,,,,,,,,,
04/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2012 01:00,,,,,,,,,,,,,,,,,,,11.1,65.2,0.0,9.8,334.6,136.0,1421,3199.6,6.8
04/11/2012 00:00,,,,,,,,,,19.0,60.4,0.0,9.9,296.5,187.0,1882,2855.5,9.0,,,,,,,,,
03/11/2012 23:00,16.9,83.9,0.0,8.1,433.3,155.3,1922,1058.3,3.6,,,,,,,,,,,,,,,,,,
03/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 21:00,,,,,,,,,,,,,,,,,,,10.9,65.9,0.0,9.9,344.2,135.3,1413,3231.3,6.8
03/11/2012 20:00,,,,,,,,,,18.5,60.1,0.0,9.7,295.3,186.1,1878,2901.2,9.0,,,,,,,,,
03/11/2012 19:00,16.7,84.4,0.0,8.2,447.0,155.5,1913,1075.9,3.5,,,,,,,,,,,,,,,,,,
03/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 17:00,,,,,,,,,,,,,,,,,,,11.0,65.7,0.0,9.9,340.3,135.4,1409,3292.7,6.8
03/11/2012 16:00,,,,,,,,,,18.7,60.9,0.0,9.8,290.5,186.2,1878,2937.0,9.0,,,,,,,,,
03/11/2012 15:00,16.7,84.5,0.0,7.9,436.8,155.6,1914,1090.6,3.5,,,,,,,,,,,,,,,,,,
03/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 13:00,,,,,,,,,,,,,,,,,,,10.8,66.1,0.0,9.8,338.9,134.3,1401,3316.8,6.8
03/11/2012 12:00,,,,,,,,,,18.4,60.3,0.0,9.9,295.5,184.6,1865,3036.5,8.9,,,,,,,,,
03/11/2012 11:00,16.6,84.1,0.0,8.1,449.7,155.2,1919,1111.3,3.5,,,,,,,,,,,,,,,,,,
03/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 09:00,,,,,,,,,,,,,,,,,,,11.0,65.7,0.0,9.8,334.4,134.2,1396,3343.3,6.9
03/11/2012 08:00,,,,,,,,,,18.6,60.8,0.0,9.8,288.7,183.8,1867,3109.1,8.9,,,,,,,,,
03/11/2012 07:00,16.8,83.4,0.0,7.8,421.4,155.1,1921,1127.7,3.5,,,,,,,,,,,,,,,,,,
03/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 05:00,,,,,,,,,,,,,,,,,,,10.9,65.4,0.0,9.9,337.8,132.7,1393,3410.0,6.8
03/11/2012 04:00,,,,,,,,,,18.6,60.0,0.0,9.8,286.1,183.4,1862,3196.5,8.7,,,,,,,,,
03/11/2012 03:00,17.0,83.5,0.0,8.2,438.0,155.7,1928,1161.9,3.6,,,,,,,,,,,,,,,,,,
03/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2012 01:00,,,,,,,,,,,,,,,,,,,10.9,65.3,0.0,9.9,336.2,132.5,1388,3442.3,6.7
03/11/2012 00:00,,,,,,,,,,18.6,61.2,0.0,9.5,285.7,183.1,1853,3257.0,8.5,,,,,,,,,
02/11/2012 23:00,16.7,83.8,0.0,7.9,436.6,155.1,1923,1130.4,3.6,,,,,,,,,,,,,,,,,,
02/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 21:00,,,,,,,,,,,,,,,,,,,10.8,65.4,0.0,9.4,342.0,130.9,1381,3506.6,6.5
02/11/2012 20:00,,,,,,,,,,18.6,62.5,0.0,9.7,291.9,182.2,1846,3295.4,8.4,,,,,,,,,
02/11/2012 19:00,16.7,84.5,0.0,8.0,436.3,155.1,1933,1157.4,3.7,,,,,,,,,,,,,,,,,,
02/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 17:00,,,,,,,,,,,,,,,,,,,10.6,59.8,0.0,9.4,336.7,130.7,1370,3543.2,6.4
02/11/2012 16:00,,,,,,,,,,18.5,60.8,0.0,9.6,290.9,181.8,1849,3317.8,8.3,,,,,,,,,
02/11/2012 15:00,16.8,84.9,0.0,8.4,439.2,155.4,1933,1132.3,4.1,,,,,,,,,,,,,,,,,,
02/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 13:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.0,9.8,337.4,130.4,1375,3572.5,6.4
02/11/2012 12:00,,,,,,,,,,18.4,61.1,0.0,9.3,289.6,181.1,1842,3368.9,8.3,,,,,,,,,
02/11/2012 11:00,16.9,84.3,0.0,8.2,439.4,156.1,1943,1133.6,5.0,,,,,,,,,,,,,,,,,,
02/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 09:00,,,,,,,,,,,,,,,,,,,10.8,65.5,0.0,9.8,341.3,130.2,1368,3620.1,6.4
02/11/2012 08:00,,,,,,,,,,18.4,60.5,0.0,9.6,278.9,180.5,1842,3465.5,8.3,,,,,,,,,
02/11/2012 07:00,16.8,84.6,0.0,8.0,429.8,155.5,1942,1151.8,5.2,,,,,,,,,,,,,,,,,,
02/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 05:00,,,,,,,,,,,,,,,,,,,10.7,65.6,0.0,9.6,337.1,129.3,1364,3648.5,6.3
02/11/2012 04:00,,,,,,,,,,18.4,60.1,0.0,10.0,298.2,180.2,1834,3493.6,8.2,,,,,,,,,
02/11/2012 03:00,16.8,84.4,0.0,7.9,434.6,155.1,1934,1211.0,5.1,,,,,,,,,,,,,,,,,,
02/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2012 01:00,,,,,,,,,,,,,,,,,,,10.8,65.6,0.0,9.6,343.7,128.7,1355,3731.4,6.1
02/11/2012 00:00,,,,,,,,,,18.6,60.6,0.0,9.4,280.9,179.5,1831,3550.2,8.1,,,,,,,,,
01/11/2012 23:00,16.8,85.3,0.0,8.0,438.1,154.4,1929,1311.8,5.0,,,,,,,,,,,,,,,,,,
01/11/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 21:00,,,,,,,,,,,,,,,,,,,10.7,66.4,0.0,9.3,340.2,127.7,1350,3768.1,6.1
01/11/2012 20:00,,,,,,,,,,18.4,60.7,0.0,9.6,290.6,178.6,1829,3589.9,8.1,,,,,,,,,
01/11/2012 19:00,17.0,84.9,0.0,8.0,438.2,154.7,1928,1355.8,5.0,,,,,,,,,,,,,,,,,,
01/11/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 17:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.0,9.4,344.5,127.3,1342,3797.5,6.1
01/11/2012 16:00,,,,,,,,,,18.0,60.6,0.0,9.7,296.4,177.9,1818,3688.0,8.1,,,,,,,,,
01/11/2012 15:00,16.3,85.4,0.0,7.9,432.1,153.4,1917,1381.7,5.1,,,,,,,,,,,,,,,,,,
01/11/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 13:00,,,,,,,,,,,,,,,,,,,10.6,66.2,0.0,10.1,347.8,127.0,1336,3861.0,5.9
01/11/2012 12:00,,,,,,,,,,18.5,60.9,0.0,9.6,286.0,177.9,1814,3743.2,8.0,,,,,,,,,
01/11/2012 11:00,16.9,83.3,0.0,8.1,438.1,153.3,1924,1447.3,5.0,,,,,,,,,,,,,,,,,,
01/11/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 09:00,,,,,,,,,,,,,,,,,,,10.7,64.1,0.0,9.4,340.2,125.6,1327,3868.1,5.9
01/11/2012 08:00,,,,,,,,,,18.4,61.2,0.0,9.3,284.6,178.1,1823,3826.7,7.9,,,,,,,,,
01/11/2012 07:00,17.0,84.8,0.0,8.0,443.6,154.8,1929,1492.7,5.1,,,,,,,,,,,,,,,,,,
01/11/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 05:00,,,,,,,,,,,,,,,,,,,10.5,65.1,0.0,9.5,344.3,125.2,1323,3947.6,5.7
01/11/2012 04:00,,,,,,,,,,18.4,59.6,0.0,9.3,287.4,176.8,1802,3907.8,7.8,,,,,,,,,
01/11/2012 03:00,16.7,84.5,0.0,8.2,451.8,152.3,1913,1547.1,5.1,,,,,,,,,,,,,,,,,,
01/11/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2012 01:00,,,,,,,,,,,,,,,,,,,10.6,65.7,0.0,9.5,335.4,124.4,1315,3994.3,5.5
01/11/2012 00:00,,,,,,,,,,18.3,60.0,0.0,9.6,285.7,175.3,1795,3962.6,7.6,,,,,,,,,
31/10/2012 23:00,16.7,84.2,0.0,8.1,434.5,152.2,1907,1623.5,5.2,,,,,,,,,,,,,,,,,,
31/10/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 21:00,,,,,,,,,,,,,,,,,,,10.6,66.2,0.0,9.5,349.2,124.3,1310,4033.9,5.2
31/10/2012 20:00,,,,,,,,,,18.3,60.2,0.0,9.5,287.0,174.3,1791,3983.5,7.3,,,,,,,,,
31/10/2012 19:00,16.8,84.2,0.0,8.2,435.5,151.4,1901,1681.9,5.4,,,,,,,,,,,,,,,,,,
31/10/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 17:00,,,,,,,,,,,,,,,,,,,10.7,66.7,0.0,9.8,340.6,123.9,1300,4049.2,4.8
31/10/2012 16:00,,,,,,,,,,18.5,60.9,0.0,9.8,288.1,174.7,1782,4098.7,6.8,,,,,,,,,
31/10/2012 15:00,16.9,84.1,0.0,8.0,450.4,151.4,1900,1707.3,5.9,,,,,,,,,,,,,,,,,,
31/10/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 13:00,,,,,,,,,,,,,,,,,,,10.5,65.5,0.0,9.7,340.9,122.9,1297,4031.3,4.3
31/10/2012 12:00,,,,,,,,,,18.5,61.0,0.0,9.7,293.2,173.1,1777,4121.5,6.3,,,,,,,,,
31/10/2012 11:00,17.1,84.8,0.0,8.1,439.0,149.9,1880,1896.8,5.3,,,,,,,,,,,,,,,,,,
31/10/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 09:00,,,,,,,,,,,,,,,,,,,10.7,66.3,0.0,9.4,332.9,123.0,1292,4093.7,4.1
31/10/2012 08:00,,,,,,,,,,18.4,60.6,0.0,9.5,287.1,172.8,1770,4163.1,5.8,,,,,,,,,
31/10/2012 07:00,16.7,84.2,0.0,7.7,440.6,148.0,1862,2058.9,4.5,,,,,,,,,,,,,,,,,,
31/10/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 05:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.0,9.6,339.7,121.8,1285,4104.5,3.8
31/10/2012 04:00,,,,,,,,,,18.6,59.8,0.0,9.6,294.2,172.3,1767,4176.9,5.2,,,,,,,,,
31/10/2012 03:00,17.2,84.7,0.0,7.8,438.9,148.1,1855,2116.4,3.7,,,,,,,,,,,,,,,,,,
31/10/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2012 01:00,,,,,,,,,,,,,,,,,,,10.8,65.8,0.0,9.6,350.1,121.6,1292,4127.1,3.7
31/10/2012 00:00,,,,,,,,,,18.7,60.6,0.0,9.6,292.2,171.9,1761,4215.0,5.0,,,,,,,,,
30/10/2012 23:00,16.8,83.6,0.0,8.0,446.9,146.6,1851,2175.7,3.4,,,,,,,,,,,,,,,,,,
30/10/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 21:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.4,344.7,121.7,1288,4128.0,3.6
30/10/2012 20:00,,,,,,,,,,18.8,60.8,0.0,9.4,285.3,171.6,1756,4236.8,4.9,,,,,,,,,
30/10/2012 19:00,17.1,83.2,0.0,8.1,431.3,146.9,1843,2209.5,3.3,,,,,,,,,,,,,,,,,,
30/10/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 17:00,,,,,,,,,,,,,,,,,,,10.8,66.2,0.0,9.4,338.7,122.4,1284,4111.4,3.5
30/10/2012 16:00,,,,,,,,,,18.8,60.4,0.0,9.6,283.1,171.5,1759,4216.9,4.8,,,,,,,,,
30/10/2012 15:00,17.1,84.0,0.0,8.3,444.6,146.3,1844,2207.2,3.3,,,,,,,,,,,,,,,,,,
30/10/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 13:00,,,,,,,,,,,,,,,,,,,10.7,65.6,0.0,9.7,337.3,121.1,1279,4107.1,3.5
30/10/2012 12:00,,,,,,,,,,18.8,60.2,0.0,9.1,284.6,170.6,1757,4231.0,4.8,,,,,,,,,
30/10/2012 11:00,16.9,83.8,0.0,8.0,441.0,145.7,1841,2224.4,3.3,,,,,,,,,,,,,,,,,,
30/10/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 09:00,,,,,,,,,,,,,,,,,,,10.8,67.9,0.0,9.2,334.9,121.0,1284,4128.1,3.5
30/10/2012 08:00,,,,,,,,,,18.7,60.3,0.0,9.5,286.8,170.4,1754,4201.6,4.8,,,,,,,,,
30/10/2012 07:00,17.0,84.9,0.0,7.7,425.3,145.8,1838,2213.4,3.3,,,,,,,,,,,,,,,,,,
30/10/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 05:00,,,,,,,,,,,,,,,,,,,10.6,65.9,0.0,9.4,334.8,120.5,1275,4091.3,3.5
30/10/2012 04:00,,,,,,,,,,18.5,59.7,0.0,9.7,296.6,169.9,1747,4174.1,4.7,,,,,,,,,
30/10/2012 03:00,16.9,83.5,0.0,8.0,440.0,145.3,1835,2252.9,3.3,,,,,,,,,,,,,,,,,,
30/10/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2012 01:00,,,,,,,,,,,,,,,,,,,10.6,65.3,0.0,9.5,348.4,120.3,1277,4084.4,3.4
30/10/2012 00:00,,,,,,,,,,18.6,60.2,0.0,9.8,287.7,170.2,1750,4248.6,4.7,,,,,,,,,
29/10/2012 23:00,16.7,83.9,0.0,8.0,444.0,144.3,1828,2280.5,3.2,,,,,,,,,,,,,,,,,,
29/10/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 21:00,,,,,,,,,,,,,,,,,,,10.5,66.1,0.0,9.6,346.1,120.0,1276,4133.8,3.4
29/10/2012 20:00,,,,,,,,,,18.1,61.2,0.0,9.2,280.4,169.6,1739,4218.9,4.6,,,,,,,,,
29/10/2012 19:00,16.2,83.9,0.0,7.5,431.8,143.7,1818,2316.7,3.2,,,,,,,,,,,,,,,,,,
29/10/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 17:00,,,,,,,,,,,,,,,,,,,10.1,64.8,0.0,9.7,332.1,118.6,1261,4131.1,3.4
29/10/2012 16:00,,,,,,,,,,18.1,61.4,0.0,9.5,296.5,169.8,1735,4244.6,4.6,,,,,,,,,
29/10/2012 15:00,16.4,84.2,0.0,7.6,429.5,144.3,1818,2311.4,3.2,,,,,,,,,,,,,,,,,,
29/10/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 13:00,,,,,,,,,,,,,,,,,,,10.5,64.7,0.0,9.6,343.1,119.8,1267,4101.9,3.4
29/10/2012 12:00,,,,,,,,,,18.6,62.0,0.0,9.5,286.7,169.9,1744,4213.7,4.6,,,,,,,,,
29/10/2012 11:00,16.6,84.2,0.0,7.9,443.7,143.8,1823,2360.4,3.3,,,,,,,,,,,,,,,,,,
29/10/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 09:00,,,,,,,,,,,,,,,,,,,10.6,65.6,0.0,9.7,342.6,120.0,1273,4157.1,3.4
29/10/2012 08:00,,,,,,,,,,18.5,61.4,0.0,9.2,288.5,169.3,1743,4254.3,4.7,,,,,,,,,
29/10/2012 07:00,16.7,80.8,0.0,7.9,441.7,143.9,1830,2385.7,3.3,,,,,,,,,,,,,,,,,,
29/10/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 05:00,,,,,,,,,,,,,,,,,,,10.5,65.9,0.0,9.4,336.1,119.3,1268,4120.8,3.4
29/10/2012 04:00,,,,,,,,,,18.6,59.4,0.0,9.2,283.4,169.2,1744,4240.1,4.6,,,,,,,,,
29/10/2012 03:00,17.0,83.6,0.0,8.0,432.2,144.0,1828,2390.0,3.3,,,,,,,,,,,,,,,,,,
29/10/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2012 01:00,,,,,,,,,,,,,,,,,,,10.7,64.3,0.0,9.4,337.3,119.6,1271,4151.0,3.4
29/10/2012 00:00,,,,,,,,,,19.0,58.0,0.0,9.5,286.6,169.8,1742,4270.3,4.6,,,,,,,,,
28/10/2012 23:00,17.1,83.5,0.0,8.3,441.3,143.9,1829,2429.3,3.3,,,,,,,,,,,,,,,,,,
28/10/2012 22:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 21:00,,,,,,,,,,,,,,,,,,,10.8,66.7,0.0,9.7,340.3,119.2,1270,4147.2,3.4
28/10/2012 20:00,,,,,,,,,,19.0,53.6,0.0,9.6,276.3,169.2,1744,4265.6,4.6,,,,,,,,,
28/10/2012 19:00,17.0,84.7,0.0,8.2,445.4,143.5,1824,2440.2,3.2,,,,,,,,,,,,,,,,,,
28/10/2012 18:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 17:00,,,,,,,,,,,,,,,,,,,10.7,63.7,0.0,9.5,343.9,118.9,1271,4128.3,3.3
28/10/2012 16:00,,,,,,,,,,19.1,61.4,0.0,9.6,288.3,170.1,1743,4270.3,4.6,,,,,,,,,
28/10/2012 15:00,16.9,78.1,0.0,8.0,437.6,143.3,1826,2470.9,3.2,,,,,,,,,,,,,,,,,,
28/10/2012 14:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 13:00,,,,,,,,,,,,,,,,,,,10.7,65.6,0.0,9.7,342.8,118.6,1269,4136.2,3.3
28/10/2012 12:00,,,,,,,,,,18.9,60.8,0.0,9.8,290.6,169.1,1742,4276.2,4.5,,,,,,,,,
28/10/2012 11:00,16.9,83.5,0.0,8.0,437.7,143.3,1826,2443.0,3.2,,,,,,,,,,,,,,,,,,
28/10/2012 10:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 09:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.4,348.2,119.6,1270,4139.5,3.3
28/10/2012 08:00,,,,,,,,,,18.9,60.8,0.0,9.5,292.1,169.1,1738,4277.7,4.5,,,,,,,,,
28/10/2012 07:00,17.0,83.3,0.0,8.0,444.6,142.8,1822,2482.8,3.2,,,,,,,,,,,,,,,,,,
28/10/2012 06:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 05:00,,,,,,,,,,,,,,,,,,,10.8,65.3,0.0,9.3,341.3,118.6,1269,4115.5,3.3
28/10/2012 04:00,,,,,,,,,,18.9,60.8,0.0,9.3,288.2,168.8,1739,4264.0,4.4,,,,,,,,,
28/10/2012 03:00,17.0,84.1,0.0,7.8,431.5,142.9,1818,2531.8,3.1,,,,,,,,,,,,,,,,,,
28/10/2012 02:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2012 01:00,,,,,,,,,,,,,,,,,,,10.7,65.3,0.0,9.5,335.6,118.6,1264,4110.4,3.2
28/10/2012 01:00,,,,,,,,,,18.9,60.6,0.0,9.1,281.2,168.4,1740,4273.8,4.3,,,,,,,,,
28/10/2012 00:00,16.9,83.9,0.0,7.6,439.8,142.0,1817,2534.0,3.0,,,,,,,,,,,,,,,,,,
27/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.8,66.5,0.0,9.3,331.4,119.3,1270,4119.5,3.2
27/10/2012 21:00,,,,,,,,,,18.8,60.9,0.0,9.5,291.5,168.1,1730,4280.5,4.3,,,,,,,,,
27/10/2012 20:00,16.7,84.3,0.0,7.6,438.2,141.8,1806,2552.3,3.1,,,,,,,,,,,,,,,,,,
27/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,65.7,0.0,9.0,341.1,118.1,1252,4147.0,3.2
27/10/2012 17:00,,,,,,,,,,18.2,61.1,0.0,9.3,287.4,167.6,1722,4281.1,4.4,,,,,,,,,
27/10/2012 16:00,16.3,85.0,0.0,7.6,432.1,140.7,1803,2571.4,3.1,,,,,,,,,,,,,,,,,,
27/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,67.7,0.0,9.3,339.5,117.0,1251,4116.9,3.2
27/10/2012 13:00,,,,,,,,,,18.0,61.3,0.0,9.3,291.6,166.9,1716,4274.5,4.3,,,,,,,,,
27/10/2012 12:00,16.0,83.6,0.0,7.9,436.0,140.7,1793,2594.7,3.1,,,,,,,,,,,,,,,,,,
27/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.0,66.7,0.0,9.2,337.6,116.9,1246,4141.3,3.2
27/10/2012 09:00,,,,,,,,,,17.7,60.4,0.0,9.2,289.4,166.5,1706,4273.7,4.4,,,,,,,,,
27/10/2012 08:00,15.7,84.0,0.0,7.9,447.0,139.9,1791,2634.5,3.1,,,,,,,,,,,,,,,,,,
27/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 06:00,,,,,,,,,,,,,,,,,,,9.8,65.9,0.0,9.4,351.2,116.6,1240,4159.9,3.3
27/10/2012 05:00,,,,,,,,,,17.4,61.1,0.0,9.0,289.9,166.0,1702,4312.2,4.4,,,,,,,,,
27/10/2012 04:00,15.7,84.8,0.0,7.9,445.4,140.0,1786,2652.2,3.1,,,,,,,,,,,,,,,,,,
27/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2012 02:00,,,,,,,,,,,,,,,,,,,9.8,65.1,0.0,9.5,346.0,116.8,1243,4141.4,3.2
27/10/2012 01:00,,,,,,,,,,17.5,61.2,0.0,9.5,288.6,166.7,1705,4272.1,4.4,,,,,,,,,
27/10/2012 00:00,15.5,83.9,0.0,7.6,435.4,139.4,1780,2691.7,3.1,,,,,,,,,,,,,,,,,,
26/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 22:00,,,,,,,,,,,,,,,,,,,9.8,65.8,0.0,9.3,340.2,116.5,1236,4141.4,3.2
26/10/2012 21:00,,,,,,,,,,17.3,60.7,0.0,9.5,289.4,165.9,1702,4251.3,4.3,,,,,,,,,
26/10/2012 20:00,15.9,84.7,0.0,8.0,436.2,140.1,1782,2685.7,3.1,,,,,,,,,,,,,,,,,,
26/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 18:00,,,,,,,,,,,,,,,,,,,9.7,67.0,0.0,9.5,344.3,116.3,1239,4151.4,3.1
26/10/2012 17:00,,,,,,,,,,17.5,60.9,0.0,9.3,292.6,166.4,1697,4265.6,4.3,,,,,,,,,
26/10/2012 16:00,15.2,84.3,0.0,7.5,431.5,138.5,1775,2657.0,3.1,,,,,,,,,,,,,,,,,,
26/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 14:00,,,,,,,,,,,,,,,,,,,9.5,65.9,0.0,9.0,338.4,116.3,1224,4101.8,3.1
26/10/2012 13:00,,,,,,,,,,16.9,60.7,0.0,9.5,288.6,165.6,1686,4241.6,4.2,,,,,,,,,
26/10/2012 12:00,15.2,84.0,0.0,7.7,440.1,138.8,1768,2696.5,3.2,,,,,,,,,,,,,,,,,,
26/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 10:00,,,,,,,,,,,,,,,,,,,9.8,66.0,0.0,9.0,337.3,115.8,1229,4143.1,3.1
26/10/2012 09:00,,,,,,,,,,17.6,60.7,0.0,9.4,294.9,166.6,1698,4293.9,4.2,,,,,,,,,
26/10/2012 08:00,15.5,83.4,0.0,7.4,447.4,138.8,1778,2768.5,3.3,,,,,,,,,,,,,,,,,,
26/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 06:00,,,,,,,,,,,,,,,,,,,9.7,65.1,0.0,9.4,341.8,115.6,1228,4115.1,3.1
26/10/2012 05:00,,,,,,,,,,17.3,60.5,0.0,9.4,285.1,165.6,1692,4284.2,4.3,,,,,,,,,
26/10/2012 04:00,15.5,79.4,0.0,7.5,437.3,138.2,1772,2743.5,3.3,,,,,,,,,,,,,,,,,,
26/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2012 02:00,,,,,,,,,,,,,,,,,,,9.8,65.5,0.0,9.5,341.9,115.6,1225,4122.8,3.1
26/10/2012 01:00,,,,,,,,,,17.5,61.5,0.0,9.5,288.3,165.1,1697,4297.7,4.2,,,,,,,,,
26/10/2012 00:00,15.7,83.4,0.0,7.7,448.1,138.0,1772,2783.4,3.3,,,,,,,,,,,,,,,,,,
25/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.0,65.6,0.0,9.4,347.4,115.7,1227,4142.6,3.1
25/10/2012 21:00,,,,,,,,,,17.8,60.6,0.0,9.3,283.7,165.8,1694,4296.1,4.2,,,,,,,,,
25/10/2012 20:00,16.1,84.3,0.0,8.0,439.3,138.4,1777,2800.9,3.2,,,,,,,,,,,,,,,,,,
25/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,65.5,0.0,9.4,337.2,116.0,1242,4100.0,3.0
25/10/2012 17:00,,,,,,,,,,18.4,60.9,0.0,9.7,292.7,166.2,1703,4239.0,4.1,,,,,,,,,
25/10/2012 16:00,16.2,83.9,0.0,7.7,434.9,138.1,1776,2786.1,3.2,,,,,,,,,,,,,,,,,,
25/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,64.7,0.0,9.6,350.1,115.6,1235,4096.5,3.0
25/10/2012 13:00,,,,,,,,,,18.5,61.2,0.0,9.1,291.0,166.1,1710,4240.3,4.1,,,,,,,,,
25/10/2012 12:00,16.4,83.4,0.0,7.8,441.0,138.0,1778,2829.9,3.2,,,,,,,,,,,,,,,,,,
25/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,65.2,0.0,9.7,343.6,115.6,1236,4123.0,3.0
25/10/2012 09:00,,,,,,,,,,18.7,61.4,0.0,9.7,288.3,166.2,1710,4251.4,4.1,,,,,,,,,
25/10/2012 08:00,16.5,82.9,0.0,7.6,432.1,137.4,1779,2866.0,3.2,,,,,,,,,,,,,,,,,,
25/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,65.9,0.0,9.3,340.1,115.6,1238,4131.6,3.0
25/10/2012 05:00,,,,,,,,,,18.7,61.5,0.0,9.3,290.1,166.1,1711,4253.5,4.1,,,,,,,,,
25/10/2012 04:00,16.5,80.0,0.0,7.7,443.0,137.1,1778,2908.0,3.2,,,,,,,,,,,,,,,,,,
25/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.6,66.3,0.0,9.2,338.8,115.9,1236,4128.7,3.0
25/10/2012 01:00,,,,,,,,,,18.6,60.7,0.0,9.1,281.5,165.8,1708,4244.1,4.1,,,,,,,,,
25/10/2012 00:00,16.6,84.6,0.0,7.9,452.3,137.3,1775,2909.7,3.2,,,,,,,,,,,,,,,,,,
24/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,66.1,0.0,9.4,332.8,115.9,1237,4122.2,2.9
24/10/2012 21:00,,,,,,,,,,18.7,61.1,0.0,9.8,289.5,165.7,1705,4265.0,4.1,,,,,,,,,
24/10/2012 20:00,16.6,84.1,0.0,8.0,446.1,137.5,1778,2954.0,3.2,,,,,,,,,,,,,,,,,,
24/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.0,9.4,339.4,115.7,1232,4080.4,2.9
24/10/2012 17:00,,,,,,,,,,18.7,59.8,0.0,9.4,289.5,165.4,1698,4192.8,4.0,,,,,,,,,
24/10/2012 16:00,16.4,82.3,0.0,7.8,440.0,136.1,1769,2910.2,3.1,,,,,,,,,,,,,,,,,,
24/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.4,62.3,0.0,9.4,344.4,114.7,1230,4089.8,2.9
24/10/2012 13:00,,,,,,,,,,18.9,61.0,0.0,9.5,286.8,165.4,1704,4202.7,4.0,,,,,,,,,
24/10/2012 12:00,16.6,83.4,0.0,7.7,440.0,135.6,1765,2934.8,3.1,,,,,,,,,,,,,,,,,,
24/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.6,66.0,0.0,9.7,345.6,114.6,1233,4076.3,2.9
24/10/2012 09:00,,,,,,,,,,19.2,60.4,0.0,9.6,289.5,165.6,1703,4199.6,4.0,,,,,,,,,
24/10/2012 08:00,16.8,83.5,0.0,7.7,445.3,135.5,1764,2993.6,3.1,,,,,,,,,,,,,,,,,,
24/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.7,64.7,0.0,9.5,333.2,114.5,1233,4074.9,2.9
24/10/2012 05:00,,,,,,,,,,19.2,61.1,0.0,9.8,292.8,165.9,1705,4216.9,3.9,,,,,,,,,
24/10/2012 04:00,16.9,83.4,0.0,7.6,436.1,135.8,1763,2981.0,3.0,,,,,,,,,,,,,,,,,,
24/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.8,65.8,0.0,9.3,339.7,114.7,1231,4053.5,2.8
24/10/2012 01:00,,,,,,,,,,19.2,61.3,0.0,9.6,294.2,165.2,1704,4225.1,3.9,,,,,,,,,
24/10/2012 00:00,16.9,82.9,0.0,7.9,435.6,135.0,1758,3018.2,2.9,,,,,,,,,,,,,,,,,,
23/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.7,65.4,0.0,9.5,341.5,115.0,1236,4076.2,2.8
23/10/2012 21:00,,,,,,,,,,19.2,60.0,0.0,9.5,289.5,166.0,1705,4219.5,3.8,,,,,,,,,
23/10/2012 20:00,16.7,84.4,0.0,7.6,436.9,134.5,1752,3040.0,2.8,,,,,,,,,,,,,,,,,,
23/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.6,65.1,0.0,9.4,331.8,114.4,1230,4086.5,2.8
23/10/2012 17:00,,,,,,,,,,19.2,61.1,0.0,9.9,294.2,165.1,1700,4206.3,3.8,,,,,,,,,
23/10/2012 16:00,16.8,83.7,0.0,7.9,444.4,134.2,1753,3060.0,2.8,,,,,,,,,,,,,,,,,,
23/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.7,66.0,0.0,9.0,335.2,114.1,1229,4054.3,2.7
23/10/2012 13:00,,,,,,,,,,19.3,61.0,0.0,9.4,284.3,164.9,1697,4205.7,3.8,,,,,,,,,
23/10/2012 12:00,16.9,83.4,0.0,7.8,433.2,134.3,1745,3079.7,2.8,,,,,,,,,,,,,,,,,,
23/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.8,66.2,0.0,9.3,343.1,114.7,1228,4079.0,2.8
23/10/2012 09:00,,,,,,,,,,19.2,59.8,0.0,9.5,294.6,165.1,1699,4195.1,3.8,,,,,,,,,
23/10/2012 08:00,16.7,83.9,0.0,7.8,441.2,133.7,1748,3103.8,2.8,,,,,,,,,,,,,,,,,,
23/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.8,66.1,0.0,9.2,333.7,114.3,1226,4089.9,2.8
23/10/2012 05:00,,,,,,,,,,19.2,60.1,0.0,9.4,291.5,165.8,1701,4229.6,3.8,,,,,,,,,
23/10/2012 04:00,16.6,82.8,0.0,8.0,441.1,133.9,1744,3115.8,2.7,,,,,,,,,,,,,,,,,,
23/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.8,65.8,0.0,9.7,347.8,114.5,1223,4075.9,2.8
23/10/2012 01:00,,,,,,,,,,18.9,61.1,0.0,9.4,291.4,164.3,1691,4237.0,3.8,,,,,,,,,
23/10/2012 00:00,16.6,83.4,0.0,7.4,426.2,134.1,1739,3132.3,2.7,,,,,,,,,,,,,,,,,,
22/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.6,65.8,0.0,9.3,341.6,113.7,1224,4090.3,2.7
22/10/2012 21:00,,,,,,,,,,19.2,61.5,0.0,9.6,291.2,165.6,1696,4234.3,3.8,,,,,,,,,
22/10/2012 20:00,16.5,84.0,0.0,8.0,453.8,132.9,1734,3132.2,2.8,,,,,,,,,,,,,,,,,,
22/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.0,9.5,341.7,113.8,1222,4081.7,2.7
22/10/2012 17:00,,,,,,,,,,19.0,61.3,0.0,9.5,283.0,165.0,1693,4211.2,3.8,,,,,,,,,
22/10/2012 16:00,16.5,83.5,0.0,7.9,444.5,133.1,1731,3153.4,2.8,,,,,,,,,,,,,,,,,,
22/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,65.8,0.0,9.7,350.6,113.7,1220,4099.2,2.7
22/10/2012 13:00,,,,,,,,,,18.8,60.9,0.0,9.8,296.7,164.8,1692,4218.4,3.8,,,,,,,,,
22/10/2012 12:00,16.3,84.3,0.0,7.9,441.5,132.8,1731,3199.7,2.8,,,,,,,,,,,,,,,,,,
22/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.2,65.7,0.0,9.1,340.1,113.3,1215,4082.5,2.7
22/10/2012 09:00,,,,,,,,,,18.6,61.2,0.0,9.0,280.7,164.5,1683,4227.4,3.8,,,,,,,,,
22/10/2012 08:00,16.0,82.5,0.0,7.8,451.3,132.1,1722,3226.6,2.8,,,,,,,,,,,,,,,,,,
22/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.5,65.5,0.0,9.3,342.8,113.1,1217,4072.3,2.7
22/10/2012 05:00,,,,,,,,,,18.7,60.0,0.0,9.6,292.0,164.3,1681,4225.0,3.8,,,,,,,,,
22/10/2012 04:00,16.1,83.4,0.0,8.1,447.7,131.5,1720,3240.5,2.8,,,,,,,,,,,,,,,,,,
22/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.6,66.3,0.0,9.4,344.5,114.0,1222,4069.3,2.7
22/10/2012 01:00,,,,,,,,,,18.9,59.9,0.0,9.6,291.4,164.2,1686,4179.4,3.8,,,,,,,,,
22/10/2012 00:00,16.3,84.0,0.0,7.7,447.2,131.9,1721,3249.3,2.8,,,,,,,,,,,,,,,,,,
21/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.6,65.3,0.0,9.3,341.9,113.2,1214,4067.7,2.7
21/10/2012 21:00,,,,,,,,,,19.1,60.5,0.0,9.5,289.0,164.7,1689,4175.3,3.7,,,,,,,,,
21/10/2012 20:00,16.5,83.4,0.0,8.0,435.0,131.5,1722,3250.0,2.7,,,,,,,,,,,,,,,,,,
21/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.2,338.2,114.3,1223,4036.6,2.7
21/10/2012 17:00,,,,,,,,,,19.3,60.1,0.0,9.5,291.1,164.3,1686,4147.1,3.7,,,,,,,,,
21/10/2012 16:00,16.7,83.6,0.0,7.9,442.9,131.7,1722,3241.2,2.7,,,,,,,,,,,,,,,,,,
21/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.7,64.7,0.0,9.4,347.9,112.6,1216,4031.2,2.7
21/10/2012 13:00,,,,,,,,,,19.2,61.0,0.0,9.4,289.8,164.1,1685,4175.1,3.7,,,,,,,,,
21/10/2012 12:00,16.7,83.4,0.0,7.7,445.0,131.1,1718,3280.6,2.7,,,,,,,,,,,,,,,,,,
21/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.8,66.4,0.0,9.5,342.4,113.0,1212,4063.5,2.7
21/10/2012 09:00,,,,,,,,,,19.3,61.2,0.0,9.2,286.0,164.4,1686,4196.4,3.7,,,,,,,,,
21/10/2012 08:00,16.6,84.0,0.0,8.1,451.3,130.9,1717,3316.7,2.8,,,,,,,,,,,,,,,,,,
21/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.9,66.5,0.0,9.4,343.2,113.6,1221,4069.9,2.7
21/10/2012 05:00,,,,,,,,,,19.4,60.8,0.0,9.7,295.6,164.8,1688,4195.5,3.7,,,,,,,,,
21/10/2012 04:00,16.6,83.5,0.0,7.6,435.5,130.8,1713,3327.7,2.7,,,,,,,,,,,,,,,,,,
21/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.3,339.3,113.0,1215,4040.8,2.7
21/10/2012 01:00,,,,,,,,,,19.3,61.3,0.0,9.7,289.4,164.4,1687,4168.5,3.7,,,,,,,,,
21/10/2012 00:00,16.6,84.2,0.0,7.9,440.9,130.3,1710,3335.2,2.7,,,,,,,,,,,,,,,,,,
20/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.8,65.9,0.0,9.6,343.6,112.7,1209,4089.4,2.7
20/10/2012 21:00,,,,,,,,,,19.3,61.5,0.0,9.5,282.7,163.8,1686,4192.3,3.6,,,,,,,,,
20/10/2012 20:00,16.8,84.1,0.0,7.7,438.5,130.8,1708,3346.5,2.7,,,,,,,,,,,,,,,,,,
20/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,66.2,0.0,9.3,338.4,112.5,1209,4021.8,2.7
20/10/2012 17:00,,,,,,,,,,19.4,62.2,0.0,9.3,299.1,165.6,1689,4170.2,3.6,,,,,,,,,
20/10/2012 16:00,16.7,83.4,0.0,7.9,449.6,130.4,1703,3348.3,2.7,,,,,,,,,,,,,,,,,,
20/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.4,336.6,112.7,1210,4032.4,2.7
20/10/2012 13:00,,,,,,,,,,19.3,61.6,0.0,9.4,291.4,164.0,1677,4190.5,3.6,,,,,,,,,
20/10/2012 12:00,16.5,84.4,0.0,7.8,447.9,129.6,1696,3361.4,2.7,,,,,,,,,,,,,,,,,,
20/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.9,66.0,0.0,9.2,335.1,112.8,1212,4045.1,2.6
20/10/2012 09:00,,,,,,,,,,19.5,61.9,0.0,9.2,283.7,164.5,1685,4171.3,3.6,,,,,,,,,
20/10/2012 08:00,16.7,83.9,0.0,8.0,444.4,129.7,1695,3394.1,2.6,,,,,,,,,,,,,,,,,,
20/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.0,9.8,340.9,112.3,1210,4031.9,2.6
20/10/2012 05:00,,,,,,,,,,19.3,61.3,0.0,9.6,291.5,164.0,1682,4133.6,3.5,,,,,,,,,
20/10/2012 04:00,16.7,84.8,0.0,7.8,432.1,129.5,1701,3379.2,2.6,,,,,,,,,,,,,,,,,,
20/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.8,65.1,0.0,9.6,337.5,112.2,1212,4049.8,2.6
20/10/2012 01:00,,,,,,,,,,19.6,61.4,0.0,9.5,297.4,164.4,1679,4144.6,3.5,,,,,,,,,
20/10/2012 00:00,16.7,84.1,0.0,7.9,440.0,129.1,1695,3390.9,2.6,,,,,,,,,,,,,,,,,,
19/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.9,67.0,0.0,9.5,348.3,112.8,1212,4034.2,2.6
19/10/2012 21:00,,,,,,,,,,19.5,62.5,0.0,9.6,300.1,163.9,1676,4166.2,3.5,,,,,,,,,
19/10/2012 20:00,16.6,84.0,0.0,7.5,435.3,128.7,1682,3399.9,2.6,,,,,,,,,,,,,,,,,,
19/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
