Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
19/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.0,9.5,347.9,112.0,1202,4007.8,2.5
19/10/2012 17:00,,,,,,,,,,19.6,61.7,0.0,9.4,287.5,164.7,1679,4105.6,3.4,,,,,,,,,
19/10/2012 16:00,16.6,82.8,0.0,7.6,452.4,128.5,1685,3422.9,2.5,,,,,,,,,,,,,,,,,,
19/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.8,66.1,0.0,9.3,339.8,112.6,1209,4022.8,2.5
19/10/2012 13:00,,,,,,,,,,19.3,60.9,0.0,9.5,292.0,163.9,1674,4129.1,3.5,,,,,,,,,
19/10/2012 12:00,16.3,84.2,0.0,7.7,428.9,127.9,1672,3422.7,2.5,,,,,,,,,,,,,,,,,,
19/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.0,9.3,337.5,111.8,1201,4034.3,2.5
19/10/2012 09:00,,,,,,,,,,19.0,61.7,0.0,9.5,296.5,163.8,1668,4140.5,3.5,,,,,,,,,
19/10/2012 08:00,16.2,84.9,0.0,8.0,442.1,127.9,1666,3464.4,2.5,,,,,,,,,,,,,,,,,,
19/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.5,66.5,0.0,9.1,344.8,111.7,1193,4017.5,2.5
19/10/2012 05:00,,,,,,,,,,19.0,61.9,0.0,9.7,297.2,163.5,1668,4118.8,3.4,,,,,,,,,
19/10/2012 04:00,16.2,84.2,0.0,7.8,448.8,127.2,1664,3482.8,2.4,,,,,,,,,,,,,,,,,,
19/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.0,9.5,345.0,111.5,1197,4012.8,2.5
19/10/2012 01:00,,,,,,,,,,19.2,62.3,0.0,9.5,290.8,163.5,1669,4105.1,3.4,,,,,,,,,
19/10/2012 00:00,16.5,84.4,0.0,7.7,437.2,127.6,1664,3433.1,2.3,,,,,,,,,,,,,,,,,,
18/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.7,66.1,0.0,9.5,352.8,111.7,1197,3973.9,2.4
18/10/2012 21:00,,,,,,,,,,19.3,61.9,0.0,9.6,295.5,163.5,1670,4100.1,3.3,,,,,,,,,
18/10/2012 20:00,16.3,84.6,0.0,7.7,453.3,126.9,1661,3466.5,2.3,,,,,,,,,,,,,,,,,,
18/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,66.8,0.0,9.6,346.4,111.8,1197,3961.3,2.4
18/10/2012 17:00,,,,,,,,,,19.3,62.8,0.0,9.0,291.0,165.2,1679,4091.6,3.3,,,,,,,,,
18/10/2012 16:00,16.3,84.2,0.0,7.8,448.1,126.6,1653,3464.3,2.3,,,,,,,,,,,,,,,,,,
18/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,66.4,0.0,9.5,346.8,111.1,1195,3973.1,2.4
18/10/2012 13:00,,,,,,,,,,19.1,62.3,0.0,9.4,294.5,163.3,1663,4058.6,3.3,,,,,,,,,
18/10/2012 12:00,16.0,84.4,0.0,7.7,440.3,126.3,1645,3482.9,2.3,,,,,,,,,,,,,,,,,,
18/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,67.4,0.0,9.5,354.0,111.0,1192,3994.9,2.4
18/10/2012 09:00,,,,,,,,,,19.0,62.0,0.0,9.5,301.3,163.7,1661,4038.6,3.2,,,,,,,,,
18/10/2012 08:00,16.1,85.1,0.0,7.5,443.0,126.5,1644,3458.4,2.2,,,,,,,,,,,,,,,,,,
18/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.4,66.6,0.0,9.6,355.7,110.9,1191,3956.2,2.4
18/10/2012 05:00,,,,,,,,,,18.9,61.1,0.0,9.3,297.6,163.2,1654,4051.9,3.2,,,,,,,,,
18/10/2012 04:00,16.0,84.8,0.0,7.8,441.8,125.9,1637,3473.2,2.1,,,,,,,,,,,,,,,,,,
18/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,66.9,0.0,9.4,349.4,110.6,1188,3923.0,2.3
18/10/2012 01:00,,,,,,,,,,19.3,62.5,0.0,9.4,291.6,163.8,1664,3999.4,3.0,,,,,,,,,
18/10/2012 00:00,16.3,84.6,0.0,7.7,447.6,125.8,1635,3511.2,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.7,66.5,0.0,9.6,356.6,111.1,1189,3916.9,2.2
17/10/2012 21:00,,,,,,,,,,19.3,62.3,0.0,9.4,292.6,163.3,1655,4045.4,3.0,,,,,,,,,
17/10/2012 20:00,16.2,84.1,0.0,7.6,448.5,125.1,1628,3473.4,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,66.6,0.0,9.6,347.5,111.0,1183,3942.8,2.1
17/10/2012 17:00,,,,,,,,,,19.0,61.5,0.0,9.7,296.6,163.1,1657,3991.6,2.8,,,,,,,,,
17/10/2012 16:00,16.0,84.4,0.0,7.8,447.5,125.1,1621,3480.0,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.0,9.9,362.4,110.9,1182,3902.9,2.0
17/10/2012 13:00,,,,,,,,,,18.9,62.3,0.0,9.7,299.3,163.1,1648,3939.3,2.8,,,,,,,,,
17/10/2012 12:00,15.7,84.9,0.0,7.5,455.9,124.4,1612,3514.4,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.3,66.4,0.0,9.5,354.9,110.6,1178,3893.1,2.0
17/10/2012 09:00,,,,,,,,,,18.5,62.3,0.0,9.5,302.5,162.9,1640,3916.8,2.7,,,,,,,,,
17/10/2012 08:00,15.5,85.5,0.0,7.6,451.4,124.2,1601,3480.4,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.1,66.5,0.0,9.5,359.5,109.9,1176,3859.2,2.0
17/10/2012 05:00,,,,,,,,,,18.7,62.8,0.0,10.0,306.0,163.8,1647,3859.4,2.6,,,,,,,,,
17/10/2012 04:00,15.7,84.4,0.0,7.6,444.8,124.1,1602,3517.9,2.0,,,,,,,,,,,,,,,,,,
17/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.3,67.1,0.0,9.4,350.7,110.0,1176,3841.0,2.0
17/10/2012 01:00,,,,,,,,,,18.8,61.8,0.0,9.4,302.2,163.4,1645,3854.4,2.5,,,,,,,,,
17/10/2012 00:00,15.8,84.8,0.0,7.7,448.7,123.8,1597,3498.3,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,67.1,0.0,9.5,360.6,109.8,1173,3858.0,2.0
16/10/2012 21:00,,,,,,,,,,18.9,62.3,0.0,9.6,298.4,163.8,1641,3783.2,2.3,,,,,,,,,
16/10/2012 20:00,15.7,84.4,0.0,7.9,470.6,123.4,1591,3477.3,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.3,66.5,0.0,9.5,359.4,109.4,1167,3816.9,2.0
16/10/2012 17:00,,,,,,,,,,18.8,63.3,0.0,9.5,295.8,163.3,1637,3710.7,2.1,,,,,,,,,
16/10/2012 16:00,15.6,83.4,0.0,7.8,459.5,122.8,1588,3458.7,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,66.5,0.0,9.6,360.1,109.8,1169,3822.6,2.0
16/10/2012 13:00,,,,,,,,,,18.8,61.7,0.0,9.3,294.1,164.1,1641,3690.9,2.0,,,,,,,,,
16/10/2012 12:00,15.5,84.1,0.0,7.9,480.6,123.0,1586,3499.8,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 10:00,,,,,,,,,,,,,,,,,,,9.9,66.7,0.0,9.2,367.3,109.6,1176,3786.2,2.0
16/10/2012 09:00,,,,,,,,,,18.2,62.8,0.0,9.4,305.4,164.1,1642,3696.0,2.0,,,,,,,,,
16/10/2012 08:00,15.1,83.9,0.0,7.6,473.1,123.0,1590,3501.5,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.0,66.9,0.0,9.3,362.2,110.1,1169,3794.1,2.0
16/10/2012 05:00,,,,,,,,,,18.5,62.5,0.0,9.1,298.7,163.9,1638,3686.9,2.0,,,,,,,,,
16/10/2012 04:00,15.2,83.6,0.0,7.9,472.4,122.6,1589,3467.7,2.0,,,,,,,,,,,,,,,,,,
16/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.0,66.8,0.0,9.5,361.6,110.3,1172,3774.4,2.0
16/10/2012 01:00,,,,,,,,,,18.4,63.0,0.0,8.9,291.7,163.8,1642,3655.3,2.0,,,,,,,,,
16/10/2012 00:00,15.2,83.9,0.0,7.7,455.0,122.8,1588,3500.3,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.2,66.8,0.0,9.6,360.4,109.5,1175,3800.7,2.0
15/10/2012 21:00,,,,,,,,,,18.6,63.6,0.0,9.5,306.5,163.7,1644,3667.5,2.0,,,,,,,,,
15/10/2012 20:00,15.5,84.0,0.0,7.8,456.7,123.2,1593,3499.3,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.1,66.8,0.0,9.5,358.3,109.2,1173,3788.7,2.0
15/10/2012 17:00,,,,,,,,,,18.6,63.7,0.0,9.7,303.1,163.6,1641,3695.1,2.0,,,,,,,,,
15/10/2012 16:00,15.3,83.5,0.0,7.6,452.4,122.5,1582,3485.0,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,67.0,0.0,9.5,360.4,109.6,1170,3796.4,2.0
15/10/2012 13:00,,,,,,,,,,18.7,62.5,0.0,9.9,306.1,163.7,1639,3662.5,2.0,,,,,,,,,
15/10/2012 12:00,15.4,84.2,0.0,7.6,449.2,122.5,1588,3523.4,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.1,66.3,0.0,9.3,356.5,109.9,1173,3798.1,2.0
15/10/2012 09:00,,,,,,,,,,18.7,63.3,0.0,9.7,308.9,163.4,1642,3686.7,2.0,,,,,,,,,
15/10/2012 08:00,15.4,84.0,0.0,7.8,468.9,122.2,1587,3491.6,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.3,67.0,0.0,9.3,360.2,110.1,1172,3796.7,2.0
15/10/2012 05:00,,,,,,,,,,18.7,61.9,0.0,9.6,306.1,164.1,1642,3675.3,2.0,,,,,,,,,
15/10/2012 04:00,15.6,84.1,0.0,7.9,469.6,122.5,1592,3482.1,2.0,,,,,,,,,,,,,,,,,,
15/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.2,67.0,0.0,9.7,368.0,109.6,1176,3782.1,2.0
15/10/2012 01:00,,,,,,,,,,19.0,63.7,0.0,9.4,294.7,164.3,1637,3688.8,2.0,,,,,,,,,
15/10/2012 00:00,15.8,84.0,0.0,7.7,456.2,122.9,1592,3485.7,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.0,9.6,351.8,110.1,1174,3791.0,2.0
14/10/2012 21:00,,,,,,,,,,19.0,63.1,0.0,9.9,302.4,163.9,1645,3685.4,2.0,,,,,,,,,
14/10/2012 20:00,15.5,84.3,0.0,7.7,461.8,122.4,1593,3516.6,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.3,66.7,0.0,9.4,356.4,109.9,1174,3801.2,2.0
14/10/2012 17:00,,,,,,,,,,18.5,63.1,0.0,9.7,302.9,163.0,1638,3677.8,2.0,,,,,,,,,
14/10/2012 16:00,15.6,84.3,0.0,7.7,463.6,122.9,1590,3501.9,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,66.5,0.0,9.7,364.9,109.7,1177,3792.3,2.0
14/10/2012 13:00,,,,,,,,,,18.9,63.2,0.0,9.8,298.6,164.0,1645,3678.3,2.0,,,,,,,,,
14/10/2012 12:00,15.7,83.8,0.0,7.8,465.3,123.2,1595,3487.6,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,66.8,0.0,9.7,354.6,109.9,1178,3767.8,2.0
14/10/2012 09:00,,,,,,,,,,19.0,63.0,0.0,9.7,301.1,163.5,1643,3680.9,2.0,,,,,,,,,
14/10/2012 08:00,15.7,84.4,0.0,7.9,457.6,122.6,1594,3482.7,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.0,10.1,363.2,109.7,1181,3788.3,2.0
14/10/2012 05:00,,,,,,,,,,19.1,62.9,0.0,9.8,305.3,163.8,1648,3665.3,2.0,,,,,,,,,
14/10/2012 04:00,15.9,83.7,0.0,7.7,473.2,123.2,1600,3502.6,2.0,,,,,,,,,,,,,,,,,,
14/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,66.9,0.0,9.7,357.4,109.8,1180,3771.7,2.0
14/10/2012 01:00,,,,,,,,,,19.3,63.4,0.0,9.3,294.6,165.0,1651,3695.7,2.0,,,,,,,,,
14/10/2012 00:00,15.8,84.0,0.0,7.8,468.7,122.8,1598,3495.6,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,67.2,0.0,9.6,365.9,109.8,1174,3775.2,2.0
13/10/2012 21:00,,,,,,,,,,19.0,64.0,0.0,9.3,299.2,163.6,1645,3683.7,2.0,,,,,,,,,
13/10/2012 20:00,15.6,84.1,0.0,7.7,469.7,122.8,1595,3489.0,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.2,66.7,0.0,9.4,353.4,110.3,1175,3782.0,2.0
13/10/2012 17:00,,,,,,,,,,18.6,63.0,0.0,9.6,304.3,163.2,1640,3663.9,2.0,,,,,,,,,
13/10/2012 16:00,15.6,83.9,0.0,7.8,464.7,122.9,1599,3481.8,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.3,66.8,0.0,9.4,355.2,109.7,1178,3760.5,2.0
13/10/2012 13:00,,,,,,,,,,18.7,63.1,0.0,9.4,298.2,163.7,1643,3673.1,2.0,,,,,,,,,
13/10/2012 12:00,15.6,84.1,0.0,8.0,462.6,123.2,1598,3495.7,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.3,67.3,0.0,10.0,367.0,110.2,1177,3770.9,2.0
13/10/2012 09:00,,,,,,,,,,18.8,63.0,0.0,9.6,304.1,163.6,1648,3666.5,2.0,,,,,,,,,
13/10/2012 08:00,15.6,83.9,0.0,7.7,464.7,122.8,1603,3503.7,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.4,66.9,0.0,9.7,365.8,110.3,1182,3766.5,2.0
13/10/2012 05:00,,,,,,,,,,19.1,63.9,0.0,9.5,305.1,164.3,1656,3692.3,2.0,,,,,,,,,
13/10/2012 04:00,15.7,84.1,0.0,7.9,473.1,123.0,1600,3506.9,2.0,,,,,,,,,,,,,,,,,,
13/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,67.4,0.0,9.1,349.1,110.4,1181,3765.8,2.0
13/10/2012 01:00,,,,,,,,,,18.9,63.4,0.0,9.8,310.7,163.6,1647,3650.3,2.0,,,,,,,,,
13/10/2012 00:00,15.7,84.1,0.0,7.9,467.6,123.0,1602,3490.7,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,67.1,0.0,9.5,356.5,109.9,1184,3753.6,2.0
12/10/2012 21:00,,,,,,,,,,19.0,62.4,0.0,9.8,313.5,164.3,1651,3666.5,2.1,,,,,,,,,
12/10/2012 20:00,15.5,84.1,0.0,7.4,448.0,122.7,1602,3496.3,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.2,67.3,0.0,9.5,369.8,109.7,1183,3758.0,2.0
12/10/2012 17:00,,,,,,,,,,18.8,63.2,0.0,10.1,306.6,164.2,1651,3693.5,2.1,,,,,,,,,
12/10/2012 16:00,15.6,84.5,0.0,7.8,462.7,122.9,1600,3503.0,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.3,67.3,0.0,9.7,366.7,110.3,1180,3740.4,2.0
12/10/2012 13:00,,,,,,,,,,18.9,63.0,0.0,9.8,299.3,164.4,1651,3675.3,2.1,,,,,,,,,
12/10/2012 12:00,15.6,83.9,0.0,7.9,465.8,123.1,1609,3513.1,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,67.3,0.0,9.8,353.8,110.2,1184,3763.4,2.0
12/10/2012 09:00,,,,,,,,,,19.0,62.4,0.0,9.4,304.3,164.0,1659,3671.3,2.1,,,,,,,,,
12/10/2012 08:00,15.9,84.9,0.0,7.7,450.6,123.5,1610,3493.0,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.4,66.6,0.0,9.9,355.0,109.7,1181,3767.4,2.0
12/10/2012 05:00,,,,,,,,,,19.1,62.2,0.0,10.0,307.9,163.9,1661,3668.2,2.1,,,,,,,,,
12/10/2012 04:00,16.0,84.3,0.0,7.8,450.8,123.3,1607,3498.5,2.0,,,,,,,,,,,,,,,,,,
12/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.5,67.0,0.0,9.3,351.0,109.8,1191,3756.6,2.0
12/10/2012 01:00,,,,,,,,,,19.4,63.4,0.0,9.6,309.2,164.5,1662,3691.4,2.1,,,,,,,,,
12/10/2012 00:00,15.9,84.1,0.0,8.2,468.1,122.9,1612,3497.1,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,66.3,0.0,9.8,359.6,110.2,1187,3764.1,2.0
11/10/2012 21:00,,,,,,,,,,19.4,63.4,0.0,9.8,301.5,165.2,1664,3679.9,2.1,,,,,,,,,
11/10/2012 20:00,15.9,83.8,0.0,7.8,458.7,123.0,1615,3518.1,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.6,68.7,0.0,9.6,355.9,111.7,1199,3760.3,2.0
11/10/2012 17:00,,,,,,,,,,19.5,63.5,0.0,9.6,304.2,165.0,1665,3675.0,2.1,,,,,,,,,
11/10/2012 16:00,16.1,84.3,0.0,7.7,458.5,123.2,1614,3496.9,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.6,68.1,0.0,9.5,358.8,110.4,1190,3763.9,2.0
11/10/2012 13:00,,,,,,,,,,19.4,62.9,0.0,9.7,300.4,165.1,1662,3654.7,2.1,,,,,,,,,
11/10/2012 12:00,16.2,84.5,0.0,7.7,452.6,124.7,1625,3497.0,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,67.7,0.0,9.5,363.3,110.9,1191,3748.6,2.0
11/10/2012 09:00,,,,,,,,,,19.3,63.7,0.0,9.8,305.5,164.5,1665,3631.6,2.2,,,,,,,,,
11/10/2012 08:00,16.1,84.4,0.0,8.1,460.3,123.4,1614,3489.4,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,67.1,0.0,9.7,367.9,110.4,1191,3699.8,2.0
11/10/2012 05:00,,,,,,,,,,19.3,62.3,0.0,9.9,308.7,164.0,1663,3638.7,2.2,,,,,,,,,
11/10/2012 04:00,16.0,83.7,0.0,7.8,453.4,123.2,1617,3486.7,2.0,,,,,,,,,,,,,,,,,,
11/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,66.5,0.0,9.7,367.0,110.3,1190,3708.0,2.0
11/10/2012 01:00,,,,,,,,,,19.2,63.2,0.0,9.6,309.1,164.5,1663,3650.5,2.2,,,,,,,,,
11/10/2012 00:00,15.9,84.4,0.0,7.6,459.1,123.6,1618,3477.5,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,67.7,0.0,9.5,360.8,110.6,1188,3725.4,2.0
10/10/2012 21:00,,,,,,,,,,18.8,63.0,0.0,9.7,299.4,164.1,1658,3619.5,2.2,,,,,,,,,
10/10/2012 20:00,15.5,84.0,0.0,7.9,455.1,123.1,1613,3488.0,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.2,67.0,0.0,9.4,349.5,109.9,1186,3698.9,2.0
10/10/2012 17:00,,,,,,,,,,18.7,63.3,0.0,9.4,300.4,163.6,1655,3637.3,2.2,,,,,,,,,
10/10/2012 16:00,15.6,83.6,0.0,8.0,476.0,123.3,1612,3490.4,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.2,68.0,0.0,9.3,355.7,109.9,1192,3691.3,2.0
10/10/2012 13:00,,,,,,,,,,18.6,63.3,0.0,9.2,292.5,163.1,1651,3608.8,2.3,,,,,,,,,
10/10/2012 12:00,15.5,84.4,0.0,7.9,470.3,123.2,1611,3491.4,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.0,67.3,0.0,9.5,354.4,109.8,1183,3713.3,2.0
10/10/2012 09:00,,,,,,,,,,18.4,63.5,0.0,9.2,297.7,163.6,1656,3641.9,2.3,,,,,,,,,
10/10/2012 08:00,15.4,85.1,0.0,7.8,456.6,123.4,1610,3498.7,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 07:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.1,67.3,0.0,9.9,361.5,109.7,1183,3732.3,2.0
10/10/2012 05:00,,,,,,,,,,18.4,63.7,0.0,9.0,293.0,163.8,1649,3645.0,2.3,,,,,,,,,
10/10/2012 04:00,15.3,84.2,0.0,7.8,464.6,122.8,1608,3492.8,2.0,,,,,,,,,,,,,,,,,,
10/10/2012 03:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.1,66.7,0.0,9.4,359.0,110.4,1184,3691.3,2.0
10/10/2012 01:00,,,,,,,,,,18.3,63.4,0.0,9.1,298.3,163.3,1657,3622.4,2.3,,,,,,,,,
10/10/2012 00:00,15.2,84.1,0.0,8.0,468.4,122.4,1611,3489.7,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 23:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.0,66.9,0.0,9.9,360.6,109.7,1182,3694.7,2.0
09/10/2012 21:00,,,,,,,,,,18.1,63.3,0.0,9.7,308.4,163.1,1651,3632.1,2.3,,,,,,,,,
09/10/2012 20:00,15.1,84.4,0.0,7.8,449.5,122.6,1609,3486.1,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 19:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 18:00,,,,,,,,,,,,,,,,,,,9.9,67.1,0.0,9.5,360.3,109.8,1180,3690.1,2.0
09/10/2012 17:00,,,,,,,,,,18.1,62.7,0.0,9.3,291.1,164.1,1649,3595.7,2.3,,,,,,,,,
09/10/2012 16:00,14.8,84.4,0.0,7.7,465.3,121.9,1604,3487.0,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 15:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 14:00,,,,,,,,,,,,,,,,,,,9.7,66.9,0.0,9.5,352.5,109.6,1179,3650.8,2.0
09/10/2012 13:00,,,,,,,,,,17.9,63.2,0.0,9.2,297.8,164.0,1646,3636.2,2.3,,,,,,,,,
09/10/2012 12:00,14.4,84.8,0.0,7.5,452.5,122.7,1604,3522.7,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 11:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 09:00,,,,,,,,,,18.8,63.9,0.0,9.3,293.9,163.8,1646,3627.3,2.3,,,,,,,,,
09/10/2012 08:00,15.4,84.1,0.0,7.6,464.5,122.2,1603,3496.5,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.1,67.1,0.0,9.7,360.3,108.7,1173,3701.2,2.0
09/10/2012 05:00,,,,,,,,,,18.7,63.6,0.0,9.5,298.6,163.2,1643,3640.5,2.3,,,,,,,,,
09/10/2012 04:00,15.6,84.2,0.0,8.1,467.3,122.4,1600,3504.1,2.0,,,,,,,,,,,,,,,,,,
09/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.3,67.5,0.0,9.7,364.0,109.4,1184,3697.2,2.0
09/10/2012 01:00,,,,,,,,,,18.9,63.7,0.0,9.5,306.3,163.4,1650,3629.6,2.3,,,,,,,,,
09/10/2012 00:00,15.6,84.6,0.0,7.8,461.8,122.3,1604,3499.6,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.3,67.3,0.0,9.5,356.4,109.6,1183,3678.8,2.0
08/10/2012 21:00,,,,,,,,,,19.2,62.9,0.0,9.4,306.0,163.9,1653,3618.2,2.3,,,,,,,,,
08/10/2012 20:00,15.8,84.7,0.0,8.0,455.5,122.5,1605,3501.3,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,67.5,0.0,9.4,357.0,109.7,1184,3686.1,2.0
08/10/2012 17:00,,,,,,,,,,19.1,63.4,0.0,9.3,301.7,163.5,1652,3596.5,2.2,,,,,,,,,
08/10/2012 16:00,15.8,84.1,0.0,7.6,453.2,122.5,1609,3516.6,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,66.9,0.0,9.5,352.2,110.2,1186,3661.0,2.0
08/10/2012 13:00,,,,,,,,,,19.0,63.8,0.0,9.7,296.8,163.3,1650,3628.4,2.2,,,,,,,,,
08/10/2012 12:00,15.9,84.5,0.0,7.6,450.9,122.6,1607,3518.3,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,67.0,0.0,9.4,361.5,109.5,1186,3686.8,2.0
08/10/2012 09:00,,,,,,,,,,19.1,62.6,0.0,9.5,303.5,163.2,1654,3625.2,2.2,,,,,,,,,
08/10/2012 08:00,15.9,84.6,0.0,7.6,463.3,122.3,1609,3541.2,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,67.4,0.0,9.7,355.5,110.0,1187,3680.1,2.0
08/10/2012 05:00,,,,,,,,,,19.2,63.6,0.0,9.6,305.0,163.4,1649,3635.8,2.2,,,,,,,,,
08/10/2012 04:00,15.9,84.4,0.0,7.9,463.7,122.0,1609,3543.9,2.0,,,,,,,,,,,,,,,,,,
08/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,66.3,0.0,10.1,365.9,109.3,1187,3673.9,2.0
08/10/2012 01:00,,,,,,,,,,19.3,63.1,0.0,9.3,298.8,164.3,1652,3637.3,2.2,,,,,,,,,
08/10/2012 00:00,16.0,83.9,0.0,7.7,456.8,122.4,1607,3533.4,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,67.5,0.0,9.6,354.0,109.1,1186,3680.2,2.0
07/10/2012 21:00,,,,,,,,,,19.3,62.3,0.0,9.6,307.1,163.5,1646,3619.7,2.2,,,,,,,,,
07/10/2012 20:00,15.8,83.9,0.0,7.7,465.9,121.6,1604,3528.4,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,67.3,0.0,9.3,351.0,109.1,1183,3659.8,2.0
07/10/2012 17:00,,,,,,,,,,19.0,63.0,0.0,9.1,302.0,163.1,1646,3605.5,2.2,,,,,,,,,
07/10/2012 16:00,15.6,83.8,0.0,8.0,464.1,121.7,1599,3529.5,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.3,67.8,0.0,9.4,356.7,109.4,1177,3679.7,2.0
07/10/2012 13:00,,,,,,,,,,18.9,63.4,0.0,9.7,300.1,163.0,1644,3610.0,2.1,,,,,,,,,
07/10/2012 12:00,15.8,83.9,0.0,7.9,466.3,122.0,1606,3553.4,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,66.7,0.0,9.8,357.6,109.2,1177,3684.9,2.0
07/10/2012 09:00,,,,,,,,,,18.9,62.8,0.0,9.6,305.1,162.7,1645,3648.9,2.2,,,,,,,,,
07/10/2012 08:00,15.5,84.2,0.0,8.0,464.4,122.2,1604,3552.5,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 06:00,,,,,,,,,,,,,,,,,,,9.4,67.7,0.0,9.6,355.2,109.0,1183,3687.5,2.0
07/10/2012 05:00,,,,,,,,,,17.3,63.5,0.0,9.6,297.8,163.7,1647,3626.5,2.2,,,,,,,,,
07/10/2012 04:00,14.2,84.4,0.0,8.1,466.9,122.2,1606,3560.8,2.0,,,,,,,,,,,,,,,,,,
07/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2012 02:00,,,,,,,,,,,,,,,,,,,8.0,66.5,0.0,9.7,358.1,108.9,1180,3665.6,2.0
07/10/2012 01:00,,,,,,,,,,18.9,63.2,0.0,9.5,295.4,163.0,1645,3605.1,2.2,,,,,,,,,
07/10/2012 00:00,15.7,84.0,0.0,7.8,463.9,121.9,1611,3568.7,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.1,67.2,0.0,9.6,356.7,109.7,1182,3675.1,2.0
06/10/2012 21:00,,,,,,,,,,18.5,63.9,0.0,9.4,307.0,163.9,1650,3597.8,2.2,,,,,,,,,
06/10/2012 20:00,15.7,84.5,0.0,7.9,457.8,121.8,1604,3563.6,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,67.2,0.0,9.7,357.6,109.4,1181,3648.3,2.0
06/10/2012 17:00,,,,,,,,,,19.2,63.8,0.0,9.5,304.9,164.2,1651,3603.8,2.2,,,,,,,,,
06/10/2012 16:00,15.7,83.2,0.0,7.6,465.6,121.8,1606,3535.3,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,67.6,0.0,9.7,353.7,109.3,1187,3626.1,2.0
06/10/2012 13:00,,,,,,,,,,19.4,63.1,0.0,9.5,297.2,164.1,1654,3587.1,2.2,,,,,,,,,
06/10/2012 12:00,16.1,83.2,0.0,7.9,464.5,122.2,1611,3565.5,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.7,67.3,0.0,9.5,355.3,109.9,1189,3654.0,2.0
06/10/2012 09:00,,,,,,,,,,19.5,63.9,0.0,8.9,296.4,163.8,1657,3608.0,2.2,,,,,,,,,
06/10/2012 08:00,16.1,84.5,0.0,7.9,468.3,122.4,1619,3583.6,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,66.8,0.0,9.7,375.1,109.5,1191,3654.2,2.0
06/10/2012 05:00,,,,,,,,,,19.5,63.2,0.0,9.2,299.9,164.0,1661,3613.8,2.2,,,,,,,,,
06/10/2012 04:00,16.1,84.7,0.0,7.8,447.5,122.2,1617,3570.5,2.0,,,,,,,,,,,,,,,,,,
06/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.5,68.0,0.0,9.4,346.6,109.4,1188,3629.3,2.0
06/10/2012 01:00,,,,,,,,,,19.3,63.5,0.0,9.2,298.9,163.9,1656,3621.1,2.2,,,,,,,,,
06/10/2012 00:00,15.8,84.4,0.0,8.2,480.8,122.1,1613,3562.1,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,67.3,0.0,9.5,359.1,109.4,1186,3664.2,2.0
05/10/2012 21:00,,,,,,,,,,19.2,63.9,0.0,9.6,306.5,163.5,1655,3600.0,2.1,,,,,,,,,
05/10/2012 20:00,16.0,84.8,0.0,7.7,457.2,122.5,1618,3580.8,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,67.9,0.0,9.2,349.0,109.4,1187,3627.2,2.0
05/10/2012 17:00,,,,,,,,,,19.2,62.5,0.0,9.7,305.0,163.8,1656,3595.2,2.1,,,,,,,,,
05/10/2012 16:00,16.0,84.5,0.0,7.8,452.7,122.4,1614,3570.7,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,9.6,356.2,109.5,1184,3607.8,2.0
05/10/2012 13:00,,,,,,,,,,19.2,63.6,0.0,9.6,296.5,163.5,1660,3604.1,2.2,,,,,,,,,
05/10/2012 12:00,16.0,84.6,0.0,7.7,467.0,122.3,1617,3599.1,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,67.8,0.0,9.8,362.5,109.3,1186,3643.6,2.0
05/10/2012 09:00,,,,,,,,,,19.3,63.9,0.0,9.5,301.5,164.3,1660,3591.3,2.2,,,,,,,,,
05/10/2012 08:00,15.7,84.2,0.0,7.8,461.5,121.8,1611,3607.1,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.3,66.9,0.0,9.6,361.2,109.5,1189,3654.3,2.0
05/10/2012 05:00,,,,,,,,,,19.0,62.8,0.0,9.6,305.3,163.6,1655,3610.4,2.2,,,,,,,,,
05/10/2012 04:00,15.8,85.0,0.0,7.6,450.1,122.3,1615,3592.5,2.0,,,,,,,,,,,,,,,,,,
05/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,9.7,367.9,109.8,1186,3638.0,2.0
05/10/2012 01:00,,,,,,,,,,19.2,64.2,0.0,9.9,301.5,164.2,1660,3608.3,2.2,,,,,,,,,
05/10/2012 00:00,15.9,84.8,0.0,7.8,468.0,122.3,1618,3599.0,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,66.9,0.0,9.1,363.7,109.6,1191,3645.8,2.0
04/10/2012 21:00,,,,,,,,,,19.3,64.1,0.0,9.5,308.9,164.5,1657,3595.8,2.2,,,,,,,,,
04/10/2012 20:00,16.1,83.3,0.0,8.2,462.8,122.2,1616,3603.1,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,67.8,0.0,9.8,365.9,110.2,1192,3627.5,2.0
04/10/2012 17:00,,,,,,,,,,19.4,63.9,0.0,9.9,307.5,163.9,1660,3602.9,2.2,,,,,,,,,
04/10/2012 16:00,16.0,84.7,0.0,7.7,458.2,121.9,1620,3594.1,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.6,67.6,0.0,9.6,366.4,109.8,1194,3603.7,2.0
04/10/2012 13:00,,,,,,,,,,19.3,63.8,0.0,9.7,301.5,164.3,1662,3607.2,2.1,,,,,,,,,
04/10/2012 12:00,15.9,85.0,0.0,7.6,451.9,121.8,1619,3616.3,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.6,67.8,0.0,9.3,363.3,110.1,1193,3627.8,2.0
04/10/2012 09:00,,,,,,,,,,19.2,64.0,0.0,9.5,303.2,164.3,1656,3597.1,2.2,,,,,,,,,
04/10/2012 08:00,15.9,84.6,0.0,7.7,476.5,122.1,1618,3608.8,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,67.7,0.0,9.8,355.0,109.9,1192,3649.8,2.0
04/10/2012 05:00,,,,,,,,,,19.2,63.5,0.0,9.9,308.4,164.0,1658,3619.7,2.2,,,,,,,,,
04/10/2012 04:00,15.9,84.8,0.0,7.7,461.0,121.7,1614,3638.7,2.0,,,,,,,,,,,,,,,,,,
04/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.6,68.2,0.0,9.6,364.1,109.7,1189,3642.1,2.0
04/10/2012 01:00,,,,,,,,,,19.3,63.7,0.0,9.8,298.3,164.0,1661,3584.2,2.2,,,,,,,,,
04/10/2012 00:00,15.9,85.1,0.0,7.6,460.0,121.9,1616,3623.7,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,68.1,0.0,9.5,360.1,109.6,1189,3618.4,2.0
03/10/2012 21:00,,,,,,,,,,19.2,64.0,0.0,9.7,302.4,164.4,1656,3605.6,2.2,,,,,,,,,
03/10/2012 20:00,15.7,84.6,0.0,8.0,467.8,121.7,1617,3633.0,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,68.3,0.0,9.7,362.9,109.8,1186,3608.2,2.0
03/10/2012 17:00,,,,,,,,,,19.1,63.5,0.0,9.8,305.3,164.5,1656,3585.7,2.2,,,,,,,,,
03/10/2012 16:00,15.9,84.7,0.0,7.9,453.5,122.0,1617,3610.4,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.3,67.9,0.0,9.6,359.5,108.9,1188,3624.6,2.0
03/10/2012 13:00,,,,,,,,,,19.2,64.3,0.0,9.5,294.1,164.8,1654,3595.1,2.2,,,,,,,,,
03/10/2012 12:00,15.7,84.5,0.0,7.9,455.8,121.8,1618,3639.5,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,9.8,362.5,109.4,1190,3614.1,2.0
03/10/2012 09:00,,,,,,,,,,19.1,64.2,0.0,9.2,300.1,164.6,1658,3600.2,2.2,,,,,,,,,
03/10/2012 08:00,15.6,84.7,0.0,8.0,470.3,121.8,1617,3639.3,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,9.7,362.5,109.7,1188,3621.4,2.0
03/10/2012 05:00,,,,,,,,,,19.2,63.1,0.0,9.7,307.8,164.4,1659,3593.9,2.2,,,,,,,,,
03/10/2012 04:00,15.7,84.4,0.0,7.6,454.6,122.0,1619,3629.9,2.0,,,,,,,,,,,,,,,,,,
03/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,68.2,0.0,9.8,362.2,109.4,1191,3612.2,2.0
03/10/2012 01:00,,,,,,,,,,19.1,64.1,0.0,9.7,302.7,164.4,1655,3580.2,2.2,,,,,,,,,
03/10/2012 00:00,15.8,84.8,0.0,8.2,469.8,122.1,1618,3646.4,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.6,69.0,0.0,9.5,360.3,111.1,1200,3604.8,2.0
02/10/2012 21:00,,,,,,,,,,19.4,63.3,0.0,9.6,306.7,164.9,1666,3585.3,2.2,,,,,,,,,
02/10/2012 20:00,15.9,84.1,0.0,8.0,450.4,121.8,1617,3683.9,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.6,67.8,0.0,9.3,357.8,109.8,1192,3628.9,2.0
02/10/2012 17:00,,,,,,,,,,19.3,63.4,0.0,9.5,301.7,164.1,1662,3581.2,2.2,,,,,,,,,
02/10/2012 16:00,15.8,84.8,0.0,7.7,450.0,121.9,1621,3652.1,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.7,68.5,0.0,9.7,357.5,110.5,1190,3579.3,2.0
02/10/2012 13:00,,,,,,,,,,19.2,63.7,0.0,9.9,308.2,163.9,1664,3587.4,2.2,,,,,,,,,
02/10/2012 12:00,16.1,84.7,0.0,8.2,463.1,122.1,1625,3671.3,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.6,67.9,0.0,9.8,368.4,109.4,1192,3589.6,2.0
02/10/2012 09:00,,,,,,,,,,19.3,63.5,0.0,9.3,300.7,164.1,1662,3576.7,2.3,,,,,,,,,
02/10/2012 08:00,16.0,84.6,0.0,7.5,458.5,121.9,1621,3669.3,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,67.5,0.0,9.4,362.3,109.4,1196,3590.4,2.0
02/10/2012 05:00,,,,,,,,,,19.5,63.9,0.0,9.8,308.8,164.7,1657,3597.4,2.3,,,,,,,,,
02/10/2012 04:00,15.9,84.4,0.0,7.7,458.9,121.6,1622,3669.1,2.0,,,,,,,,,,,,,,,,,,
02/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.6,68.3,0.0,9.8,362.4,109.6,1192,3577.3,2.0
02/10/2012 01:00,,,,,,,,,,19.2,63.4,0.0,9.8,310.8,164.3,1661,3574.4,2.3,,,,,,,,,
02/10/2012 00:00,15.7,84.5,0.0,8.0,460.3,121.3,1617,3671.6,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 22:00,,,,,,,,,,,,,,,,,,,10.5,68.0,0.0,9.3,359.7,109.7,1192,3579.4,2.0
01/10/2012 21:00,,,,,,,,,,19.2,63.8,0.0,9.5,304.6,164.1,1661,3564.5,2.2,,,,,,,,,
01/10/2012 20:00,15.9,84.1,0.0,8.1,461.6,121.6,1619,3677.2,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,68.4,0.0,9.4,366.8,110.0,1196,3586.3,2.0
01/10/2012 17:00,,,,,,,,,,19.5,64.0,0.0,9.7,303.5,164.3,1661,3552.5,2.2,,,,,,,,,
01/10/2012 16:00,16.0,84.5,0.0,7.8,467.1,121.3,1624,3676.6,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 14:00,,,,,,,,,,,,,,,,,,,10.7,68.1,0.0,9.6,361.1,109.5,1194,3590.4,2.0
01/10/2012 13:00,,,,,,,,,,19.6,62.6,0.0,9.9,310.2,164.9,1667,3576.3,2.2,,,,,,,,,
01/10/2012 12:00,16.0,84.5,0.0,7.7,461.4,121.6,1627,3697.1,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,67.7,0.0,9.7,363.5,109.3,1190,3585.9,2.0
01/10/2012 09:00,,,,,,,,,,19.4,63.4,0.0,9.5,297.8,164.3,1664,3588.1,2.3,,,,,,,,,
01/10/2012 08:00,15.9,85.1,0.0,7.8,467.5,121.0,1622,3685.9,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 06:00,,,,,,,,,,,,,,,,,,,10.6,68.0,0.0,9.8,356.9,109.7,1192,3578.3,2.0
01/10/2012 05:00,,,,,,,,,,19.5,64.1,0.0,9.7,299.8,164.9,1658,3569.1,2.2,,,,,,,,,
01/10/2012 04:00,16.0,84.8,0.0,7.8,459.2,121.3,1619,3706.4,2.0,,,,,,,,,,,,,,,,,,
01/10/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2012 02:00,,,,,,,,,,,,,,,,,,,10.7,67.9,0.0,9.5,353.2,109.2,1192,3579.2,2.0
01/10/2012 01:00,,,,,,,,,,19.6,64.2,0.0,9.5,300.6,163.7,1664,3568.5,2.2,,,,,,,,,
01/10/2012 00:00,16.1,84.4,0.0,7.8,456.0,121.1,1620,3703.2,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.6,66.9,0.0,9.7,368.1,109.0,1190,3584.8,2.0
30/09/2012 21:00,,,,,,,,,,19.5,63.4,0.0,9.0,292.8,164.2,1662,3567.6,2.2,,,,,,,,,
30/09/2012 20:00,16.0,84.1,0.0,7.5,443.9,120.9,1620,3715.1,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.6,68.1,0.0,9.4,358.7,109.7,1194,3570.2,2.0
30/09/2012 17:00,,,,,,,,,,19.4,63.6,0.0,9.8,301.0,163.8,1661,3543.3,2.1,,,,,,,,,
30/09/2012 16:00,16.0,84.9,0.0,7.8,459.3,121.1,1622,3695.3,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,68.2,0.0,9.5,355.3,109.0,1192,3573.3,2.0
30/09/2012 13:00,,,,,,,,,,19.3,62.9,0.0,9.8,297.6,163.6,1659,3583.9,2.1,,,,,,,,,
30/09/2012 12:00,16.1,84.0,0.0,7.8,457.5,120.8,1618,3698.7,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 10:00,,,,,,,,,,,,,,,,,,,11.0,67.9,0.0,10.0,366.9,109.8,1199,3587.6,2.0
30/09/2012 09:00,,,,,,,,,,20.0,63.2,0.0,9.7,308.2,164.1,1669,3575.8,2.1,,,,,,,,,
30/09/2012 08:00,16.5,84.7,0.0,7.8,464.4,121.2,1632,3728.1,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.9,67.9,0.0,9.7,361.4,109.4,1199,3584.2,2.0
30/09/2012 05:00,,,,,,,,,,20.0,63.5,0.0,9.5,305.4,164.8,1667,3569.4,2.2,,,,,,,,,
30/09/2012 04:00,16.3,84.3,0.0,7.9,464.5,121.1,1627,3729.8,2.0,,,,,,,,,,,,,,,,,,
30/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.8,67.7,0.0,9.6,364.2,109.0,1195,3577.2,2.0
30/09/2012 01:00,,,,,,,,,,20.0,63.3,0.0,9.6,304.2,164.5,1663,3582.3,2.2,,,,,,,,,
30/09/2012 00:00,16.3,84.5,0.0,7.9,457.9,120.7,1626,3713.2,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.7,67.5,0.0,9.7,365.5,108.8,1193,3576.6,2.0
29/09/2012 21:00,,,,,,,,,,19.7,63.9,0.0,9.6,310.2,163.6,1659,3589.9,2.1,,,,,,,,,
29/09/2012 20:00,16.0,84.9,0.0,8.0,455.2,120.5,1620,3738.7,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,67.5,0.0,9.7,372.4,108.7,1188,3571.9,2.0
29/09/2012 17:00,,,,,,,,,,19.1,64.1,0.0,9.7,301.7,163.1,1651,3570.0,2.1,,,,,,,,,
29/09/2012 16:00,15.6,83.7,0.0,7.7,452.8,120.2,1613,3744.0,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.4,67.7,0.0,9.8,365.1,109.6,1188,3567.1,2.0
29/09/2012 13:00,,,,,,,,,,19.1,63.4,0.0,9.4,300.3,163.2,1657,3580.4,2.1,,,,,,,,,
29/09/2012 12:00,15.5,84.9,0.0,8.0,460.1,119.9,1610,3759.0,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 10:00,,,,,,,,,,,,,,,,,,,10.6,67.3,0.0,9.4,367.0,109.2,1189,3588.1,2.0
29/09/2012 09:00,,,,,,,,,,19.3,64.0,0.0,9.3,289.8,163.2,1658,3589.2,2.1,,,,,,,,,
29/09/2012 08:00,15.7,84.2,0.0,7.6,457.2,120.2,1616,3745.8,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,9.3,356.5,109.1,1189,3568.1,2.0
29/09/2012 05:00,,,,,,,,,,19.0,63.1,0.0,9.4,300.2,162.8,1657,3571.2,2.1,,,,,,,,,
29/09/2012 04:00,15.7,84.9,0.0,7.7,460.4,120.7,1617,3763.7,2.0,,,,,,,,,,,,,,,,,,
29/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.4,67.9,0.0,10.1,364.5,108.9,1193,3566.5,2.0
29/09/2012 01:00,,,,,,,,,,19.1,63.2,0.0,9.5,303.4,163.5,1658,3560.5,2.1,,,,,,,,,
29/09/2012 00:00,15.6,84.2,0.0,8.0,468.0,119.9,1614,3774.0,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.3,68.2,0.0,9.8,358.6,108.7,1186,3580.5,2.0
28/09/2012 21:00,,,,,,,,,,18.9,64.1,0.0,9.6,302.4,163.0,1654,3570.8,2.1,,,,,,,,,
28/09/2012 20:00,15.4,84.6,0.0,7.4,451.6,119.9,1613,3764.9,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.4,68.0,0.0,9.9,356.4,109.3,1187,3549.6,2.0
28/09/2012 17:00,,,,,,,,,,19.0,63.5,0.0,9.6,301.2,163.8,1652,3557.2,2.1,,,,,,,,,
28/09/2012 16:00,15.6,84.4,0.0,7.8,456.0,120.0,1618,3775.1,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.4,68.0,0.0,9.5,354.6,108.6,1194,3567.1,2.0
28/09/2012 13:00,,,,,,,,,,19.1,64.1,0.0,9.7,298.6,163.2,1654,3563.8,2.1,,,,,,,,,
28/09/2012 12:00,15.7,83.4,0.0,8.1,475.2,119.9,1619,3789.8,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 10:00,,,,,,,,,,,,,,,,,,,10.5,68.4,0.0,9.6,358.5,108.8,1190,3575.9,2.0
28/09/2012 09:00,,,,,,,,,,19.4,64.0,0.0,9.7,312.0,163.8,1657,3566.5,2.1,,,,,,,,,
28/09/2012 08:00,15.8,84.4,0.0,8.0,470.0,120.1,1625,3789.7,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.5,68.0,0.0,9.8,360.7,108.9,1189,3572.7,2.0
28/09/2012 05:00,,,,,,,,,,19.2,64.1,0.0,9.5,308.6,163.7,1662,3565.4,2.1,,,,,,,,,
28/09/2012 04:00,15.6,84.6,0.0,7.5,460.4,120.2,1618,3783.0,2.0,,,,,,,,,,,,,,,,,,
28/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.5,67.4,0.0,9.8,363.7,108.6,1197,3575.8,2.0
28/09/2012 01:00,,,,,,,,,,19.5,62.6,0.0,9.4,299.0,164.3,1667,3584.8,2.1,,,,,,,,,
28/09/2012 00:00,16.0,84.4,0.0,8.1,460.8,120.1,1624,3797.0,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.6,67.8,0.0,9.3,355.8,108.7,1194,3586.5,2.0
27/09/2012 21:00,,,,,,,,,,19.5,63.8,0.0,10.0,306.4,163.9,1665,3569.4,2.1,,,,,,,,,
27/09/2012 20:00,15.9,84.3,0.0,7.9,475.6,120.2,1618,3803.2,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,68.6,0.0,9.6,350.2,108.2,1194,3579.0,2.0
27/09/2012 17:00,,,,,,,,,,19.3,64.8,0.0,9.5,296.5,163.3,1658,3583.8,2.1,,,,,,,,,
27/09/2012 16:00,15.8,84.4,0.0,7.7,471.6,120.0,1614,3817.5,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.4,68.2,0.0,9.3,352.9,108.7,1191,3587.5,2.0
27/09/2012 13:00,,,,,,,,,,19.0,64.5,0.0,9.6,301.5,163.0,1656,3590.8,2.0,,,,,,,,,
27/09/2012 12:00,15.4,84.6,0.0,7.7,462.3,119.7,1614,3840.0,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 10:00,,,,,,,,,,,,,,,,,,,10.3,67.5,0.0,9.6,361.1,108.9,1190,3592.1,2.0
27/09/2012 09:00,,,,,,,,,,18.7,63.9,0.0,9.5,303.6,162.9,1653,3592.6,2.1,,,,,,,,,
27/09/2012 08:00,15.4,83.7,0.0,7.7,477.1,119.6,1613,3813.0,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.3,68.4,0.0,9.2,361.0,108.6,1188,3589.3,2.0
27/09/2012 05:00,,,,,,,,,,18.8,63.6,0.0,9.7,312.9,163.1,1656,3601.5,2.1,,,,,,,,,
27/09/2012 04:00,15.5,84.6,0.0,7.8,462.5,119.7,1616,3838.8,2.0,,,,,,,,,,,,,,,,,,
27/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.5,68.4,0.0,9.3,355.5,108.9,1194,3591.7,2.0
27/09/2012 01:00,,,,,,,,,,19.2,64.2,0.0,9.5,303.3,163.5,1660,3585.0,2.1,,,,,,,,,
27/09/2012 00:00,15.7,83.7,0.0,7.6,465.1,119.9,1618,3881.0,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.4,67.4,0.0,9.8,365.2,108.4,1192,3583.4,2.0
26/09/2012 21:00,,,,,,,,,,19.3,64.3,0.0,9.3,293.1,163.5,1661,3582.1,2.0,,,,,,,,,
26/09/2012 20:00,15.7,84.3,0.0,7.6,462.0,119.7,1623,3849.3,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.5,68.0,0.0,9.4,352.2,108.5,1192,3589.4,2.0
26/09/2012 17:00,,,,,,,,,,19.2,64.4,0.0,9.3,298.1,163.6,1662,3553.9,2.1,,,,,,,,,
26/09/2012 16:00,15.5,83.8,0.0,7.8,465.0,119.5,1620,3863.4,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.1,67.8,0.0,9.8,356.1,107.9,1196,3575.1,2.0
26/09/2012 13:00,,,,,,,,,,18.6,64.0,0.0,9.4,292.7,163.2,1659,3579.5,2.2,,,,,,,,,
26/09/2012 12:00,15.1,83.9,0.0,7.7,477.2,119.3,1623,3838.6,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 10:00,,,,,,,,,,,,,,,,,,,10.1,67.7,0.0,9.4,356.3,107.8,1196,3566.1,2.0
26/09/2012 09:00,,,,,,,,,,19.0,64.1,0.0,9.4,301.5,164.2,1666,3438.8,2.3,,,,,,,,,
26/09/2012 08:00,15.1,84.6,0.0,7.9,464.6,119.0,1627,3768.5,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.0,67.6,0.0,9.8,356.6,108.0,1204,3440.3,2.0
26/09/2012 05:00,,,,,,,,,,18.8,63.6,0.0,9.3,295.8,163.7,1670,3414.8,2.3,,,,,,,,,
26/09/2012 04:00,15.2,84.5,0.0,7.6,452.8,119.3,1629,3750.4,2.0,,,,,,,,,,,,,,,,,,
26/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.0,68.2,0.0,10.0,369.8,108.3,1205,3424.5,2.0
26/09/2012 01:00,,,,,,,,,,18.9,64.2,0.0,9.5,306.4,164.5,1674,3363.1,2.4,,,,,,,,,
26/09/2012 00:00,15.1,83.8,0.0,7.7,468.4,118.9,1636,3832.4,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 22:00,,,,,,,,,,,,,,,,,,,9.9,68.0,0.0,9.5,358.3,107.5,1203,3451.1,2.0
25/09/2012 21:00,,,,,,,,,,18.8,64.3,0.0,9.6,307.9,164.0,1677,3256.5,2.3,,,,,,,,,
25/09/2012 20:00,15.2,83.9,0.0,7.8,448.3,119.7,1633,3557.0,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.7,71.3,0.0,10.0,375.6,113.3,1249,2669.6,2.0
25/09/2012 17:00,,,,,,,,,,20.0,67.2,0.0,9.7,304.4,171.7,1723,2313.8,2.0,,,,,,,,,
25/09/2012 16:00,15.9,85.9,0.0,8.4,479.3,122.7,1661,2495.8,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 14:00,,,,,,,,,,,,,,,,,,,10.5,71.6,0.0,9.8,380.0,113.2,1245,2612.9,2.0
25/09/2012 13:00,,,,,,,,,,19.7,67.3,0.0,9.5,306.8,172.0,1721,2274.8,2.0,,,,,,,,,
25/09/2012 12:00,15.4,85.7,0.0,7.8,467.3,122.3,1654,2470.4,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 10:00,,,,,,,,,,,,,,,,,,,10.4,71.6,0.0,9.7,372.8,113.5,1237,2530.3,2.0
25/09/2012 09:00,,,,,,,,,,19.4,66.4,0.0,9.9,311.1,171.9,1715,2258.3,2.0,,,,,,,,,
25/09/2012 08:00,15.3,86.1,0.0,8.0,466.9,122.3,1649,2459.8,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 06:00,,,,,,,,,,,,,,,,,,,10.1,71.8,0.0,9.9,381.4,113.7,1240,2510.1,2.0
25/09/2012 05:00,,,,,,,,,,19.4,67.3,0.0,9.9,310.7,172.3,1715,2261.9,2.0,,,,,,,,,
25/09/2012 04:00,15.5,86.5,0.0,7.7,458.7,122.7,1655,2461.0,2.0,,,,,,,,,,,,,,,,,,
25/09/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2012 02:00,,,,,,,,,,,,,,,,,,,10.3,72.0,0.0,10.2,376.6,113.7,1248,2525.8,2.0
25/09/2012 01:00,,,,,,,,,,19.4,67.1,0.0,10.0,318.5,172.0,1722,2273.2,2.0,,,,,,,,,
25/09/2012 00:00,15.3,86.8,0.0,7.6,454.0,122.0,1660,2437.8,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2012 22:00,,,,,,,,,,,,,,,,,,,10.3,72.3,0.0,9.9,380.6,113.9,1252,2473.5,2.0
24/09/2012 21:00,,,,,,,,,,19.7,68.1,0.0,9.3,317.0,173.9,1730,2230.6,2.0,,,,,,,,,
24/09/2012 20:00,15.6,86.8,0.0,8.4,486.5,122.5,1662,2455.1,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2012 18:00,,,,,,,,,,,,,,,,,,,10.6,71.8,0.0,10.2,388.1,114.1,1249,2491.6,2.0
24/09/2012 17:00,,,,,,,,,,19.7,67.7,0.0,9.3,306.7,172.3,1727,2226.1,2.0,,,,,,,,,
24/09/2012 16:00,15.5,86.2,0.0,8.0,478.6,122.4,1668,2446.7,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2012 15:00,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.5,72.3,0.0,10.2,386.0,113.6,1252,2452.4,2.0
24/09/2012 12:00,,,,,,,,,,19.5,66.7,0.0,9.9,314.8,172.2,1720,2199.6,2.0,,,,,,,,,
24/09/2012 11:00,15.4,86.7,0.0,7.8,481.6,122.3,1661,2461.9,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.5,72.6,0.0,9.8,374.4,114.3,1252,2432.7,2.0
24/09/2012 08:00,,,,,,,,,,19.7,67.9,0.0,9.6,313.3,172.4,1724,2209.7,2.0,,,,,,,,,
24/09/2012 07:00,15.7,86.0,0.0,8.0,499.7,122.8,1666,2411.8,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.5,72.3,0.0,9.9,374.1,114.1,1250,2471.5,2.0
24/09/2012 04:00,,,,,,,,,,19.6,67.2,0.0,10.0,314.7,171.9,1713,2257.8,2.1,,,,,,,,,
24/09/2012 03:00,15.5,87.1,0.0,7.7,465.6,122.5,1662,2451.1,2.0,,,,,,,,,,,,,,,,,,
24/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.4,71.3,0.0,9.9,381.2,113.4,1247,2538.8,2.0
24/09/2012 00:00,,,,,,,,,,19.5,68.1,0.0,9.4,315.5,171.9,1713,2275.5,2.0,,,,,,,,,
23/09/2012 23:00,15.5,86.0,0.0,7.6,462.4,122.5,1653,2448.4,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 21:00,,,,,,,,,,,,,,,,,,,10.2,72.2,0.0,9.8,379.9,113.2,1242,2511.3,2.0
23/09/2012 20:00,,,,,,,,,,19.3,66.3,0.0,9.7,312.5,171.5,1712,2267.3,2.1,,,,,,,,,
23/09/2012 19:00,15.4,86.4,0.0,8.0,475.1,122.1,1655,2401.2,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 17:00,,,,,,,,,,,,,,,,,,,10.3,71.8,0.0,9.7,363.8,113.5,1239,2473.3,2.0
23/09/2012 16:00,,,,,,,,,,19.2,67.2,0.0,9.7,309.5,170.8,1710,2253.5,2.0,,,,,,,,,
23/09/2012 15:00,15.6,86.4,0.0,7.8,471.6,122.5,1657,2384.5,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.4,72.3,0.0,9.8,367.9,113.1,1243,2440.4,2.0
23/09/2012 12:00,,,,,,,,,,19.5,66.9,0.0,9.4,295.8,171.6,1715,2196.9,2.0,,,,,,,,,
23/09/2012 11:00,15.5,86.3,0.0,8.2,478.7,122.0,1654,2443.1,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.4,72.2,0.0,10.0,373.4,113.9,1245,2381.7,2.0
23/09/2012 08:00,,,,,,,,,,19.5,67.0,0.0,9.8,312.0,171.9,1714,2182.0,2.1,,,,,,,,,
23/09/2012 07:00,15.5,86.5,0.0,7.9,479.5,122.1,1651,2419.0,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.5,71.4,0.0,10.0,380.5,113.9,1246,2360.4,2.0
23/09/2012 04:00,,,,,,,,,,19.5,67.1,0.0,9.4,317.0,171.8,1716,2181.2,2.1,,,,,,,,,
23/09/2012 03:00,15.5,85.8,0.0,8.1,486.1,122.1,1650,2426.9,2.0,,,,,,,,,,,,,,,,,,
23/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.4,71.7,0.0,9.8,378.9,113.8,1251,2376.9,2.0
23/09/2012 00:00,,,,,,,,,,19.5,67.1,0.0,9.7,317.5,172.1,1716,2213.3,2.1,,,,,,,,,
22/09/2012 23:00,15.6,87.1,0.0,7.9,467.2,122.2,1661,2356.1,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 21:00,,,,,,,,,,,,,,,,,,,10.5,70.7,0.0,9.6,370.6,113.8,1248,2389.9,2.0
22/09/2012 20:00,,,,,,,,,,19.6,66.5,0.0,9.8,316.1,171.8,1717,2184.1,2.1,,,,,,,,,
22/09/2012 19:00,15.5,86.9,0.0,8.1,471.8,122.0,1658,2374.9,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 17:00,,,,,,,,,,,,,,,,,,,10.5,71.6,0.0,9.8,369.1,113.4,1250,2389.5,2.0
22/09/2012 16:00,,,,,,,,,,19.8,68.0,0.0,9.6,316.6,172.3,1718,2185.2,2.1,,,,,,,,,
22/09/2012 15:00,15.5,86.1,0.0,8.1,481.2,122.0,1654,2370.7,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.4,70.9,0.0,10.3,377.3,113.4,1246,2344.0,2.0
22/09/2012 12:00,,,,,,,,,,19.5,67.5,0.0,9.7,318.7,171.5,1719,2149.2,2.0,,,,,,,,,
22/09/2012 11:00,15.2,86.4,0.0,7.6,465.0,121.7,1651,2396.8,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.5,71.2,0.0,9.9,381.6,114.8,1247,2291.7,2.0
22/09/2012 08:00,,,,,,,,,,19.4,67.3,0.0,9.7,314.3,171.4,1711,2161.7,2.1,,,,,,,,,
22/09/2012 07:00,15.3,86.0,0.0,8.2,479.4,121.8,1650,2343.5,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.4,72.1,0.0,9.9,387.3,113.8,1247,2271.8,2.0
22/09/2012 04:00,,,,,,,,,,19.5,66.7,0.0,9.3,308.3,172.7,1718,2125.0,2.1,,,,,,,,,
22/09/2012 03:00,15.3,86.7,0.0,7.8,478.8,122.2,1657,2315.6,2.0,,,,,,,,,,,,,,,,,,
22/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.5,72.4,0.0,9.9,375.8,114.5,1250,2250.0,2.0
22/09/2012 00:00,,,,,,,,,,19.5,66.9,0.0,9.3,297.7,172.0,1725,2147.3,2.1,,,,,,,,,
21/09/2012 23:00,15.5,87.2,0.0,7.8,469.4,122.9,1664,2283.7,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 21:00,,,,,,,,,,,,,,,,,,,10.3,72.1,0.0,10.1,382.5,113.6,1250,2361.4,2.0
