Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
21/09/2012 20:00,,,,,,,,,,19.5,67.4,0.0,9.7,315.1,171.7,1717,2164.6,2.1,,,,,,,,,
21/09/2012 19:00,15.4,87.4,0.0,7.7,478.7,122.6,1660,2232.4,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 17:00,,,,,,,,,,,,,,,,,,,10.3,72.9,0.0,9.9,376.0,114.5,1245,2178.0,2.0
21/09/2012 16:00,,,,,,,,,,19.2,67.3,0.0,9.7,314.7,172.0,1711,2118.2,2.1,,,,,,,,,
21/09/2012 15:00,15.4,87.6,0.0,7.8,467.0,123.4,1658,2180.0,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.3,73.2,0.0,10.0,370.0,114.8,1243,2081.1,2.0
21/09/2012 12:00,,,,,,,,,,19.1,66.6,0.0,9.5,316.0,172.1,1714,2088.2,2.1,,,,,,,,,
21/09/2012 11:00,15.4,86.8,0.0,7.8,493.1,123.2,1660,2190.0,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.3,73.5,0.0,9.7,376.1,115.1,1251,2045.0,2.0
21/09/2012 08:00,,,,,,,,,,19.5,66.6,0.0,10.1,316.5,173.3,1723,2099.1,2.2,,,,,,,,,
21/09/2012 07:00,15.5,86.9,0.0,8.3,480.8,123.3,1667,2161.1,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.6,72.9,0.0,9.8,367.2,116.0,1258,2007.8,2.0
21/09/2012 04:00,,,,,,,,,,19.4,67.0,0.0,10.0,322.4,173.0,1729,2055.2,2.1,,,,,,,,,
21/09/2012 03:00,15.5,87.3,0.0,8.1,490.6,123.9,1673,2099.5,2.0,,,,,,,,,,,,,,,,,,
21/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.6,73.6,0.0,10.2,375.6,116.0,1266,1877.9,2.0
21/09/2012 00:00,,,,,,,,,,19.7,67.8,0.0,9.8,318.2,174.0,1734,2033.4,2.1,,,,,,,,,
20/09/2012 23:00,15.6,86.8,0.0,7.9,473.5,123.5,1676,2128.1,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 21:00,,,,,,,,,,,,,,,,,,,10.7,73.3,0.0,10.3,382.0,117.5,1265,1835.0,2.0
20/09/2012 20:00,,,,,,,,,,19.6,66.4,0.0,9.6,309.5,173.3,1733,2008.1,2.1,,,,,,,,,
20/09/2012 19:00,15.5,85.7,0.0,8.0,480.1,122.5,1666,2178.7,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 17:00,,,,,,,,,,,,,,,,,,,10.7,73.6,0.0,9.5,381.1,116.8,1267,1852.6,2.0
20/09/2012 16:00,,,,,,,,,,20.0,67.6,0.0,10.1,320.0,174.6,1741,1977.1,2.1,,,,,,,,,
20/09/2012 15:00,15.7,86.4,0.0,8.3,480.4,122.6,1664,2205.6,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.9,73.3,0.0,10.1,376.4,117.0,1276,1795.8,2.0
20/09/2012 12:00,,,,,,,,,,20.0,67.5,0.0,9.7,312.4,173.9,1744,1957.3,2.1,,,,,,,,,
20/09/2012 11:00,15.7,85.3,0.0,7.7,453.8,121.6,1656,2325.4,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.9,73.4,0.0,10.0,372.0,116.4,1271,1857.8,2.0
20/09/2012 08:00,,,,,,,,,,20.0,67.9,0.0,9.9,307.5,174.0,1730,1931.1,2.1,,,,,,,,,
20/09/2012 07:00,15.5,85.6,0.0,7.9,464.4,120.8,1648,2287.1,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.8,72.8,0.0,10.1,379.5,115.9,1258,1858.6,2.0
20/09/2012 04:00,,,,,,,,,,20.3,69.2,0.0,9.9,319.4,176.5,1751,1793.2,2.1,,,,,,,,,
20/09/2012 03:00,15.8,86.3,0.0,7.9,472.9,123.4,1662,2026.9,2.0,,,,,,,,,,,,,,,,,,
20/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.9,73.4,0.0,9.7,378.5,116.4,1264,1714.7,2.0
20/09/2012 00:00,,,,,,,,,,20.1,69.4,0.0,9.5,316.0,176.4,1746,1773.6,2.0,,,,,,,,,
19/09/2012 23:00,14.4,79.4,0.0,7.8,446.9,111.8,1575,2152.8,2.0,,,,,,,,,,,,,,,,,,
19/09/2012 21:00,,,,,,,,,,,,,,,,,,,10.8,74.5,0.0,10.3,370.9,118.0,1275,1469.3,2.0
19/09/2012 20:00,,,,,,,,,,20.1,67.7,0.0,9.5,314.4,176.9,1755,1792.8,2.2,,,,,,,,,
19/09/2012 19:00,14.2,79.3,0.0,7.5,445.2,111.8,1570,2163.4,2.0,,,,,,,,,,,,,,,,,,
19/09/2012 17:00,,,,,,,,,,,,,,,,,,,11.0,74.1,0.0,10.1,374.1,118.9,1282,1435.3,2.0
19/09/2012 16:00,,,,,,,,,,20.0,69.0,0.0,9.7,316.3,177.0,1753,1789.3,2.2,,,,,,,,,
19/09/2012 15:00,14.2,78.9,0.0,7.6,445.3,111.1,1568,2214.1,2.0,,,,,,,,,,,,,,,,,,
19/09/2012 13:00,,,,,,,,,,,,,,,,,,,10.7,73.0,0.0,10.0,377.0,116.7,1266,1471.3,2.0
19/09/2012 12:00,,,,,,,,,,19.9,69.1,0.0,9.8,312.4,176.6,1752,1826.1,2.2,,,,,,,,,
19/09/2012 11:00,12.0,67.1,0.0,6.9,406.0,94.7,1423,2660.5,2.4,,,,,,,,,,,,,,,,,,
19/09/2012 09:00,,,,,,,,,,,,,,,,,,,11.1,77.0,0.0,10.2,397.9,121.2,1297,1221.4,2.0
19/09/2012 08:00,,,,,,,,,,19.9,69.1,0.0,10.0,316.9,176.7,1754,1860.5,2.3,,,,,,,,,
19/09/2012 07:00,10.3,56.7,0.0,6.7,370.7,80.4,1302,3015.0,2.9,,,,,,,,,,,,,,,,,,
19/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.0,69.0,0.0,9.6,364.1,109.0,1211,1960.7,2.3
19/09/2012 04:00,,,,,,,,,,20.0,68.9,0.0,9.8,316.1,177.1,1753,1824.3,2.3,,,,,,,,,
19/09/2012 03:00,9.9,55.7,0.0,6.8,373.9,77.4,1281,3067.9,3.0,,,,,,,,,,,,,,,,,,
19/09/2012 01:00,,,,,,,,,,,,,,,,,,,8.3,55.2,0.0,8.3,319.1,88.0,1039,2722.1,2.7
19/09/2012 00:00,,,,,,,,,,19.8,68.2,0.0,9.5,305.7,175.7,1756,1915.9,2.4,,,,,,,,,
18/09/2012 23:00,9.6,55.0,0.0,6.8,366.9,75.7,1264,3012.5,3.0,,,,,,,,,,,,,,,,,,
18/09/2012 21:00,,,,,,,,,,,,,,,,,,,8.3,55.5,0.0,8.5,317.3,88.8,1045,2578.7,2.5
18/09/2012 20:00,,,,,,,,,,20.2,70.5,0.0,9.8,319.0,180.7,1775,1265.3,2.2,,,,,,,,,
18/09/2012 19:00,10.2,59.2,0.0,6.9,403.3,82.7,1328,2830.6,2.6,,,,,,,,,,,,,,,,,,
18/09/2012 17:00,,,,,,,,,,,,,,,,,,,10.5,75.0,0.0,10.3,383.2,117.6,1279,1046.1,2.0
18/09/2012 16:00,,,,,,,,,,20.4,71.8,0.0,9.9,320.7,184.6,1790,841.8,2.0,,,,,,,,,
18/09/2012 15:00,16.4,95.2,0.0,8.4,513.0,135.3,1783,944.9,2.0,,,,,,,,,,,,,,,,,,
18/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2012 13:00,16.8,95.4,0.0,8.6,523.4,136.3,1785,918.3,2.0,,,,,,,,,,,,,,,,,,
18/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.2,77.8,0.0,10.1,385.6,124.4,1315,724.0,2.0
18/09/2012 11:00,,,,,,,,,,20.8,71.3,0.0,10.2,320.1,184.4,1791,779.6,2.0,,,,,,,,,
18/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2012 09:00,16.9,95.9,0.0,8.2,507.4,136.8,1792,915.9,2.0,,,,,,,,,,,,,,,,,,
18/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.3,79.1,0.0,10.6,393.9,125.9,1319,715.7,2.0
18/09/2012 07:00,,,,,,,,,,20.7,70.6,0.0,10.5,330.0,183.8,1791,810.4,2.0,,,,,,,,,
18/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2012 05:00,16.9,95.6,0.0,8.4,501.7,136.4,1794,889.9,2.0,,,,,,,,,,,,,,,,,,
18/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.3,79.0,0.0,10.0,386.9,124.5,1322,728.2,2.0
18/09/2012 03:00,,,,,,,,,,21.1,71.8,0.0,10.0,315.1,185.6,1800,782.0,2.0,,,,,,,,,
18/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2012 01:00,16.9,95.9,0.0,8.2,494.3,136.4,1796,909.4,2.0,,,,,,,,,,,,,,,,,,
18/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.3,78.2,0.0,10.5,392.7,124.8,1321,722.4,2.0
17/09/2012 23:00,,,,,,,,,,21.0,71.8,0.0,9.7,324.1,184.7,1797,809.7,2.0,,,,,,,,,
17/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 21:00,17.0,95.2,0.0,8.5,503.0,136.4,1798,890.5,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.3,78.4,0.0,10.6,392.7,124.5,1323,723.2,2.0
17/09/2012 19:00,,,,,,,,,,20.9,71.9,0.0,10.1,310.5,185.1,1799,782.8,2.0,,,,,,,,,
17/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 17:00,16.9,96.6,0.0,7.9,498.1,136.7,1806,907.4,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.3,78.4,0.0,10.4,384.0,125.1,1324,732.1,2.0
17/09/2012 15:00,,,,,,,,,,21.0,71.3,0.0,10.1,331.9,185.4,1802,799.9,2.0,,,,,,,,,
17/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 13:00,17.2,95.9,0.0,8.5,515.3,136.9,1806,906.2,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.6,78.7,0.0,10.5,400.9,125.2,1330,748.3,2.0
17/09/2012 11:00,,,,,,,,,,21.2,71.2,0.0,9.8,316.0,185.1,1808,795.6,2.0,,,,,,,,,
17/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 09:00,17.3,96.0,0.0,8.4,495.8,137.3,1811,920.6,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.6,78.4,0.0,10.3,391.8,125.2,1331,726.2,2.0
17/09/2012 07:00,,,,,,,,,,21.2,71.9,0.0,9.8,320.7,185.5,1810,804.5,2.0,,,,,,,,,
17/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 05:00,17.1,95.6,0.0,8.3,508.2,136.9,1808,909.7,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.5,78.5,0.0,10.2,390.0,125.2,1330,728.2,2.0
17/09/2012 03:00,,,,,,,,,,21.3,71.5,0.0,10.2,327.2,185.9,1805,819.6,2.0,,,,,,,,,
17/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2012 01:00,17.2,95.9,0.0,8.5,492.7,136.7,1813,919.4,2.0,,,,,,,,,,,,,,,,,,
17/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.6,78.4,0.0,10.3,394.6,125.5,1331,738.8,2.0
16/09/2012 23:00,,,,,,,,,,21.2,71.9,0.0,10.1,325.7,185.6,1809,800.5,2.0,,,,,,,,,
16/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 21:00,16.9,94.8,0.0,7.9,496.3,135.9,1793,913.3,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.3,78.2,0.0,10.5,398.3,124.7,1330,725.7,2.0
16/09/2012 19:00,,,,,,,,,,20.9,71.7,0.0,9.7,313.1,185.0,1807,794.0,2.0,,,,,,,,,
16/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 17:00,17.1,95.5,0.0,8.5,502.2,137.5,1811,927.8,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.3,78.3,0.0,10.4,386.1,124.6,1330,719.9,2.0
16/09/2012 15:00,,,,,,,,,,21.2,71.6,0.0,9.7,313.2,185.6,1812,779.0,2.0,,,,,,,,,
16/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 13:00,17.4,96.0,0.0,8.7,506.3,137.8,1821,934.2,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.7,78.1,0.0,10.8,392.6,125.2,1342,718.3,2.0
16/09/2012 11:00,,,,,,,,,,21.5,71.8,0.0,9.9,319.7,185.5,1816,806.0,2.0,,,,,,,,,
16/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 09:00,17.6,95.7,0.0,8.4,495.9,137.2,1822,930.2,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.9,78.7,0.0,10.4,387.5,125.7,1335,724.0,2.0
16/09/2012 07:00,,,,,,,,,,21.5,71.8,0.0,9.9,315.8,185.3,1817,792.8,2.0,,,,,,,,,
16/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 05:00,17.4,95.3,0.0,8.3,508.1,137.4,1823,916.6,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.6,78.6,0.0,10.0,382.6,125.2,1337,734.9,2.0
16/09/2012 03:00,,,,,,,,,,21.3,70.9,0.0,10.2,331.8,185.7,1817,797.5,2.0,,,,,,,,,
16/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2012 01:00,17.5,95.8,0.0,8.2,496.2,137.4,1815,901.5,2.0,,,,,,,,,,,,,,,,,,
16/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.6,78.4,0.0,10.5,394.2,124.9,1336,725.3,2.0
15/09/2012 23:00,,,,,,,,,,21.4,71.1,0.0,10.3,329.9,185.5,1807,805.8,2.1,,,,,,,,,
15/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 21:00,17.6,95.8,0.0,8.0,505.2,137.7,1817,905.5,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.5,78.0,0.0,10.3,390.6,124.3,1343,734.1,2.0
15/09/2012 19:00,,,,,,,,,,21.4,71.7,0.0,9.6,313.3,185.0,1814,818.6,2.0,,,,,,,,,
15/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 17:00,17.5,95.4,0.0,8.4,505.2,137.0,1810,918.0,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.6,78.7,0.0,9.9,387.2,124.7,1337,723.3,2.0
15/09/2012 15:00,,,,,,,,,,21.2,71.4,0.0,9.8,317.4,184.9,1808,793.2,2.0,,,,,,,,,
15/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 13:00,17.1,95.8,0.0,8.8,507.8,136.8,1808,930.9,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.3,78.5,0.0,10.3,391.1,124.5,1331,742.7,2.0
15/09/2012 11:00,,,,,,,,,,21.1,70.6,0.0,10.2,318.0,184.8,1805,799.6,2.0,,,,,,,,,
15/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 09:00,17.1,95.7,0.0,8.4,503.2,136.6,1804,894.8,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.4,78.3,0.0,10.2,390.0,124.6,1332,742.8,2.0
15/09/2012 07:00,,,,,,,,,,21.2,72.1,0.0,10.2,325.2,185.1,1802,788.7,2.0,,,,,,,,,
15/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 05:00,17.4,96.1,0.0,8.3,486.8,137.3,1809,912.0,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.4,78.5,0.0,10.3,380.5,124.5,1336,747.7,2.0
15/09/2012 03:00,,,,,,,,,,21.3,72.4,0.0,10.0,317.0,185.6,1803,792.3,2.0,,,,,,,,,
15/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2012 01:00,17.3,96.0,0.0,8.0,492.2,136.8,1812,901.6,2.0,,,,,,,,,,,,,,,,,,
15/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.4,78.0,0.0,10.1,376.0,124.5,1335,729.9,2.0
14/09/2012 23:00,,,,,,,,,,21.2,71.3,0.0,10.1,328.4,185.0,1806,788.5,2.1,,,,,,,,,
14/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 21:00,17.3,96.4,0.0,8.3,495.9,137.0,1812,917.2,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.5,78.1,0.0,10.3,392.6,125.0,1334,706.8,2.0
14/09/2012 19:00,,,,,,,,,,21.3,71.7,0.0,10.0,320.2,185.2,1809,801.4,2.0,,,,,,,,,
14/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 17:00,17.3,95.7,0.0,8.0,492.1,136.9,1810,897.8,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.4,77.6,0.0,10.1,385.8,124.5,1337,726.9,2.0
14/09/2012 15:00,,,,,,,,,,21.1,70.9,0.0,9.9,311.1,185.1,1808,797.4,2.0,,,,,,,,,
14/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 13:00,17.1,96.2,0.0,8.3,491.9,137.3,1814,917.8,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.3,78.5,0.0,10.6,388.4,124.5,1338,731.3,2.0
14/09/2012 11:00,,,,,,,,,,21.2,72.2,0.0,9.7,314.4,186.2,1812,788.4,2.1,,,,,,,,,
14/09/2012 10:22,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,,,,,,,,,,,,,,,,,,
14/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 09:00,17.2,96.1,0.0,8.2,499.3,137.5,1821,913.0,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.3,77.5,0.0,10.3,396.2,125.0,1337,706.6,2.0
14/09/2012 07:00,,,,,,,,,,21.0,70.9,0.0,10.0,320.1,185.5,1803,789.8,2.1,,,,,,,,,
14/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 05:00,17.1,96.2,0.0,8.1,506.6,137.4,1818,883.3,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.4,78.1,0.0,10.4,398.1,124.9,1343,717.3,2.0
14/09/2012 03:00,,,,,,,,,,21.2,72.3,0.0,10.1,318.1,186.0,1813,806.6,2.1,,,,,,,,,
14/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2012 01:00,17.5,97.7,0.0,8.2,485.9,139.3,1839,898.0,2.0,,,,,,,,,,,,,,,,,,
14/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.6,79.0,0.0,10.3,392.3,125.4,1344,727.9,2.0
13/09/2012 23:00,,,,,,,,,,21.6,71.0,0.0,10.1,324.9,186.1,1820,801.7,2.1,,,,,,,,,
13/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 21:00,17.7,96.0,0.0,8.5,500.3,139.2,1831,892.0,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.6,77.5,0.0,10.4,396.4,123.9,1347,719.9,2.0
13/09/2012 19:00,,,,,,,,,,21.5,71.2,0.0,9.9,315.1,184.5,1821,804.4,2.1,,,,,,,,,
13/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 17:00,17.6,95.7,0.0,8.3,502.4,137.9,1827,876.3,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.6,78.5,0.0,9.7,380.0,125.0,1344,730.5,2.0
13/09/2012 15:00,,,,,,,,,,21.5,70.9,0.0,10.4,324.5,185.8,1819,810.7,2.1,,,,,,,,,
13/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 13:00,17.5,95.6,0.0,8.4,492.4,137.6,1832,906.2,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.6,77.9,0.0,10.1,390.7,124.9,1345,717.8,2.0
13/09/2012 11:00,,,,,,,,,,21.6,71.4,0.0,9.6,310.5,186.4,1818,809.9,2.1,,,,,,,,,
13/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 09:00,17.3,96.3,0.0,8.1,500.3,137.1,1820,881.7,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.4,78.9,0.0,10.3,390.1,125.3,1344,739.8,2.0
13/09/2012 07:00,,,,,,,,,,20.9,72.4,0.0,9.9,321.5,185.2,1806,789.9,2.1,,,,,,,,,
13/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 05:00,16.8,95.6,0.0,8.1,493.4,136.8,1815,901.4,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.2,78.1,0.0,10.4,391.6,125.1,1332,712.2,2.0
13/09/2012 03:00,,,,,,,,,,20.9,71.8,0.0,9.9,316.5,185.4,1802,819.6,2.1,,,,,,,,,
13/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2012 01:00,16.8,96.2,0.0,8.1,510.7,137.1,1806,898.7,2.0,,,,,,,,,,,,,,,,,,
13/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.0,77.8,0.0,10.1,389.4,124.1,1327,737.9,2.0
12/09/2012 23:00,,,,,,,,,,20.6,71.2,0.0,10.0,317.0,185.1,1801,783.9,2.1,,,,,,,,,
12/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 21:00,16.8,96.5,0.0,8.0,494.3,137.5,1798,887.4,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.0,78.6,0.0,10.5,400.1,124.3,1332,721.0,2.0
12/09/2012 19:00,,,,,,,,,,20.7,72.0,0.0,10.1,324.6,184.8,1799,784.8,2.1,,,,,,,,,
12/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 17:00,16.7,96.2,0.0,7.9,484.6,137.5,1806,877.3,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.0,78.8,0.0,10.2,390.8,124.5,1337,715.0,2.0
12/09/2012 15:00,,,,,,,,,,20.4,71.2,0.0,10.2,328.4,184.3,1791,752.6,2.1,,,,,,,,,
12/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 13:00,16.8,96.4,0.0,8.3,501.1,137.8,1813,863.7,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.0,77.5,0.0,10.6,395.0,125.1,1329,705.2,2.0
12/09/2012 11:00,,,,,,,,,,20.7,71.3,0.0,10.3,331.0,185.3,1798,779.6,2.1,,,,,,,,,
12/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 09:00,17.1,96.9,0.0,8.2,499.8,137.9,1823,890.7,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.4,78.6,0.0,9.8,388.6,125.7,1344,691.6,2.0
12/09/2012 07:00,,,,,,,,,,20.9,71.6,0.0,9.8,323.0,185.6,1804,795.4,2.1,,,,,,,,,
12/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 05:00,17.1,96.5,0.0,8.3,514.0,137.7,1818,877.9,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.3,78.5,0.0,10.0,384.9,125.7,1340,709.0,2.0
12/09/2012 03:00,,,,,,,,,,20.9,71.3,0.0,9.7,317.6,185.4,1809,784.1,2.2,,,,,,,,,
12/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2012 01:00,17.0,96.0,0.0,8.2,510.9,137.9,1823,876.2,2.0,,,,,,,,,,,,,,,,,,
12/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.1,78.0,0.0,10.3,391.3,125.0,1337,694.9,2.0
11/09/2012 23:00,,,,,,,,,,20.9,71.3,0.0,10.2,331.3,185.7,1801,782.9,2.2,,,,,,,,,
11/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 21:00,16.8,96.7,0.0,8.7,505.3,137.5,1815,869.0,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.2,77.6,0.0,10.3,399.2,125.5,1336,704.2,2.0
11/09/2012 19:00,,,,,,,,,,20.6,71.1,0.0,9.9,313.1,184.8,1798,784.7,2.2,,,,,,,,,
11/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 17:00,16.8,96.6,0.0,8.0,495.5,137.8,1819,882.7,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.0,79.2,0.0,10.2,386.4,125.3,1333,704.7,2.0
11/09/2012 15:00,,,,,,,,,,20.4,71.6,0.0,10.1,315.7,184.8,1797,765.2,2.2,,,,,,,,,
11/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 13:00,16.7,96.0,0.0,8.5,510.7,137.5,1815,879.0,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.2,78.8,0.0,10.2,378.5,125.6,1340,708.1,2.0
11/09/2012 11:00,,,,,,,,,,20.7,70.3,0.0,10.0,326.5,185.7,1799,784.0,2.2,,,,,,,,,
11/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 09:00,16.8,96.1,0.0,8.3,511.6,137.9,1821,870.4,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.1,78.2,0.0,10.3,390.0,125.3,1341,694.4,2.0
11/09/2012 07:00,,,,,,,,,,20.5,72.0,0.0,10.0,324.2,185.4,1800,766.9,2.2,,,,,,,,,
11/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 05:00,16.8,96.3,0.0,8.2,501.1,137.9,1823,901.0,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.1,78.4,0.0,10.6,389.9,125.5,1343,695.1,2.0
11/09/2012 03:00,,,,,,,,,,20.5,71.2,0.0,9.6,314.7,185.1,1799,757.1,2.2,,,,,,,,,
11/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2012 01:00,16.7,96.3,0.0,8.3,499.7,137.8,1823,884.8,2.0,,,,,,,,,,,,,,,,,,
11/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.2,78.8,0.0,10.2,396.8,125.9,1342,699.6,2.0
10/09/2012 23:00,,,,,,,,,,20.7,71.5,0.0,10.0,319.8,185.9,1803,762.6,2.2,,,,,,,,,
10/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 21:00,16.9,96.1,0.0,8.4,501.4,138.1,1827,893.4,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.1,78.1,0.0,10.8,390.8,125.4,1344,721.6,2.0
10/09/2012 19:00,,,,,,,,,,20.8,71.8,0.0,9.9,317.7,185.7,1811,761.1,2.2,,,,,,,,,
10/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 17:00,17.0,96.4,0.0,8.1,503.2,138.5,1830,883.1,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.3,78.2,0.0,10.1,382.4,126.0,1347,725.7,2.0
10/09/2012 15:00,,,,,,,,,,20.9,71.7,0.0,9.8,313.8,185.9,1810,751.6,2.3,,,,,,,,,
10/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 13:00,17.0,95.5,0.0,8.3,490.4,138.2,1837,888.9,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.1,78.5,0.0,9.9,382.8,125.0,1349,723.9,2.0
10/09/2012 11:00,,,,,,,,,,20.9,71.2,0.0,10.3,320.8,186.7,1816,755.8,2.2,,,,,,,,,
10/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 09:00,17.2,96.4,0.0,8.0,482.4,138.8,1839,903.2,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.3,78.2,0.0,10.5,400.0,125.6,1354,713.5,2.0
10/09/2012 07:00,,,,,,,,,,21.0,71.6,0.0,10.3,317.5,185.9,1818,771.2,2.3,,,,,,,,,
10/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 05:00,17.5,96.0,0.0,8.2,491.1,138.7,1850,870.9,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.5,77.8,0.0,10.3,387.6,126.0,1356,721.8,2.0
10/09/2012 03:00,,,,,,,,,,21.4,71.0,0.0,10.3,317.7,186.5,1825,748.0,2.2,,,,,,,,,
10/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2012 01:00,17.6,96.3,0.0,8.5,503.7,138.8,1849,885.9,2.0,,,,,,,,,,,,,,,,,,
10/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.6,78.1,0.0,10.4,382.4,125.8,1362,726.8,2.0
09/09/2012 23:00,,,,,,,,,,21.5,72.1,0.0,9.7,311.1,186.6,1828,758.8,2.3,,,,,,,,,
09/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 21:00,17.6,95.6,0.0,8.0,487.0,138.7,1851,867.7,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.6,78.6,0.0,10.3,389.1,125.7,1364,699.6,2.0
09/09/2012 19:00,,,,,,,,,,21.6,71.1,0.0,10.1,312.4,187.0,1833,751.2,2.2,,,,,,,,,
09/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 17:00,17.6,95.1,0.0,8.1,491.4,138.6,1852,891.6,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.6,78.1,0.0,10.0,385.6,126.1,1360,715.9,2.0
09/09/2012 15:00,,,,,,,,,,21.3,71.6,0.0,9.5,309.9,186.4,1829,771.5,2.2,,,,,,,,,
09/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 13:00,17.5,96.8,0.0,8.3,481.1,138.7,1847,888.1,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.7,78.0,0.0,10.3,390.1,126.6,1355,720.8,2.0
09/09/2012 11:00,,,,,,,,,,21.3,70.8,0.0,9.6,318.1,186.3,1821,737.1,2.3,,,,,,,,,
09/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 09:00,17.0,95.5,0.0,8.2,498.2,137.7,1836,891.3,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.3,77.8,0.0,10.2,389.4,125.6,1356,722.0,2.0
09/09/2012 07:00,,,,,,,,,,21.1,72.0,0.0,10.1,320.6,186.6,1817,759.2,2.3,,,,,,,,,
09/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 05:00,17.1,96.4,0.0,8.0,488.0,138.4,1839,911.0,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.2,77.6,0.0,10.6,403.8,125.2,1352,698.1,2.0
09/09/2012 03:00,,,,,,,,,,21.2,70.9,0.0,10.0,313.7,186.4,1812,764.7,2.3,,,,,,,,,
09/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2012 01:00,17.1,95.8,0.0,7.9,481.8,138.1,1835,903.1,2.0,,,,,,,,,,,,,,,,,,
09/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.4,78.5,0.0,10.4,385.4,125.5,1355,724.2,2.0
08/09/2012 23:00,,,,,,,,,,21.0,71.7,0.0,9.9,305.2,185.7,1816,772.3,2.3,,,,,,,,,
08/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 21:00,17.4,95.9,0.0,8.3,483.5,138.2,1834,898.2,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.5,77.8,0.0,10.1,391.9,125.4,1357,724.4,2.0
08/09/2012 19:00,,,,,,,,,,21.4,70.8,0.0,10.1,318.5,185.7,1822,768.0,2.3,,,,,,,,,
08/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 17:00,17.5,95.4,0.0,8.4,500.3,138.4,1846,872.7,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.5,77.1,0.0,10.3,388.0,125.8,1358,708.7,2.0
08/09/2012 15:00,,,,,,,,,,21.4,71.0,0.0,9.7,316.8,186.2,1819,778.2,2.3,,,,,,,,,
08/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 13:00,17.4,95.9,0.0,8.1,489.1,138.2,1838,893.5,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.7,78.3,0.0,10.6,391.9,125.8,1366,718.0,2.0
08/09/2012 11:00,,,,,,,,,,21.7,71.8,0.0,9.8,316.2,186.5,1824,770.4,2.3,,,,,,,,,
08/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 09:00,17.5,96.8,0.0,8.2,482.2,138.2,1844,907.3,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.4,77.0,0.0,10.6,389.9,125.5,1359,703.8,2.0
08/09/2012 07:00,,,,,,,,,,21.4,71.6,0.0,9.8,314.0,185.9,1827,759.7,2.3,,,,,,,,,
08/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 05:00,17.5,95.7,0.0,8.2,493.0,137.9,1842,877.7,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.6,77.8,0.0,10.2,380.5,125.2,1361,726.5,2.0
08/09/2012 03:00,,,,,,,,,,21.6,71.1,0.0,9.7,309.9,186.3,1822,774.5,2.3,,,,,,,,,
08/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2012 01:00,17.5,95.7,0.0,8.2,498.4,137.9,1847,903.7,2.0,,,,,,,,,,,,,,,,,,
08/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.5,77.7,0.0,10.5,394.5,125.5,1364,727.9,2.0
07/09/2012 23:00,,,,,,,,,,21.5,70.5,0.0,9.9,315.0,186.4,1824,773.1,2.3,,,,,,,,,
07/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 21:00,17.5,96.1,0.0,8.4,486.0,138.1,1847,902.8,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.6,77.4,0.0,10.2,385.9,125.8,1368,721.4,2.0
07/09/2012 19:00,,,,,,,,,,21.4,71.0,0.0,10.2,318.1,185.7,1826,787.8,2.3,,,,,,,,,
07/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 17:00,17.4,95.3,0.0,8.3,487.0,137.7,1844,902.9,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.5,77.1,0.0,10.1,391.4,125.3,1365,726.6,2.0
07/09/2012 15:00,,,,,,,,,,21.4,71.4,0.0,9.7,308.7,185.9,1822,756.8,2.3,,,,,,,,,
07/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 13:00,17.4,96.1,0.0,8.3,495.7,137.6,1844,921.2,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.6,77.8,0.0,10.2,385.6,125.7,1363,713.0,2.0
07/09/2012 11:00,,,,,,,,,,21.5,70.5,0.0,9.6,311.9,185.8,1824,786.2,2.3,,,,,,,,,
07/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 09:00,17.5,95.4,0.0,8.1,484.8,138.3,1846,877.0,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.5,78.1,0.0,10.4,397.6,125.1,1359,734.4,2.0
07/09/2012 07:00,,,,,,,,,,21.5,71.7,0.0,9.8,314.8,185.9,1813,755.8,2.2,,,,,,,,,
07/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 05:00,17.5,95.5,0.0,8.0,490.7,138.0,1846,839.1,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.6,77.6,0.0,10.4,390.5,125.7,1363,719.8,2.0
07/09/2012 03:00,,,,,,,,,,21.5,71.3,0.0,9.9,313.2,185.6,1818,769.0,2.2,,,,,,,,,
07/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2012 01:00,17.6,95.9,0.0,8.3,482.0,138.9,1849,838.3,2.0,,,,,,,,,,,,,,,,,,
07/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.6,77.8,0.0,10.2,389.0,125.6,1362,710.3,2.0
06/09/2012 23:00,,,,,,,,,,21.6,71.6,0.0,9.6,314.0,186.2,1818,764.7,2.2,,,,,,,,,
06/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 21:00,17.7,96.6,0.0,8.3,486.5,138.8,1849,839.9,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.6,77.5,0.0,10.3,385.9,125.1,1360,727.8,2.0
06/09/2012 19:00,,,,,,,,,,21.6,71.3,0.0,9.8,315.6,186.4,1821,770.4,2.3,,,,,,,,,
06/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 17:00,17.6,96.3,0.0,8.1,491.5,139.1,1843,841.7,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.5,77.9,0.0,10.2,387.7,125.9,1361,726.5,2.0
06/09/2012 15:00,,,,,,,,,,21.3,70.7,0.0,9.9,321.1,186.0,1816,782.6,2.3,,,,,,,,,
06/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 13:00,17.4,95.9,0.0,8.3,488.5,138.8,1836,846.2,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.3,78.3,0.0,10.3,392.0,125.5,1356,712.2,2.0
06/09/2012 11:00,,,,,,,,,,21.0,71.2,0.0,9.9,314.2,186.0,1811,777.2,2.3,,,,,,,,,
06/09/2012 10:00,17.2,96.4,0.0,8.0,500.1,138.2,1825,839.7,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.4,77.9,0.0,10.0,375.0,125.6,1351,724.4,2.0
06/09/2012 07:00,,,,,,,,,,21.0,71.1,0.0,9.8,324.7,185.7,1811,786.0,2.3,,,,,,,,,
06/09/2012 06:00,17.2,96.8,0.0,7.9,476.9,138.2,1820,819.0,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.3,78.4,0.0,10.0,385.3,125.0,1357,725.5,2.0
06/09/2012 03:00,,,,,,,,,,20.9,71.2,0.0,9.7,319.9,185.6,1805,783.4,2.3,,,,,,,,,
06/09/2012 02:00,17.1,96.4,0.0,8.3,495.0,138.2,1819,848.7,2.0,,,,,,,,,,,,,,,,,,
06/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.2,77.7,0.0,10.0,386.7,125.1,1352,731.0,2.0
05/09/2012 23:00,,,,,,,,,,20.7,70.3,0.0,10.0,318.5,185.6,1803,771.3,2.4,,,,,,,,,
05/09/2012 22:00,17.0,96.3,0.0,8.3,498.0,138.2,1818,830.7,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.2,77.9,0.0,10.1,390.1,125.1,1351,722.3,2.0
05/09/2012 19:00,,,,,,,,,,20.5,69.4,0.0,9.8,315.5,184.9,1798,776.3,2.3,,,,,,,,,
05/09/2012 18:00,16.9,96.5,0.0,8.0,487.2,138.0,1816,823.1,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.0,77.8,0.0,10.2,383.7,125.0,1350,713.1,2.0
05/09/2012 15:00,,,,,,,,,,20.5,70.6,0.0,10.0,320.9,184.9,1798,779.5,2.3,,,,,,,,,
05/09/2012 14:00,16.8,95.4,0.0,8.3,492.4,137.8,1814,819.4,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.1,78.2,0.0,10.3,385.3,125.4,1360,729.8,2.0
05/09/2012 11:00,,,,,,,,,,20.9,70.7,0.0,10.3,323.5,186.3,1799,770.7,2.4,,,,,,,,,
05/09/2012 10:00,16.9,96.5,0.0,8.2,485.5,137.9,1820,831.2,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.2,77.9,0.0,10.4,378.3,125.0,1360,723.2,2.0
05/09/2012 07:00,,,,,,,,,,20.7,69.6,0.0,9.5,314.4,185.7,1800,791.8,2.4,,,,,,,,,
05/09/2012 06:00,16.9,96.5,0.0,8.1,474.0,138.0,1818,836.0,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.1,76.8,0.0,10.4,381.1,124.9,1352,728.8,2.0
05/09/2012 03:00,,,,,,,,,,20.7,70.3,0.0,9.9,316.1,186.2,1804,777.3,2.4,,,,,,,,,
05/09/2012 02:00,16.8,95.9,0.0,7.9,483.0,137.7,1818,841.7,2.0,,,,,,,,,,,,,,,,,,
05/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.2,77.0,0.0,9.9,369.6,125.7,1354,729.2,2.0
04/09/2012 23:00,,,,,,,,,,20.8,71.3,0.0,9.5,315.0,186.2,1807,782.9,2.4,,,,,,,,,
04/09/2012 22:00,17.0,95.9,0.0,8.4,494.1,138.5,1820,843.1,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.1,77.0,0.0,10.2,391.6,125.7,1352,715.7,2.0
04/09/2012 19:00,,,,,,,,,,20.5,70.5,0.0,9.7,315.1,186.1,1802,768.6,2.4,,,,,,,,,
04/09/2012 18:00,16.7,95.5,0.0,8.5,484.5,137.9,1815,838.1,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.0,77.4,0.0,10.0,377.5,125.8,1352,736.8,2.0
04/09/2012 15:00,,,,,,,,,,20.5,71.1,0.0,9.5,307.0,185.6,1801,759.5,2.4,,,,,,,,,
04/09/2012 14:00,16.7,96.4,0.0,8.3,475.9,138.2,1813,777.8,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.0,77.6,0.0,10.6,381.3,125.3,1353,721.4,2.0
04/09/2012 11:00,,,,,,,,,,20.5,70.9,0.0,10.3,325.0,185.6,1798,767.5,2.4,,,,,,,,,
04/09/2012 10:00,16.8,96.5,0.0,7.7,478.9,138.2,1814,771.5,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.1,77.5,0.0,10.3,381.0,125.4,1356,722.9,2.0
04/09/2012 07:00,,,,,,,,,,20.6,70.1,0.0,9.8,315.6,186.6,1797,788.7,2.4,,,,,,,,,
04/09/2012 06:00,16.9,96.3,0.0,8.2,482.2,138.9,1817,772.4,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.1,76.5,0.0,10.3,395.0,125.5,1357,750.0,2.0
04/09/2012 03:00,,,,,,,,,,21.0,70.5,0.0,10.1,312.9,186.9,1807,772.6,2.4,,,,,,,,,
04/09/2012 02:00,17.3,96.0,0.0,7.9,474.0,139.2,1831,740.8,2.0,,,,,,,,,,,,,,,,,,
04/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2012 00:00,,,,,,,,,,,,,,,,,,,11.4,77.5,0.0,10.5,382.1,125.5,1368,738.3,2.0
03/09/2012 23:00,,,,,,,,,,21.2,70.3,0.0,9.7,310.9,186.6,1819,775.6,2.4,,,,,,,,,
03/09/2012 22:00,17.4,96.4,0.0,8.0,482.8,139.0,1830,739.9,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.5,77.8,0.0,10.1,385.1,125.7,1371,725.0,2.0
03/09/2012 19:00,,,,,,,,,,21.0,69.9,0.0,9.9,316.2,186.2,1811,759.9,2.4,,,,,,,,,
03/09/2012 18:00,17.2,96.6,0.0,8.1,485.2,139.1,1827,742.1,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 16:00,,,,,,,,,,,,,,,,,,,11.2,77.5,0.0,10.3,390.0,125.4,1365,720.5,2.0
03/09/2012 15:00,,,,,,,,,,20.8,69.5,0.0,9.9,314.6,186.6,1811,771.7,2.4,,,,,,,,,
03/09/2012 14:00,17.0,96.2,0.0,7.7,484.4,138.3,1823,757.1,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 12:00,,,,,,,,,,,,,,,,,,,11.2,77.0,0.0,10.5,390.3,125.5,1365,730.5,2.0
03/09/2012 11:00,,,,,,,,,,20.9,71.0,0.0,9.8,313.9,186.5,1802,765.9,2.5,,,,,,,,,
03/09/2012 10:00,17.0,96.8,0.0,7.8,480.4,138.3,1820,748.1,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 08:00,,,,,,,,,,,,,,,,,,,11.2,76.7,0.0,10.4,395.6,125.8,1362,742.6,2.0
03/09/2012 07:00,,,,,,,,,,20.7,70.7,0.0,9.7,317.3,186.5,1799,784.9,2.4,,,,,,,,,
03/09/2012 06:00,16.9,96.4,0.0,8.0,480.3,138.5,1817,756.2,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 04:00,,,,,,,,,,,,,,,,,,,11.1,77.3,0.0,10.0,378.2,125.7,1367,743.2,2.0
03/09/2012 03:00,,,,,,,,,,20.6,70.6,0.0,9.6,315.4,185.8,1796,761.2,2.4,,,,,,,,,
03/09/2012 02:00,16.7,95.6,0.0,7.8,486.7,138.0,1803,758.8,2.0,,,,,,,,,,,,,,,,,,
03/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2012 00:00,,,,,,,,,,,,,,,,,,,10.9,77.3,0.0,9.9,382.2,125.6,1354,739.0,2.0
02/09/2012 23:00,,,,,,,,,,20.4,70.4,0.0,9.7,314.3,186.3,1794,769.2,2.4,,,,,,,,,
02/09/2012 22:00,16.7,95.8,0.0,7.9,480.6,138.1,1803,763.6,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 20:00,,,,,,,,,,,,,,,,,,,11.0,77.0,0.0,9.8,374.5,125.2,1362,757.5,2.0
02/09/2012 19:00,,,,,,,,,,20.5,70.0,0.0,9.6,312.7,186.2,1788,772.9,2.4,,,,,,,,,
02/09/2012 18:00,16.8,95.8,0.0,7.8,468.8,138.7,1805,741.9,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 16:00,,,,,,,,,,,,,,,,,,,10.9,76.8,0.0,10.5,384.2,125.4,1364,742.8,2.0
02/09/2012 15:00,,,,,,,,,,20.3,70.7,0.0,9.3,308.2,185.8,1788,771.5,2.5,,,,,,,,,
02/09/2012 14:00,16.5,95.8,0.0,8.1,478.4,138.0,1805,747.3,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 12:00,,,,,,,,,,,,,,,,,,,10.8,77.1,0.0,10.1,372.1,125.2,1359,732.5,2.0
02/09/2012 11:00,,,,,,,,,,20.1,70.3,0.0,9.8,319.1,185.4,1781,772.1,2.5,,,,,,,,,
02/09/2012 10:00,16.4,95.7,0.0,7.8,488.2,138.2,1801,762.2,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 09:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 08:00,,,,,,,,,,,,,,,,,,,10.7,77.0,0.0,10.5,383.0,125.6,1357,756.6,2.0
02/09/2012 07:00,,,,,,,,,,20.0,69.9,0.0,9.6,308.7,187.0,1785,755.4,2.5,,,,,,,,,
02/09/2012 06:00,16.3,95.5,0.0,7.9,486.6,138.2,1799,760.8,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 05:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 04:00,,,,,,,,,,,,,,,,,,,10.7,76.9,0.0,10.1,387.5,126.1,1359,741.4,2.0
02/09/2012 03:00,,,,,,,,,,19.9,70.3,0.0,9.8,317.8,185.7,1781,779.5,2.5,,,,,,,,,
02/09/2012 02:00,16.4,95.2,0.0,8.2,494.6,138.4,1800,778.7,2.0,,,,,,,,,,,,,,,,,,
02/09/2012 01:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2012 00:00,,,,,,,,,,,,,,,,,,,10.8,77.1,0.0,10.2,385.8,125.8,1369,726.8,2.0
01/09/2012 23:00,,,,,,,,,,20.1,69.8,0.0,9.8,314.4,186.6,1793,774.1,2.5,,,,,,,,,
01/09/2012 22:00,16.4,96.1,0.0,8.2,487.7,138.8,1803,771.1,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 21:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 20:00,,,,,,,,,,,,,,,,,,,10.7,77.0,0.0,10.1,381.6,126.0,1368,750.9,2.0
01/09/2012 19:00,,,,,,,,,,20.1,70.9,0.0,9.7,311.2,186.7,1788,751.4,2.5,,,,,,,,,
01/09/2012 18:00,16.4,96.2,0.0,8.1,488.2,138.5,1795,768.7,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 17:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 16:00,,,,,,,,,,,,,,,,,,,10.4,77.1,0.0,10.2,383.3,125.8,1363,754.7,2.0
01/09/2012 15:00,,,,,,,,,,19.5,70.8,0.0,9.5,308.8,186.9,1782,748.5,2.5,,,,,,,,,
01/09/2012 14:00,15.3,96.1,0.0,7.7,482.7,138.5,1812,765.2,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 13:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 13:40,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 12:00,,,,,,,,,,20.1,70.3,0.0,10.0,317.0,186.1,1767,770.4,2.6,,,,,,,,,
01/09/2012 10:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 10:00,16.1,95.3,0.0,8.1,495.3,138.3,1789,788.1,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 09:00,,,,,,,,,,,,,,,,,,,10.6,77.3,0.0,10.0,379.8,125.4,1356,738.3,2.0
01/09/2012 08:00,,,,,,,,,,20.2,69.7,0.0,9.7,313.9,185.8,1767,764.1,2.6,,,,,,,,,
01/09/2012 06:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 06:00,16.0,95.6,0.0,8.0,488.5,138.1,1784,766.0,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 05:00,,,,,,,,,,,,,,,,,,,10.6,76.6,0.0,10.0,383.0,125.9,1355,758.3,2.0
01/09/2012 04:00,,,,,,,,,,19.9,69.8,0.0,9.2,306.7,185.8,1758,762.0,2.7,,,,,,,,,
01/09/2012 02:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2012 02:00,16.0,95.5,0.0,7.8,483.1,138.7,1781,779.9,2.0,,,,,,,,,,,,,,,,,,
01/09/2012 01:00,,,,,,,,,,,,,,,,,,,10.3,75.6,0.0,10.0,384.5,124.6,1354,761.1,2.0
01/09/2012 00:00,,,,,,,,,,19.5,69.4,0.0,9.8,320.8,185.3,1754,752.7,2.8,,,,,,,,,
31/08/2012 22:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2012 22:00,15.6,94.8,0.0,7.6,476.1,138.1,1777,800.1,2.0,,,,,,,,,,,,,,,,,,
31/08/2012 21:00,,,,,,,,,,,,,,,,,,,10.2,76.2,0.0,10.2,396.6,125.1,1351,782.8,2.1
31/08/2012 20:00,,,,,,,,,,19.5,69.4,0.0,10.2,318.0,186.1,1766,792.8,2.9,,,,,,,,,
31/08/2012 18:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2012 18:00,15.3,94.5,0.0,7.9,478.8,138.1,1784,826.9,2.0,,,,,,,,,,,,,,,,,,
31/08/2012 17:00,,,,,,,,,,,,,,,,,,,10.0,75.2,0.0,10.4,402.3,125.0,1356,835.9,2.4
31/08/2012 16:00,,,,,,,,,,18.7,69.4,0.0,10.3,333.3,186.6,1791,842.4,2.9,,,,,,,,,
31/08/2012 15:00,15.3,93.7,0.0,8.6,520.9,138.4,1840,825.1,2.7,,,,,,,,,,,,,,,,,,
31/08/2012 14:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2012 12:26,28.8,91.8,0.0,9.1,538.3,136.6,1904,958.9,3.9,,,,,,,,,,,,,,,,,,
31/08/2012 12:20,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2012 09:00,,,,,,,,,,,,,,,,,,,19.4,2.7,0.0,0.6,5.1,11.1,1729,716.9,4.9
30/08/2012 08:00,,,,,,,,,,30.8,1.0,0.3,0.4,3.0,10.3,1999,740.4,5.6,,,,,,,,,
30/08/2012 07:00,0.0,49.8,0.2,2.3,67.0,0.0,1253,745.4,4.3,,,,,,,,,,,,,,,,,,
30/08/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,26.2,0.0,3.9,142.8,0.0,1311,726.3,4.8
30/08/2012 04:00,,,,,,,,,,17.3,1.8,0.2,0.2,0.2,10.7,1967,732.2,5.6,,,,,,,,,
30/08/2012 03:00,24.9,1.2,0.0,0.1,8.7,11.2,2180,725.0,4.3,,,,,,,,,,,,,,,,,,
30/08/2012 01:00,,,,,,,,,,,,,,,,,,,19.4,1.0,0.0,0.2,9.5,12.7,1756,737.0,4.9
30/08/2012 00:00,,,,,,,,,,31.6,1.5,0.0,0.2,3.8,11.8,2012,720.1,5.5,,,,,,,,,
29/08/2012 23:00,0.0,4.3,0.0,1.3,51.2,0.0,1260,728.5,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 21:00,,,,,,,,,,,,,,,,,,,16.7,2.1,0.0,0.2,6.8,11.5,1787,710.5,4.8
29/08/2012 20:00,,,,,,,,,,33.2,1.2,0.0,1.1,2.6,14.6,2204,732.0,5.6,,,,,,,,,
29/08/2012 19:00,27.4,2.1,0.3,0.6,12.0,12.6,2180,740.3,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,1.6,0.0,1.7,42.2,0.0,1316,710.7,4.9
29/08/2012 16:00,,,,,,,,,,27.2,2.7,0.6,1.8,19.4,12.1,2219,738.8,5.6,,,,,,,,,
29/08/2012 15:00,24.5,1.7,0.6,0.1,4.5,12.3,2207,729.9,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.1,1.4,0.5,0.6,8.7,12.8,1711,730.6,4.8
29/08/2012 12:00,,,,,,,,,,33.6,2.4,0.4,1.3,14.5,13.4,2167,736.4,5.6,,,,,,,,,
29/08/2012 11:00,7.3,3.5,0.3,0.5,5.2,10.0,1759,710.4,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 09:00,,,,,,,,,,,,,,,,,,,18.7,2.5,0.2,0.3,7.5,11.7,1803,723.0,4.9
29/08/2012 08:00,,,,,,,,,,31.6,1.5,0.0,0.2,2.7,13.6,2132,730.4,5.7,,,,,,,,,
29/08/2012 07:00,25.4,1.9,0.3,1.1,17.3,12.1,2181,709.5,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.2,1.3,0.2,0.6,6.4,12.8,1738,737.1,4.9
29/08/2012 04:00,,,,,,,,,,34.6,0.9,0.3,0.8,2.1,12.4,2139,731.2,5.7,,,,,,,,,
29/08/2012 03:00,0.0,7.8,0.2,0.8,0.0,0.0,1238,724.7,4.3,,,,,,,,,,,,,,,,,,
29/08/2012 01:00,,,,,,,,,,,,,,,,,,,0.5,28.5,0.0,4.0,139.0,0.0,1573,708.1,4.9
29/08/2012 00:00,,,,,,,,,,31.7,1.7,0.2,0.9,4.4,11.7,2229,728.1,5.6,,,,,,,,,
28/08/2012 23:00,19.0,2.8,0.0,0.5,9.7,9.0,2110,725.7,4.3,,,,,,,,,,,,,,,,,,
28/08/2012 21:00,,,,,,,,,,,,,,,,,,,9.8,2.6,0.7,0.1,1.6,8.2,1524,710.3,4.9
28/08/2012 20:00,,,,,,,,,,0.1,6.6,0.5,3.2,62.9,17.4,1400,741.8,5.7,,,,,,,,,
28/08/2012 19:00,24.7,1.0,0.0,0.4,3.3,13.2,2168,713.9,4.3,,,,,,,,,,,,,,,,,,
28/08/2012 17:00,,,,,,,,,,,,,,,,,,,20.7,1.7,0.5,0.6,3.4,11.6,1752,714.1,4.9
28/08/2012 16:00,,,,,,,,,,14.2,2.9,0.0,0.4,2.7,14.5,2231,728.7,5.6,,,,,,,,,
28/08/2012 15:00,22.4,1.0,0.0,1.2,11.2,15.0,2139,743.5,4.3,,,,,,,,,,,,,,,,,,
28/08/2012 13:00,,,,,,,,,,,,,,,,,,,18.4,1.6,0.0,0.4,2.1,11.9,1818,717.7,4.9
28/08/2012 12:00,,,,,,,,,,32.2,2.0,0.1,0.5,2.2,13.0,2157,718.8,5.7,,,,,,,,,
28/08/2012 11:00,27.3,1.2,0.3,0.3,1.7,10.8,2135,716.6,4.4,,,,,,,,,,,,,,,,,,
28/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,5.4,0.1,1.1,0.0,0.0,1186,736.8,5.0
28/08/2012 08:00,,,,,,,,,,0.0,9.7,0.0,2.7,0.0,0.0,1227,742.1,5.8,,,,,,,,,
28/08/2012 07:00,0.0,1.8,0.1,0.1,1.3,15.3,1315,742.7,4.4,,,,,,,,,,,,,,,,,,
28/08/2012 05:00,,,,,,,,,,,,,,,,,,,20.3,1.3,0.0,0.3,2.7,12.9,1689,750.3,5.0
28/08/2012 04:00,,,,,,,,,,37.8,1.0,0.0,0.1,0.2,15.7,2343,738.3,5.8,,,,,,,,,
28/08/2012 03:00,24.3,1.3,0.0,0.1,5.8,11.9,2252,703.4,4.4,,,,,,,,,,,,,,,,,,
28/08/2012 01:00,,,,,,,,,,,,,,,,,,,20.8,3.6,0.0,0.0,2.9,13.3,1747,708.9,5.0
28/08/2012 00:00,,,,,,,,,,33.0,3.6,0.4,1.3,6.1,17.9,2090,738.5,5.8,,,,,,,,,
27/08/2012 23:00,0.0,27.5,0.5,3.3,136.2,0.0,1214,718.8,4.4,,,,,,,,,,,,,,,,,,
27/08/2012 21:00,,,,,,,,,,,,,,,,,,,9.4,1.6,0.3,0.1,4.6,11.2,1656,703.6,5.0
27/08/2012 20:00,,,,,,,,,,31.8,2.1,0.0,0.8,6.9,14.0,2227,737.2,5.8,,,,,,,,,
27/08/2012 19:00,25.1,2.5,0.5,0.3,0.0,12.4,2208,728.4,4.4,,,,,,,,,,,,,,,,,,
27/08/2012 17:00,,,,,,,,,,,,,,,,,,,19.2,1.6,0.4,0.0,2.6,12.0,1747,750.9,5.1
27/08/2012 16:00,,,,,,,,,,34.3,2.7,0.3,0.6,4.1,13.4,2160,734.9,5.9,,,,,,,,,
27/08/2012 15:00,0.0,42.9,0.3,0.9,26.5,0.0,1244,720.5,4.4,,,,,,,,,,,,,,,,,,
27/08/2012 13:00,,,,,,,,,,,,,,,,,,,18.1,1.0,0.2,1.3,2.2,11.8,1818,711.8,5.1
27/08/2012 12:00,,,,,,,,,,32.2,1.9,0.0,0.2,0.0,12.6,2182,746.1,5.8,,,,,,,,,
27/08/2012 11:00,27.1,1.1,0.3,0.8,12.3,10.9,2174,699.7,4.4,,,,,,,,,,,,,,,,,,
27/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,1.8,0.0,2.2,41.6,0.0,1227,729.8,5.1
27/08/2012 08:00,,,,,,,,,,18.9,1.4,0.2,0.5,3.3,9.0,2161,749.3,5.9,,,,,,,,,
27/08/2012 07:00,0.4,3.8,0.2,0.3,13.0,4.7,1365,719.7,4.5,,,,,,,,,,,,,,,,,,
27/08/2012 05:00,,,,,,,,,,,,,,,,,,,14.3,3.8,0.0,0.2,0.9,10.6,1652,736.1,5.1
27/08/2012 04:00,,,,,,,,,,0.3,2.6,0.0,1.6,7.0,0.0,1534,741.7,5.9,,,,,,,,,
27/08/2012 03:00,22.2,2.7,0.4,0.1,5.2,11.5,2165,739.9,4.5,,,,,,,,,,,,,,,,,,
27/08/2012 01:00,,,,,,,,,,,,,,,,,,,18.7,1.3,0.0,0.2,1.8,12.9,1796,715.3,5.2
27/08/2012 00:00,,,,,,,,,,32.0,1.0,0.4,0.1,4.5,14.0,2183,740.7,6.0,,,,,,,,,
26/08/2012 23:00,25.2,1.5,0.4,0.4,1.1,11.8,2212,710.4,4.5,,,,,,,,,,,,,,,,,,
26/08/2012 21:00,,,,,,,,,,,,,,,,,,,21.3,1.9,0.1,0.6,0.9,14.0,1726,723.9,5.1
26/08/2012 20:00,,,,,,,,,,31.8,2.0,0.7,1.8,14.6,13.3,2227,715.8,5.9,,,,,,,,,
26/08/2012 19:00,12.4,2.0,0.9,0.4,8.1,11.0,2014,725.0,4.5,,,,,,,,,,,,,,,,,,
26/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,9.6,0.1,0.4,22.0,0.0,1375,716.8,5.1
26/08/2012 16:00,,,,,,,,,,28.8,1.7,0.4,1.1,2.6,12.6,2135,729.7,5.9,,,,,,,,,
26/08/2012 15:00,23.4,1.9,0.0,1.0,6.3,12.4,2254,726.0,4.5,,,,,,,,,,,,,,,,,,
26/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,1.1,0.5,0.4,6.9,13.4,1763,716.7,5.2
26/08/2012 12:00,,,,,,,,,,32.7,2.2,0.8,0.5,2.5,12.3,2141,701.0,6.0,,,,,,,,,
26/08/2012 11:00,0.0,1.4,0.4,0.9,0.0,14.5,1291,725.0,4.5,,,,,,,,,,,,,,,,,,
26/08/2012 09:00,,,,,,,,,,,,,,,,,,,16.4,2.1,0.2,0.9,8.3,11.3,1773,729.5,5.2
26/08/2012 08:00,,,,,,,,,,31.4,1.2,0.8,0.2,3.4,13.6,2220,710.8,6.1,,,,,,,,,
26/08/2012 07:00,24.7,1.4,0.0,0.6,1.4,11.3,2225,732.4,4.6,,,,,,,,,,,,,,,,,,
26/08/2012 05:00,,,,,,,,,,,,,,,,,,,18.8,1.6,0.5,0.5,7.6,12.9,1765,707.9,5.2
26/08/2012 04:00,,,,,,,,,,33.5,1.8,0.0,1.1,14.5,14.6,2178,739.2,6.0,,,,,,,,,
26/08/2012 03:00,0.0,1.3,0.0,1.8,18.0,0.0,1252,718.0,4.5,,,,,,,,,,,,,,,,,,
26/08/2012 01:00,,,,,,,,,,,,,,,,,,,10.2,1.0,0.1,0.4,2.3,15.9,1678,720.2,5.2
26/08/2012 00:00,,,,,,,,,,36.4,2.1,0.4,0.5,2.7,16.5,2855,746.0,6.0,,,,,,,,,
25/08/2012 23:00,24.6,4.0,0.2,0.0,15.4,11.3,2629,688.3,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,3.0,0.0,1.2,9.5,10.4,1937,719.5,5.2
25/08/2012 20:00,,,,,,,,,,23.9,6.2,0.0,0.9,0.8,12.3,1984,727.3,6.0,,,,,,,,,
25/08/2012 19:00,0.4,10.2,0.3,1.9,34.7,36.0,1454,677.8,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 17:00,,,,,,,,,,,,,,,,,,,18.4,1.2,0.2,0.1,3.7,12.1,1834,715.0,5.2
25/08/2012 16:00,,,,,,,,,,32.1,1.4,0.2,0.3,2.1,14.0,2220,704.6,6.0,,,,,,,,,
25/08/2012 15:00,25.5,2.4,0.2,0.2,1.9,12.4,2247,695.9,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.2,1.6,0.5,0.8,1.9,12.3,1762,705.2,5.3
25/08/2012 12:00,,,,,,,,,,29.1,2.5,0.6,1.3,6.6,12.7,2246,730.1,6.1,,,,,,,,,
25/08/2012 11:00,25.6,1.8,0.4,0.3,12.9,11.6,2236,707.1,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 09:00,,,,,,,,,,,,,,,,,,,22.0,1.6,0.1,0.2,8.5,11.5,1745,702.5,5.3
25/08/2012 08:00,,,,,,,,,,0.0,25.2,0.4,1.7,44.9,0.0,1255,725.3,6.1,,,,,,,,,
25/08/2012 07:00,0.0,15.5,0.2,0.3,52.3,0.0,1243,702.4,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 05:00,,,,,,,,,,,,,,,,,,,17.7,1.1,0.0,0.4,4.9,12.7,1843,713.5,5.3
25/08/2012 04:00,,,,,,,,,,31.2,1.0,0.5,1.0,1.3,13.0,2194,715.7,6.1,,,,,,,,,
25/08/2012 03:00,24.3,2.5,0.3,0.4,1.5,10.0,2199,723.7,4.6,,,,,,,,,,,,,,,,,,
25/08/2012 01:00,,,,,,,,,,,,,,,,,,,22.0,2.3,0.0,1.0,7.0,10.9,1709,716.6,5.3
25/08/2012 00:00,,,,,,,,,,0.0,16.2,0.3,0.5,48.6,0.0,1167,732.5,6.1,,,,,,,,,
24/08/2012 23:00,0.0,1.1,0.0,0.2,0.6,13.4,1265,725.2,4.6,,,,,,,,,,,,,,,,,,
24/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,8.7,0.0,0.7,50.8,0.0,1326,702.8,5.2
24/08/2012 20:00,,,,,,,,,,0.0,0.9,0.0,2.3,23.9,0.0,1362,719.6,6.1,,,,,,,,,
24/08/2012 19:00,24.9,1.0,0.3,0.0,22.3,12.3,2095,695.7,4.6,,,,,,,,,,,,,,,,,,
24/08/2012 17:00,,,,,,,,,,,,,,,,,,,25.3,1.0,0.5,0.2,1.4,12.4,2238,697.6,5.3
24/08/2012 16:00,,,,,,,,,,0.0,3.6,0.1,2.9,41.8,0.0,1350,739.5,6.1,,,,,,,,,
24/08/2012 15:00,21.8,3.6,0.2,0.2,3.5,12.6,2155,707.6,4.7,,,,,,,,,,,,,,,,,,
24/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.4,0.8,0.6,0.6,3.4,12.7,1841,727.5,5.4
24/08/2012 12:00,,,,,,,,,,31.5,0.9,0.2,0.1,3.6,14.6,2267,743.0,6.3,,,,,,,,,
24/08/2012 11:00,24.6,1.4,0.4,0.5,24.3,12.8,2279,696.2,4.8,,,,,,,,,,,,,,,,,,
24/08/2012 09:00,,,,,,,,,,,,,,,,,,,18.5,1.8,0.0,0.1,2.8,12.4,1785,735.7,5.5
24/08/2012 08:00,,,,,,,,,,32.0,3.3,0.0,2.0,8.0,13.3,2198,741.8,6.4,,,,,,,,,
24/08/2012 07:00,19.5,1.3,0.7,0.8,6.2,10.4,2153,715.1,4.8,,,,,,,,,,,,,,,,,,
24/08/2012 05:00,,,,,,,,,,,,,,,,,,,18.8,1.5,0.4,1.0,3.8,12.9,1769,704.6,5.6
24/08/2012 04:00,,,,,,,,,,33.6,1.8,0.3,0.9,4.2,13.2,2198,749.6,6.5,,,,,,,,,
24/08/2012 03:00,0.0,15.3,0.2,2.8,98.3,9.3,1262,734.1,4.8,,,,,,,,,,,,,,,,,,
24/08/2012 01:00,,,,,,,,,,,,,,,,,,,12.1,3.8,0.0,0.3,0.9,14.5,1663,726.4,5.5
24/08/2012 00:00,,,,,,,,,,26.9,3.0,0.0,0.9,10.8,11.4,2058,719.2,6.5,,,,,,,,,
23/08/2012 23:00,10.1,4.5,0.8,0.2,15.7,11.4,2237,685.6,4.9,,,,,,,,,,,,,,,,,,
23/08/2012 21:00,,,,,,,,,,,,,,,,,,,16.7,2.2,0.1,0.5,0.8,11.2,1684,715.9,5.6
23/08/2012 20:00,,,,,,,,,,31.0,2.5,0.2,0.6,8.9,13.1,2289,730.4,6.6,,,,,,,,,
23/08/2012 19:00,27.9,1.5,0.0,0.9,9.5,11.7,2225,673.8,4.9,,,,,,,,,,,,,,,,,,
23/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.1,9.2,0.0,0.5,0.0,0.0,1353,703.7,5.5
23/08/2012 16:00,,,,,,,,,,0.0,3.9,0.8,2.9,0.0,0.0,1296,742.6,6.4,,,,,,,,,
23/08/2012 15:00,19.8,2.9,0.1,0.1,5.0,10.6,2101,698.3,4.9,,,,,,,,,,,,,,,,,,
23/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.1,1.2,0.3,0.7,2.8,13.7,1816,690.0,5.6
23/08/2012 12:00,,,,,,,,,,34.0,0.8,0.0,0.4,3.3,13.1,2198,706.7,6.6,,,,,,,,,
23/08/2012 11:00,0.0,31.3,0.0,0.9,113.2,0.0,1298,667.8,5.0,,,,,,,,,,,,,,,,,,
23/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,9.2,0.5,1.8,0.0,0.0,1389,688.3,5.7
23/08/2012 08:00,,,,,,,,,,30.5,2.1,0.0,0.9,1.9,14.5,2313,733.1,6.7,,,,,,,,,
23/08/2012 07:00,23.0,0.9,0.3,0.5,7.1,11.5,2280,696.2,5.0,,,,,,,,,,,,,,,,,,
23/08/2012 05:00,,,,,,,,,,,,,,,,,,,18.8,0.8,0.2,0.8,2.4,13.3,1795,680.6,5.7
23/08/2012 04:00,,,,,,,,,,31.5,1.3,0.0,1.2,8.4,15.2,2231,716.6,6.7,,,,,,,,,
23/08/2012 03:00,24.6,2.1,0.6,0.3,6.8,11.9,2251,662.7,5.0,,,,,,,,,,,,,,,,,,
23/08/2012 01:00,,,,,,,,,,,,,,,,,,,21.6,0.8,0.2,0.1,1.5,10.1,1758,676.5,5.7
23/08/2012 00:00,,,,,,,,,,0.0,3.6,0.0,1.7,0.0,0.0,1236,710.6,6.8,,,,,,,,,
22/08/2012 23:00,0.0,8.8,0.0,1.2,19.0,0.0,1202,684.8,5.1,,,,,,,,,,,,,,,,,,
22/08/2012 21:00,,,,,,,,,,,,,,,,,,,2.8,25.4,0.6,0.5,77.1,0.0,1930,702.2,5.7
22/08/2012 20:00,,,,,,,,,,0.0,16.8,0.1,0.5,57.7,0.0,1268,716.2,6.7,,,,,,,,,
22/08/2012 19:00,0.0,11.9,0.0,3.2,77.3,0.0,1278,670.7,5.1,,,,,,,,,,,,,,,,,,
22/08/2012 17:00,,,,,,,,,,,,,,,,,,,17.2,1.7,0.0,0.3,3.7,12.6,1747,680.7,5.6
22/08/2012 16:00,,,,,,,,,,31.8,1.2,0.3,1.3,5.5,16.0,2267,679.6,6.7,,,,,,,,,
22/08/2012 15:00,24.6,2.0,0.4,0.6,16.0,13.4,2245,659.2,5.1,,,,,,,,,,,,,,,,,,
22/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.9,2.5,0.1,0.6,1.0,13.3,1773,657.7,5.7
22/08/2012 12:00,,,,,,,,,,32.8,0.8,0.1,1.3,1.0,17.0,2280,712.1,6.8,,,,,,,,,
22/08/2012 11:00,0.0,35.4,0.2,4.9,171.5,0.0,1289,700.6,5.2,,,,,,,,,,,,,,,,,,
22/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,21.7,0.7,5.2,133.0,0.0,1331,657.4,5.8
22/08/2012 08:00,,,,,,,,,,22.5,2.0,0.7,1.8,6.9,8.2,2104,695.9,7.0,,,,,,,,,
22/08/2012 07:00,24.3,2.3,0.1,0.6,1.5,11.4,2265,644.4,5.2,,,,,,,,,,,,,,,,,,
22/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.2,0.9,0.3,0.1,2.4,12.7,1798,653.7,5.9
22/08/2012 04:00,,,,,,,,,,33.2,1.5,0.4,0.7,2.4,13.4,2222,714.3,7.1,,,,,,,,,
22/08/2012 03:00,0.0,12.7,0.1,2.7,66.9,0.0,1258,690.1,5.3,,,,,,,,,,,,,,,,,,
22/08/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,1.1,0.2,0.5,2.3,11.2,1726,664.3,6.0
