Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
22/08/2012 00:00,,,,,,,,,,32.3,2.1,0.5,0.5,5.8,12.6,2231,690.0,7.2,,,,,,,,,
21/08/2012 23:00,25.7,3.2,0.0,0.5,1.9,12.5,2291,654.6,5.4,,,,,,,,,,,,,,,,,,
21/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.3,3.8,0.1,2.2,23.0,12.3,1611,667.1,6.0
21/08/2012 20:00,,,,,,,,,,31.0,0.9,0.5,1.1,4.7,13.4,2239,715.9,7.2,,,,,,,,,
21/08/2012 19:00,23.7,2.9,0.4,0.8,3.8,11.2,2283,669.5,5.4,,,,,,,,,,,,,,,,,,
21/08/2012 17:00,,,,,,,,,,,,,,,,,,,17.8,3.1,0.2,0.8,2.6,12.1,1796,670.0,6.1
21/08/2012 16:00,,,,,,,,,,31.4,2.2,0.2,0.6,7.0,14.2,2219,685.5,7.2,,,,,,,,,
21/08/2012 15:00,8.8,5.8,0.7,0.9,17.5,10.7,2147,669.5,5.4,,,,,,,,,,,,,,,,,,
21/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.5,4.6,0.4,0.1,18.0,9.9,1644,649.8,6.0
21/08/2012 12:00,,,,,,,,,,0.0,1.4,0.0,2.3,0.0,0.0,1274,688.1,7.3,,,,,,,,,
21/08/2012 11:00,0.3,2.4,0.2,0.7,0.7,36.1,1463,659.7,5.5,,,,,,,,,,,,,,,,,,
21/08/2012 09:00,,,,,,,,,,,,,,,,,,,16.9,3.4,0.6,0.6,3.0,12.5,1743,666.6,6.2
21/08/2012 08:00,,,,,,,,,,30.1,0.9,0.4,1.6,5.5,14.7,2268,674.9,7.5,,,,,,,,,
21/08/2012 07:00,22.7,1.2,0.5,0.4,5.7,11.3,2302,705.6,5.7,,,,,,,,,,,,,,,,,,
21/08/2012 04:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2012 03:00,,,,,,,,,,,,,,,,,,,22.1,2.1,0.1,0.6,3.8,24.1,1625,656.7,6.3
21/08/2012 02:00,,,,,,,,,,34.7,1.3,0.2,0.1,0.2,19.3,2032,689.1,7.6,,,,,,,,,
21/08/2012 01:00,27.8,1.6,0.3,0.1,10.2,17.1,2162,661.7,5.7,,,,,,,,,,,,,,,,,,
21/08/2012 00:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 23:00,,,,,,,,,,,,,,,,,,,22.0,1.9,0.7,0.3,3.0,22.1,1604,633.2,6.3
20/08/2012 22:00,,,,,,,,,,31.1,1.4,0.6,0.0,2.9,13.4,2223,677.9,7.6,,,,,,,,,
20/08/2012 21:00,25.9,2.6,0.2,1.4,29.3,9.6,2261,654.9,5.7,,,,,,,,,,,,,,,,,,
20/08/2012 20:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 19:00,,,,,,,,,,,,,,,,,,,1.8,1.2,0.2,1.0,1.7,9.8,1463,655.7,6.2
20/08/2012 18:00,,,,,,,,,,0.0,11.8,0.0,1.5,9.5,0.0,1205,686.4,7.6,,,,,,,,,
20/08/2012 17:00,0.0,8.0,0.0,1.4,30.5,28.4,1326,637.7,5.8,,,,,,,,,,,,,,,,,,
20/08/2012 16:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 15:00,,,,,,,,,,,,,,,,,,,0.0,26.4,0.1,2.2,0.0,0.0,1419,644.0,6.3
20/08/2012 14:00,,,,,,,,,,30.8,2.5,0.3,1.1,1.4,13.9,2402,669.2,7.8,,,,,,,,,
20/08/2012 13:00,25.4,0.9,0.1,0.6,3.2,12.4,2332,657.1,5.9,,,,,,,,,,,,,,,,,,
20/08/2012 12:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 11:00,,,,,,,,,,,,,,,,,,,18.9,1.7,0.4,0.7,0.7,13.0,1828,645.4,6.5
20/08/2012 10:00,,,,,,,,,,34.9,2.4,0.3,0.7,3.4,13.5,2252,674.2,8.0,,,,,,,,,
20/08/2012 09:00,0.0,6.8,0.0,0.5,0.0,0.0,1333,650.0,6.0,,,,,,,,,,,,,,,,,,
20/08/2012 08:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 07:00,,,,,,,,,,,,,,,,,,,0.2,5.3,0.1,0.1,0.0,0.0,1632,656.6,6.6
20/08/2012 06:00,,,,,,,,,,27.8,2.2,0.6,1.5,2.4,14.4,2156,661.4,8.1,,,,,,,,,
20/08/2012 05:00,22.7,3.0,0.4,0.4,1.1,12.9,2274,655.2,6.1,,,,,,,,,,,,,,,,,,
20/08/2012 04:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2012 03:00,,,,,,,,,,,,,,,,,,,18.6,2.3,0.4,0.0,5.4,13.2,1867,639.2,6.7
20/08/2012 02:00,,,,,,,,,,31.8,1.7,0.0,0.8,1.2,14.4,2262,676.8,8.2,,,,,,,,,
20/08/2012 01:00,25.3,1.1,0.0,1.1,2.5,12.1,2320,608.0,6.2,,,,,,,,,,,,,,,,,,
20/08/2012 00:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 23:00,,,,,,,,,,,,,,,,,,,27.2,1.2,0.5,1.4,11.3,13.3,2004,642.1,6.7
19/08/2012 22:00,,,,,,,,,,0.0,18.4,0.0,4.8,97.0,0.0,1394,680.5,8.3,,,,,,,,,
19/08/2012 21:00,19.2,2.6,0.7,1.0,19.8,9.9,2244,645.0,6.3,,,,,,,,,,,,,,,,,,
19/08/2012 20:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 19:00,,,,,,,,,,,,,,,,,,,17.5,1.1,0.1,1.3,11.5,12.4,1874,636.8,6.7
19/08/2012 18:00,,,,,,,,,,30.4,1.0,0.4,0.2,1.1,14.3,2275,665.1,8.3,,,,,,,,,
19/08/2012 17:00,23.9,2.8,0.3,0.6,2.9,19.2,2325,619.1,6.3,,,,,,,,,,,,,,,,,,
19/08/2012 16:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 15:00,,,,,,,,,,,,,,,,,,,21.7,2.9,0.1,0.1,5.1,25.2,1605,625.3,6.7
19/08/2012 14:00,,,,,,,,,,35.6,1.8,0.0,1.1,6.6,25.7,2044,644.2,8.3,,,,,,,,,
19/08/2012 13:00,0.0,56.1,0.0,5.6,264.6,0.0,1362,614.5,6.3,,,,,,,,,,,,,,,,,,
19/08/2012 12:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 11:00,,,,,,,,,,,,,,,,,,,0.0,21.4,0.1,0.6,68.0,0.0,1436,623.2,6.7
19/08/2012 10:00,,,,,,,,,,29.1,1.8,0.0,1.0,13.7,13.9,2257,663.8,8.4,,,,,,,,,
19/08/2012 09:00,25.1,1.5,0.1,0.7,1.5,12.5,2371,643.0,6.5,,,,,,,,,,,,,,,,,,
19/08/2012 08:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 07:00,,,,,,,,,,,,,,,,,,,18.1,1.7,0.5,1.0,1.0,12.1,1842,635.0,6.8
19/08/2012 06:00,,,,,,,,,,33.0,1.4,0.3,1.2,8.4,14.3,2224,631.2,8.6,,,,,,,,,
19/08/2012 05:00,0.0,8.6,0.0,2.3,35.9,0.0,1263,616.6,6.6,,,,,,,,,,,,,,,,,,
19/08/2012 04:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2012 03:00,,,,,,,,,,,,,,,,,,,0.7,18.1,0.1,1.4,80.1,0.0,1627,641.3,6.8
19/08/2012 02:00,,,,,,,,,,29.1,2.0,0.4,0.1,12.8,13.8,2124,608.3,8.7,,,,,,,,,
19/08/2012 01:00,0.0,1.4,0.0,2.2,19.5,0.0,1314,639.7,6.6,,,,,,,,,,,,,,,,,,
19/08/2012 00:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 23:00,,,,,,,,,,,,,,,,,,,18.2,1.5,0.4,0.1,5.2,13.1,1886,600.3,6.9
18/08/2012 22:00,,,,,,,,,,29.2,1.5,0.4,2.7,14.2,11.4,2723,596.4,8.7,,,,,,,,,
18/08/2012 21:00,6.4,4.2,0.2,0.0,11.2,12.2,1852,623.4,6.7,,,,,,,,,,,,,,,,,,
18/08/2012 20:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 19:00,,,,,,,,,,,,,,,,,,,18.2,2.3,0.2,0.2,0.9,13.2,1844,617.6,6.8
18/08/2012 18:00,,,,,,,,,,34.7,0.9,0.3,1.2,9.7,14.0,2265,641.3,8.7,,,,,,,,,
18/08/2012 17:00,0.1,13.8,0.1,0.4,39.5,0.0,1279,632.2,6.8,,,,,,,,,,,,,,,,,,
18/08/2012 16:10,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 15:00,,,,,,,,,,0.2,5.9,0.1,1.9,11.7,39.4,1497,623.9,8.7,,,,,,,,,
18/08/2012 14:00,0.0,10.0,0.0,1.3,0.0,0.0,1313,616.2,6.8,,,,,,,,,,,,,,,,,,
18/08/2012 13:00,,,,,,,,,,,,,,,,,,,17.7,3.6,0.2,0.6,24.1,11.8,1744,617.2,6.9
18/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 11:00,,,,,,,,,,34.0,2.1,0.2,1.3,9.7,14.5,2352,607.3,8.9,,,,,,,,,
18/08/2012 10:00,14.7,8.4,0.3,0.9,43.7,10.0,2325,626.9,7.0,,,,,,,,,,,,,,,,,,
18/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,10.6,0.0,1.0,22.7,0.0,1316,596.7,7.0
18/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 07:00,,,,,,,,,,32.0,2.3,0.5,2.7,21.6,13.1,2314,610.3,8.9,,,,,,,,,
18/08/2012 06:00,3.0,6.0,0.0,0.8,16.2,9.6,1812,606.9,7.0,,,,,,,,,,,,,,,,,,
18/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.1,2.3,0.3,0.1,2.6,13.2,1869,617.0,6.8
18/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2012 03:00,,,,,,,,,,32.5,1.1,0.0,1.6,10.4,15.1,2306,634.5,8.7,,,,,,,,,
18/08/2012 02:00,26.6,3.3,0.6,0.1,21.9,13.7,2390,618.8,6.8,,,,,,,,,,,,,,,,,,
18/08/2012 01:00,,,,,,,,,,,,,,,,,,,19.7,1.4,0.1,0.4,13.2,13.5,1839,616.0,6.6
17/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 23:00,,,,,,,,,,35.7,1.0,0.3,1.2,14.4,15.3,2287,633.1,8.6,,,,,,,,,
17/08/2012 22:00,0.0,10.6,0.1,3.0,2.5,0.0,1272,635.7,6.7,,,,,,,,,,,,,,,,,,
17/08/2012 21:00,,,,,,,,,,,,,,,,,,,18.7,1.3,0.4,0.0,2.0,13.7,1811,608.3,6.6
17/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 19:00,,,,,,,,,,34.1,1.9,0.0,0.1,2.7,15.7,2318,628.7,8.8,,,,,,,,,
17/08/2012 18:00,26.2,1.6,0.1,0.3,2.4,13.0,2383,634.3,6.9,,,,,,,,,,,,,,,,,,
17/08/2012 17:00,,,,,,,,,,,,,,,,,,,22.1,2.0,0.2,0.9,9.7,15.0,1845,634.3,6.8
17/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 15:00,,,,,,,,,,11.0,1.2,0.3,0.1,2.0,7.2,2092,610.3,9.2,,,,,,,,,
17/08/2012 14:00,24.5,1.0,0.1,0.7,3.1,13.4,2476,600.6,7.3,,,,,,,,,,,,,,,,,,
17/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.8,1.9,0.0,0.3,13.7,14.0,1884,626.4,7.1
17/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 11:00,,,,,,,,,,34.8,1.9,0.3,0.0,6.5,15.4,2354,622.8,9.8,,,,,,,,,
17/08/2012 10:00,24.2,5.4,0.4,1.1,24.2,14.1,2449,604.7,7.9,,,,,,,,,,,,,,,,,,
17/08/2012 09:00,,,,,,,,,,,,,,,,,,,11.8,4.5,0.5,0.1,17.9,12.9,2147,607.3,7.5
17/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 07:00,,,,,,,,,,33.3,1.7,0.0,2.6,17.6,14.9,2363,618.3,10.1,,,,,,,,,
17/08/2012 06:00,26.8,0.9,0.1,0.8,20.0,13.7,2407,616.3,8.1,,,,,,,,,,,,,,,,,,
17/08/2012 05:00,,,,,,,,,,,,,,,,,,,22.7,1.0,0.3,0.6,4.4,13.6,1859,615.9,7.7
17/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2012 03:00,,,,,,,,,,0.0,5.4,0.2,3.3,52.4,0.0,1345,609.5,10.5,,,,,,,,,
17/08/2012 02:00,23.6,2.8,0.4,0.2,9.7,12.4,2666,600.3,8.5,,,,,,,,,,,,,,,,,,
17/08/2012 01:00,,,,,,,,,,,,,,,,,,,17.6,1.8,0.1,0.1,2.3,14.0,1857,558.4,7.9
16/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 23:00,,,,,,,,,,32.9,1.8,0.4,2.2,14.8,15.7,2374,595.4,10.4,,,,,,,,,
16/08/2012 22:00,27.4,1.1,0.4,0.3,12.4,12.6,2386,601.3,8.4,,,,,,,,,,,,,,,,,,
16/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,8.0,0.4,2.2,51.1,0.0,1485,609.5,7.8
16/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 19:00,,,,,,,,,,39.0,1.9,0.5,0.9,2.2,17.3,2796,625.6,10.4,,,,,,,,,
16/08/2012 18:00,23.6,5.6,0.3,0.9,22.5,15.6,2275,589.2,8.3,,,,,,,,,,,,,,,,,,
16/08/2012 17:00,,,,,,,,,,,,,,,,,,,1.1,14.3,0.0,1.5,53.8,0.0,1568,600.5,7.7
16/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 15:00,,,,,,,,,,0.0,0.8,0.0,3.8,31.1,0.0,1356,607.1,10.3,,,,,,,,,
16/08/2012 14:00,23.9,0.9,0.2,0.7,13.7,10.8,2258,586.3,8.3,,,,,,,,,,,,,,,,,,
16/08/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,29.3,0.2,5.2,150.0,0.0,1382,610.1,7.8
16/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 11:00,,,,,,,,,,27.8,2.5,0.2,1.1,2.2,15.5,2235,588.8,10.5,,,,,,,,,
16/08/2012 10:00,25.2,1.7,0.5,0.0,4.4,12.6,2421,609.2,8.5,,,,,,,,,,,,,,,,,,
16/08/2012 09:00,,,,,,,,,,,,,,,,,,,19.1,1.3,0.4,0.2,4.6,12.9,1865,604.7,8.0
16/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 07:00,,,,,,,,,,33.3,2.4,0.1,0.6,4.0,14.7,2310,618.6,10.7,,,,,,,,,
16/08/2012 06:00,28.9,1.7,0.6,0.5,17.1,12.5,2377,593.4,8.5,,,,,,,,,,,,,,,,,,
16/08/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,28.2,0.4,3.1,152.0,0.0,1364,584.6,7.9
16/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2012 03:00,,,,,,,,,,0.0,11.7,0.0,2.2,1.6,0.0,1381,611.6,10.4,,,,,,,,,
16/08/2012 02:00,24.3,2.5,0.3,1.2,50.1,13.5,2462,585.1,8.3,,,,,,,,,,,,,,,,,,
16/08/2012 01:00,,,,,,,,,,,,,,,,,,,19.0,1.9,0.0,0.9,11.3,13.9,1877,606.3,7.8
15/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 23:00,,,,,,,,,,34.0,2.1,0.2,1.4,3.0,15.2,2310,588.2,10.4,,,,,,,,,
15/08/2012 22:00,28.1,2.0,0.0,0.1,13.2,13.5,2419,599.8,8.2,,,,,,,,,,,,,,,,,,
15/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,1.4,0.4,0.1,3.9,16.0,1407,620.3,7.8
15/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 19:00,,,,,,,,,,30.2,1.4,0.0,1.4,5.3,12.6,2353,614.7,10.4,,,,,,,,,
15/08/2012 18:00,25.6,1.5,0.3,0.1,0.1,11.7,2391,600.1,8.2,,,,,,,,,,,,,,,,,,
15/08/2012 17:00,,,,,,,,,,,,,,,,,,,7.3,2.0,0.3,0.4,4.2,12.3,1666,608.6,7.7
15/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 15:00,,,,,,,,,,32.5,1.6,0.3,2.2,13.4,14.4,2291,598.2,10.2,,,,,,,,,
15/08/2012 14:00,26.3,1.7,0.5,1.1,16.3,13.0,2400,596.6,8.2,,,,,,,,,,,,,,,,,,
15/08/2012 13:00,,,,,,,,,,,,,,,,,,,22.1,1.2,0.2,0.9,8.8,12.3,1817,595.8,7.8
15/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 11:00,,,,,,,,,,0.0,4.4,0.4,3.1,0.0,0.0,1303,591.4,10.4,,,,,,,,,
15/08/2012 10:00,0.0,6.6,0.0,1.5,20.1,28.6,1534,597.5,8.3,,,,,,,,,,,,,,,,,,
15/08/2012 09:00,,,,,,,,,,,,,,,,,,,18.1,2.1,0.1,0.9,3.4,13.0,1936,594.8,7.9
15/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 07:00,,,,,,,,,,33.2,1.8,0.2,1.1,7.2,15.8,2310,584.8,10.6,,,,,,,,,
15/08/2012 06:00,26.3,1.0,0.0,0.2,4.2,13.3,2434,609.8,8.5,,,,,,,,,,,,,,,,,,
15/08/2012 05:00,,,,,,,,,,,,,,,,,,,20.9,1.9,0.3,0.1,6.0,14.6,1881,605.8,8.0
15/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2012 03:00,,,,,,,,,,13.8,3.0,0.4,0.2,1.7,16.5,2359,607.8,10.6,,,,,,,,,
15/08/2012 02:00,24.5,1.5,0.2,0.1,18.5,13.3,2468,598.7,8.5,,,,,,,,,,,,,,,,,,
15/08/2012 01:00,,,,,,,,,,,,,,,,,,,18.9,3.4,0.1,0.8,5.5,12.7,1829,596.5,8.0
14/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 23:00,,,,,,,,,,32.5,1.4,0.0,0.5,5.0,13.6,2305,613.2,10.6,,,,,,,,,
14/08/2012 22:00,28.1,1.5,0.5,0.3,5.4,11.5,2365,600.1,8.4,,,,,,,,,,,,,,,,,,
14/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,11.8,0.0,1.3,0.0,0.0,1220,591.5,7.9
14/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 19:00,,,,,,,,,,17.4,1.6,0.5,0.2,6.2,13.2,2202,605.6,10.4,,,,,,,,,
14/08/2012 18:00,0.0,5.9,0.0,2.0,0.0,0.0,1144,605.9,8.3,,,,,,,,,,,,,,,,,,
14/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,5.8,0.1,1.3,10.7,16.0,1284,610.3,7.8
14/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 15:00,,,,,,,,,,0.6,10.2,0.1,2.9,59.3,29.0,1594,613.2,10.4,,,,,,,,,
14/08/2012 14:00,27.1,3.7,0.1,0.5,37.5,13.2,2295,609.2,8.3,,,,,,,,,,,,,,,,,,
14/08/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,9.3,0.3,1.8,0.0,0.0,1368,620.6,7.9
14/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 11:00,,,,,,,,,,32.8,1.8,0.3,0.4,5.0,15.0,2403,613.7,10.6,,,,,,,,,
14/08/2012 10:00,25.3,1.3,0.3,1.5,15.9,11.7,2434,597.0,8.4,,,,,,,,,,,,,,,,,,
14/08/2012 09:00,,,,,,,,,,,,,,,,,,,22.4,1.4,0.2,0.0,9.8,11.6,1829,588.0,8.0
14/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 07:00,,,,,,,,,,0.1,15.9,0.0,1.2,86.5,0.0,1376,606.1,10.6,,,,,,,,,
14/08/2012 06:00,0.0,0.7,0.1,0.4,0.0,0.0,1498,657.4,8.5,,,,,,,,,,,,,,,,,,
14/08/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,1.3,0.4,1.8,27.2,0.0,1389,592.2,8.0
14/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2012 03:00,,,,,,,,,,32.1,1.3,0.2,1.0,7.7,14.5,2309,604.9,10.5,,,,,,,,,
14/08/2012 02:00,26.8,3.0,0.0,0.2,13.3,13.1,2398,600.7,8.3,,,,,,,,,,,,,,,,,,
14/08/2012 01:00,,,,,,,,,,,,,,,,,,,21.3,2.1,0.2,1.3,0.0,12.0,1823,593.8,7.9
13/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 23:00,,,,,,,,,,0.2,10.5,0.0,1.3,39.6,0.0,1635,591.3,10.4,,,,,,,,,
13/08/2012 22:00,26.0,3.6,0.2,0.5,2.8,14.3,2248,647.4,8.2,,,,,,,,,,,,,,,,,,
13/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,5.0,0.1,2.3,17.9,0.0,1327,591.5,7.9
13/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 19:00,,,,,,,,,,32.4,0.9,0.0,0.8,8.7,16.4,2363,613.1,10.3,,,,,,,,,
13/08/2012 18:00,25.3,3.7,0.1,0.0,8.5,13.2,2376,581.9,8.1,,,,,,,,,,,,,,,,,,
13/08/2012 17:00,,,,,,,,,,,,,,,,,,,18.7,1.2,0.0,0.6,3.0,14.2,1839,624.5,7.8
13/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 15:00,,,,,,,,,,34.8,1.0,0.2,1.1,15.5,15.3,2268,620.5,10.3,,,,,,,,,
13/08/2012 14:00,0.0,7.8,0.0,2.7,0.0,0.0,1280,613.4,8.1,,,,,,,,,,,,,,,,,,
13/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,1.4,0.3,0.7,2.4,14.0,1852,588.3,7.8
13/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 11:00,,,,,,,,,,33.6,1.3,0.5,0.5,6.1,14.6,2315,585.6,10.4,,,,,,,,,
13/08/2012 10:00,18.2,1.7,0.4,0.4,12.0,12.4,2272,594.6,8.1,,,,,,,,,,,,,,,,,,
13/08/2012 09:00,,,,,,,,,,,,,,,,,,,18.2,2.0,0.3,0.0,0.3,13.1,1931,596.9,7.9
13/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 07:00,,,,,,,,,,33.2,1.3,0.1,3.0,16.1,15.0,2316,592.1,10.4,,,,,,,,,
13/08/2012 06:00,27.8,1.4,0.2,0.9,12.4,13.6,2393,599.2,8.1,,,,,,,,,,,,,,,,,,
13/08/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,2.9,0.0,1.8,18.4,0.0,1414,631.5,7.9
13/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2012 03:00,,,,,,,,,,28.8,1.9,0.2,0.8,8.8,13.2,2161,603.0,10.4,,,,,,,,,
13/08/2012 02:00,22.5,2.2,0.3,0.0,10.6,13.7,2309,597.0,8.1,,,,,,,,,,,,,,,,,,
13/08/2012 01:00,,,,,,,,,,,,,,,,,,,18.4,2.3,0.4,0.2,13.7,13.4,1909,581.6,7.9
12/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 23:00,,,,,,,,,,34.4,1.1,0.1,0.7,5.0,12.6,2233,605.0,10.4,,,,,,,,,
12/08/2012 22:00,0.0,52.3,0.0,1.1,173.9,0.0,1254,606.3,8.1,,,,,,,,,,,,,,,,,,
12/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,0.9,0.0,0.3,2.8,14.4,1356,593.6,7.8
12/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 19:00,,,,,,,,,,30.6,1.9,0.3,1.5,8.4,13.4,2287,590.9,10.4,,,,,,,,,
12/08/2012 18:00,15.4,2.9,0.0,0.9,20.3,13.0,2352,607.5,8.1,,,,,,,,,,,,,,,,,,
12/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,10.3,0.0,2.3,50.2,29.8,1440,569.6,7.9
12/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 15:00,,,,,,,,,,32.1,1.9,0.1,1.5,4.2,14.1,2322,576.6,10.3,,,,,,,,,
12/08/2012 14:00,25.2,1.5,0.3,0.6,13.0,12.5,2341,590.6,8.0,,,,,,,,,,,,,,,,,,
12/08/2012 13:00,,,,,,,,,,,,,,,,,,,21.6,2.6,0.4,0.3,0.2,11.2,1804,593.7,7.9
12/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 11:00,,,,,,,,,,1.0,20.5,0.0,6.3,127.9,0.0,1471,587.0,10.5,,,,,,,,,
12/08/2012 10:00,0.0,3.8,0.0,3.7,56.9,0.0,1321,603.9,8.1,,,,,,,,,,,,,,,,,,
12/08/2012 09:00,,,,,,,,,,,,,,,,,,,18.6,2.8,0.2,0.6,9.9,13.0,1914,604.0,8.0
12/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 07:00,,,,,,,,,,33.8,1.8,0.0,2.4,23.5,15.6,2311,608.3,10.5,,,,,,,,,
12/08/2012 06:00,25.7,4.0,0.1,0.1,11.8,11.5,2369,597.8,8.1,,,,,,,,,,,,,,,,,,
12/08/2012 05:00,,,,,,,,,,,,,,,,,,,22.0,4.1,0.2,0.2,6.5,11.4,1784,591.3,7.9
12/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2012 03:00,,,,,,,,,,1.0,1.3,0.0,0.6,18.9,2.8,1480,596.5,10.4,,,,,,,,,
12/08/2012 02:00,0.4,11.3,0.1,0.7,45.1,0.0,1532,596.6,7.9,,,,,,,,,,,,,,,,,,
12/08/2012 01:00,,,,,,,,,,,,,,,,,,,17.9,3.6,0.0,0.9,3.3,12.6,1736,596.0,7.8
11/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 23:00,,,,,,,,,,33.1,1.0,0.4,2.2,14.2,16.0,2372,597.1,10.3,,,,,,,,,
11/08/2012 22:00,24.8,1.2,0.3,0.1,5.8,13.4,2384,606.3,7.9,,,,,,,,,,,,,,,,,,
11/08/2012 21:00,,,,,,,,,,,,,,,,,,,19.7,2.1,0.2,0.4,0.8,13.3,1811,606.8,7.8
11/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 19:00,,,,,,,,,,34.8,1.1,0.2,0.8,8.5,15.1,2255,585.8,10.3,,,,,,,,,
11/08/2012 18:00,0.0,8.8,0.0,1.9,0.0,0.0,1239,585.0,7.8,,,,,,,,,,,,,,,,,,
11/08/2012 17:00,,,,,,,,,,,,,,,,,,,10.8,2.2,0.0,0.1,6.5,12.5,1820,601.5,7.7
11/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 15:00,,,,,,,,,,32.1,1.1,0.0,0.8,3.6,15.1,2329,596.7,10.2,,,,,,,,,
11/08/2012 14:00,26.5,1.6,0.4,1.2,2.6,13.8,2375,608.1,7.8,,,,,,,,,,,,,,,,,,
11/08/2012 13:00,,,,,,,,,,,,,,,,,,,18.9,0.8,0.0,0.2,1.1,12.4,1834,590.3,7.8
11/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 11:00,,,,,,,,,,34.6,2.1,0.2,1.1,10.1,14.6,2245,604.7,10.4,,,,,,,,,
11/08/2012 10:00,0.0,24.9,0.4,1.0,64.0,0.0,1311,607.5,7.9,,,,,,,,,,,,,,,,,,
11/08/2012 09:00,,,,,,,,,,,,,,,,,,,13.3,3.0,0.0,0.4,1.3,11.8,1759,578.3,7.9
11/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 07:00,,,,,,,,,,32.6,1.0,0.1,1.3,6.5,13.4,2197,593.1,10.4,,,,,,,,,
11/08/2012 06:00,6.8,0.9,0.2,0.6,6.2,12.1,1973,607.5,7.9,,,,,,,,,,,,,,,,,,
11/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.2,1.5,0.2,0.3,5.5,13.6,1839,605.2,7.9
11/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2012 03:00,,,,,,,,,,35.2,1.0,0.2,1.9,13.1,15.0,2300,601.8,10.4,,,,,,,,,
11/08/2012 02:00,12.2,1.4,0.0,0.2,6.6,9.3,2066,610.9,7.8,,,,,,,,,,,,,,,,,,
11/08/2012 01:00,,,,,,,,,,,,,,,,,,,18.0,2.8,0.1,0.5,16.0,12.6,1924,612.6,7.7
10/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 23:00,,,,,,,,,,32.3,0.9,0.2,0.5,4.1,13.7,2286,621.2,10.2,,,,,,,,,
10/08/2012 22:00,0.3,2.5,0.3,3.0,9.9,5.9,1509,598.1,7.7,,,,,,,,,,,,,,,,,,
10/08/2012 21:00,,,,,,,,,,,,,,,,,,,18.1,1.8,0.5,1.2,7.8,13.3,1901,599.5,7.7
10/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 19:00,,,,,,,,,,32.9,1.2,0.3,0.2,0.3,15.3,2306,590.6,10.1,,,,,,,,,
10/08/2012 18:00,27.9,1.3,0.2,0.1,0.9,11.8,2329,606.2,7.5,,,,,,,,,,,,,,,,,,
10/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,8.6,0.1,0.1,0.0,0.0,1236,616.3,7.6
10/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 15:00,,,,,,,,,,0.0,2.4,0.4,0.5,3.7,21.2,1858,588.0,10.2,,,,,,,,,
10/08/2012 14:00,0.0,1.5,0.1,0.4,16.2,5.1,1423,608.0,7.6,,,,,,,,,,,,,,,,,,
10/08/2012 13:00,,,,,,,,,,,,,,,,,,,18.4,0.8,0.5,0.4,14.8,12.4,1889,584.2,7.7
10/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 11:00,,,,,,,,,,30.8,2.1,0.1,2.2,25.5,12.7,2141,612.3,10.4,,,,,,,,,
10/08/2012 10:00,0.0,36.4,0.0,1.2,82.6,0.0,1339,613.1,7.8,,,,,,,,,,,,,,,,,,
10/08/2012 09:00,,,,,,,,,,,,,,,,,,,19.3,3.1,0.1,1.0,38.2,10.5,1718,604.9,7.8
10/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 07:00,,,,,,,,,,18.0,1.0,0.2,1.0,14.4,11.1,2218,610.2,10.6,,,,,,,,,
10/08/2012 06:00,0.7,25.5,0.1,1.0,54.9,0.0,1470,592.1,7.9,,,,,,,,,,,,,,,,,,
10/08/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,21.1,0.2,2.5,138.9,39.6,1381,611.2,7.9
10/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2012 03:00,,,,,,,,,,0.0,12.9,0.0,0.9,62.8,0.0,1606,620.6,10.5,,,,,,,,,
10/08/2012 02:00,25.1,2.8,0.4,0.2,0.1,13.2,2405,616.5,7.8,,,,,,,,,,,,,,,,,,
10/08/2012 01:00,,,,,,,,,,,,,,,,,,,19.8,1.1,0.4,0.5,0.7,13.9,1850,604.4,7.7
09/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 23:00,,,,,,,,,,33.3,1.4,0.0,0.6,2.2,14.4,2255,617.0,10.3,,,,,,,,,
09/08/2012 22:00,25.9,1.4,0.3,0.3,2.7,12.6,2365,578.7,7.7,,,,,,,,,,,,,,,,,,
09/08/2012 21:00,,,,,,,,,,,,,,,,,,,20.5,2.3,0.2,0.2,12.0,11.8,1763,599.7,7.6
09/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 19:00,,,,,,,,,,0.4,13.4,0.1,1.1,55.1,0.0,1622,558.9,10.1,,,,,,,,,
09/08/2012 18:00,24.8,1.9,0.3,0.3,5.6,14.2,2447,579.7,7.6,,,,,,,,,,,,,,,,,,
09/08/2012 17:00,,,,,,,,,,,,,,,,,,,18.9,2.7,0.2,0.7,1.7,13.8,1827,589.4,7.5
09/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 15:00,,,,,,,,,,33.3,1.6,0.1,1.6,6.2,16.0,2296,603.3,10.1,,,,,,,,,
09/08/2012 14:00,26.5,1.6,0.7,0.3,3.7,13.9,2392,589.8,7.8,,,,,,,,,,,,,,,,,,
09/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,0.8,0.5,0.2,17.7,14.2,1842,593.7,7.6
09/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 11:00,,,,,,,,,,28.3,1.9,0.5,0.9,0.8,15.5,2163,598.7,10.3,,,,,,,,,
09/08/2012 10:00,24.6,2.1,0.1,0.4,21.0,13.7,2401,595.2,8.0,,,,,,,,,,,,,,,,,,
09/08/2012 09:00,,,,,,,,,,,,,,,,,,,19.4,2.5,0.2,0.0,3.0,12.9,1822,605.7,7.7
09/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 07:00,,,,,,,,,,33.4,0.9,0.0,1.3,2.9,14.7,2313,614.6,10.4,,,,,,,,,
09/08/2012 06:00,25.9,0.9,0.2,0.8,7.6,13.6,2415,603.6,8.1,,,,,,,,,,,,,,,,,,
09/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.7,2.2,0.4,0.8,3.1,14.1,1872,623.6,7.7
09/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2012 03:00,,,,,,,,,,33.1,1.9,0.3,0.6,1.9,14.8,2282,606.1,10.4,,,,,,,,,
09/08/2012 02:00,25.8,1.0,0.0,0.3,3.5,13.0,2348,584.5,8.1,,,,,,,,,,,,,,,,,,
09/08/2012 01:00,,,,,,,,,,,,,,,,,,,20.4,2.6,0.2,0.1,0.6,12.3,1823,591.5,7.7
08/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 23:00,,,,,,,,,,11.6,2.5,0.1,1.0,12.9,5.1,2068,600.5,10.4,,,,,,,,,
08/08/2012 22:00,22.5,5.1,0.3,0.1,15.0,18.3,2265,607.5,8.0,,,,,,,,,,,,,,,,,,
08/08/2012 21:00,,,,,,,,,,,,,,,,,,,18.5,2.5,0.1,0.5,1.2,14.7,1929,597.1,7.6
08/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 19:00,,,,,,,,,,32.6,1.0,0.2,2.1,9.1,15.4,2278,605.0,10.2,,,,,,,,,
08/08/2012 18:00,25.6,2.1,0.5,0.0,1.4,14.2,2384,599.2,7.9,,,,,,,,,,,,,,,,,,
08/08/2012 17:00,,,,,,,,,,,,,,,,,,,19.7,1.0,0.2,0.1,2.3,13.9,1864,580.9,7.6
08/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 15:00,,,,,,,,,,35.5,0.9,0.1,1.1,5.4,14.3,2262,627.6,10.3,,,,,,,,,
08/08/2012 14:00,0.0,25.9,0.2,1.9,0.0,0.0,1300,600.0,8.0,,,,,,,,,,,,,,,,,,
08/08/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,4.9,0.0,2.6,17.1,0.0,1358,601.5,7.7
08/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 11:00,,,,,,,,,,32.5,2.3,0.5,1.6,5.6,14.3,2342,610.5,10.4,,,,,,,,,
08/08/2012 10:00,26.6,1.0,0.0,0.3,13.0,13.2,2383,629.0,8.2,,,,,,,,,,,,,,,,,,
08/08/2012 09:00,,,,,,,,,,,,,,,,,,,21.6,0.9,0.1,1.0,5.6,12.6,1819,623.1,7.8
08/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 07:00,,,,,,,,,,0.0,5.2,0.0,3.0,0.5,0.0,1388,601.5,10.5,,,,,,,,,
08/08/2012 06:00,24.2,2.7,0.2,0.4,10.9,10.8,2333,602.5,8.3,,,,,,,,,,,,,,,,,,
08/08/2012 05:00,,,,,,,,,,,,,,,,,,,10.0,2.3,0.0,0.5,7.2,8.4,1714,609.9,7.8
08/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2012 03:00,,,,,,,,,,32.3,0.9,0.4,0.0,2.7,15.2,2358,603.8,10.5,,,,,,,,,
08/08/2012 02:00,25.6,1.5,0.4,0.0,0.9,14.7,2377,601.1,8.3,,,,,,,,,,,,,,,,,,
08/08/2012 01:00,,,,,,,,,,,,,,,,,,,19.0,2.0,0.3,1.3,2.0,13.0,1828,600.6,7.7
07/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 23:00,,,,,,,,,,31.9,1.3,0.0,2.7,13.4,14.8,2395,600.8,10.3,,,,,,,,,
07/08/2012 22:00,26.2,1.7,0.2,0.5,17.0,14.1,2403,575.4,8.1,,,,,,,,,,,,,,,,,,
07/08/2012 21:00,,,,,,,,,,,,,,,,,,,20.1,1.9,0.2,0.1,7.4,13.5,1834,604.2,7.6
07/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 19:00,,,,,,,,,,25.2,2.4,0.3,1.4,8.1,15.0,2239,596.5,10.2,,,,,,,,,
07/08/2012 18:00,24.5,3.0,0.7,1.4,40.1,12.5,2335,582.4,8.1,,,,,,,,,,,,,,,,,,
07/08/2012 17:00,,,,,,,,,,,,,,,,,,,3.9,5.2,0.2,0.0,17.0,17.2,2025,582.2,7.6
07/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 15:00,,,,,,,,,,31.7,2.1,0.0,0.1,3.1,16.1,2284,637.6,10.3,,,,,,,,,
07/08/2012 14:00,24.8,2.3,0.1,0.3,21.5,13.6,2443,587.7,8.3,,,,,,,,,,,,,,,,,,
07/08/2012 13:00,,,,,,,,,,,,,,,,,,,18.7,1.5,0.5,0.0,4.0,11.8,1815,590.6,7.7
07/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 11:00,,,,,,,,,,35.6,1.3,0.1,2.7,23.2,14.6,2257,589.0,10.5,,,,,,,,,
07/08/2012 10:00,0.0,2.4,0.5,0.2,0.1,12.7,1308,605.4,8.4,,,,,,,,,,,,,,,,,,
07/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.2,8.9,0.5,0.6,15.2,0.0,1375,605.5,7.8
07/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 07:00,,,,,,,,,,0.2,3.0,0.0,1.6,4.4,0.0,1561,620.4,10.6,,,,,,,,,
07/08/2012 06:00,21.1,2.1,0.6,0.8,8.8,11.9,2280,588.3,8.5,,,,,,,,,,,,,,,,,,
07/08/2012 05:00,,,,,,,,,,,,,,,,,,,18.5,2.9,0.4,1.0,1.5,13.5,1913,593.8,7.8
07/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2012 03:00,,,,,,,,,,32.8,1.2,0.4,0.4,3.4,14.8,2375,593.8,10.6,,,,,,,,,
07/08/2012 02:00,20.9,1.3,0.1,1.1,27.4,11.6,2275,603.3,8.5,,,,,,,,,,,,,,,,,,
07/08/2012 01:00,,,,,,,,,,,,,,,,,,,20.7,1.3,0.3,0.2,6.2,10.7,1829,618.5,7.8
06/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 23:00,,,,,,,,,,0.4,5.4,0.0,1.2,5.9,3.6,1592,601.1,10.6,,,,,,,,,
06/08/2012 22:00,21.8,3.0,0.2,1.0,39.2,11.5,2287,610.4,8.5,,,,,,,,,,,,,,,,,,
06/08/2012 21:00,,,,,,,,,,,,,,,,,,,19.0,2.5,0.3,0.4,8.9,13.2,1823,594.6,7.8
06/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 19:00,,,,,,,,,,32.8,1.7,0.4,0.6,2.8,14.7,2296,577.5,10.6,,,,,,,,,
06/08/2012 18:00,25.4,0.9,0.2,0.4,1.8,13.4,2410,594.0,8.5,,,,,,,,,,,,,,,,,,
06/08/2012 17:00,,,,,,,,,,,,,,,,,,,19.4,2.3,0.4,0.8,5.7,14.1,1846,587.0,7.8
06/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 15:00,,,,,,,,,,27.7,3.6,0.0,1.3,6.0,12.4,2141,608.4,10.7,,,,,,,,,
06/08/2012 14:00,25.4,1.2,0.5,0.5,4.8,11.8,2365,599.3,8.6,,,,,,,,,,,,,,,,,,
06/08/2012 13:00,,,,,,,,,,,,,,,,,,,20.6,2.3,0.0,1.2,11.8,11.5,1808,620.5,7.9
06/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 11:00,,,,,,,,,,0.0,1.4,0.1,0.3,0.0,11.7,1340,570.3,10.9,,,,,,,,,
06/08/2012 10:00,24.4,2.2,0.1,0.3,4.1,10.2,2231,599.4,8.8,,,,,,,,,,,,,,,,,,
06/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,2.4,0.3,0.1,3.1,11.4,1334,587.2,8.1
06/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 07:00,,,,,,,,,,0.1,41.7,0.2,3.9,223.5,0.0,1616,594.6,11.1,,,,,,,,,
06/08/2012 06:00,24.2,0.8,0.7,0.8,10.5,14.1,2457,590.5,8.9,,,,,,,,,,,,,,,,,,
06/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.2,1.4,0.3,0.2,1.1,12.8,1846,602.6,8.2
06/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2012 03:00,,,,,,,,,,34.9,1.0,0.1,1.1,1.0,14.9,2271,591.5,11.1,,,,,,,,,
06/08/2012 02:00,0.0,29.3,0.3,2.1,0.0,0.0,1279,590.2,9.0,,,,,,,,,,,,,,,,,,
06/08/2012 01:00,,,,,,,,,,,,,,,,,,,23.0,1.1,0.2,0.1,3.9,13.9,1933,613.7,8.2
05/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 23:00,,,,,,,,,,0.0,0.1,0.2,2.3,0.7,0.0,1419,582.2,11.2,,,,,,,,,
05/08/2012 22:00,18.7,0.9,0.0,0.3,3.8,13.8,2291,599.2,9.1,,,,,,,,,,,,,,,,,,
05/08/2012 21:00,,,,,,,,,,,,,,,,,,,18.8,1.3,0.4,0.4,6.8,14.6,1896,584.0,8.2
05/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 19:00,,,,,,,,,,33.1,1.5,0.0,1.0,5.6,15.2,2310,579.5,11.1,,,,,,,,,
05/08/2012 18:00,25.3,3.1,0.3,0.4,0.6,12.7,2363,610.7,9.1,,,,,,,,,,,,,,,,,,
05/08/2012 17:00,,,,,,,,,,,,,,,,,,,22.1,1.8,0.4,0.1,1.5,11.5,1811,623.0,8.2
05/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 15:00,,,,,,,,,,0.0,14.6,0.1,0.3,60.1,0.0,1295,591.4,11.2,,,,,,,,,
05/08/2012 14:00,0.0,33.6,0.0,3.2,163.2,0.0,1327,606.7,9.1,,,,,,,,,,,,,,,,,,
05/08/2012 13:00,,,,,,,,,,,,,,,,,,,25.6,2.8,0.5,1.0,8.7,11.9,2011,598.3,8.2
05/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 11:00,,,,,,,,,,0.0,0.9,0.0,1.9,0.0,0.0,1236,589.6,11.2,,,,,,,,,
05/08/2012 10:00,1.1,3.7,0.0,0.2,9.8,6.8,1501,577.2,9.2,,,,,,,,,,,,,,,,,,
05/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.2,31.9,0.4,3.4,168.7,0.0,1424,581.2,8.3
05/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 07:00,,,,,,,,,,0.0,2.4,0.2,2.6,0.0,0.0,1382,607.1,11.2,,,,,,,,,
05/08/2012 06:00,21.3,2.9,0.1,0.1,7.5,12.6,2264,580.0,9.2,,,,,,,,,,,,,,,,,,
05/08/2012 05:00,,,,,,,,,,,,,,,,,,,16.9,1.1,0.1,0.9,9.4,15.0,1795,596.3,8.3
05/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2012 03:00,,,,,,,,,,32.9,1.0,0.6,0.9,6.2,14.7,2374,605.6,11.1,,,,,,,,,
05/08/2012 02:00,25.9,0.9,0.0,0.6,0.2,12.5,2376,590.3,9.1,,,,,,,,,,,,,,,,,,
05/08/2012 01:00,,,,,,,,,,,,,,,,,,,20.1,1.1,0.0,0.5,2.6,12.1,1815,607.5,8.2
04/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 23:00,,,,,,,,,,15.5,2.7,0.3,0.0,4.2,10.8,2004,620.4,11.0,,,,,,,,,
04/08/2012 22:00,10.3,3.9,0.1,1.2,11.8,5.3,2053,633.4,8.9,,,,,,,,,,,,,,,,,,
04/08/2012 21:00,,,,,,,,,,,,,,,,,,,20.7,1.2,0.0,0.6,14.2,12.3,1875,592.7,8.1
04/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 19:00,,,,,,,,,,1.0,1.5,0.0,1.5,0.7,11.0,1569,587.3,10.9,,,,,,,,,
04/08/2012 18:00,15.1,1.7,0.0,0.2,11.5,16.1,2038,605.5,9.0,,,,,,,,,,,,,,,,,,
04/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.4,1.6,0.0,0.4,1.4,3.7,1651,596.4,8.1
04/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 15:00,,,,,,,,,,32.7,2.5,0.0,1.6,12.1,15.4,2349,594.0,10.8,,,,,,,,,
04/08/2012 14:00,25.7,1.6,0.3,0.7,6.4,14.5,2462,600.4,9.0,,,,,,,,,,,,,,,,,,
04/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.1,1.2,0.0,0.6,13.1,14.5,1860,564.0,8.1
04/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 11:00,,,,,,,,,,34.2,1.8,0.4,0.2,2.2,16.4,2281,586.9,10.9,,,,,,,,,
04/08/2012 10:00,28.2,1.6,0.1,0.2,0.7,12.7,2385,585.8,9.0,,,,,,,,,,,,,,,,,,
04/08/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,45.8,0.4,1.8,91.9,0.0,1427,605.7,8.2
04/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 07:00,,,,,,,,,,11.7,2.2,0.0,0.5,0.5,7.8,1924,602.7,10.9,,,,,,,,,
04/08/2012 06:00,25.4,0.8,0.4,0.3,14.8,14.5,2477,585.4,9.0,,,,,,,,,,,,,,,,,,
04/08/2012 05:00,,,,,,,,,,,,,,,,,,,19.6,2.4,0.3,0.5,6.8,13.8,1813,592.6,8.2
04/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2012 03:00,,,,,,,,,,33.0,1.8,0.3,1.1,2.9,14.6,2268,612.5,10.8,,,,,,,,,
04/08/2012 02:00,26.2,1.6,0.0,0.2,9.0,12.8,2357,601.2,8.9,,,,,,,,,,,,,,,,,,
04/08/2012 01:00,,,,,,,,,,,,,,,,,,,22.6,1.3,0.1,0.1,3.3,11.9,1785,586.9,8.1
03/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 23:00,,,,,,,,,,0.0,11.9,0.3,0.9,6.5,0.0,1269,610.4,10.7,,,,,,,,,
03/08/2012 22:00,0.0,7.4,0.1,2.2,38.5,0.0,1265,588.2,8.8,,,,,,,,,,,,,,,,,,
03/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,0.6,0.3,0.8,0.0,0.0,1309,605.5,8.0
03/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 19:00,,,,,,,,,,0.0,0.8,0.2,0.3,0.0,16.2,1409,608.0,10.6,,,,,,,,,
03/08/2012 18:00,25.1,1.5,0.4,0.5,10.7,14.9,2419,589.9,8.7,,,,,,,,,,,,,,,,,,
03/08/2012 17:00,,,,,,,,,,,,,,,,,,,19.9,2.3,0.0,0.4,2.8,14.4,1861,570.7,8.0
03/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 15:00,,,,,,,,,,34.0,1.1,0.2,0.1,3.7,16.2,2316,573.7,10.6,,,,,,,,,
03/08/2012 14:00,25.3,2.6,0.4,0.0,3.3,13.8,2400,598.3,8.7,,,,,,,,,,,,,,,,,,
03/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.6,2.4,0.1,0.0,2.0,14.3,1835,596.9,8.0
03/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 11:00,,,,,,,,,,34.3,0.9,0.3,0.0,1.3,15.1,2305,588.0,10.7,,,,,,,,,
03/08/2012 10:00,25.0,3.0,0.6,0.3,15.5,11.6,2334,612.0,8.9,,,,,,,,,,,,,,,,,,
03/08/2012 09:00,,,,,,,,,,,,,,,,,,,21.5,1.0,0.3,1.4,16.1,12.7,1781,596.1,8.2
03/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 07:00,,,,,,,,,,1.2,17.0,0.0,0.2,85.0,0.0,1563,617.6,10.8,,,,,,,,,
03/08/2012 06:00,0.0,4.4,0.0,2.4,0.0,0.0,1334,606.8,9.0,,,,,,,,,,,,,,,,,,
03/08/2012 05:00,,,,,,,,,,,,,,,,,,,17.9,2.4,0.1,1.4,20.5,13.1,1879,599.1,8.2
03/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2012 03:00,,,,,,,,,,33.4,0.9,0.4,0.2,3.9,14.1,2280,617.8,10.8,,,,,,,,,
03/08/2012 02:00,25.3,1.5,0.2,0.1,2.7,11.9,2366,612.0,8.8,,,,,,,,,,,,,,,,,,
03/08/2012 01:00,,,,,,,,,,,,,,,,,,,22.0,1.5,0.3,0.7,2.1,11.9,1797,606.6,8.1
02/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 23:00,,,,,,,,,,0.0,5.3,0.2,2.4,10.3,0.0,1320,603.7,10.5,,,,,,,,,
02/08/2012 22:00,0.0,14.2,0.4,0.2,30.9,0.0,1266,605.6,8.7,,,,,,,,,,,,,,,,,,
02/08/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,1.4,0.0,1.5,31.3,0.0,1385,599.4,8.0
02/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 19:00,,,,,,,,,,30.2,1.8,0.0,2.0,23.8,12.7,2153,626.3,10.4,,,,,,,,,
02/08/2012 18:00,15.0,3.5,0.7,0.0,21.5,10.5,2365,612.4,8.5,,,,,,,,,,,,,,,,,,
02/08/2012 17:00,,,,,,,,,,,,,,,,,,,0.1,2.2,0.5,0.5,3.6,15.4,1382,611.9,7.8
02/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 15:00,,,,,,,,,,0.0,11.2,0.2,3.8,54.8,0.0,1344,633.2,10.3,,,,,,,,,
02/08/2012 14:00,24.5,1.0,0.2,0.2,9.0,13.9,2416,593.4,8.5,,,,,,,,,,,,,,,,,,
02/08/2012 13:00,,,,,,,,,,,,,,,,,,,19.1,1.1,0.1,1.1,1.5,11.7,1840,602.0,7.9
02/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 11:00,,,,,,,,,,34.4,1.5,0.0,0.2,4.5,12.8,2230,614.4,10.5,,,,,,,,,
02/08/2012 10:00,0.2,9.4,0.0,0.7,41.4,0.0,1486,601.4,8.7,,,,,,,,,,,,,,,,,,
02/08/2012 09:00,,,,,,,,,,,,,,,,,,,19.3,1.2,0.3,0.4,4.1,13.1,1925,597.4,8.1
02/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 07:00,,,,,,,,,,33.9,1.8,0.1,0.7,2.3,14.1,2286,614.7,10.6,,,,,,,,,
02/08/2012 06:00,25.9,1.6,0.5,0.5,14.9,11.9,2355,611.1,8.8,,,,,,,,,,,,,,,,,,
02/08/2012 05:00,,,,,,,,,,,,,,,,,,,22.8,1.0,0.3,0.4,4.5,10.8,1772,606.3,8.1
02/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2012 03:00,,,,,,,,,,0.0,12.9,0.0,0.9,31.7,0.0,1212,607.1,10.4,,,,,,,,,
02/08/2012 02:00,0.0,13.5,0.2,0.3,46.6,0.0,1231,580.2,8.6,,,,,,,,,,,,,,,,,,
02/08/2012 01:00,,,,,,,,,,,,,,,,,,,0.2,1.5,0.2,0.9,0.9,10.4,1309,607.8,8.0
01/08/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 23:00,,,,,,,,,,0.0,9.2,0.0,2.0,0.0,0.0,1250,623.0,10.1,,,,,,,,,
01/08/2012 22:00,0.3,2.2,0.2,0.6,1.8,26.1,1488,604.5,8.3,,,,,,,,,,,,,,,,,,
01/08/2012 21:00,,,,,,,,,,,,,,,,,,,18.2,2.3,0.4,0.6,7.9,13.1,1755,605.4,7.8
01/08/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 19:00,,,,,,,,,,33.1,1.3,0.0,1.3,7.1,15.4,2333,597.5,10.1,,,,,,,,,
01/08/2012 18:00,25.2,2.5,0.2,0.6,17.7,14.6,2371,599.9,8.3,,,,,,,,,,,,,,,,,,
01/08/2012 17:00,,,,,,,,,,,,,,,,,,,20.2,2.1,0.5,0.3,0.5,14.0,1845,607.0,7.8
01/08/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 15:00,,,,,,,,,,36.4,0.9,0.0,0.3,3.4,14.9,2268,605.9,10.1,,,,,,,,,
01/08/2012 14:00,0.0,21.9,0.0,3.6,117.3,0.0,1306,586.6,8.4,,,,,,,,,,,,,,,,,,
01/08/2012 13:00,,,,,,,,,,,,,,,,,,,8.7,1.1,0.7,0.3,1.2,11.4,1674,600.5,7.8
01/08/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 11:00,,,,,,,,,,32.7,2.1,0.4,1.2,10.5,15.4,2339,616.1,10.2,,,,,,,,,
01/08/2012 10:00,25.6,1.7,0.0,1.0,12.4,13.6,2396,627.4,8.5,,,,,,,,,,,,,,,,,,
01/08/2012 09:00,,,,,,,,,,,,,,,,,,,20.7,1.4,0.5,0.5,13.7,12.1,1828,583.1,8.0
01/08/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 07:00,,,,,,,,,,0.0,30.5,0.0,1.3,151.7,0.0,1464,639.3,10.2,,,,,,,,,
01/08/2012 06:00,23.1,1.5,0.3,0.4,2.3,14.4,2207,588.5,8.6,,,,,,,,,,,,,,,,,,
01/08/2012 05:00,,,,,,,,,,,,,,,,,,,18.5,2.5,0.6,0.6,1.6,13.4,1904,621.5,7.9
01/08/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2012 03:00,,,,,,,,,,33.6,1.3,0.2,2.1,13.3,16.6,2256,590.7,10.2,,,,,,,,,
01/08/2012 02:00,26.6,2.4,0.1,0.2,2.1,13.9,2351,594.2,8.5,,,,,,,,,,,,,,,,,,
01/08/2012 01:00,,,,,,,,,,,,,,,,,,,23.3,1.9,0.4,0.3,7.8,14.2,1822,601.2,8.0
31/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 23:00,,,,,,,,,,0.0,61.6,0.0,0.3,240.5,0.0,1323,611.3,10.2,,,,,,,,,
31/07/2012 22:00,0.0,0.4,0.0,1.7,28.5,0.0,1328,601.7,8.5,,,,,,,,,,,,,,,,,,
31/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,27.8,0.1,2.6,103.3,0.0,1549,616.2,7.9
31/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 19:00,,,,,,,,,,30.8,2.2,0.1,0.2,7.1,15.7,2261,635.1,10.1,,,,,,,,,
31/07/2012 18:00,24.5,2.1,0.2,0.2,17.2,14.4,2372,573.0,8.5,,,,,,,,,,,,,,,,,,
31/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.3,2.9,0.2,0.9,27.1,13.4,1756,587.7,7.9
31/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 15:00,,,,,,,,,,33.5,1.5,0.2,0.1,1.8,14.8,2316,578.6,10.1,,,,,,,,,
31/07/2012 14:00,26.3,1.7,0.4,0.4,1.2,13.9,2374,590.3,8.5,,,,,,,,,,,,,,,,,,
31/07/2012 13:00,,,,,,,,,,,,,,,,,,,20.2,2.0,0.0,0.6,2.2,13.8,1816,616.1,7.9
31/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 11:00,,,,,,,,,,35.9,1.7,0.5,3.0,18.3,14.6,2259,601.2,10.3,,,,,,,,,
31/07/2012 10:00,0.0,7.1,0.0,3.5,24.0,0.0,1270,622.0,8.7,,,,,,,,,,,,,,,,,,
31/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.6,2.9,0.3,0.0,0.4,14.7,1912,619.5,8.1
31/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 07:00,,,,,,,,,,33.7,3.3,0.6,0.2,3.5,15.0,2286,620.1,10.4,,,,,,,,,
31/07/2012 06:00,26.5,0.8,0.0,0.2,10.1,13.6,2352,631.0,8.8,,,,,,,,,,,,,,,,,,
31/07/2012 05:00,,,,,,,,,,,,,,,,,,,21.1,0.9,0.0,0.2,2.4,12.0,1801,587.9,8.1
31/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2012 03:00,,,,,,,,,,18.0,2.7,0.7,0.7,1.8,13.7,2351,626.2,10.3,,,,,,,,,
31/07/2012 02:00,0.0,9.2,0.3,3.2,69.2,21.0,1532,598.8,8.5,,,,,,,,,,,,,,,,,,
31/07/2012 01:00,,,,,,,,,,,,,,,,,,,20.3,1.4,0.3,0.2,8.6,13.3,1741,622.6,7.9
30/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 23:00,,,,,,,,,,14.8,3.2,0.0,1.2,7.6,14.4,2402,609.8,10.0,,,,,,,,,
30/07/2012 22:00,21.3,2.9,0.2,0.3,26.5,13.2,2265,606.1,8.3,,,,,,,,,,,,,,,,,,
30/07/2012 21:00,,,,,,,,,,,,,,,,,,,17.7,2.6,0.2,0.8,7.7,14.3,1741,618.7,7.8
30/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 19:00,,,,,,,,,,34.3,2.0,0.6,0.6,3.7,16.3,2303,620.6,10.0,,,,,,,,,
30/07/2012 18:00,26.3,1.1,0.2,0.2,3.5,14.1,2364,605.8,8.3,,,,,,,,,,,,,,,,,,
30/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.0,1.3,0.2,0.2,1.4,13.1,1930,601.4,7.8
30/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 15:00,,,,,,,,,,32.0,1.1,0.3,1.1,10.5,14.3,2314,638.8,10.0,,,,,,,,,
30/07/2012 14:00,27.2,3.4,0.2,0.6,15.7,13.8,2201,608.0,8.4,,,,,,,,,,,,,,,,,,
30/07/2012 13:00,,,,,,,,,,,,,,,,,,,22.8,1.6,0.5,0.7,11.5,31.5,1685,605.6,7.9
30/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 11:00,,,,,,,,,,34.7,1.0,0.4,0.7,6.8,33.0,2271,624.0,10.2,,,,,,,,,
30/07/2012 10:00,24.9,1.8,0.6,0.5,16.3,14.6,2315,600.7,8.7,,,,,,,,,,,,,,,,,,
30/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.7,1.7,0.0,0.5,2.5,14.1,1816,620.5,8.1
30/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 07:00,,,,,,,,,,33.9,1.5,0.6,0.4,1.7,14.5,2266,592.9,10.3,,,,,,,,,
30/07/2012 06:00,26.9,1.3,0.0,0.5,4.1,13.1,2173,619.5,8.7,,,,,,,,,,,,,,,,,,
30/07/2012 05:00,,,,,,,,,,,,,,,,,,,20.0,0.8,0.0,0.1,3.4,26.4,1790,611.9,8.1
30/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2012 03:00,,,,,,,,,,36.2,1.6,0.2,0.6,0.2,41.0,2215,606.4,10.4,,,,,,,,,
30/07/2012 02:00,0.0,4.5,0.1,2.3,8.3,0.0,1307,603.1,8.7,,,,,,,,,,,,,,,,,,
30/07/2012 01:00,,,,,,,,,,,,,,,,,,,17.5,1.5,0.2,0.4,6.0,13.9,1899,582.0,8.1
29/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 23:00,,,,,,,,,,32.2,1.6,0.2,1.1,3.1,14.6,2269,601.9,10.2,,,,,,,,,
29/07/2012 22:00,24.2,2.6,0.2,0.2,0.3,13.3,2415,586.0,8.6,,,,,,,,,,,,,,,,,,
29/07/2012 21:00,,,,,,,,,,,,,,,,,,,20.0,1.9,0.4,0.3,0.5,13.1,1831,566.3,8.0
29/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 19:00,,,,,,,,,,35.8,2.1,0.2,2.2,17.2,14.3,2234,628.4,10.1,,,,,,,,,
29/07/2012 18:00,0.0,2.1,0.1,1.1,0.0,0.0,1310,585.4,8.5,,,,,,,,,,,,,,,,,,
29/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,6.0,0.0,1.3,1.1,0.0,1349,594.6,8.0
29/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 15:00,,,,,,,,,,32.9,1.8,0.3,0.7,0.0,14.4,2154,604.3,10.2,,,,,,,,,
29/07/2012 14:00,0.0,6.3,0.1,1.8,32.4,25.2,1483,599.4,8.5,,,,,,,,,,,,,,,,,,
29/07/2012 13:00,,,,,,,,,,,,,,,,,,,18.2,1.1,0.2,0.1,2.1,14.0,1916,610.2,8.0
29/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 11:00,,,,,,,,,,34.2,0.9,0.3,0.5,0.2,15.8,2281,630.3,10.3,,,,,,,,,
29/07/2012 10:00,26.1,1.9,0.0,0.3,4.1,13.0,2342,583.3,8.6,,,,,,,,,,,,,,,,,,
29/07/2012 09:00,,,,,,,,,,,,,,,,,,,22.0,1.9,0.2,0.1,6.1,12.4,1799,582.9,8.1
29/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 07:00,,,,,,,,,,0.8,1.2,0.2,4.8,19.4,0.0,1549,610.2,10.3,,,,,,,,,
29/07/2012 06:00,8.7,4.4,0.0,0.2,9.4,10.6,1953,593.9,8.5,,,,,,,,,,,,,,,,,,
29/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.3,2.2,0.1,0.5,5.8,13.6,1835,572.8,8.0
29/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2012 03:00,,,,,,,,,,34.5,1.8,0.3,0.1,1.5,14.7,2297,610.6,10.3,,,,,,,,,
29/07/2012 02:00,26.0,2.8,0.1,0.5,8.5,15.1,2387,594.9,8.4,,,,,,,,,,,,,,,,,,
29/07/2012 01:00,,,,,,,,,,,,,,,,,,,18.1,2.6,0.1,0.5,18.7,13.8,1884,635.4,8.0
28/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 23:00,,,,,,,,,,34.7,1.4,0.2,0.5,2.6,17.5,2311,630.8,10.1,,,,,,,,,
28/07/2012 22:00,25.6,1.3,0.1,0.2,0.4,13.5,2375,625.7,8.3,,,,,,,,,,,,,,,,,,
28/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.1,1.1,0.0,0.0,2.9,13.4,1824,609.6,7.8
28/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 19:00,,,,,,,,,,34.7,2.5,0.4,2.9,18.7,16.4,2298,604.9,10.0,,,,,,,,,
28/07/2012 18:00,25.4,1.1,0.2,0.4,1.8,13.7,2395,599.7,8.2,,,,,,,,,,,,,,,,,,
28/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.2,1.8,0.2,0.6,1.4,13.1,1862,608.8,7.8
28/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 15:00,,,,,,,,,,37.3,1.0,0.3,0.1,3.7,14.4,2259,598.4,10.1,,,,,,,,,
28/07/2012 14:00,0.0,5.1,0.0,2.6,0.0,0.0,1258,622.7,8.3,,,,,,,,,,,,,,,,,,
28/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,9.7,0.0,1.6,0.0,0.0,1362,614.9,7.9
28/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 11:00,,,,,,,,,,33.2,1.4,0.2,0.4,3.4,14.6,2322,633.5,10.2,,,,,,,,,
28/07/2012 10:00,27.2,2.3,0.6,0.5,17.4,14.1,2368,600.0,8.4,,,,,,,,,,,,,,,,,,
28/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,6.1,0.1,0.9,0.3,0.0,1360,582.9,8.0
28/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 07:00,,,,,,,,,,31.3,1.3,0.0,0.5,5.3,16.1,2189,613.4,10.3,,,,,,,,,
28/07/2012 06:00,23.9,2.3,0.4,0.0,3.9,12.9,2387,591.3,8.4,,,,,,,,,,,,,,,,,,
28/07/2012 05:00,,,,,,,,,,,,,,,,,,,18.6,1.3,0.4,0.0,1.5,13.7,1844,630.1,8.1
28/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2012 03:00,,,,,,,,,,36.1,1.3,0.1,2.4,13.9,15.7,2296,613.0,10.3,,,,,,,,,
28/07/2012 02:00,0.0,10.5,0.3,2.6,3.8,0.0,1273,609.9,8.4,,,,,,,,,,,,,,,,,,
28/07/2012 01:00,,,,,,,,,,,,,,,,,,,17.8,2.8,0.0,0.1,5.8,13.0,1737,625.7,8.0
27/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 23:00,,,,,,,,,,31.5,1.3,0.0,0.7,2.7,14.9,2310,602.1,10.3,,,,,,,,,
27/07/2012 22:00,25.1,2.0,0.4,0.1,0.1,13.8,2381,590.9,8.3,,,,,,,,,,,,,,,,,,
27/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.2,1.6,0.0,0.7,3.2,12.6,1849,605.6,8.0
27/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 19:00,,,,,,,,,,36.4,3.6,0.8,2.4,16.1,13.9,2233,611.8,10.1,,,,,,,,,
27/07/2012 18:00,0.0,5.5,0.4,1.4,0.0,0.0,1237,604.9,8.1,,,,,,,,,,,,,,,,,,
27/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.2,16.9,0.2,1.4,85.1,0.0,1280,597.1,7.9
27/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 15:00,,,,,,,,,,1.4,9.1,0.2,1.9,32.2,0.0,1535,620.2,10.2,,,,,,,,,
27/07/2012 14:00,0.0,8.5,0.5,2.9,0.0,0.0,1273,608.6,8.2,,,,,,,,,,,,,,,,,,
27/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,0.8,0.0,2.0,17.9,0.0,1460,596.7,8.0
27/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 11:00,,,,,,,,,,35.7,1.2,0.0,0.5,1.8,17.5,2226,608.7,10.3,,,,,,,,,
27/07/2012 10:00,24.7,2.7,0.0,0.3,11.3,13.5,2444,609.4,8.2,,,,,,,,,,,,,,,,,,
27/07/2012 09:00,,,,,,,,,,,,,,,,,,,18.5,2.1,0.4,0.0,0.6,13.3,1846,610.8,8.0
27/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 07:00,,,,,,,,,,34.2,1.5,0.3,1.0,3.4,15.8,2305,610.4,10.3,,,,,,,,,
27/07/2012 06:00,26.9,2.3,0.3,0.3,12.1,13.7,2367,623.5,8.2,,,,,,,,,,,,,,,,,,
27/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,6.2,0.2,3.7,65.0,0.0,1361,622.7,8.0
27/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2012 03:00,,,,,,,,,,33.3,1.4,0.3,0.1,5.8,15.9,2334,627.9,10.4,,,,,,,,,
27/07/2012 02:00,25.6,1.3,0.6,0.4,1.6,13.5,2378,599.3,8.2,,,,,,,,,,,,,,,,,,
27/07/2012 01:00,,,,,,,,,,,,,,,,,,,22.9,0.9,0.2,0.1,2.7,13.1,1600,591.5,7.9
26/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 23:00,,,,,,,,,,33.9,1.1,0.1,0.8,0.6,16.1,2289,616.9,10.2,,,,,,,,,
26/07/2012 22:00,24.0,1.1,0.4,1.2,28.0,12.9,2396,591.2,8.0,,,,,,,,,,,,,,,,,,
26/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.5,2.5,0.1,0.4,16.2,12.8,1821,608.7,7.8
26/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 19:00,,,,,,,,,,35.3,1.1,0.0,1.3,8.3,12.9,2197,616.2,10.2,,,,,,,,,
26/07/2012 18:00,0.0,19.5,0.0,0.6,62.6,0.0,1145,568.9,8.0,,,,,,,,,,,,,,,,,,
26/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.2,1.8,0.1,0.2,0.8,9.8,1283,598.8,7.8
26/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 15:00,,,,,,,,,,0.0,4.7,0.2,3.2,0.0,0.0,1231,632.9,10.2,,,,,,,,,
26/07/2012 14:00,0.0,3.2,0.3,0.3,13.9,0.0,1372,632.9,8.1,,,,,,,,,,,,,,,,,,
26/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.9,10.6,0.1,4.3,78.1,19.2,1552,609.7,7.9
26/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 11:00,,,,,,,,,,31.4,2.8,0.1,1.5,10.1,21.0,2246,588.6,10.4,,,,,,,,,
26/07/2012 10:00,0.3,5.4,0.0,1.5,6.7,22.4,1516,597.9,8.2,,,,,,,,,,,,,,,,,,
26/07/2012 09:00,,,,,,,,,,,,,,,,,,,18.5,1.5,0.2,0.1,8.0,13.9,1937,609.8,8.1
26/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 07:00,,,,,,,,,,33.6,1.5,0.5,2.0,12.2,15.3,2361,611.8,10.6,,,,,,,,,
26/07/2012 06:00,27.0,1.3,0.4,0.6,14.6,13.5,2354,600.8,8.4,,,,,,,,,,,,,,,,,,
26/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,6.4,0.0,1.8,6.6,0.0,1392,575.3,8.2
26/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2012 03:00,,,,,,,,,,33.3,1.9,0.1,3.0,20.1,15.7,2359,594.3,10.6,,,,,,,,,
26/07/2012 02:00,25.9,1.7,0.2,0.5,7.5,12.0,2368,610.3,8.3,,,,,,,,,,,,,,,,,,
26/07/2012 01:00,,,,,,,,,,,,,,,,,,,20.5,1.4,0.2,0.1,5.5,12.2,1788,620.8,8.1
25/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 23:00,,,,,,,,,,0.4,2.9,0.0,1.8,0.0,13.2,1552,608.9,10.4,,,,,,,,,
25/07/2012 22:00,24.8,0.8,0.3,0.6,9.3,12.9,2403,592.0,8.1,,,,,,,,,,,,,,,,,,
25/07/2012 21:00,,,,,,,,,,,,,,,,,,,24.3,1.3,0.0,1.1,8.7,12.1,1663,590.5,8.0
25/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 19:00,,,,,,,,,,0.0,45.3,0.0,2.7,191.7,0.0,1391,592.7,10.3,,,,,,,,,
25/07/2012 18:00,21.0,1.7,0.3,1.0,24.8,11.8,2203,595.8,7.9,,,,,,,,,,,,,,,,,,
25/07/2012 17:00,,,,,,,,,,,,,,,,,,,20.9,2.7,0.0,0.5,7.9,12.7,1866,583.4,7.9
25/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 15:00,,,,,,,,,,0.0,5.7,0.0,3.2,0.0,0.0,1311,639.8,10.4,,,,,,,,,
25/07/2012 14:00,24.4,1.3,0.1,0.1,3.0,13.1,2390,582.7,8.0,,,,,,,,,,,,,,,,,,
25/07/2012 13:00,,,,,,,,,,,,,,,,,,,22.5,1.1,0.4,0.8,11.4,12.7,1813,607.3,8.1
25/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 11:00,,,,,,,,,,0.0,23.9,0.3,0.0,41.7,0.0,1514,610.4,10.6,,,,,,,,,
25/07/2012 10:00,24.7,2.2,0.2,0.6,20.2,15.2,2447,608.6,8.3,,,,,,,,,,,,,,,,,,
25/07/2012 09:00,,,,,,,,,,,,,,,,,,,20.5,1.7,0.1,0.6,0.5,13.5,1813,608.7,8.3
25/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 07:00,,,,,,,,,,26.9,2.9,0.5,0.8,2.8,15.9,2195,624.9,10.8,,,,,,,,,
25/07/2012 06:00,21.8,2.2,0.4,1.0,34.5,13.0,2297,619.9,8.4,,,,,,,,,,,,,,,,,,
25/07/2012 05:00,,,,,,,,,,,,,,,,,,,17.7,2.3,0.4,0.6,4.6,12.4,1719,575.5,8.3
25/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2012 03:00,,,,,,,,,,38.7,1.4,0.3,2.2,12.1,14.4,2271,608.5,10.8,,,,,,,,,
25/07/2012 02:00,9.2,3.6,0.1,0.8,9.3,11.3,2108,605.7,8.3,,,,,,,,,,,,,,,,,,
25/07/2012 01:00,,,,,,,,,,,,,,,,,,,18.1,2.2,0.5,0.5,13.8,13.3,1954,605.2,8.2
24/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 23:00,,,,,,,,,,34.4,1.1,0.0,2.3,17.1,15.9,2287,621.9,10.9,,,,,,,,,
24/07/2012 22:00,26.2,0.8,0.1,0.2,3.1,12.9,2361,627.4,8.2,,,,,,,,,,,,,,,,,,
24/07/2012 21:00,,,,,,,,,,,,,,,,,,,1.6,5.6,0.0,1.4,13.5,0.0,1571,603.2,8.1
24/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 19:00,,,,,,,,,,36.3,1.6,0.0,0.2,0.4,15.4,2396,612.2,11.2,,,,,,,,,
24/07/2012 18:00,0.0,10.1,0.2,0.9,3.5,0.0,1311,619.9,8.3,,,,,,,,,,,,,,,,,,
24/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,14.0,0.2,1.1,25.2,0.0,1404,577.4,8.2
24/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 15:00,,,,,,,,,,36.1,3.7,0.3,3.0,37.2,13.8,2211,570.1,11.6,,,,,,,,,
24/07/2012 14:00,0.0,8.6,0.2,2.0,0.0,0.0,1298,609.2,8.7,,,,,,,,,,,,,,,,,,
24/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.2,5.8,0.2,0.8,46.7,0.0,1393,629.9,8.3
24/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 11:00,,,,,,,,,,0.0,3.1,0.0,0.9,7.7,0.0,1433,606.8,12.7,,,,,,,,,
24/07/2012 10:00,25.9,2.2,0.2,0.9,2.7,17.0,2428,590.7,9.7,,,,,,,,,,,,,,,,,,
24/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.2,13.1,0.0,1.5,0.0,0.0,1463,635.5,8.4
24/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 07:00,,,,,,,,,,0.0,11.5,0.0,2.8,0.0,0.0,1359,617.8,13.3,,,,,,,,,
24/07/2012 06:00,23.5,3.0,0.6,0.3,3.7,13.8,2462,607.0,10.8,,,,,,,,,,,,,,,,,,
24/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.1,3.1,0.4,0.2,1.9,15.3,1852,586.5,8.4
24/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2012 03:00,,,,,,,,,,34.5,1.3,0.2,0.1,3.9,15.5,2303,587.5,13.2,,,,,,,,,
24/07/2012 02:00,26.0,1.4,0.5,0.0,13.6,13.9,2419,603.9,10.6,,,,,,,,,,,,,,,,,,
24/07/2012 01:00,,,,,,,,,,,,,,,,,,,22.2,2.4,0.0,0.5,8.8,13.6,1798,581.9,8.3
23/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
