Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
23/07/2012 23:00,,,,,,,,,,0.0,59.7,0.3,0.7,203.0,0.0,1409,591.9,12.8,,,,,,,,,
23/07/2012 22:00,23.1,1.2,0.0,0.6,34.8,12.0,2253,598.9,10.4,,,,,,,,,,,,,,,,,,
23/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.2,17.4,0.5,5.7,98.6,39.0,1561,605.0,8.1
23/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2012 19:00,,,,,,,,,,32.3,2.4,0.2,2.2,11.9,15.0,2265,584.4,12.6,,,,,,,,,
23/07/2012 18:00,24.5,1.0,0.2,0.6,6.2,12.9,2356,583.0,10.4,,,,,,,,,,,,,,,,,,
23/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.5,2.9,0.1,0.4,12.0,12.8,1801,625.4,8.1
23/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2012 15:00,,,,,,,,,,36.3,0.9,0.1,2.3,23.4,13.9,2220,587.7,12.6,,,,,,,,,
23/07/2012 14:00,0.0,53.1,0.0,3.9,252.5,0.0,1222,624.7,10.3,,,,,,,,,,,,,,,,,,
23/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.1,2.1,0.1,0.3,0.0,0.0,1228,585.1,8.1
23/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2012 11:00,,,,,,,,,,0.3,7.5,0.0,4.9,75.4,17.6,1422,590.6,12.5,,,,,,,,,
23/07/2012 10:00,0.6,1.9,0.0,0.6,0.0,18.8,1454,594.9,10.3,,,,,,,,,,,,,,,,,,
23/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.2,1.9,0.0,1.6,17.1,7.0,1623,657.4,8.1
23/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2012 07:00,,,,,,,,,,33.6,1.9,0.0,1.3,12.6,14.7,2315,607.3,12.2,,,,,,,,,
23/07/2012 06:00,24.5,1.6,0.5,0.5,2.9,12.5,2353,585.7,10.0,,,,,,,,,,,,,,,,,,
23/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.3,2.0,0.1,0.1,7.0,13.7,1812,600.8,7.9
23/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2012 03:00,,,,,,,,,,35.9,1.0,0.4,2.6,12.6,13.9,2225,593.2,11.9,,,,,,,,,
23/07/2012 02:00,0.0,14.0,0.0,1.0,0.0,0.0,1225,604.2,9.6,,,,,,,,,,,,,,,,,,
23/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.5,6.7,0.5,1.4,0.0,0.0,1403,600.4,7.9
22/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 23:00,,,,,,,,,,0.0,4.9,0.1,2.2,1.7,0.0,1243,591.5,11.8,,,,,,,,,
22/07/2012 22:00,5.0,2.4,0.6,0.6,3.9,9.0,1780,606.2,9.4,,,,,,,,,,,,,,,,,,
22/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,2.4,0.1,0.5,18.2,0.0,1245,602.6,7.8
22/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 19:00,,,,,,,,,,0.0,18.9,0.1,5.4,123.9,44.4,1560,618.1,11.7,,,,,,,,,
22/07/2012 18:00,24.9,2.4,0.2,1.0,2.8,13.5,2409,621.5,9.2,,,,,,,,,,,,,,,,,,
22/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.7,1.6,0.3,1.0,12.3,13.8,1834,609.7,7.8
22/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 15:00,,,,,,,,,,33.7,1.1,0.3,0.6,3.1,14.8,2263,621.5,11.7,,,,,,,,,
22/07/2012 14:00,25.1,1.5,0.0,0.1,0.6,14.1,2354,616.2,9.2,,,,,,,,,,,,,,,,,,
22/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,2.1,0.1,0.4,8.3,13.8,1877,604.5,7.8
22/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 11:00,,,,,,,,,,34.4,1.1,0.0,1.5,9.9,15.5,2256,607.2,11.9,,,,,,,,,
22/07/2012 10:00,25.3,1.9,0.0,0.8,5.5,13.7,2317,604.5,9.3,,,,,,,,,,,,,,,,,,
22/07/2012 09:00,,,,,,,,,,,,,,,,,,,22.8,1.2,0.3,0.4,0.2,12.9,1762,629.3,7.8
22/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 07:00,,,,,,,,,,0.0,13.2,0.4,2.5,0.0,0.0,1265,595.7,11.9,,,,,,,,,
22/07/2012 06:00,0.0,21.8,0.5,1.5,22.9,0.0,1335,580.9,9.3,,,,,,,,,,,,,,,,,,
22/07/2012 05:00,,,,,,,,,,,,,,,,,,,18.0,2.0,0.6,2.9,35.6,15.1,1748,603.9,7.9
22/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2012 03:00,,,,,,,,,,33.2,1.1,0.2,0.1,8.1,15.7,2312,630.7,11.9,,,,,,,,,
22/07/2012 02:00,25.1,1.1,0.3,0.2,5.1,13.5,2336,592.3,9.2,,,,,,,,,,,,,,,,,,
22/07/2012 01:00,,,,,,,,,,,,,,,,,,,23.2,1.5,0.5,0.6,2.3,13.5,1797,620.0,7.8
21/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 23:00,,,,,,,,,,0.0,78.9,0.1,0.1,270.6,0.0,1444,603.3,11.9,,,,,,,,,
21/07/2012 22:00,24.9,1.5,0.7,0.5,6.9,13.8,2328,585.3,9.1,,,,,,,,,,,,,,,,,,
21/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.4,1.7,0.0,0.5,5.3,14.1,1798,600.9,7.7
21/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 19:00,,,,,,,,,,36.1,0.9,0.0,1.8,10.4,16.1,2265,608.3,11.6,,,,,,,,,
21/07/2012 18:00,0.0,9.5,0.2,2.7,18.7,0.0,1285,605.0,9.0,,,,,,,,,,,,,,,,,,
21/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.1,0.9,0.1,0.6,2.7,14.0,1895,601.2,7.6
21/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 15:00,,,,,,,,,,34.2,0.9,0.0,0.5,1.7,16.2,2279,619.2,11.7,,,,,,,,,
21/07/2012 14:00,25.2,0.9,0.0,0.9,2.8,14.4,2324,607.1,8.9,,,,,,,,,,,,,,,,,,
21/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.6,1.5,0.1,0.4,3.1,15.3,1830,604.7,7.6
21/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 11:00,,,,,,,,,,35.2,1.7,0.0,0.0,2.5,16.4,2275,614.1,11.7,,,,,,,,,
21/07/2012 10:00,22.7,1.9,0.5,0.2,0.6,16.3,2786,631.9,9.0,,,,,,,,,,,,,,,,,,
21/07/2012 09:00,,,,,,,,,,,,,,,,,,,21.9,1.8,0.5,0.7,4.0,15.0,2094,620.6,7.7
21/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 07:00,,,,,,,,,,34.4,1.4,0.4,2.5,13.6,16.3,2283,628.7,11.8,,,,,,,,,
21/07/2012 06:00,25.2,1.4,0.0,0.1,2.8,15.0,2359,606.0,9.0,,,,,,,,,,,,,,,,,,
21/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.6,1.2,0.3,0.2,4.3,14.2,1793,589.0,7.6
21/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2012 03:00,,,,,,,,,,34.0,1.0,0.8,0.5,2.1,16.7,2252,600.4,11.7,,,,,,,,,
21/07/2012 02:00,23.0,1.8,0.3,0.8,33.7,13.7,2263,580.9,8.9,,,,,,,,,,,,,,,,,,
21/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.4,2.7,0.6,0.1,0.2,14.6,1808,589.3,7.7
20/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 23:00,,,,,,,,,,34.2,2.6,0.4,0.1,0.9,15.7,2310,589.1,11.7,,,,,,,,,
20/07/2012 22:00,25.1,1.8,0.1,0.5,9.4,14.8,2308,592.3,8.8,,,,,,,,,,,,,,,,,,
20/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.0,1.2,0.3,0.5,10.8,14.2,1800,612.4,7.6
20/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 19:00,,,,,,,,,,33.3,1.3,0.0,1.9,17.1,13.5,2268,592.6,11.6,,,,,,,,,
20/07/2012 18:00,22.5,1.9,0.1,0.2,0.9,12.2,2215,605.2,8.8,,,,,,,,,,,,,,,,,,
20/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,5.9,0.0,2.6,36.2,26.9,1639,591.7,7.5
20/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 15:00,,,,,,,,,,32.1,1.9,0.2,1.4,10.2,16.2,2300,569.7,11.7,,,,,,,,,
20/07/2012 14:00,23.9,1.0,0.1,0.1,4.0,14.0,2370,592.0,8.8,,,,,,,,,,,,,,,,,,
20/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.2,1.7,0.2,0.0,6.3,13.9,1798,609.2,7.6
20/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 11:00,,,,,,,,,,34.5,1.9,0.0,0.2,2.5,15.8,2270,584.5,11.9,,,,,,,,,
20/07/2012 10:00,26.2,2.3,0.5,0.1,8.4,14.9,2379,591.3,9.0,,,,,,,,,,,,,,,,,,
20/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.6,3.4,0.4,0.7,2.0,10.6,1813,576.7,7.7
20/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 07:00,,,,,,,,,,33.0,1.5,0.0,1.4,13.5,15.1,2347,619.0,12.2,,,,,,,,,
20/07/2012 06:00,25.3,3.1,0.5,0.6,14.4,13.8,2335,603.8,8.9,,,,,,,,,,,,,,,,,,
20/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.1,0.8,0.2,0.1,10.1,14.9,1811,604.0,7.7
20/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2012 03:00,,,,,,,,,,34.2,1.6,0.0,0.7,4.2,16.1,2264,605.4,12.0,,,,,,,,,
20/07/2012 02:00,21.9,2.5,0.8,0.3,8.0,12.6,2371,587.4,8.7,,,,,,,,,,,,,,,,,,
20/07/2012 01:00,,,,,,,,,,,,,,,,,,,21.8,0.8,0.0,0.8,4.6,13.3,1845,592.7,7.6
19/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 23:00,,,,,,,,,,0.0,4.7,0.1,2.3,0.0,0.0,1396,608.3,11.9,,,,,,,,,
19/07/2012 22:00,23.2,1.1,0.0,0.3,6.4,13.6,2346,567.3,8.7,,,,,,,,,,,,,,,,,,
19/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.2,2.3,0.6,0.2,3.2,14.6,1877,599.2,7.5
19/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 19:00,,,,,,,,,,33.5,1.2,0.4,2.0,10.6,15.9,2291,602.7,12.0,,,,,,,,,
19/07/2012 18:00,25.2,1.7,0.0,0.2,3.2,13.4,2361,592.1,8.8,,,,,,,,,,,,,,,,,,
19/07/2012 17:00,,,,,,,,,,,,,,,,,,,22.1,2.4,0.2,0.9,14.3,13.0,1799,616.7,7.5
19/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 15:00,,,,,,,,,,0.0,55.9,0.0,0.7,193.9,0.0,1295,598.3,12.5,,,,,,,,,
19/07/2012 14:00,30.3,3.6,0.2,0.9,8.7,13.4,2785,639.9,9.4,,,,,,,,,,,,,,,,,,
19/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.2,1.7,0.2,0.2,0.0,11.5,1303,604.7,7.7
19/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 11:00,,,,,,,,,,0.0,12.2,0.2,1.9,23.1,0.0,1290,587.0,13.1,,,,,,,,,
19/07/2012 10:00,0.1,48.7,0.0,2.9,221.4,0.0,1495,599.8,9.7,,,,,,,,,,,,,,,,,,
19/07/2012 09:00,,,,,,,,,,,,,,,,,,,1.2,3.5,0.0,1.9,11.8,20.5,1640,627.0,7.7
19/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 07:00,,,,,,,,,,32.6,1.1,0.2,2.9,25.7,15.4,2370,615.4,13.1,,,,,,,,,
19/07/2012 06:00,24.7,1.1,0.0,0.8,4.4,13.2,2361,584.7,9.6,,,,,,,,,,,,,,,,,,
19/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.5,1.4,0.0,0.4,8.7,13.4,1787,603.1,7.6
19/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2012 03:00,,,,,,,,,,35.3,1.7,0.3,2.6,14.2,14.6,2241,577.2,13.0,,,,,,,,,
19/07/2012 02:00,0.0,7.8,0.1,3.2,25.6,34.3,1438,613.5,9.4,,,,,,,,,,,,,,,,,,
19/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.2,1.3,0.1,0.1,2.6,14.2,1659,603.2,7.5
18/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 23:00,,,,,,,,,,33.5,1.7,0.4,2.8,12.6,16.1,2355,565.8,12.9,,,,,,,,,
18/07/2012 22:00,24.8,1.6,0.0,0.2,11.4,14.8,2338,614.0,9.3,,,,,,,,,,,,,,,,,,
18/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.2,0.9,0.8,0.1,1.3,13.3,1811,578.7,7.4
18/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 19:00,,,,,,,,,,35.5,2.3,0.0,0.3,0.9,14.8,2260,578.4,13.0,,,,,,,,,
18/07/2012 18:00,27.3,2.8,0.1,0.8,10.7,32.3,2153,595.1,9.1,,,,,,,,,,,,,,,,,,
18/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.9,2.9,0.0,0.1,8.4,33.0,1792,568.9,7.4
18/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 15:00,,,,,,,,,,37.2,1.8,0.4,1.4,5.9,33.6,2072,591.1,13.3,,,,,,,,,
18/07/2012 14:00,26.8,3.0,0.2,0.0,5.5,29.6,2138,578.0,9.1,,,,,,,,,,,,,,,,,,
18/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,1.1,0.1,0.4,8.5,14.6,1804,598.9,7.5
18/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 11:00,,,,,,,,,,36.0,0.8,0.1,1.7,3.4,29.8,2046,589.5,13.4,,,,,,,,,
18/07/2012 10:00,29.4,1.1,0.5,0.3,0.1,17.0,2129,589.1,9.2,,,,,,,,,,,,,,,,,,
18/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.7,13.6,0.2,2.1,72.6,8.3,1637,598.9,7.5
18/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 07:00,,,,,,,,,,32.3,2.5,0.2,0.9,8.3,16.0,2356,596.6,13.5,,,,,,,,,
18/07/2012 06:00,24.6,1.9,0.3,0.3,2.7,15.0,2382,614.8,9.2,,,,,,,,,,,,,,,,,,
18/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.9,2.1,0.2,0.1,0.5,14.2,1821,594.0,7.5
18/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2012 03:00,,,,,,,,,,32.4,2.1,0.0,0.1,1.7,16.8,2181,608.8,13.6,,,,,,,,,
18/07/2012 02:00,24.5,1.9,0.3,0.6,18.4,14.0,2417,591.4,9.2,,,,,,,,,,,,,,,,,,
18/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.5,1.5,0.2,0.1,9.3,15.0,1845,578.6,7.5
17/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 23:00,,,,,,,,,,34.5,1.0,0.2,1.1,1.0,14.7,2312,575.6,13.7,,,,,,,,,
17/07/2012 22:00,25.9,1.5,0.1,0.4,1.2,13.9,2352,627.7,9.2,,,,,,,,,,,,,,,,,,
17/07/2012 21:00,,,,,,,,,,,,,,,,,,,22.4,2.1,0.4,0.6,11.7,13.0,1799,593.5,7.4
17/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 19:00,,,,,,,,,,0.0,44.3,0.3,1.1,72.9,0.0,1318,609.4,13.8,,,,,,,,,
17/07/2012 18:00,20.4,1.5,0.0,0.5,8.1,15.9,2190,608.7,9.2,,,,,,,,,,,,,,,,,,
17/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.7,0.8,0.4,0.1,5.5,14.3,1892,613.8,7.5
17/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 15:00,,,,,,,,,,33.5,1.9,0.0,2.3,9.9,15.8,2260,573.1,13.9,,,,,,,,,
17/07/2012 14:00,24.7,1.2,0.3,0.3,2.1,14.0,2302,611.4,9.2,,,,,,,,,,,,,,,,,,
17/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.5,1.0,0.1,0.6,6.4,15.0,1815,614.0,7.5
17/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 11:00,,,,,,,,,,31.7,1.4,0.3,0.8,5.4,16.2,2379,614.4,13.9,,,,,,,,,
17/07/2012 10:00,25.2,2.6,0.0,0.2,14.5,13.8,2337,597.3,9.2,,,,,,,,,,,,,,,,,,
17/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.5,1.6,0.0,0.7,9.8,14.2,1803,634.4,7.5
17/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 07:00,,,,,,,,,,35.4,1.2,0.2,1.6,11.4,15.7,2225,577.3,14.0,,,,,,,,,
17/07/2012 06:00,0.0,4.9,0.3,1.9,0.1,0.0,1315,593.0,9.2,,,,,,,,,,,,,,,,,,
17/07/2012 05:00,,,,,,,,,,,,,,,,,,,18.5,1.4,0.3,0.1,1.4,15.2,1901,634.2,7.5
17/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2012 03:00,,,,,,,,,,33.5,1.4,0.5,2.8,13.5,16.6,2266,613.6,13.7,,,,,,,,,
17/07/2012 02:00,24.7,0.8,0.0,0.6,11.0,15.0,2296,603.9,8.9,,,,,,,,,,,,,,,,,,
17/07/2012 01:00,,,,,,,,,,,,,,,,,,,20.0,1.2,0.0,0.5,9.4,14.9,1823,587.0,7.4
16/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 23:00,,,,,,,,,,31.7,2.5,0.1,0.2,0.5,15.9,2163,606.1,13.6,,,,,,,,,
16/07/2012 22:00,20.3,3.4,0.6,0.5,31.4,13.7,2301,586.3,8.8,,,,,,,,,,,,,,,,,,
16/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.1,2.3,0.0,0.1,1.0,14.3,1857,601.1,7.3
16/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 19:00,,,,,,,,,,33.4,1.4,0.0,1.4,7.8,16.3,2254,613.3,13.4,,,,,,,,,
16/07/2012 18:00,25.0,1.2,0.0,0.2,7.3,13.1,2323,581.3,8.7,,,,,,,,,,,,,,,,,,
16/07/2012 17:00,,,,,,,,,,,,,,,,,,,21.3,2.1,0.1,1.0,13.7,13.4,1781,623.6,7.3
16/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 15:00,,,,,,,,,,0.5,12.0,0.1,4.2,97.8,22.3,1582,602.3,13.5,,,,,,,,,
16/07/2012 14:00,23.2,1.2,0.1,0.1,5.0,14.4,2359,600.2,8.8,,,,,,,,,,,,,,,,,,
16/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.3,1.3,0.5,0.5,1.2,13.4,1809,604.4,7.4
16/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 11:00,,,,,,,,,,37.3,1.7,0.2,2.3,11.9,15.6,2234,602.9,13.7,,,,,,,,,
16/07/2012 10:00,0.0,7.7,0.1,0.1,8.9,0.0,1320,598.2,8.8,,,,,,,,,,,,,,,,,,
16/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,1.7,0.0,0.9,35.9,0.0,1327,607.7,7.5
16/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 07:00,,,,,,,,,,0.0,12.3,0.0,2.6,0.0,0.0,1376,609.5,13.8,,,,,,,,,
16/07/2012 06:00,24.1,0.9,0.3,0.3,11.1,13.8,2378,594.6,8.6,,,,,,,,,,,,,,,,,,
16/07/2012 05:00,,,,,,,,,,,,,,,,,,,18.6,1.7,0.2,0.0,0.9,11.9,1816,604.6,7.5
16/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2012 03:00,,,,,,,,,,33.3,1.0,0.2,1.7,18.6,13.5,2251,591.6,13.7,,,,,,,,,
16/07/2012 02:00,26.6,1.0,0.1,0.3,4.5,11.7,2264,600.2,8.5,,,,,,,,,,,,,,,,,,
16/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,7.2,0.4,4.4,41.7,0.0,1162,606.3,7.4
15/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 23:00,,,,,,,,,,1.0,1.9,0.2,0.2,0.1,7.9,1425,601.0,13.5,,,,,,,,,
15/07/2012 22:00,0.6,6.7,0.0,1.8,41.9,30.5,1486,585.2,8.3,,,,,,,,,,,,,,,,,,
15/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,10.9,0.2,0.5,37.2,0.0,1432,567.9,7.4
15/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 19:00,,,,,,,,,,31.0,0.9,0.3,0.5,6.5,14.9,2148,593.9,13.4,,,,,,,,,
15/07/2012 18:00,23.4,2.1,0.2,0.3,26.8,13.9,2360,617.8,8.2,,,,,,,,,,,,,,,,,,
15/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.2,1.0,0.2,0.7,1.2,13.7,1807,599.3,7.3
15/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 15:00,,,,,,,,,,33.1,1.7,0.2,2.0,8.7,16.1,2228,600.1,13.3,,,,,,,,,
15/07/2012 14:00,24.8,1.1,0.2,0.3,7.9,13.5,2273,608.9,8.2,,,,,,,,,,,,,,,,,,
15/07/2012 13:00,,,,,,,,,,,,,,,,,,,22.1,1.9,0.4,0.3,0.2,11.9,1759,626.1,7.3
15/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 11:00,,,,,,,,,,0.0,58.8,0.0,0.6,245.8,0.0,1316,604.3,13.5,,,,,,,,,
15/07/2012 10:00,1.0,3.3,0.0,1.3,7.0,14.2,1526,610.3,8.3,,,,,,,,,,,,,,,,,,
15/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,13.6,0.2,1.1,30.5,0.0,1394,601.9,7.4
15/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 07:00,,,,,,,,,,29.9,1.7,0.2,0.8,3.9,14.5,2236,564.3,13.6,,,,,,,,,
15/07/2012 06:00,25.9,1.4,0.2,0.5,2.2,13.9,2369,586.9,8.3,,,,,,,,,,,,,,,,,,
15/07/2012 05:00,,,,,,,,,,,,,,,,,,,20.9,2.4,0.0,0.6,7.5,14.4,1847,617.9,7.4
15/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2012 03:00,,,,,,,,,,18.5,1.2,0.1,0.5,3.8,13.4,2715,616.6,13.5,,,,,,,,,
15/07/2012 02:00,31.1,1.3,0.2,0.1,2.8,14.0,2691,591.6,8.3,,,,,,,,,,,,,,,,,,
15/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,25.8,0.3,3.3,117.1,0.0,1333,619.3,7.4
14/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 23:00,,,,,,,,,,0.2,11.2,0.1,2.3,32.5,31.2,1458,587.8,13.4,,,,,,,,,
14/07/2012 22:00,25.9,1.5,0.0,0.5,1.7,13.6,2207,602.6,8.2,,,,,,,,,,,,,,,,,,
14/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.1,60.5,0.0,7.6,255.6,0.0,1255,605.3,7.3
14/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 19:00,,,,,,,,,,0.4,9.9,0.0,1.1,78.5,0.0,1360,582.8,13.3,,,,,,,,,
14/07/2012 18:00,0.4,9.9,0.0,4.1,55.1,29.4,1402,581.8,8.1,,,,,,,,,,,,,,,,,,
14/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.7,15.7,0.6,5.2,119.8,38.2,1535,611.5,7.2
14/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 15:00,,,,,,,,,,33.1,1.7,0.3,1.4,1.2,16.1,2316,577.8,13.3,,,,,,,,,
14/07/2012 14:00,24.3,1.9,0.2,0.1,1.8,13.9,2312,632.5,8.1,,,,,,,,,,,,,,,,,,
14/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.1,1.7,0.3,0.3,1.7,13.5,1808,602.2,7.2
14/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 11:00,,,,,,,,,,35.7,1.4,0.2,2.0,8.3,16.3,2232,587.1,13.4,,,,,,,,,
14/07/2012 10:00,0.0,5.3,0.0,3.2,17.1,0.0,1275,639.5,8.3,,,,,,,,,,,,,,,,,,
14/07/2012 09:00,,,,,,,,,,,,,,,,,,,17.6,3.0,0.4,0.3,4.1,13.4,1924,580.4,7.3
14/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 07:00,,,,,,,,,,33.5,1.5,0.1,1.2,8.0,14.9,2211,596.2,13.7,,,,,,,,,
14/07/2012 06:00,26.6,1.0,0.0,0.1,12.5,12.4,2288,604.8,8.4,,,,,,,,,,,,,,,,,,
14/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,3.1,0.3,1.1,6.7,0.0,1385,607.8,7.4
14/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2012 03:00,,,,,,,,,,14.0,1.2,0.2,0.5,0.3,6.4,1922,580.9,13.5,,,,,,,,,
14/07/2012 02:00,25.9,3.0,0.0,0.3,4.4,12.2,2201,590.3,8.4,,,,,,,,,,,,,,,,,,
14/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,4.9,0.3,2.2,7.1,0.0,1237,624.6,7.3
13/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 23:00,,,,,,,,,,1.9,1.2,0.2,1.0,2.3,15.2,1599,596.5,13.3,,,,,,,,,
13/07/2012 22:00,23.9,1.7,0.6,0.3,17.4,14.9,2366,622.1,8.4,,,,,,,,,,,,,,,,,,
13/07/2012 21:00,,,,,,,,,,,,,,,,,,,18.6,1.3,0.0,0.8,3.1,14.4,1874,632.3,7.2
13/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 19:00,,,,,,,,,,34.0,2.1,0.3,0.8,10.7,17.2,2264,606.6,13.2,,,,,,,,,
13/07/2012 18:00,27.3,1.5,0.2,0.5,5.6,14.8,2362,587.4,8.5,,,,,,,,,,,,,,,,,,
13/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,40.2,0.3,0.8,48.6,0.0,1394,591.7,7.2
13/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 15:00,,,,,,,,,,30.3,2.2,0.0,1.8,15.4,14.7,2116,586.0,13.1,,,,,,,,,
13/07/2012 14:00,24.8,1.2,0.1,0.5,4.6,14.1,2324,605.4,8.5,,,,,,,,,,,,,,,,,,
13/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.2,1.4,0.0,0.8,12.4,14.4,1765,619.1,7.2
13/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 11:00,,,,,,,,,,36.1,2.3,0.5,2.0,14.8,16.2,2211,608.3,13.2,,,,,,,,,
13/07/2012 10:00,0.0,3.7,0.1,3.4,2.3,0.0,1228,617.0,8.6,,,,,,,,,,,,,,,,,,
13/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,30.3,0.0,0.2,85.2,0.0,1419,582.9,7.3
13/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 07:00,,,,,,,,,,29.3,1.8,0.0,1.3,10.0,17.8,2145,592.2,13.3,,,,,,,,,
13/07/2012 06:00,24.1,0.9,0.4,0.9,6.5,14.1,2330,593.9,8.7,,,,,,,,,,,,,,,,,,
13/07/2012 05:00,,,,,,,,,,,,,,,,,,,22.9,1.4,0.2,0.7,1.8,14.5,1633,626.0,7.3
13/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2012 03:00,,,,,,,,,,34.4,2.7,0.0,0.5,3.5,18.6,2247,603.5,13.1,,,,,,,,,
13/07/2012 02:00,25.1,0.9,0.0,0.5,3.0,13.3,2313,613.4,8.5,,,,,,,,,,,,,,,,,,
13/07/2012 01:00,,,,,,,,,,,,,,,,,,,20.7,0.9,0.3,0.3,0.6,13.6,1801,616.8,7.2
12/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 23:00,,,,,,,,,,16.4,3.2,0.2,0.4,5.0,8.7,1917,584.4,12.8,,,,,,,,,
12/07/2012 22:00,0.0,37.2,0.4,1.9,171.3,0.0,1394,601.7,8.4,,,,,,,,,,,,,,,,,,
12/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.1,8.3,0.0,2.3,43.1,29.5,1589,597.1,7.1
12/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 19:00,,,,,,,,,,31.5,1.1,0.4,0.2,6.7,15.4,2274,613.2,12.5,,,,,,,,,
12/07/2012 18:00,24.0,1.5,0.0,0.2,16.6,26.7,2286,599.2,8.3,,,,,,,,,,,,,,,,,,
12/07/2012 17:00,,,,,,,,,,,,,,,,,,,23.0,1.6,0.4,0.2,5.8,12.0,2054,599.5,7.0
12/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 15:00,,,,,,,,,,0.4,14.5,0.0,3.5,79.5,0.0,1544,592.6,12.5,,,,,,,,,
12/07/2012 14:00,23.5,1.1,0.4,0.3,2.4,13.4,2366,566.4,8.3,,,,,,,,,,,,,,,,,,
12/07/2012 13:00,,,,,,,,,,,,,,,,,,,18.6,1.0,0.5,0.4,0.3,12.4,1831,623.8,7.1
12/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 11:00,,,,,,,,,,34.4,1.9,0.0,3.1,12.0,15.0,2205,606.1,12.6,,,,,,,,,
12/07/2012 10:00,1.1,2.8,0.0,2.6,68.6,2.5,1345,608.2,8.5,,,,,,,,,,,,,,,,,,
12/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,4.3,0.3,0.1,0.0,0.0,1210,613.3,7.1
12/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 07:00,,,,,,,,,,1.2,6.1,0.0,1.8,13.4,16.8,1381,626.8,12.7,,,,,,,,,
12/07/2012 06:00,0.8,18.0,0.3,4.8,124.0,0.0,1339,587.3,8.5,,,,,,,,,,,,,,,,,,
12/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.3,15.3,0.0,1.9,83.6,21.1,1465,632.8,7.1
12/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2012 03:00,,,,,,,,,,0.0,17.4,0.4,2.1,22.0,0.0,1255,608.4,12.4,,,,,,,,,
12/07/2012 02:00,0.0,8.2,0.1,0.0,29.2,0.0,1249,611.0,8.4,,,,,,,,,,,,,,,,,,
12/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.1,9.2,0.2,0.9,51.8,0.0,1230,618.8,7.0
11/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 23:00,,,,,,,,,,0.0,39.5,0.0,0.2,118.8,0.0,1187,570.7,12.4,,,,,,,,,
11/07/2012 22:00,0.9,9.9,0.0,3.0,70.4,32.1,1461,614.9,8.3,,,,,,,,,,,,,,,,,,
11/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,8.9,0.2,1.8,0.0,0.0,1372,600.1,7.0
11/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 19:00,,,,,,,,,,32.3,1.3,0.3,0.4,4.6,16.2,2282,595.4,12.2,,,,,,,,,
11/07/2012 18:00,25.2,1.8,0.2,0.3,9.2,14.7,2312,602.2,8.2,,,,,,,,,,,,,,,,,,
11/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.7,1.5,0.2,1.1,13.5,14.2,1808,583.7,6.9
11/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 15:00,,,,,,,,,,32.7,1.4,0.4,0.4,1.0,15.1,2227,603.4,12.2,,,,,,,,,
11/07/2012 14:00,23.8,1.8,0.2,0.2,0.6,14.1,2314,632.3,8.3,,,,,,,,,,,,,,,,,,
11/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.4,1.6,0.6,0.9,4.4,14.3,1805,637.1,7.1
11/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 11:00,,,,,,,,,,31.6,1.1,0.1,1.3,3.5,17.1,2296,624.7,12.4,,,,,,,,,
11/07/2012 10:00,24.1,1.1,0.1,0.7,1.6,14.1,2339,611.8,8.5,,,,,,,,,,,,,,,,,,
11/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.8,2.1,0.1,0.3,7.4,13.6,1815,605.4,7.2
11/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 07:00,,,,,,,,,,35.5,2.1,0.1,0.8,5.8,14.1,2186,618.7,12.6,,,,,,,,,
11/07/2012 06:00,0.0,10.0,0.0,1.5,0.0,0.0,1234,599.4,8.7,,,,,,,,,,,,,,,,,,
11/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,40.8,0.1,1.4,107.3,0.0,1316,600.6,7.3
11/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2012 03:00,,,,,,,,,,0.7,2.3,0.1,2.6,2.6,9.8,1559,578.9,12.5,,,,,,,,,
11/07/2012 02:00,23.7,1.4,0.2,0.5,5.9,13.7,2320,620.9,8.6,,,,,,,,,,,,,,,,,,
11/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.2,2.1,0.3,0.2,10.4,13.5,1799,620.0,7.2
10/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 23:00,,,,,,,,,,34.4,1.1,0.4,1.4,11.9,14.6,2192,602.2,12.2,,,,,,,,,
10/07/2012 22:00,0.8,13.8,0.2,5.3,124.4,13.4,1477,611.4,8.5,,,,,,,,,,,,,,,,,,
10/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,9.3,0.2,1.1,0.0,0.0,1397,614.2,7.1
10/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 19:00,,,,,,,,,,29.4,1.7,0.1,1.3,3.7,15.4,2232,590.0,12.0,,,,,,,,,
10/07/2012 18:00,24.2,2.2,0.2,0.4,20.5,13.6,2332,568.0,8.4,,,,,,,,,,,,,,,,,,
10/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.6,1.6,0.2,0.0,0.1,13.1,1792,604.0,7.1
10/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 15:00,,,,,,,,,,33.6,0.9,0.4,2.6,17.8,15.2,2141,598.8,12.0,,,,,,,,,
10/07/2012 14:00,0.2,15.6,0.0,5.3,107.1,21.8,1432,605.0,8.6,,,,,,,,,,,,,,,,,,
10/07/2012 13:00,,,,,,,,,,,,,,,,,,,21.8,1.5,0.5,0.4,1.7,13.4,1776,618.8,7.2
10/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 11:00,,,,,,,,,,0.0,1.1,0.5,0.6,0.0,0.0,1535,627.2,12.3,,,,,,,,,
10/07/2012 10:00,21.3,2.9,0.2,0.4,3.3,12.5,2244,596.6,8.7,,,,,,,,,,,,,,,,,,
10/07/2012 09:00,,,,,,,,,,,,,,,,,,,18.0,1.9,0.3,0.3,3.8,14.0,1896,617.9,7.2
10/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 07:00,,,,,,,,,,33.4,1.1,0.0,3.1,17.3,16.4,2222,591.6,12.4,,,,,,,,,
10/07/2012 06:00,24.3,1.5,0.3,0.7,12.7,14.2,2289,608.8,8.8,,,,,,,,,,,,,,,,,,
10/07/2012 05:00,,,,,,,,,,,,,,,,,,,21.5,2.4,0.2,0.9,5.5,13.4,1780,647.3,7.2
10/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2012 03:00,,,,,,,,,,0.0,35.1,0.1,6.9,177.1,20.5,1594,600.9,12.1,,,,,,,,,
10/07/2012 02:00,23.6,2.6,0.5,0.4,5.0,13.6,2380,604.4,8.8,,,,,,,,,,,,,,,,,,
10/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.7,1.4,0.2,0.1,1.6,14.2,1835,609.5,7.2
09/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 23:00,,,,,,,,,,14.5,2.3,0.2,1.6,6.7,10.6,2061,607.5,12.0,,,,,,,,,
09/07/2012 22:00,22.9,1.6,0.5,0.5,26.5,14.1,2381,587.9,8.6,,,,,,,,,,,,,,,,,,
09/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.2,1.2,0.2,0.7,10.6,13.8,1820,615.3,7.1
09/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 19:00,,,,,,,,,,35.7,1.3,0.8,1.9,12.4,16.2,2196,597.0,11.9,,,,,,,,,
09/07/2012 18:00,0.0,10.6,0.0,1.3,0.0,0.0,1249,582.3,8.5,,,,,,,,,,,,,,,,,,
09/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.9,12.3,0.3,4.0,77.5,32.1,1562,585.3,7.1
09/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 15:00,,,,,,,,,,31.6,1.2,0.2,3.4,19.8,16.4,2205,576.2,12.0,,,,,,,,,
09/07/2012 14:00,24.1,1.2,0.2,0.2,3.6,13.5,2305,600.4,8.7,,,,,,,,,,,,,,,,,,
09/07/2012 13:00,,,,,,,,,,,,,,,,,,,18.3,3.4,0.3,0.4,4.8,13.3,1819,600.2,7.2
09/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 11:00,,,,,,,,,,30.7,2.7,0.1,0.1,2.5,15.1,2144,603.5,12.2,,,,,,,,,
09/07/2012 10:00,23.7,2.2,0.0,0.5,9.8,12.8,2292,589.0,8.9,,,,,,,,,,,,,,,,,,
09/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.0,1.0,0.0,0.5,3.6,12.3,1804,634.8,7.3
09/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 07:00,,,,,,,,,,34.9,1.0,0.3,0.5,1.2,12.7,2166,600.3,12.4,,,,,,,,,
09/07/2012 06:00,0.0,16.6,0.2,0.2,6.3,0.0,1163,588.9,9.1,,,,,,,,,,,,,,,,,,
09/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.3,19.9,0.4,2.2,96.9,0.0,1194,595.2,7.3
09/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2012 03:00,,,,,,,,,,0.0,3.7,0.0,1.8,0.0,0.0,1099,599.4,12.3,,,,,,,,,
09/07/2012 02:00,0.8,1.4,0.1,0.7,3.5,6.0,1281,591.3,9.0,,,,,,,,,,,,,,,,,,
09/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.4,6.4,0.4,0.7,58.2,16.5,1269,590.9,7.3
08/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 23:00,,,,,,,,,,0.0,12.4,0.2,0.2,46.3,0.0,1164,617.7,12.3,,,,,,,,,
08/07/2012 22:00,0.0,10.2,0.1,1.5,0.0,0.0,1091,605.9,8.9,,,,,,,,,,,,,,,,,,
08/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.3,16.2,0.1,2.0,58.9,0.0,1201,612.7,7.3
08/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 19:00,,,,,,,,,,0.0,19.3,0.0,3.6,0.0,0.0,1100,600.9,12.2,,,,,,,,,
08/07/2012 18:00,1.0,0.9,0.4,2.1,1.4,10.0,1340,598.8,8.8,,,,,,,,,,,,,,,,,,
08/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.3,1.4,0.0,0.8,0.0,12.9,1269,593.3,7.3
08/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 15:00,,,,,,,,,,0.0,39.4,0.0,0.8,121.9,0.0,1215,592.0,12.2,,,,,,,,,
08/07/2012 14:00,0.0,15.0,0.0,0.8,0.0,0.0,1223,604.5,8.9,,,,,,,,,,,,,,,,,,
08/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.5,23.8,0.0,5.8,155.6,0.0,1423,603.9,7.3
08/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 11:00,,,,,,,,,,0.0,12.8,0.0,2.4,84.9,33.7,1562,566.0,12.2,,,,,,,,,
08/07/2012 10:00,23.4,2.1,0.4,0.7,3.7,14.7,2346,599.6,8.9,,,,,,,,,,,,,,,,,,
08/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.0,3.0,0.5,0.0,8.9,15.3,1850,600.4,7.3
08/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 07:00,,,,,,,,,,32.6,1.1,0.0,3.2,23.2,15.3,2175,588.9,12.2,,,,,,,,,
08/07/2012 06:00,23.6,2.5,0.0,0.5,1.3,13.1,2297,587.0,8.9,,,,,,,,,,,,,,,,,,
08/07/2012 05:00,,,,,,,,,,,,,,,,,,,21.4,1.9,0.0,0.4,14.9,13.3,1795,619.7,7.3
08/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2012 03:00,,,,,,,,,,0.6,9.5,0.1,3.2,60.7,28.1,1588,595.8,12.1,,,,,,,,,
08/07/2012 02:00,23.3,1.4,0.1,0.2,13.5,14.3,2343,601.3,8.9,,,,,,,,,,,,,,,,,,
08/07/2012 01:00,,,,,,,,,,,,,,,,,,,17.9,2.1,0.4,0.0,12.6,14.3,1892,603.4,7.2
07/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 23:00,,,,,,,,,,31.7,4.0,0.3,0.4,2.2,15.4,2228,614.3,11.9,,,,,,,,,
07/07/2012 22:00,23.7,2.8,0.4,1.0,7.4,13.6,2296,599.7,8.8,,,,,,,,,,,,,,,,,,
07/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.1,1.6,0.6,0.1,7.2,14.0,1814,631.7,7.2
07/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 19:00,,,,,,,,,,34.4,1.3,0.0,1.5,10.7,15.6,2173,594.3,11.8,,,,,,,,,
07/07/2012 18:00,0.0,1.3,0.0,3.8,26.0,0.0,1230,605.4,8.7,,,,,,,,,,,,,,,,,,
07/07/2012 17:00,,,,,,,,,,,,,,,,,,,17.8,3.5,0.3,1.1,26.6,14.2,1741,615.4,7.2
07/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 15:00,,,,,,,,,,33.9,1.7,0.0,0.3,2.0,14.9,2183,600.1,11.9,,,,,,,,,
07/07/2012 14:00,0.2,17.9,0.0,6.0,127.2,0.0,1420,609.7,8.8,,,,,,,,,,,,,,,,,,
07/07/2012 13:00,,,,,,,,,,,,,,,,,,,10.4,3.3,0.0,0.1,2.2,11.1,1694,598.2,7.3
07/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 11:00,,,,,,,,,,32.8,2.6,0.0,0.5,0.3,15.3,2204,598.0,12.0,,,,,,,,,
07/07/2012 10:00,25.0,1.4,0.1,0.1,12.2,14.5,2329,596.4,8.9,,,,,,,,,,,,,,,,,,
07/07/2012 09:00,,,,,,,,,,,,,,,,,,,20.2,1.2,0.5,0.2,2.3,14.5,1834,626.0,7.3
07/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 07:00,,,,,,,,,,20.7,1.0,0.4,0.1,2.9,16.6,2101,613.8,12.0,,,,,,,,,
07/07/2012 06:00,23.4,2.0,0.2,0.2,3.6,14.8,2345,597.5,8.8,,,,,,,,,,,,,,,,,,
07/07/2012 05:00,,,,,,,,,,,,,,,,,,,18.8,2.1,0.0,0.0,8.1,14.4,1870,599.1,7.3
07/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2012 03:00,,,,,,,,,,32.0,1.2,0.1,2.3,11.6,16.2,2211,609.5,11.9,,,,,,,,,
07/07/2012 02:00,23.9,1.4,0.1,0.0,6.0,14.2,2283,607.1,8.7,,,,,,,,,,,,,,,,,,
07/07/2012 01:00,,,,,,,,,,,,,,,,,,,21.7,1.4,0.0,0.9,8.4,14.4,1810,586.6,7.2
06/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 23:00,,,,,,,,,,0.0,10.2,0.2,4.3,18.8,0.0,1342,601.9,11.9,,,,,,,,,
06/07/2012 22:00,23.7,1.3,0.0,0.6,5.3,14.5,2336,582.3,8.6,,,,,,,,,,,,,,,,,,
06/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.4,1.3,0.0,0.1,2.6,14.6,1845,612.6,7.2
06/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 19:00,,,,,,,,,,32.8,1.0,0.3,1.6,10.1,17.4,2214,595.7,11.9,,,,,,,,,
06/07/2012 18:00,26.7,2.1,0.3,0.4,9.4,14.3,2276,604.2,8.6,,,,,,,,,,,,,,,,,,
06/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,76.4,0.3,4.1,241.0,0.0,1334,607.1,7.2
06/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 15:00,,,,,,,,,,31.4,1.0,0.2,1.2,5.0,16.1,2272,586.1,12.0,,,,,,,,,
06/07/2012 14:00,23.9,2.7,0.4,0.4,1.8,13.2,2300,593.6,8.6,,,,,,,,,,,,,,,,,,
06/07/2012 13:00,,,,,,,,,,,,,,,,,,,18.2,1.9,0.5,0.3,0.3,12.3,1811,596.0,7.3
06/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 11:00,,,,,,,,,,32.4,1.7,0.0,1.9,12.6,12.0,2096,589.6,12.1,,,,,,,,,
06/07/2012 10:00,0.9,12.2,0.0,3.9,93.5,0.0,1280,588.4,8.7,,,,,,,,,,,,,,,,,,
06/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.3,1.2,0.7,1.0,2.7,8.7,1244,635.9,7.4
06/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 07:00,,,,,,,,,,0.0,14.2,0.0,0.4,63.5,0.0,1211,608.9,12.2,,,,,,,,,
06/07/2012 06:00,0.9,6.3,0.2,1.7,28.4,17.6,1297,599.1,8.8,,,,,,,,,,,,,,,,,,
06/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.1,13.5,0.4,0.0,43.8,0.0,1171,611.0,7.4
06/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2012 03:00,,,,,,,,,,0.0,1.4,0.3,0.2,1.2,10.7,1253,622.1,12.1,,,,,,,,,
06/07/2012 02:00,1.0,10.2,0.0,0.2,49.3,0.0,1463,601.4,8.7,,,,,,,,,,,,,,,,,,
06/07/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,9.6,0.3,0.3,4.2,0.0,1431,617.6,7.3
05/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 23:00,,,,,,,,,,28.0,1.5,0.0,0.6,0.7,16.8,2045,587.3,11.9,,,,,,,,,
05/07/2012 22:00,26.6,2.3,0.2,0.1,19.5,13.9,2193,605.3,8.5,,,,,,,,,,,,,,,,,,
05/07/2012 21:00,,,,,,,,,,,,,,,,,,,0.1,8.5,0.4,0.4,3.5,0.0,1320,618.7,7.3
05/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 19:00,,,,,,,,,,0.3,13.1,0.0,3.4,71.8,31.6,1508,597.4,11.8,,,,,,,,,
05/07/2012 18:00,23.3,2.1,0.4,0.1,5.1,15.9,2377,606.5,8.5,,,,,,,,,,,,,,,,,,
05/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.0,1.1,0.0,0.2,3.1,13.5,1883,582.8,7.3
05/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 15:00,,,,,,,,,,31.9,2.2,0.4,0.7,2.5,15.5,2170,587.8,11.9,,,,,,,,,
05/07/2012 14:00,23.8,3.1,0.3,0.4,11.0,14.2,2274,606.5,8.4,,,,,,,,,,,,,,,,,,
05/07/2012 13:00,,,,,,,,,,,,,,,,,,,17.9,3.3,0.6,0.9,14.0,14.3,1837,606.5,7.4
05/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 11:00,,,,,,,,,,30.6,1.0,0.2,0.4,1.7,14.4,2059,606.5,12.1,,,,,,,,,
05/07/2012 10:00,23.9,0.8,0.3,1.3,16.7,13.2,2262,590.2,8.6,,,,,,,,,,,,,,,,,,
05/07/2012 09:00,,,,,,,,,,,,,,,,,,,21.2,1.2,0.0,0.6,5.0,11.6,1785,588.2,7.6
05/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 07:00,,,,,,,,,,0.2,14.5,0.1,3.1,54.2,0.0,1483,607.9,12.3,,,,,,,,,
05/07/2012 06:00,0.5,19.6,0.0,6.1,121.4,7.1,1412,614.8,8.8,,,,,,,,,,,,,,,,,,
05/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,1.4,0.5,0.3,0.0,16.8,1433,610.2,7.9
05/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2012 03:00,,,,,,,,,,31.1,1.4,0.0,3.6,20.4,16.4,2267,597.6,12.2,,,,,,,,,
05/07/2012 02:00,24.0,1.4,0.2,0.5,3.6,13.2,2317,599.9,8.7,,,,,,,,,,,,,,,,,,
05/07/2012 01:00,,,,,,,,,,,,,,,,,,,21.0,3.3,0.2,0.8,10.3,13.7,1833,590.3,8.2
04/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 23:00,,,,,,,,,,0.0,20.9,0.2,2.2,25.8,0.0,1371,581.4,12.1,,,,,,,,,
04/07/2012 22:00,20.9,1.6,0.0,0.2,9.3,13.5,2190,574.4,8.7,,,,,,,,,,,,,,,,,,
04/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.1,1.1,0.6,0.0,2.4,13.8,1872,597.0,8.1
04/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 19:00,,,,,,,,,,32.2,1.1,0.4,0.6,4.8,13.7,2200,609.1,12.1,,,,,,,,,
04/07/2012 18:00,0.9,15.5,0.1,4.7,117.2,32.2,1440,618.3,8.7,,,,,,,,,,,,,,,,,,
04/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,7.7,0.3,3.6,71.2,0.0,1378,591.1,8.2
04/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 15:00,,,,,,,,,,31.4,1.2,0.0,0.0,2.7,13.5,2168,573.8,12.0,,,,,,,,,
04/07/2012 14:00,25.0,0.9,0.0,0.7,5.0,11.7,2266,588.6,8.7,,,,,,,,,,,,,,,,,,
04/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.3,7.4,0.2,1.8,28.1,29.9,1485,588.6,8.2
04/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 11:00,,,,,,,,,,35.5,1.0,0.6,1.0,10.0,12.8,2540,624.7,12.0,,,,,,,,,
04/07/2012 10:00,0.4,21.0,0.0,5.9,164.8,0.0,1289,600.7,8.8,,,,,,,,,,,,,,,,,,
04/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.1,15.4,0.1,1.0,61.7,0.0,1242,606.6,8.3
04/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 07:00,,,,,,,,,,0.0,1.0,0.0,0.3,0.6,13.0,1313,594.0,12.0,,,,,,,,,
04/07/2012 06:00,0.3,30.7,0.3,2.7,171.7,0.0,1486,601.7,8.7,,,,,,,,,,,,,,,,,,
04/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.8,23.9,0.0,4.8,139.9,12.9,1564,598.5,8.2
04/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2012 03:00,,,,,,,,,,31.0,1.5,0.0,0.2,8.5,16.2,2292,591.4,11.9,,,,,,,,,
04/07/2012 02:00,23.9,0.8,0.0,0.0,2.9,13.6,2314,623.3,8.6,,,,,,,,,,,,,,,,,,
04/07/2012 01:00,,,,,,,,,,,,,,,,,,,18.6,1.6,0.6,0.7,10.2,14.4,1841,595.4,8.2
03/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 23:00,,,,,,,,,,31.5,1.4,0.2,1.1,11.5,16.2,2258,616.1,11.8,,,,,,,,,
03/07/2012 22:00,23.0,2.6,0.3,0.3,5.0,13.5,2307,621.0,8.6,,,,,,,,,,,,,,,,,,
03/07/2012 21:00,,,,,,,,,,,,,,,,,,,18.1,2.1,0.0,1.1,10.0,13.7,1864,602.6,8.1
03/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 19:00,,,,,,,,,,32.0,1.5,0.5,1.9,14.8,15.3,2180,581.6,11.7,,,,,,,,,
03/07/2012 18:00,22.1,1.2,0.0,0.1,0.6,13.7,2310,581.2,8.5,,,,,,,,,,,,,,,,,,
03/07/2012 17:00,,,,,,,,,,,,,,,,,,,18.9,1.8,0.4,0.1,0.7,14.6,1852,586.3,8.1
03/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 15:00,,,,,,,,,,32.5,1.1,0.5,0.0,2.3,15.9,2177,582.3,11.6,,,,,,,,,
03/07/2012 14:00,26.1,2.4,0.7,0.3,6.3,15.0,2262,602.1,8.5,,,,,,,,,,,,,,,,,,
03/07/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,10.9,0.0,1.4,0.0,0.0,1356,606.3,8.0
03/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 11:00,,,,,,,,,,29.7,1.5,0.0,0.7,4.5,14.8,2223,615.4,11.7,,,,,,,,,
03/07/2012 10:00,23.8,1.3,0.2,0.6,4.6,13.3,2223,587.2,8.5,,,,,,,,,,,,,,,,,,
03/07/2012 09:00,,,,,,,,,,,,,,,,,,,20.1,1.4,0.0,0.2,1.6,13.3,1830,589.4,8.1
03/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 07:00,,,,,,,,,,34.5,2.5,0.2,0.9,0.6,12.9,2128,602.5,11.7,,,,,,,,,
03/07/2012 06:00,0.0,20.2,0.0,1.5,0.0,0.0,1153,588.7,8.5,,,,,,,,,,,,,,,,,,
03/07/2012 05:00,,,,,,,,,,,,,,,,,,,5.8,0.9,0.0,1.0,8.0,0.0,1242,587.4,8.1
03/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2012 03:00,,,,,,,,,,0.0,1.3,0.1,3.6,15.6,0.0,1228,594.7,11.5,,,,,,,,,
03/07/2012 02:00,0.1,1.5,0.3,0.1,3.0,9.6,1465,582.4,8.3,,,,,,,,,,,,,,,,,,
03/07/2012 01:00,,,,,,,,,,,,,,,,,,,18.1,2.4,0.3,0.2,8.7,14.5,1936,589.4,8.0
02/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 23:00,,,,,,,,,,31.1,1.6,0.3,0.3,3.7,15.2,2130,598.4,11.3,,,,,,,,,
02/07/2012 22:00,24.2,1.3,0.1,0.5,2.6,13.6,2227,608.8,8.1,,,,,,,,,,,,,,,,,,
02/07/2012 21:00,,,,,,,,,,,,,,,,,,,19.7,1.6,0.1,0.3,12.1,13.1,1826,628.8,7.9
02/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 19:00,,,,,,,,,,33.9,2.3,0.2,2.3,5.6,14.2,2102,610.7,11.1,,,,,,,,,
02/07/2012 18:00,0.9,17.1,0.1,3.3,107.0,3.4,1372,623.6,7.9,,,,,,,,,,,,,,,,,,
02/07/2012 17:00,,,,,,,,,,,,,,,,,,,0.2,49.4,0.0,2.8,133.2,0.0,1301,606.1,7.8
02/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 15:00,,,,,,,,,,1.1,20.8,0.0,7.4,144.5,0.0,1436,591.2,10.8,,,,,,,,,
02/07/2012 14:00,0.4,32.7,0.1,3.0,177.8,0.0,1547,632.3,7.7,,,,,,,,,,,,,,,,,,
02/07/2012 13:00,,,,,,,,,,,,,,,,,,,9.9,3.0,0.3,1.0,9.3,7.8,1639,625.1,7.9
02/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 11:00,,,,,,,,,,31.7,2.0,0.6,0.1,3.2,15.7,2175,617.8,10.7,,,,,,,,,
02/07/2012 10:00,25.6,2.0,0.4,0.9,11.0,10.8,2184,600.8,7.7,,,,,,,,,,,,,,,,,,
02/07/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,13.2,0.3,1.1,108.0,29.4,1292,632.9,8.1
02/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 07:00,,,,,,,,,,0.0,9.6,0.6,2.4,27.8,34.7,1586,617.7,10.5,,,,,,,,,
02/07/2012 06:00,23.2,1.5,0.3,0.5,7.8,14.5,2298,585.3,7.5,,,,,,,,,,,,,,,,,,
02/07/2012 05:00,,,,,,,,,,,,,,,,,,,19.1,1.4,0.5,0.2,1.5,13.6,1865,624.0,8.3
02/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2012 03:00,,,,,,,,,,32.0,1.6,0.2,2.0,10.7,15.3,2121,631.8,10.3,,,,,,,,,
02/07/2012 02:00,23.6,1.9,0.1,0.3,11.3,14.9,2223,618.1,7.4,,,,,,,,,,,,,,,,,,
02/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.1,1.1,0.1,0.6,3.6,13.9,1899,601.5,9.0
01/07/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 23:00,,,,,,,,,,31.5,2.1,1.0,0.2,1.8,14.4,2124,621.8,10.2,,,,,,,,,
01/07/2012 22:00,23.7,0.9,0.0,1.0,11.9,12.4,2197,609.0,7.3,,,,,,,,,,,,,,,,,,
01/07/2012 21:00,,,,,,,,,,,,,,,,,,,21.2,1.0,0.3,0.1,1.7,11.7,1795,593.5,8.8
01/07/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 19:00,,,,,,,,,,0.5,10.6,0.0,4.1,71.7,4.6,1416,616.7,9.8,,,,,,,,,
01/07/2012 18:00,0.3,18.0,0.1,4.5,135.7,34.8,1438,598.8,7.0,,,,,,,,,,,,,,,,,,
01/07/2012 17:00,,,,,,,,,,,,,,,,,,,19.0,2.2,0.0,0.4,4.0,15.0,1901,594.8,8.5
01/07/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 15:00,,,,,,,,,,32.7,2.6,0.0,0.7,6.3,16.5,2136,634.3,9.6,,,,,,,,,
01/07/2012 14:00,24.2,1.5,0.0,0.3,5.0,14.3,2209,618.1,6.9,,,,,,,,,,,,,,,,,,
01/07/2012 13:00,,,,,,,,,,,,,,,,,,,19.4,1.2,0.4,1.1,15.3,13.8,1856,612.0,8.4
01/07/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 11:00,,,,,,,,,,29.3,2.4,0.3,0.2,4.6,15.2,2235,645.2,9.5,,,,,,,,,
01/07/2012 10:00,23.5,1.1,0.2,0.9,3.4,12.9,2202,603.7,6.8,,,,,,,,,,,,,,,,,,
01/07/2012 09:00,,,,,,,,,,,,,,,,,,,19.2,1.1,0.4,0.7,2.1,12.0,1793,590.0,8.3
01/07/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 07:00,,,,,,,,,,34.2,2.1,0.1,0.7,4.6,13.1,2100,639.5,9.3,,,,,,,,,
01/07/2012 06:00,0.3,41.5,0.0,2.9,205.9,0.0,1353,611.7,6.7,,,,,,,,,,,,,,,,,,
01/07/2012 05:00,,,,,,,,,,,,,,,,,,,0.2,18.5,0.1,0.0,19.6,0.0,1241,615.7,8.1
01/07/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2012 03:00,,,,,,,,,,0.0,1.9,0.1,0.3,5.3,10.5,1268,643.0,9.2,,,,,,,,,
01/07/2012 02:00,0.2,21.2,0.0,4.4,141.5,1.1,1407,619.4,6.6,,,,,,,,,,,,,,,,,,
01/07/2012 01:00,,,,,,,,,,,,,,,,,,,19.3,3.6,0.3,1.4,30.4,13.0,1748,634.2,8.0
30/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 23:00,,,,,,,,,,6.8,2.5,0.3,0.2,1.9,18.0,1758,660.3,9.1,,,,,,,,,
30/06/2012 22:00,20.5,1.8,0.0,1.7,34.2,12.1,2092,619.7,6.5,,,,,,,,,,,,,,,,,,
30/06/2012 21:00,,,,,,,,,,,,,,,,,,,10.2,1.8,0.4,0.6,7.3,17.1,1766,630.5,7.9
30/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 19:00,,,,,,,,,,28.0,1.3,0.1,1.2,11.8,15.7,2067,637.8,9.1,,,,,,,,,
30/06/2012 18:00,23.6,1.8,0.0,0.2,0.6,12.5,2233,620.4,6.6,,,,,,,,,,,,,,,,,,
30/06/2012 17:00,,,,,,,,,,,,,,,,,,,22.5,2.8,0.0,0.9,7.9,12.9,1826,618.0,7.9
30/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 15:00,,,,,,,,,,0.0,31.9,0.5,2.4,108.7,0.0,1260,655.8,9.1,,,,,,,,,
30/06/2012 14:00,0.0,11.7,0.1,1.6,31.7,0.0,1280,605.5,6.6,,,,,,,,,,,,,,,,,,
30/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,9.2,0.1,2.0,24.9,37.1,1583,627.3,8.0
30/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 11:00,,,,,,,,,,31.9,1.4,0.5,0.6,10.6,15.7,2207,644.4,9.3,,,,,,,,,
30/06/2012 10:00,24.2,1.6,0.0,0.9,0.1,13.9,2253,609.4,6.7,,,,,,,,,,,,,,,,,,
30/06/2012 09:00,,,,,,,,,,,,,,,,,,,19.7,1.2,0.5,0.5,1.3,13.8,1855,615.2,8.2
30/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 07:00,,,,,,,,,,31.5,2.6,0.2,2.5,12.4,15.5,2141,647.1,9.4,,,,,,,,,
30/06/2012 06:00,24.2,3.2,0.1,0.6,13.7,13.1,2225,612.6,6.8,,,,,,,,,,,,,,,,,,
30/06/2012 05:00,,,,,,,,,,,,,,,,,,,23.2,1.4,0.8,0.3,2.5,11.5,1811,633.1,8.2
30/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2012 03:00,,,,,,,,,,1.9,12.1,0.3,0.9,78.2,0.0,1425,634.3,9.4,,,,,,,,,
30/06/2012 02:00,0.0,9.0,0.0,0.7,13.0,0.0,1238,607.8,6.8,,,,,,,,,,,,,,,,,,
30/06/2012 01:00,,,,,,,,,,,,,,,,,,,1.1,28.0,0.2,3.0,158.7,0.0,1441,608.6,8.2
29/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 23:00,,,,,,,,,,0.0,13.5,0.0,0.7,72.4,0.0,1199,622.3,9.5,,,,,,,,,
29/06/2012 22:00,0.9,14.2,0.0,3.6,90.0,30.6,1350,628.9,7.0,,,,,,,,,,,,,,,,,,
29/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.3,2.1,0.0,0.3,0.0,14.7,1351,627.1,8.4
29/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 19:00,,,,,,,,,,0.0,14.6,0.0,2.4,11.5,0.0,1338,637.7,9.9,,,,,,,,,
29/06/2012 18:00,21.6,3.9,0.8,0.5,25.2,13.7,2143,613.6,7.2,,,,,,,,,,,,,,,,,,
29/06/2012 17:00,,,,,,,,,,,,,,,,,,,19.1,3.0,0.2,0.7,15.7,14.7,1955,593.3,8.8
29/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 15:00,,,,,,,,,,32.7,1.3,0.3,2.7,16.0,15.8,2159,608.3,10.5,,,,,,,,,
29/06/2012 14:00,24.3,1.4,0.3,0.7,3.5,13.2,2268,605.7,7.7,,,,,,,,,,,,,,,,,,
29/06/2012 13:00,,,,,,,,,,,,,,,,,,,20.0,1.0,0.3,0.3,0.1,13.7,1878,591.9,9.3
29/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 11:00,,,,,,,,,,30.7,0.8,0.5,0.9,2.0,14.3,2291,593.0,11.1,,,,,,,,,
29/06/2012 10:00,25.2,2.8,0.1,0.5,11.0,12.2,2125,617.4,8.1,,,,,,,,,,,,,,,,,,
29/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,18.5,0.1,3.3,97.9,0.0,1148,623.3,9.7
29/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 07:00,,,,,,,,,,0.6,2.0,0.0,0.6,1.4,10.5,1422,605.9,11.3,,,,,,,,,
29/06/2012 06:00,0.0,9.1,0.0,0.5,0.0,0.0,1174,608.3,8.3,,,,,,,,,,,,,,,,,,
29/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,5.3,0.4,2.4,0.0,0.0,1180,602.6,10.0
29/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2012 03:00,,,,,,,,,,0.1,12.9,0.4,4.3,74.6,40.6,1512,607.1,11.7,,,,,,,,,
29/06/2012 02:00,0.0,4.3,0.2,2.1,1.8,0.0,1353,599.9,8.6,,,,,,,,,,,,,,,,,,
29/06/2012 01:00,,,,,,,,,,,,,,,,,,,17.2,3.4,0.2,0.2,7.5,13.5,1792,593.1,10.2
28/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 23:00,,,,,,,,,,31.7,0.9,0.3,0.0,0.4,15.9,2235,586.6,11.6,,,,,,,,,
28/06/2012 22:00,24.4,3.3,0.4,0.2,9.0,14.2,2279,575.0,8.6,,,,,,,,,,,,,,,,,,
28/06/2012 21:00,,,,,,,,,,,,,,,,,,,23.0,2.8,0.4,1.2,7.7,13.6,1869,586.7,10.1
28/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 19:00,,,,,,,,,,0.0,9.0,0.2,3.9,0.0,0.0,1246,618.9,11.6,,,,,,,,,
28/06/2012 18:00,0.9,25.0,0.0,0.8,105.5,0.0,1350,595.0,8.6,,,,,,,,,,,,,,,,,,
28/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.4,1.1,0.5,0.2,2.2,14.8,1974,576.5,10.1
28/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 15:00,,,,,,,,,,32.4,1.4,0.0,1.1,4.4,16.2,2195,612.0,11.5,,,,,,,,,
28/06/2012 14:00,24.7,1.7,0.8,0.3,14.5,14.5,2257,593.0,8.5,,,,,,,,,,,,,,,,,,
28/06/2012 13:00,,,,,,,,,,,,,,,,,,,23.2,1.3,0.8,1.7,7.2,15.2,1858,625.4,10.1
28/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 11:00,,,,,,,,,,0.0,11.7,0.4,2.8,0.0,0.0,1371,612.0,11.6,,,,,,,,,
28/06/2012 10:00,23.5,1.4,0.5,0.3,6.8,15.0,2332,571.6,8.6,,,,,,,,,,,,,,,,,,
28/06/2012 09:00,,,,,,,,,,,,,,,,,,,20.5,1.7,0.2,0.3,0.6,15.6,1882,634.2,10.3
28/06/2012 08:00,,,,,,,,,,35.6,1.7,0.0,2.0,12.1,16.9,1970,593.2,11.8,,,,,,,,,
28/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 07:00,26.8,2.3,0.2,0.4,10.1,36.0,2269,609.3,8.8,,,,,,,,,,,,,,,,,,
28/06/2012 06:00,,,,,,,,,,31.9,2.1,0.3,1.6,7.7,16.2,2017,599.9,11.9,,,,,,,,,
28/06/2012 05:00,,,,,,,,,,,,,,,,,,,21.0,2.8,0.2,0.1,2.2,33.4,1708,587.6,10.2
28/06/2012 04:00,30.3,2.7,0.0,0.4,4.5,29.3,2098,594.6,8.6,,,,,,,,,,,,,,,,,,
28/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2012 03:00,,,,,,,,,,33.7,0.8,0.3,1.7,7.4,32.8,2108,634.0,11.6,,,,,,,,,
28/06/2012 02:00,25.3,3.5,0.1,0.0,19.2,20.6,2190,591.6,8.5,,,,,,,,,,,,,,,,,,
28/06/2012 01:00,,,,,,,,,,,,,,,,,,,21.2,2.9,0.3,0.1,4.1,31.8,1673,586.4,10.0
28/06/2012 00:00,30.3,2.8,0.2,0.1,6.3,29.9,2086,628.1,8.5,,,,,,,,,,,,,,,,,,
27/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 23:00,,,,,,,,,,34.1,1.3,0.3,0.0,0.3,28.0,1942,589.7,11.5,,,,,,,,,
27/06/2012 22:00,26.6,1.1,0.4,0.2,2.0,21.0,2061,598.8,8.3,,,,,,,,,,,,,,,,,,
27/06/2012 21:00,,,,,,,,,,,,,,,,,,,22.7,2.0,0.0,0.7,3.9,19.8,1679,599.0,10.0
27/06/2012 20:00,,,,,,,,,,35.9,3.1,0.2,0.8,5.7,28.0,1958,599.6,11.2,,,,,,,,,
27/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 19:00,25.6,1.0,0.3,0.1,2.6,20.5,2287,603.5,8.3,,,,,,,,,,,,,,,,,,
27/06/2012 18:00,,,,,,,,,,30.0,0.9,0.0,0.6,6.2,15.4,2124,603.0,11.3,,,,,,,,,
27/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.1,1.8,0.3,0.7,3.7,15.2,1873,574.1,9.8
27/06/2012 16:00,27.1,1.1,0.1,1.4,11.9,16.6,2336,609.1,8.2,,,,,,,,,,,,,,,,,,
27/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 15:00,,,,,,,,,,30.7,2.7,0.0,1.7,3.5,15.3,2635,578.8,11.3,,,,,,,,,
27/06/2012 14:00,23.0,1.2,0.4,0.3,7.1,12.8,2256,590.1,8.3,,,,,,,,,,,,,,,,,,
27/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.8,1.8,0.3,0.1,3.9,13.1,1845,603.3,10.0
27/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 11:00,,,,,,,,,,32.5,1.0,0.1,0.5,3.1,13.0,2067,609.5,11.4,,,,,,,,,
27/06/2012 10:00,0.0,0.9,0.0,0.7,1.4,11.9,1238,610.0,8.4,,,,,,,,,,,,,,,,,,
27/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,6.8,0.2,0.3,11.1,0.0,1250,569.1,10.2
27/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 07:00,,,,,,,,,,0.7,7.7,0.0,2.4,15.5,23.1,1418,605.7,11.5,,,,,,,,,
27/06/2012 06:00,0.0,1.9,0.4,1.3,0.0,54.5,1478,610.1,8.4,,,,,,,,,,,,,,,,,,
27/06/2012 05:00,,,,,,,,,,,,,,,,,,,18.9,1.0,0.2,0.2,1.4,15.3,1882,622.7,10.1
27/06/2012 04:00,,,,,,,,,,32.5,1.8,0.2,1.9,20.5,16.6,2151,591.3,11.4,,,,,,,,,
27/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2012 03:00,26.1,1.5,0.5,0.7,1.3,14.9,2276,597.1,8.3,,,,,,,,,,,,,,,,,,
27/06/2012 02:00,,,,,,,,,,30.6,2.5,0.0,0.7,14.3,15.4,2091,619.4,11.3,,,,,,,,,
27/06/2012 01:00,,,,,,,,,,,,,,,,,,,18.4,2.4,0.0,1.8,45.7,10.7,1812,571.4,9.8
26/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 23:00,0.6,5.7,0.0,0.8,18.1,11.1,1461,594.5,8.3,,,,,,,,,,,,,,,,,,
26/06/2012 22:00,,,,,,,,,,0.0,14.9,0.0,4.6,114.6,13.2,1398,589.0,11.3,,,,,,,,,
26/06/2012 21:00,,,,,,,,,,,,,,,,,,,19.0,1.3,0.0,0.6,2.8,14.2,1901,596.9,9.9
26/06/2012 20:00,,,,,,,,,,33.4,2.3,0.0,0.9,4.0,15.0,2143,604.9,11.1,,,,,,,,,
26/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 19:00,0.7,14.3,0.5,3.2,72.3,33.8,1514,583.3,8.2,,,,,,,,,,,,,,,,,,
26/06/2012 18:00,,,,,,,,,,30.4,1.1,0.2,1.9,11.2,15.7,2101,603.7,11.2,,,,,,,,,
26/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.9,1.7,0.2,0.4,2.2,14.0,1866,579.8,9.7
26/06/2012 16:00,26.3,2.7,0.3,1.1,0.3,14.4,2235,573.4,8.2,,,,,,,,,,,,,,,,,,
26/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 15:00,,,,,,,,,,31.1,1.8,0.4,1.6,10.6,14.5,2098,587.0,11.2,,,,,,,,,
26/06/2012 14:00,23.1,2.0,0.5,0.0,7.0,11.1,2179,602.9,8.2,,,,,,,,,,,,,,,,,,
26/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.6,0.9,0.2,0.2,2.4,10.3,1760,626.1,9.8
26/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 11:00,,,,,,,,,,0.0,1.3,0.4,0.5,0.6,8.1,1391,599.9,11.1,,,,,,,,,
26/06/2012 10:00,0.0,15.2,0.2,2.6,84.5,42.2,1465,615.9,8.2,,,,,,,,,,,,,,,,,,
26/06/2012 09:00,,,,,,,,,,,,,,,,,,,18.2,1.7,0.0,0.3,2.7,14.3,1938,598.8,10.0
26/06/2012 08:00,,,,,,,,,,30.8,1.6,0.2,0.5,6.0,15.1,2136,576.9,11.3,,,,,,,,,
26/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 07:00,26.4,2.1,0.2,0.6,14.5,14.3,2234,588.0,8.3,,,,,,,,,,,,,,,,,,
26/06/2012 06:00,,,,,,,,,,32.5,2.4,0.3,0.7,2.0,13.0,2054,608.6,11.3,,,,,,,,,
26/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,55.5,0.0,1.2,241.8,0.0,1271,608.4,9.8
26/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2012 03:00,0.0,1.7,0.3,0.5,0.0,0.0,1208,610.2,8.2,,,,,,,,,,,,,,,,,,
26/06/2012 02:00,,,,,,,,,,0.5,1.3,0.0,0.4,0.1,4.4,1533,591.1,11.1,,,,,,,,,
26/06/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,11.3,0.0,2.1,31.0,36.4,1622,596.6,9.5
26/06/2012 00:00,25.3,1.7,0.3,0.2,3.1,15.3,2301,620.4,8.1,,,,,,,,,,,,,,,,,,
25/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2012 23:00,,,,,,,,,,31.3,1.0,0.0,1.5,9.3,15.0,2132,578.6,10.8,,,,,,,,,
25/06/2012 22:00,23.7,0.8,0.1,0.0,12.7,12.6,2169,577.1,7.9,,,,,,,,,,,,,,,,,,
25/06/2012 21:00,,,,,,,,,,,,,,,,,,,22.3,1.7,0.2,1.0,13.7,12.9,1789,583.5,9.2
25/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2012 19:00,,,,,,,,,,1.0,20.4,0.6,6.5,150.9,0.0,1381,606.0,10.6,,,,,,,,,
25/06/2012 18:00,0.0,12.1,0.2,1.6,0.0,0.0,1204,599.9,7.8,,,,,,,,,,,,,,,,,,
25/06/2012 17:00,,,,,,,,,,,,,,,,,,,0.7,9.1,0.0,3.0,61.3,31.0,1474,601.2,9.0
25/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
