Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
25/06/2012 15:00,,,,,,,,,,31.4,1.8,0.4,0.9,5.7,13.8,2029,619.9,10.5,,,,,,,,,
25/06/2012 14:00,0.0,8.0,0.1,1.6,0.0,0.0,1205,616.7,7.8,,,,,,,,,,,,,,,,,,
25/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,18.2,0.1,4.1,89.9,64.7,1534,621.7,9.0
25/06/2012 12:00,,,,,,,,,,31.2,2.4,0.4,2.0,16.8,15.4,2186,611.4,10.6,,,,,,,,,
25/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2012 11:00,26.9,1.0,0.0,0.0,5.0,15.4,2275,573.0,7.8,,,,,,,,,,,,,,,,,,
25/06/2012 10:00,,,,,,,,,,30.6,1.9,0.0,1.9,11.6,16.1,2105,607.0,10.5,,,,,,,,,
25/06/2012 09:00,,,,,,,,,,,,,,,,,,,19.0,1.6,0.0,0.1,1.8,13.8,1859,595.2,8.9
25/06/2012 08:00,26.4,1.6,0.1,0.4,8.7,14.7,2227,596.6,7.8,,,,,,,,,,,,,,,,,,
25/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2012 07:00,,,,,,,,,,32.4,0.9,0.2,1.9,10.8,16.2,2124,595.6,10.4,,,,,,,,,
25/06/2012 06:00,22.7,1.3,0.5,0.7,6.0,14.6,2307,607.2,7.6,,,,,,,,,,,,,,,,,,
25/06/2012 05:00,,,,,,,,,,,,,,,,,,,18.6,2.0,0.4,0.6,1.6,15.4,1918,595.8,8.8
25/06/2012 04:00,,,,,,,,,,32.5,1.7,0.1,0.5,1.5,17.0,2123,612.0,10.2,,,,,,,,,
25/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2012 03:00,26.7,1.0,0.0,0.8,4.6,14.6,2233,612.3,7.4,,,,,,,,,,,,,,,,,,
25/06/2012 02:00,,,,,,,,,,34.2,0.9,0.4,1.4,2.2,15.2,2083,638.1,10.0,,,,,,,,,
25/06/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,17.8,0.2,1.4,8.6,0.0,1334,611.8,8.3
25/06/2012 00:00,1.1,8.7,0.0,0.2,15.6,30.9,1620,620.6,7.1,,,,,,,,,,,,,,,,,,
24/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 23:00,29.7,2.4,0.0,0.1,21.3,13.0,2686,625.0,7.2,,,,,,,,,,,,,,,,,,
24/06/2012 22:00,,,,,,,,,,0.0,15.4,0.3,4.0,93.0,25.5,1430,638.8,9.7,,,,,,,,,
24/06/2012 21:00,,,,,,,,,,,,,,,,,,,18.3,1.6,0.0,1.1,14.6,14.5,1921,604.8,8.1
24/06/2012 20:00,25.5,1.5,0.0,0.2,2.7,15.9,2264,609.4,6.9,,,,,,,,,,,,,,,,,,
24/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 19:00,,,,,,,,,,31.5,1.0,0.0,1.2,12.4,15.8,2093,631.2,9.4,,,,,,,,,
24/06/2012 18:00,23.5,1.6,0.3,0.1,2.5,13.8,2187,648.6,6.7,,,,,,,,,,,,,,,,,,
24/06/2012 17:00,,,,,,,,,,,,,,,,,,,19.8,1.4,0.4,0.1,0.7,13.7,1790,613.9,7.9
24/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 15:00,,,,,,,,,,34.6,1.4,0.0,0.3,2.1,14.7,2083,622.1,9.2,,,,,,,,,
24/06/2012 14:00,0.7,10.8,0.2,2.3,36.9,26.9,1446,596.8,6.6,,,,,,,,,,,,,,,,,,
24/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,9.8,0.2,1.7,0.0,0.0,1370,638.4,7.8
24/06/2012 12:00,,,,,,,,,,26.7,1.0,0.3,1.6,15.2,14.1,1978,646.8,9.3,,,,,,,,,
24/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 11:00,25.6,1.3,0.5,0.3,2.9,13.8,2223,645.0,6.7,,,,,,,,,,,,,,,,,,
24/06/2012 10:00,,,,,,,,,,28.9,1.2,0.3,1.0,3.7,12.7,2096,649.7,9.3,,,,,,,,,
24/06/2012 09:00,,,,,,,,,,,,,,,,,,,17.6,2.6,0.4,0.9,0.1,11.4,1816,635.6,7.7
24/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 07:00,24.1,1.1,0.2,0.1,7.7,10.6,2122,624.1,6.5,,,,,,,,,,,,,,,,,,
24/06/2012 06:00,,,,,,,,,,0.5,2.4,0.0,0.6,1.3,8.8,1414,628.8,9.2,,,,,,,,,
24/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,3.0,0.4,4.2,62.4,0.0,1493,631.1,7.6
24/06/2012 04:00,26.1,1.3,0.1,0.3,11.8,15.0,2250,631.2,6.4,,,,,,,,,,,,,,,,,,
24/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2012 03:00,,,,,,,,,,31.4,1.6,0.2,2.4,14.2,15.8,2091,655.5,9.1,,,,,,,,,
24/06/2012 02:00,24.3,2.0,0.3,0.8,2.0,13.0,2165,631.0,6.4,,,,,,,,,,,,,,,,,,
24/06/2012 01:00,,,,,,,,,,,,,,,,,,,21.8,1.4,0.0,0.1,1.3,11.7,1791,634.1,7.8
23/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 23:00,,,,,,,,,,0.0,3.8,0.3,2.1,0.0,0.0,1207,623.5,9.3,,,,,,,,,
23/06/2012 22:00,0.0,12.1,0.0,4.5,89.1,32.4,1401,642.4,6.4,,,,,,,,,,,,,,,,,,
23/06/2012 21:00,,,,,,,,,,,,,,,,,,,19.2,1.5,0.6,0.3,6.1,14.1,1906,612.7,7.9
23/06/2012 20:00,,,,,,,,,,31.5,1.7,0.0,1.4,11.6,15.8,2139,637.2,9.4,,,,,,,,,
23/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 19:00,25.0,1.1,0.5,0.5,12.5,13.7,2205,624.9,6.5,,,,,,,,,,,,,,,,,,
23/06/2012 17:00,,,,,,,,,,,,,,,,,,,27.0,1.3,0.3,0.5,3.7,13.6,2181,608.1,8.2
23/06/2012 16:00,,,,,,,,,,0.5,12.1,0.0,3.1,46.5,26.1,1337,650.4,9.7,,,,,,,,,
23/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 15:00,0.4,10.6,0.1,3.5,63.0,32.9,1483,613.2,6.7,,,,,,,,,,,,,,,,,,
23/06/2012 14:00,,,,,,,,,,29.8,1.3,0.3,0.4,1.8,16.4,2156,641.7,9.8,,,,,,,,,
23/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.8,1.1,0.4,1.7,2.2,13.3,1832,609.1,8.1
23/06/2012 12:00,26.3,3.6,0.2,0.7,1.2,14.6,2219,643.5,6.7,,,,,,,,,,,,,,,,,,
23/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 11:00,,,,,,,,,,32.1,1.4,0.4,0.8,8.8,15.4,2115,633.5,9.7,,,,,,,,,
23/06/2012 10:00,26.0,3.0,0.2,0.6,0.7,13.2,2188,633.2,6.6,,,,,,,,,,,,,,,,,,
23/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.5,17.2,0.5,3.0,77.5,21.5,1513,635.0,8.2
23/06/2012 08:00,,,,,,,,,,31.9,2.5,0.3,2.2,24.8,17.4,2199,665.4,9.7,,,,,,,,,
23/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 07:00,26.5,1.7,0.3,0.2,19.8,16.3,2245,654.4,6.6,,,,,,,,,,,,,,,,,,
23/06/2012 06:00,,,,,,,,,,30.5,1.4,0.4,1.7,9.9,16.5,2047,625.4,9.6,,,,,,,,,
23/06/2012 05:00,,,,,,,,,,,,,,,,,,,18.8,1.6,0.1,0.5,1.8,14.0,1868,631.9,7.9
23/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2012 03:00,27.4,2.7,0.4,0.6,2.8,15.6,2220,634.0,6.3,,,,,,,,,,,,,,,,,,
23/06/2012 02:00,,,,,,,,,,28.8,1.0,0.2,2.0,8.8,17.7,1993,660.2,9.3,,,,,,,,,
23/06/2012 01:00,,,,,,,,,,,,,,,,,,,19.2,3.6,0.1,1.5,13.2,13.9,1909,642.8,7.6
23/06/2012 00:00,23.2,1.2,0.4,0.0,0.8,17.0,2215,625.4,6.1,,,,,,,,,,,,,,,,,,
22/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 23:00,,,,,,,,,,31.1,1.0,0.0,2.1,10.5,15.4,2149,653.9,8.9,,,,,,,,,
22/06/2012 22:00,23.5,1.8,0.0,0.1,6.9,13.2,2144,623.9,6.0,,,,,,,,,,,,,,,,,,
22/06/2012 21:00,,,,,,,,,,,,,,,,,,,20.0,2.2,0.1,0.4,0.4,10.2,1777,622.1,7.4
22/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 19:00,,,,,,,,,,0.3,1.4,0.0,1.0,0.3,4.8,1429,629.1,8.9,,,,,,,,,
22/06/2012 18:00,3.6,2.6,0.0,0.2,13.0,0.7,1647,608.3,5.9,,,,,,,,,,,,,,,,,,
22/06/2012 17:00,,,,,,,,,,,,,,,,,,,20.9,1.9,0.1,1.2,15.5,11.2,1826,644.0,7.4
22/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 15:00,,,,,,,,,,0.3,20.5,0.1,6.6,123.1,0.0,1292,615.0,8.9,,,,,,,,,
22/06/2012 14:00,0.5,9.4,0.3,2.8,57.2,24.8,1420,614.9,5.9,,,,,,,,,,,,,,,,,,
22/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.2,12.2,0.0,2.7,34.9,38.5,1554,597.8,7.4
22/06/2012 12:00,34.9,2.2,0.0,0.3,13.8,14.2,2823,610.9,6.1,,,,,,,,,,,,,,,,,,
22/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 11:00,,,,,,,,,,0.5,19.6,0.3,4.6,123.1,7.2,1530,622.7,9.1,,,,,,,,,
22/06/2012 10:00,24.7,1.3,0.7,0.3,19.5,14.8,2294,625.5,6.1,,,,,,,,,,,,,,,,,,
22/06/2012 09:00,,,,,,,,,,,,,,,,,,,20.4,2.0,0.1,1.6,8.9,15.2,1860,565.8,7.8
22/06/2012 08:00,,,,,,,,,,32.8,2.0,0.1,2.4,12.0,16.6,2132,631.2,9.4,,,,,,,,,
22/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 07:00,26.2,1.3,0.2,0.1,4.1,15.6,2274,622.0,6.4,,,,,,,,,,,,,,,,,,
22/06/2012 06:00,,,,,,,,,,30.1,1.3,0.1,0.2,0.6,16.2,2209,612.0,9.5,,,,,,,,,
22/06/2012 05:00,,,,,,,,,,,,,,,,,,,17.8,3.1,0.2,0.7,11.7,13.2,1935,620.4,7.9
22/06/2012 04:00,27.5,1.4,0.4,0.6,4.1,13.2,2087,637.4,6.5,,,,,,,,,,,,,,,,,,
22/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2012 03:00,,,,,,,,,,34.9,1.5,0.2,1.5,4.8,26.8,2009,634.3,9.8,,,,,,,,,
22/06/2012 02:00,26.7,0.9,0.1,0.4,10.5,14.1,2094,622.6,6.6,,,,,,,,,,,,,,,,,,
22/06/2012 01:00,,,,,,,,,,,,,,,,,,,1.5,15.3,0.0,3.0,91.2,0.0,1411,610.0,8.4
21/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 23:00,,,,,,,,,,0.8,23.6,0.2,8.5,177.8,0.0,1378,611.0,10.4,,,,,,,,,
21/06/2012 22:00,0.0,14.0,0.1,1.4,0.0,0.0,1186,607.8,7.0,,,,,,,,,,,,,,,,,,
21/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,2.7,0.0,0.3,2.0,13.6,1319,605.8,9.0
21/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 19:00,,,,,,,,,,32.0,2.0,0.0,2.2,22.0,14.5,2104,610.1,11.0,,,,,,,,,
21/06/2012 18:00,0.0,8.2,0.4,1.0,48.2,31.5,1460,611.7,7.4,,,,,,,,,,,,,,,,,,
21/06/2012 17:00,,,,,,,,,,,,,,,,,,,19.2,1.8,0.0,0.5,1.4,17.0,1760,598.0,9.5
21/06/2012 16:00,,,,,,,,,,30.6,1.5,0.0,2.2,6.8,16.2,2245,585.0,11.5,,,,,,,,,
21/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 15:00,25.9,2.6,0.1,0.5,8.8,16.0,2230,611.5,7.8,,,,,,,,,,,,,,,,,,
21/06/2012 14:00,,,,,,,,,,30.9,1.8,0.0,2.6,7.2,16.1,2103,585.7,11.8,,,,,,,,,
21/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.6,2.2,0.1,1.0,8.5,15.3,1938,596.2,9.8
21/06/2012 12:00,26.8,1.5,0.0,0.5,13.5,16.1,2282,603.5,7.9,,,,,,,,,,,,,,,,,,
21/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 11:00,,,,,,,,,,32.7,0.8,0.0,1.2,10.7,16.7,2140,625.7,11.8,,,,,,,,,
21/06/2012 10:00,26.9,2.1,0.6,0.0,13.6,14.1,2224,583.9,7.9,,,,,,,,,,,,,,,,,,
21/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.0,17.3,0.4,1.2,0.0,0.0,1238,574.2,10.2
21/06/2012 08:00,,,,,,,,,,0.3,12.1,0.1,1.9,65.6,40.8,1546,622.5,12.1,,,,,,,,,
21/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 07:00,25.6,1.8,0.1,0.9,20.3,15.9,2361,622.0,8.2,,,,,,,,,,,,,,,,,,
21/06/2012 06:00,,,,,,,,,,31.1,1.3,0.4,0.4,4.7,16.5,2118,594.9,12.3,,,,,,,,,
21/06/2012 05:00,,,,,,,,,,,,,,,,,,,19.3,1.6,0.0,0.7,4.0,13.4,1850,603.8,10.1
21/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2012 03:00,29.6,1.7,0.5,0.2,11.0,14.7,2264,607.1,8.1,,,,,,,,,,,,,,,,,,
21/06/2012 02:00,,,,,,,,,,0.0,68.5,0.4,2.7,221.4,0.0,1360,595.0,12.2,,,,,,,,,
21/06/2012 01:00,,,,,,,,,,,,,,,,,,,17.3,1.3,0.3,0.7,2.4,14.4,1789,596.0,10.0
21/06/2012 00:00,25.9,1.4,0.2,0.2,0.4,16.8,2394,610.8,8.0,,,,,,,,,,,,,,,,,,
20/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 23:00,,,,,,,,,,32.6,0.9,0.1,1.8,7.7,17.6,2181,585.7,11.9,,,,,,,,,
20/06/2012 22:00,24.3,0.8,0.2,0.4,10.9,15.2,2257,619.7,7.9,,,,,,,,,,,,,,,,,,
20/06/2012 21:00,,,,,,,,,,,,,,,,,,,18.6,0.9,0.0,0.1,4.0,14.0,1851,590.0,9.8
20/06/2012 20:00,29.0,1.2,0.2,0.2,1.6,15.4,2265,586.0,7.9,,,,,,,,,,,,,,,,,,
20/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 19:00,,,,,,,,,,0.5,14.1,0.5,6.0,99.9,5.0,1544,575.1,11.7,,,,,,,,,
20/06/2012 18:00,24.2,2.0,0.2,0.1,3.6,16.2,2276,610.2,7.8,,,,,,,,,,,,,,,,,,
20/06/2012 17:00,,,,,,,,,,,,,,,,,,,19.8,1.3,0.1,1.2,11.1,16.0,1855,585.8,10.0
20/06/2012 16:00,,,,,,,,,,32.6,1.5,0.0,1.4,9.6,16.9,2156,577.6,11.8,,,,,,,,,
20/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 15:00,26.4,1.8,0.1,0.2,1.4,15.7,2280,582.0,8.0,,,,,,,,,,,,,,,,,,
20/06/2012 14:00,,,,,,,,,,30.0,2.8,0.1,0.4,3.8,17.2,2036,616.8,11.9,,,,,,,,,
20/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.6,0.8,0.1,1.0,8.2,14.9,1940,644.1,9.9
20/06/2012 12:00,25.4,2.0,0.1,0.4,10.6,15.8,2251,573.4,8.1,,,,,,,,,,,,,,,,,,
20/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 11:00,,,,,,,,,,31.6,1.6,0.0,1.3,10.3,15.3,2128,587.7,12.0,,,,,,,,,
20/06/2012 10:00,24.4,2.7,0.1,0.0,38.4,13.2,2112,586.9,8.1,,,,,,,,,,,,,,,,,,
20/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.8,9.9,0.2,2.4,44.9,16.7,1531,598.6,10.2
20/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 07:00,,,,,,,,,,34.5,0.9,0.3,0.1,2.8,15.3,2178,585.9,12.2,,,,,,,,,
20/06/2012 06:00,0.0,60.1,0.0,5.2,279.0,0.0,1292,606.1,8.2,,,,,,,,,,,,,,,,,,
20/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.1,16.4,0.0,3.8,74.6,37.6,1556,597.1,10.3
20/06/2012 04:00,,,,,,,,,,31.1,2.2,0.0,1.4,6.9,16.7,2248,606.1,12.1,,,,,,,,,
20/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2012 03:00,25.7,1.6,0.0,0.1,5.9,15.9,2248,594.6,8.2,,,,,,,,,,,,,,,,,,
20/06/2012 02:00,,,,,,,,,,27.0,1.9,0.0,1.1,9.0,13.8,2125,644.1,12.1,,,,,,,,,
20/06/2012 01:00,,,,,,,,,,,,,,,,,,,17.1,1.3,0.2,0.3,3.5,14.7,1950,617.8,10.0
20/06/2012 00:00,25.9,1.1,0.0,0.8,10.5,15.5,2278,612.0,8.1,,,,,,,,,,,,,,,,,,
19/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 23:00,,,,,,,,,,32.3,1.4,0.0,0.4,3.4,14.6,2116,582.4,11.9,,,,,,,,,
19/06/2012 22:00,23.9,1.6,0.0,0.1,8.2,13.3,2199,604.7,7.9,,,,,,,,,,,,,,,,,,
19/06/2012 21:00,,,,,,,,,,,,,,,,,,,22.6,2.1,0.6,0.8,0.2,11.9,1802,581.6,9.9
19/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 19:00,,,,,,,,,,0.3,19.3,0.2,1.5,106.1,0.0,1355,622.5,11.6,,,,,,,,,
19/06/2012 18:00,0.0,12.0,0.2,0.3,0.0,0.0,1164,584.9,7.7,,,,,,,,,,,,,,,,,,
19/06/2012 17:00,,,,,,,,,,,,,,,,,,,0.8,11.2,0.0,4.3,87.8,11.0,1285,620.3,9.8
19/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 15:00,,,,,,,,,,0.2,5.0,0.2,4.2,28.5,22.0,1445,597.4,11.6,,,,,,,,,
19/06/2012 14:00,0.1,14.6,0.0,5.2,87.1,38.6,1453,604.4,7.7,,,,,,,,,,,,,,,,,,
19/06/2012 13:00,,,,,,,,,,,,,,,,,,,19.9,2.1,0.0,0.2,12.8,16.7,1900,582.0,9.9
19/06/2012 12:00,,,,,,,,,,32.3,1.5,0.4,1.8,12.1,17.6,2126,597.1,11.7,,,,,,,,,
19/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 11:00,26.7,1.9,0.6,0.4,0.4,16.1,2263,611.5,7.8,,,,,,,,,,,,,,,,,,
19/06/2012 10:00,,,,,,,,,,30.6,1.3,0.3,2.9,15.3,15.8,2087,590.8,11.7,,,,,,,,,
19/06/2012 09:00,,,,,,,,,,,,,,,,,,,18.4,2.6,0.4,0.8,5.5,14.5,1923,610.3,9.8
19/06/2012 08:00,25.8,1.8,0.7,0.0,15.2,16.2,2286,618.7,7.8,,,,,,,,,,,,,,,,,,
19/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 07:00,,,,,,,,,,31.2,1.6,0.3,0.0,2.6,15.4,2104,587.6,11.7,,,,,,,,,
19/06/2012 06:00,23.4,2.3,0.2,0.5,5.1,12.0,2169,592.5,7.8,,,,,,,,,,,,,,,,,,
19/06/2012 05:00,,,,,,,,,,,,,,,,,,,20.1,1.2,0.2,0.7,3.0,10.2,1782,569.4,10.1
19/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2012 03:00,,,,,,,,,,0.8,5.0,0.0,2.5,58.9,13.1,1393,576.2,11.9,,,,,,,,,
19/06/2012 02:00,0.0,3.9,0.0,1.4,11.0,0.0,1215,610.3,7.8,,,,,,,,,,,,,,,,,,
19/06/2012 01:00,,,,,,,,,,,,,,,,,,,0.1,16.6,0.4,0.5,0.0,0.0,1233,596.1,10.0
18/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 23:00,,,,,,,,,,0.7,8.7,0.9,3.3,37.6,24.3,1386,597.0,11.8,,,,,,,,,
18/06/2012 22:00,0.3,21.6,0.0,2.1,101.3,0.0,1367,595.2,7.8,,,,,,,,,,,,,,,,,,
18/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.2,22.1,0.0,1.5,85.0,0.0,1286,577.8,9.9
18/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 19:00,,,,,,,,,,0.0,12.0,0.4,2.3,0.0,0.0,1235,570.3,11.8,,,,,,,,,
18/06/2012 18:00,0.1,12.1,0.4,2.3,57.9,32.7,1412,594.7,7.7,,,,,,,,,,,,,,,,,,
18/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.7,2.3,0.4,0.6,5.4,13.8,1913,603.6,9.9
18/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 15:00,,,,,,,,,,33.3,1.5,0.3,2.7,11.5,15.6,2079,578.8,11.9,,,,,,,,,
18/06/2012 14:00,0.0,13.9,0.0,0.3,66.8,0.0,1313,609.6,7.7,,,,,,,,,,,,,,,,,,
18/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,4.9,0.0,1.9,8.3,23.1,1633,595.2,10.0
18/06/2012 12:00,,,,,,,,,,30.9,0.9,0.1,0.8,8.6,16.5,2213,612.9,12.1,,,,,,,,,
18/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 11:00,25.5,1.0,0.0,0.5,11.6,15.4,2274,584.5,8.0,,,,,,,,,,,,,,,,,,
18/06/2012 10:00,,,,,,,,,,31.0,0.9,0.4,0.8,4.6,16.1,2102,600.8,12.4,,,,,,,,,
18/06/2012 09:00,,,,,,,,,,,,,,,,,,,19.2,0.9,0.7,0.5,3.2,13.7,1850,584.0,10.2
18/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 07:00,28.8,1.2,0.2,0.1,4.9,13.8,2240,595.0,8.2,,,,,,,,,,,,,,,,,,
18/06/2012 06:00,,,,,,,,,,0.0,11.7,0.0,4.1,57.6,31.9,1496,602.2,12.6,,,,,,,,,
18/06/2012 05:00,,,,,,,,,,,,,,,,,,,18.3,1.9,0.0,0.7,15.1,14.7,1798,607.7,10.4
18/06/2012 04:00,24.4,2.6,0.1,0.5,37.6,13.7,2176,593.8,8.3,,,,,,,,,,,,,,,,,,
18/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2012 03:00,,,,,,,,,,30.9,1.4,0.4,2.3,15.7,15.8,2132,597.2,12.4,,,,,,,,,
18/06/2012 02:00,25.3,1.2,0.0,0.2,20.6,14.4,2242,630.7,8.1,,,,,,,,,,,,,,,,,,
18/06/2012 01:00,,,,,,,,,,,,,,,,,,,22.7,1.9,0.0,0.3,3.3,13.9,1864,596.7,10.5
18/06/2012 00:00,,,,,,,,,,0.3,17.1,0.0,3.7,72.2,30.4,1568,640.9,12.2,,,,,,,,,
17/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 23:00,25.0,3.4,0.2,0.3,15.3,15.6,2346,612.7,8.0,,,,,,,,,,,,,,,,,,
17/06/2012 22:00,,,,,,,,,,29.2,2.6,0.0,0.9,9.9,14.9,2026,596.1,12.0,,,,,,,,,
17/06/2012 21:00,,,,,,,,,,,,,,,,,,,18.4,2.7,0.5,1.3,9.6,13.3,1834,586.4,10.0
17/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 19:00,28.1,2.8,0.1,0.8,4.3,13.6,2228,590.6,7.9,,,,,,,,,,,,,,,,,,
17/06/2012 18:00,,,,,,,,,,0.1,20.2,0.1,4.0,115.8,0.0,1398,610.5,11.9,,,,,,,,,
17/06/2012 17:00,,,,,,,,,,,,,,,,,,,15.0,1.9,0.1,0.4,0.2,11.8,1891,596.0,10.0
17/06/2012 16:00,0.5,12.1,0.0,3.9,74.6,21.9,1534,599.9,7.9,,,,,,,,,,,,,,,,,,
17/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 15:00,,,,,,,,,,30.6,2.4,0.3,1.8,12.7,15.5,2154,607.1,11.9,,,,,,,,,
17/06/2012 14:00,23.5,1.2,0.4,1.1,7.3,14.2,2216,611.3,7.9,,,,,,,,,,,,,,,,,,
17/06/2012 13:00,,,,,,,,,,,,,,,,,,,18.7,1.2,0.2,0.2,4.4,13.1,1827,580.6,10.3
17/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 11:00,,,,,,,,,,33.0,2.2,0.3,0.0,0.1,14.1,2084,588.9,12.0,,,,,,,,,
17/06/2012 10:00,0.0,9.3,0.2,5.7,94.5,1.3,1333,601.8,7.9,,,,,,,,,,,,,,,,,,
17/06/2012 09:00,,,,,,,,,,,,,,,,,,,0.3,8.2,0.0,1.2,31.9,27.7,1544,564.4,10.4
17/06/2012 08:00,,,,,,,,,,0.2,20.4,0.0,5.0,132.7,0.0,1567,621.7,12.0,,,,,,,,,
17/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 07:00,25.3,2.4,0.0,0.3,30.5,15.6,2338,614.0,8.0,,,,,,,,,,,,,,,,,,
17/06/2012 06:00,,,,,,,,,,30.2,2.3,0.2,1.7,12.7,15.8,2080,573.4,12.0,,,,,,,,,
17/06/2012 05:00,,,,,,,,,,,,,,,,,,,20.2,2.4,0.0,0.0,1.4,13.8,1663,601.4,10.1
17/06/2012 04:00,29.6,9.1,0.1,2.1,53.9,34.4,2097,617.8,7.9,,,,,,,,,,,,,,,,,,
17/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2012 03:00,,,,,,,,,,31.1,1.0,0.3,1.0,10.6,16.7,2125,612.8,11.8,,,,,,,,,
17/06/2012 02:00,22.5,1.0,0.1,0.1,12.1,14.0,2139,624.7,7.8,,,,,,,,,,,,,,,,,,
17/06/2012 01:00,,,,,,,,,,,,,,,,,,,19.3,1.3,0.2,1.0,12.8,14.7,1855,595.5,10.1
16/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 23:00,,,,,,,,,,35.1,1.2,0.0,0.0,2.9,14.4,2085,600.7,11.6,,,,,,,,,
16/06/2012 22:00,0.0,12.4,0.0,0.2,0.0,0.0,1210,611.4,7.7,,,,,,,,,,,,,,,,,,
16/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.1,7.3,0.0,0.6,21.3,0.0,1234,599.1,9.9
16/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 19:00,,,,,,,,,,1.3,4.7,0.0,2.6,12.2,15.1,1415,609.2,11.5,,,,,,,,,
16/06/2012 18:00,0.0,14.0,0.0,3.8,82.1,42.5,1487,620.4,7.7,,,,,,,,,,,,,,,,,,
16/06/2012 17:00,,,,,,,,,,,,,,,,,,,19.4,1.6,0.0,1.0,10.8,16.6,1874,606.8,10.0
16/06/2012 16:00,,,,,,,,,,31.1,1.4,0.6,2.2,11.0,16.7,2131,588.7,11.6,,,,,,,,,
16/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 15:00,26.8,2.3,0.1,0.2,11.2,16.3,2251,605.5,7.8,,,,,,,,,,,,,,,,,,
16/06/2012 14:00,,,,,,,,,,31.0,0.8,0.4,0.6,4.3,15.9,2080,598.4,11.6,,,,,,,,,
16/06/2012 13:00,,,,,,,,,,,,,,,,,,,21.1,1.6,0.2,1.1,8.3,15.0,1855,600.8,9.8
16/06/2012 12:00,0.0,11.6,0.4,3.1,39.6,0.0,1336,626.0,7.8,,,,,,,,,,,,,,,,,,
16/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 11:00,,,,,,,,,,31.6,2.6,0.0,1.2,10.0,16.4,2168,633.6,11.6,,,,,,,,,
16/06/2012 10:00,24.8,1.5,0.3,0.2,12.9,15.4,2248,586.7,7.8,,,,,,,,,,,,,,,,,,
16/06/2012 09:00,,,,,,,,,,,,,,,,,,,18.8,2.5,0.0,0.5,7.5,13.8,1817,605.1,10.1
16/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 07:00,,,,,,,,,,32.3,1.6,0.2,2.6,10.2,13.6,2045,632.1,11.6,,,,,,,,,
16/06/2012 06:00,0.5,4.9,0.2,4.6,37.7,14.2,1354,626.6,7.8,,,,,,,,,,,,,,,,,,
16/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,5.6,0.3,2.7,36.8,0.0,1232,609.9,10.1
16/06/2012 04:00,,,,,,,,,,0.7,1.4,0.3,0.1,0.9,10.9,1534,627.8,11.6,,,,,,,,,
16/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2012 03:00,22.9,2.8,0.3,0.2,8.1,15.0,2332,594.6,7.8,,,,,,,,,,,,,,,,,,
16/06/2012 02:00,,,,,,,,,,30.6,1.8,0.2,0.1,0.1,14.7,2050,609.6,11.6,,,,,,,,,
16/06/2012 01:00,,,,,,,,,,,,,,,,,,,22.1,2.3,0.3,0.2,5.5,12.8,1819,619.6,9.9
15/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 23:00,0.0,56.7,0.0,5.0,185.6,0.0,1278,599.5,7.8,,,,,,,,,,,,,,,,,,
15/06/2012 22:00,,,,,,,,,,1.7,6.7,0.0,0.1,28.9,0.0,1456,607.0,11.5,,,,,,,,,
15/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.0,10.0,0.1,1.7,0.0,0.0,1314,589.8,9.8
15/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 19:00,13.7,1.6,0.1,0.5,0.1,12.4,1952,601.7,7.7,,,,,,,,,,,,,,,,,,
15/06/2012 18:00,,,,,,,,,,16.2,1.0,0.0,0.5,2.4,12.2,1914,588.0,11.4,,,,,,,,,
15/06/2012 17:00,,,,,,,,,,,,,,,,,,,0.0,44.3,0.0,1.1,98.3,0.0,1569,625.3,9.7
15/06/2012 16:00,24.4,2.1,0.3,0.0,23.3,15.2,2406,584.2,7.7,,,,,,,,,,,,,,,,,,
15/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 15:00,,,,,,,,,,31.3,0.9,0.2,1.7,10.0,14.4,2104,605.7,11.3,,,,,,,,,
15/06/2012 14:00,26.8,1.4,0.6,0.5,1.3,12.6,2197,614.7,7.7,,,,,,,,,,,,,,,,,,
15/06/2012 13:00,,,,,,,,,,,,,,,,,,,1.4,24.7,0.2,3.3,124.2,0.0,1421,619.2,10.0
15/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 11:00,,,,,,,,,,0.0,20.5,0.3,0.4,86.7,0.0,1324,603.1,11.6,,,,,,,,,
15/06/2012 10:00,0.1,19.3,0.3,5.8,161.3,0.0,1284,612.0,7.8,,,,,,,,,,,,,,,,,,
15/06/2012 09:00,,,,,,,,,,,,,,,,,,,21.0,2.9,0.0,0.6,8.9,15.7,1720,589.3,10.3
15/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 07:00,,,,,,,,,,0.5,16.1,0.0,4.9,99.4,0.0,1393,601.2,11.8,,,,,,,,,
15/06/2012 06:00,0.8,7.2,0.0,0.4,36.5,0.0,1444,607.4,7.9,,,,,,,,,,,,,,,,,,
15/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.0,15.4,0.2,6.5,110.2,0.0,1479,591.0,10.3
15/06/2012 04:00,,,,,,,,,,29.9,1.1,0.0,0.7,2.8,16.1,2210,609.7,11.8,,,,,,,,,
15/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2012 03:00,26.5,1.2,0.2,0.6,4.4,14.7,2252,597.4,7.9,,,,,,,,,,,,,,,,,,
15/06/2012 02:00,,,,,,,,,,32.7,1.6,0.0,1.1,2.3,14.5,2068,587.6,11.8,,,,,,,,,
15/06/2012 01:00,,,,,,,,,,,,,,,,,,,1.1,3.8,0.2,3.0,54.8,7.5,1478,589.5,10.1
14/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 23:00,0.0,70.2,0.0,8.7,265.7,0.0,1224,618.5,7.8,,,,,,,,,,,,,,,,,,
14/06/2012 22:00,,,,,,,,,,0.1,15.9,0.1,4.2,103.0,28.4,1417,604.0,11.7,,,,,,,,,
14/06/2012 21:00,,,,,,,,,,,,,,,,,,,18.5,2.3,0.1,1.3,10.3,15.5,1867,621.3,10.0
14/06/2012 20:00,26.4,0.8,0.2,1.0,15.4,16.0,2272,594.3,7.7,,,,,,,,,,,,,,,,,,
14/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 19:00,,,,,,,,,,29.8,2.3,0.0,0.1,4.5,14.9,2066,610.2,11.5,,,,,,,,,
14/06/2012 17:00,,,,,,,,,,,,,,,,,,,17.6,1.8,0.1,0.3,18.7,11.0,1724,588.4,9.9
14/06/2012 16:00,13.7,1.5,0.4,0.1,1.3,9.4,1907,604.4,7.7,,,,,,,,,,,,,,,,,,
14/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 15:00,,,,,,,,,,0.7,9.0,0.2,2.8,68.5,12.7,1293,601.6,11.5,,,,,,,,,
14/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.4,12.1,0.0,5.0,113.8,4.3,1323,587.6,10.1
14/06/2012 12:00,0.9,11.8,0.0,1.9,94.5,16.6,1364,600.5,7.8,,,,,,,,,,,,,,,,,,
14/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 11:00,,,,,,,,,,0.3,15.2,0.3,2.7,87.4,0.0,1346,600.2,11.6,,,,,,,,,
14/06/2012 09:00,,,,,,,,,,,,,,,,,,,19.2,2.8,0.0,0.8,22.0,11.6,1697,601.0,10.4
14/06/2012 08:00,0.0,3.1,0.0,0.4,0.0,11.6,1333,601.0,7.9,,,,,,,,,,,,,,,,,,
14/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 07:00,,,,,,,,,,0.2,12.8,0.0,3.3,125.5,21.8,1539,610.3,11.7,,,,,,,,,
14/06/2012 06:00,28.9,2.0,0.3,0.2,17.1,13.4,2675,595.5,7.9,,,,,,,,,,,,,,,,,,
14/06/2012 05:00,,,,,,,,,,,,,,,,,,,0.8,6.6,0.2,0.7,23.6,0.0,1547,590.6,10.7
14/06/2012 04:00,24.5,2.5,0.4,0.1,7.4,12.3,2260,585.0,8.0,,,,,,,,,,,,,,,,,,
14/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2012 03:00,,,,,,,,,,0.2,8.4,0.7,1.8,69.4,21.2,1514,587.4,11.7,,,,,,,,,
14/06/2012 02:00,6.1,1.7,0.0,0.3,2.7,12.1,2013,621.0,8.1,,,,,,,,,,,,,,,,,,
14/06/2012 01:00,,,,,,,,,,,,,,,,,,,18.7,1.7,0.5,1.3,11.3,13.6,1858,580.9,11.0
13/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 23:00,,,,,,,,,,33.4,1.3,0.3,1.5,9.4,15.0,2068,604.8,11.5,,,,,,,,,
13/06/2012 22:00,1.1,16.1,0.0,3.4,102.0,0.0,1407,608.5,8.0,,,,,,,,,,,,,,,,,,
13/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.2,29.9,0.4,2.0,50.7,0.0,1298,584.7,10.9
13/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 19:00,,,,,,,,,,0.0,17.0,0.2,0.7,55.3,0.0,1285,603.1,11.2,,,,,,,,,
13/06/2012 18:00,0.0,15.7,0.2,5.1,124.7,11.9,1406,586.3,7.9,,,,,,,,,,,,,,,,,,
13/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.4,1.9,0.4,0.4,6.0,13.2,1877,595.1,10.8
13/06/2012 16:00,28.0,2.4,0.4,0.2,5.7,14.2,2217,576.6,7.9,,,,,,,,,,,,,,,,,,
13/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 15:00,,,,,,,,,,0.3,19.6,0.1,4.0,110.6,0.0,1505,589.6,11.0,,,,,,,,,
13/06/2012 14:00,23.0,1.5,0.1,0.5,20.2,13.1,2161,574.2,7.9,,,,,,,,,,,,,,,,,,
13/06/2012 13:00,,,,,,,,,,,,,,,,,,,0.0,11.2,0.0,3.0,58.7,31.3,1481,591.9,11.1
13/06/2012 12:00,,,,,,,,,,30.4,0.9,0.2,1.9,21.3,14.6,2094,582.8,10.9,,,,,,,,,
13/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 11:00,25.5,1.8,0.0,0.7,1.1,13.0,2193,595.1,8.0,,,,,,,,,,,,,,,,,,
13/06/2012 09:00,,,,,,,,,,,,,,,,,,,1.2,19.2,0.0,2.9,119.2,0.0,1440,583.3,11.2
13/06/2012 08:00,,,,,,,,,,0.0,11.1,0.0,1.0,85.7,0.0,1367,627.0,10.7,,,,,,,,,
13/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 07:00,0.7,8.5,0.2,3.6,70.8,26.4,1514,598.0,8.1,,,,,,,,,,,,,,,,,,
13/06/2012 06:00,,,,,,,,,,29.4,1.2,0.2,0.7,5.8,16.7,2120,608.9,10.8,,,,,,,,,
13/06/2012 05:00,,,,,,,,,,,,,,,,,,,19.0,0.9,0.2,0.0,2.9,14.6,1866,631.1,11.2
13/06/2012 04:00,26.4,2.3,0.3,1.1,10.1,15.5,2283,594.8,8.0,,,,,,,,,,,,,,,,,,
13/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2012 03:00,,,,,,,,,,30.8,0.9,0.2,1.2,4.3,14.8,2106,594.4,10.3,,,,,,,,,
13/06/2012 02:00,26.6,1.7,0.0,0.2,11.0,13.3,2186,603.9,8.1,,,,,,,,,,,,,,,,,,
13/06/2012 01:00,,,,,,,,,,,,,,,,,,,0.0,6.5,0.3,2.8,20.7,0.0,1218,591.8,11.2
12/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 23:00,,,,,,,,,,1.4,16.8,0.6,6.4,133.3,0.0,1340,582.4,10.1,,,,,,,,,
12/06/2012 22:00,0.0,45.4,0.2,3.6,182.7,0.0,1258,608.9,8.0,,,,,,,,,,,,,,,,,,
12/06/2012 21:00,,,,,,,,,,,,,,,,,,,0.9,10.1,0.1,3.7,52.5,40.1,1486,613.1,11.0
12/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 19:00,,,,,,,,,,30.7,1.4,0.0,0.7,3.0,15.5,1980,612.6,10.0,,,,,,,,,
12/06/2012 18:00,10.7,4.8,0.2,0.4,9.6,6.2,1928,595.5,7.9,,,,,,,,,,,,,,,,,,
12/06/2012 17:00,,,,,,,,,,,,,,,,,,,18.9,1.5,0.1,0.4,10.1,14.5,1723,594.4,11.0
12/06/2012 16:00,,,,,,,,,,0.6,11.8,0.5,3.7,63.4,25.9,1560,597.0,10.0,,,,,,,,,
12/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 15:00,25.8,2.7,0.3,0.2,1.8,15.9,2273,603.7,7.9,,,,,,,,,,,,,,,,,,
12/06/2012 14:00,,,,,,,,,,29.7,1.8,0.1,1.7,12.8,18.5,2048,608.7,10.1,,,,,,,,,
12/06/2012 13:00,,,,,,,,,,,,,,,,,,,19.4,2.0,0.4,0.4,4.8,16.4,1834,594.3,11.0
12/06/2012 12:00,,,,,,,,,,34.6,1.9,0.0,1.0,11.6,18.1,2118,611.4,10.1,,,,,,,,,
12/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 11:00,0.0,27.7,0.3,1.2,0.0,0.0,1380,597.3,8.0,,,,,,,,,,,,,,,,,,
12/06/2012 10:00,,,,,,,,,,,,,,,,,,,13.5,2.2,0.0,0.0,0.8,10.1,2058,589.4,11.1
12/06/2012 09:00,,,,,,,,,,31.6,1.4,0.4,0.4,0.0,17.7,2171,598.1,10.2,,,,,,,,,
12/06/2012 08:00,27.0,1.7,0.4,0.0,4.1,15.9,2282,570.4,8.0,,,,,,,,,,,,,,,,,,
12/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 07:00,,,,,,,,,,28.8,0.8,0.3,0.5,2.9,15.2,2034,599.1,10.3,,,,,,,,,
12/06/2012 06:00,,,,,,,,,,,,,,,,,,,17.8,2.5,0.6,2.0,12.8,13.8,1879,593.8,10.8
12/06/2012 05:00,23.7,1.6,0.5,1.2,20.5,15.6,2342,611.7,7.9,,,,,,,,,,,,,,,,,,
12/06/2012 04:00,26.0,1.3,0.2,0.1,2.2,13.9,2263,610.6,8.0,,,,,,,,,,,,,,,,,,
12/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2012 03:00,,,,,,,,,,27.9,1.7,0.1,0.2,3.5,14.6,1932,585.8,10.2,,,,,,,,,
12/06/2012 02:00,,,,,,,,,,,,,,,,,,,0.3,15.3,0.1,2.3,67.2,20.9,1467,588.2,10.5
12/06/2012 00:00,0.1,14.5,0.0,0.8,0.0,0.0,1273,586.3,8.0,,,,,,,,,,,,,,,,,,
11/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 23:00,,,,,,,,,,0.0,64.5,0.0,2.4,238.5,0.0,1228,584.5,10.1,,,,,,,,,
11/06/2012 22:00,,,,,,,,,,,,,,,,,,,0.1,37.3,0.1,0.8,79.1,0.0,1315,603.0,10.2
11/06/2012 20:00,2.2,4.5,0.1,1.9,43.6,15.1,1473,571.7,7.8,,,,,,,,,,,,,,,,,,
11/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 19:00,,,,,,,,,,0.0,9.8,0.0,4.0,8.9,0.0,1224,587.6,10.0,,,,,,,,,
11/06/2012 18:00,,,,,,,,,,,,,,,,,,,20.3,3.9,0.1,1.0,8.3,16.3,1755,594.7,10.0
11/06/2012 17:00,25.7,0.9,0.4,0.3,2.2,12.1,2260,605.6,7.8,,,,,,,,,,,,,,,,,,
11/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 15:00,,,,,,,,,,0.0,42.5,0.1,2.8,198.4,0.0,1243,605.6,10.0,,,,,,,,,
11/06/2012 14:00,,,,,,,,,,,,,,,,,,,0.8,41.9,0.1,2.0,220.4,0.0,1526,597.1,10.0
11/06/2012 13:00,0.4,8.7,0.0,2.2,39.6,38.5,1496,601.1,7.9,,,,,,,,,,,,,,,,,,
11/06/2012 12:00,,,,,,,,,,30.8,1.9,0.0,2.3,12.3,16.7,2129,608.7,10.0,,,,,,,,,
11/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 11:00,23.9,3.2,0.0,0.6,10.3,15.0,2231,594.6,7.9,,,,,,,,,,,,,,,,,,
11/06/2012 10:00,,,,,,,,,,,,,,,,,,,20.3,0.9,0.3,0.6,7.1,14.3,1800,618.7,10.3
11/06/2012 08:00,,,,,,,,,,13.0,0.9,0.4,1.5,17.0,7.0,1903,605.4,10.2,,,,,,,,,
11/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 07:00,0.0,27.1,0.0,1.6,0.0,0.0,1241,612.1,8.1,,,,,,,,,,,,,,,,,,
11/06/2012 06:00,,,,,,,,,,,,,,,,,,,0.4,12.1,0.0,3.7,75.4,20.1,1491,605.3,10.4
11/06/2012 05:00,,,,,,,,,,30.0,1.9,0.3,0.3,5.6,16.7,2149,613.3,10.3,,,,,,,,,
11/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2012 03:00,23.6,3.7,0.0,0.1,10.4,15.4,2259,593.1,8.1,,,,,,,,,,,,,,,,,,
11/06/2012 02:00,,,,,,,,,,,,,,,,,,,22.4,2.3,0.0,0.3,5.0,16.3,1837,584.7,10.5
11/06/2012 01:00,,,,,,,,,,0.0,19.1,0.3,3.7,0.0,0.0,1338,610.5,10.3,,,,,,,,,
11/06/2012 00:00,24.9,1.9,0.0,0.0,16.1,16.9,2373,600.6,8.1,,,,,,,,,,,,,,,,,,
10/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 23:00,,,,,,,,,,29.0,1.7,0.6,0.5,6.6,16.5,2072,584.4,10.4,,,,,,,,,
10/06/2012 22:00,,,,,,,,,,,,,,,,,,,18.2,2.7,0.1,0.2,7.8,15.0,1800,587.5,10.3
10/06/2012 21:00,24.9,1.4,0.3,0.3,7.4,14.0,2230,604.2,8.1,,,,,,,,,,,,,,,,,,
10/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 19:00,,,,,,,,,,30.5,2.3,0.2,2.9,16.2,14.9,2031,595.4,10.3,,,,,,,,,
10/06/2012 18:00,,,,,,,,,,,,,,,,,,,0.0,13.2,0.4,5.9,90.8,5.8,1356,605.4,10.2
10/06/2012 17:00,0.0,1.3,0.2,0.3,2.8,12.8,1247,600.3,7.9,,,,,,,,,,,,,,,,,,
10/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 15:00,,,,,,,,,,29.6,2.2,0.2,2.5,17.4,13.9,1952,613.5,10.2,,,,,,,,,
10/06/2012 14:00,,,,,,,,,,,,,,,,,,,0.2,13.7,0.2,4.1,106.5,19.2,1385,591.5,10.2
10/06/2012 13:00,1.0,15.5,0.1,2.9,94.4,7.8,1353,610.2,8.1,,,,,,,,,,,,,,,,,,
10/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 11:00,,,,,,,,,,28.8,1.2,0.1,0.6,4.7,15.4,2065,610.6,10.5,,,,,,,,,
10/06/2012 10:00,,,,,,,,,,,,,,,,,,,19.7,2.0,0.0,0.3,0.1,12.6,1832,608.0,10.4
10/06/2012 09:00,0.4,19.7,0.3,4.5,148.2,13.9,1523,608.8,8.0,,,,,,,,,,,,,,,,,,
10/06/2012 08:00,25.8,2.5,0.2,0.6,32.0,11.7,2156,611.7,8.2,,,,,,,,,,,,,,,,,,
10/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 07:00,,,,,,,,,,0.0,16.5,0.4,0.4,42.5,0.0,1139,582.5,10.5,,,,,,,,,
10/06/2012 06:00,,,,,,,,,,,,,,,,,,,0.0,1.2,0.3,0.3,2.0,9.7,1268,587.7,10.4
10/06/2012 04:00,0.8,13.6,0.0,2.3,76.5,25.5,1329,576.7,8.2,,,,,,,,,,,,,,,,,,
10/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2012 03:00,,,,,,,,,,0.0,31.1,0.1,4.7,162.7,48.7,1296,562.6,10.4,,,,,,,,,
10/06/2012 02:00,,,,,,,,,,,,,,,,,,,19.9,2.1,0.4,0.3,4.3,15.1,1817,566.5,10.3
10/06/2012 01:00,26.5,8.1,0.1,1.2,60.5,39.4,2374,572.2,8.2,,,,,,,,,,,,,,,,,,
10/06/2012 00:00,,,,,,,,,,29.6,2.4,0.3,0.2,4.0,31.3,1969,604.0,10.4,,,,,,,,,
09/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 23:00,,,,,,,,,,,,,,,,,,,23.1,1.6,0.4,0.2,0.7,17.4,2387,597.6,10.2
09/06/2012 21:00,25.6,1.5,0.5,1.0,23.7,18.4,2184,592.1,8.0,,,,,,,,,,,,,,,,,,
09/06/2012 20:00,,,,,,,,,,32.7,1.1,0.1,0.7,2.8,18.4,1979,587.4,10.1,,,,,,,,,
09/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 19:00,,,,,,,,,,,,,,,,,,,17.5,1.4,0.4,0.2,4.1,15.7,1895,586.6,10.0
09/06/2012 18:00,26.2,2.9,0.4,0.5,9.5,17.3,2360,584.5,7.9,,,,,,,,,,,,,,,,,,
09/06/2012 17:00,,,,,,,,,,30.4,2.2,0.0,1.6,10.5,16.5,2103,597.4,10.0,,,,,,,,,
09/06/2012 16:00,23.6,3.5,0.2,0.0,9.1,15.8,2233,612.6,7.9,,,,,,,,,,,,,,,,,,
09/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 15:00,,,,,,,,,,,,,,,,,,,17.6,1.1,0.4,0.0,2.6,15.8,1826,613.3,10.1
09/06/2012 14:00,25.9,1.1,0.2,0.8,7.4,16.9,2280,586.8,8.0,,,,,,,,,,,,,,,,,,
09/06/2012 13:00,,,,,,,,,,30.9,0.9,0.2,2.5,10.1,17.5,1922,588.2,10.2,,,,,,,,,
09/06/2012 12:00,23.9,1.6,0.0,0.5,6.3,16.7,2250,603.8,8.0,,,,,,,,,,,,,,,,,,
09/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 11:00,,,,,,,,,,,,,,,,,,,19.0,1.1,0.2,0.6,1.3,17.0,1793,571.7,10.3
09/06/2012 10:00,,,,,,,,,,31.0,1.0,0.0,1.0,10.2,19.4,2114,596.4,10.2,,,,,,,,,
09/06/2012 09:00,30.8,1.7,0.6,0.9,10.7,17.1,2202,631.5,8.1,,,,,,,,,,,,,,,,,,
09/06/2012 08:00,,,,,,,,,,29.2,1.1,0.0,1.6,12.8,17.1,2102,601.3,10.4,,,,,,,,,
09/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 07:00,,,,,,,,,,,,,,,,,,,19.0,1.5,0.0,0.2,9.5,16.3,1878,614.6,10.1
09/06/2012 06:00,24.5,2.6,0.2,0.5,34.6,16.8,2243,608.0,8.2,,,,,,,,,,,,,,,,,,
09/06/2012 05:00,,,,,,,,,,34.6,0.9,0.5,1.0,16.0,18.6,2577,577.1,10.2,,,,,,,,,
09/06/2012 04:00,25.6,1.4,0.0,0.0,1.1,17.0,2468,600.5,8.0,,,,,,,,,,,,,,,,,,
09/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2012 03:00,,,,,,,,,,,,,,,,,,,18.3,1.0,0.3,0.6,2.3,15.6,1852,610.3,9.9
09/06/2012 02:00,,,,,,,,,,32.4,1.3,0.4,1.4,14.9,16.5,2154,601.5,10.1,,,,,,,,,
09/06/2012 01:00,29.0,1.4,0.0,0.4,2.3,14.3,2096,606.0,8.0,,,,,,,,,,,,,,,,,,
09/06/2012 00:00,,,,,,,,,,28.5,7.5,0.3,1.6,27.4,34.8,2035,610.3,10.1,,,,,,,,,
08/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 23:00,,,,,,,,,,,,,,,,,,,20.9,2.6,0.3,0.3,0.2,11.7,1627,584.6,9.5
08/06/2012 21:00,29.3,7.5,0.1,2.7,42.0,28.2,2096,595.0,7.9,,,,,,,,,,,,,,,,,,
08/06/2012 20:00,,,,,,,,,,32.3,6.6,0.1,3.2,36.5,27.9,1865,595.4,9.9,,,,,,,,,
08/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 19:00,,,,,,,,,,,,,,,,,,,21.1,1.1,0.4,0.9,7.3,33.2,1611,584.8,9.2
08/06/2012 17:00,30.9,6.0,0.0,0.5,28.1,28.1,2068,610.4,7.8,,,,,,,,,,,,,,,,,,
08/06/2012 16:00,,,,,,,,,,31.6,5.2,0.3,3.2,35.3,29.0,1914,613.4,9.9,,,,,,,,,
08/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 15:00,,,,,,,,,,,,,,,,,,,17.6,2.2,0.2,0.5,11.2,35.8,1769,573.0,9.1
08/06/2012 13:00,28.6,4.4,0.2,0.9,18.4,29.0,2074,605.1,7.9,,,,,,,,,,,,,,,,,,
08/06/2012 12:00,,,,,,,,,,32.6,3.8,0.1,1.0,12.5,26.8,1904,594.7,9.9,,,,,,,,,
08/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 11:00,,,,,,,,,,,,,,,,,,,21.5,6.5,0.2,2.5,39.9,27.4,1600,605.1,9.2
08/06/2012 09:00,25.9,1.1,0.2,1.3,10.2,38.7,2232,610.8,7.9,,,,,,,,,,,,,,,,,,
08/06/2012 08:00,,,,,,,,,,32.1,0.9,0.0,0.5,1.8,12.7,1869,593.5,10.0,,,,,,,,,
08/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 07:00,,,,,,,,,,,,,,,,,,,20.5,7.6,0.4,2.7,32.8,26.7,1600,612.7,9.3
08/06/2012 05:00,25.8,8.5,0.2,2.9,38.1,34.9,2220,602.9,8.0,,,,,,,,,,,,,,,,,,
08/06/2012 04:00,,,,,,,,,,31.6,5.8,0.1,3.9,37.8,25.0,1867,607.5,10.0,,,,,,,,,
08/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2012 03:00,,,,,,,,,,,,,,,,,,,20.8,1.5,0.1,0.5,4.1,21.8,1613,614.0,9.3
08/06/2012 01:00,27.9,6.1,0.0,2.3,42.0,25.3,2081,624.7,7.9,,,,,,,,,,,,,,,,,,
08/06/2012 00:00,,,,,,,,,,31.2,6.6,0.2,3.8,34.4,29.8,1846,605.9,10.0,,,,,,,,,
07/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 23:00,,,,,,,,,,,,,,,,,,,18.6,5.9,0.2,2.8,35.4,23.1,1791,624.4,9.3
07/06/2012 21:00,30.7,0.8,0.4,0.3,1.1,31.7,2094,614.1,8.0,,,,,,,,,,,,,,,,,,
07/06/2012 20:00,,,,,,,,,,33.7,3.3,0.5,2.4,18.6,27.1,1870,593.8,10.0,,,,,,,,,
07/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 19:00,,,,,,,,,,,,,,,,,,,20.7,6.5,0.2,2.0,38.0,20.8,1606,633.3,9.3
07/06/2012 17:00,30.1,7.2,0.5,1.8,29.5,29.1,2102,599.2,7.9,,,,,,,,,,,,,,,,,,
07/06/2012 16:00,,,,,,,,,,32.9,7.4,0.0,2.7,30.6,27.4,1891,591.3,10.1,,,,,,,,,
07/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 15:00,,,,,,,,,,,,,,,,,,,20.6,6.2,0.1,1.7,26.5,36.0,1592,619.4,9.4
07/06/2012 14:00,26.9,5.7,0.8,0.3,14.4,41.0,2253,598.8,7.9,,,,,,,,,,,,,,,,,,
07/06/2012 13:00,,,,,,,,,,31.2,1.4,0.0,0.5,2.3,17.2,2089,595.0,10.0,,,,,,,,,
07/06/2012 12:00,24.8,1.7,0.4,0.5,4.6,16.6,2269,622.0,7.9,,,,,,,,,,,,,,,,,,
07/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 11:00,,,,,,,,,,,,,,,,,,,19.0,0.8,0.1,0.3,7.2,16.7,1707,595.4,9.7
07/06/2012 10:00,,,,,,,,,,36.0,1.2,0.2,0.5,1.3,18.3,2051,594.2,10.2,,,,,,,,,
07/06/2012 09:00,25.3,2.6,0.4,1.2,44.8,16.9,2215,586.1,8.1,,,,,,,,,,,,,,,,,,
07/06/2012 08:00,,,,,,,,,,28.6,1.8,0.6,1.5,3.9,16.3,2112,596.8,10.3,,,,,,,,,
07/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 07:00,,,,,,,,,,,,,,,,,,,17.5,1.8,0.3,0.1,12.8,15.8,1902,593.5,9.8
07/06/2012 06:00,25.3,0.9,0.4,0.6,19.2,16.7,2202,581.9,8.2,,,,,,,,,,,,,,,,,,
07/06/2012 05:00,,,,,,,,,,31.1,1.6,0.3,0.5,5.0,17.3,2174,609.3,10.3,,,,,,,,,
07/06/2012 04:00,23.7,0.9,0.0,0.9,13.6,16.1,2251,603.9,8.1,,,,,,,,,,,,,,,,,,
07/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2012 03:00,,,,,,,,,,,,,,,,,,,19.4,3.3,0.1,1.1,9.4,16.9,1797,584.5,9.9
07/06/2012 02:00,,,,,,,,,,30.7,1.3,0.4,0.1,2.1,17.7,2055,642.7,10.2,,,,,,,,,
07/06/2012 01:00,25.5,2.7,0.0,0.3,20.2,17.6,2309,603.1,8.1,,,,,,,,,,,,,,,,,,
07/06/2012 00:00,,,,,,,,,,30.5,1.9,0.0,2.4,18.0,18.4,2083,594.6,10.2,,,,,,,,,
06/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 23:00,,,,,,,,,,,,,,,,,,,18.6,1.1,0.3,1.1,6.9,16.8,1832,605.8,9.6
06/06/2012 22:00,30.6,1.2,0.4,0.3,17.7,18.8,2218,589.8,7.9,,,,,,,,,,,,,,,,,,
06/06/2012 21:00,,,,,,,,,,31.2,1.9,0.2,2.5,14.9,17.9,2176,588.7,9.9,,,,,,,,,
06/06/2012 20:00,23.7,2.2,0.4,0.2,8.5,15.9,2271,600.2,7.8,,,,,,,,,,,,,,,,,,
06/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 19:00,,,,,,,,,,,,,,,,,,,19.6,2.2,0.3,0.2,4.0,17.2,1810,595.5,9.6
06/06/2012 18:00,,,,,,,,,,31.0,0.8,0.2,1.4,7.7,18.2,2095,592.3,9.9,,,,,,,,,
06/06/2012 17:00,25.8,2.5,0.1,0.8,40.5,17.8,2290,616.4,7.8,,,,,,,,,,,,,,,,,,
06/06/2012 16:00,,,,,,,,,,30.5,1.0,0.1,1.3,12.5,18.0,2106,613.7,9.9,,,,,,,,,
06/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 15:00,,,,,,,,,,,,,,,,,,,17.5,1.8,0.3,0.4,4.5,15.0,1855,592.9,9.5
06/06/2012 13:00,26.1,2.4,0.0,0.2,12.7,16.4,2224,596.5,7.8,,,,,,,,,,,,,,,,,,
06/06/2012 12:00,,,,,,,,,,29.1,2.1,0.3,0.2,4.7,16.6,1962,603.3,10.1,,,,,,,,,
06/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 11:00,,,,,,,,,,,,,,,,,,,17.6,0.9,0.0,0.1,3.0,13.9,1903,591.2,9.6
06/06/2012 10:00,28.7,1.7,0.2,0.5,5.8,15.4,2150,593.8,7.9,,,,,,,,,,,,,,,,,,
06/06/2012 09:00,,,,,,,,,,33.7,7.4,0.0,3.5,41.4,33.4,2318,608.8,10.1,,,,,,,,,
06/06/2012 08:00,24.1,6.3,0.4,1.4,15.1,30.7,2297,585.7,7.9,,,,,,,,,,,,,,,,,,
06/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 07:00,,,,,,,,,,,,,,,,,,,19.4,1.6,0.4,0.3,4.8,16.5,1778,589.8,9.8
06/06/2012 06:00,,,,,,,,,,32.5,1.9,0.1,1.3,12.2,17.8,2114,598.0,10.1,,,,,,,,,
06/06/2012 05:00,26.0,1.9,0.2,0.1,9.3,17.3,2247,606.6,7.9,,,,,,,,,,,,,,,,,,
06/06/2012 04:00,,,,,,,,,,30.5,2.9,0.3,2.6,14.9,17.5,2033,602.7,10.2,,,,,,,,,
06/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2012 03:00,,,,,,,,,,,,,,,,,,,18.4,1.1,0.4,0.2,15.3,15.4,1856,594.6,9.6
06/06/2012 02:00,26.8,1.6,0.0,0.0,1.3,16.3,2280,617.3,7.9,,,,,,,,,,,,,,,,,,
06/06/2012 01:00,,,,,,,,,,31.6,1.6,0.0,2.7,11.5,18.3,2106,625.4,10.1,,,,,,,,,
06/06/2012 00:00,24.6,1.7,0.4,0.1,3.8,16.2,2225,607.7,7.8,,,,,,,,,,,,,,,,,,
05/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 23:00,,,,,,,,,,,,,,,,,,,19.3,2.4,0.3,0.7,20.5,16.4,1781,583.7,9.6
05/06/2012 22:00,,,,,,,,,,29.9,1.3,0.0,0.2,5.1,16.2,2138,601.4,10.1,,,,,,,,,
05/06/2012 21:00,23.7,1.9,0.1,0.2,2.8,14.8,2313,614.5,7.7,,,,,,,,,,,,,,,,,,
05/06/2012 20:00,23.7,3.0,0.3,0.1,1.6,14.0,2218,603.8,7.9,,,,,,,,,,,,,,,,,,
05/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 19:00,,,,,,,,,,,,,,,,,,,19.3,1.8,0.0,0.3,0.2,13.4,1775,603.7,9.6
05/06/2012 18:00,,,,,,,,,,33.6,4.6,0.4,0.0,5.3,27.1,1920,596.9,10.1,,,,,,,,,
05/06/2012 17:00,26.7,6.8,0.0,3.0,53.3,27.4,2061,610.0,7.8,,,,,,,,,,,,,,,,,,
05/06/2012 16:00,26.1,8.6,0.2,2.3,37.0,26.2,2044,592.9,7.8,,,,,,,,,,,,,,,,,,
05/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 15:00,,,,,,,,,,,,,,,,,,,21.9,5.8,0.3,1.3,26.5,30.1,1600,574.3,9.4
05/06/2012 14:00,,,,,,,,,,32.6,4.4,0.3,1.0,0.0,40.1,1862,599.9,9.9,,,,,,,,,
05/06/2012 13:00,26.9,7.4,0.3,0.7,9.2,29.9,2086,602.6,7.7,,,,,,,,,,,,,,,,,,
05/06/2012 12:00,27.1,7.3,0.2,1.9,39.5,31.9,2096,590.9,7.9,,,,,,,,,,,,,,,,,,
05/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 11:00,,,,,,,,,,,,,,,,,,,22.2,4.3,0.2,0.4,13.4,35.5,1622,611.4,9.8
05/06/2012 10:00,,,,,,,,,,33.0,5.7,0.2,2.3,30.0,49.5,1915,612.5,10.4,,,,,,,,,
05/06/2012 09:00,23.6,1.0,0.0,1.0,2.0,18.9,2338,580.8,8.1,,,,,,,,,,,,,,,,,,
05/06/2012 08:00,24.2,0.9,0.3,1.0,12.4,17.4,2222,615.4,8.2,,,,,,,,,,,,,,,,,,
05/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 07:00,,,,,,,,,,,,,,,,,,,20.0,1.2,0.4,0.8,1.9,17.1,1796,589.1,9.9
05/06/2012 06:00,,,,,,,,,,32.5,1.3,0.4,0.3,2.0,18.4,1983,578.8,10.5,,,,,,,,,
05/06/2012 05:00,30.0,2.5,0.2,0.6,18.1,18.9,2215,610.4,8.2,,,,,,,,,,,,,,,,,,
05/06/2012 04:00,,,,,,,,,,30.0,1.3,0.1,0.2,0.9,18.2,2009,614.9,10.4,,,,,,,,,
05/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2012 03:00,,,,,,,,,,,,,,,,,,,18.7,1.5,0.0,0.2,1.4,15.6,1697,613.3,9.6
05/06/2012 02:00,24.7,4.0,0.0,0.1,23.9,15.7,2192,600.3,8.1,,,,,,,,,,,,,,,,,,
05/06/2012 01:00,,,,,,,,,,30.4,0.8,0.4,0.2,1.1,17.6,2023,631.3,10.3,,,,,,,,,
05/06/2012 00:00,24.2,1.7,0.1,0.4,5.7,14.9,2246,588.9,8.0,,,,,,,,,,,,,,,,,,
04/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 23:00,,,,,,,,,,,,,,,,,,,18.1,2.0,0.3,1.2,12.1,14.9,1781,593.7,9.5
04/06/2012 22:00,24.2,1.5,0.1,0.6,2.9,16.6,2299,586.4,8.0,,,,,,,,,,,,,,,,,,
04/06/2012 21:00,,,,,,,,,,29.9,0.9,0.1,0.5,0.2,16.6,1865,589.5,10.2,,,,,,,,,
04/06/2012 20:00,24.8,2.2,0.0,0.3,24.1,16.7,2242,604.3,7.9,,,,,,,,,,,,,,,,,,
04/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 19:00,,,,,,,,,,,,,,,,,,,18.6,1.9,0.0,0.8,0.3,15.7,1691,611.7,9.5
04/06/2012 18:00,,,,,,,,,,29.7,1.9,0.3,2.7,14.2,18.0,2164,589.7,10.2,,,,,,,,,
04/06/2012 17:00,26.0,1.9,0.0,0.4,15.8,16.9,2275,597.9,8.0,,,,,,,,,,,,,,,,,,
04/06/2012 16:00,,,,,,,,,,29.6,1.7,0.0,0.1,1.3,16.2,2021,602.5,10.3,,,,,,,,,
04/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 15:00,,,,,,,,,,,,,,,,,,,18.0,2.9,0.3,1.1,16.8,15.1,1759,587.2,9.5
04/06/2012 14:00,26.4,1.8,0.3,0.1,10.2,17.0,2242,591.8,8.1,,,,,,,,,,,,,,,,,,
04/06/2012 13:00,,,,,,,,,,31.9,1.3,0.2,2.3,13.3,18.0,2097,596.4,10.3,,,,,,,,,
04/06/2012 12:00,23.6,1.1,0.2,1.1,14.8,14.9,2055,595.8,8.1,,,,,,,,,,,,,,,,,,
04/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 11:00,,,,,,,,,,,,,,,,,,,19.2,2.3,0.0,1.1,12.1,16.5,1872,572.7,9.8
04/06/2012 10:00,,,,,,,,,,30.7,1.6,0.3,2.5,11.8,16.6,2096,615.6,10.5,,,,,,,,,
04/06/2012 09:00,24.1,1.3,0.0,0.8,0.8,16.1,2314,594.0,8.1,,,,,,,,,,,,,,,,,,
04/06/2012 08:00,24.8,2.5,0.2,1.2,35.4,16.1,2120,596.5,8.2,,,,,,,,,,,,,,,,,,
04/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 07:00,,,,,,,,,,,,,,,,,,,18.9,2.8,0.0,0.2,4.4,15.7,1749,624.5,9.9
04/06/2012 06:00,,,,,,,,,,32.1,1.5,0.3,0.0,1.5,15.4,1967,611.9,10.5,,,,,,,,,
04/06/2012 05:00,28.9,8.6,0.0,1.8,49.9,32.7,2556,608.2,8.2,,,,,,,,,,,,,,,,,,
04/06/2012 04:00,,,,,,,,,,30.0,3.9,0.4,0.9,0.7,27.8,2079,600.3,10.5,,,,,,,,,
04/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2012 03:00,,,,,,,,,,,,,,,,,,,17.5,2.6,0.0,0.5,7.7,15.0,1816,603.4,9.7
04/06/2012 02:00,26.3,1.1,0.4,1.0,7.9,17.3,2256,606.1,8.2,,,,,,,,,,,,,,,,,,
04/06/2012 01:00,,,,,,,,,,31.2,1.4,0.3,0.2,2.7,17.2,2072,595.3,10.3,,,,,,,,,
04/06/2012 00:00,24.8,1.6,0.4,0.3,8.5,15.8,2235,618.7,8.0,,,,,,,,,,,,,,,,,,
03/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 23:00,,,,,,,,,,,,,,,,,,,18.3,1.0,0.3,0.1,9.4,16.7,1690,605.2,9.7
03/06/2012 22:00,,,,,,,,,,30.5,0.9,0.0,1.0,1.4,17.7,2099,600.4,10.2,,,,,,,,,
03/06/2012 21:00,25.7,2.2,0.2,0.3,1.4,17.1,2119,610.9,8.0,,,,,,,,,,,,,,,,,,
03/06/2012 20:00,,,,,,,,,,28.5,0.9,0.3,0.8,6.9,17.0,2050,604.5,10.2,,,,,,,,,
03/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 19:00,,,,,,,,,,,,,,,,,,,16.6,2.2,0.0,2.0,29.7,16.7,1782,601.3,9.5
03/06/2012 18:00,25.4,2.0,0.0,0.4,4.7,15.7,2153,592.0,8.0,,,,,,,,,,,,,,,,,,
03/06/2012 17:00,,,,,,,,,,30.9,2.1,0.3,0.7,4.2,17.5,2028,602.3,10.2,,,,,,,,,
03/06/2012 16:00,23.5,2.0,0.2,0.7,26.7,16.2,2270,577.1,8.0,,,,,,,,,,,,,,,,,,
03/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 15:00,,,,,,,,,,,,,,,,,,,17.5,1.6,0.1,0.1,6.9,15.5,1749,585.2,9.6
03/06/2012 14:00,,,,,,,,,,30.8,1.2,0.4,1.8,8.8,17.4,2048,600.6,10.3,,,,,,,,,
03/06/2012 13:00,27.0,1.2,0.5,0.3,4.9,16.8,2150,587.1,8.1,,,,,,,,,,,,,,,,,,
03/06/2012 12:00,,,,,,,,,,29.6,1.5,0.2,1.6,15.1,17.6,2070,595.8,10.4,,,,,,,,,
03/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 11:00,,,,,,,,,,,,,,,,,,,18.9,1.6,0.2,1.7,11.5,16.4,1826,591.6,9.8
03/06/2012 10:00,25.9,1.2,0.2,0.4,3.1,16.6,2200,597.7,8.2,,,,,,,,,,,,,,,,,,
03/06/2012 09:00,,,,,,,,,,30.1,1.7,0.3,0.1,3.0,16.4,2153,614.6,10.5,,,,,,,,,
03/06/2012 08:00,24.2,3.0,0.1,0.8,24.8,16.0,2274,595.7,8.3,,,,,,,,,,,,,,,,,,
03/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 07:00,,,,,,,,,,,,,,,,,,,18.4,3.1,0.4,0.5,7.0,16.7,1824,605.6,10.0
03/06/2012 06:00,,,,,,,,,,31.4,1.9,0.2,2.2,14.0,18.5,2154,602.4,10.5,,,,,,,,,
03/06/2012 05:00,25.7,2.1,0.1,0.3,26.2,17.3,2154,617.8,8.3,,,,,,,,,,,,,,,,,,
03/06/2012 04:00,,,,,,,,,,29.8,1.8,0.5,0.6,5.6,17.3,2102,575.2,10.5,,,,,,,,,
03/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2012 03:00,,,,,,,,,,,,,,,,,,,18.3,1.4,0.0,0.2,3.2,14.7,1799,581.5,9.8
03/06/2012 02:00,26.8,1.9,0.2,0.4,17.2,17.8,2252,592.9,8.3,,,,,,,,,,,,,,,,,,
03/06/2012 01:00,,,,,,,,,,31.4,1.2,0.3,2.6,14.6,17.4,2090,616.4,10.5,,,,,,,,,
03/06/2012 00:00,24.0,1.2,0.4,0.1,7.6,16.4,2205,606.0,8.3,,,,,,,,,,,,,,,,,,
02/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 23:00,,,,,,,,,,,,,,,,,,,19.9,1.2,0.0,0.8,1.1,16.7,1774,594.1,9.9
02/06/2012 22:00,,,,,,,,,,31.1,2.0,0.5,0.7,5.8,18.0,2039,601.0,10.4,,,,,,,,,
02/06/2012 21:00,23.4,1.6,0.0,0.1,14.2,16.5,2345,599.0,8.1,,,,,,,,,,,,,,,,,,
02/06/2012 20:00,24.6,2.1,0.1,0.2,7.5,16.3,2229,584.3,8.1,,,,,,,,,,,,,,,,,,
02/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 19:00,,,,,,,,,,,,,,,,,,,19.0,1.6,0.7,0.3,4.5,17.3,1790,596.4,9.8
02/06/2012 18:00,,,,,,,,,,30.2,2.7,0.1,2.8,15.0,17.7,1970,574.2,10.3,,,,,,,,,
02/06/2012 17:00,23.9,0.9,0.1,0.4,17.9,17.5,2189,589.7,8.0,,,,,,,,,,,,,,,,,,
02/06/2012 16:00,22.8,3.6,0.1,0.3,5.6,15.4,2289,592.5,8.1,,,,,,,,,,,,,,,,,,
02/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 15:00,,,,,,,,,,,,,,,,,,,22.1,2.1,0.0,0.5,19.9,15.6,1628,587.4,9.7
02/06/2012 14:00,,,,,,,,,,33.4,3.1,0.2,0.9,0.3,28.7,1932,615.8,10.3,,,,,,,,,
02/06/2012 13:00,24.9,0.9,0.4,0.8,2.8,17.5,2335,568.2,8.1,,,,,,,,,,,,,,,,,,
02/06/2012 12:00,,,,,,,,,,29.5,2.4,0.6,1.3,9.1,17.9,2047,609.4,10.5,,,,,,,,,
02/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 11:00,,,,,,,,,,,,,,,,,,,17.6,2.8,0.0,2.4,23.7,16.8,1720,577.8,9.8
02/06/2012 10:00,28.5,1.6,0.3,0.1,9.6,17.3,2758,573.7,8.3,,,,,,,,,,,,,,,,,,
02/06/2012 09:00,,,,,,,,,,30.0,1.5,0.1,1.9,13.7,16.7,2163,625.5,10.6,,,,,,,,,
02/06/2012 08:00,26.0,3.0,0.0,0.3,3.6,35.3,2189,597.8,8.3,,,,,,,,,,,,,,,,,,
02/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 07:00,,,,,,,,,,,,,,,,,,,19.2,4.3,0.2,0.7,1.0,30.4,1627,600.5,10.0
02/06/2012 06:00,,,,,,,,,,30.5,1.8,0.5,1.5,11.1,18.7,2188,573.6,10.7,,,,,,,,,
02/06/2012 05:00,25.0,2.5,0.0,0.2,16.7,17.0,2286,588.8,8.4,,,,,,,,,,,,,,,,,,
02/06/2012 04:00,,,,,,,,,,28.3,2.2,0.1,1.9,23.5,17.7,2060,596.7,10.7,,,,,,,,,
02/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2012 03:00,,,,,,,,,,,,,,,,,,,16.8,2.5,0.3,0.3,1.4,15.4,1848,608.8,9.8
02/06/2012 02:00,26.2,1.9,0.4,0.7,7.1,16.6,2263,584.6,8.3,,,,,,,,,,,,,,,,,,
02/06/2012 01:00,,,,,,,,,,30.7,1.2,0.0,2.7,22.3,18.4,2070,603.6,10.6,,,,,,,,,
02/06/2012 00:00,23.9,1.0,0.3,0.5,15.5,16.4,2229,601.1,8.1,,,,,,,,,,,,,,,,,,
01/06/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 23:00,,,,,,,,,,,,,,,,,,,18.8,2.2,0.1,0.6,5.7,17.5,1756,586.5,9.7
01/06/2012 22:00,,,,,,,,,,30.6,1.6,0.4,0.3,1.0,19.4,2109,587.6,10.3,,,,,,,,,
01/06/2012 21:00,25.4,2.0,0.5,0.3,27.6,17.8,2168,604.4,8.0,,,,,,,,,,,,,,,,,,
01/06/2012 20:00,,,,,,,,,,28.8,1.6,0.2,0.3,7.8,17.9,2089,565.1,10.3,,,,,,,,,
01/06/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 19:00,,,,,,,,,,,,,,,,,,,17.4,1.0,0.5,0.3,3.7,16.8,1829,583.7,9.5
01/06/2012 18:00,25.9,2.2,0.0,0.3,1.8,18.3,2250,589.0,7.9,,,,,,,,,,,,,,,,,,
01/06/2012 17:00,,,,,,,,,,29.6,1.8,0.0,0.3,3.0,19.9,2070,599.1,10.3,,,,,,,,,
01/06/2012 16:00,23.3,1.6,0.4,1.6,25.9,17.5,2163,573.3,7.9,,,,,,,,,,,,,,,,,,
01/06/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 15:00,,,,,,,,,,,,,,,,,,,21.5,1.3,0.2,0.7,10.6,18.1,1736,596.7,9.5
01/06/2012 14:00,30.5,2.5,0.0,0.4,33.8,18.3,2228,593.6,8.0,,,,,,,,,,,,,,,,,,
01/06/2012 13:00,,,,,,,,,,29.7,1.1,0.1,2.6,16.4,18.2,1976,600.1,10.4,,,,,,,,,
01/06/2012 12:00,23.2,2.6,0.2,0.2,17.3,16.1,2316,602.6,8.0,,,,,,,,,,,,,,,,,,
01/06/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 11:00,,,,,,,,,,,,,,,,,,,18.8,1.5,0.0,0.1,7.2,16.8,1786,611.4,9.8
01/06/2012 10:00,,,,,,,,,,30.4,1.5,0.1,2.2,9.7,17.9,2087,617.9,10.7,,,,,,,,,
01/06/2012 09:00,25.6,4.1,0.5,0.0,16.6,17.2,2273,587.4,8.3,,,,,,,,,,,,,,,,,,
01/06/2012 08:00,,,,,,,,,,28.4,2.4,0.1,1.1,5.6,16.7,2018,594.2,10.9,,,,,,,,,
01/06/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 07:00,,,,,,,,,,,,,,,,,,,16.5,3.5,0.4,1.0,27.2,15.2,1820,623.8,9.9
01/06/2012 06:00,25.9,1.7,0.0,1.7,17.1,16.5,2295,601.0,8.3,,,,,,,,,,,,,,,,,,
01/06/2012 05:00,,,,,,,,,,29.8,2.3,0.1,2.6,16.5,17.4,2078,605.3,10.8,,,,,,,,,
