Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
01/06/2012 04:00,24.3,1.5,0.3,0.1,3.0,16.2,2240,614.2,8.2,,,,,,,,,,,,,,,,,,
01/06/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2012 03:00,,,,,,,,,,,,,,,,,,,18.4,1.6,0.5,0.5,7.8,15.2,1742,613.1,9.9
01/06/2012 02:00,,,,,,,,,,31.1,1.1,0.4,0.6,1.9,17.8,2101,620.9,10.6,,,,,,,,,
01/06/2012 01:00,24.7,1.8,0.5,0.3,16.7,17.4,2245,590.1,8.1,,,,,,,,,,,,,,,,,,
01/06/2012 00:00,,,,,,,,,,28.6,1.9,0.0,0.3,1.0,17.9,2094,612.2,10.5,,,,,,,,,
31/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 23:00,,,,,,,,,,,,,,,,,,,17.7,1.3,0.4,0.3,2.4,15.9,1779,587.9,9.4
31/05/2012 22:00,24.9,1.3,0.0,0.5,9.9,17.6,2271,590.2,7.9,,,,,,,,,,,,,,,,,,
31/05/2012 21:00,,,,,,,,,,30.2,1.7,0.5,0.1,0.6,17.4,2079,590.9,10.3,,,,,,,,,
31/05/2012 20:00,23.7,1.3,0.0,1.0,25.3,16.5,2198,611.6,7.8,,,,,,,,,,,,,,,,,,
31/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 19:00,,,,,,,,,,,,,,,,,,,18.0,2.1,0.3,0.5,1.1,16.6,1848,579.2,9.4
31/05/2012 18:00,,,,,,,,,,29.2,2.2,0.8,0.2,1.3,17.2,2127,615.6,10.3,,,,,,,,,
31/05/2012 17:00,25.9,2.0,0.3,0.2,8.7,17.2,2259,602.3,7.8,,,,,,,,,,,,,,,,,,
31/05/2012 16:00,,,,,,,,,,28.9,1.3,0.4,0.5,4.5,16.5,2015,605.6,10.5,,,,,,,,,
31/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 15:00,,,,,,,,,,,,,,,,,,,17.4,1.9,0.2,0.0,0.7,15.7,1745,597.0,9.3
31/05/2012 13:00,25.7,0.8,0.0,0.1,3.2,17.3,2265,599.6,7.9,,,,,,,,,,,,,,,,,,
31/05/2012 12:00,,,,,,,,,,28.3,1.6,0.0,0.2,1.5,18.2,1989,591.7,10.5,,,,,,,,,
31/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 11:00,,,,,,,,,,,,,,,,,,,17.0,2.1,0.0,1.0,11.4,15.6,1648,607.2,9.3
31/05/2012 10:00,25.0,0.9,0.4,0.3,6.0,17.6,2128,594.7,8.0,,,,,,,,,,,,,,,,,,
31/05/2012 09:00,,,,,,,,,,30.1,1.5,0.0,1.9,9.3,18.6,2095,620.4,10.6,,,,,,,,,
31/05/2012 08:00,22.7,1.9,0.1,0.1,16.1,16.5,2307,573.4,8.0,,,,,,,,,,,,,,,,,,
31/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 07:00,,,,,,,,,,,,,,,,,,,17.9,1.3,0.1,0.0,5.2,15.7,1789,616.5,9.4
31/05/2012 06:00,,,,,,,,,,29.4,1.1,0.4,1.5,9.2,17.8,2119,591.7,10.6,,,,,,,,,
31/05/2012 05:00,25.5,1.6,0.0,0.6,8.6,16.6,2237,601.5,8.0,,,,,,,,,,,,,,,,,,
31/05/2012 04:00,,,,,,,,,,28.9,1.4,0.5,0.1,2.4,20.7,2075,587.3,10.6,,,,,,,,,
31/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2012 03:00,,,,,,,,,,,,,,,,,,,21.8,2.9,0.2,0.4,2.0,16.8,1759,598.3,9.0
31/05/2012 01:00,29.6,2.1,0.1,0.2,16.9,17.8,2281,610.7,7.9,,,,,,,,,,,,,,,,,,
31/05/2012 00:00,,,,,,,,,,27.5,2.1,0.0,2.4,18.0,18.1,1975,615.3,10.5,,,,,,,,,
30/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 23:00,,,,,,,,,,,,,,,,,,,17.6,2.1,0.1,1.7,16.2,16.9,1808,600.7,8.6
30/05/2012 22:00,26.5,3.1,0.1,0.8,8.9,19.7,2305,608.2,7.8,,,,,,,,,,,,,,,,,,
30/05/2012 21:00,,,,,,,,,,35.0,1.2,0.5,0.8,2.8,19.3,2013,597.7,10.4,,,,,,,,,
30/05/2012 20:00,23.3,1.6,0.1,0.5,14.7,16.2,2075,612.0,7.7,,,,,,,,,,,,,,,,,,
30/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 19:00,,,,,,,,,,,,,,,,,,,17.9,2.0,0.0,1.1,7.7,17.0,1843,599.5,8.7
30/05/2012 18:00,,,,,,,,,,31.1,2.1,0.0,1.9,8.4,18.9,2106,590.9,10.4,,,,,,,,,
30/05/2012 17:00,26.9,1.1,0.3,0.4,6.6,17.5,2277,584.0,7.7,,,,,,,,,,,,,,,,,,
30/05/2012 16:00,,,,,,,,,,29.6,1.6,0.1,0.9,5.4,18.7,2035,588.2,10.4,,,,,,,,,
30/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 15:00,,,,,,,,,,,,,,,,,,,18.1,2.2,0.1,1.9,14.4,17.6,1800,586.0,8.5
30/05/2012 14:00,26.6,1.5,0.1,0.2,6.4,19.0,2261,585.3,7.8,,,,,,,,,,,,,,,,,,
30/05/2012 13:00,,,,,,,,,,34.0,0.9,0.4,0.7,2.0,19.1,2012,588.2,10.4,,,,,,,,,
30/05/2012 12:00,26.1,1.5,0.0,0.9,6.5,17.7,2689,635.4,7.7,,,,,,,,,,,,,,,,,,
30/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 11:00,,,,,,,,,,,,,,,,,,,17.2,2.6,0.1,1.0,19.9,16.9,1734,614.9,8.7
30/05/2012 10:00,27.3,1.9,0.3,0.7,1.8,17.2,2158,580.9,7.9,,,,,,,,,,,,,,,,,,
30/05/2012 09:00,,,,,,,,,,30.6,1.2,0.3,0.3,2.0,18.0,1947,610.1,10.6,,,,,,,,,
30/05/2012 08:00,23.3,2.0,0.0,0.2,21.4,17.0,2263,616.3,8.0,,,,,,,,,,,,,,,,,,
30/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 07:00,,,,,,,,,,,,,,,,,,,17.5,0.8,0.4,0.1,5.6,17.0,1753,600.7,9.0
30/05/2012 06:00,,,,,,,,,,30.1,1.8,0.1,1.9,8.6,18.7,2078,600.2,10.7,,,,,,,,,
30/05/2012 05:00,26.8,1.1,0.2,0.3,12.0,17.9,2264,610.3,8.1,,,,,,,,,,,,,,,,,,
30/05/2012 04:00,,,,,,,,,,27.9,1.6,0.0,1.6,9.1,18.1,2021,584.5,10.7,,,,,,,,,
30/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2012 03:00,,,,,,,,,,,,,,,,,,,17.1,1.0,0.3,0.4,2.2,16.0,1755,603.3,8.9
30/05/2012 01:00,25.4,1.2,0.2,1.3,16.1,17.3,2216,610.4,8.1,,,,,,,,,,,,,,,,,,
30/05/2012 00:00,,,,,,,,,,27.5,1.7,0.0,0.0,4.0,17.7,1989,614.2,10.6,,,,,,,,,
29/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 23:00,,,,,,,,,,,,,,,,,,,16.4,1.5,0.1,2.1,27.6,17.2,1812,596.7,8.7
29/05/2012 22:00,25.0,2.9,0.6,0.4,29.3,18.3,2190,612.5,7.9,,,,,,,,,,,,,,,,,,
29/05/2012 21:00,,,,,,,,,,33.6,2.7,0.2,0.6,3.3,17.7,2520,581.3,10.4,,,,,,,,,
29/05/2012 20:00,22.4,2.6,0.1,0.2,6.7,15.4,2203,576.6,7.7,,,,,,,,,,,,,,,,,,
29/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 19:00,,,,,,,,,,,,,,,,,,,18.1,7.2,0.4,2.9,28.4,43.2,1782,605.6,8.8
29/05/2012 18:00,,,,,,,,,,35.4,2.5,0.1,0.6,3.0,18.6,2035,600.5,10.4,,,,,,,,,
29/05/2012 17:00,24.6,2.0,0.5,0.4,12.9,16.9,2140,599.7,7.9,,,,,,,,,,,,,,,,,,
29/05/2012 16:00,,,,,,,,,,27.0,1.7,0.2,0.5,2.9,17.1,2058,617.3,10.4,,,,,,,,,
29/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 15:00,,,,,,,,,,,,,,,,,,,16.8,2.5,0.1,0.0,2.3,16.0,1850,616.0,8.7
29/05/2012 14:00,26.3,2.9,0.0,1.2,17.9,19.4,2308,585.6,7.9,,,,,,,,,,,,,,,,,,
29/05/2012 13:00,,,,,,,,,,34.5,0.9,0.1,1.1,2.3,19.0,2039,595.9,10.4,,,,,,,,,
29/05/2012 12:00,23.1,1.8,0.3,0.3,11.5,16.6,2259,566.8,7.8,,,,,,,,,,,,,,,,,,
29/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 11:00,,,,,,,,,,,,,,,,,,,17.7,0.8,0.2,0.7,4.3,16.6,1748,589.4,8.8
29/05/2012 10:00,,,,,,,,,,29.9,1.5,0.2,1.4,11.4,18.6,2086,590.9,10.5,,,,,,,,,
29/05/2012 09:00,23.4,1.7,0.0,0.4,4.4,17.8,2297,607.5,7.9,,,,,,,,,,,,,,,,,,
29/05/2012 08:00,23.4,1.1,0.1,0.3,27.0,18.3,2188,599.9,7.9,,,,,,,,,,,,,,,,,,
29/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 07:00,,,,,,,,,,,,,,,,,,,17.7,1.6,0.0,1.0,14.7,18.1,1739,591.3,8.9
29/05/2012 06:00,,,,,,,,,,30.0,1.9,0.2,0.1,1.4,19.5,1952,637.3,10.7,,,,,,,,,
29/05/2012 05:00,25.1,2.7,0.5,0.1,2.9,19.8,2246,576.5,8.0,,,,,,,,,,,,,,,,,,
29/05/2012 04:00,,,,,,,,,,32.4,2.6,0.1,1.4,5.5,18.8,2464,591.1,10.7,,,,,,,,,
29/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2012 03:00,,,,,,,,,,,,,,,,,,,19.8,1.7,0.5,1.0,11.2,17.5,1681,618.5,8.6
29/05/2012 02:00,26.4,1.5,0.0,0.3,4.4,18.5,2182,602.7,8.0,,,,,,,,,,,,,,,,,,
29/05/2012 01:00,,,,,,,,,,35.3,2.9,0.3,2.1,27.8,18.8,2052,595.6,10.6,,,,,,,,,
29/05/2012 00:00,23.2,1.3,0.0,0.4,6.1,16.2,2106,606.3,7.8,,,,,,,,,,,,,,,,,,
28/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 23:00,,,,,,,,,,,,,,,,,,,17.4,1.4,0.2,0.3,5.0,16.3,1784,607.1,8.5
28/05/2012 22:00,,,,,,,,,,30.7,2.5,0.4,1.6,9.2,18.6,2097,606.5,10.4,,,,,,,,,
28/05/2012 21:00,25.7,1.1,0.2,0.4,5.2,16.5,2228,581.9,7.7,,,,,,,,,,,,,,,,,,
28/05/2012 20:00,,,,,,,,,,28.6,1.5,0.3,0.5,4.4,17.6,2097,571.2,10.3,,,,,,,,,
28/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 19:00,,,,,,,,,,,,,,,,,,,17.5,2.1,0.2,0.3,7.9,16.6,1753,592.6,8.1
28/05/2012 18:00,25.3,1.1,0.2,0.1,6.7,18.6,2282,550.8,7.6,,,,,,,,,,,,,,,,,,
28/05/2012 17:00,,,,,,,,,,30.2,1.2,0.2,2.7,16.4,21.0,2025,558.2,10.2,,,,,,,,,
28/05/2012 16:00,26.5,1.9,0.0,0.2,18.5,17.7,2610,599.9,7.5,,,,,,,,,,,,,,,,,,
28/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 15:00,,,,,,,,,,,,,,,,,,,17.7,1.2,0.6,0.2,10.0,16.7,1628,586.1,8.0
28/05/2012 14:00,,,,,,,,,,29.5,1.7,0.0,0.9,5.3,17.5,2124,586.0,10.2,,,,,,,,,
28/05/2012 13:00,23.9,2.0,0.0,0.4,3.2,16.9,2244,597.7,7.5,,,,,,,,,,,,,,,,,,
28/05/2012 12:00,,,,,,,,,,,,,,,,,,,17.8,1.9,0.3,0.2,2.3,16.5,1717,587.9,8.1
28/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 11:00,,,,,,,,,,30.2,1.1,0.4,0.7,2.6,18.2,2130,606.1,10.5,,,,,,,,,
28/05/2012 10:00,23.1,2.5,0.3,0.1,7.2,18.3,2179,607.2,7.7,,,,,,,,,,,,,,,,,,
28/05/2012 09:00,,,,,,,,,,,,,,,,,,,21.7,2.0,0.1,1.2,14.1,17.7,2202,589.4,8.3
28/05/2012 08:00,,,,,,,,,,29.4,2.2,0.2,0.9,0.8,18.1,2104,581.1,10.7,,,,,,,,,
28/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 07:00,23.8,3.2,0.3,1.1,14.7,17.0,2292,631.3,8.0,,,,,,,,,,,,,,,,,,
28/05/2012 06:00,,,,,,,,,,32.1,1.4,0.0,0.9,1.7,16.4,2456,577.6,10.7,,,,,,,,,
28/05/2012 05:00,,,,,,,,,,,,,,,,,,,20.5,7.4,0.0,3.3,28.8,37.9,1793,588.7,8.1
28/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2012 03:00,25.1,2.1,0.3,1.1,3.3,17.6,2160,583.5,7.9,,,,,,,,,,,,,,,,,,
28/05/2012 02:00,,,,,,,,,,28.0,0.9,0.1,1.5,9.9,17.5,1944,581.5,10.5,,,,,,,,,
28/05/2012 01:00,,,,,,,,,,,,,,,,,,,16.3,1.6,0.3,0.5,12.4,16.6,1835,596.9,7.8
28/05/2012 00:00,25.1,1.9,0.0,0.4,16.7,17.4,2231,591.6,7.8,,,,,,,,,,,,,,,,,,
27/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 23:00,,,,,,,,,,29.4,1.3,0.3,1.4,7.5,19.0,2046,578.5,10.4,,,,,,,,,
27/05/2012 22:00,22.9,2.7,0.4,0.6,18.3,17.1,2228,595.0,7.5,,,,,,,,,,,,,,,,,,
27/05/2012 21:00,,,,,,,,,,,,,,,,,,,17.6,1.4,0.4,0.1,0.3,17.4,1732,594.2,7.8
27/05/2012 20:00,,,,,,,,,,29.8,1.6,0.2,0.4,1.2,20.2,2099,593.7,10.2,,,,,,,,,
27/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 19:00,24.8,1.2,0.2,0.2,1.8,20.1,2194,590.7,7.6,,,,,,,,,,,,,,,,,,
27/05/2012 18:00,,,,,,,,,,31.9,2.4,0.2,1.0,13.9,21.3,2385,585.6,10.2,,,,,,,,,
27/05/2012 17:00,,,,,,,,,,,,,,,,,,,17.5,0.8,0.2,0.9,10.1,17.5,1592,573.8,7.6
27/05/2012 16:00,29.5,0.8,0.1,1.4,26.1,19.5,2763,597.3,7.6,,,,,,,,,,,,,,,,,,
27/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 15:00,,,,,,,,,,29.9,0.8,0.1,1.2,6.3,20.1,2039,576.9,10.2,,,,,,,,,
27/05/2012 14:00,21.8,1.1,0.4,0.2,9.9,16.6,2193,596.8,7.5,,,,,,,,,,,,,,,,,,
27/05/2012 13:00,,,,,,,,,,,,,,,,,,,17.8,1.9,0.1,0.0,9.0,17.9,1736,569.2,7.8
27/05/2012 12:00,,,,,,,,,,34.0,1.9,0.1,2.5,15.9,19.7,2042,580.5,10.4,,,,,,,,,
27/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 11:00,24.7,1.0,0.1,0.2,6.4,17.3,2126,592.0,7.7,,,,,,,,,,,,,,,,,,
27/05/2012 10:00,,,,,,,,,,29.1,2.2,0.1,1.7,12.9,18.1,2035,600.5,10.5,,,,,,,,,
27/05/2012 09:00,,,,,,,,,,,,,,,,,,,17.1,1.4,0.1,0.9,16.8,16.7,1603,604.9,7.7
27/05/2012 08:00,24.4,2.1,0.3,0.4,8.4,18.9,2235,608.1,7.8,,,,,,,,,,,,,,,,,,
27/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 07:00,,,,,,,,,,29.2,1.5,0.0,2.3,14.4,18.2,2015,589.0,10.5,,,,,,,,,
27/05/2012 06:00,23.0,2.6,0.0,0.0,35.1,16.0,2076,583.4,7.7,,,,,,,,,,,,,,,,,,
27/05/2012 05:00,,,,,,,,,,,,,,,,,,,17.6,1.7,0.2,0.9,5.5,16.3,1713,595.0,7.8
27/05/2012 04:00,,,,,,,,,,30.3,1.0,0.2,2.2,17.2,19.7,2085,611.7,10.4,,,,,,,,,
27/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2012 03:00,22.9,1.3,0.2,0.0,5.3,18.5,2213,583.9,7.6,,,,,,,,,,,,,,,,,,
27/05/2012 02:00,,,,,,,,,,,,,,,,,,,23.4,1.4,0.2,0.4,10.5,19.2,2206,595.3,7.7
27/05/2012 01:00,,,,,,,,,,34.5,1.9,0.0,2.4,18.5,18.6,2065,590.8,10.2,,,,,,,,,
26/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 23:00,23.5,2.4,0.3,0.1,10.5,16.5,2042,592.0,7.6,,,,,,,,,,,,,,,,,,
26/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.1,1.8,0.0,0.9,12.9,17.0,1739,592.9,7.5
26/05/2012 21:00,,,,,,,,,,29.1,1.0,0.0,0.3,2.1,18.9,1948,583.6,10.1,,,,,,,,,
26/05/2012 20:00,25.3,2.3,0.0,0.3,23.4,17.5,2126,580.0,7.7,,,,,,,,,,,,,,,,,,
26/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 19:00,,,,,,,,,,28.0,2.7,0.0,0.1,2.2,17.6,2068,595.4,10.0,,,,,,,,,
26/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.7,1.1,0.6,0.2,4.6,16.3,1746,613.7,7.2
26/05/2012 17:00,24.5,2.9,0.2,0.9,22.0,17.0,2294,571.2,7.8,,,,,,,,,,,,,,,,,,
26/05/2012 16:00,,,,,,,,,,30.1,1.1,0.3,2.6,9.1,15.7,1852,592.2,10.0,,,,,,,,,
26/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 15:00,26.5,27.1,0.0,5.5,102.8,44.6,2492,599.7,7.8,,,,,,,,,,,,,,,,,,
26/05/2012 14:00,,,,,,,,,,,,,,,,,,,17.3,7.8,0.2,1.4,22.7,35.9,1705,564.5,7.3
26/05/2012 13:00,,,,,,,,,,29.2,1.4,0.5,2.2,16.8,17.9,2100,603.8,10.2,,,,,,,,,
26/05/2012 12:00,25.5,1.9,0.1,0.4,7.1,18.5,2267,577.8,8.1,,,,,,,,,,,,,,,,,,
26/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 11:00,,,,,,,,,,28.7,2.0,0.0,1.3,1.4,18.6,2024,586.3,10.2,,,,,,,,,
26/05/2012 10:00,,,,,,,,,,,,,,,,,,,16.8,1.6,0.2,1.3,15.0,16.8,1737,580.5,7.4
26/05/2012 09:00,23.8,2.2,0.3,0.1,6.5,18.0,2263,606.6,8.2,,,,,,,,,,,,,,,,,,
26/05/2012 08:00,29.2,2.2,0.0,1.1,20.0,18.1,2170,606.7,8.4,,,,,,,,,,,,,,,,,,
26/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 07:00,,,,,,,,,,28.3,1.0,0.2,2.5,18.8,17.2,1965,604.2,10.3,,,,,,,,,
26/05/2012 06:00,,,,,,,,,,,,,,,,,,,16.1,1.3,0.1,0.9,5.0,15.8,1855,600.3,7.4
26/05/2012 05:00,23.1,2.1,0.0,0.3,4.2,16.8,2304,573.0,8.2,,,,,,,,,,,,,,,,,,
26/05/2012 04:00,24.9,2.3,0.2,0.1,4.6,17.1,2216,631.6,8.3,,,,,,,,,,,,,,,,,,
26/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2012 03:00,,,,,,,,,,27.9,1.4,0.5,1.2,2.2,17.3,1959,599.9,10.1,,,,,,,,,
26/05/2012 02:00,,,,,,,,,,,,,,,,,,,16.1,1.2,0.3,0.2,0.5,15.7,1793,603.5,7.2
26/05/2012 01:00,23.5,1.6,0.1,0.3,0.9,17.4,2301,612.0,8.0,,,,,,,,,,,,,,,,,,
26/05/2012 00:00,25.8,2.3,0.0,0.1,4.0,17.9,2253,609.6,8.1,,,,,,,,,,,,,,,,,,
25/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 23:00,,,,,,,,,,30.0,1.7,0.3,0.2,1.7,18.7,1895,602.8,10.0,,,,,,,,,
25/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.2,1.4,0.0,1.7,23.1,17.0,1670,631.9,7.2
25/05/2012 21:00,25.3,1.6,0.1,0.9,15.3,18.1,2315,591.5,8.0,,,,,,,,,,,,,,,,,,
25/05/2012 20:00,,,,,,,,,,28.5,1.4,0.0,1.9,11.5,18.5,2102,602.9,10.0,,,,,,,,,
25/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 19:00,22.9,1.5,0.1,0.3,2.1,18.1,2176,578.5,7.8,,,,,,,,,,,,,,,,,,
25/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.1,1.4,0.1,0.8,6.3,17.5,1731,579.2,7.2
25/05/2012 17:00,,,,,,,,,,28.6,2.4,0.3,0.2,0.1,19.6,2054,594.8,10.0,,,,,,,,,
25/05/2012 16:00,23.7,3.0,0.0,0.8,13.1,18.3,2212,601.9,8.0,,,,,,,,,,,,,,,,,,
25/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 15:00,,,,,,,,,,27.7,2.0,0.2,0.2,2.6,19.2,2070,589.1,9.9,,,,,,,,,
25/05/2012 14:00,,,,,,,,,,,,,,,,,,,20.5,3.0,0.0,1.4,20.3,18.1,1671,606.4,7.2
25/05/2012 13:00,24.2,3.3,0.1,0.7,20.1,18.6,2259,605.4,8.0,,,,,,,,,,,,,,,,,,
25/05/2012 12:00,,,,,,,,,,28.6,1.8,0.2,0.3,6.2,19.1,2088,577.8,10.1,,,,,,,,,
25/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 11:00,23.7,1.8,0.1,0.3,11.4,16.4,2235,592.4,8.0,,,,,,,,,,,,,,,,,,
25/05/2012 10:00,,,,,,,,,,,,,,,,,,,17.0,2.9,0.0,1.2,42.4,16.9,1637,601.7,7.4
25/05/2012 09:00,,,,,,,,,,29.4,2.3,0.0,0.6,5.0,19.4,2022,612.7,10.3,,,,,,,,,
25/05/2012 08:00,23.8,1.2,0.3,1.0,24.6,17.2,2282,608.4,8.3,,,,,,,,,,,,,,,,,,
25/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 07:00,,,,,,,,,,27.6,1.3,0.4,2.6,17.6,18.8,2007,617.5,10.3,,,,,,,,,
25/05/2012 06:00,,,,,,,,,,,,,,,,,,,16.5,0.9,0.0,0.3,3.6,16.5,1701,582.8,7.3
25/05/2012 05:00,24.8,2.1,0.1,0.1,3.5,18.8,2191,582.8,8.2,,,,,,,,,,,,,,,,,,
25/05/2012 04:00,,,,,,,,,,32.4,2.5,0.1,2.0,16.1,20.2,1951,591.1,10.2,,,,,,,,,
25/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2012 03:00,,,,,,,,,,,,,,,,,,,21.5,1.6,0.0,0.9,5.2,16.8,2051,615.6,7.1
25/05/2012 01:00,24.3,1.6,0.5,0.3,9.3,17.4,2263,582.4,8.1,,,,,,,,,,,,,,,,,,
25/05/2012 00:00,,,,,,,,,,27.9,1.7,0.0,1.0,6.2,18.1,1984,594.8,10.1,,,,,,,,,
24/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 23:00,,,,,,,,,,,,,,,,,,,16.8,2.2,0.2,0.1,7.2,16.5,1691,604.2,7.0
24/05/2012 22:00,24.1,1.5,0.3,0.3,3.8,17.0,2280,601.5,8.0,,,,,,,,,,,,,,,,,,
24/05/2012 21:00,,,,,,,,,,29.2,0.8,0.1,0.2,0.1,18.1,2058,609.8,10.0,,,,,,,,,
24/05/2012 20:00,21.8,3.1,0.0,0.1,7.2,16.1,2116,613.9,7.7,,,,,,,,,,,,,,,,,,
24/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 19:00,,,,,,,,,,,,,,,,,,,16.4,2.0,0.0,0.3,6.6,17.7,1718,599.6,6.7
24/05/2012 18:00,25.0,1.5,0.1,0.7,21.3,19.7,2253,603.9,7.8,,,,,,,,,,,,,,,,,,
24/05/2012 17:00,,,,,,,,,,32.2,2.3,0.3,2.0,19.0,19.3,1956,589.6,9.8,,,,,,,,,
24/05/2012 16:00,23.4,2.8,0.0,0.8,22.1,17.4,2166,580.8,7.7,,,,,,,,,,,,,,,,,,
24/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 15:00,,,,,,,,,,,,,,,,,,,17.6,2.6,0.4,0.8,18.6,18.2,1677,601.9,6.8
24/05/2012 14:00,,,,,,,,,,28.6,2.4,0.6,1.8,19.5,17.5,2152,577.2,9.9,,,,,,,,,
24/05/2012 13:00,24.9,2.4,0.0,0.8,12.9,18.2,2266,605.8,8.0,,,,,,,,,,,,,,,,,,
24/05/2012 12:00,,,,,,,,,,28.2,1.9,0.3,0.2,1.6,19.3,2048,591.3,10.0,,,,,,,,,
24/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 11:00,,,,,,,,,,,,,,,,,,,22.4,0.9,0.6,0.0,1.9,18.3,1730,610.8,6.8
24/05/2012 09:00,30.2,1.3,0.0,0.3,4.2,17.5,2175,598.9,8.2,,,,,,,,,,,,,,,,,,
24/05/2012 08:00,,,,,,,,,,27.3,1.8,0.0,0.1,2.8,17.5,1991,613.5,10.2,,,,,,,,,
24/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 07:00,,,,,,,,,,,,,,,,,,,16.4,2.4,0.3,0.8,13.5,16.1,1694,600.2,7.0
24/05/2012 06:00,24.1,1.3,0.3,0.9,25.5,17.3,2281,626.8,8.3,,,,,,,,,,,,,,,,,,
24/05/2012 05:00,,,,,,,,,,29.0,1.6,0.1,0.5,5.5,19.0,2065,607.3,10.3,,,,,,,,,
24/05/2012 04:00,22.9,1.0,0.3,0.6,28.5,16.9,2043,616.1,8.1,,,,,,,,,,,,,,,,,,
24/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2012 03:00,,,,,,,,,,,,,,,,,,,17.4,1.9,0.4,1.4,16.4,16.5,1687,602.3,7.0
24/05/2012 02:00,,,,,,,,,,27.7,2.0,0.2,1.8,20.2,17.8,2041,596.5,10.2,,,,,,,,,
24/05/2012 01:00,22.6,0.8,0.4,0.7,6.3,17.6,2199,602.2,8.1,,,,,,,,,,,,,,,,,,
24/05/2012 00:00,,,,,,,,,,,,,,,,,,,16.8,1.7,0.4,0.2,0.4,16.4,1640,623.6,6.9
23/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 23:00,24.9,1.6,0.0,0.4,0.4,19.0,2206,611.9,8.2,,,,,,,,,,,,,,,,,,
23/05/2012 22:00,,,,,,,,,,27.5,1.4,0.3,1.9,11.8,19.9,1938,593.3,10.0,,,,,,,,,
23/05/2012 21:00,,,,,,,,,,,,,,,,,,,21.1,1.5,0.6,0.2,8.9,18.1,2129,614.6,6.8
23/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 19:00,30.7,1.9,0.1,1.1,20.1,18.4,2189,602.4,8.1,,,,,,,,,,,,,,,,,,
23/05/2012 18:00,,,,,,,,,,27.8,2.4,0.0,0.7,5.7,17.8,1922,624.7,9.8,,,,,,,,,
23/05/2012 17:00,,,,,,,,,,,,,,,,,,,16.4,0.8,0.0,0.0,1.1,14.8,1767,616.8,6.7
23/05/2012 16:00,25.0,2.7,0.4,0.5,24.4,14.9,2265,604.4,8.0,,,,,,,,,,,,,,,,,,
23/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 15:00,,,,,,,,,,27.2,0.8,0.4,1.1,2.1,12.7,2012,590.1,9.9,,,,,,,,,
23/05/2012 14:00,21.5,2.1,0.2,0.4,4.3,8.4,2105,583.9,7.9,,,,,,,,,,,,,,,,,,
23/05/2012 13:00,,,,,,,,,,,,,,,,,,,15.1,3.0,0.0,2.8,46.2,62.2,1636,607.6,6.8
23/05/2012 12:00,22.2,7.6,0.1,3.4,108.0,48.1,2103,622.9,8.1,,,,,,,,,,,,,,,,,,
23/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 11:00,,,,,,,,,,30.4,1.6,0.4,4.1,50.0,74.4,1863,567.0,10.0,,,,,,,,,
23/05/2012 10:00,21.3,9.7,0.2,2.7,77.2,23.2,2047,610.4,8.1,,,,,,,,,,,,,,,,,,
23/05/2012 09:00,,,,,,,,,,,,,,,,,,,15.4,22.8,0.0,4.3,114.4,17.0,1510,627.8,6.9
23/05/2012 08:00,22.3,6.6,0.0,3.5,104.8,43.9,2074,616.8,8.4,,,,,,,,,,,,,,,,,,
23/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 07:00,,,,,,,,,,27.1,4.7,0.0,4.2,67.7,60.3,1894,632.0,10.1,,,,,,,,,
23/05/2012 06:00,22.4,4.2,0.3,3.5,80.6,69.6,2109,617.4,8.2,,,,,,,,,,,,,,,,,,
23/05/2012 05:00,,,,,,,,,,,,,,,,,,,19.6,14.0,0.2,4.8,137.6,72.4,1712,624.2,7.0
23/05/2012 04:00,,,,,,,,,,29.0,1.6,0.4,0.2,2.6,19.8,2068,619.8,10.1,,,,,,,,,
23/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2012 03:00,24.3,1.6,0.3,1.1,25.9,18.1,2206,605.4,8.3,,,,,,,,,,,,,,,,,,
23/05/2012 02:00,,,,,,,,,,28.0,1.4,0.3,2.6,25.2,19.3,2062,615.7,9.9,,,,,,,,,
23/05/2012 01:00,,,,,,,,,,,,,,,,,,,17.1,3.3,0.8,0.8,7.1,18.2,1751,602.5,6.9
22/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 23:00,28.9,1.6,0.3,0.1,4.8,18.9,2177,595.8,8.2,,,,,,,,,,,,,,,,,,
22/05/2012 22:00,,,,,,,,,,31.0,0.9,0.4,0.5,3.9,18.0,1908,588.9,9.8,,,,,,,,,
22/05/2012 21:00,,,,,,,,,,,,,,,,,,,16.9,1.9,0.1,1.4,8.9,16.1,1699,636.6,6.8
22/05/2012 20:00,24.2,3.2,0.0,0.3,27.8,17.6,2232,595.8,8.1,,,,,,,,,,,,,,,,,,
22/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 19:00,,,,,,,,,,28.4,1.3,0.3,0.5,5.4,18.2,2111,605.0,9.8,,,,,,,,,
22/05/2012 18:00,23.6,2.2,0.2,0.8,29.0,17.7,2062,615.6,7.8,,,,,,,,,,,,,,,,,,
22/05/2012 17:00,,,,,,,,,,,,,,,,,,,18.3,0.8,0.0,0.6,1.4,17.0,1716,633.3,6.8
22/05/2012 16:00,,,,,,,,,,28.2,0.8,0.4,1.3,3.9,19.3,2050,609.8,9.7,,,,,,,,,
22/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 15:00,24.3,1.1,0.6,0.8,27.2,19.0,2276,594.2,8.0,,,,,,,,,,,,,,,,,,
22/05/2012 14:00,,,,,,,,,,29.8,0.8,0.4,0.3,6.1,18.1,2379,593.3,9.6,,,,,,,,,
22/05/2012 13:00,,,,,,,,,,,,,,,,,,,16.4,1.5,0.0,0.5,2.3,17.0,1752,634.0,6.7
22/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 11:00,24.0,1.8,0.0,0.6,28.6,17.4,2222,603.6,8.1,,,,,,,,,,,,,,,,,,
22/05/2012 10:00,,,,,,,,,,27.2,1.7,0.0,0.5,4.7,18.1,1995,586.8,9.8,,,,,,,,,
22/05/2012 09:00,,,,,,,,,,,,,,,,,,,16.8,1.3,0.3,0.8,3.9,15.5,1766,642.1,6.9
22/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 07:00,24.1,0.8,0.6,0.6,5.9,16.7,2370,618.2,8.3,,,,,,,,,,,,,,,,,,
22/05/2012 06:00,,,,,,,,,,27.7,2.1,0.0,0.2,3.4,17.7,1960,587.1,9.8,,,,,,,,,
22/05/2012 05:00,,,,,,,,,,,,,,,,,,,17.1,0.9,0.0,0.1,4.2,15.8,1585,638.2,6.9
22/05/2012 04:00,23.9,1.1,0.5,0.5,3.1,17.4,2210,606.6,8.3,,,,,,,,,,,,,,,,,,
22/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2012 03:00,,,,,,,,,,29.2,1.1,0.2,0.0,0.6,18.3,2037,614.3,9.7,,,,,,,,,
22/05/2012 02:00,23.2,2.2,0.4,0.3,6.0,17.7,2187,593.5,8.1,,,,,,,,,,,,,,,,,,
22/05/2012 01:00,,,,,,,,,,,,,,,,,,,17.1,1.4,0.0,0.6,13.8,16.2,1658,621.6,6.9
22/05/2012 00:00,25.5,2.4,0.2,0.1,0.1,17.7,2211,594.5,8.2,,,,,,,,,,,,,,,,,,
21/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 23:00,,,,,,,,,,28.5,1.4,0.0,0.1,1.4,17.5,1951,596.5,9.5,,,,,,,,,
21/05/2012 22:00,22.7,2.6,0.3,0.0,3.7,16.2,2184,588.6,8.0,,,,,,,,,,,,,,,,,,
21/05/2012 21:00,,,,,,,,,,,,,,,,,,,17.5,2.2,0.3,1.8,20.5,15.6,1756,623.0,6.8
21/05/2012 20:00,24.3,1.1,0.0,0.3,7.9,16.4,2160,611.8,8.1,,,,,,,,,,,,,,,,,,
21/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 19:00,,,,,,,,,,27.6,1.9,0.3,0.1,2.3,14.4,1987,620.7,9.4,,,,,,,,,
21/05/2012 18:00,23.1,3.0,0.3,0.7,4.9,10.6,2065,598.7,7.9,,,,,,,,,,,,,,,,,,
21/05/2012 17:00,,,,,,,,,,,,,,,,,,,15.6,5.6,0.0,3.6,77.6,47.6,1578,637.3,6.8
21/05/2012 16:00,23.7,7.0,0.1,3.2,96.2,55.5,2111,589.8,8.0,,,,,,,,,,,,,,,,,,
21/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 15:00,,,,,,,,,,27.5,23.9,0.2,7.0,138.9,24.0,1880,602.4,9.5,,,,,,,,,
21/05/2012 14:00,24.1,17.2,0.1,2.7,141.1,34.6,2071,602.2,8.0,,,,,,,,,,,,,,,,,,
21/05/2012 13:00,,,,,,,,,,,,,,,,,,,18.2,21.2,0.0,4.6,166.3,30.6,1718,647.6,6.8
21/05/2012 12:00,25.1,16.7,0.0,3.4,153.1,39.4,2063,598.0,8.2,,,,,,,,,,,,,,,,,,
21/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 11:00,,,,,,,,,,29.2,7.0,0.0,4.1,81.6,55.9,1904,618.9,9.8,,,,,,,,,
21/05/2012 10:00,24.1,34.3,0.0,4.9,165.4,22.8,2118,613.9,8.3,,,,,,,,,,,,,,,,,,
21/05/2012 09:00,,,,,,,,,,,,,,,,,,,18.9,26.4,0.0,6.9,146.0,22.3,1691,652.5,7.1
21/05/2012 08:00,,,,,,,,,,30.9,40.6,0.4,14.9,241.6,23.4,1915,625.4,9.9,,,,,,,,,
21/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 07:00,23.7,0.9,0.2,0.9,7.5,20.5,2229,623.4,8.4,,,,,,,,,,,,,,,,,,
21/05/2012 06:00,,,,,,,,,,,,,,,,,,,23.2,1.6,0.0,0.4,4.6,22.3,2272,643.6,7.2
21/05/2012 05:00,,,,,,,,,,34.7,1.0,0.5,0.9,6.6,15.6,2602,638.7,10.0,,,,,,,,,
21/05/2012 04:00,29.8,1.6,0.2,0.0,5.5,13.0,2663,608.6,8.5,,,,,,,,,,,,,,,,,,
21/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2012 03:00,,,,,,,,,,27.0,2.3,0.0,0.5,1.3,13.2,2009,618.1,9.9,,,,,,,,,
21/05/2012 02:00,,,,,,,,,,,,,,,,,,,16.5,0.9,0.0,0.2,1.8,11.7,1793,637.0,7.1
21/05/2012 01:00,23.7,1.9,0.2,0.4,4.4,12.5,2346,627.1,8.4,,,,,,,,,,,,,,,,,,
21/05/2012 00:00,24.9,1.3,0.2,0.9,3.7,11.6,2194,610.5,8.5,,,,,,,,,,,,,,,,,,
20/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 23:00,,,,,,,,,,28.7,0.8,0.0,0.5,4.1,12.5,1948,606.7,9.9,,,,,,,,,
20/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.3,1.2,0.0,0.1,4.2,11.3,1723,668.0,7.0
20/05/2012 21:00,23.6,2.4,0.4,0.2,1.9,12.3,2239,596.2,8.4,,,,,,,,,,,,,,,,,,
20/05/2012 20:00,25.5,1.0,0.2,0.1,2.4,11.9,2182,621.7,8.4,,,,,,,,,,,,,,,,,,
20/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 19:00,,,,,,,,,,28.5,1.1,0.0,0.7,1.8,11.7,1959,614.3,9.8,,,,,,,,,
20/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.0,0.9,0.1,0.5,1.8,10.7,1712,643.5,7.0
20/05/2012 17:00,22.8,2.2,0.2,0.3,0.4,11.1,2212,590.0,8.3,,,,,,,,,,,,,,,,,,
20/05/2012 16:00,24.9,1.5,0.6,1.1,3.6,11.6,2199,609.0,8.3,,,,,,,,,,,,,,,,,,
20/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 15:00,,,,,,,,,,28.0,1.2,0.6,0.2,0.7,12.5,1957,597.9,9.8,,,,,,,,,
20/05/2012 14:00,,,,,,,,,,,,,,,,,,,17.0,1.4,0.3,0.5,2.6,9.8,1704,648.3,7.0
20/05/2012 13:00,22.9,1.3,0.2,0.8,0.2,10.7,2213,575.7,8.4,,,,,,,,,,,,,,,,,,
20/05/2012 12:00,25.0,1.9,0.3,0.4,3.7,10.3,2156,623.9,8.6,,,,,,,,,,,,,,,,,,
20/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 11:00,,,,,,,,,,27.3,1.0,0.3,0.3,2.4,8.5,1907,603.9,10.1,,,,,,,,,
20/05/2012 10:00,,,,,,,,,,,,,,,,,,,18.4,6.7,0.5,3.5,69.7,53.7,1614,645.2,7.2
20/05/2012 09:00,22.6,2.6,0.3,0.3,2.2,10.2,2197,599.0,8.7,,,,,,,,,,,,,,,,,,
20/05/2012 08:00,25.4,11.7,0.6,2.5,55.2,39.2,2198,618.9,8.7,,,,,,,,,,,,,,,,,,
20/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 07:00,,,,,,,,,,28.5,1.2,0.0,0.4,4.1,12.1,1944,604.0,10.2,,,,,,,,,
20/05/2012 06:00,,,,,,,,,,,,,,,,,,,17.6,1.3,0.3,0.1,2.6,11.3,1733,649.7,7.3
20/05/2012 05:00,23.6,1.4,0.0,0.2,1.6,11.9,2213,588.3,8.6,,,,,,,,,,,,,,,,,,
20/05/2012 04:00,25.3,2.2,0.0,0.5,3.7,11.6,2194,616.9,8.6,,,,,,,,,,,,,,,,,,
20/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2012 03:00,,,,,,,,,,28.1,1.7,0.2,0.5,1.2,11.0,1956,614.5,10.2,,,,,,,,,
20/05/2012 02:00,,,,,,,,,,,,,,,,,,,17.2,0.9,0.6,0.3,1.0,9.9,1688,675.4,7.3
20/05/2012 01:00,22.8,1.1,0.3,0.0,1.1,9.5,2160,625.2,8.5,,,,,,,,,,,,,,,,,,
20/05/2012 00:00,26.4,26.7,0.3,2.7,111.4,24.2,2089,611.5,8.5,,,,,,,,,,,,,,,,,,
19/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 23:00,,,,,,,,,,28.1,1.0,0.0,1.0,4.0,12.0,1974,617.9,10.0,,,,,,,,,
19/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.0,2.6,0.0,0.3,1.7,11.1,1723,644.4,7.1
19/05/2012 21:00,23.3,1.0,0.0,0.3,0.5,12.0,2213,621.2,8.2,,,,,,,,,,,,,,,,,,
19/05/2012 20:00,25.3,2.5,0.2,0.1,2.0,12.2,2163,615.2,8.2,,,,,,,,,,,,,,,,,,
19/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 19:00,,,,,,,,,,28.0,1.7,0.4,0.5,0.3,12.3,1976,618.4,9.8,,,,,,,,,
19/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.1,2.1,0.0,0.0,2.8,11.4,1707,655.6,6.9
19/05/2012 17:00,22.8,1.5,0.0,0.3,2.0,12.7,2193,583.6,8.0,,,,,,,,,,,,,,,,,,
19/05/2012 16:00,24.2,1.4,0.2,0.5,2.2,11.2,2162,602.4,8.0,,,,,,,,,,,,,,,,,,
19/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 15:00,,,,,,,,,,28.3,1.4,0.0,0.0,2.5,13.0,1959,605.4,9.7,,,,,,,,,
19/05/2012 14:00,,,,,,,,,,,,,,,,,,,17.2,1.0,0.3,0.0,2.3,11.4,1742,647.6,7.0
19/05/2012 13:00,22.9,0.9,0.0,0.5,1.6,11.4,2235,588.0,8.1,,,,,,,,,,,,,,,,,,
19/05/2012 12:00,25.2,1.1,0.0,0.2,1.5,11.8,2182,627.6,8.2,,,,,,,,,,,,,,,,,,
19/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 11:00,,,,,,,,,,28.2,1.4,0.0,0.3,3.5,13.5,1962,589.0,9.8,,,,,,,,,
19/05/2012 10:00,,,,,,,,,,,,,,,,,,,17.0,1.0,0.5,0.4,1.7,10.6,1718,657.9,7.1
19/05/2012 09:00,23.5,1.8,0.0,0.3,5.4,12.9,2233,617.8,8.2,,,,,,,,,,,,,,,,,,
19/05/2012 08:00,25.8,1.4,0.1,0.3,2.4,12.9,2190,613.4,8.3,,,,,,,,,,,,,,,,,,
19/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 07:00,,,,,,,,,,27.4,2.4,0.0,0.0,0.6,11.0,1953,585.9,9.8,,,,,,,,,
19/05/2012 06:00,,,,,,,,,,,,,,,,,,,17.2,1.7,0.0,0.2,0.9,10.4,1739,639.6,7.2
19/05/2012 05:00,23.0,1.1,0.1,0.1,1.0,11.0,2206,609.6,8.2,,,,,,,,,,,,,,,,,,
19/05/2012 04:00,24.1,1.7,0.0,0.2,1.9,9.1,2145,587.3,8.3,,,,,,,,,,,,,,,,,,
19/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2012 03:00,,,,,,,,,,27.1,1.4,0.4,0.0,3.0,9.0,1798,618.2,9.8,,,,,,,,,
19/05/2012 02:00,,,,,,,,,,,,,,,,,,,17.6,9.3,0.0,3.5,81.7,43.7,1639,633.0,7.1
19/05/2012 01:00,24.3,9.5,0.2,3.9,85.0,55.2,2094,626.7,8.3,,,,,,,,,,,,,,,,,,
19/05/2012 00:00,24.7,11.6,0.0,1.6,43.7,34.6,2183,618.8,8.3,,,,,,,,,,,,,,,,,,
18/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 23:00,,,,,,,,,,27.8,0.8,0.0,0.7,0.7,11.7,1964,633.5,9.6,,,,,,,,,
18/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.0,0.9,0.2,0.4,1.0,12.2,1750,655.7,7.1
18/05/2012 21:00,23.6,1.8,0.5,0.3,2.2,12.8,2260,618.8,8.4,,,,,,,,,,,,,,,,,,
18/05/2012 20:00,24.4,1.0,0.0,0.6,1.8,12.4,2163,592.6,8.4,,,,,,,,,,,,,,,,,,
18/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 19:00,,,,,,,,,,27.0,1.4,0.0,0.8,0.4,11.3,1945,615.5,9.5,,,,,,,,,
18/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.4,2.0,0.3,0.4,3.3,10.3,1721,665.1,7.2
18/05/2012 17:00,24.4,1.4,0.6,0.7,1.9,11.1,2169,575.3,8.5,,,,,,,,,,,,,,,,,,
18/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 15:00,,,,,,,,,,27.0,1.5,0.0,0.5,4.9,10.0,1937,628.8,9.6,,,,,,,,,
18/05/2012 14:00,,,,,,,,,,,,,,,,,,,16.9,1.0,0.0,0.4,1.7,8.3,1597,623.8,7.2
18/05/2012 13:00,23.5,8.4,0.0,2.9,72.9,29.3,1995,600.2,8.6,,,,,,,,,,,,,,,,,,
18/05/2012 12:00,24.0,9.6,0.0,3.8,82.2,37.8,2124,611.5,8.7,,,,,,,,,,,,,,,,,,
18/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 11:00,,,,,,,,,,27.5,7.4,0.0,3.9,62.9,38.9,1878,646.6,9.8,,,,,,,,,
18/05/2012 10:00,,,,,,,,,,,,,,,,,,,17.0,9.2,0.1,2.7,66.6,31.8,1622,651.2,7.4
18/05/2012 09:00,23.8,8.3,0.1,2.4,68.9,38.4,2006,599.0,8.8,,,,,,,,,,,,,,,,,,
18/05/2012 08:00,24.8,9.8,0.0,3.4,82.2,32.4,2112,615.8,8.9,,,,,,,,,,,,,,,,,,
18/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 07:00,,,,,,,,,,29.2,9.0,0.0,4.2,83.6,32.0,1904,628.3,9.8,,,,,,,,,
18/05/2012 06:00,,,,,,,,,,,,,,,,,,,17.0,8.8,0.0,3.7,72.7,32.4,1608,617.7,7.4
18/05/2012 05:00,23.6,9.3,0.0,2.6,75.5,32.7,2032,622.3,8.8,,,,,,,,,,,,,,,,,,
18/05/2012 04:00,24.2,8.9,0.3,2.9,74.3,32.8,2085,602.9,8.8,,,,,,,,,,,,,,,,,,
18/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2012 03:00,,,,,,,,,,28.2,6.7,0.2,3.6,53.7,30.4,1833,631.8,9.7,,,,,,,,,
18/05/2012 02:00,,,,,,,,,,,,,,,,,,,16.8,10.6,0.0,3.7,73.8,26.9,1642,660.5,7.3
18/05/2012 01:00,23.5,8.0,0.3,3.8,79.6,36.2,2034,607.1,8.8,,,,,,,,,,,,,,,,,,
18/05/2012 00:00,24.3,10.2,0.0,3.5,73.7,34.7,2086,613.8,8.8,,,,,,,,,,,,,,,,,,
17/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 23:00,,,,,,,,,,28.9,8.1,0.0,4.3,63.0,36.9,1868,637.5,9.6,,,,,,,,,
17/05/2012 22:00,,,,,,,,,,,,,,,,,,,18.6,7.9,0.2,2.9,69.3,28.5,1616,633.1,7.3
17/05/2012 21:00,26.0,8.3,0.0,3.4,84.6,27.9,2066,605.9,8.9,,,,,,,,,,,,,,,,,,
17/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 19:00,,,,,,,,,,29.2,7.4,0.0,4.2,60.4,38.0,1875,615.0,9.7,,,,,,,,,
17/05/2012 18:00,,,,,,,,,,,,,,,,,,,16.6,11.8,0.1,3.5,84.0,24.3,1624,622.1,7.4
17/05/2012 17:00,23.4,9.7,0.1,3.5,80.7,31.7,2000,597.7,8.9,,,,,,,,,,,,,,,,,,
17/05/2012 16:00,24.0,9.4,0.0,3.3,76.2,30.5,2092,561.8,9.0,,,,,,,,,,,,,,,,,,
17/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 15:00,,,,,,,,,,28.4,6.5,0.0,4.1,43.0,29.5,1817,607.4,9.9,,,,,,,,,
17/05/2012 14:00,,,,,,,,,,,,,,,,,,,17.7,9.9,0.2,2.4,51.8,25.4,1611,627.4,7.5
17/05/2012 13:00,24.8,10.8,0.0,2.7,74.2,32.8,2079,587.8,9.2,,,,,,,,,,,,,,,,,,
17/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 11:00,,,,,,,,,,28.3,6.5,0.3,3.7,53.2,32.6,1842,613.6,10.1,,,,,,,,,
17/05/2012 10:00,,,,,,,,,,,,,,,,,,,17.2,10.6,0.0,3.2,51.0,21.6,1566,601.6,7.6
17/05/2012 09:00,23.9,9.2,0.3,2.9,64.6,24.1,1977,597.6,9.1,,,,,,,,,,,,,,,,,,
17/05/2012 08:00,25.5,10.4,0.0,2.9,71.5,29.6,2048,594.1,9.2,,,,,,,,,,,,,,,,,,
17/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 07:00,,,,,,,,,,29.3,6.0,0.3,4.0,54.8,32.6,1828,610.7,10.5,,,,,,,,,
17/05/2012 06:00,,,,,,,,,,,,,,,,,,,18.6,8.5,0.0,2.5,57.6,26.2,1590,654.8,7.6
17/05/2012 05:00,25.6,8.5,0.0,2.4,58.8,23.8,2014,626.6,9.2,,,,,,,,,,,,,,,,,,
17/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2012 03:00,,,,,,,,,,29.3,6.6,0.4,2.5,38.1,25.1,1818,623.8,10.5,,,,,,,,,
17/05/2012 02:00,,,,,,,,,,,,,,,,,,,19.1,9.3,0.1,2.4,45.1,21.1,1580,656.8,7.6
17/05/2012 01:00,25.1,2.6,0.3,2.0,11.1,20.9,1953,621.2,9.0,,,,,,,,,,,,,,,,,,
17/05/2012 00:00,24.5,6.4,0.2,2.2,21.8,34.0,2149,608.9,9.0,,,,,,,,,,,,,,,,,,
16/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 23:00,,,,,,,,,,28.3,1.8,0.1,0.6,3.8,12.8,1979,600.4,10.4,,,,,,,,,
16/05/2012 22:00,,,,,,,,,,,,,,,,,,,16.7,1.2,0.4,0.1,1.5,10.4,1745,632.8,7.6
16/05/2012 21:00,22.9,2.1,0.0,0.4,1.1,11.4,2227,578.4,8.8,,,,,,,,,,,,,,,,,,
16/05/2012 20:00,24.1,1.7,0.0,0.4,0.1,10.7,2147,609.3,8.9,,,,,,,,,,,,,,,,,,
16/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 19:00,,,,,,,,,,27.6,1.0,0.3,0.1,0.4,11.3,1936,603.2,10.3,,,,,,,,,
16/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.8,2.5,0.2,0.2,0.5,9.8,1540,639.1,7.5
16/05/2012 17:00,23.7,7.7,0.0,1.9,33.2,28.3,2189,599.1,8.6,,,,,,,,,,,,,,,,,,
16/05/2012 16:00,24.3,1.2,0.4,0.0,6.1,13.2,2162,604.4,8.7,,,,,,,,,,,,,,,,,,
16/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 15:00,,,,,,,,,,27.8,0.9,0.4,0.2,1.6,12.7,1987,600.7,10.4,,,,,,,,,
16/05/2012 14:00,,,,,,,,,,,,,,,,,,,17.1,1.0,0.0,0.0,1.6,10.7,1717,636.9,7.7
16/05/2012 13:00,22.9,1.3,0.0,1.0,4.8,12.3,2220,580.4,8.6,,,,,,,,,,,,,,,,,,
16/05/2012 12:00,24.7,2.0,0.0,0.1,1.6,12.3,2140,600.9,8.8,,,,,,,,,,,,,,,,,,
16/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 11:00,,,,,,,,,,27.7,2.1,0.1,0.4,3.9,13.5,1961,578.7,10.7,,,,,,,,,
16/05/2012 10:00,,,,,,,,,,,,,,,,,,,17.2,1.2,0.3,0.2,2.3,11.6,1760,627.9,7.9
16/05/2012 09:00,22.7,1.6,0.1,0.5,1.7,11.9,2214,609.0,8.9,,,,,,,,,,,,,,,,,,
16/05/2012 08:00,24.7,1.1,0.4,0.1,4.8,12.5,2147,608.5,9.0,,,,,,,,,,,,,,,,,,
16/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 07:00,,,,,,,,,,28.0,1.1,0.1,1.6,3.7,12.1,1962,601.2,10.9,,,,,,,,,
16/05/2012 06:00,,,,,,,,,,,,,,,,,,,17.6,2.3,0.0,0.4,3.8,10.2,1752,621.3,8.1
16/05/2012 05:00,23.9,1.8,0.0,0.3,2.3,12.6,2209,617.4,8.8,,,,,,,,,,,,,,,,,,
16/05/2012 04:00,24.4,1.5,0.0,0.2,0.1,11.3,2125,591.6,8.8,,,,,,,,,,,,,,,,,,
16/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2012 03:00,,,,,,,,,,28.0,1.6,0.0,0.6,6.4,11.9,1939,612.6,10.9,,,,,,,,,
16/05/2012 02:00,,,,,,,,,,,,,,,,,,,16.8,1.7,0.4,0.3,2.1,11.2,1737,649.4,8.1
16/05/2012 01:00,22.6,1.4,0.4,0.5,3.4,12.1,2174,621.9,8.6,,,,,,,,,,,,,,,,,,
16/05/2012 00:00,24.9,0.8,0.0,0.7,1.4,12.4,2177,613.2,8.7,,,,,,,,,,,,,,,,,,
15/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 23:00,,,,,,,,,,27.9,1.6,0.0,0.2,0.9,12.1,1957,596.7,10.8,,,,,,,,,
15/05/2012 22:00,,,,,,,,,,,,,,,,,,,17.0,0.9,0.1,0.2,2.4,11.0,1727,645.4,8.1
15/05/2012 21:00,22.8,1.8,0.2,0.2,2.9,12.9,2180,598.0,8.6,,,,,,,,,,,,,,,,,,
15/05/2012 20:00,24.3,1.6,0.3,0.7,3.8,11.6,2119,598.5,8.6,,,,,,,,,,,,,,,,,,
15/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 19:00,,,,,,,,,,27.1,1.9,0.0,0.6,1.4,12.2,1920,613.1,10.7,,,,,,,,,
15/05/2012 18:00,,,,,,,,,,,,,,,,,,,17.2,1.8,0.1,0.1,0.1,11.7,1757,632.8,8.1
15/05/2012 17:00,22.6,0.9,0.4,0.4,2.6,11.7,2170,620.2,8.6,,,,,,,,,,,,,,,,,,
15/05/2012 16:00,24.6,2.0,0.3,0.6,6.5,12.0,2119,600.7,8.7,,,,,,,,,,,,,,,,,,
15/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 15:00,,,,,,,,,,27.1,1.4,0.3,0.2,1.1,12.4,1969,613.7,10.6,,,,,,,,,
15/05/2012 14:00,,,,,,,,,,,,,,,,,,,16.6,3.2,0.0,0.4,5.8,10.2,1743,640.2,8.2
15/05/2012 13:00,22.4,1.6,0.2,0.2,2.6,11.6,2158,597.9,8.7,,,,,,,,,,,,,,,,,,
15/05/2012 12:00,23.7,1.1,0.1,0.7,6.0,11.3,2132,608.5,8.9,,,,,,,,,,,,,,,,,,
15/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 11:00,,,,,,,,,,26.4,2.9,0.3,1.1,6.8,10.6,1941,624.6,10.7,,,,,,,,,
15/05/2012 10:00,,,,,,,,,,,,,,,,,,,16.8,0.9,0.3,0.4,0.7,10.8,1729,644.5,8.6
15/05/2012 09:00,23.4,2.7,0.1,0.0,1.2,10.5,2135,610.8,8.9,,,,,,,,,,,,,,,,,,
15/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 07:00,,,,,,,,,,27.3,1.2,0.0,0.3,2.0,10.9,1920,590.1,10.7,,,,,,,,,
15/05/2012 06:00,,,,,,,,,,,,,,,,,,,16.1,1.5,0.6,0.1,1.1,9.0,1709,646.8,8.8
15/05/2012 05:00,24.4,6.8,0.0,1.3,32.1,21.7,1965,569.8,8.8,,,,,,,,,,,,,,,,,,
15/05/2012 04:00,23.4,0.9,0.7,0.1,1.1,12.4,2112,621.0,8.9,,,,,,,,,,,,,,,,,,
15/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2012 03:00,,,,,,,,,,26.3,0.9,0.0,0.2,0.9,11.1,1915,628.3,10.5,,,,,,,,,
15/05/2012 02:00,,,,,,,,,,,,,,,,,,,18.6,1.4,0.0,0.0,1.7,10.2,1570,644.7,9.2
15/05/2012 01:00,22.1,12.7,0.4,2.4,46.2,35.7,2161,637.9,8.6,,,,,,,,,,,,,,,,,,
15/05/2012 00:00,23.1,1.3,0.3,0.3,0.9,10.9,2119,646.0,8.6,,,,,,,,,,,,,,,,,,
14/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 23:00,,,,,,,,,,26.3,2.0,0.0,0.3,0.9,11.0,1917,631.2,10.2,,,,,,,,,
14/05/2012 22:00,,,,,,,,,,,,,,,,,,,18.0,2.4,0.0,0.0,2.8,9.2,1575,649.3,9.7
14/05/2012 21:00,25.8,7.2,0.2,3.2,32.7,22.8,2015,626.2,8.5,,,,,,,,,,,,,,,,,,
14/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 19:00,,,,,,,,,,28.6,2.4,0.0,1.8,8.2,23.6,1821,619.1,9.8,,,,,,,,,
14/05/2012 18:00,,,,,,,,,,,,,,,,,,,19.2,6.4,0.0,3.2,28.0,18.5,1588,626.1,10.6
14/05/2012 17:00,27.4,5.0,0.0,2.4,33.8,21.0,1973,611.6,8.4,,,,,,,,,,,,,,,,,,
14/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 15:00,,,,,,,,,,28.0,4.6,0.0,3.6,23.4,21.5,1797,622.0,9.6,,,,,,,,,
14/05/2012 14:00,,,,,,,,,,,,,,,,,,,19.0,5.7,0.1,2.4,22.0,19.6,1582,632.9,13.0
14/05/2012 13:00,24.0,9.8,0.0,2.1,42.2,23.8,1979,611.0,8.7,,,,,,,,,,,,,,,,,,
14/05/2012 12:00,,,,,,,,,,,,,,,,,,,20.3,5.3,0.0,2.4,23.6,24.7,1595,626.2,15.3
14/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 11:00,,,,,,,,,,28.1,8.4,0.0,3.0,37.8,34.8,1991,623.3,9.5,,,,,,,,,
14/05/2012 10:00,22.2,1.0,0.5,0.8,2.7,10.3,2124,580.2,9.0,,,,,,,,,,,,,,,,,,
14/05/2012 09:00,,,,,,,,,,,,,,,,,,,17.0,1.6,0.3,0.3,0.5,9.5,1708,616.4,17.6
14/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 07:00,,,,,,,,,,28.9,2.0,0.0,0.4,0.2,10.2,1829,626.9,9.4,,,,,,,,,
14/05/2012 06:00,22.3,4.8,0.0,1.8,22.2,18.6,1936,609.6,8.9,,,,,,,,,,,,,,,,,,
14/05/2012 05:00,,,,,,,,,,,,,,,,,,,15.6,4.4,0.0,1.9,20.2,18.3,1513,595.2,17.2
14/05/2012 04:00,,,,,,,,,,,,,,,,,,,18.7,3.6,0.0,2.8,19.5,18.4,1541,599.7,16.5
14/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2012 03:00,,,,,,,,,,27.3,3.1,0.0,3.0,15.2,17.0,1825,632.5,9.3,,,,,,,,,
14/05/2012 02:00,19.2,3.1,0.0,2.0,22.3,7.9,1898,604.4,8.5,,,,,,,,,,,,,,,,,,
14/05/2012 01:00,,,,,,,,,,,,,,,,,,,12.5,2.4,0.0,1.4,22.4,7.2,1487,593.1,15.9
14/05/2012 00:00,,,,,,,,,,,,,,,,,,,13.4,4.6,0.0,0.6,19.8,12.9,1521,624.7,15.3
13/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 23:00,,,,,,,,,,24.0,0.9,0.0,0.6,3.7,5.1,1804,627.4,9.1,,,,,,,,,
13/05/2012 22:00,18.7,4.5,0.0,2.1,20.9,8.7,1909,589.4,8.1,,,,,,,,,,,,,,,,,,
13/05/2012 20:00,,,,,,,,,,,,,,,,,,,13.0,3.5,0.0,1.9,11.9,7.2,1495,609.1,14.4
13/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 19:00,,,,,,,,,,22.8,2.8,0.6,0.1,2.7,4.9,1783,647.6,9.2,,,,,,,,,
13/05/2012 18:00,19.1,1.6,0.3,0.5,1.8,4.0,1940,623.7,7.9,,,,,,,,,,,,,,,,,,
13/05/2012 16:00,,,,,,,,,,,,,,,,,,,13.3,10.1,0.0,2.4,12.6,98.2,1481,588.9,13.7
13/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 15:00,,,,,,,,,,23.9,22.3,0.0,3.9,56.7,142.0,1753,632.3,9.0,,,,,,,,,
13/05/2012 14:00,19.2,50.7,0.0,5.1,189.9,118.9,1885,599.4,7.7,,,,,,,,,,,,,,,,,,
13/05/2012 12:00,,,,,,,,,,,,,,,,,,,13.0,47.4,0.0,5.4,166.0,112.5,1453,567.6,13.2
13/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 11:00,,,,,,,,,,24.2,47.9,0.0,6.3,168.8,152.2,1731,647.0,9.1,,,,,,,,,
13/05/2012 10:00,20.9,84.6,0.0,6.6,328.6,130.0,1862,613.6,7.6,,,,,,,,,,,,,,,,,,
13/05/2012 08:00,,,,,,,,,,,,,,,,,,,14.2,67.9,0.2,10.3,313.9,120.9,1432,603.1,13.1
13/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 07:00,,,,,,,,,,22.7,52.2,0.0,9.8,302.4,138.7,1784,641.8,9.1,,,,,,,,,
13/05/2012 06:00,18.2,1.3,0.1,0.1,2.1,3.6,1902,621.1,7.5,,,,,,,,,,,,,,,,,,
13/05/2012 04:00,,,,,,,,,,,,,,,,,,,14.4,2.4,0.3,1.0,18.0,0.0,1395,640.8,12.8
13/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2012 03:00,,,,,,,,,,26.6,60.6,0.0,9.9,258.1,170.1,1745,654.6,9.1,,,,,,,,,
13/05/2012 02:00,21.4,95.5,0.1,8.4,427.6,137.8,1890,624.7,7.5,,,,,,,,,,,,,,,,,,
13/05/2012 00:00,,,,,,,,,,,,,,,,,,,14.1,69.7,0.1,11.0,350.9,123.2,1369,622.5,12.2
12/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 23:00,,,,,,,,,,26.2,58.7,0.3,12.2,358.5,160.1,1737,657.2,8.9,,,,,,,,,
12/05/2012 22:00,20.8,91.1,0.0,8.6,452.6,134.0,1851,603.4,7.4,,,,,,,,,,,,,,,,,,
12/05/2012 20:00,,,,,,,,,,,,,,,,,,,14.1,71.8,0.0,10.7,327.6,122.5,1350,614.6,11.7
12/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 19:00,,,,,,,,,,26.0,59.5,0.0,11.4,276.6,166.8,1708,687.4,8.8,,,,,,,,,
12/05/2012 18:00,21.5,95.2,0.1,9.1,417.7,139.6,1898,638.6,7.3,,,,,,,,,,,,,,,,,,
12/05/2012 17:00,,,,,,,,,,,,,,,,,,,14.4,71.9,0.1,12.1,454.6,120.2,1345,625.0,11.4
12/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 15:00,,,,,,,,,,25.7,60.6,0.0,9.8,250.4,165.4,1692,658.5,8.8,,,,,,,,,
12/05/2012 14:00,18.2,1.3,0.0,0.3,0.9,3.5,1902,598.9,7.3,,,,,,,,,,,,,,,,,,
12/05/2012 13:00,,,,,,,,,,,,,,,,,,,12.1,1.6,0.1,0.8,2.8,2.8,1432,595.9,11.3
12/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 11:00,,,,,,,,,,25.7,60.4,0.0,10.1,288.1,163.3,1680,647.2,8.9,,,,,,,,,
12/05/2012 10:00,21.0,89.0,0.2,8.7,438.0,135.0,1852,624.1,7.4,,,,,,,,,,,,,,,,,,
12/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.9,69.6,0.1,10.4,347.7,119.2,1318,622.6,11.1
12/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 07:00,,,,,,,,,,25.9,62.0,0.0,10.0,280.4,165.7,1700,639.5,8.8,,,,,,,,,
12/05/2012 06:00,20.9,91.5,0.2,8.5,431.9,135.8,1849,618.2,7.3,,,,,,,,,,,,,,,,,,
12/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.9,67.6,0.2,9.9,321.8,119.6,1314,646.8,10.6
12/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2012 03:00,,,,,,,,,,25.3,59.3,0.0,10.9,282.8,161.5,1673,637.1,8.7,,,,,,,,,
12/05/2012 02:00,20.9,93.8,0.0,9.9,468.5,133.8,1836,636.0,7.2,,,,,,,,,,,,,,,,,,
12/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.7,67.8,0.4,10.2,328.9,116.7,1292,611.0,10.1
11/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 23:00,,,,,,,,,,25.1,56.8,0.1,10.2,276.1,158.6,1661,697.7,8.6,,,,,,,,,
11/05/2012 22:00,21.6,94.6,0.5,8.0,420.7,137.8,1861,605.9,7.1,,,,,,,,,,,,,,,,,,
11/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.8,67.8,0.4,10.3,341.0,117.0,1288,634.5,9.8
11/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 19:00,,,,,,,,,,25.5,2.7,0.5,1.1,12.6,0.0,1659,658.2,8.5,,,,,,,,,
11/05/2012 18:00,21.2,93.2,0.1,8.8,449.4,135.8,1837,597.5,6.9,,,,,,,,,,,,,,,,,,
11/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.6,67.5,0.2,10.8,357.2,116.3,1281,639.0,9.5
11/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 15:00,,,,,,,,,,25.8,59.5,0.0,9.9,270.9,165.3,1694,638.6,8.4,,,,,,,,,
11/05/2012 14:00,21.0,92.4,0.0,9.2,474.8,136.1,1848,641.0,7.0,,,,,,,,,,,,,,,,,,
11/05/2012 13:00,,,,,,,,,,,,,,,,,,,14.0,70.0,0.3,11.1,347.4,120.7,1297,636.5,9.7
11/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 11:00,,,,,,,,,,25.7,60.2,0.0,9.7,277.1,164.9,1702,635.4,8.5,,,,,,,,,
11/05/2012 10:00,20.4,90.1,0.0,9.7,483.0,132.8,1829,603.6,7.1,,,,,,,,,,,,,,,,,,
11/05/2012 09:00,,,,,,,,,,,,,,,,,,,14.3,70.5,0.2,10.6,335.4,122.1,1312,609.4,9.8
11/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 07:00,,,,,,,,,,26.0,60.3,0.0,14.5,404.9,162.5,1717,668.0,8.5,,,,,,,,,
11/05/2012 06:00,20.7,91.0,0.0,8.2,428.8,134.4,1843,625.1,7.0,,,,,,,,,,,,,,,,,,
11/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.1,66.0,0.1,10.7,345.1,115.8,1280,599.0,9.5
11/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2012 03:00,,,,,,,,,,26.4,59.7,0.0,11.7,290.4,169.7,1717,644.0,8.4,,,,,,,,,
11/05/2012 02:00,20.8,87.2,0.0,7.4,384.1,135.2,1848,623.0,7.0,,,,,,,,,,,,,,,,,,
11/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.4,69.6,0.3,10.1,332.7,118.3,1286,594.1,9.3
10/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 23:00,,,,,,,,,,26.2,58.9,0.0,9.8,267.3,168.9,1715,623.7,8.4,,,,,,,,,
10/05/2012 22:00,20.8,96.2,0.0,8.3,433.3,136.6,1865,644.5,6.9,,,,,,,,,,,,,,,,,,
10/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,58.5,0.1,7.3,232.5,116.5,1277,623.5,9.2
10/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 19:00,,,,,,,,,,25.5,59.6,0.0,9.9,264.2,164.2,1696,640.7,8.4,,,,,,,,,
10/05/2012 18:00,20.0,90.3,0.3,9.0,445.7,131.6,1816,618.9,6.9,,,,,,,,,,,,,,,,,,
10/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.5,67.6,0.5,11.4,341.6,119.1,1293,619.3,9.0
10/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 15:00,,,,,,,,,,26.4,61.4,0.2,10.7,294.1,170.3,1723,658.5,8.6,,,,,,,,,
10/05/2012 14:00,20.6,92.3,0.0,8.9,444.4,135.8,1860,618.7,6.9,,,,,,,,,,,,,,,,,,
10/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.7,67.3,0.2,10.5,323.1,119.9,1296,601.7,8.8
10/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 11:00,,,,,,,,,,26.4,61.9,0.0,10.5,283.8,169.5,1721,645.1,8.7,,,,,,,,,
10/05/2012 10:00,21.1,91.2,0.2,7.9,395.3,137.1,1855,617.9,7.0,,,,,,,,,,,,,,,,,,
10/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.5,68.1,0.2,9.8,331.1,118.8,1281,633.5,8.7
10/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 07:00,,,,,,,,,,25.7,58.1,0.1,11.3,290.9,164.1,1690,623.9,9.0,,,,,,,,,
10/05/2012 06:00,19.7,91.0,0.1,9.1,446.2,130.0,1804,641.3,7.1,,,,,,,,,,,,,,,,,,
10/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.4,68.5,0.2,10.8,350.8,118.4,1280,607.7,8.4
10/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2012 03:00,,,,,,,,,,25.7,59.5,0.0,10.8,278.3,165.2,1702,621.3,9.1,,,,,,,,,
10/05/2012 02:00,20.9,93.3,0.1,8.8,444.8,137.2,1875,577.0,7.0,,,,,,,,,,,,,,,,,,
10/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.6,71.1,0.4,10.2,327.6,119.6,1278,582.0,8.3
09/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 23:00,,,,,,,,,,26.3,60.0,0.0,9.9,272.9,168.9,1724,605.3,9.3,,,,,,,,,
09/05/2012 22:00,20.7,91.8,0.4,7.4,394.0,135.6,1856,597.4,7.0,,,,,,,,,,,,,,,,,,
09/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.6,67.6,0.1,8.3,291.3,119.8,1287,613.6,8.5
09/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 19:00,,,,,,,,,,26.5,59.5,0.0,10.5,282.4,170.4,1734,601.7,9.9,,,,,,,,,
09/05/2012 18:00,20.5,91.5,0.0,9.1,443.0,134.7,1851,590.1,7.0,,,,,,,,,,,,,,,,,,
09/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.2,67.5,0.3,11.3,350.5,117.1,1264,617.0,9.0
09/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 15:00,,,,,,,,,,26.2,61.2,0.2,11.1,283.5,167.1,1707,583.6,11.2,,,,,,,,,
09/05/2012 14:00,20.7,91.7,0.0,8.6,406.0,135.4,1853,630.1,7.1,,,,,,,,,,,,,,,,,,
09/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.2,67.1,0.2,9.8,334.5,117.5,1268,574.9,9.7
09/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 11:00,,,,,,,,,,26.2,61.3,0.1,10.3,285.0,169.2,1725,607.3,11.3,,,,,,,,,
09/05/2012 10:00,20.7,95.7,0.4,9.1,441.0,135.5,1844,642.2,7.1,,,,,,,,,,,,,,,,,,
09/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.4,67.7,0.2,11.7,356.4,117.8,1268,608.9,9.7
09/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 07:00,,,,,,,,,,25.9,58.7,0.2,11.1,284.8,167.1,1710,600.2,11.2,,,,,,,,,
09/05/2012 06:00,20.6,94.7,0.2,9.4,466.8,135.4,1859,592.3,7.1,,,,,,,,,,,,,,,,,,
09/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.6,69.2,0.1,9.8,348.6,119.2,1267,602.5,9.4
09/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2012 03:00,,,,,,,,,,25.5,60.5,0.0,11.1,284.5,163.8,1698,617.9,10.9,,,,,,,,,
09/05/2012 02:00,21.1,94.9,0.0,8.6,457.8,137.2,1863,594.5,7.1,,,,,,,,,,,,,,,,,,
09/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,68.3,0.1,10.1,320.8,117.5,1256,585.5,9.0
08/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 23:00,,,,,,,,,,26.2,61.1,0.0,9.9,267.7,168.2,1716,618.1,10.4,,,,,,,,,
08/05/2012 22:00,20.9,94.4,0.2,9.5,474.9,136.2,1862,633.0,7.1,,,,,,,,,,,,,,,,,,
08/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,68.0,0.4,9.9,337.4,117.0,1252,612.1,8.5
08/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 19:00,,,,,,,,,,25.7,56.7,0.5,9.3,278.0,163.9,1676,679.6,9.7,,,,,,,,,
08/05/2012 18:00,21.1,94.7,0.2,7.9,441.0,136.8,1861,644.7,7.2,,,,,,,,,,,,,,,,,,
08/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,65.9,0.3,9.9,316.5,115.8,1239,620.4,7.7
08/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 15:00,,,,,,,,,,25.5,57.9,0.1,9.9,267.3,165.1,1693,673.5,9.0,,,,,,,,,
08/05/2012 14:00,21.0,96.3,0.2,9.1,470.3,137.7,1870,649.0,7.4,,,,,,,,,,,,,,,,,,
08/05/2012 13:00,,,,,,,,,,,,,,,,,,,12.9,68.0,0.2,10.2,339.2,115.7,1232,624.6,6.9
08/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 11:00,,,,,,,,,,25.9,63.0,0.0,9.8,270.8,168.3,1699,707.8,8.3,,,,,,,,,
08/05/2012 10:00,20.4,92.1,0.1,9.8,466.0,134.2,1840,642.9,7.4,,,,,,,,,,,,,,,,,,
08/05/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,65.5,0.0,10.1,334.4,115.1,1232,635.2,6.5
08/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 07:00,,,,,,,,,,25.8,61.7,0.0,11.2,294.6,166.9,1703,696.0,8.3,,,,,,,,,
08/05/2012 06:00,21.0,96.3,0.0,8.7,483.6,137.4,1867,630.3,7.4,,,,,,,,,,,,,,,,,,
08/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,66.8,0.3,10.8,341.5,114.4,1227,613.4,6.5
08/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2012 03:00,,,,,,,,,,25.7,61.9,0.0,10.7,281.3,164.4,1675,732.8,8.3,,,,,,,,,
08/05/2012 02:00,20.2,92.0,0.1,8.8,453.4,132.9,1830,632.6,7.3,,,,,,,,,,,,,,,,,,
08/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,68.2,0.0,10.0,354.8,115.0,1224,657.0,6.5
07/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 23:00,,,,,,,,,,25.4,61.7,0.1,10.7,289.6,163.0,1674,710.7,8.2,,,,,,,,,
07/05/2012 22:00,20.8,95.1,0.0,8.7,438.8,136.0,1846,612.9,7.2,,,,,,,,,,,,,,,,,,
