Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
07/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.0,68.0,0.5,10.0,322.7,115.3,1234,613.6,6.4
07/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 19:00,,,,,,,,,,25.6,58.7,0.0,10.9,295.6,162.5,1673,706.8,8.2,,,,,,,,,
07/05/2012 18:00,20.1,92.7,0.1,8.5,430.5,132.3,1821,597.1,7.0,,,,,,,,,,,,,,,,,,
07/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,68.8,0.3,9.7,332.8,113.1,1219,651.7,6.5
07/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 15:00,,,,,,,,,,26.3,61.9,0.0,10.6,272.6,167.2,1702,692.0,8.1,,,,,,,,,
07/05/2012 14:00,20.6,89.4,0.1,9.2,445.6,132.5,1825,645.7,7.0,,,,,,,,,,,,,,,,,,
07/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.2,69.2,0.3,10.3,349.0,115.5,1230,590.3,6.4
07/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 11:00,,,,,,,,,,25.2,57.9,0.0,10.8,293.4,160.9,1659,693.8,8.2,,,,,,,,,
07/05/2012 10:00,21.3,93.4,0.0,9.2,455.7,137.7,1856,619.0,7.1,,,,,,,,,,,,,,,,,,
07/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.2,66.3,0.3,9.9,351.5,113.9,1234,603.7,6.5
07/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 07:00,,,,,,,,,,25.4,60.0,0.1,9.5,280.9,161.1,1667,706.3,8.3,,,,,,,,,
07/05/2012 06:00,21.2,93.8,0.1,9.0,461.1,136.4,1855,644.5,7.2,,,,,,,,,,,,,,,,,,
07/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.4,65.4,0.4,9.9,331.6,115.4,1236,653.9,6.6
07/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2012 03:00,,,,,,,,,,26.6,58.8,0.3,9.8,276.5,168.6,1706,709.6,8.3,,,,,,,,,
07/05/2012 02:00,21.0,91.9,0.0,9.0,462.8,135.0,1839,635.1,7.2,,,,,,,,,,,,,,,,,,
07/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.6,67.0,0.1,11.2,353.9,116.8,1240,616.6,6.5
06/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 23:00,,,,,,,,,,25.8,58.6,0.2,10.1,279.9,161.6,1670,693.8,8.2,,,,,,,,,
06/05/2012 22:00,21.3,91.1,0.3,9.2,482.5,136.1,1849,615.2,7.1,,,,,,,,,,,,,,,,,,
06/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.4,67.3,0.0,9.9,336.4,114.9,1227,597.4,6.4
06/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 19:00,,,,,,,,,,26.1,60.9,0.0,10.3,284.3,163.7,1679,693.2,8.0,,,,,,,,,
06/05/2012 18:00,20.7,93.6,0.0,8.5,450.0,132.5,1825,617.7,6.9,,,,,,,,,,,,,,,,,,
06/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.3,68.7,0.0,9.9,332.0,115.2,1227,629.0,6.3
06/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 15:00,,,,,,,,,,26.5,58.1,0.0,8.9,246.4,166.1,1680,692.2,8.0,,,,,,,,,
06/05/2012 14:00,21.3,97.7,0.0,8.9,474.3,136.2,1852,631.8,6.9,,,,,,,,,,,,,,,,,,
06/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.1,66.1,0.1,9.9,347.6,113.3,1215,627.6,6.4
06/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 11:00,,,,,,,,,,26.1,56.8,0.2,9.4,271.1,165.1,1686,711.6,8.0,,,,,,,,,
06/05/2012 10:00,21.4,93.6,0.3,9.5,450.5,137.0,1856,619.2,7.0,,,,,,,,,,,,,,,,,,
06/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.4,69.5,0.0,10.9,340.5,115.9,1242,635.5,6.5
06/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 07:00,,,,,,,,,,26.7,61.1,0.0,10.2,288.2,166.0,1691,716.9,8.1,,,,,,,,,
06/05/2012 06:00,21.4,96.8,0.1,8.4,444.1,136.1,1838,636.0,7.1,,,,,,,,,,,,,,,,,,
06/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,68.9,0.0,9.8,359.7,117.7,1242,610.8,6.6
06/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2012 03:00,,,,,,,,,,26.0,59.4,0.0,10.1,285.9,161.5,1665,714.5,8.1,,,,,,,,,
06/05/2012 02:00,21.4,94.9,0.0,8.0,446.2,136.0,1841,627.6,6.9,,,,,,,,,,,,,,,,,,
06/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.3,66.6,0.1,9.9,346.9,114.3,1232,627.5,6.5
05/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 23:00,,,,,,,,,,26.4,60.2,0.3,10.3,276.5,165.4,1690,680.3,7.9,,,,,,,,,
05/05/2012 22:00,21.1,93.5,0.0,8.4,448.9,133.0,1824,624.5,6.7,,,,,,,,,,,,,,,,,,
05/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.5,68.7,0.3,9.4,325.1,116.1,1228,626.4,6.4
05/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 19:00,,,,,,,,,,26.1,60.1,0.1,8.7,261.1,161.0,1657,656.3,7.9,,,,,,,,,
05/05/2012 18:00,21.7,93.3,0.6,8.7,470.6,135.3,1838,618.4,6.7,,,,,,,,,,,,,,,,,,
05/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.3,67.2,0.2,9.7,335.6,113.9,1220,624.6,6.4
05/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 15:00,,,,,,,,,,26.9,62.3,0.2,10.8,293.1,165.5,1682,671.1,7.9,,,,,,,,,
05/05/2012 14:00,21.6,94.0,0.3,7.7,447.6,135.7,1832,623.4,6.7,,,,,,,,,,,,,,,,,,
05/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.6,68.5,0.0,10.5,332.2,116.2,1240,616.9,6.4
05/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 11:00,,,,,,,,,,27.2,62.1,0.2,10.1,295.6,167.7,1698,713.3,8.0,,,,,,,,,
05/05/2012 10:00,21.1,91.4,0.0,9.7,476.4,133.9,1822,602.7,6.7,,,,,,,,,,,,,,,,,,
05/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.4,67.7,0.4,10.9,337.6,114.4,1228,617.1,6.5
05/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 07:00,,,,,,,,,,25.7,58.3,0.0,10.7,295.6,160.1,1664,700.0,8.1,,,,,,,,,
05/05/2012 06:00,21.3,93.2,0.2,9.2,484.2,136.2,1847,618.0,6.7,,,,,,,,,,,,,,,,,,
05/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,65.1,0.0,9.0,336.3,112.0,1212,606.0,6.6
05/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2012 03:00,,,,,,,,,,26.7,61.3,0.0,11.2,294.3,167.4,1692,665.0,8.1,,,,,,,,,
05/05/2012 02:00,20.1,89.6,0.2,9.0,464.1,130.5,1795,647.1,6.6,,,,,,,,,,,,,,,,,,
05/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.4,67.7,0.2,10.3,358.9,115.1,1231,662.2,6.5
04/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 23:00,,,,,,,,,,26.3,59.4,0.0,9.0,270.9,163.3,1681,674.3,8.1,,,,,,,,,
04/05/2012 22:00,21.3,95.1,0.0,8.9,456.6,136.3,1846,651.6,6.5,,,,,,,,,,,,,,,,,,
04/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,69.7,0.1,10.4,345.1,115.7,1238,620.9,6.4
04/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 19:00,,,,,,,,,,26.2,59.6,0.0,9.7,270.2,166.5,1694,679.7,8.1,,,,,,,,,
04/05/2012 18:00,21.0,94.7,0.4,8.7,443.8,136.6,1847,607.8,6.7,,,,,,,,,,,,,,,,,,
04/05/2012 17:00,,,,,,,,,,,,,,,,,,,12.8,66.8,0.1,9.8,327.4,113.8,1223,600.4,6.2
04/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 15:00,,,,,,,,,,25.8,59.8,0.0,9.5,263.6,165.3,1691,663.4,8.1,,,,,,,,,
04/05/2012 14:00,20.8,91.2,0.1,8.7,430.3,135.9,1850,639.6,6.8,,,,,,,,,,,,,,,,,,
04/05/2012 13:00,,,,,,,,,,,,,,,,,,,12.8,66.6,0.1,10.3,343.2,113.8,1224,609.3,6.2
04/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 11:00,,,,,,,,,,25.6,59.8,0.0,10.7,286.9,165.6,1702,696.8,8.3,,,,,,,,,
04/05/2012 10:00,19.5,89.6,0.1,9.4,461.0,129.7,1803,612.7,6.9,,,,,,,,,,,,,,,,,,
04/05/2012 09:00,,,,,,,,,,,,,,,,,,,12.6,66.9,0.3,9.7,320.1,113.6,1230,631.3,6.3
04/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 07:00,,,,,,,,,,25.5,61.1,0.0,10.7,277.2,165.2,1699,657.7,8.3,,,,,,,,,
04/05/2012 06:00,20.5,93.8,0.3,9.7,472.4,135.8,1859,614.4,6.9,,,,,,,,,,,,,,,,,,
04/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,68.5,0.0,10.2,321.1,116.4,1243,625.3,6.4
04/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2012 03:00,,,,,,,,,,25.7,62.7,0.2,10.6,287.3,166.8,1704,670.1,8.4,,,,,,,,,
04/05/2012 02:00,20.3,93.0,0.3,8.7,453.2,135.2,1850,602.4,6.9,,,,,,,,,,,,,,,,,,
04/05/2012 01:00,,,,,,,,,,,,,,,,,,,12.8,66.8,0.3,10.9,345.4,115.9,1242,616.9,6.3
03/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 23:00,,,,,,,,,,25.6,60.0,0.0,12.0,295.9,166.9,1705,688.1,8.3,,,,,,,,,
03/05/2012 22:00,20.6,94.0,0.5,9.2,460.0,137.5,1872,605.9,6.8,,,,,,,,,,,,,,,,,,
03/05/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,67.9,0.2,10.9,337.3,116.1,1231,603.3,6.2
03/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 19:00,,,,,,,,,,24.9,55.7,0.0,11.8,296.5,162.4,1673,703.2,8.1,,,,,,,,,
03/05/2012 18:00,20.2,92.5,0.1,8.6,465.8,134.4,1845,605.5,6.7,,,,,,,,,,,,,,,,,,
03/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,66.6,0.3,10.1,333.8,116.6,1244,648.5,6.1
03/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 15:00,,,,,,,,,,25.9,57.7,0.0,11.1,274.1,168.0,1705,667.6,8.1,,,,,,,,,
03/05/2012 14:00,20.8,95.6,0.2,9.6,472.6,137.4,1861,623.1,6.8,,,,,,,,,,,,,,,,,,
03/05/2012 13:00,,,,,,,,,,,,,,,,,,,12.8,67.5,0.1,11.1,353.0,114.7,1226,610.2,6.2
03/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 11:00,,,,,,,,,,24.9,56.7,0.0,10.0,280.7,161.3,1680,669.1,8.2,,,,,,,,,
03/05/2012 10:00,20.4,92.3,0.1,9.4,470.7,133.7,1835,641.0,6.9,,,,,,,,,,,,,,,,,,
03/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,68.9,0.0,10.1,329.7,116.8,1242,611.1,6.4
03/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 07:00,,,,,,,,,,25.3,57.3,0.1,10.9,292.9,163.5,1683,700.7,8.4,,,,,,,,,
03/05/2012 06:00,20.9,94.7,0.3,9.5,449.7,137.8,1863,617.5,7.0,,,,,,,,,,,,,,,,,,
03/05/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,68.0,0.1,10.7,325.6,113.5,1231,617.2,6.4
03/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2012 03:00,,,,,,,,,,26.0,59.6,0.0,11.3,295.2,167.1,1708,699.3,8.4,,,,,,,,,
03/05/2012 02:00,20.4,91.6,0.0,8.9,435.1,134.3,1838,617.7,7.0,,,,,,,,,,,,,,,,,,
03/05/2012 01:00,,,,,,,,,,,,,,,,,,,12.8,65.5,0.0,11.0,355.3,113.5,1225,613.1,6.3
02/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 23:00,,,,,,,,,,26.0,62.1,0.0,9.0,271.6,166.2,1701,676.4,8.2,,,,,,,,,
02/05/2012 22:00,20.3,92.8,0.0,9.1,434.0,134.0,1839,619.1,6.9,,,,,,,,,,,,,,,,,,
02/05/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,71.4,0.2,10.1,327.0,116.3,1240,632.9,6.2
02/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 19:00,,,,,,,,,,25.2,61.3,0.1,10.8,283.9,162.2,1679,682.4,8.2,,,,,,,,,
02/05/2012 18:00,20.4,93.4,0.2,9.0,455.4,135.2,1852,596.3,6.8,,,,,,,,,,,,,,,,,,
02/05/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,69.9,0.3,9.8,323.2,116.8,1239,625.6,6.1
02/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 15:00,,,,,,,,,,24.9,58.8,0.2,11.4,289.3,160.3,1668,664.8,8.1,,,,,,,,,
02/05/2012 14:00,21.1,97.6,0.2,8.5,434.1,137.8,1862,607.6,6.8,,,,,,,,,,,,,,,,,,
02/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,69.8,0.5,10.5,327.1,116.1,1234,637.4,6.2
02/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 11:00,,,,,,,,,,25.5,63.0,0.0,9.6,266.9,162.6,1676,693.2,8.2,,,,,,,,,
02/05/2012 10:00,20.2,97.9,0.0,8.9,441.7,132.4,1827,613.8,6.9,,,,,,,,,,,,,,,,,,
02/05/2012 09:00,,,,,,,,,,,,,,,,,,,12.7,66.3,0.0,10.0,324.6,113.6,1230,629.4,6.4
02/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 07:00,,,,,,,,,,25.2,61.3,0.0,10.7,291.5,161.7,1678,682.2,8.4,,,,,,,,,
02/05/2012 06:00,20.8,93.8,0.2,8.9,448.8,136.0,1842,607.3,6.9,,,,,,,,,,,,,,,,,,
02/05/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,67.2,0.1,9.9,324.5,113.4,1222,620.2,6.4
02/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2012 03:00,,,,,,,,,,25.1,56.2,0.2,9.8,267.0,161.1,1667,659.0,8.4,,,,,,,,,
02/05/2012 02:00,20.3,89.6,0.0,9.5,446.3,132.0,1819,627.8,6.8,,,,,,,,,,,,,,,,,,
02/05/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,69.3,0.2,10.8,355.7,116.6,1243,627.4,6.3
01/05/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 23:00,,,,,,,,,,26.0,60.2,0.3,10.8,289.2,164.7,1689,705.4,8.3,,,,,,,,,
01/05/2012 22:00,20.9,93.1,0.3,8.8,445.8,135.2,1840,625.2,6.8,,,,,,,,,,,,,,,,,,
01/05/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,69.2,0.0,10.2,331.3,114.0,1226,610.3,6.2
01/05/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 19:00,,,,,,,,,,25.8,60.5,0.0,10.4,269.2,163.1,1674,681.3,8.1,,,,,,,,,
01/05/2012 18:00,20.6,94.9,0.0,9.0,437.9,134.9,1842,602.5,6.7,,,,,,,,,,,,,,,,,,
01/05/2012 17:00,,,,,,,,,,,,,,,,,,,12.9,68.9,0.1,11.2,346.6,115.5,1241,638.0,6.2
01/05/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 15:00,,,,,,,,,,25.5,59.7,0.0,11.8,290.5,162.8,1666,665.7,8.1,,,,,,,,,
01/05/2012 14:00,20.9,94.9,0.1,9.9,467.5,136.8,1850,599.7,6.7,,,,,,,,,,,,,,,,,,
01/05/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,71.6,0.3,9.6,330.1,116.0,1239,648.0,6.2
01/05/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 11:00,,,,,,,,,,25.4,60.4,0.0,10.1,276.9,163.2,1683,683.3,8.2,,,,,,,,,
01/05/2012 10:00,20.3,94.2,0.2,8.7,444.8,134.9,1837,624.0,6.7,,,,,,,,,,,,,,,,,,
01/05/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,68.4,0.4,10.7,348.4,116.5,1244,621.3,6.2
01/05/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 07:00,,,,,,,,,,26.2,61.6,0.0,10.0,261.7,169.2,1715,660.3,8.2,,,,,,,,,
01/05/2012 06:00,20.8,93.6,0.0,8.7,446.5,136.7,1847,637.1,6.7,,,,,,,,,,,,,,,,,,
01/05/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,65.6,0.0,10.7,338.0,114.1,1235,629.8,6.3
01/05/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2012 03:00,,,,,,,,,,25.8,56.3,0.2,10.2,275.2,165.1,1695,677.5,8.2,,,,,,,,,
01/05/2012 02:00,20.2,92.9,0.2,8.9,431.4,132.5,1823,632.6,6.7,,,,,,,,,,,,,,,,,,
01/05/2012 01:00,,,,,,,,,,,,,,,,,,,12.7,65.6,0.4,9.9,328.4,114.8,1243,613.1,6.3
30/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 23:00,,,,,,,,,,25.1,58.2,0.0,11.3,283.2,160.5,1668,657.4,8.2,,,,,,,,,
30/04/2012 22:00,20.9,95.9,0.1,8.5,440.7,136.9,1851,617.7,6.6,,,,,,,,,,,,,,,,,,
30/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,67.2,0.2,9.9,334.7,117.0,1241,674.1,6.3
30/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 19:00,,,,,,,,,,25.2,59.3,0.0,10.6,286.9,162.1,1675,665.7,8.1,,,,,,,,,
30/04/2012 18:00,21.3,97.6,0.1,9.4,453.1,138.9,1872,610.5,6.5,,,,,,,,,,,,,,,,,,
30/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,70.3,0.3,10.4,346.6,116.6,1249,608.7,6.2
30/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 15:00,,,,,,,,,,25.8,60.9,0.1,10.7,273.2,165.1,1693,652.3,8.1,,,,,,,,,
30/04/2012 14:00,20.9,91.7,0.1,9.4,437.0,136.8,1850,639.2,6.6,,,,,,,,,,,,,,,,,,
30/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,66.0,0.3,10.4,359.4,113.5,1235,631.4,6.3
30/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 11:00,,,,,,,,,,26.2,60.6,0.1,10.3,288.8,166.7,1706,691.0,8.2,,,,,,,,,
30/04/2012 10:00,20.6,93.3,0.4,9.6,463.7,133.3,1826,616.0,6.7,,,,,,,,,,,,,,,,,,
30/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.3,66.4,0.2,9.3,333.9,116.1,1242,589.5,6.4
30/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 07:00,,,,,,,,,,26.1,59.8,0.3,10.2,276.3,165.2,1691,664.6,8.3,,,,,,,,,
30/04/2012 06:00,20.6,94.2,0.3,10.2,462.6,133.9,1838,615.5,6.7,,,,,,,,,,,,,,,,,,
30/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.5,71.3,0.0,10.2,352.7,117.2,1249,621.8,6.4
30/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2012 03:00,,,,,,,,,,25.5,60.6,0.1,10.0,273.9,161.0,1672,677.3,8.3,,,,,,,,,
30/04/2012 02:00,20.8,94.8,0.6,8.5,459.8,134.4,1837,605.5,6.7,,,,,,,,,,,,,,,,,,
30/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.3,67.2,0.0,10.1,338.9,116.4,1251,632.0,6.4
29/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 23:00,,,,,,,,,,26.4,60.6,0.1,10.8,294.9,166.6,1703,669.5,8.3,,,,,,,,,
29/04/2012 22:00,21.0,91.8,0.2,9.1,439.8,135.5,1848,632.1,6.7,,,,,,,,,,,,,,,,,,
29/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.5,69.7,0.3,10.0,330.7,116.5,1245,658.2,6.4
29/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 19:00,,,,,,,,,,26.2,59.7,0.0,11.0,282.5,163.3,1686,668.0,8.2,,,,,,,,,
29/04/2012 18:00,21.5,95.7,0.3,8.7,454.9,137.6,1857,604.5,6.7,,,,,,,,,,,,,,,,,,
29/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,67.2,0.1,9.5,326.5,112.9,1225,619.6,6.3
29/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 15:00,,,,,,,,,,26.8,59.1,0.0,11.4,297.0,166.7,1705,709.7,8.2,,,,,,,,,
29/04/2012 14:00,20.9,92.1,0.2,7.8,449.1,132.7,1822,604.0,6.7,,,,,,,,,,,,,,,,,,
29/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.8,70.3,0.4,10.0,335.4,117.9,1262,591.6,6.3
29/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 11:00,,,,,,,,,,26.3,60.9,0.0,9.7,272.8,162.9,1687,661.0,8.4,,,,,,,,,
29/04/2012 10:00,20.8,91.7,0.0,9.0,458.7,133.3,1832,637.2,6.8,,,,,,,,,,,,,,,,,,
29/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.0,66.7,0.0,10.5,351.6,113.2,1227,632.8,6.5
29/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 07:00,,,,,,,,,,27.0,61.9,0.1,11.0,296.7,167.6,1702,669.4,8.5,,,,,,,,,
29/04/2012 06:00,21.7,96.7,0.2,9.3,452.4,139.3,1876,618.5,6.8,,,,,,,,,,,,,,,,,,
29/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.5,69.2,0.1,10.9,333.6,117.3,1255,609.3,6.5
29/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2012 03:00,,,,,,,,,,26.8,60.0,0.0,9.1,270.2,166.1,1699,663.1,8.4,,,,,,,,,
29/04/2012 02:00,21.2,93.9,0.1,9.5,470.6,135.3,1841,616.7,6.8,,,,,,,,,,,,,,,,,,
29/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,65.9,0.2,9.6,345.4,112.0,1226,596.0,6.4
28/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 23:00,,,,,,,,,,26.5,59.9,0.3,9.8,268.8,163.5,1678,672.5,8.4,,,,,,,,,
28/04/2012 22:00,21.7,94.8,0.3,9.1,444.4,137.8,1859,620.5,6.7,,,,,,,,,,,,,,,,,,
28/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,68.2,0.5,9.1,328.5,112.5,1229,620.5,6.3
28/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 19:00,,,,,,,,,,26.4,59.7,0.0,10.1,278.1,162.8,1679,669.8,8.2,,,,,,,,,
28/04/2012 18:00,20.9,90.5,0.1,8.0,423.4,132.5,1809,624.1,6.5,,,,,,,,,,,,,,,,,,
28/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.2,66.8,0.0,11.0,329.7,115.4,1239,625.5,6.2
28/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 15:00,,,,,,,,,,26.3,59.6,0.0,10.0,284.2,161.4,1665,638.8,8.2,,,,,,,,,
28/04/2012 14:00,20.7,92.8,0.4,8.8,440.7,131.8,1817,612.7,6.6,,,,,,,,,,,,,,,,,,
28/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,64.6,0.3,9.7,323.2,113.5,1233,605.0,6.3
28/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 11:00,,,,,,,,,,26.9,60.6,0.3,9.8,288.2,167.7,1704,682.1,8.3,,,,,,,,,
28/04/2012 10:00,20.7,89.7,0.4,8.2,434.8,132.5,1820,614.1,6.7,,,,,,,,,,,,,,,,,,
28/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.3,66.9,0.0,9.3,345.8,115.1,1241,607.9,6.5
28/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 07:00,,,,,,,,,,26.7,59.9,0.1,11.1,291.8,166.5,1698,633.9,8.4,,,,,,,,,
28/04/2012 06:00,20.8,93.8,0.0,9.5,480.5,134.3,1839,631.8,6.7,,,,,,,,,,,,,,,,,,
28/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.4,70.3,0.0,10.3,351.6,116.1,1245,611.2,6.4
28/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2012 03:00,,,,,,,,,,26.5,62.1,0.0,10.3,286.3,167.2,1700,655.5,8.3,,,,,,,,,
28/04/2012 02:00,21.3,95.6,0.1,7.7,455.0,136.7,1849,607.6,6.7,,,,,,,,,,,,,,,,,,
28/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,66.9,0.1,10.1,330.4,113.5,1227,634.2,6.4
27/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 23:00,,,,,,,,,,26.6,62.2,0.3,10.3,293.8,167.0,1709,650.7,8.3,,,,,,,,,
27/04/2012 22:00,21.4,95.2,0.4,8.5,443.5,137.1,1855,624.2,6.6,,,,,,,,,,,,,,,,,,
27/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.5,69.8,0.1,10.5,336.7,116.2,1248,626.7,6.3
27/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 19:00,,,,,,,,,,26.0,58.8,0.3,10.0,290.9,161.3,1673,662.0,8.1,,,,,,,,,
27/04/2012 18:00,21.1,92.3,0.2,9.5,459.1,134.8,1847,598.5,6.5,,,,,,,,,,,,,,,,,,
27/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.2,68.5,0.3,10.1,338.4,113.2,1226,629.4,6.2
27/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 15:00,,,,,,,,,,26.7,61.0,0.0,10.7,298.3,163.9,1690,651.4,8.2,,,,,,,,,
27/04/2012 14:00,20.5,91.3,0.1,8.9,451.1,130.8,1811,631.7,6.5,,,,,,,,,,,,,,,,,,
27/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,67.5,0.0,10.0,331.8,113.8,1231,615.9,6.3
27/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 11:00,,,,,,,,,,26.7,60.2,0.0,10.3,275.4,164.9,1692,659.6,8.4,,,,,,,,,
27/04/2012 10:00,21.2,95.9,0.2,7.8,440.1,136.4,1859,642.5,6.7,,,,,,,,,,,,,,,,,,
27/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.2,67.4,0.3,10.6,348.9,112.8,1234,623.4,6.5
27/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 07:00,,,,,,,,,,27.0,60.7,0.1,10.9,297.5,168.2,1710,639.2,8.5,,,,,,,,,
27/04/2012 06:00,21.6,94.5,0.0,10.1,484.8,138.8,1880,624.5,6.8,,,,,,,,,,,,,,,,,,
27/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.2,67.7,0.3,9.7,344.2,115.7,1245,604.6,6.6
27/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2012 03:00,,,,,,,,,,26.8,61.3,0.0,9.6,275.7,167.3,1711,621.0,8.6,,,,,,,,,
27/04/2012 02:00,20.9,96.0,0.1,9.4,474.2,134.8,1845,655.0,6.7,,,,,,,,,,,,,,,,,,
27/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,68.1,0.1,11.1,323.0,113.7,1236,618.6,6.6
26/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 23:00,,,,,,,,,,26.6,58.9,0.3,11.2,290.8,167.8,1720,627.3,8.7,,,,,,,,,
26/04/2012 22:00,20.7,93.8,0.1,8.5,443.4,135.3,1855,625.5,6.8,,,,,,,,,,,,,,,,,,
26/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,67.9,0.3,11.2,350.4,115.5,1256,628.2,6.6
26/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 19:00,,,,,,,,,,24.4,60.4,0.3,11.2,287.8,163.7,1694,643.0,8.9,,,,,,,,,
26/04/2012 18:00,20.1,91.1,0.2,9.5,457.5,137.2,1863,622.7,6.9,,,,,,,,,,,,,,,,,,
26/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.7,69.1,0.1,10.2,342.1,116.1,1266,612.1,6.8
26/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 15:00,,,,,,,,,,26.1,62.5,0.0,11.3,300.4,168.6,1721,600.9,9.3,,,,,,,,,
26/04/2012 14:00,20.5,93.9,0.4,8.8,457.0,135.8,1860,613.8,7.4,,,,,,,,,,,,,,,,,,
26/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.6,67.5,0.0,9.3,321.7,114.7,1247,584.4,7.2
26/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 11:00,,,,,,,,,,25.8,59.9,0.0,10.4,279.3,166.3,1707,613.6,9.6,,,,,,,,,
26/04/2012 10:00,20.6,93.6,0.1,8.9,453.0,137.7,1868,638.5,7.5,,,,,,,,,,,,,,,,,,
26/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.0,66.0,0.2,10.4,336.0,116.9,1260,602.4,7.3
26/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 07:00,,,,,,,,,,25.9,61.5,0.0,10.0,268.5,167.3,1713,646.7,9.6,,,,,,,,,
26/04/2012 06:00,20.5,96.2,0.0,9.3,454.2,136.7,1855,596.0,7.5,,,,,,,,,,,,,,,,,,
26/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.7,68.1,0.0,10.2,331.6,115.9,1258,607.6,7.3
26/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2012 03:00,,,,,,,,,,25.6,60.4,0.3,11.0,285.8,168.9,1725,625.1,9.5,,,,,,,,,
26/04/2012 02:00,20.5,96.2,0.1,7.6,436.9,136.7,1867,613.0,7.5,,,,,,,,,,,,,,,,,,
26/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.0,67.1,0.1,9.5,316.9,115.3,1247,643.7,7.3
25/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 23:00,,,,,,,,,,26.3,60.9,0.0,11.5,287.2,169.2,1724,625.7,9.6,,,,,,,,,
25/04/2012 22:00,20.8,92.9,0.4,9.3,478.5,138.0,1876,611.2,7.5,,,,,,,,,,,,,,,,,,
25/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,67.7,0.0,9.4,332.2,115.7,1251,607.1,7.3
25/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 19:00,,,,,,,,,,26.2,60.1,0.1,10.8,279.0,167.9,1721,647.6,9.5,,,,,,,,,
25/04/2012 18:00,20.9,95.6,0.1,8.5,451.3,138.0,1864,622.6,7.4,,,,,,,,,,,,,,,,,,
25/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,71.4,0.3,10.3,337.4,116.6,1258,609.3,7.2
25/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 15:00,,,,,,,,,,25.8,59.7,0.0,9.8,270.4,166.6,1718,634.1,9.5,,,,,,,,,
25/04/2012 14:00,21.2,94.1,0.1,8.9,451.8,139.4,1884,604.5,7.3,,,,,,,,,,,,,,,,,,
25/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,70.9,0.0,10.7,354.4,117.8,1267,598.9,7.2
25/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 11:00,,,,,,,,,,26.1,60.8,0.0,10.3,269.0,167.7,1719,635.5,9.4,,,,,,,,,
25/04/2012 10:00,20.7,95.1,0.1,8.5,460.7,135.9,1853,615.4,7.3,,,,,,,,,,,,,,,,,,
25/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.2,70.3,0.4,10.5,354.2,117.0,1251,598.8,7.1
25/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 07:00,,,,,,,,,,26.2,59.2,0.0,10.9,285.4,166.7,1717,655.5,9.5,,,,,,,,,
25/04/2012 06:00,20.9,94.6,0.0,8.8,442.2,136.5,1850,621.8,7.3,,,,,,,,,,,,,,,,,,
25/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,67.7,0.1,10.7,354.6,114.0,1244,623.8,7.2
25/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2012 03:00,,,,,,,,,,26.5,61.3,0.0,11.6,284.1,168.6,1725,661.7,9.4,,,,,,,,,
25/04/2012 02:00,20.0,92.3,0.1,9.3,455.1,131.3,1813,620.5,7.1,,,,,,,,,,,,,,,,,,
25/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.7,66.3,0.2,9.8,333.6,113.6,1240,587.6,7.1
24/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 23:00,,,,,,,,,,26.4,62.6,0.1,11.2,295.6,168.4,1717,653.3,9.3,,,,,,,,,
24/04/2012 22:00,20.9,94.4,0.1,9.2,464.6,137.4,1861,623.0,7.0,,,,,,,,,,,,,,,,,,
24/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,66.9,0.2,9.9,323.3,115.4,1247,610.4,7.0
24/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 19:00,,,,,,,,,,25.4,60.1,0.0,10.6,285.3,163.3,1683,646.3,9.2,,,,,,,,,
24/04/2012 18:00,20.4,90.2,0.0,9.0,458.3,134.5,1837,598.8,6.9,,,,,,,,,,,,,,,,,,
24/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,67.3,0.3,10.1,327.8,114.8,1240,632.8,6.9
24/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 15:00,,,,,,,,,,26.4,62.7,0.6,10.4,282.9,168.4,1715,656.2,9.2,,,,,,,,,
24/04/2012 14:00,21.2,96.7,0.0,8.9,458.6,138.4,1870,623.3,6.9,,,,,,,,,,,,,,,,,,
24/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.1,68.9,0.0,10.1,330.2,116.2,1254,637.5,6.9
24/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 11:00,,,,,,,,,,25.7,60.2,0.0,10.7,286.8,163.1,1679,674.7,9.1,,,,,,,,,
24/04/2012 10:00,20.1,89.1,0.4,8.6,441.4,131.3,1794,608.1,7.0,,,,,,,,,,,,,,,,,,
24/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,68.1,0.6,10.2,351.5,115.4,1245,624.1,7.0
24/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 07:00,,,,,,,,,,24.8,58.4,0.0,9.8,269.8,159.0,1659,689.9,9.2,,,,,,,,,
24/04/2012 06:00,20.5,90.1,0.1,8.9,464.4,133.5,1824,632.4,6.9,,,,,,,,,,,,,,,,,,
24/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.7,65.7,0.0,10.6,331.0,113.0,1234,614.6,7.0
24/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2012 03:00,,,,,,,,,,26.1,60.6,0.0,10.6,278.4,167.6,1719,682.0,9.0,,,,,,,,,
24/04/2012 02:00,20.9,94.6,0.2,9.1,463.8,137.0,1840,619.2,6.8,,,,,,,,,,,,,,,,,,
24/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,71.7,0.4,9.3,323.6,117.1,1253,635.4,6.8
23/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 23:00,,,,,,,,,,25.8,59.7,0.0,11.3,299.9,164.7,1698,671.0,8.8,,,,,,,,,
23/04/2012 22:00,20.8,93.5,0.3,8.8,453.2,136.1,1836,653.3,6.6,,,,,,,,,,,,,,,,,,
23/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,69.5,0.4,10.4,345.3,116.8,1250,620.0,6.7
23/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 19:00,,,,,,,,,,25.7,62.6,0.0,11.2,292.5,163.3,1683,690.7,8.6,,,,,,,,,
23/04/2012 18:00,20.9,92.5,0.1,8.8,449.5,136.0,1836,629.4,6.4,,,,,,,,,,,,,,,,,,
23/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.4,69.5,0.5,10.5,333.5,117.2,1257,629.2,6.5
23/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 15:00,,,,,,,,,,25.9,62.4,0.1,9.5,276.3,164.2,1689,708.8,8.4,,,,,,,,,
23/04/2012 14:00,20.9,93.5,0.0,9.6,472.0,136.3,1839,645.5,6.2,,,,,,,,,,,,,,,,,,
23/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.4,69.5,0.2,9.8,333.1,117.1,1252,642.3,6.3
23/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 11:00,,,,,,,,,,26.6,63.3,0.0,9.4,272.6,168.4,1709,714.8,8.3,,,,,,,,,
23/04/2012 10:00,20.8,92.7,0.2,9.5,459.4,136.4,1838,653.1,6.2,,,,,,,,,,,,,,,,,,
23/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.8,69.1,0.4,10.3,333.6,114.1,1232,628.7,6.4
23/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 07:00,,,,,,,,,,25.6,58.9,0.0,10.0,268.5,162.9,1686,707.7,8.3,,,,,,,,,
23/04/2012 06:00,20.5,90.4,0.2,9.3,467.3,134.5,1824,647.9,6.1,,,,,,,,,,,,,,,,,,
23/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.4,69.3,0.3,10.2,320.7,118.0,1254,651.7,6.4
23/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2012 03:00,,,,,,,,,,25.9,62.4,0.0,10.4,275.3,165.9,1698,703.1,8.1,,,,,,,,,
23/04/2012 02:00,20.4,94.5,0.1,8.7,433.3,135.4,1829,647.9,6.0,,,,,,,,,,,,,,,,,,
23/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.3,70.9,0.1,10.9,353.6,117.3,1247,649.0,6.3
22/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 23:00,,,,,,,,,,26.4,64.2,0.0,10.2,300.9,169.6,1726,706.5,8.0,,,,,,,,,
22/04/2012 22:00,20.8,94.6,0.3,8.8,448.2,136.8,1842,649.4,5.9,,,,,,,,,,,,,,,,,,
22/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,69.1,0.2,10.9,347.3,117.7,1252,645.3,6.1
22/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 19:00,,,,,,,,,,25.9,62.0,0.1,9.7,268.2,165.6,1701,685.9,7.8,,,,,,,,,
22/04/2012 18:00,20.2,92.9,0.0,8.4,437.4,133.0,1817,646.7,5.7,,,,,,,,,,,,,,,,,,
22/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.6,67.3,0.3,10.9,349.7,112.9,1231,653.5,6.0
22/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 15:00,,,,,,,,,,24.8,58.6,0.1,11.1,290.7,158.2,1653,704.6,7.7,,,,,,,,,
22/04/2012 14:00,20.5,92.7,0.4,9.2,459.0,134.9,1834,640.4,5.6,,,,,,,,,,,,,,,,,,
22/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.7,66.0,0.1,10.4,342.5,113.6,1236,636.6,5.9
22/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 11:00,,,,,,,,,,26.4,65.0,0.3,11.0,297.5,168.2,1707,706.8,7.5,,,,,,,,,
22/04/2012 10:00,20.4,94.1,0.0,8.6,435.4,134.7,1840,636.8,5.5,,,,,,,,,,,,,,,,,,
22/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,67.9,0.5,10.4,356.6,115.5,1252,651.7,5.9
22/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 07:00,,,,,,,,,,26.3,61.4,0.1,10.4,287.0,167.6,1705,716.6,7.5,,,,,,,,,
22/04/2012 06:00,20.0,92.9,0.4,9.0,476.6,132.8,1817,662.6,5.5,,,,,,,,,,,,,,,,,,
22/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,69.2,0.1,10.0,337.5,116.1,1255,680.2,5.8
22/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2012 03:00,,,,,,,,,,26.2,61.5,0.0,12.0,293.5,168.8,1708,681.7,7.5,,,,,,,,,
22/04/2012 02:00,20.8,96.5,0.3,9.5,454.8,136.8,1857,686.8,5.5,,,,,,,,,,,,,,,,,,
22/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.8,65.8,0.2,11.6,353.9,113.4,1237,634.4,5.8
21/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 23:00,,,,,,,,,,26.3,62.8,0.0,10.7,288.3,168.9,1715,703.0,7.5,,,,,,,,,
21/04/2012 22:00,19.7,90.6,0.1,8.9,453.4,131.0,1804,631.8,5.5,,,,,,,,,,,,,,,,,,
21/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,68.0,0.1,10.3,331.7,116.7,1255,651.3,5.8
21/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 19:00,,,,,,,,,,26.4,64.5,0.0,9.2,255.7,169.6,1722,669.2,7.5,,,,,,,,,
21/04/2012 18:00,20.8,97.6,0.4,9.0,462.2,136.9,1851,658.2,5.5,,,,,,,,,,,,,,,,,,
21/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,67.5,0.4,10.4,339.4,114.7,1245,658.7,5.8
21/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 15:00,,,,,,,,,,26.2,62.8,0.0,9.2,272.9,167.5,1705,683.3,7.5,,,,,,,,,
21/04/2012 14:00,20.2,91.7,0.2,10.2,474.2,133.1,1828,654.5,5.5,,,,,,,,,,,,,,,,,,
21/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,70.0,0.2,10.3,351.0,117.1,1254,629.0,5.8
21/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 11:00,,,,,,,,,,25.9,60.6,0.1,10.6,294.8,165.3,1703,671.2,7.5,,,,,,,,,
21/04/2012 10:00,20.2,93.1,0.0,9.7,477.2,133.3,1834,618.3,5.5,,,,,,,,,,,,,,,,,,
21/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.2,68.0,0.1,10.5,348.9,116.9,1261,635.4,5.9
21/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 07:00,,,,,,,,,,25.2,59.8,0.0,9.6,262.3,161.6,1687,697.2,7.6,,,,,,,,,
21/04/2012 06:00,20.7,91.6,0.4,8.6,444.0,136.4,1848,638.3,5.6,,,,,,,,,,,,,,,,,,
21/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.1,68.2,0.2,10.4,350.7,117.2,1260,641.0,5.9
21/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2012 03:00,,,,,,,,,,26.1,60.2,0.2,10.2,280.8,167.4,1712,677.9,7.6,,,,,,,,,
21/04/2012 02:00,21.0,96.8,0.0,9.4,483.0,138.3,1867,625.3,5.6,,,,,,,,,,,,,,,,,,
21/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,68.7,0.2,10.2,345.4,115.1,1246,635.9,5.9
20/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 23:00,,,,,,,,,,26.4,63.1,0.0,10.9,279.5,167.9,1722,680.5,7.6,,,,,,,,,
20/04/2012 22:00,21.1,95.0,0.2,8.7,447.6,138.0,1872,665.0,5.6,,,,,,,,,,,,,,,,,,
20/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,66.9,0.3,10.8,336.2,112.6,1237,641.8,5.9
20/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 19:00,,,,,,,,,,25.9,60.1,0.1,9.8,269.8,164.1,1697,622.4,7.6,,,,,,,,,
20/04/2012 18:00,20.6,93.7,0.0,8.4,436.3,134.4,1845,632.1,5.6,,,,,,,,,,,,,,,,,,
20/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,67.3,0.4,10.8,357.9,116.6,1250,629.9,5.8
20/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 15:00,,,,,,,,,,26.3,62.2,0.0,9.7,283.9,166.9,1711,658.3,7.7,,,,,,,,,
20/04/2012 14:00,20.6,97.4,0.2,9.3,453.3,135.3,1855,633.6,5.7,,,,,,,,,,,,,,,,,,
20/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.1,69.9,0.0,9.7,348.6,116.4,1263,641.0,5.9
20/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 11:00,,,,,,,,,,26.1,63.7,0.0,11.3,294.0,166.5,1722,640.7,7.8,,,,,,,,,
20/04/2012 10:00,21.1,96.5,0.1,8.9,453.3,139.1,1892,642.3,5.9,,,,,,,,,,,,,,,,,,
20/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.4,68.2,0.0,10.0,332.9,118.8,1276,629.0,6.1
20/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 07:00,,,,,,,,,,25.1,59.2,0.0,10.1,275.2,160.8,1687,648.2,8.1,,,,,,,,,
20/04/2012 06:00,21.2,96.1,0.2,9.8,468.7,139.0,1897,663.3,6.1,,,,,,,,,,,,,,,,,,
20/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,68.8,0.2,10.1,342.2,113.3,1254,593.0,6.3
20/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2012 03:00,,,,,,,,,,26.8,63.5,0.0,10.2,291.1,171.2,1753,666.0,8.3,,,,,,,,,
20/04/2012 02:00,20.4,93.6,0.2,9.5,481.2,134.0,1863,639.2,6.3,,,,,,,,,,,,,,,,,,
20/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,68.8,0.5,10.7,360.4,116.7,1267,604.1,6.4
19/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 23:00,,,,,,,,,,26.7,61.4,0.4,11.0,284.3,169.9,1738,629.5,8.6,,,,,,,,,
19/04/2012 22:00,19.8,92.3,0.4,9.9,467.9,130.4,1832,638.5,6.6,,,,,,,,,,,,,,,,,,
19/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,69.5,0.1,10.6,350.2,118.0,1281,625.8,6.7
19/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 19:00,,,,,,,,,,25.7,57.8,0.0,11.1,292.4,163.9,1710,612.0,9.0,,,,,,,,,
19/04/2012 18:00,21.2,96.8,0.2,9.3,462.8,138.6,1898,613.9,6.9,,,,,,,,,,,,,,,,,,
19/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,68.1,0.2,9.9,326.1,117.1,1272,646.1,6.7
19/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 15:00,,,,,,,,,,25.8,61.7,0.0,10.8,270.6,163.0,1699,613.6,9.2,,,,,,,,,
19/04/2012 14:00,21.4,97.6,0.3,9.9,484.5,139.4,1909,600.7,7.2,,,,,,,,,,,,,,,,,,
19/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,68.4,0.3,11.4,348.3,117.7,1278,616.4,7.0
19/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 11:00,,,,,,,,,,26.0,60.3,0.0,10.7,282.1,167.1,1728,609.4,9.7,,,,,,,,,
19/04/2012 10:00,21.2,94.5,0.2,9.2,454.6,138.8,1902,604.0,7.5,,,,,,,,,,,,,,,,,,
19/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,70.5,0.1,9.5,326.5,116.3,1271,591.4,7.3
19/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 07:00,,,,,,,,,,26.3,61.5,0.1,11.3,283.9,165.5,1713,621.3,9.8,,,,,,,,,
19/04/2012 06:00,21.2,94.4,0.0,9.9,483.1,138.6,1910,609.1,7.6,,,,,,,,,,,,,,,,,,
19/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,65.4,0.2,10.4,335.8,115.8,1274,616.0,7.4
19/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2012 03:00,,,,,,,,,,26.5,63.5,0.3,9.5,268.5,167.5,1729,606.6,9.9,,,,,,,,,
19/04/2012 02:00,21.0,96.5,0.1,8.6,440.8,138.2,1892,587.7,7.7,,,,,,,,,,,,,,,,,,
19/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.4,67.8,0.1,10.5,328.6,118.4,1283,602.3,7.4
18/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 23:00,,,,,,,,,,26.6,60.9,0.0,11.5,296.0,169.2,1738,620.3,9.8,,,,,,,,,
18/04/2012 22:00,21.1,95.5,0.0,9.6,480.1,138.0,1901,596.1,7.7,,,,,,,,,,,,,,,,,,
18/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,71.3,0.2,10.6,348.3,118.1,1284,596.7,7.3
18/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 19:00,,,,,,,,,,25.8,58.6,0.3,10.6,275.9,164.2,1704,591.0,9.8,,,,,,,,,
18/04/2012 18:00,20.7,93.7,0.0,9.0,469.9,136.9,1893,589.0,7.6,,,,,,,,,,,,,,,,,,
18/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.2,68.7,0.3,9.2,331.8,116.4,1269,607.9,7.2
18/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 15:00,,,,,,,,,,26.2,60.6,0.0,10.3,291.1,165.6,1717,611.1,9.8,,,,,,,,,
18/04/2012 14:00,20.8,94.9,0.0,9.8,470.4,135.6,1879,627.8,7.6,,,,,,,,,,,,,,,,,,
18/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.1,71.8,0.3,9.7,329.9,116.6,1272,595.4,7.3
18/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 11:00,,,,,,,,,,26.5,61.3,0.0,10.2,279.5,168.8,1735,623.4,9.9,,,,,,,,,
18/04/2012 10:00,21.2,96.9,0.1,8.5,441.4,138.8,1895,601.4,7.8,,,,,,,,,,,,,,,,,,
18/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.3,69.1,0.1,9.9,342.1,117.9,1274,629.5,7.4
18/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 07:00,,,,,,,,,,26.3,62.1,0.0,11.5,299.8,166.1,1719,615.0,10.0,,,,,,,,,
18/04/2012 06:00,20.9,95.8,0.1,10.0,477.7,136.1,1886,609.9,7.9,,,,,,,,,,,,,,,,,,
18/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.7,70.6,0.1,11.6,348.4,119.8,1292,603.4,7.5
18/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2012 03:00,,,,,,,,,,26.4,61.9,0.1,9.5,270.4,168.9,1733,599.3,9.9,,,,,,,,,
18/04/2012 02:00,21.1,93.5,0.0,9.8,460.6,138.7,1898,620.8,7.7,,,,,,,,,,,,,,,,,,
18/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,70.4,0.2,10.5,346.6,117.1,1277,615.9,7.4
17/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 23:00,,,,,,,,,,26.2,61.2,0.2,9.9,275.9,165.8,1720,621.7,9.8,,,,,,,,,
17/04/2012 22:00,20.3,93.1,0.2,9.1,453.7,133.6,1870,597.6,7.7,,,,,,,,,,,,,,,,,,
17/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.5,69.3,0.1,10.7,329.4,118.0,1277,626.2,7.4
17/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 19:00,,,,,,,,,,26.5,60.8,0.0,9.8,273.6,168.6,1733,593.5,9.8,,,,,,,,,
17/04/2012 18:00,20.9,94.8,0.1,9.7,488.8,136.9,1891,591.1,7.6,,,,,,,,,,,,,,,,,,
17/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,70.3,0.1,9.5,327.4,115.8,1264,596.6,7.3
17/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 15:00,,,,,,,,,,25.6,59.3,0.0,10.7,287.6,163.0,1711,631.4,9.8,,,,,,,,,
17/04/2012 14:00,21.2,94.9,0.0,9.4,454.7,138.4,1895,616.8,7.6,,,,,,,,,,,,,,,,,,
17/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.2,67.1,0.0,10.7,330.5,116.4,1269,583.3,7.3
17/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 11:00,,,,,,,,,,26.8,62.9,0.0,10.0,271.1,169.4,1734,606.8,9.7,,,,,,,,,
17/04/2012 10:00,21.0,94.7,0.0,10.1,453.2,136.9,1894,615.6,7.5,,,,,,,,,,,,,,,,,,
17/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.5,70.6,0.3,10.9,353.1,119.0,1278,601.8,7.3
17/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 07:00,,,,,,,,,,26.6,61.0,0.0,12.2,294.4,167.8,1727,625.4,9.7,,,,,,,,,
17/04/2012 06:00,20.4,94.2,0.2,9.3,442.8,132.8,1852,610.7,7.5,,,,,,,,,,,,,,,,,,
17/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.7,70.9,0.2,9.7,329.5,119.9,1289,615.8,7.4
17/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2012 03:00,,,,,,,,,,26.7,62.7,0.1,11.2,294.5,168.4,1737,627.6,9.8,,,,,,,,,
17/04/2012 02:00,21.3,96.2,0.0,8.9,456.7,138.6,1909,638.4,7.6,,,,,,,,,,,,,,,,,,
17/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.5,69.2,0.2,11.0,362.8,117.5,1278,618.5,7.4
16/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 23:00,,,,,,,,,,26.8,62.1,0.0,10.8,277.8,168.1,1729,620.2,9.7,,,,,,,,,
16/04/2012 22:00,20.8,91.5,0.0,8.6,467.2,134.4,1869,612.7,7.6,,,,,,,,,,,,,,,,,,
16/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.3,67.0,0.0,9.9,343.3,115.2,1253,582.4,7.4
16/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 19:00,,,,,,,,,,27.0,62.1,0.0,10.8,282.4,168.2,1730,632.5,9.8,,,,,,,,,
16/04/2012 18:00,21.7,95.9,0.0,9.8,480.8,138.8,1902,617.4,7.6,,,,,,,,,,,,,,,,,,
16/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.7,68.9,0.4,10.1,348.3,118.4,1281,619.0,7.3
16/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 15:00,,,,,,,,,,26.9,61.4,0.0,10.6,281.1,166.5,1722,604.6,9.7,,,,,,,,,
16/04/2012 14:00,21.5,93.9,0.2,10.4,472.8,136.6,1879,620.6,7.5,,,,,,,,,,,,,,,,,,
16/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.7,69.7,0.0,10.3,329.4,117.2,1268,593.2,7.3
16/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 11:00,,,,,,,,,,27.2,62.7,0.3,10.3,275.4,167.8,1728,633.9,9.8,,,,,,,,,
16/04/2012 10:00,21.6,93.6,0.0,9.0,432.6,137.1,1886,640.8,7.7,,,,,,,,,,,,,,,,,,
16/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.7,66.6,0.1,9.7,335.1,116.5,1266,610.8,7.5
16/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 07:00,,,,,,,,,,27.0,60.7,0.0,10.0,290.7,164.3,1708,636.5,10.0,,,,,,,,,
16/04/2012 06:00,21.7,95.9,0.3,9.3,473.0,136.6,1879,642.0,7.9,,,,,,,,,,,,,,,,,,
16/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.8,68.2,0.1,10.9,355.3,116.5,1274,605.9,7.6
16/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2012 03:00,,,,,,,,,,26.7,60.5,0.2,10.4,293.1,162.6,1700,626.9,10.0,,,,,,,,,
16/04/2012 02:00,21.3,93.3,0.2,9.7,469.5,134.7,1869,604.4,7.8,,,,,,,,,,,,,,,,,,
16/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.8,69.6,0.2,11.1,337.1,117.1,1270,612.6,7.5
15/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 23:00,,,,,,,,,,26.9,61.5,0.0,10.7,288.5,163.9,1702,592.2,9.7,,,,,,,,,
15/04/2012 22:00,21.3,93.8,0.2,8.7,429.6,135.1,1866,616.2,7.5,,,,,,,,,,,,,,,,,,
15/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,66.7,0.3,10.8,343.7,112.2,1246,614.1,7.3
15/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 19:00,,,,,,,,,,26.7,59.9,0.1,9.4,262.3,161.1,1680,592.6,9.8,,,,,,,,,
15/04/2012 18:00,21.4,94.8,0.1,8.8,477.7,135.0,1877,616.8,7.6,,,,,,,,,,,,,,,,,,
15/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.3,67.0,0.2,9.2,325.1,114.9,1267,600.8,7.3
15/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 15:00,,,,,,,,,,27.3,61.9,0.0,9.3,266.8,167.1,1715,567.1,9.8,,,,,,,,,
15/04/2012 14:00,21.5,94.8,0.0,9.6,472.0,135.2,1867,617.4,7.7,,,,,,,,,,,,,,,,,,
15/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.6,67.6,0.0,11.0,346.9,114.9,1255,613.1,7.4
15/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 11:00,,,,,,,,,,27.4,61.9,0.1,9.8,271.7,167.3,1725,601.1,10.0,,,,,,,,,
15/04/2012 10:00,20.6,88.7,0.0,9.4,468.0,131.4,1852,604.3,7.8,,,,,,,,,,,,,,,,,,
15/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.4,69.4,0.0,9.6,342.2,116.4,1276,639.8,7.6
15/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 07:00,,,,,,,,,,27.3,60.5,0.0,10.4,285.0,167.0,1716,609.7,10.1,,,,,,,,,
15/04/2012 06:00,21.0,91.1,0.3,9.1,463.1,134.0,1863,618.1,7.9,,,,,,,,,,,,,,,,,,
15/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.6,69.7,0.1,10.7,350.9,116.9,1269,612.9,7.6
15/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2012 03:00,,,,,,,,,,27.2,63.3,0.0,10.4,286.7,167.4,1722,594.5,10.0,,,,,,,,,
15/04/2012 02:00,20.6,92.9,0.1,9.3,448.9,132.4,1848,614.3,7.8,,,,,,,,,,,,,,,,,,
15/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.4,70.8,0.2,10.2,345.0,117.3,1275,630.2,7.5
14/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 23:00,,,,,,,,,,26.4,59.7,0.0,11.4,296.8,163.2,1689,606.1,10.0,,,,,,,,,
14/04/2012 22:00,20.9,95.7,0.1,9.7,481.5,134.0,1853,602.8,7.7,,,,,,,,,,,,,,,,,,
14/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,67.8,0.3,9.9,336.2,114.9,1253,600.1,7.3
14/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 19:00,,,,,,,,,,26.9,62.0,0.2,9.8,263.7,166.4,1716,596.0,9.8,,,,,,,,,
14/04/2012 18:00,21.9,96.0,0.0,8.2,448.8,137.7,1884,606.9,7.6,,,,,,,,,,,,,,,,,,
14/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.6,69.8,0.3,10.6,330.3,117.6,1272,586.7,7.3
14/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 15:00,,,,,,,,,,26.0,58.5,0.0,9.7,267.5,160.1,1684,597.8,9.8,,,,,,,,,
14/04/2012 14:00,21.6,96.1,0.0,9.8,456.6,137.5,1880,597.5,7.6,,,,,,,,,,,,,,,,,,
14/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.4,69.6,0.3,9.7,345.1,117.2,1269,602.6,7.4
14/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 11:00,,,,,,,,,,26.8,61.3,0.1,9.4,264.2,167.2,1718,610.3,9.9,,,,,,,,,
14/04/2012 10:00,20.6,92.7,0.0,9.2,449.3,133.3,1848,626.7,7.7,,,,,,,,,,,,,,,,,,
14/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.2,69.0,0.1,9.6,330.6,115.2,1254,590.2,7.5
14/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 07:00,,,,,,,,,,26.2,59.2,0.0,11.2,303.3,163.3,1688,594.3,10.0,,,,,,,,,
14/04/2012 06:00,21.2,93.6,0.0,9.1,455.1,137.2,1891,601.8,7.7,,,,,,,,,,,,,,,,,,
14/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.3,67.8,0.1,9.8,349.8,116.8,1274,585.2,7.5
14/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2012 03:00,,,,,,,,,,26.7,61.6,0.2,10.7,292.7,167.3,1717,612.1,9.9,,,,,,,,,
14/04/2012 02:00,20.8,94.0,0.0,8.7,433.6,136.1,1877,631.5,7.6,,,,,,,,,,,,,,,,,,
14/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.4,70.1,0.1,10.0,329.2,117.0,1270,615.5,7.4
13/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 23:00,,,,,,,,,,26.7,61.9,0.0,10.7,281.4,168.3,1725,633.5,9.7,,,,,,,,,
13/04/2012 22:00,21.3,95.7,0.1,10.3,484.9,137.2,1883,589.0,7.5,,,,,,,,,,,,,,,,,,
13/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.4,70.5,0.1,10.3,336.4,117.7,1271,585.0,7.3
13/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 19:00,,,,,,,,,,26.9,59.4,0.0,9.9,271.8,169.5,1731,643.9,9.6,,,,,,,,,
13/04/2012 18:00,21.0,94.2,0.2,9.6,469.9,136.2,1870,601.0,7.4,,,,,,,,,,,,,,,,,,
13/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,69.7,0.0,9.7,349.9,116.0,1268,594.9,7.2
13/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 15:00,,,,,,,,,,25.8,58.8,0.0,11.3,289.2,162.9,1700,605.6,9.6,,,,,,,,,
13/04/2012 14:00,20.7,95.1,0.0,9.0,438.6,135.0,1865,607.2,7.5,,,,,,,,,,,,,,,,,,
13/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.1,68.3,0.2,10.3,349.5,115.4,1258,607.4,7.3
13/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 11:00,,,,,,,,,,26.2,59.2,0.1,11.1,270.3,166.8,1729,613.0,9.7,,,,,,,,,
13/04/2012 10:00,21.2,95.9,0.0,8.8,445.1,137.8,1887,616.9,7.6,,,,,,,,,,,,,,,,,,
13/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,67.2,0.0,11.1,349.7,115.0,1263,630.6,7.4
13/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 07:00,,,,,,,,,,26.5,64.7,0.0,11.4,293.3,167.0,1721,625.4,9.9,,,,,,,,,
13/04/2012 06:00,21.2,97.5,0.3,8.1,461.5,137.8,1885,624.4,7.6,,,,,,,,,,,,,,,,,,
13/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,67.8,0.1,10.0,331.7,114.4,1267,626.7,7.4
13/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2012 03:00,,,,,,,,,,26.5,60.8,0.5,11.1,281.6,167.4,1725,624.1,9.8,,,,,,,,,
13/04/2012 02:00,20.8,96.4,0.2,9.0,449.8,136.6,1881,636.9,7.5,,,,,,,,,,,,,,,,,,
13/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,67.6,0.5,9.1,320.3,116.8,1265,606.8,7.3
12/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 23:00,,,,,,,,,,26.4,60.2,0.3,10.2,264.9,168.4,1726,609.8,9.6,,,,,,,,,
12/04/2012 22:00,20.5,93.8,0.5,9.4,465.6,134.6,1864,599.2,7.4,,,,,,,,,,,,,,,,,,
12/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.1,68.8,0.2,9.3,336.5,117.2,1273,597.8,7.3
12/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 19:00,,,,,,,,,,26.6,62.1,0.0,9.6,269.3,169.6,1739,621.1,9.5,,,,,,,,,
12/04/2012 18:00,20.8,94.3,0.1,8.8,447.2,135.4,1872,583.3,7.4,,,,,,,,,,,,,,,,,,
12/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.3,69.2,0.0,10.4,333.8,117.7,1278,632.8,7.3
12/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 15:00,,,,,,,,,,26.4,63.1,0.2,10.9,283.8,166.8,1724,615.1,9.7,,,,,,,,,
12/04/2012 14:00,20.9,94.1,0.1,10.0,465.5,137.7,1903,613.4,7.5,,,,,,,,,,,,,,,,,,
12/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,69.5,0.0,10.0,344.9,118.5,1283,618.1,7.4
12/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 11:00,,,,,,,,,,26.4,61.7,0.4,11.0,278.2,167.8,1726,602.1,9.8,,,,,,,,,
12/04/2012 10:00,20.6,93.4,0.0,8.0,461.1,135.6,1876,601.5,7.6,,,,,,,,,,,,,,,,,,
12/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.0,68.1,0.2,10.5,320.2,116.7,1272,622.2,7.5
12/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 07:00,,,,,,,,,,25.6,57.6,0.0,9.9,269.0,162.9,1699,605.2,9.9,,,,,,,,,
12/04/2012 06:00,20.9,94.7,0.0,8.7,449.3,136.9,1882,589.6,7.7,,,,,,,,,,,,,,,,,,
12/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,69.0,0.1,11.2,353.5,114.5,1259,620.5,7.5
12/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2012 03:00,,,,,,,,,,25.6,58.6,0.1,10.1,289.1,163.3,1707,589.2,9.8,,,,,,,,,
12/04/2012 02:00,20.6,93.3,0.4,9.9,456.3,134.8,1866,608.9,7.6,,,,,,,,,,,,,,,,,,
12/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.8,69.5,0.3,10.7,331.0,114.6,1256,593.5,7.4
11/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 23:00,,,,,,,,,,26.3,63.9,0.0,11.2,296.2,168.4,1732,632.2,9.8,,,,,,,,,
11/04/2012 22:00,20.7,95.0,0.3,9.2,468.1,137.0,1888,626.2,7.5,,,,,,,,,,,,,,,,,,
11/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.1,68.9,0.1,10.7,351.8,118.2,1274,619.6,7.3
11/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 19:00,,,,,,,,,,26.2,62.1,0.1,10.3,277.9,168.8,1738,601.9,9.6,,,,,,,,,
11/04/2012 18:00,20.9,95.5,0.1,8.1,442.1,139.5,1906,601.4,7.4,,,,,,,,,,,,,,,,,,
11/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.2,70.1,0.1,10.2,324.1,118.3,1268,590.9,7.2
11/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 15:00,,,,,,,,,,26.2,61.3,0.0,10.2,262.3,167.9,1726,597.0,9.6,,,,,,,,,
11/04/2012 14:00,20.9,95.7,0.3,9.5,462.5,137.5,1893,598.1,7.5,,,,,,,,,,,,,,,,,,
11/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.7,68.7,0.0,10.1,328.5,115.2,1263,603.9,7.3
11/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 11:00,,,,,,,,,,26.3,60.2,0.0,9.5,265.0,169.5,1729,619.9,9.8,,,,,,,,,
11/04/2012 10:00,20.9,94.8,0.4,8.4,438.8,137.9,1887,606.2,7.6,,,,,,,,,,,,,,,,,,
11/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.5,67.5,0.1,9.6,314.6,113.9,1254,612.5,7.5
11/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 07:00,,,,,,,,,,26.5,61.2,0.0,9.9,278.6,169.4,1734,600.8,9.9,,,,,,,,,
11/04/2012 06:00,20.9,96.4,0.0,9.3,466.5,137.6,1881,618.5,7.6,,,,,,,,,,,,,,,,,,
11/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.1,69.6,0.2,10.0,340.1,117.8,1279,607.0,7.4
11/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2012 03:00,,,,,,,,,,25.7,62.7,0.3,10.4,268.0,165.8,1725,621.9,9.7,,,,,,,,,
11/04/2012 02:00,20.8,95.2,0.0,10.3,477.5,138.7,1904,605.5,7.4,,,,,,,,,,,,,,,,,,
11/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,71.0,0.2,9.8,329.5,117.5,1281,645.4,7.3
10/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 23:00,,,,,,,,,,25.9,59.7,0.1,9.7,263.4,167.4,1727,635.0,9.6,,,,,,,,,
10/04/2012 22:00,20.9,95.0,0.2,10.3,476.5,138.2,1887,602.5,7.3,,,,,,,,,,,,,,,,,,
10/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,69.4,0.3,10.0,320.6,116.7,1268,615.9,7.3
10/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 19:00,,,,,,,,,,26.1,61.3,0.0,11.1,290.2,169.1,1733,623.8,9.5,,,,,,,,,
10/04/2012 18:00,20.9,96.0,0.0,8.8,449.4,138.1,1893,607.7,7.3,,,,,,,,,,,,,,,,,,
10/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.9,69.0,0.4,10.1,319.9,116.6,1263,639.9,7.2
10/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 15:00,,,,,,,,,,26.4,61.6,0.0,10.9,293.8,170.4,1740,607.3,9.5,,,,,,,,,
10/04/2012 14:00,20.0,91.1,0.0,8.8,437.8,133.3,1858,601.0,7.3,,,,,,,,,,,,,,,,,,
10/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,68.4,0.1,9.7,321.6,117.3,1267,612.0,7.3
10/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 11:00,,,,,,,,,,25.9,60.6,0.0,10.2,282.7,165.6,1706,604.0,9.7,,,,,,,,,
10/04/2012 10:00,20.4,95.2,0.0,9.6,473.2,134.6,1864,613.5,7.5,,,,,,,,,,,,,,,,,,
10/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,68.1,0.2,10.0,332.3,116.9,1270,584.1,7.5
10/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 07:00,,,,,,,,,,26.2,62.0,0.0,9.7,268.0,168.3,1724,633.2,9.9,,,,,,,,,
