Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
10/04/2012 06:00,20.7,94.9,0.0,8.6,450.1,136.0,1873,587.6,7.5,,,,,,,,,,,,,,,,,,
10/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,68.9,0.2,10.0,329.0,115.5,1265,595.5,7.5
10/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2012 03:00,,,,,,,,,,25.3,60.3,0.0,10.6,287.4,162.5,1690,587.2,9.8,,,,,,,,,
10/04/2012 02:00,21.0,94.8,0.0,8.7,431.0,139.1,1902,603.3,7.5,,,,,,,,,,,,,,,,,,
10/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.3,69.5,0.0,10.3,340.9,119.8,1283,615.3,7.4
09/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 23:00,,,,,,,,,,25.5,61.5,0.0,10.7,276.6,164.7,1706,618.7,9.8,,,,,,,,,
09/04/2012 22:00,21.0,97.3,0.0,9.6,480.9,139.8,1898,633.4,7.5,,,,,,,,,,,,,,,,,,
09/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.7,67.5,0.2,10.7,333.0,115.6,1268,627.1,7.5
09/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 19:00,,,,,,,,,,25.0,60.3,0.0,10.1,272.4,163.1,1700,618.7,9.8,,,,,,,,,
09/04/2012 18:00,20.5,95.9,0.1,9.9,473.7,136.6,1869,609.1,7.5,,,,,,,,,,,,,,,,,,
09/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.8,69.3,0.2,10.0,330.5,115.8,1271,610.0,7.5
09/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 15:00,,,,,,,,,,25.5,59.4,0.0,10.3,271.5,164.6,1703,615.6,9.8,,,,,,,,,
09/04/2012 14:00,20.7,94.8,0.0,10.1,473.9,137.0,1881,615.7,7.6,,,,,,,,,,,,,,,,,,
09/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.8,70.9,0.1,9.8,332.0,116.9,1280,626.7,7.5
09/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 11:00,,,,,,,,,,26.2,61.5,0.0,10.1,280.9,169.0,1737,649.7,10.0,,,,,,,,,
09/04/2012 10:00,20.9,95.9,0.0,9.2,452.7,139.0,1888,627.3,7.7,,,,,,,,,,,,,,,,,,
09/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.1,68.9,0.5,9.5,335.3,117.6,1276,593.5,7.7
09/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 07:00,,,,,,,,,,25.7,60.0,0.0,9.8,272.3,166.2,1724,611.5,10.1,,,,,,,,,
09/04/2012 06:00,21.0,96.6,0.2,8.9,437.2,138.4,1894,650.8,7.8,,,,,,,,,,,,,,,,,,
09/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,70.3,0.2,10.3,324.6,117.2,1275,604.8,7.7
09/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2012 03:00,,,,,,,,,,26.0,62.4,0.0,9.7,273.5,167.1,1726,604.4,10.0,,,,,,,,,
09/04/2012 02:00,21.1,96.0,0.4,10.3,469.4,139.2,1896,630.7,7.6,,,,,,,,,,,,,,,,,,
09/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.6,68.6,0.2,8.9,316.9,113.9,1252,588.1,7.6
08/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 23:00,,,,,,,,,,25.5,60.4,0.1,11.6,282.0,163.5,1708,633.9,9.9,,,,,,,,,
08/04/2012 22:00,20.2,93.0,0.0,8.6,433.9,134.0,1863,607.3,7.6,,,,,,,,,,,,,,,,,,
08/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,67.3,0.3,9.8,326.6,116.3,1268,602.2,7.6
08/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 19:00,,,,,,,,,,25.7,60.6,0.1,10.1,264.1,167.5,1730,606.4,9.9,,,,,,,,,
08/04/2012 18:00,20.5,93.2,0.3,9.0,444.5,135.2,1858,593.6,7.5,,,,,,,,,,,,,,,,,,
08/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,69.9,0.2,10.4,331.4,118.3,1275,584.5,7.5
08/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 15:00,,,,,,,,,,25.5,59.4,0.0,11.2,291.4,165.4,1717,608.2,9.8,,,,,,,,,
08/04/2012 14:00,20.5,93.3,0.0,8.4,442.0,136.5,1875,607.8,7.5,,,,,,,,,,,,,,,,,,
08/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.7,68.0,0.2,10.2,342.8,115.8,1262,614.7,7.5
08/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 11:00,,,,,,,,,,25.3,61.4,0.4,10.9,280.5,165.6,1721,584.8,9.7,,,,,,,,,
08/04/2012 10:00,20.3,96.1,0.1,8.8,464.1,135.2,1870,607.6,7.5,,,,,,,,,,,,,,,,,,
08/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.6,71.0,0.5,9.8,323.0,114.6,1252,589.0,7.5
08/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 07:00,,,,,,,,,,25.9,62.0,0.1,10.2,275.0,168.6,1736,576.2,9.7,,,,,,,,,
08/04/2012 06:00,20.6,97.3,0.1,9.0,464.8,136.6,1879,611.7,7.4,,,,,,,,,,,,,,,,,,
08/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,72.0,0.1,10.0,330.4,117.8,1287,611.1,7.4
08/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2012 03:00,,,,,,,,,,24.9,59.3,0.2,11.0,287.7,162.9,1702,624.5,9.6,,,,,,,,,
08/04/2012 02:00,20.1,92.2,0.1,9.0,437.7,134.3,1855,606.3,7.4,,,,,,,,,,,,,,,,,,
08/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,70.0,0.3,10.7,330.0,118.1,1274,594.5,7.4
07/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 23:00,,,,,,,,,,26.0,61.1,0.1,10.7,289.3,168.1,1728,632.3,9.6,,,,,,,,,
07/04/2012 22:00,20.5,93.4,0.3,9.1,447.1,137.0,1884,587.1,7.4,,,,,,,,,,,,,,,,,,
07/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,69.6,0.1,10.4,328.1,117.6,1276,620.7,7.4
07/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 19:00,,,,,,,,,,25.1,57.9,0.2,10.2,271.9,163.2,1705,605.5,9.6,,,,,,,,,
07/04/2012 18:00,20.9,93.0,0.4,9.4,446.1,138.3,1884,613.2,7.4,,,,,,,,,,,,,,,,,,
07/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.8,70.1,0.0,10.6,330.9,116.1,1257,639.6,7.4
07/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 15:00,,,,,,,,,,25.2,59.3,0.1,10.6,272.1,162.9,1700,587.4,9.6,,,,,,,,,
07/04/2012 14:00,21.1,95.3,0.1,8.4,442.0,138.5,1885,608.0,7.4,,,,,,,,,,,,,,,,,,
07/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,68.4,0.4,11.2,351.0,118.0,1272,609.3,7.4
07/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 11:00,,,,,,,,,,25.7,63.5,0.1,10.8,287.3,165.9,1709,613.4,9.7,,,,,,,,,
07/04/2012 10:00,20.8,95.4,0.4,8.5,444.7,136.8,1876,618.1,7.4,,,,,,,,,,,,,,,,,,
07/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.3,66.4,0.2,10.6,329.4,112.7,1245,610.5,7.5
07/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 07:00,,,,,,,,,,25.2,61.8,0.0,10.8,295.2,161.6,1688,613.6,9.8,,,,,,,,,
07/04/2012 06:00,19.8,88.8,0.0,10.3,461.9,131.5,1847,663.1,7.5,,,,,,,,,,,,,,,,,,
07/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.1,69.4,0.5,10.2,354.0,117.7,1270,618.2,7.6
07/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2012 03:00,,,,,,,,,,24.9,60.7,0.1,10.9,265.8,161.0,1688,623.8,9.7,,,,,,,,,
07/04/2012 02:00,20.3,95.3,0.2,9.6,479.0,134.4,1853,600.5,7.4,,,,,,,,,,,,,,,,,,
07/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,68.5,0.2,11.2,346.0,115.6,1262,597.5,7.5
06/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 23:00,,,,,,,,,,25.7,60.2,0.0,10.9,282.2,166.6,1719,616.0,9.5,,,,,,,,,
06/04/2012 22:00,20.3,93.8,0.3,10.3,472.6,134.3,1849,625.7,7.3,,,,,,,,,,,,,,,,,,
06/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.0,66.9,0.6,10.0,328.5,117.2,1269,588.7,7.4
06/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 19:00,,,,,,,,,,25.7,60.8,0.0,10.5,290.4,166.8,1717,594.0,9.6,,,,,,,,,
06/04/2012 18:00,20.5,93.2,0.0,9.4,447.0,135.5,1868,642.9,7.2,,,,,,,,,,,,,,,,,,
06/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.1,69.9,0.0,9.8,330.3,118.1,1272,582.1,7.3
06/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 15:00,,,,,,,,,,24.8,58.4,0.0,9.9,259.6,161.7,1698,639.8,9.5,,,,,,,,,
06/04/2012 14:00,20.9,94.9,0.1,8.2,448.0,137.3,1888,599.9,7.2,,,,,,,,,,,,,,,,,,
06/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.2,65.3,0.3,10.7,341.4,111.3,1239,615.5,7.3
06/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 11:00,,,,,,,,,,24.9,60.3,0.2,11.1,291.9,160.8,1695,607.8,9.5,,,,,,,,,
06/04/2012 10:00,20.5,93.5,0.3,8.8,446.9,134.3,1851,632.5,7.2,,,,,,,,,,,,,,,,,,
06/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,68.4,0.2,9.7,319.0,114.1,1248,615.5,7.4
06/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 07:00,,,,,,,,,,25.8,60.5,0.0,10.6,269.1,165.3,1710,636.9,9.6,,,,,,,,,
06/04/2012 06:00,21.0,95.3,0.0,8.9,438.5,138.0,1878,601.7,7.2,,,,,,,,,,,,,,,,,,
06/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.1,68.5,0.2,10.5,336.0,116.7,1268,614.3,7.4
06/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2012 03:00,,,,,,,,,,25.8,59.5,0.0,11.1,288.1,165.7,1714,623.1,9.5,,,,,,,,,
06/04/2012 02:00,20.3,93.9,0.1,9.3,441.2,133.7,1850,624.5,7.1,,,,,,,,,,,,,,,,,,
06/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.1,71.2,0.2,9.8,325.1,117.0,1254,609.2,7.2
05/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 23:00,,,,,,,,,,26.0,61.3,0.0,10.4,289.9,166.1,1714,620.4,9.4,,,,,,,,,
05/04/2012 22:00,21.1,94.4,0.2,8.8,463.1,137.4,1871,612.3,7.1,,,,,,,,,,,,,,,,,,
05/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.1,67.1,0.1,11.0,353.5,116.8,1266,605.1,7.2
05/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 19:00,,,,,,,,,,26.0,61.9,0.0,9.0,265.5,164.4,1703,608.7,9.4,,,,,,,,,
05/04/2012 18:00,21.1,94.6,0.2,9.4,463.5,136.6,1866,634.8,7.1,,,,,,,,,,,,,,,,,,
05/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.0,67.3,0.2,9.9,340.0,113.8,1245,610.2,7.3
05/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 15:00,,,,,,,,,,26.9,61.1,0.0,8.7,274.2,168.4,1723,622.7,9.5,,,,,,,,,
05/04/2012 14:00,21.4,94.4,0.1,9.1,476.4,136.5,1868,590.7,7.2,,,,,,,,,,,,,,,,,,
05/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.2,67.9,0.0,10.4,349.7,114.2,1250,618.2,7.4
05/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 11:00,,,,,,,,,,26.8,62.2,0.0,10.3,297.3,165.9,1712,639.4,9.7,,,,,,,,,
05/04/2012 10:00,21.4,94.0,0.0,9.2,450.9,135.9,1863,629.9,7.4,,,,,,,,,,,,,,,,,,
05/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.6,69.1,0.3,10.2,341.8,116.7,1265,631.9,7.6
05/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 07:00,,,,,,,,,,26.8,60.0,0.0,9.8,286.5,163.8,1702,619.4,9.8,,,,,,,,,
05/04/2012 06:00,21.2,90.6,0.1,9.4,464.5,133.3,1830,637.2,7.4,,,,,,,,,,,,,,,,,,
05/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.5,69.0,0.1,9.8,334.0,116.2,1262,621.6,7.7
05/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/04/2012 03:00,,,,,,,,,,26.7,60.8,0.0,10.2,288.3,163.7,1700,644.3,9.8,,,,,,,,,
05/04/2012 02:00,20.7,90.9,0.2,8.7,452.7,130.5,1814,601.9,7.4,,,,,,,,,,,,,,,,,,
05/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.2,67.1,0.1,8.6,312.6,114.4,1250,603.3,7.5
04/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 23:00,,,,,,,,,,26.5,59.9,0.0,10.4,274.1,163.1,1692,607.4,9.6,,,,,,,,,
04/04/2012 22:00,21.5,94.2,0.2,9.1,481.4,135.7,1867,654.7,7.2,,,,,,,,,,,,,,,,,,
04/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.2,68.3,0.5,9.9,332.4,114.1,1239,620.5,7.4
04/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 19:00,,,,,,,,,,27.3,62.7,0.3,10.3,283.7,168.7,1721,619.4,9.5,,,,,,,,,
04/04/2012 18:00,20.8,92.0,0.0,8.4,455.4,131.3,1824,615.9,7.1,,,,,,,,,,,,,,,,,,
04/04/2012 17:00,,,,,,,,,,,,,,,,,,,13.3,70.4,0.4,9.6,328.5,116.4,1253,602.8,7.3
04/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 15:00,,,,,,,,,,26.2,60.9,0.0,10.3,279.9,161.5,1683,650.0,9.5,,,,,,,,,
04/04/2012 14:00,21.5,97.0,0.0,8.2,429.3,135.3,1852,603.7,7.2,,,,,,,,,,,,,,,,,,
04/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.3,70.3,0.3,11.0,338.1,115.2,1252,609.6,7.4
04/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 11:00,,,,,,,,,,25.9,61.0,0.0,10.0,268.0,164.1,1705,608.5,9.6,,,,,,,,,
04/04/2012 10:00,20.9,97.8,0.0,8.8,470.2,137.5,1861,592.9,7.3,,,,,,,,,,,,,,,,,,
04/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.4,67.2,0.1,9.8,336.9,113.2,1247,617.4,7.5
04/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 07:00,,,,,,,,,,25.6,58.7,0.0,9.9,275.9,159.4,1680,648.2,9.7,,,,,,,,,
04/04/2012 06:00,21.2,94.5,0.3,9.0,441.4,134.9,1858,610.5,7.3,,,,,,,,,,,,,,,,,,
04/04/2012 05:00,,,,,,,,,,,,,,,,,,,13.2,71.0,0.3,10.3,338.3,115.8,1251,590.4,7.5
04/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/04/2012 03:00,,,,,,,,,,26.4,60.1,0.0,11.3,302.8,164.1,1700,611.3,9.7,,,,,,,,,
04/04/2012 02:00,20.9,92.5,0.1,8.6,457.5,132.8,1838,612.5,7.3,,,,,,,,,,,,,,,,,,
04/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.6,68.2,0.0,9.4,333.7,113.3,1249,611.4,7.5
03/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 23:00,,,,,,,,,,25.5,58.9,0.1,10.3,277.2,160.4,1673,632.4,9.6,,,,,,,,,
03/04/2012 22:00,21.3,95.4,0.0,9.4,468.3,137.1,1863,612.0,7.3,,,,,,,,,,,,,,,,,,
03/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.7,66.8,0.2,9.8,323.2,113.3,1236,623.9,7.4
03/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 19:00,,,,,,,,,,25.9,61.0,0.0,11.5,290.6,162.7,1690,612.5,9.6,,,,,,,,,
03/04/2012 18:00,20.9,94.4,0.0,7.6,444.6,137.1,1865,603.9,7.2,,,,,,,,,,,,,,,,,,
03/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.6,70.0,0.0,10.0,328.7,113.9,1248,598.7,7.4
03/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 15:00,,,,,,,,,,26.0,62.5,0.0,11.0,297.8,165.0,1700,633.4,9.6,,,,,,,,,
03/04/2012 14:00,20.3,94.8,0.3,8.6,442.3,133.9,1847,626.2,7.2,,,,,,,,,,,,,,,,,,
03/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.5,70.9,0.2,10.1,337.4,116.4,1267,630.7,7.5
03/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 11:00,,,,,,,,,,25.6,59.0,0.0,10.8,295.7,166.8,1715,649.1,9.7,,,,,,,,,
03/04/2012 10:00,21.0,94.8,0.1,10.0,456.3,137.9,1877,634.1,7.3,,,,,,,,,,,,,,,,,,
03/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.8,68.3,0.3,10.0,352.0,115.4,1255,605.8,7.5
03/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 07:00,,,,,,,,,,25.8,60.0,0.0,10.7,298.2,164.5,1704,637.6,9.7,,,,,,,,,
03/04/2012 06:00,20.7,96.3,0.2,9.2,440.2,136.6,1874,606.6,7.3,,,,,,,,,,,,,,,,,,
03/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.8,67.6,0.4,10.3,345.6,114.8,1244,603.8,7.3
03/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/04/2012 03:00,,,,,,,,,,25.3,61.3,0.0,10.4,270.1,164.7,1708,604.8,9.6,,,,,,,,,
03/04/2012 02:00,20.8,97.3,0.2,8.3,455.2,137.7,1879,607.1,7.2,,,,,,,,,,,,,,,,,,
03/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.6,69.8,0.0,10.5,347.5,116.0,1255,617.7,7.0
02/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 23:00,,,,,,,,,,24.7,58.6,0.0,10.0,273.0,160.3,1687,623.8,9.5,,,,,,,,,
02/04/2012 22:00,20.9,95.9,0.0,8.8,432.4,138.6,1882,602.6,7.1,,,,,,,,,,,,,,,,,,
02/04/2012 21:00,,,,,,,,,,,,,,,,,,,12.6,70.0,0.3,9.6,326.9,114.8,1247,619.2,6.9
02/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 19:00,,,,,,,,,,25.2,61.5,0.2,9.9,256.0,162.7,1699,620.7,9.4,,,,,,,,,
02/04/2012 18:00,20.5,94.5,0.2,8.7,447.5,136.7,1872,620.2,7.1,,,,,,,,,,,,,,,,,,
02/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.6,69.4,0.3,10.4,322.3,116.7,1268,604.3,6.9
02/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 15:00,,,,,,,,,,25.5,60.8,0.2,9.6,266.0,166.8,1719,628.3,9.4,,,,,,,,,
02/04/2012 14:00,20.8,96.3,0.0,8.4,447.0,137.7,1890,609.1,7.1,,,,,,,,,,,,,,,,,,
02/04/2012 13:00,,,,,,,,,,,,,,,,,,,12.7,71.2,0.1,9.8,341.1,116.6,1259,598.2,6.9
02/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 11:00,,,,,,,,,,25.6,61.0,0.0,10.6,272.4,167.0,1719,630.9,9.5,,,,,,,,,
02/04/2012 10:00,20.9,97.1,0.0,10.2,483.2,138.4,1888,616.7,7.2,,,,,,,,,,,,,,,,,,
02/04/2012 09:00,,,,,,,,,,,,,,,,,,,12.7,67.3,0.3,10.5,328.8,115.1,1251,629.0,7.1
02/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 07:00,,,,,,,,,,24.9,58.2,0.0,11.5,292.5,161.8,1694,623.4,9.6,,,,,,,,,
02/04/2012 06:00,20.7,94.3,0.0,9.2,461.5,136.8,1874,626.1,7.2,,,,,,,,,,,,,,,,,,
02/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,71.0,0.1,9.3,320.5,117.6,1262,611.9,7.0
02/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/04/2012 03:00,,,,,,,,,,25.2,60.2,0.3,9.6,274.2,165.2,1714,617.5,9.6,,,,,,,,,
02/04/2012 02:00,20.7,97.0,0.0,8.7,444.8,136.7,1869,614.8,7.2,,,,,,,,,,,,,,,,,,
02/04/2012 01:00,,,,,,,,,,,,,,,,,,,12.6,70.0,0.1,10.8,345.4,114.4,1241,590.1,7.0
01/04/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 23:00,,,,,,,,,,25.6,60.0,0.3,11.1,292.1,166.0,1711,610.2,9.5,,,,,,,,,
01/04/2012 22:00,21.2,97.6,0.0,9.5,475.8,139.1,1893,623.5,7.2,,,,,,,,,,,,,,,,,,
01/04/2012 21:00,,,,,,,,,,,,,,,,,,,13.0,69.9,0.1,10.5,335.0,116.7,1258,589.2,7.0
01/04/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 19:00,,,,,,,,,,25.3,60.3,0.1,10.9,263.0,163.4,1697,631.1,9.5,,,,,,,,,
01/04/2012 18:00,20.3,93.2,0.2,9.6,460.8,133.7,1846,626.6,7.2,,,,,,,,,,,,,,,,,,
01/04/2012 17:00,,,,,,,,,,,,,,,,,,,12.9,70.0,0.0,10.3,338.9,116.6,1260,600.7,7.0
01/04/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 15:00,,,,,,,,,,25.8,61.6,0.3,10.3,278.8,165.9,1713,646.0,9.5,,,,,,,,,
01/04/2012 14:00,21.2,96.3,0.3,9.3,451.2,139.1,1888,622.2,7.2,,,,,,,,,,,,,,,,,,
01/04/2012 13:00,,,,,,,,,,,,,,,,,,,13.0,69.6,0.6,10.3,357.0,116.9,1265,608.2,7.0
01/04/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 11:00,,,,,,,,,,25.6,60.4,0.0,9.9,267.4,163.8,1699,625.5,9.5,,,,,,,,,
01/04/2012 10:00,21.3,95.2,0.0,8.8,435.9,138.8,1876,606.2,7.2,,,,,,,,,,,,,,,,,,
01/04/2012 09:00,,,,,,,,,,,,,,,,,,,13.0,69.6,0.1,10.5,335.0,116.7,1255,622.0,7.0
01/04/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 07:00,,,,,,,,,,26.1,61.0,0.0,11.1,284.5,166.1,1718,616.6,9.7,,,,,,,,,
01/04/2012 06:00,20.1,63.1,0.0,8.3,439.7,130.3,1814,626.2,7.4,,,,,,,,,,,,,,,,,,
01/04/2012 05:00,,,,,,,,,,,,,,,,,,,12.7,76.5,0.3,9.8,320.3,113.7,1250,612.9,7.2
01/04/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/04/2012 03:00,,,,,,,,,,26.0,54.2,0.0,9.8,279.0,165.8,1712,645.8,9.6,,,,,,,,,
01/04/2012 02:00,20.8,96.6,0.1,8.7,446.0,136.0,1859,611.1,7.3,,,,,,,,,,,,,,,,,,
01/04/2012 01:00,,,,,,,,,,,,,,,,,,,13.0,69.9,0.3,11.4,358.0,116.7,1252,640.5,7.1
31/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 23:00,,,,,,,,,,25.4,60.8,0.0,10.9,295.0,163.1,1684,631.1,9.4,,,,,,,,,
31/03/2012 22:00,20.5,94.9,0.0,9.4,476.2,134.3,1858,590.9,7.0,,,,,,,,,,,,,,,,,,
31/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,70.9,0.3,10.4,325.1,117.4,1257,611.1,6.8
31/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 19:00,,,,,,,,,,26.1,61.6,0.0,10.0,264.4,167.5,1719,607.1,9.2,,,,,,,,,
31/03/2012 18:00,21.0,95.8,0.0,8.9,445.9,136.2,1868,599.2,6.9,,,,,,,,,,,,,,,,,,
31/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.8,69.1,0.0,10.5,339.8,116.0,1251,595.9,6.7
31/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 15:00,,,,,,,,,,25.9,60.6,0.0,9.7,260.5,165.3,1699,623.8,9.2,,,,,,,,,
31/03/2012 14:00,21.1,98.1,0.0,8.0,459.9,136.5,1875,588.1,6.9,,,,,,,,,,,,,,,,,,
31/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.5,68.8,0.1,9.7,330.2,114.3,1241,595.4,6.8
31/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 11:00,,,,,,,,,,24.9,59.6,0.2,9.3,268.2,161.8,1689,620.1,9.3,,,,,,,,,
31/03/2012 10:00,20.7,95.0,0.1,8.5,427.0,136.9,1877,634.9,7.0,,,,,,,,,,,,,,,,,,
31/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.7,68.2,0.2,11.1,339.2,113.8,1245,601.8,7.0
31/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 07:00,,,,,,,,,,25.6,60.5,0.1,10.6,285.3,164.1,1702,610.8,9.5,,,,,,,,,
31/03/2012 06:00,20.0,92.6,0.3,9.2,450.7,131.1,1828,618.8,7.1,,,,,,,,,,,,,,,,,,
31/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,68.6,0.0,9.8,337.3,116.7,1256,632.9,6.9
31/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/03/2012 03:00,,,,,,,,,,25.3,59.2,0.0,10.1,274.6,164.6,1706,610.8,9.4,,,,,,,,,
31/03/2012 02:00,20.3,92.1,0.2,9.6,469.3,133.7,1850,621.6,7.1,,,,,,,,,,,,,,,,,,
31/03/2012 01:00,,,,,,,,,,,,,,,,,,,12.7,69.3,0.0,11.1,356.2,116.4,1261,610.0,6.9
30/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 23:00,,,,,,,,,,25.4,60.5,0.0,9.6,261.1,163.9,1698,621.8,9.4,,,,,,,,,
30/03/2012 22:00,19.9,95.0,0.0,9.0,437.9,131.7,1834,607.6,7.1,,,,,,,,,,,,,,,,,,
30/03/2012 21:00,,,,,,,,,,,,,,,,,,,13.0,67.4,0.6,11.1,348.6,116.6,1255,620.4,6.9
30/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 19:00,,,,,,,,,,25.5,61.5,0.1,10.1,258.4,166.6,1715,629.4,9.5,,,,,,,,,
30/03/2012 18:00,20.1,91.4,0.1,9.9,454.0,133.3,1844,617.2,7.1,,,,,,,,,,,,,,,,,,
30/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.6,68.7,0.3,10.3,326.9,114.5,1253,615.2,6.9
30/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 15:00,,,,,,,,,,25.2,60.0,0.1,11.9,287.2,164.6,1707,635.2,9.5,,,,,,,,,
30/03/2012 14:00,20.0,92.7,0.0,9.9,458.1,131.3,1831,617.9,7.1,,,,,,,,,,,,,,,,,,
30/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.6,68.8,0.4,9.4,327.7,115.0,1250,620.8,6.9
30/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 11:00,,,,,,,,,,26.0,61.5,0.1,10.3,269.6,167.3,1719,615.2,9.5,,,,,,,,,
30/03/2012 10:00,20.7,95.1,0.2,9.8,467.4,135.7,1861,610.8,7.2,,,,,,,,,,,,,,,,,,
30/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.8,69.4,0.5,10.0,336.6,115.4,1256,599.4,7.1
30/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 07:00,,,,,,,,,,25.5,62.4,0.2,10.3,263.1,164.7,1712,620.9,9.6,,,,,,,,,
30/03/2012 06:00,20.4,92.5,0.0,8.7,448.4,133.6,1842,601.5,7.2,,,,,,,,,,,,,,,,,,
30/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.7,68.8,0.3,10.3,345.6,116.7,1262,577.0,7.1
30/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/03/2012 03:00,,,,,,,,,,25.7,62.4,0.0,9.6,262.1,165.9,1720,639.8,9.5,,,,,,,,,
30/03/2012 02:00,20.3,93.4,0.3,9.0,440.3,134.6,1867,635.4,7.2,,,,,,,,,,,,,,,,,,
30/03/2012 01:00,,,,,,,,,,,,,,,,,,,12.9,67.0,0.4,10.0,324.7,116.8,1254,613.1,7.0
29/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 23:00,,,,,,,,,,25.6,62.5,0.1,11.3,292.1,165.7,1712,606.3,9.5,,,,,,,,,
29/03/2012 22:00,20.7,96.8,0.4,8.3,442.6,136.5,1878,613.0,7.1,,,,,,,,,,,,,,,,,,
29/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.9,68.0,0.2,11.0,348.6,116.3,1254,623.7,7.0
29/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 19:00,,,,,,,,,,25.5,58.7,0.0,10.7,282.8,164.6,1706,628.6,9.5,,,,,,,,,
29/03/2012 18:00,20.6,94.1,0.2,8.2,423.9,136.4,1879,615.5,7.2,,,,,,,,,,,,,,,,,,
29/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.5,68.6,0.2,10.4,330.5,113.4,1240,609.7,7.0
29/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 15:00,,,,,,,,,,24.9,59.2,0.0,11.5,289.0,162.2,1701,621.6,9.5,,,,,,,,,
29/03/2012 14:00,21.0,96.6,0.0,10.1,462.1,138.1,1881,595.7,7.2,,,,,,,,,,,,,,,,,,
29/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.8,70.1,0.2,10.8,333.6,116.6,1259,616.2,6.9
29/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 11:00,,,,,,,,,,24.9,58.2,0.1,10.2,283.2,160.9,1690,621.1,9.6,,,,,,,,,
29/03/2012 10:00,20.8,95.4,0.8,9.0,457.1,136.2,1873,633.0,7.3,,,,,,,,,,,,,,,,,,
29/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,70.2,0.4,9.8,331.6,116.9,1265,615.9,7.0
29/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 07:00,,,,,,,,,,25.7,59.7,0.0,10.6,259.7,166.1,1711,608.9,9.7,,,,,,,,,
29/03/2012 06:00,20.3,93.2,0.0,9.1,464.8,134.2,1855,617.5,7.4,,,,,,,,,,,,,,,,,,
29/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.7,69.8,0.3,10.0,328.6,116.4,1257,630.1,7.0
29/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/03/2012 03:00,,,,,,,,,,25.6,61.3,0.4,10.6,282.4,165.4,1721,596.6,9.7,,,,,,,,,
29/03/2012 02:00,20.9,95.8,0.1,9.2,443.2,137.5,1884,595.1,7.3,,,,,,,,,,,,,,,,,,
29/03/2012 01:00,,,,,,,,,,,,,,,,,,,12.7,69.7,0.1,10.2,323.1,116.1,1254,587.9,7.0
28/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 23:00,,,,,,,,,,25.5,61.4,0.1,11.2,271.5,165.1,1707,613.3,9.7,,,,,,,,,
28/03/2012 22:00,20.5,94.0,0.1,9.5,462.1,135.1,1867,585.4,7.3,,,,,,,,,,,,,,,,,,
28/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.6,68.4,0.1,9.9,322.9,114.3,1239,618.6,6.9
28/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 19:00,,,,,,,,,,25.8,60.3,0.0,10.3,269.7,166.3,1709,596.5,9.5,,,,,,,,,
28/03/2012 18:00,20.4,93.3,0.5,10.0,469.4,133.7,1853,622.2,7.2,,,,,,,,,,,,,,,,,,
28/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.5,66.8,0.3,11.4,335.5,113.2,1240,628.0,6.8
28/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 15:00,,,,,,,,,,25.3,60.7,0.0,11.7,276.8,165.0,1712,590.5,9.5,,,,,,,,,
28/03/2012 14:00,20.7,95.8,0.2,9.9,465.9,136.1,1879,582.6,7.2,,,,,,,,,,,,,,,,,,
28/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.4,68.0,0.0,11.0,346.6,112.9,1236,615.5,7.0
28/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 11:00,,,,,,,,,,25.5,61.1,0.1,10.4,269.4,166.1,1719,656.1,9.7,,,,,,,,,
28/03/2012 10:00,20.3,95.8,0.0,9.9,447.1,134.7,1855,625.8,7.5,,,,,,,,,,,,,,,,,,
28/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,60.9,0.2,9.7,331.8,115.3,1248,617.9,7.2
28/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 07:00,,,,,,,,,,25.3,59.6,0.3,10.9,275.6,163.4,1706,616.6,9.9,,,,,,,,,
28/03/2012 06:00,20.3,91.9,0.0,10.0,471.7,133.2,1844,610.2,7.5,,,,,,,,,,,,,,,,,,
28/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.3,67.7,0.5,10.4,341.1,111.8,1238,622.3,7.2
28/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/03/2012 03:00,,,,,,,,,,25.3,60.1,0.0,10.5,291.6,162.8,1694,646.8,9.9,,,,,,,,,
28/03/2012 02:00,20.8,95.2,0.1,8.2,442.7,136.1,1871,620.9,7.5,,,,,,,,,,,,,,,,,,
28/03/2012 01:00,,,,,,,,,,,,,,,,,,,12.7,68.5,0.2,9.6,330.2,114.9,1255,617.1,7.1
27/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 23:00,,,,,,,,,,24.6,56.6,0.1,10.9,280.6,159.6,1678,603.8,9.7,,,,,,,,,
27/03/2012 22:00,20.6,99.3,0.0,9.7,454.1,135.6,1867,636.5,7.4,,,,,,,,,,,,,,,,,,
27/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.3,66.8,0.0,10.5,336.4,113.2,1241,599.6,7.0
27/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 19:00,,,,,,,,,,25.6,62.6,0.0,9.7,272.1,165.9,1712,590.0,9.5,,,,,,,,,
27/03/2012 18:00,20.4,92.9,0.2,9.1,438.4,133.9,1852,635.8,7.2,,,,,,,,,,,,,,,,,,
27/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.4,68.0,0.4,9.7,318.4,113.1,1233,596.5,6.8
27/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 15:00,,,,,,,,,,24.7,58.5,0.0,10.7,274.8,160.5,1678,615.4,9.5,,,,,,,,,
27/03/2012 14:00,20.3,90.5,0.1,8.8,444.5,133.4,1841,592.5,7.2,,,,,,,,,,,,,,,,,,
27/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.4,67.3,0.3,10.4,325.4,112.2,1238,657.9,7.0
27/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 11:00,,,,,,,,,,24.9,61.1,0.0,10.8,263.3,161.1,1685,617.9,9.8,,,,,,,,,
27/03/2012 10:00,20.6,93.3,0.3,9.2,453.3,133.8,1845,614.1,7.4,,,,,,,,,,,,,,,,,,
27/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.9,70.2,0.1,10.5,330.7,115.0,1251,631.9,7.2
27/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 07:00,,,,,,,,,,25.9,59.7,0.0,11.3,291.9,165.3,1698,616.0,10.0,,,,,,,,,
27/03/2012 06:00,20.4,93.0,0.3,9.6,436.8,132.9,1836,621.7,7.5,,,,,,,,,,,,,,,,,,
27/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.9,68.6,0.2,9.5,335.3,116.2,1254,604.6,7.3
27/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/03/2012 03:00,,,,,,,,,,25.4,63.4,0.1,10.1,266.4,161.5,1683,604.2,10.0,,,,,,,,,
27/03/2012 02:00,20.6,92.6,0.3,9.1,477.9,133.2,1841,620.6,7.5,,,,,,,,,,,,,,,,,,
27/03/2012 01:00,,,,,,,,,,,,,,,,,,,13.0,68.2,0.0,10.3,344.9,116.1,1251,606.5,7.1
26/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 23:00,,,,,,,,,,25.9,61.2,0.0,10.1,281.5,164.8,1704,617.1,9.9,,,,,,,,,
26/03/2012 22:00,21.1,96.8,0.3,8.4,460.4,136.2,1860,618.9,7.4,,,,,,,,,,,,,,,,,,
26/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.8,69.6,0.1,10.5,328.3,116.2,1251,584.7,7.0
26/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 19:00,,,,,,,,,,25.9,56.0,0.0,10.0,266.8,165.3,1693,606.4,9.6,,,,,,,,,
26/03/2012 18:00,20.8,96.5,0.2,9.2,441.4,135.1,1851,569.9,7.2,,,,,,,,,,,,,,,,,,
26/03/2012 17:00,,,,,,,,,,,,,,,,,,,11.9,65.8,0.0,9.3,319.3,109.5,1211,586.9,6.9
26/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 15:00,,,,,,,,,,25.4,59.9,0.0,11.3,283.4,165.1,1705,592.2,9.5,,,,,,,,,
26/03/2012 14:00,19.7,91.3,0.2,9.3,452.4,130.7,1829,602.3,7.2,,,,,,,,,,,,,,,,,,
26/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.6,69.1,0.2,10.3,336.0,115.7,1257,590.8,6.9
26/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 11:00,,,,,,,,,,24.8,55.1,0.0,10.4,268.3,163.3,1699,621.8,9.8,,,,,,,,,
26/03/2012 10:00,20.0,93.1,0.0,8.3,448.8,133.0,1842,633.9,7.4,,,,,,,,,,,,,,,,,,
26/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.6,68.4,0.1,10.6,339.2,115.2,1255,606.1,7.2
26/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 07:00,,,,,,,,,,24.8,60.5,0.0,10.1,265.6,160.9,1679,607.6,10.0,,,,,,,,,
26/03/2012 06:00,20.8,96.9,0.1,8.8,450.3,137.0,1867,618.2,7.4,,,,,,,,,,,,,,,,,,
26/03/2012 05:00,,,,,,,,,,,,,,,,,,,13.0,70.0,0.4,10.2,335.8,117.0,1267,614.0,7.2
26/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/03/2012 03:00,,,,,,,,,,25.5,61.6,0.0,10.9,286.0,165.0,1712,610.7,9.9,,,,,,,,,
26/03/2012 02:00,20.2,94.7,0.1,8.7,457.2,133.4,1849,605.2,7.3,,,,,,,,,,,,,,,,,,
26/03/2012 01:00,,,,,,,,,,,,,,,,,,,12.5,68.0,0.3,10.9,335.6,115.5,1259,608.0,7.0
25/03/2012 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 23:00,,,,,,,,,,25.6,61.4,0.0,10.4,267.3,166.2,1699,610.3,9.8,,,,,,,,,
25/03/2012 22:00,20.2,94.3,0.3,9.8,470.1,133.3,1835,600.3,7.2,,,,,,,,,,,,,,,,,,
25/03/2012 21:00,,,,,,,,,,,,,,,,,,,12.5,66.8,0.4,10.7,339.4,114.9,1247,653.9,6.9
25/03/2012 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 19:00,,,,,,,,,,25.3,61.9,0.1,9.2,267.4,165.0,1705,610.9,9.6,,,,,,,,,
25/03/2012 18:00,20.4,93.7,0.1,8.6,423.6,135.6,1864,595.9,7.1,,,,,,,,,,,,,,,,,,
25/03/2012 17:00,,,,,,,,,,,,,,,,,,,12.5,70.0,0.3,11.3,343.4,116.7,1256,612.4,6.8
25/03/2012 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 15:00,,,,,,,,,,24.6,58.0,0.3,10.1,254.8,162.2,1688,597.9,9.5,,,,,,,,,
25/03/2012 14:00,20.7,96.0,0.1,9.6,473.0,137.1,1876,584.9,7.0,,,,,,,,,,,,,,,,,,
25/03/2012 13:00,,,,,,,,,,,,,,,,,,,12.2,68.3,0.4,10.7,352.1,112.6,1231,610.6,6.9
25/03/2012 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 11:00,,,,,,,,,,24.8,58.1,0.3,10.5,271.6,163.6,1702,613.0,9.7,,,,,,,,,
25/03/2012 10:00,20.6,97.7,0.3,8.4,438.0,136.6,1872,617.5,7.2,,,,,,,,,,,,,,,,,,
25/03/2012 09:00,,,,,,,,,,,,,,,,,,,12.6,70.7,0.0,9.6,326.2,116.8,1256,631.0,7.0
25/03/2012 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 07:00,,,,,,,,,,25.2,61.6,0.0,11.0,266.9,164.9,1705,633.2,9.8,,,,,,,,,
25/03/2012 06:00,20.9,95.1,0.4,9.9,466.5,138.6,1883,603.7,7.2,,,,,,,,,,,,,,,,,,
25/03/2012 05:00,,,,,,,,,,,,,,,,,,,12.4,73.0,0.3,10.0,336.7,114.7,1250,635.5,6.9
25/03/2012 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/03/2012 03:00,,,,,,,,,,25.4,62.2,0.0,8.8,261.2,166.1,1710,604.3,9.6,,,,,,,,,
25/03/2012 02:00,20.7,95.4,0.0,9.0,468.2,136.4,1863,641.2,7.1,,,,,,,,,,,,,,,,,,
25/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,69.5,0.1,9.3,331.2,115.7,1245,617.1,6.9
24/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 22:00,,,,,,,,,,24.5,59.0,0.0,11.5,279.4,160.4,1673,607.3,9.6,,,,,,,,,
24/03/2012 21:00,20.6,92.5,0.1,9.4,449.7,137.1,1864,624.6,7.1,,,,,,,,,,,,,,,,,,
24/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.2,69.0,0.4,9.9,329.0,113.4,1246,611.7,6.8
24/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 18:00,,,,,,,,,,24.9,61.1,0.6,9.3,261.3,164.4,1701,635.2,9.6,,,,,,,,,
24/03/2012 17:00,20.4,95.8,0.5,9.5,443.0,136.5,1858,645.2,7.1,,,,,,,,,,,,,,,,,,
24/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,71.4,0.2,9.3,322.2,115.8,1258,605.8,6.8
24/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 14:00,,,,,,,,,,25.1,60.7,0.0,9.5,270.3,164.9,1694,608.6,9.5,,,,,,,,,
24/03/2012 13:00,20.3,95.4,0.2,8.4,441.5,135.3,1861,599.8,7.1,,,,,,,,,,,,,,,,,,
24/03/2012 12:00,,,,,,,,,,,,,,,,,,,11.9,69.6,0.2,10.2,326.4,111.4,1229,611.5,6.9
24/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 10:00,,,,,,,,,,25.2,59.5,0.0,10.5,267.0,165.1,1697,637.5,9.7,,,,,,,,,
24/03/2012 09:00,19.6,91.0,0.1,8.5,459.5,130.5,1817,608.1,7.3,,,,,,,,,,,,,,,,,,
24/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,67.2,0.1,9.6,316.9,111.8,1226,626.5,7.0
24/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 06:00,,,,,,,,,,24.5,59.7,0.1,10.1,270.2,160.7,1680,625.0,9.7,,,,,,,,,
24/03/2012 05:00,20.6,94.3,0.0,8.7,461.1,136.2,1868,645.4,7.3,,,,,,,,,,,,,,,,,,
24/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,68.1,0.1,10.1,341.7,117.0,1253,609.5,6.9
24/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/03/2012 02:00,,,,,,,,,,24.6,59.8,0.2,10.8,276.1,160.8,1682,637.5,9.6,,,,,,,,,
24/03/2012 01:00,20.2,94.4,0.2,8.8,448.0,134.4,1847,630.8,7.2,,,,,,,,,,,,,,,,,,
24/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,66.8,0.6,10.2,335.4,114.8,1250,599.9,6.8
23/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 22:00,,,,,,,,,,25.2,60.9,0.0,10.7,263.0,166.1,1714,626.6,9.5,,,,,,,,,
23/03/2012 21:00,20.4,95.2,0.1,9.4,439.8,134.9,1844,622.2,7.2,,,,,,,,,,,,,,,,,,
23/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,69.5,0.2,10.1,329.1,116.6,1255,605.0,6.8
23/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 18:00,,,,,,,,,,25.3,60.8,0.0,11.4,286.0,165.3,1697,635.0,9.5,,,,,,,,,
23/03/2012 17:00,20.7,98.2,0.4,9.2,457.3,136.9,1858,605.7,7.2,,,,,,,,,,,,,,,,,,
23/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,70.9,0.3,10.3,342.3,116.5,1250,604.9,6.7
23/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 14:00,,,,,,,,,,25.2,60.1,0.1,11.6,294.3,165.4,1705,602.1,9.4,,,,,,,,,
23/03/2012 13:00,20.8,95.5,0.2,9.5,460.0,136.9,1862,612.1,7.1,,,,,,,,,,,,,,,,,,
23/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,69.9,0.3,10.6,342.1,114.8,1249,601.3,6.8
23/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 10:00,,,,,,,,,,25.1,60.0,0.2,10.6,269.9,162.7,1681,635.4,9.5,,,,,,,,,
23/03/2012 09:00,20.5,93.1,0.0,8.7,440.9,134.7,1844,630.9,7.2,,,,,,,,,,,,,,,,,,
23/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.2,66.2,0.2,10.3,325.9,111.1,1219,606.9,6.8
23/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 06:00,,,,,,,,,,24.9,57.5,0.0,10.1,283.2,162.3,1696,644.1,9.5,,,,,,,,,
23/03/2012 05:00,20.7,95.8,0.2,9.0,462.8,135.2,1849,604.5,7.1,,,,,,,,,,,,,,,,,,
23/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,68.9,0.1,10.2,330.3,115.2,1235,613.1,6.8
23/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/03/2012 02:00,,,,,,,,,,25.5,59.0,0.2,10.4,275.6,164.9,1699,600.6,9.5,,,,,,,,,
23/03/2012 01:00,20.5,90.9,0.0,9.9,461.0,133.1,1831,613.1,7.0,,,,,,,,,,,,,,,,,,
23/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,69.3,0.5,11.1,345.2,113.3,1235,609.6,6.8
22/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 22:00,,,,,,,,,,25.1,59.9,0.0,11.3,287.5,163.4,1696,588.6,9.4,,,,,,,,,
22/03/2012 21:00,20.9,96.0,0.1,9.0,457.1,137.2,1861,602.6,7.0,,,,,,,,,,,,,,,,,,
22/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,70.0,0.3,10.8,351.5,116.1,1248,599.8,6.7
22/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 18:00,,,,,,,,,,25.2,61.3,0.0,10.5,288.9,164.8,1697,618.9,9.3,,,,,,,,,
22/03/2012 17:00,20.8,95.3,0.2,9.1,441.2,137.0,1858,610.9,6.9,,,,,,,,,,,,,,,,,,
22/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,68.1,0.0,10.2,331.9,113.2,1226,608.1,6.6
22/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 14:00,,,,,,,,,,24.3,58.3,0.0,10.4,267.3,159.1,1670,629.9,9.3,,,,,,,,,
22/03/2012 13:00,19.9,92.5,0.1,9.4,470.5,130.7,1812,606.5,6.9,,,,,,,,,,,,,,,,,,
22/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,68.3,0.3,10.3,331.1,112.1,1225,593.8,6.7
22/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 10:00,,,,,,,,,,25.2,59.1,0.2,9.1,264.1,164.0,1689,627.3,9.4,,,,,,,,,
22/03/2012 09:00,19.9,93.3,0.0,8.8,450.2,130.7,1820,583.5,7.1,,,,,,,,,,,,,,,,,,
22/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,67.4,0.3,11.0,353.4,114.8,1241,620.8,6.9
22/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 06:00,,,,,,,,,,24.4,57.5,0.0,9.7,265.2,158.6,1668,612.6,9.5,,,,,,,,,
22/03/2012 05:00,20.3,93.9,0.1,9.4,450.9,132.4,1804,614.4,7.1,,,,,,,,,,,,,,,,,,
22/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,70.8,0.1,10.6,344.8,116.2,1250,604.4,6.9
22/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/03/2012 02:00,,,,,,,,,,24.4,59.9,0.1,10.3,283.9,158.7,1673,594.9,9.5,,,,,,,,,
22/03/2012 01:00,20.6,94.9,0.4,8.6,455.2,135.1,1850,604.4,7.0,,,,,,,,,,,,,,,,,,
22/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,70.1,0.3,10.0,336.2,114.3,1240,604.0,6.9
21/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 22:00,,,,,,,,,,25.4,59.4,0.1,10.6,282.3,165.0,1699,643.2,9.5,,,,,,,,,
21/03/2012 21:00,20.8,94.8,0.5,9.8,465.7,135.1,1846,632.9,7.0,,,,,,,,,,,,,,,,,,
21/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,69.5,0.6,10.5,338.5,113.6,1230,601.0,6.9
21/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 18:00,,,,,,,,,,25.2,60.3,0.1,10.5,283.4,163.2,1693,596.5,9.5,,,,,,,,,
21/03/2012 17:00,20.8,95.7,0.0,9.1,450.2,135.9,1845,608.5,7.0,,,,,,,,,,,,,,,,,,
21/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,68.6,0.5,10.0,334.2,116.3,1250,607.9,6.8
21/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 14:00,,,,,,,,,,25.2,59.7,0.0,11.3,285.8,163.7,1695,622.9,9.4,,,,,,,,,
21/03/2012 13:00,20.2,92.3,0.3,8.7,442.7,132.9,1825,612.8,7.0,,,,,,,,,,,,,,,,,,
21/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,69.9,0.2,9.7,330.1,115.6,1248,627.2,6.9
21/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 10:00,,,,,,,,,,24.4,58.6,0.0,10.0,262.0,159.2,1659,617.4,9.5,,,,,,,,,
21/03/2012 09:00,20.2,92.6,0.0,9.4,444.0,132.5,1822,604.8,7.0,,,,,,,,,,,,,,,,,,
21/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,69.1,0.0,10.6,333.9,114.8,1247,634.7,6.9
21/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 06:00,,,,,,,,,,25.1,60.6,0.0,9.5,264.7,163.7,1690,610.9,9.5,,,,,,,,,
21/03/2012 05:00,20.6,95.3,0.2,9.2,445.1,134.8,1834,642.1,6.9,,,,,,,,,,,,,,,,,,
21/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,73.2,0.2,9.5,336.9,115.9,1249,601.7,6.9
21/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/03/2012 02:00,,,,,,,,,,24.6,59.5,0.1,11.4,294.6,161.6,1690,625.5,9.4,,,,,,,,,
21/03/2012 01:00,20.1,92.1,0.3,9.4,477.4,132.2,1820,637.2,6.9,,,,,,,,,,,,,,,,,,
21/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,69.5,0.1,9.7,328.6,112.5,1231,634.5,6.9
20/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 22:00,,,,,,,,,,24.6,61.0,0.0,10.4,268.6,161.8,1684,637.5,9.4,,,,,,,,,
20/03/2012 21:00,20.7,96.0,0.0,8.2,444.6,135.9,1843,650.0,6.9,,,,,,,,,,,,,,,,,,
20/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,68.1,0.4,9.8,329.1,115.6,1240,621.2,6.8
20/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 18:00,,,,,,,,,,24.6,60.1,0.1,9.6,266.3,160.9,1665,621.8,9.4,,,,,,,,,
20/03/2012 17:00,20.7,94.2,0.5,9.0,444.0,136.4,1842,641.0,6.9,,,,,,,,,,,,,,,,,,
20/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,70.2,0.0,10.1,326.0,115.7,1241,606.8,6.8
20/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 14:00,,,,,,,,,,25.0,58.7,0.0,10.6,276.1,164.5,1693,602.4,9.4,,,,,,,,,
20/03/2012 13:00,20.7,96.1,0.5,8.7,453.8,136.5,1850,621.8,6.9,,,,,,,,,,,,,,,,,,
20/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,69.7,0.1,11.1,360.4,115.6,1244,614.8,6.8
20/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 10:00,,,,,,,,,,24.0,58.1,0.0,11.0,285.7,158.6,1677,628.0,9.4,,,,,,,,,
20/03/2012 09:00,20.3,94.3,0.2,9.5,449.0,133.7,1833,629.6,6.9,,,,,,,,,,,,,,,,,,
20/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,70.2,0.3,11.3,353.1,116.2,1256,608.4,6.9
20/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 06:00,,,,,,,,,,24.6,60.8,0.0,10.1,266.8,163.8,1696,621.8,9.4,,,,,,,,,
20/03/2012 05:00,20.3,93.3,0.1,8.9,453.3,133.6,1827,601.4,6.8,,,,,,,,,,,,,,,,,,
20/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,68.8,0.1,9.7,345.8,112.9,1234,613.7,6.8
20/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/03/2012 02:00,,,,,,,,,,24.6,61.4,0.1,10.1,275.8,162.7,1691,636.3,9.3,,,,,,,,,
20/03/2012 01:00,20.5,95.0,0.2,8.4,441.0,135.8,1844,624.9,6.8,,,,,,,,,,,,,,,,,,
20/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,67.2,0.3,10.6,333.7,113.1,1231,627.4,6.8
19/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 22:00,,,,,,,,,,24.6,58.9,0.0,10.9,290.9,160.5,1672,644.6,9.4,,,,,,,,,
19/03/2012 21:00,20.4,95.1,0.2,9.4,462.2,135.2,1852,609.8,6.8,,,,,,,,,,,,,,,,,,
19/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,68.5,0.3,10.2,339.5,113.9,1242,596.1,6.8
19/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 18:00,,,,,,,,,,25.0,61.3,0.1,11.4,288.8,162.5,1687,628.0,9.4,,,,,,,,,
19/03/2012 17:00,20.6,94.3,0.1,9.9,473.8,135.8,1842,603.6,6.9,,,,,,,,,,,,,,,,,,
19/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,67.8,0.2,11.0,341.9,112.0,1219,618.1,6.9
19/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 14:00,,,,,,,,,,24.8,60.5,0.4,9.7,263.8,161.6,1690,631.9,9.6,,,,,,,,,
19/03/2012 13:00,21.1,95.4,0.5,10.0,470.5,136.9,1857,619.2,6.9,,,,,,,,,,,,,,,,,,
19/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,68.6,0.3,10.6,343.2,114.6,1240,584.6,7.0
19/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 10:00,,,,,,,,,,25.0,59.1,0.3,9.6,268.9,160.7,1679,607.9,9.7,,,,,,,,,
19/03/2012 09:00,20.8,93.7,0.2,8.9,443.0,135.3,1850,621.1,7.0,,,,,,,,,,,,,,,,,,
19/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,68.3,0.5,9.9,327.8,113.7,1238,628.9,7.0
19/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 06:00,,,,,,,,,,25.0,59.9,0.0,10.2,275.3,162.1,1685,609.3,9.7,,,,,,,,,
19/03/2012 05:00,20.7,95.0,0.4,9.2,480.5,134.5,1837,625.0,7.0,,,,,,,,,,,,,,,,,,
19/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.8,71.2,0.1,9.8,326.5,116.2,1252,605.3,7.0
19/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/03/2012 02:00,,,,,,,,,,25.2,59.9,0.0,11.4,283.9,163.1,1690,624.7,9.6,,,,,,,,,
19/03/2012 01:00,21.0,95.0,0.0,9.2,476.3,134.8,1834,602.0,6.9,,,,,,,,,,,,,,,,,,
19/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,66.7,0.0,9.6,330.6,114.0,1237,612.4,6.9
18/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 22:00,,,,,,,,,,25.4,60.6,0.0,9.9,277.1,163.0,1687,630.3,9.5,,,,,,,,,
18/03/2012 21:00,20.9,95.6,0.0,8.9,454.5,134.4,1833,612.6,6.9,,,,,,,,,,,,,,,,,,
18/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,68.8,0.0,9.9,324.3,112.6,1228,630.6,6.8
18/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 18:00,,,,,,,,,,24.9,59.4,0.0,10.5,262.1,160.8,1678,608.9,9.5,,,,,,,,,
18/03/2012 17:00,21.1,95.4,0.0,8.8,456.0,135.6,1841,618.0,6.8,,,,,,,,,,,,,,,,,,
18/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.9,69.9,0.0,10.1,326.8,115.4,1242,627.0,6.7
18/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 14:00,,,,,,,,,,25.0,57.7,0.1,10.4,290.4,160.3,1666,593.8,9.5,,,,,,,,,
18/03/2012 13:00,21.2,97.2,0.0,9.5,474.9,136.8,1852,605.0,6.8,,,,,,,,,,,,,,,,,,
18/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,68.2,0.2,10.2,345.2,113.4,1233,627.4,6.8
18/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 10:00,,,,,,,,,,25.4,59.9,0.2,11.1,283.6,163.6,1690,629.5,9.7,,,,,,,,,
18/03/2012 09:00,21.0,94.3,0.5,8.6,462.6,135.9,1845,630.5,7.0,,,,,,,,,,,,,,,,,,
18/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,70.5,0.0,10.4,347.8,114.6,1243,601.9,7.0
18/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 06:00,,,,,,,,,,24.2,58.1,0.0,10.4,290.1,158.1,1660,627.7,9.7,,,,,,,,,
18/03/2012 05:00,20.9,94.1,0.0,8.9,451.9,135.5,1835,627.7,6.9,,,,,,,,,,,,,,,,,,
18/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,68.8,0.0,11.1,332.7,115.4,1242,623.6,6.9
18/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/03/2012 02:00,,,,,,,,,,25.1,57.1,0.0,10.6,288.2,162.2,1682,618.4,9.6,,,,,,,,,
18/03/2012 01:00,20.1,92.7,0.0,9.5,470.0,131.1,1799,603.8,6.7,,,,,,,,,,,,,,,,,,
18/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,70.1,0.1,10.2,328.3,115.3,1239,617.6,6.8
17/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 22:00,,,,,,,,,,24.1,58.5,0.0,10.2,285.2,157.9,1663,630.0,9.4,,,,,,,,,
17/03/2012 21:00,20.5,93.8,0.0,9.3,452.8,133.8,1835,614.7,6.7,,,,,,,,,,,,,,,,,,
17/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,69.9,0.0,10.2,345.6,115.8,1241,612.7,6.7
17/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 18:00,,,,,,,,,,24.6,61.1,0.0,10.1,282.2,160.1,1662,628.9,9.3,,,,,,,,,
17/03/2012 17:00,19.7,89.8,0.0,8.8,424.1,128.4,1782,643.4,6.6,,,,,,,,,,,,,,,,,,
17/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,69.4,0.3,10.8,341.3,114.2,1234,607.4,6.6
17/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 14:00,,,,,,,,,,25.2,60.3,0.3,9.3,266.8,163.3,1676,667.7,9.3,,,,,,,,,
17/03/2012 13:00,20.5,92.6,0.1,10.2,472.8,134.4,1838,614.3,6.6,,,,,,,,,,,,,,,,,,
17/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,68.0,0.0,9.6,327.1,115.8,1241,633.2,6.7
17/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 10:00,,,,,,,,,,24.7,60.6,0.0,11.3,281.5,160.7,1673,622.8,9.5,,,,,,,,,
17/03/2012 09:00,20.6,95.0,0.0,9.6,469.9,134.8,1833,607.2,6.8,,,,,,,,,,,,,,,,,,
17/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,67.1,0.4,10.2,334.3,113.6,1244,618.4,6.8
17/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 06:00,,,,,,,,,,25.0,60.2,0.0,9.5,271.9,164.0,1702,622.9,9.5,,,,,,,,,
17/03/2012 05:00,20.9,97.2,0.2,8.6,482.3,137.6,1846,627.4,6.8,,,,,,,,,,,,,,,,,,
17/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.8,70.2,0.1,9.3,332.0,116.4,1247,640.4,6.8
17/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/03/2012 02:00,,,,,,,,,,24.6,60.4,0.0,9.5,261.6,161.3,1680,640.8,9.4,,,,,,,,,
17/03/2012 01:00,20.7,95.9,0.1,8.9,447.8,136.0,1838,612.9,6.7,,,,,,,,,,,,,,,,,,
17/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,68.7,0.1,9.7,324.8,116.7,1254,638.3,6.7
16/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 22:00,,,,,,,,,,25.1,60.3,0.0,9.5,275.3,164.8,1700,667.1,9.4,,,,,,,,,
16/03/2012 21:00,20.3,94.7,0.2,9.4,466.9,134.3,1837,606.3,6.7,,,,,,,,,,,,,,,,,,
16/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,69.4,0.1,10.0,334.6,115.0,1238,623.2,6.7
16/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 18:00,,,,,,,,,,23.9,59.5,0.0,10.1,273.6,159.2,1664,646.6,9.4,,,,,,,,,
16/03/2012 17:00,20.6,95.2,0.4,9.0,469.9,135.8,1835,634.8,6.7,,,,,,,,,,,,,,,,,,
16/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,71.0,0.4,10.0,342.8,113.0,1232,659.4,6.7
16/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 14:00,,,,,,,,,,24.6,61.2,0.0,10.2,279.5,162.6,1680,636.0,9.3,,,,,,,,,
16/03/2012 13:00,20.9,99.0,0.0,9.3,465.3,137.8,1858,620.9,6.6,,,,,,,,,,,,,,,,,,
16/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,70.9,0.2,11.0,345.1,115.8,1250,607.9,6.7
16/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 10:00,,,,,,,,,,24.9,59.7,0.2,10.9,293.0,165.3,1697,638.3,9.4,,,,,,,,,
16/03/2012 09:00,19.7,92.4,0.3,9.7,467.7,131.0,1813,620.1,6.7,,,,,,,,,,,,,,,,,,
16/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,70.2,0.3,11.1,362.1,116.4,1249,641.2,6.8
16/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 06:00,,,,,,,,,,24.9,61.2,0.1,10.6,278.1,165.2,1699,649.5,9.5,,,,,,,,,
16/03/2012 05:00,20.7,95.6,0.2,9.0,475.7,136.8,1855,615.9,6.7,,,,,,,,,,,,,,,,,,
16/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,70.8,0.0,10.2,338.0,115.7,1257,615.2,6.8
16/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/03/2012 02:00,,,,,,,,,,24.4,60.0,0.0,9.7,272.6,162.6,1689,660.9,9.4,,,,,,,,,
16/03/2012 01:00,20.9,94.7,0.0,9.6,468.5,137.6,1856,621.9,6.6,,,,,,,,,,,,,,,,,,
16/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,69.0,0.0,10.6,350.5,114.9,1237,621.5,6.8
15/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 22:00,,,,,,,,,,24.9,60.2,0.1,10.0,270.3,164.0,1690,615.2,9.5,,,,,,,,,
15/03/2012 21:00,20.8,96.4,0.1,9.6,460.5,135.6,1841,653.8,6.7,,,,,,,,,,,,,,,,,,
15/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,66.7,0.2,10.4,342.0,112.2,1231,627.5,6.8
15/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 18:00,,,,,,,,,,24.5,59.6,0.4,11.8,299.5,159.5,1667,629.2,9.5,,,,,,,,,
15/03/2012 17:00,20.8,94.0,0.1,10.0,471.2,135.9,1829,620.4,6.6,,,,,,,,,,,,,,,,,,
15/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,68.6,0.3,9.0,322.2,115.8,1251,642.5,6.8
15/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 14:00,,,,,,,,,,24.7,58.8,0.0,10.2,272.2,161.6,1676,650.0,9.4,,,,,,,,,
15/03/2012 13:00,20.8,95.0,0.1,10.3,454.5,135.5,1837,637.9,6.6,,,,,,,,,,,,,,,,,,
15/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,68.8,0.3,10.1,347.8,115.9,1249,638.3,6.8
15/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 10:00,,,,,,,,,,24.8,61.4,0.0,10.6,282.6,161.4,1677,639.1,9.5,,,,,,,,,
15/03/2012 09:00,20.9,96.9,0.0,9.4,456.9,135.6,1843,615.5,6.6,,,,,,,,,,,,,,,,,,
15/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,68.7,0.2,9.6,331.3,113.1,1234,613.9,6.8
15/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 06:00,,,,,,,,,,24.9,60.6,0.1,10.1,283.7,162.8,1681,659.5,9.5,,,,,,,,,
15/03/2012 05:00,20.8,96.6,0.0,9.2,450.9,135.5,1839,660.4,6.6,,,,,,,,,,,,,,,,,,
15/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,69.1,0.1,10.0,346.7,114.5,1237,621.5,6.8
15/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/03/2012 02:00,,,,,,,,,,24.9,60.6,0.3,10.0,273.6,162.9,1694,652.8,9.4,,,,,,,,,
15/03/2012 01:00,20.5,92.3,0.0,8.9,448.7,132.7,1816,636.0,6.6,,,,,,,,,,,,,,,,,,
15/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,71.7,0.1,9.5,330.7,115.2,1246,621.3,6.8
14/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 22:00,,,,,,,,,,24.9,61.8,0.0,11.1,286.0,162.1,1687,658.8,9.5,,,,,,,,,
14/03/2012 21:00,20.4,94.7,0.0,9.5,483.6,132.0,1818,646.3,6.6,,,,,,,,,,,,,,,,,,
14/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,71.3,0.2,9.5,331.6,115.8,1238,615.4,6.8
14/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 18:00,,,,,,,,,,24.5,60.8,0.0,10.6,288.1,160.1,1671,671.9,9.5,,,,,,,,,
14/03/2012 17:00,20.2,93.5,0.0,9.3,457.1,132.5,1825,616.0,6.6,,,,,,,,,,,,,,,,,,
14/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,69.5,0.3,9.9,345.7,113.9,1233,632.9,6.8
14/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 14:00,,,,,,,,,,24.4,58.9,0.2,10.9,296.8,158.7,1664,670.0,9.5,,,,,,,,,
14/03/2012 13:00,20.8,96.0,0.2,9.4,481.0,135.2,1834,638.9,6.6,,,,,,,,,,,,,,,,,,
14/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,69.3,0.4,10.5,333.9,115.1,1248,623.1,6.8
14/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 10:00,,,,,,,,,,24.9,59.8,0.3,10.9,280.5,161.8,1681,659.9,9.5,,,,,,,,,
14/03/2012 09:00,20.9,96.7,0.2,10.2,480.1,135.6,1842,630.0,6.6,,,,,,,,,,,,,,,,,,
14/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.9,69.6,0.1,9.5,340.3,116.2,1252,627.6,6.8
14/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 06:00,,,,,,,,,,25.1,59.9,0.1,10.7,270.8,163.0,1685,682.2,9.5,,,,,,,,,
14/03/2012 05:00,20.3,94.7,0.2,10.0,478.5,132.3,1817,624.4,6.6,,,,,,,,,,,,,,,,,,
14/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,70.5,0.0,10.0,341.4,115.8,1242,646.3,6.8
14/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/03/2012 02:00,,,,,,,,,,24.6,59.2,0.1,11.3,286.7,160.0,1673,672.6,9.5,,,,,,,,,
14/03/2012 01:00,20.8,95.7,0.0,9.5,451.8,135.6,1841,624.7,6.5,,,,,,,,,,,,,,,,,,
14/03/2012 00:00,,,,,,,,,,,,,,,,,,,13.0,70.2,0.1,10.3,345.8,117.0,1248,639.2,6.8
13/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2012 22:00,,,,,,,,,,25.0,60.4,0.0,10.0,276.7,162.9,1683,669.7,9.3,,,,,,,,,
13/03/2012 21:00,20.3,94.4,0.0,9.1,461.2,131.7,1816,633.5,6.4,,,,,,,,,,,,,,,,,,
13/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,69.9,0.4,10.3,338.9,115.3,1245,634.3,6.7
13/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2012 18:00,,,,,,,,,,24.3,60.0,0.0,10.3,276.1,157.4,1650,672.7,9.3,,,,,,,,,
13/03/2012 17:00,20.4,94.5,0.1,10.1,474.0,131.7,1808,651.3,6.4,,,,,,,,,,,,,,,,,,
13/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,68.2,0.0,10.5,340.3,114.2,1236,616.2,6.7
13/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
