Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
13/03/2012 14:00,,,,,,,,,,24.9,61.5,0.2,9.8,265.8,162.2,1686,694.5,9.3,,,,,,,,,
13/03/2012 13:00,20.8,95.1,0.3,8.7,467.9,135.1,1835,619.9,6.4,,,,,,,,,,,,,,,,,,
13/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,70.6,0.2,9.3,325.4,114.9,1242,650.9,6.7
13/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2012 10:00,,,,,,,,,,24.2,59.1,0.0,11.1,280.9,159.2,1673,704.9,9.3,,,,,,,,,
13/03/2012 09:00,20.5,95.2,0.3,9.0,444.8,133.3,1822,631.4,6.4,,,,,,,,,,,,,,,,,,
13/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,70.0,0.1,9.9,350.4,114.1,1237,637.3,6.7
13/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2012 06:00,,,,,,,,,,24.5,59.1,0.0,10.3,273.0,160.9,1671,722.4,9.2,,,,,,,,,
13/03/2012 05:00,20.6,94.0,0.0,9.6,472.0,135.4,1844,668.6,6.4,,,,,,,,,,,,,,,,,,
13/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,70.6,0.3,9.4,336.8,113.6,1234,636.5,6.6
13/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/03/2012 02:00,,,,,,,,,,24.5,60.7,0.0,10.3,284.6,161.0,1673,713.4,9.0,,,,,,,,,
13/03/2012 01:00,20.9,92.9,0.3,9.6,478.1,135.6,1852,647.1,6.3,,,,,,,,,,,,,,,,,,
13/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,68.1,0.0,9.1,332.2,113.4,1232,674.6,6.5
12/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 22:00,,,,,,,,,,23.8,57.7,0.0,10.7,270.6,157.2,1654,710.1,8.9,,,,,,,,,
12/03/2012 21:00,20.9,97.6,0.6,9.5,472.3,135.9,1844,670.7,6.2,,,,,,,,,,,,,,,,,,
12/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,67.7,0.2,9.9,360.4,112.1,1224,674.1,6.4
12/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 18:00,,,,,,,,,,24.2,57.2,0.0,9.9,276.6,158.5,1657,707.4,8.9,,,,,,,,,
12/03/2012 17:00,20.9,96.9,0.0,9.7,470.7,135.0,1833,668.7,6.2,,,,,,,,,,,,,,,,,,
12/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,68.7,0.0,10.0,336.4,113.3,1223,671.1,6.3
12/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 14:00,,,,,,,,,,24.4,59.7,0.0,10.5,282.5,159.5,1658,750.9,8.7,,,,,,,,,
12/03/2012 13:00,20.0,91.8,0.0,8.7,436.5,130.2,1794,682.8,6.2,,,,,,,,,,,,,,,,,,
12/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,68.7,0.1,10.7,332.7,113.9,1231,673.7,6.3
12/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 10:00,,,,,,,,,,24.6,60.6,0.0,10.0,266.4,161.6,1674,762.2,8.7,,,,,,,,,
12/03/2012 09:00,20.7,97.3,0.4,9.1,436.3,134.6,1841,673.8,6.1,,,,,,,,,,,,,,,,,,
12/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.1,67.8,0.2,10.6,344.7,111.0,1218,694.4,6.3
12/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 06:00,,,,,,,,,,24.7,60.5,0.0,10.3,270.6,161.4,1667,746.2,8.5,,,,,,,,,
12/03/2012 05:00,20.2,94.0,0.0,9.1,443.8,132.0,1807,687.4,6.0,,,,,,,,,,,,,,,,,,
12/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,69.4,0.1,10.0,321.8,113.4,1228,687.4,6.2
12/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/03/2012 02:00,,,,,,,,,,24.0,59.2,0.1,10.6,293.1,157.6,1649,753.9,8.3,,,,,,,,,
12/03/2012 01:00,20.8,96.0,0.4,9.2,446.5,135.7,1836,702.7,5.9,,,,,,,,,,,,,,,,,,
12/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,68.6,0.0,9.5,323.0,114.0,1229,708.2,6.1
11/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 22:00,,,,,,,,,,24.1,60.4,0.0,10.1,262.0,159.2,1659,767.8,8.2,,,,,,,,,
11/03/2012 21:00,20.6,94.4,0.5,9.7,464.1,133.9,1834,708.0,5.8,,,,,,,,,,,,,,,,,,
11/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,69.0,0.4,10.9,350.8,113.9,1232,699.2,6.0
11/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 18:00,,,,,,,,,,24.0,58.2,0.0,10.4,261.7,157.2,1642,764.6,7.9,,,,,,,,,
11/03/2012 17:00,20.2,95.7,0.2,9.0,471.1,131.2,1805,690.1,5.7,,,,,,,,,,,,,,,,,,
11/03/2012 16:00,,,,,,,,,,,,,,,,,,,11.9,67.1,0.4,11.0,343.9,109.1,1205,726.9,5.9
11/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 14:00,,,,,,,,,,24.5,59.5,0.1,10.9,295.0,159.9,1660,787.2,7.7,,,,,,,,,
11/03/2012 13:00,19.8,93.1,0.3,8.8,434.3,129.9,1799,714.7,5.6,,,,,,,,,,,,,,,,,,
11/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,69.7,0.3,9.9,336.4,114.1,1236,685.3,5.8
11/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 10:00,,,,,,,,,,24.5,59.0,0.0,10.4,265.9,160.6,1666,788.9,7.5,,,,,,,,,
11/03/2012 09:00,20.7,94.8,0.0,9.1,466.3,134.0,1829,689.1,5.4,,,,,,,,,,,,,,,,,,
11/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,69.1,0.5,10.2,332.8,111.6,1222,710.9,5.7
11/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 06:00,,,,,,,,,,24.3,61.0,0.2,10.0,275.0,158.7,1654,763.1,7.3,,,,,,,,,
11/03/2012 05:00,19.9,92.9,0.1,9.7,470.2,130.9,1806,721.3,5.2,,,,,,,,,,,,,,,,,,
11/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.2,68.7,0.4,9.5,326.9,111.6,1222,719.2,5.5
11/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/03/2012 02:00,,,,,,,,,,24.2,61.3,0.0,9.4,266.5,157.6,1639,760.6,7.0,,,,,,,,,
11/03/2012 01:00,20.3,96.3,0.0,8.5,438.7,132.1,1814,681.0,5.0,,,,,,,,,,,,,,,,,,
11/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,69.1,0.4,10.8,351.2,114.6,1239,718.0,5.4
10/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 22:00,,,,,,,,,,24.2,59.0,0.4,10.7,295.8,157.5,1640,787.5,6.9,,,,,,,,,
10/03/2012 21:00,20.8,95.9,0.1,8.5,452.3,134.3,1828,693.3,5.0,,,,,,,,,,,,,,,,,,
10/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,68.8,0.3,10.1,329.6,113.7,1236,686.8,5.4
10/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 18:00,,,,,,,,,,24.7,62.5,0.0,10.7,289.2,160.8,1668,759.1,6.9,,,,,,,,,
10/03/2012 17:00,20.5,95.4,0.1,9.4,477.7,131.9,1813,738.1,5.0,,,,,,,,,,,,,,,,,,
10/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,68.3,0.1,9.7,334.8,111.8,1231,713.0,5.4
10/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 14:00,,,,,,,,,,24.9,61.4,0.0,10.7,296.9,162.1,1674,749.4,6.9,,,,,,,,,
10/03/2012 13:00,20.8,96.5,0.0,8.7,450.3,135.3,1846,685.4,5.1,,,,,,,,,,,,,,,,,,
10/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,69.6,0.0,9.3,334.3,114.0,1245,695.3,5.4
10/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 10:00,,,,,,,,,,24.7,61.2,0.0,9.7,278.4,161.1,1666,734.0,7.0,,,,,,,,,
10/03/2012 09:00,20.7,96.5,0.0,8.2,443.6,133.9,1844,678.7,5.1,,,,,,,,,,,,,,,,,,
10/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,69.7,0.5,10.1,332.5,114.5,1243,679.9,5.4
10/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 06:00,,,,,,,,,,25.0,61.5,0.0,11.1,281.9,162.2,1673,735.3,7.0,,,,,,,,,
10/03/2012 05:00,20.8,95.6,0.0,9.0,455.7,135.0,1835,687.4,5.1,,,,,,,,,,,,,,,,,,
10/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,69.0,0.3,9.7,332.7,116.2,1248,663.5,5.4
10/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/03/2012 02:00,,,,,,,,,,24.6,59.1,0.0,10.4,270.9,161.3,1671,719.8,7.0,,,,,,,,,
10/03/2012 01:00,20.0,94.7,0.0,8.2,434.3,130.1,1812,683.3,5.1,,,,,,,,,,,,,,,,,,
10/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,71.3,0.3,9.6,349.5,114.8,1245,668.1,5.4
09/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 22:00,,,,,,,,,,24.8,59.8,0.0,10.4,287.7,160.9,1673,711.8,7.1,,,,,,,,,
09/03/2012 21:00,20.5,95.3,0.1,8.6,444.1,132.5,1831,653.2,5.1,,,,,,,,,,,,,,,,,,
09/03/2012 20:00,,,,,,,,,,,,,,,,,,,13.0,70.1,0.3,9.9,339.1,117.6,1258,674.4,5.5
09/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 18:00,,,,,,,,,,24.8,60.1,0.0,9.8,275.6,162.8,1688,686.2,7.1,,,,,,,,,
09/03/2012 17:00,20.7,96.5,0.2,9.4,455.1,135.7,1859,677.6,5.1,,,,,,,,,,,,,,,,,,
09/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,67.0,0.2,11.0,327.3,115.0,1245,661.7,5.4
09/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 14:00,,,,,,,,,,24.5,60.9,0.3,9.7,267.9,161.2,1680,688.1,7.2,,,,,,,,,
09/03/2012 13:00,19.7,93.6,0.1,8.7,433.6,130.4,1827,644.4,5.2,,,,,,,,,,,,,,,,,,
09/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,68.3,0.4,10.8,347.9,115.5,1252,633.2,5.6
09/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 10:00,,,,,,,,,,25.0,60.2,0.0,10.8,291.6,163.2,1686,692.4,7.5,,,,,,,,,
09/03/2012 09:00,20.4,93.9,0.0,8.9,470.1,132.8,1845,659.5,5.4,,,,,,,,,,,,,,,,,,
09/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,70.4,0.2,11.8,350.9,112.3,1241,687.1,5.7
09/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 06:00,,,,,,,,,,24.4,58.8,0.0,10.1,276.6,159.4,1672,690.0,7.7,,,,,,,,,
09/03/2012 05:00,21.1,98.0,0.1,10.3,485.0,137.7,1884,637.9,5.5,,,,,,,,,,,,,,,,,,
09/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,68.8,0.3,10.0,332.1,112.5,1246,656.2,5.9
09/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/03/2012 02:00,,,,,,,,,,25.1,61.8,0.0,11.1,289.2,162.7,1685,658.5,8.0,,,,,,,,,
09/03/2012 01:00,20.5,93.7,0.1,9.7,488.0,132.9,1852,645.6,5.8,,,,,,,,,,,,,,,,,,
09/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,67.3,0.4,11.4,363.2,115.5,1257,632.2,6.1
08/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 22:00,,,,,,,,,,24.5,60.3,0.1,10.3,283.5,158.8,1663,652.5,8.3,,,,,,,,,
08/03/2012 21:00,20.1,94.4,0.5,9.2,450.1,131.4,1851,618.1,6.1,,,,,,,,,,,,,,,,,,
08/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,70.5,0.1,10.5,337.6,115.5,1256,639.4,6.4
08/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 18:00,,,,,,,,,,25.2,62.1,0.0,11.0,275.3,163.5,1702,654.9,8.8,,,,,,,,,
08/03/2012 17:00,21.1,96.7,0.2,9.7,481.3,135.9,1885,632.7,6.4,,,,,,,,,,,,,,,,,,
08/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,68.0,0.3,9.6,328.1,112.8,1243,630.2,6.6
08/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 14:00,,,,,,,,,,25.3,61.3,0.3,10.7,285.2,163.6,1711,643.2,9.2,,,,,,,,,
08/03/2012 13:00,20.6,93.6,0.4,9.4,436.3,132.0,1849,648.8,6.7,,,,,,,,,,,,,,,,,,
08/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,68.5,0.4,9.4,322.5,113.0,1249,640.0,6.9
08/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 10:00,,,,,,,,,,25.8,62.3,0.0,10.2,285.4,165.1,1712,646.9,9.5,,,,,,,,,
08/03/2012 09:00,20.9,97.0,0.2,9.5,473.0,134.1,1869,634.3,6.9,,,,,,,,,,,,,,,,,,
08/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,69.3,0.2,10.0,326.9,114.9,1262,604.0,7.0
08/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 06:00,,,,,,,,,,25.7,60.2,0.3,11.1,299.0,163.4,1696,652.6,9.6,,,,,,,,,
08/03/2012 05:00,20.7,94.1,0.1,8.2,449.4,132.1,1850,639.5,7.0,,,,,,,,,,,,,,,,,,
08/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,69.0,0.1,10.7,343.7,112.0,1245,620.7,7.0
08/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/03/2012 02:00,,,,,,,,,,25.2,60.5,0.0,9.6,279.3,162.0,1699,642.4,9.5,,,,,,,,,
08/03/2012 01:00,20.7,95.2,0.1,9.4,462.7,132.7,1861,595.3,6.9,,,,,,,,,,,,,,,,,,
08/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.9,69.9,0.0,10.7,339.4,115.7,1264,629.6,7.0
07/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 22:00,,,,,,,,,,25.0,59.4,0.3,11.1,287.6,158.9,1673,617.6,9.5,,,,,,,,,
07/03/2012 21:00,21.2,95.0,0.4,9.3,459.9,136.1,1879,633.4,6.9,,,,,,,,,,,,,,,,,,
07/03/2012 20:00,,,,,,,,,,,,,,,,,,,13.1,71.3,0.1,9.7,327.1,116.4,1264,605.3,7.0
07/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 18:00,,,,,,,,,,24.8,59.7,0.2,11.1,286.3,159.0,1678,616.7,9.5,,,,,,,,,
07/03/2012 17:00,21.2,94.0,0.1,9.6,446.2,136.1,1883,630.9,6.9,,,,,,,,,,,,,,,,,,
07/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,67.8,0.2,10.0,331.8,111.4,1235,626.9,7.0
07/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 14:00,,,,,,,,,,24.5,59.6,0.2,10.0,271.7,158.0,1674,654.9,9.4,,,,,,,,,
07/03/2012 13:00,20.7,94.5,0.0,8.8,451.4,132.3,1860,616.5,6.9,,,,,,,,,,,,,,,,,,
07/03/2012 12:00,,,,,,,,,,,,,,,,,,,13.1,70.6,0.2,10.5,357.6,117.0,1262,615.3,6.9
07/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 10:00,,,,,,,,,,24.4,58.4,0.3,10.8,283.5,158.0,1672,617.5,9.4,,,,,,,,,
07/03/2012 09:00,21.1,95.0,0.0,9.6,468.5,136.0,1888,617.0,6.9,,,,,,,,,,,,,,,,,,
07/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,69.8,0.1,10.5,340.2,113.4,1251,629.9,7.0
07/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 06:00,,,,,,,,,,24.9,60.4,0.4,10.7,284.3,161.3,1695,631.7,9.4,,,,,,,,,
07/03/2012 05:00,20.7,94.4,0.3,9.4,469.5,135.5,1891,630.7,6.7,,,,,,,,,,,,,,,,,,
07/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,70.0,0.1,10.2,341.7,115.5,1264,592.5,6.9
07/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/03/2012 02:00,,,,,,,,,,24.8,60.8,0.2,10.2,274.6,164.3,1711,652.2,9.4,,,,,,,,,
07/03/2012 01:00,20.6,97.2,0.0,9.5,469.4,134.9,1885,623.6,6.7,,,,,,,,,,,,,,,,,,
07/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,70.1,0.3,10.8,349.5,116.7,1270,625.0,7.1
06/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 22:00,,,,,,,,,,25.4,62.2,0.6,10.2,288.6,164.9,1703,644.5,9.5,,,,,,,,,
06/03/2012 21:00,21.0,97.8,0.1,8.8,444.3,136.1,1892,606.1,6.6,,,,,,,,,,,,,,,,,,
06/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,70.6,0.2,10.1,325.8,115.4,1271,613.2,7.1
06/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 18:00,,,,,,,,,,25.2,61.7,0.4,9.8,265.0,162.4,1693,648.3,9.5,,,,,,,,,
06/03/2012 17:00,20.8,93.9,0.3,9.3,468.2,133.0,1860,630.1,6.5,,,,,,,,,,,,,,,,,,
06/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,69.5,0.3,10.4,321.5,114.6,1264,631.0,7.2
06/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 14:00,,,,,,,,,,25.2,61.6,0.1,11.0,291.0,161.6,1691,626.1,9.6,,,,,,,,,
06/03/2012 13:00,21.2,95.3,0.3,10.6,477.3,135.7,1900,589.9,6.5,,,,,,,,,,,,,,,,,,
06/03/2012 12:00,,,,,,,,,,,,,,,,,,,13.1,71.3,0.2,10.5,350.2,117.4,1273,643.7,7.2
06/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 10:00,,,,,,,,,,25.6,61.8,0.0,10.5,275.0,162.6,1696,641.9,9.7,,,,,,,,,
06/03/2012 09:00,20.9,94.9,0.1,9.4,474.8,134.3,1882,643.9,6.6,,,,,,,,,,,,,,,,,,
06/03/2012 08:00,,,,,,,,,,,,,,,,,,,13.0,69.8,0.3,10.1,328.3,115.3,1257,606.1,7.3
06/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 06:00,,,,,,,,,,25.5,59.3,0.0,10.8,293.5,162.3,1686,629.9,9.7,,,,,,,,,
06/03/2012 05:00,21.4,96.3,0.2,8.9,444.1,136.8,1902,629.7,6.7,,,,,,,,,,,,,,,,,,
06/03/2012 04:00,,,,,,,,,,,,,,,,,,,13.2,70.5,0.1,9.7,334.9,116.3,1263,623.3,7.3
06/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/03/2012 02:00,,,,,,,,,,25.7,61.8,0.3,10.5,283.4,163.1,1690,615.9,9.6,,,,,,,,,
06/03/2012 01:00,20.8,92.7,0.1,9.3,436.6,133.2,1884,649.7,6.9,,,,,,,,,,,,,,,,,,
06/03/2012 00:00,,,,,,,,,,,,,,,,,,,13.0,70.3,0.4,9.8,327.7,115.2,1257,619.0,7.2
05/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 22:00,,,,,,,,,,25.6,63.4,0.0,10.0,283.0,162.5,1697,654.8,9.6,,,,,,,,,
05/03/2012 21:00,21.0,93.7,0.0,8.8,473.0,132.8,1876,595.3,7.2,,,,,,,,,,,,,,,,,,
05/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.9,69.1,0.3,10.2,343.8,115.0,1260,603.9,7.0
05/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 18:00,,,,,,,,,,25.5,61.9,0.0,10.4,274.5,163.7,1704,599.1,9.5,,,,,,,,,
05/03/2012 17:00,21.5,95.6,0.0,8.7,430.5,137.8,1913,601.2,7.7,,,,,,,,,,,,,,,,,,
05/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.9,70.5,0.4,10.0,317.7,115.3,1255,606.4,7.0
05/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 14:00,,,,,,,,,,24.8,60.2,0.0,10.6,281.3,158.7,1668,625.0,9.6,,,,,,,,,
05/03/2012 13:00,21.1,95.5,0.0,9.3,467.1,135.1,1896,623.8,7.8,,,,,,,,,,,,,,,,,,
05/03/2012 12:00,,,,,,,,,,,,,,,,,,,13.1,70.7,0.3,9.3,331.8,116.3,1268,608.9,7.1
05/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 10:00,,,,,,,,,,25.4,61.3,0.0,10.8,271.6,162.7,1701,623.5,9.7,,,,,,,,,
05/03/2012 09:00,20.8,91.7,0.5,9.6,448.8,133.5,1884,629.7,7.9,,,,,,,,,,,,,,,,,,
05/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,68.8,0.5,9.9,345.7,112.6,1246,634.2,7.2
05/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 06:00,,,,,,,,,,25.1,60.8,0.3,10.3,276.8,161.1,1683,611.3,9.7,,,,,,,,,
05/03/2012 05:00,20.9,95.7,0.0,10.5,475.4,133.8,1892,616.1,7.8,,,,,,,,,,,,,,,,,,
05/03/2012 04:00,,,,,,,,,,,,,,,,,,,13.0,71.0,0.1,9.9,345.3,117.1,1264,611.7,7.1
05/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/03/2012 02:00,,,,,,,,,,24.1,58.8,0.0,10.0,262.6,154.0,1650,616.5,9.7,,,,,,,,,
05/03/2012 01:00,21.4,96.1,0.0,8.9,454.9,136.1,1903,596.7,7.7,,,,,,,,,,,,,,,,,,
05/03/2012 00:00,,,,,,,,,,,,,,,,,,,13.0,71.1,0.1,9.4,330.8,115.9,1267,613.6,7.1
04/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 22:00,,,,,,,,,,25.6,61.2,0.0,10.8,275.0,163.3,1697,639.2,9.7,,,,,,,,,
04/03/2012 21:00,20.7,95.1,0.3,9.0,470.9,131.9,1886,617.5,7.7,,,,,,,,,,,,,,,,,,
04/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.9,70.4,0.2,9.7,325.2,114.6,1257,618.3,7.0
04/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 18:00,,,,,,,,,,25.4,59.5,0.0,9.7,273.1,162.3,1696,617.9,9.7,,,,,,,,,
04/03/2012 17:00,21.4,96.7,0.1,7.9,425.9,136.3,1906,616.4,7.7,,,,,,,,,,,,,,,,,,
04/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,68.2,0.2,10.4,346.4,112.6,1238,620.8,7.1
04/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 14:00,,,,,,,,,,24.8,58.7,0.0,11.6,285.4,158.1,1669,622.4,9.8,,,,,,,,,
04/03/2012 13:00,21.1,95.5,0.3,9.6,471.5,135.4,1906,614.2,7.8,,,,,,,,,,,,,,,,,,
04/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,70.5,0.2,9.6,332.9,114.1,1258,612.8,7.1
04/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 10:00,,,,,,,,,,25.3,60.2,0.0,10.5,286.3,161.7,1682,602.6,10.0,,,,,,,,,
04/03/2012 09:00,21.1,95.4,0.4,8.9,444.0,135.6,1903,596.2,7.9,,,,,,,,,,,,,,,,,,
04/03/2012 08:00,,,,,,,,,,,,,,,,,,,13.1,70.2,0.0,11.0,353.4,116.8,1260,622.1,7.2
04/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 06:00,,,,,,,,,,24.4,61.9,0.0,9.8,281.3,158.3,1677,640.4,9.9,,,,,,,,,
04/03/2012 05:00,20.1,91.6,0.0,9.4,475.8,129.8,1852,612.1,8.0,,,,,,,,,,,,,,,,,,
04/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,68.0,0.0,9.6,328.6,115.0,1255,624.3,7.1
04/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/03/2012 02:00,,,,,,,,,,25.2,61.1,0.0,10.0,270.4,161.5,1687,614.4,9.9,,,,,,,,,
04/03/2012 01:00,20.7,93.1,0.0,9.6,483.6,133.2,1889,627.3,7.8,,,,,,,,,,,,,,,,,,
04/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,72.0,0.1,9.7,332.9,115.2,1264,605.3,7.1
03/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 22:00,,,,,,,,,,25.2,59.4,0.0,11.2,301.3,163.8,1704,637.1,9.7,,,,,,,,,
03/03/2012 21:00,21.2,96.4,0.0,10.0,468.3,137.3,1914,609.0,7.7,,,,,,,,,,,,,,,,,,
03/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,69.4,0.2,10.8,347.5,113.9,1249,657.8,7.0
03/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 18:00,,,,,,,,,,25.2,62.5,0.0,10.0,269.8,164.2,1706,608.5,9.7,,,,,,,,,
03/03/2012 17:00,21.1,96.4,0.1,8.5,433.0,137.2,1919,599.3,7.6,,,,,,,,,,,,,,,,,,
03/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,68.0,0.4,9.6,330.9,112.9,1248,606.6,7.0
03/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 14:00,,,,,,,,,,24.4,58.9,0.4,10.9,290.1,159.1,1683,605.5,9.7,,,,,,,,,
03/03/2012 13:00,21.0,95.5,0.1,9.2,440.1,136.9,1925,611.7,7.6,,,,,,,,,,,,,,,,,,
03/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,69.3,0.5,10.0,326.4,112.8,1247,615.5,7.0
03/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 10:00,,,,,,,,,,25.1,61.0,0.2,12.2,295.9,163.7,1705,649.2,9.8,,,,,,,,,
03/03/2012 09:00,20.7,96.7,0.3,10.5,481.6,135.7,1920,620.9,7.8,,,,,,,,,,,,,,,,,,
03/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,69.5,0.4,10.0,331.4,115.9,1267,617.4,7.1
03/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 06:00,,,,,,,,,,24.1,57.6,0.2,10.0,281.5,157.8,1673,612.4,9.8,,,,,,,,,
03/03/2012 05:00,20.6,94.4,0.0,9.7,477.3,134.2,1887,606.9,7.7,,,,,,,,,,,,,,,,,,
03/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,70.4,0.3,10.7,348.9,115.7,1262,610.2,7.0
03/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/03/2012 02:00,,,,,,,,,,24.8,59.8,0.1,10.5,278.4,162.0,1694,618.1,9.6,,,,,,,,,
03/03/2012 01:00,20.6,96.6,0.1,9.1,447.7,133.6,1881,629.4,7.7,,,,,,,,,,,,,,,,,,
03/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,69.0,0.4,10.5,357.8,113.7,1252,610.4,7.0
02/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 22:00,,,,,,,,,,24.7,58.5,0.0,10.1,276.3,162.4,1689,617.0,9.6,,,,,,,,,
02/03/2012 21:00,20.6,96.0,0.0,9.9,482.4,133.9,1886,605.4,7.7,,,,,,,,,,,,,,,,,,
02/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,70.0,0.3,10.0,337.8,116.8,1270,655.2,7.0
02/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 18:00,,,,,,,,,,23.9,58.0,0.2,11.4,289.2,156.5,1656,642.0,9.7,,,,,,,,,
02/03/2012 17:00,20.2,93.2,0.1,9.9,469.6,132.8,1887,609.5,7.8,,,,,,,,,,,,,,,,,,
02/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.2,68.8,0.0,10.3,331.7,113.2,1251,630.3,7.0
02/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 14:00,,,,,,,,,,24.5,61.1,0.1,9.2,267.2,162.5,1693,611.1,9.7,,,,,,,,,
02/03/2012 13:00,21.0,97.3,0.0,8.7,443.3,136.7,1922,623.5,7.9,,,,,,,,,,,,,,,,,,
02/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,68.9,0.2,9.6,331.0,113.1,1248,617.3,7.1
02/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 10:00,,,,,,,,,,24.6,60.7,0.0,9.2,269.2,160.2,1683,582.1,9.8,,,,,,,,,
02/03/2012 09:00,21.0,95.0,0.0,8.7,456.2,136.0,1898,632.4,8.0,,,,,,,,,,,,,,,,,,
02/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,70.2,0.0,10.4,341.0,113.5,1252,628.8,7.2
02/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 06:00,,,,,,,,,,25.0,61.8,0.2,9.9,272.7,163.1,1697,618.8,9.9,,,,,,,,,
02/03/2012 05:00,20.8,95.0,0.0,9.7,454.5,134.6,1892,637.5,8.0,,,,,,,,,,,,,,,,,,
02/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,70.2,0.2,10.7,328.9,115.1,1263,628.6,7.1
02/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/03/2012 02:00,,,,,,,,,,25.0,59.2,0.2,10.9,281.6,163.8,1703,650.8,9.7,,,,,,,,,
02/03/2012 01:00,21.1,98.2,0.4,8.8,429.6,138.0,1920,635.5,7.8,,,,,,,,,,,,,,,,,,
02/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,69.9,0.4,9.5,324.6,115.1,1258,615.6,7.0
01/03/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 22:00,,,,,,,,,,24.6,59.8,0.1,11.0,283.2,161.9,1697,613.9,9.6,,,,,,,,,
01/03/2012 21:00,20.5,95.2,0.3,10.1,479.4,135.3,1900,612.0,7.7,,,,,,,,,,,,,,,,,,
01/03/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,69.9,0.1,10.3,326.5,113.8,1262,624.3,7.0
01/03/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 18:00,,,,,,,,,,24.8,59.2,0.3,11.2,289.9,162.8,1691,619.2,9.6,,,,,,,,,
01/03/2012 17:00,20.6,95.8,0.3,10.1,451.9,135.8,1919,624.3,7.7,,,,,,,,,,,,,,,,,,
01/03/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,68.8,0.0,9.5,328.2,114.5,1262,596.9,6.9
01/03/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 14:00,,,,,,,,,,24.3,60.0,0.7,10.4,273.6,161.1,1686,619.8,9.6,,,,,,,,,
01/03/2012 13:00,20.4,96.6,0.1,9.8,456.7,133.6,1888,624.1,7.6,,,,,,,,,,,,,,,,,,
01/03/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,69.1,0.2,10.2,332.4,115.2,1261,612.0,6.9
01/03/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 10:00,,,,,,,,,,24.7,60.0,0.2,10.4,265.3,162.6,1697,631.6,9.6,,,,,,,,,
01/03/2012 09:00,20.8,95.4,0.3,10.3,485.3,135.3,1905,626.4,7.7,,,,,,,,,,,,,,,,,,
01/03/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,68.5,0.3,10.5,351.5,114.2,1258,615.5,7.0
01/03/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 06:00,,,,,,,,,,24.9,60.8,0.0,10.0,276.7,163.7,1693,641.5,9.7,,,,,,,,,
01/03/2012 05:00,20.4,95.3,0.2,9.5,472.6,133.4,1885,607.3,7.8,,,,,,,,,,,,,,,,,,
01/03/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,69.3,0.5,10.3,350.7,113.0,1250,608.5,7.1
01/03/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/03/2012 02:00,,,,,,,,,,24.4,59.1,0.3,11.2,292.1,160.5,1679,616.7,9.7,,,,,,,,,
01/03/2012 01:00,20.8,95.6,0.2,9.7,445.3,135.4,1912,611.8,7.7,,,,,,,,,,,,,,,,,,
01/03/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,67.5,0.4,10.4,347.1,114.0,1253,622.3,7.0
29/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 22:00,,,,,,,,,,24.5,60.5,0.0,9.8,283.6,162.0,1698,627.6,9.7,,,,,,,,,
29/02/2012 21:00,21.1,96.1,0.0,8.8,439.5,137.7,1933,636.3,7.7,,,,,,,,,,,,,,,,,,
29/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,70.3,0.0,11.0,332.7,116.9,1272,616.2,7.0
29/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 18:00,,,,,,,,,,24.7,59.3,0.0,11.8,294.9,163.1,1697,613.5,9.7,,,,,,,,,
29/02/2012 17:00,20.6,97.5,0.4,9.0,474.3,134.6,1903,625.6,7.7,,,,,,,,,,,,,,,,,,
29/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,72.7,0.0,10.0,330.2,116.5,1265,581.2,6.9
29/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 14:00,,,,,,,,,,24.2,57.9,0.2,11.2,285.6,160.3,1687,631.8,9.6,,,,,,,,,
29/02/2012 13:00,20.7,95.3,0.2,9.1,447.0,134.8,1898,600.4,7.7,,,,,,,,,,,,,,,,,,
29/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.2,67.1,0.0,9.5,328.2,112.7,1251,626.6,7.0
29/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 10:00,,,,,,,,,,24.3,62.1,0.1,9.4,261.8,161.4,1687,601.2,9.8,,,,,,,,,
29/02/2012 09:00,20.8,97.4,0.2,8.7,461.0,136.3,1919,633.3,7.7,,,,,,,,,,,,,,,,,,
29/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.0,68.2,0.2,10.5,343.1,111.0,1239,613.6,7.0
29/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 06:00,,,,,,,,,,24.4,59.5,0.1,10.8,297.3,161.4,1679,633.6,9.7,,,,,,,,,
29/02/2012 05:00,21.0,96.2,0.2,9.1,428.8,138.7,1924,635.8,7.6,,,,,,,,,,,,,,,,,,
29/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.0,69.2,0.1,11.2,347.3,111.9,1250,631.8,7.0
29/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/02/2012 02:00,,,,,,,,,,24.7,60.9,0.0,10.2,269.2,163.3,1695,624.4,9.6,,,,,,,,,
29/02/2012 01:00,20.6,96.9,0.2,8.6,438.8,136.0,1904,618.0,7.5,,,,,,,,,,,,,,,,,,
29/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,67.3,0.2,11.1,338.2,114.5,1259,610.9,6.9
28/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 22:00,,,,,,,,,,24.2,62.3,0.0,10.5,278.1,161.7,1688,628.8,9.6,,,,,,,,,
28/02/2012 21:00,20.3,95.3,0.2,10.1,487.1,133.3,1884,612.6,7.4,,,,,,,,,,,,,,,,,,
28/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.0,67.4,0.1,10.1,327.7,112.3,1244,618.4,6.9
28/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 18:00,,,,,,,,,,24.3,61.4,0.0,11.6,288.4,162.1,1689,632.1,9.5,,,,,,,,,
28/02/2012 17:00,21.2,98.6,0.3,9.3,451.3,138.9,1934,625.5,7.4,,,,,,,,,,,,,,,,,,
28/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.0,68.2,0.4,10.4,329.2,112.4,1248,602.5,6.9
28/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 14:00,,,,,,,,,,23.9,59.6,0.0,11.2,290.3,159.0,1670,618.8,9.5,,,,,,,,,
28/02/2012 13:00,20.4,95.4,0.1,9.8,469.6,134.2,1890,614.4,7.3,,,,,,,,,,,,,,,,,,
28/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.2,69.5,0.2,11.1,342.4,112.6,1250,615.1,6.9
28/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 10:00,,,,,,,,,,24.0,61.1,0.0,10.2,266.5,161.0,1688,626.4,9.5,,,,,,,,,
28/02/2012 09:00,20.8,97.5,0.0,10.6,481.5,137.1,1920,604.3,7.3,,,,,,,,,,,,,,,,,,
28/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.2,70.5,0.3,10.2,337.2,115.1,1262,644.5,6.9
28/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 06:00,,,,,,,,,,23.9,61.5,0.2,11.0,286.8,159.5,1680,622.3,9.5,,,,,,,,,
28/02/2012 05:00,20.8,97.5,0.5,9.3,449.3,136.9,1913,615.1,7.2,,,,,,,,,,,,,,,,,,
28/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,70.6,0.6,9.7,326.4,114.2,1261,610.3,6.8
28/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/02/2012 02:00,,,,,,,,,,24.2,60.2,0.1,10.8,280.2,161.8,1695,616.0,9.4,,,,,,,,,
28/02/2012 01:00,20.2,95.5,0.2,9.8,459.0,135.0,1911,613.8,7.1,,,,,,,,,,,,,,,,,,
28/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,70.4,0.3,11.3,348.4,116.4,1272,617.8,6.8
27/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 22:00,,,,,,,,,,24.3,62.2,0.1,10.1,271.8,162.8,1696,622.9,9.3,,,,,,,,,
27/02/2012 21:00,20.8,95.7,0.1,10.6,482.6,137.3,1921,632.8,7.1,,,,,,,,,,,,,,,,,,
27/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,68.6,0.6,10.9,347.2,113.4,1258,633.3,6.7
27/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 18:00,,,,,,,,,,24.1,58.9,0.0,11.0,270.7,161.1,1684,610.4,9.3,,,,,,,,,
27/02/2012 17:00,20.5,96.1,0.0,8.7,456.1,135.6,1916,610.6,7.2,,,,,,,,,,,,,,,,,,
27/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,70.7,0.5,12.0,354.6,115.6,1259,613.0,6.8
27/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 14:00,,,,,,,,,,24.1,60.3,0.0,10.2,259.0,159.7,1671,606.7,9.5,,,,,,,,,
27/02/2012 13:00,20.9,95.5,0.3,10.5,456.9,136.9,1921,615.1,7.2,,,,,,,,,,,,,,,,,,
27/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,71.2,0.2,10.2,354.3,115.9,1267,618.5,6.9
27/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 10:00,,,,,,,,,,24.5,60.3,0.3,10.8,279.3,161.8,1694,617.4,9.5,,,,,,,,,
27/02/2012 09:00,20.9,96.4,0.5,9.3,449.8,136.5,1922,643.2,7.2,,,,,,,,,,,,,,,,,,
27/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,71.7,0.2,10.6,356.7,114.8,1259,595.6,6.9
27/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 06:00,,,,,,,,,,24.5,61.0,0.0,11.3,272.8,162.2,1700,604.6,9.4,,,,,,,,,
27/02/2012 05:00,21.1,96.4,0.4,9.4,449.4,137.6,1918,609.0,7.2,,,,,,,,,,,,,,,,,,
27/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,70.6,0.4,10.4,347.2,115.8,1262,602.5,6.9
27/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/02/2012 02:00,,,,,,,,,,24.1,58.3,0.1,10.3,279.8,158.1,1664,624.8,9.5,,,,,,,,,
27/02/2012 01:00,20.9,96.8,0.2,10.1,479.9,135.7,1905,628.0,7.2,,,,,,,,,,,,,,,,,,
27/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,71.5,0.3,10.1,348.2,116.8,1275,616.5,6.9
26/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 22:00,,,,,,,,,,23.9,59.9,0.4,10.2,269.6,157.7,1677,628.1,9.6,,,,,,,,,
26/02/2012 21:00,21.2,97.1,0.0,9.5,474.0,137.9,1931,613.4,7.3,,,,,,,,,,,,,,,,,,
26/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,69.2,0.7,10.5,335.1,116.2,1270,621.5,7.0
26/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 18:00,,,,,,,,,,25.1,61.1,0.3,11.8,290.7,164.3,1706,635.7,9.6,,,,,,,,,
26/02/2012 17:00,20.9,95.2,0.2,9.3,440.2,135.7,1914,604.0,7.3,,,,,,,,,,,,,,,,,,
26/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,68.0,0.2,10.6,355.9,113.4,1248,672.9,7.1
26/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 14:00,,,,,,,,,,24.3,61.7,0.0,10.0,269.7,159.2,1673,646.2,9.7,,,,,,,,,
26/02/2012 13:00,20.9,96.6,0.2,9.0,448.3,136.0,1916,609.2,7.4,,,,,,,,,,,,,,,,,,
26/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,69.7,0.2,10.9,340.7,116.5,1276,620.9,7.1
26/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 10:00,,,,,,,,,,24.6,60.0,0.2,10.1,285.7,161.5,1691,644.2,9.7,,,,,,,,,
26/02/2012 09:00,20.5,95.7,0.0,10.2,472.6,132.9,1897,629.4,7.4,,,,,,,,,,,,,,,,,,
26/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,70.2,0.0,10.5,342.4,116.6,1263,643.1,7.0
26/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 06:00,,,,,,,,,,24.0,60.2,0.3,10.9,279.6,158.1,1671,612.3,9.6,,,,,,,,,
26/02/2012 05:00,21.1,97.2,0.0,10.2,481.8,137.2,1922,597.3,7.3,,,,,,,,,,,,,,,,,,
26/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,71.2,0.2,9.8,328.0,115.9,1267,611.0,6.9
26/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/02/2012 02:00,,,,,,,,,,24.8,61.3,0.0,10.9,270.4,162.7,1704,608.5,9.5,,,,,,,,,
26/02/2012 01:00,20.8,96.1,0.1,9.2,472.3,136.0,1922,621.1,7.3,,,,,,,,,,,,,,,,,,
26/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.9,70.8,0.0,10.4,355.1,117.4,1277,613.0,6.9
25/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 22:00,,,,,,,,,,24.8,61.9,0.5,10.9,285.9,162.6,1697,610.7,9.5,,,,,,,,,
25/02/2012 21:00,21.3,95.3,0.0,10.5,482.5,137.8,1929,634.9,7.3,,,,,,,,,,,,,,,,,,
25/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,70.2,0.1,10.1,334.2,116.0,1267,615.3,6.9
25/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 18:00,,,,,,,,,,24.3,61.4,0.1,9.5,273.4,159.4,1669,597.1,9.5,,,,,,,,,
25/02/2012 17:00,20.9,96.2,0.5,9.6,462.5,134.7,1905,599.9,7.2,,,,,,,,,,,,,,,,,,
25/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,68.2,0.0,10.3,332.5,114.4,1259,610.1,6.9
25/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 14:00,,,,,,,,,,24.9,59.3,0.0,10.3,272.9,162.3,1689,619.2,9.6,,,,,,,,,
25/02/2012 13:00,21.1,96.6,0.1,9.2,464.6,136.0,1922,591.9,7.3,,,,,,,,,,,,,,,,,,
25/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,69.1,0.4,10.9,345.5,114.0,1250,602.6,7.0
25/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 10:00,,,,,,,,,,25.0,63.0,0.2,10.1,285.0,162.3,1685,609.5,9.7,,,,,,,,,
25/02/2012 09:00,21.0,96.0,0.0,8.9,452.1,133.7,1894,593.0,7.4,,,,,,,,,,,,,,,,,,
25/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.9,72.1,0.1,9.7,320.6,116.3,1264,609.7,7.0
25/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 06:00,,,,,,,,,,24.8,60.1,0.2,10.1,271.6,161.0,1683,630.1,9.6,,,,,,,,,
25/02/2012 05:00,21.0,97.4,0.4,9.1,448.0,135.7,1918,619.1,7.4,,,,,,,,,,,,,,,,,,
25/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,69.6,0.3,10.6,351.2,115.9,1265,618.8,7.0
25/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/02/2012 02:00,,,,,,,,,,24.7,60.0,0.0,10.7,269.0,160.2,1671,631.9,9.5,,,,,,,,,
25/02/2012 01:00,21.1,97.1,0.0,10.1,475.8,135.8,1910,593.5,7.3,,,,,,,,,,,,,,,,,,
25/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,70.3,0.3,10.2,339.6,115.6,1267,632.9,6.9
24/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 22:00,,,,,,,,,,24.2,59.5,0.0,9.9,275.1,157.7,1661,628.9,9.4,,,,,,,,,
24/02/2012 21:00,21.5,96.3,0.3,9.0,459.7,137.6,1927,588.9,7.2,,,,,,,,,,,,,,,,,,
24/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,68.9,0.2,9.5,336.0,114.8,1266,596.0,6.9
24/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 18:00,,,,,,,,,,24.3,59.4,0.2,10.1,272.0,158.0,1663,612.9,9.4,,,,,,,,,
24/02/2012 17:00,20.8,96.0,0.2,9.0,437.6,134.3,1911,624.9,7.2,,,,,,,,,,,,,,,,,,
24/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,70.1,0.2,10.3,341.5,115.1,1258,636.3,6.8
24/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 14:00,,,,,,,,,,24.2,58.6,0.0,10.4,274.6,157.2,1663,624.2,9.4,,,,,,,,,
24/02/2012 13:00,21.0,94.0,0.0,9.7,466.8,135.1,1909,594.9,7.1,,,,,,,,,,,,,,,,,,
24/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,69.6,0.0,9.4,336.7,113.9,1260,621.2,6.9
24/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 10:00,,,,,,,,,,24.2,58.6,0.0,11.5,291.7,158.0,1670,615.7,9.4,,,,,,,,,
24/02/2012 09:00,21.2,96.4,0.4,11.1,484.2,137.3,1933,609.4,7.2,,,,,,,,,,,,,,,,,,
24/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,71.5,0.0,10.9,354.3,116.3,1274,627.1,6.9
24/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 06:00,,,,,,,,,,24.3,59.1,0.0,10.0,263.9,160.2,1677,619.0,9.4,,,,,,,,,
24/02/2012 05:00,20.2,94.3,0.1,10.2,449.5,131.7,1884,639.9,7.1,,,,,,,,,,,,,,,,,,
24/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,68.3,0.3,9.9,334.1,113.8,1255,625.2,6.9
24/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/02/2012 02:00,,,,,,,,,,24.3,60.8,0.2,10.3,279.4,162.2,1693,634.5,9.3,,,,,,,,,
24/02/2012 01:00,21.0,98.4,0.1,9.0,436.5,137.6,1939,624.6,7.0,,,,,,,,,,,,,,,,,,
24/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,69.7,0.4,10.4,352.9,113.6,1249,633.7,6.8
23/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 22:00,,,,,,,,,,23.9,59.5,0.1,10.2,262.9,159.7,1684,635.1,9.2,,,,,,,,,
23/02/2012 21:00,20.5,97.0,0.0,9.7,475.3,134.8,1923,631.1,6.9,,,,,,,,,,,,,,,,,,
23/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,68.9,0.0,10.8,356.6,113.2,1254,571.0,6.8
23/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 18:00,,,,,,,,,,23.9,62.0,0.0,11.0,278.6,160.7,1686,640.9,9.1,,,,,,,,,
23/02/2012 17:00,20.9,95.6,0.1,10.7,473.2,137.9,1951,605.7,7.0,,,,,,,,,,,,,,,,,,
23/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,73.4,0.0,11.2,345.0,117.6,1277,649.9,6.8
23/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 14:00,,,,,,,,,,23.9,59.3,0.2,10.1,281.8,160.4,1686,623.3,9.2,,,,,,,,,
23/02/2012 13:00,20.7,96.4,0.0,8.7,433.0,136.6,1936,614.4,6.9,,,,,,,,,,,,,,,,,,
23/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,70.4,0.3,10.5,333.7,114.8,1266,638.0,6.8
23/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 10:00,,,,,,,,,,23.8,60.8,0.0,10.2,275.2,159.0,1681,629.7,9.1,,,,,,,,,
23/02/2012 09:00,20.9,98.8,0.1,10.6,478.4,137.6,1947,622.5,7.0,,,,,,,,,,,,,,,,,,
23/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,70.1,0.2,11.0,364.2,115.8,1269,617.1,6.8
23/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 06:00,,,,,,,,,,24.3,62.4,0.0,9.0,266.5,163.3,1703,629.3,9.1,,,,,,,,,
23/02/2012 05:00,20.6,96.1,0.0,9.1,437.5,134.8,1929,646.2,7.1,,,,,,,,,,,,,,,,,,
23/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,69.7,0.3,11.0,351.9,115.1,1273,612.7,6.8
23/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/02/2012 02:00,,,,,,,,,,24.6,62.4,0.0,10.4,282.0,163.5,1698,618.7,9.2,,,,,,,,,
23/02/2012 01:00,21.3,98.6,0.5,9.6,441.7,139.6,1960,622.9,7.3,,,,,,,,,,,,,,,,,,
23/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.2,69.8,0.3,10.7,335.1,114.3,1268,631.9,6.8
22/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 22:00,,,,,,,,,,24.2,57.7,0.0,10.2,282.2,162.2,1698,626.2,9.2,,,,,,,,,
22/02/2012 21:00,20.9,95.8,0.1,10.1,471.4,137.1,1952,664.0,7.8,,,,,,,,,,,,,,,,,,
22/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,69.8,0.4,10.5,342.2,111.7,1242,612.2,6.9
22/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 18:00,,,,,,,,,,24.5,62.1,0.2,11.0,281.4,163.4,1693,641.3,9.1,,,,,,,,,
22/02/2012 17:00,21.3,99.9,0.1,9.3,447.0,140.3,1979,607.2,8.3,,,,,,,,,,,,,,,,,,
22/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.2,71.2,0.1,10.4,349.5,113.0,1257,619.6,6.8
22/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 14:00,,,,,,,,,,24.5,61.6,0.1,10.9,283.9,162.8,1700,658.1,9.1,,,,,,,,,
22/02/2012 13:00,20.7,96.4,0.2,9.7,454.3,135.0,1935,597.5,8.3,,,,,,,,,,,,,,,,,,
22/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,71.4,0.3,10.7,334.4,116.1,1269,614.9,6.9
22/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 10:00,,,,,,,,,,24.2,59.6,0.2,11.3,299.1,160.8,1687,616.8,9.3,,,,,,,,,
22/02/2012 09:00,20.9,96.7,0.0,9.7,443.2,136.8,1959,631.3,8.2,,,,,,,,,,,,,,,,,,
22/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,72.0,0.4,9.9,337.4,117.2,1280,619.3,7.0
22/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 06:00,,,,,,,,,,24.0,60.8,0.2,10.6,275.3,158.7,1677,655.3,9.3,,,,,,,,,
22/02/2012 05:00,21.2,99.3,0.3,9.7,460.9,138.3,1960,627.2,8.2,,,,,,,,,,,,,,,,,,
22/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,70.2,0.5,10.9,363.5,115.8,1274,590.9,7.0
22/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/02/2012 02:00,,,,,,,,,,24.6,62.0,0.1,11.3,290.4,163.2,1693,635.1,9.2,,,,,,,,,
22/02/2012 01:00,21.1,97.3,0.0,9.6,471.6,137.3,1961,611.7,8.1,,,,,,,,,,,,,,,,,,
22/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,71.8,0.3,9.8,338.5,116.3,1273,610.3,6.9
21/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 22:00,,,,,,,,,,24.7,62.3,0.2,10.6,280.8,163.4,1693,626.4,9.2,,,,,,,,,
21/02/2012 21:00,21.2,98.8,0.1,10.0,471.7,138.2,1964,608.0,8.1,,,,,,,,,,,,,,,,,,
21/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,72.2,0.1,10.5,343.8,114.8,1268,605.7,7.0
21/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 18:00,,,,,,,,,,24.9,61.7,0.1,10.9,281.3,163.7,1702,641.8,9.3,,,,,,,,,
21/02/2012 17:00,21.0,96.9,0.0,9.9,475.6,137.5,1961,636.5,8.1,,,,,,,,,,,,,,,,,,
21/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,70.4,0.3,10.4,346.6,113.7,1268,624.3,7.0
21/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 14:00,,,,,,,,,,23.9,60.3,0.0,10.8,296.1,158.1,1670,648.3,9.3,,,,,,,,,
21/02/2012 13:00,21.1,97.1,0.0,9.7,447.9,137.7,1959,603.0,8.2,,,,,,,,,,,,,,,,,,
21/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,71.2,0.0,9.9,336.7,116.7,1283,608.3,7.0
21/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 10:00,,,,,,,,,,24.0,60.0,0.1,10.2,266.8,158.0,1671,628.3,9.3,,,,,,,,,
21/02/2012 09:00,21.0,95.9,0.3,9.7,453.5,135.8,1937,626.4,8.2,,,,,,,,,,,,,,,,,,
21/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,69.7,0.2,10.6,336.2,112.7,1262,606.9,7.0
21/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 06:00,,,,,,,,,,24.2,60.0,0.3,11.4,283.8,158.3,1679,649.7,9.3,,,,,,,,,
21/02/2012 05:00,21.4,97.5,0.4,8.7,440.6,138.4,1964,601.4,8.3,,,,,,,,,,,,,,,,,,
21/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,69.9,0.4,10.4,336.7,115.0,1268,643.9,7.0
21/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/02/2012 02:00,,,,,,,,,,23.7,59.7,0.0,9.9,268.1,155.4,1655,623.4,9.2,,,,,,,,,
21/02/2012 01:00,20.8,96.9,0.0,10.1,466.1,134.8,1932,605.5,8.1,,,,,,,,,,,,,,,,,,
21/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,70.7,0.3,10.4,332.0,117.3,1285,602.5,6.9
20/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 22:00,,,,,,,,,,24.9,61.5,0.4,10.1,262.7,163.4,1701,643.8,9.1,,,,,,,,,
20/02/2012 21:00,20.6,96.5,0.0,9.1,448.7,134.7,1946,618.2,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,69.4,0.0,10.4,350.3,115.2,1265,620.0,6.9
20/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 18:00,,,,,,,,,,24.3,61.3,0.2,9.9,269.2,160.3,1687,630.4,9.1,,,,,,,,,
20/02/2012 17:00,21.5,97.0,0.1,9.5,445.3,139.4,1981,602.9,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,69.1,0.6,9.6,340.4,115.4,1271,626.3,7.0
20/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 14:00,,,,,,,,,,24.9,62.6,0.0,10.8,285.6,162.4,1693,644.6,9.3,,,,,,,,,
20/02/2012 13:00,21.0,95.3,0.1,10.3,449.3,134.9,1940,606.7,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.0,73.0,0.0,11.0,347.9,117.1,1279,613.2,7.0
20/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 10:00,,,,,,,,,,24.9,61.2,0.1,11.2,296.9,160.8,1678,644.9,9.4,,,,,,,,,
20/02/2012 09:00,21.8,99.4,0.2,9.9,451.4,138.8,1969,622.8,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.0,70.6,0.0,10.4,350.9,115.2,1269,595.8,7.1
20/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 06:00,,,,,,,,,,24.8,60.7,0.1,9.4,279.2,159.2,1680,648.3,9.5,,,,,,,,,
20/02/2012 05:00,21.8,95.7,0.3,9.9,452.9,136.8,1954,629.5,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.0,71.0,0.5,10.7,354.1,115.7,1278,609.8,7.2
20/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/02/2012 02:00,,,,,,,,,,24.8,58.4,0.1,10.6,279.7,157.6,1662,629.1,9.4,,,,,,,,,
20/02/2012 01:00,21.7,96.3,0.0,9.9,478.9,136.6,1953,624.4,8.1,,,,,,,,,,,,,,,,,,
20/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.1,70.8,0.0,10.0,345.0,115.4,1272,621.0,7.1
19/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 22:00,,,,,,,,,,24.7,59.7,0.0,10.6,283.1,156.3,1654,633.7,9.4,,,,,,,,,
19/02/2012 21:00,21.5,93.6,0.3,10.6,464.6,135.2,1936,611.9,8.0,,,,,,,,,,,,,,,,,,
19/02/2012 20:00,,,,,,,,,,,,,,,,,,,13.2,72.8,0.2,10.9,362.4,115.9,1279,609.2,7.1
19/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 18:00,,,,,,,,,,25.2,61.1,0.0,10.3,285.2,158.5,1673,629.0,9.3,,,,,,,,,
19/02/2012 17:00,22.4,99.4,0.3,9.5,457.5,140.0,1990,648.9,7.9,,,,,,,,,,,,,,,,,,
19/02/2012 16:00,,,,,,,,,,,,,,,,,,,13.0,68.5,0.4,10.7,363.3,113.5,1249,618.8,7.0
19/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 14:00,,,,,,,,,,25.5,58.9,0.0,10.5,285.7,160.4,1680,627.9,9.3,,,,,,,,,
19/02/2012 13:00,22.3,99.4,0.1,8.7,450.7,137.8,1962,619.6,8.0,,,,,,,,,,,,,,,,,,
19/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,69.7,0.1,10.1,325.1,111.9,1248,620.8,7.1
19/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 10:00,,,,,,,,,,25.2,60.5,0.0,9.9,284.4,156.3,1650,631.6,9.4,,,,,,,,,
19/02/2012 09:00,21.6,95.2,0.1,10.0,484.2,133.7,1923,625.3,8.3,,,,,,,,,,,,,,,,,,
19/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.0,69.8,0.0,9.9,332.7,112.7,1252,615.4,7.2
19/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 06:00,,,,,,,,,,25.5,60.6,0.0,10.5,294.3,160.1,1674,631.1,9.4,,,,,,,,,
19/02/2012 05:00,22.0,95.5,0.1,10.3,473.8,137.0,1950,625.0,8.5,,,,,,,,,,,,,,,,,,
19/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.4,71.4,0.2,10.2,351.6,116.3,1268,626.9,7.3
19/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/02/2012 02:00,,,,,,,,,,25.5,60.8,0.0,10.2,278.3,159.5,1672,652.0,9.4,,,,,,,,,
19/02/2012 01:00,21.4,95.3,0.1,9.5,472.6,133.6,1927,652.3,8.5,,,,,,,,,,,,,,,,,,
19/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.1,69.6,0.3,10.4,344.0,115.0,1264,617.8,7.3
18/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 22:00,,,,,,,,,,24.8,59.7,0.0,9.9,273.8,156.4,1656,628.2,9.4,,,,,,,,,
18/02/2012 21:00,21.8,98.7,0.0,9.8,470.7,138.2,1972,623.5,8.6,,,,,,,,,,,,,,,,,,
18/02/2012 20:00,,,,,,,,,,,,,,,,,,,13.3,72.4,0.1,10.5,356.8,117.3,1272,612.0,7.3
18/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 18:00,,,,,,,,,,24.9,60.1,0.0,10.1,285.0,159.5,1685,630.3,9.5,,,,,,,,,
18/02/2012 17:00,21.4,96.5,0.0,10.7,487.0,135.3,1942,624.2,8.7,,,,,,,,,,,,,,,,,,
18/02/2012 16:00,,,,,,,,,,,,,,,,,,,13.0,70.7,0.1,10.7,363.9,115.3,1270,617.8,7.2
18/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 14:00,,,,,,,,,,25.1,61.1,0.0,10.2,296.3,161.7,1693,637.0,9.4,,,,,,,,,
18/02/2012 13:00,21.4,96.9,0.0,9.8,451.6,135.8,1959,620.0,8.9,,,,,,,,,,,,,,,,,,
18/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,70.4,0.2,9.4,331.4,114.5,1265,617.7,7.1
18/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 10:00,,,,,,,,,,24.6,61.0,0.0,11.0,288.8,157.7,1660,634.9,9.4,,,,,,,,,
18/02/2012 09:00,21.8,99.1,0.3,9.8,479.8,138.8,1985,612.9,9.1,,,,,,,,,,,,,,,,,,
18/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,70.5,0.3,10.4,329.8,115.7,1274,611.3,7.2
18/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 06:00,,,,,,,,,,24.7,59.9,0.0,10.9,291.5,161.4,1684,604.0,9.5,,,,,,,,,
18/02/2012 05:00,21.3,98.5,0.3,9.8,474.6,138.4,1989,641.5,9.2,,,,,,,,,,,,,,,,,,
18/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.8,72.5,0.1,11.6,349.1,116.7,1284,621.9,7.2
18/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/02/2012 02:00,,,,,,,,,,24.6,61.8,0.3,10.5,287.0,161.1,1680,614.5,9.6,,,,,,,,,
18/02/2012 01:00,20.6,94.9,0.1,9.7,454.9,134.1,1954,603.4,9.2,,,,,,,,,,,,,,,,,,
18/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,73.8,0.0,11.0,364.9,113.7,1286,609.7,7.1
17/02/2012 23:00,22.2,97.9,0.3,10.2,468.5,143.2,2022,622.7,9.3,,,,,,,,,,,,,,,,,,
17/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 22:00,,,,,,,,,,23.5,59.4,0.4,9.7,274.0,155.1,1665,613.5,9.5,,,,,,,,,
17/02/2012 21:00,21.3,98.7,0.3,10.7,472.6,138.7,2001,615.9,9.1,,,,,,,,,,,,,,,,,,
17/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,72.7,0.0,9.7,332.1,117.5,1285,615.1,7.1
17/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 18:00,,,,,,,,,,24.0,61.9,0.0,11.3,293.1,157.5,1660,606.9,9.5,,,,,,,,,
17/02/2012 17:00,20.9,95.4,0.1,11.0,483.2,137.9,1992,604.6,9.2,,,,,,,,,,,,,,,,,,
17/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,71.5,0.3,10.7,350.7,117.2,1286,622.3,7.2
17/02/2012 15:00,,,,,,,,,,24.4,60.9,0.0,10.9,292.0,160.1,1692,624.7,9.6,,,,,,,,,
17/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 14:00,21.6,98.5,0.2,10.1,451.0,139.8,2008,622.7,9.4,,,,,,,,,,,,,,,,,,
17/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,71.2,0.2,10.1,333.0,117.2,1279,602.3,7.1
17/02/2012 11:00,,,,,,,,,,24.8,61.1,0.0,10.6,275.2,161.9,1690,627.9,9.5,,,,,,,,,
17/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 10:00,21.3,95.5,0.1,9.9,469.0,137.5,1984,601.0,9.7,,,,,,,,,,,,,,,,,,
17/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,69.4,0.0,10.4,353.2,114.5,1264,623.3,7.1
17/02/2012 07:00,,,,,,,,,,24.5,60.5,0.2,11.4,286.0,160.9,1690,638.5,9.5,,,,,,,,,
17/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 06:00,21.2,95.6,0.0,9.0,434.4,137.2,1983,601.1,9.8,,,,,,,,,,,,,,,,,,
17/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,72.2,0.0,10.3,336.4,115.3,1270,606.2,7.1
17/02/2012 03:00,,,,,,,,,,24.3,59.4,0.0,10.0,264.3,159.1,1679,640.5,9.5,,,,,,,,,
17/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/02/2012 02:00,21.6,99.1,0.1,9.1,454.2,138.6,1990,625.3,9.7,,,,,,,,,,,,,,,,,,
17/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,71.9,0.1,10.6,356.0,117.1,1276,617.8,7.0
16/02/2012 23:00,,,,,,,,,,24.8,60.6,0.2,9.6,274.9,162.6,1698,624.1,9.4,,,,,,,,,
16/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 22:00,21.4,96.6,0.1,9.7,447.5,138.7,1984,611.3,9.7,,,,,,,,,,,,,,,,,,
16/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,71.0,0.3,9.6,325.2,115.8,1273,627.0,7.0
16/02/2012 19:00,,,,,,,,,,24.7,60.6,0.0,10.8,292.6,161.4,1686,610.7,9.4,,,,,,,,,
16/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 18:00,21.2,97.9,0.0,10.0,466.2,137.6,1976,620.1,9.7,,,,,,,,,,,,,,,,,,
16/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,72.0,0.2,9.6,332.7,115.6,1275,616.2,7.0
16/02/2012 15:00,,,,,,,,,,24.3,62.7,0.0,8.8,270.3,161.2,1691,611.9,9.4,,,,,,,,,
16/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 14:00,21.4,98.2,0.0,9.2,431.2,139.4,1993,611.3,9.7,,,,,,,,,,,,,,,,,,
16/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,73.2,0.0,9.7,335.6,117.4,1282,670.0,7.0
16/02/2012 11:00,,,,,,,,,,25.0,62.1,0.0,10.5,269.4,164.8,1710,637.7,9.4,,,,,,,,,
16/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 10:00,20.9,94.8,0.1,10.5,439.8,136.3,1977,618.3,9.6,,,,,,,,,,,,,,,,,,
16/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,70.9,0.1,10.6,352.8,116.4,1275,600.3,7.0
16/02/2012 07:00,,,,,,,,,,24.4,61.3,0.1,10.6,290.1,159.9,1676,633.9,9.4,,,,,,,,,
16/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 06:00,21.3,97.9,0.1,10.1,474.9,137.9,1986,613.2,9.6,,,,,,,,,,,,,,,,,,
16/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,68.6,0.1,9.7,331.5,113.4,1265,609.9,7.0
16/02/2012 03:00,,,,,,,,,,24.6,60.4,0.3,10.1,281.5,160.8,1679,610.9,9.3,,,,,,,,,
16/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/02/2012 02:00,21.1,94.7,0.2,10.1,467.3,135.7,1964,598.1,9.5,,,,,,,,,,,,,,,,,,
16/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,69.4,0.4,10.6,340.9,113.6,1257,629.7,6.9
15/02/2012 23:00,,,,,,,,,,24.2,60.4,0.3,11.6,293.5,156.9,1664,643.8,9.3,,,,,,,,,
15/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2012 22:00,21.0,96.0,0.0,10.1,457.4,135.8,1964,635.6,9.4,,,,,,,,,,,,,,,,,,
15/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,71.4,0.4,10.2,351.4,115.2,1269,618.1,7.0
15/02/2012 19:00,,,,,,,,,,24.4,60.4,0.1,9.5,271.9,158.6,1673,621.6,9.2,,,,,,,,,
15/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2012 18:00,21.1,95.7,0.0,9.2,457.7,135.4,1958,606.7,9.5,,,,,,,,,,,,,,,,,,
15/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,70.3,0.4,10.9,350.4,115.4,1271,634.6,7.0
15/02/2012 15:00,,,,,,,,,,25.0,61.6,0.1,10.0,265.2,163.1,1700,628.1,9.3,,,,,,,,,
15/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2012 14:00,21.3,97.6,0.0,10.0,460.6,137.1,1972,619.6,9.5,,,,,,,,,,,,,,,,,,
15/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,70.9,0.0,9.8,359.5,112.2,1250,634.1,7.0
15/02/2012 11:00,,,,,,,,,,23.9,60.4,0.1,11.9,280.4,156.5,1663,628.7,9.3,,,,,,,,,
15/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2012 10:00,21.5,97.0,0.2,10.2,470.8,137.9,1978,621.2,9.5,,,,,,,,,,,,,,,,,,
15/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,70.9,0.3,10.4,353.4,116.4,1275,642.9,7.0
15/02/2012 07:00,,,,,,,,,,24.6,60.3,0.0,10.5,284.8,161.0,1682,630.5,9.3,,,,,,,,,
15/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/02/2012 06:00,21.5,97.7,0.0,10.0,467.7,137.7,1976,628.9,9.5,,,,,,,,,,,,,,,,,,
15/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,71.8,0.0,10.4,334.9,114.7,1269,640.9,7.1
15/02/2012 03:00,,,,,,,,,,24.8,61.8,0.0,10.9,290.8,160.8,1691,644.1,9.3,,,,,,,,,
15/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
