Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
15/02/2012 02:00,21.7,97.3,0.1,9.6,451.6,139.0,1982,619.8,9.5,,,,,,,,,,,,,,,,,,
15/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,70.2,0.0,11.0,360.3,113.1,1261,599.5,7.0
14/02/2012 23:00,,,,,,,,,,24.2,59.8,0.3,9.9,276.7,157.0,1659,650.3,9.2,,,,,,,,,
14/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 22:00,21.2,95.6,0.0,11.0,472.3,135.8,1948,622.2,9.4,,,,,,,,,,,,,,,,,,
14/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,72.1,0.1,10.9,332.8,115.6,1279,593.4,7.0
14/02/2012 19:00,,,,,,,,,,24.3,59.1,0.0,9.7,266.4,159.8,1683,632.7,9.2,,,,,,,,,
14/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 18:00,21.4,97.1,0.2,9.1,452.2,138.1,1975,605.9,9.4,,,,,,,,,,,,,,,,,,
14/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,72.1,0.2,10.0,342.2,116.1,1282,631.6,7.0
14/02/2012 15:00,,,,,,,,,,24.3,59.4,0.0,10.1,294.0,156.9,1665,628.5,9.3,,,,,,,,,
14/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 14:00,21.5,98.4,0.0,9.4,449.3,137.9,1972,607.2,9.4,,,,,,,,,,,,,,,,,,
14/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.0,70.9,0.3,10.8,324.8,117.3,1278,634.4,7.0
14/02/2012 11:00,,,,,,,,,,24.2,61.5,0.0,9.6,273.3,156.7,1662,617.1,9.3,,,,,,,,,
14/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 10:00,21.1,95.7,0.0,10.4,455.5,135.8,1962,615.1,9.4,,,,,,,,,,,,,,,,,,
14/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,70.6,0.4,10.8,344.5,115.3,1271,636.7,7.0
14/02/2012 07:00,,,,,,,,,,24.7,60.6,0.0,11.5,298.6,159.4,1674,636.4,9.2,,,,,,,,,
14/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 06:00,21.5,96.2,0.3,9.3,442.5,137.4,1974,594.9,9.4,,,,,,,,,,,,,,,,,,
14/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,70.5,0.1,10.7,349.7,114.7,1267,602.9,7.0
14/02/2012 03:00,,,,,,,,,,24.6,61.6,0.0,10.0,284.3,158.6,1675,662.8,9.4,,,,,,,,,
14/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/02/2012 02:00,21.4,97.8,0.2,10.4,478.7,137.1,1965,603.2,9.5,,,,,,,,,,,,,,,,,,
14/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.9,72.2,0.3,10.3,349.5,116.3,1282,630.0,7.0
13/02/2012 23:00,,,,,,,,,,24.3,59.2,0.0,11.0,290.7,157.1,1654,647.9,9.3,,,,,,,,,
13/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 22:00,21.5,97.0,0.1,9.8,443.1,137.3,1978,630.1,9.5,,,,,,,,,,,,,,,,,,
13/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,70.2,0.3,10.0,351.3,115.8,1277,615.8,6.9
13/02/2012 19:00,,,,,,,,,,23.9,59.1,0.0,10.5,289.3,155.7,1655,654.3,9.3,,,,,,,,,
13/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 18:00,20.6,93.6,0.2,9.7,470.6,132.0,1923,623.0,9.5,,,,,,,,,,,,,,,,,,
13/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,70.3,0.0,10.4,344.8,114.3,1273,639.8,7.0
13/02/2012 15:00,,,,,,,,,,25.1,60.8,0.0,10.4,280.4,162.5,1696,663.0,9.3,,,,,,,,,
13/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 14:00,21.2,97.2,0.1,10.5,467.7,136.4,1964,606.0,9.6,,,,,,,,,,,,,,,,,,
13/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,71.9,0.0,11.2,362.0,116.2,1277,646.5,7.1
13/02/2012 11:00,,,,,,,,,,24.6,59.0,0.0,10.5,267.7,160.2,1684,626.9,9.4,,,,,,,,,
13/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 10:00,21.3,95.1,0.1,10.0,440.2,135.5,1954,620.6,9.8,,,,,,,,,,,,,,,,,,
13/02/2012 09:00,,,,,,,,,,23.9,59.3,0.3,10.6,285.3,156.9,1635,615.1,9.4,,,,,,,,,
13/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,75.6,0.3,11.2,356.9,115.4,1298,634.3,7.2
13/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 06:00,21.8,95.4,0.0,9.7,464.6,140.4,2000,622.5,9.9,,,,,,,,,,,,,,,,,,
13/02/2012 05:00,,,,,,,,,,24.5,60.5,0.0,9.4,259.9,160.3,1654,624.6,9.3,,,,,,,,,
13/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,73.8,0.2,10.2,368.1,115.0,1294,616.9,7.1
13/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/02/2012 02:00,22.0,97.4,0.2,9.9,467.4,139.9,1985,604.9,9.7,,,,,,,,,,,,,,,,,,
13/02/2012 01:00,,,,,,,,,,24.5,59.3,0.0,10.3,273.4,159.7,1651,616.3,9.2,,,,,,,,,
13/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,73.8,0.3,11.4,366.4,114.5,1299,624.9,7.1
12/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 22:00,21.5,94.5,0.0,9.3,450.9,136.7,1962,617.2,9.6,,,,,,,,,,,,,,,,,,
12/02/2012 21:00,,,,,,,,,,24.5,57.4,0.2,10.3,266.4,159.3,1650,618.8,9.1,,,,,,,,,
12/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.6,74.2,0.0,10.5,358.5,113.9,1294,606.9,7.1
12/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 18:00,21.8,94.7,0.1,9.5,454.4,139.2,1970,615.9,9.6,,,,,,,,,,,,,,,,,,
12/02/2012 17:00,,,,,,,,,,23.2,60.2,0.0,9.6,273.5,152.6,1616,644.9,9.0,,,,,,,,,
12/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,72.7,0.0,10.5,360.5,111.7,1282,612.6,7.0
12/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 14:00,21.8,95.1,0.1,10.4,466.3,139.4,1976,601.8,9.6,,,,,,,,,,,,,,,,,,
12/02/2012 13:00,,,,,,,,,,24.1,59.9,0.0,11.3,264.6,159.8,1661,625.9,9.1,,,,,,,,,
12/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,73.3,0.1,10.9,355.7,114.3,1300,593.6,7.0
12/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 10:00,21.9,98.2,0.1,10.1,480.3,140.3,1989,608.4,9.8,,,,,,,,,,,,,,,,,,
12/02/2012 09:00,,,,,,,,,,24.0,60.3,0.0,10.0,276.0,158.1,1634,651.1,9.1,,,,,,,,,
12/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.2,72.1,0.4,9.6,355.0,110.3,1270,640.3,7.1
12/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 06:00,21.9,94.9,0.0,9.7,440.9,140.4,1995,621.3,9.8,,,,,,,,,,,,,,,,,,
12/02/2012 05:00,,,,,,,,,,24.2,61.7,0.0,10.4,284.9,158.8,1646,609.1,9.1,,,,,,,,,
12/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,72.9,0.0,11.9,363.3,113.6,1305,612.2,7.1
12/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/02/2012 02:00,21.6,94.4,0.2,9.4,430.5,138.1,1969,634.3,9.9,,,,,,,,,,,,,,,,,,
12/02/2012 01:00,,,,,,,,,,24.1,59.2,0.1,10.2,272.6,157.6,1641,622.8,9.1,,,,,,,,,
12/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,72.4,0.4,10.2,354.3,114.2,1295,630.4,7.1
11/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 22:00,22.0,97.6,0.3,9.5,457.4,140.4,1994,612.3,10.0,,,,,,,,,,,,,,,,,,
11/02/2012 21:00,,,,,,,,,,24.0,59.8,0.0,10.6,292.0,157.4,1635,674.0,9.1,,,,,,,,,
11/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,72.0,0.5,10.4,357.5,112.6,1290,628.1,7.1
11/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 18:00,22.1,96.6,0.4,10.1,430.0,140.5,1987,636.0,9.9,,,,,,,,,,,,,,,,,,
11/02/2012 17:00,,,,,,,,,,24.0,57.4,0.1,11.7,294.1,157.0,1643,641.7,9.0,,,,,,,,,
11/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,73.8,0.4,10.6,346.4,114.1,1293,616.5,7.1
11/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 14:00,22.0,96.5,0.4,9.4,455.0,139.8,1980,631.6,10.0,,,,,,,,,,,,,,,,,,
11/02/2012 13:00,,,,,,,,,,23.7,59.4,0.0,9.7,284.0,154.5,1622,632.7,9.1,,,,,,,,,
11/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,72.4,0.2,10.2,363.7,113.5,1298,605.4,7.1
11/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 10:00,22.0,94.8,0.0,9.6,450.7,139.7,1978,618.4,10.0,,,,,,,,,,,,,,,,,,
11/02/2012 09:00,,,,,,,,,,24.0,58.5,0.0,10.4,275.1,156.9,1642,648.7,9.1,,,,,,,,,
11/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,73.6,0.0,9.8,342.0,115.1,1301,632.7,7.1
11/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 06:00,21.5,93.1,0.3,10.0,468.2,137.5,1974,639.6,10.0,,,,,,,,,,,,,,,,,,
11/02/2012 05:00,,,,,,,,,,24.1,60.2,0.0,9.9,273.4,157.6,1639,656.1,9.1,,,,,,,,,
11/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,73.6,0.0,10.7,365.1,115.7,1308,625.0,7.1
11/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/02/2012 02:00,21.7,95.7,0.1,8.6,444.8,137.9,1967,614.9,9.9,,,,,,,,,,,,,,,,,,
11/02/2012 01:00,,,,,,,,,,23.8,58.8,0.2,10.0,277.2,154.3,1618,629.2,9.0,,,,,,,,,
11/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,72.3,0.4,10.8,366.4,113.8,1295,630.9,7.1
10/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 22:00,21.9,93.9,0.0,10.1,454.0,139.1,1975,607.7,9.8,,,,,,,,,,,,,,,,,,
10/02/2012 21:00,,,,,,,,,,23.7,59.7,0.0,9.9,276.0,154.2,1622,657.1,9.0,,,,,,,,,
10/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,73.9,0.0,9.8,368.2,112.4,1290,606.9,7.0
10/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 18:00,22.0,95.9,0.0,9.2,453.3,139.5,1982,601.7,9.8,,,,,,,,,,,,,,,,,,
10/02/2012 17:00,,,,,,,,,,24.3,60.3,0.0,11.5,297.1,158.1,1638,661.6,9.0,,,,,,,,,
10/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,74.1,0.0,9.7,343.9,113.7,1298,631.3,7.0
10/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 14:00,21.5,95.5,0.2,10.1,479.0,137.9,1977,633.2,10.0,,,,,,,,,,,,,,,,,,
10/02/2012 13:00,,,,,,,,,,24.4,58.9,0.1,10.1,278.6,158.5,1645,644.5,9.1,,,,,,,,,
10/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,74.3,0.3,10.4,355.7,115.4,1296,618.6,7.2
10/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 10:00,22.2,94.8,0.3,8.8,445.7,140.4,1976,624.2,10.1,,,,,,,,,,,,,,,,,,
10/02/2012 09:00,,,,,,,,,,23.8,57.8,0.0,12.5,298.0,156.0,1647,664.1,9.2,,,,,,,,,
10/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,72.5,0.2,11.0,365.6,114.5,1303,604.8,7.2
10/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 06:00,22.0,95.5,0.0,9.3,458.6,139.6,1977,628.0,10.2,,,,,,,,,,,,,,,,,,
10/02/2012 05:00,,,,,,,,,,24.3,60.4,0.0,9.9,265.0,159.7,1649,648.7,9.1,,,,,,,,,
10/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.4,10.6,366.1,111.2,1277,633.8,7.1
10/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/02/2012 02:00,21.7,95.1,0.1,10.5,447.6,139.1,1976,644.1,9.9,,,,,,,,,,,,,,,,,,
10/02/2012 01:00,,,,,,,,,,22.9,57.8,0.0,9.4,254.9,151.4,1596,632.8,8.9,,,,,,,,,
10/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,72.0,0.3,10.0,358.1,111.3,1281,619.5,7.0
09/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 22:00,21.4,94.0,0.2,10.2,466.5,137.6,1968,621.0,9.8,,,,,,,,,,,,,,,,,,
09/02/2012 21:00,,,,,,,,,,24.4,60.8,0.0,11.5,282.3,160.0,1654,649.5,8.8,,,,,,,,,
09/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,72.8,0.3,10.8,356.1,113.6,1308,628.9,7.0
09/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 18:00,21.2,92.5,0.0,11.2,459.4,136.9,1952,614.3,9.7,,,,,,,,,,,,,,,,,,
09/02/2012 17:00,,,,,,,,,,23.6,58.7,0.2,9.7,275.8,155.9,1634,651.5,8.8,,,,,,,,,
09/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,71.6,0.2,9.4,337.9,113.7,1300,642.5,6.9
09/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 14:00,21.8,96.3,0.2,10.1,446.5,139.0,1967,614.3,9.7,,,,,,,,,,,,,,,,,,
09/02/2012 13:00,,,,,,,,,,23.7,59.6,0.0,9.8,267.6,155.1,1624,648.9,8.9,,,,,,,,,
09/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,75.7,0.1,11.6,373.2,116.3,1316,653.5,7.0
09/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 10:00,21.8,95.5,0.0,9.6,462.9,139.5,1973,602.1,9.8,,,,,,,,,,,,,,,,,,
09/02/2012 09:00,,,,,,,,,,23.8,58.2,0.0,10.6,271.7,155.6,1636,664.6,9.0,,,,,,,,,
09/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,72.4,0.2,10.1,359.5,113.8,1300,634.9,7.0
09/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 06:00,21.4,93.9,0.3,9.4,450.6,135.5,1940,640.0,9.9,,,,,,,,,,,,,,,,,,
09/02/2012 05:00,,,,,,,,,,24.4,59.6,0.0,11.3,294.0,158.0,1641,658.4,9.0,,,,,,,,,
09/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.7,72.2,0.3,10.0,357.5,111.9,1290,622.3,7.1
09/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/02/2012 02:00,22.1,96.0,0.3,9.6,449.9,139.1,1968,635.6,9.9,,,,,,,,,,,,,,,,,,
09/02/2012 01:00,,,,,,,,,,24.9,59.9,0.0,10.9,288.2,159.8,1653,651.7,9.0,,,,,,,,,
09/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.3,74.8,0.0,10.8,357.6,114.9,1305,628.1,7.0
08/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 22:00,22.2,94.9,0.0,9.3,442.8,138.3,1969,653.2,9.9,,,,,,,,,,,,,,,,,,
08/02/2012 21:00,,,,,,,,,,24.6,59.6,0.2,10.8,290.6,157.0,1634,646.4,8.9,,,,,,,,,
08/02/2012 20:00,,,,,,,,,,,,,,,,,,,13.1,74.0,0.2,10.1,334.6,114.0,1303,622.4,7.1
08/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 18:00,22.1,93.0,0.0,9.3,436.5,137.2,1951,636.3,10.0,,,,,,,,,,,,,,,,,,
08/02/2012 17:00,,,,,,,,,,24.7,58.6,0.0,10.8,297.9,156.4,1630,651.1,9.0,,,,,,,,,
08/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,72.6,0.3,10.5,366.7,110.6,1282,641.0,7.1
08/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 14:00,22.2,95.2,0.0,9.3,453.0,137.1,1956,632.2,10.0,,,,,,,,,,,,,,,,,,
08/02/2012 13:00,,,,,,,,,,24.8,59.6,0.0,9.3,259.5,157.1,1636,668.9,9.1,,,,,,,,,
08/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.2,73.7,0.0,10.3,353.1,114.4,1302,610.1,7.1
08/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 10:00,22.3,95.0,0.0,9.0,449.1,137.8,1955,619.0,10.2,,,,,,,,,,,,,,,,,,
08/02/2012 09:00,,,,,,,,,,24.8,59.2,0.2,10.4,289.0,156.9,1627,623.1,9.2,,,,,,,,,
08/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.1,73.3,0.2,10.9,365.7,114.0,1300,624.1,7.3
08/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 06:00,21.5,91.7,0.0,10.5,468.6,134.3,1936,613.7,10.2,,,,,,,,,,,,,,,,,,
08/02/2012 05:00,,,,,,,,,,23.9,56.8,0.0,10.6,286.3,151.9,1602,672.0,9.2,,,,,,,,,
08/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.0,71.5,0.1,10.1,366.3,113.5,1294,606.6,7.2
08/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/02/2012 02:00,22.3,95.0,0.2,10.7,470.0,138.9,1966,620.3,10.1,,,,,,,,,,,,,,,,,,
08/02/2012 01:00,,,,,,,,,,24.6,59.0,0.1,9.8,264.2,157.4,1647,645.6,9.3,,,,,,,,,
08/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,71.8,0.0,10.4,349.6,112.8,1294,615.9,7.2
07/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 22:00,21.5,92.8,0.3,8.9,445.3,134.5,1932,629.5,10.1,,,,,,,,,,,,,,,,,,
07/02/2012 21:00,,,,,,,,,,23.5,58.2,0.1,11.0,283.9,151.2,1602,644.6,9.2,,,,,,,,,
07/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,72.3,0.2,10.2,350.2,111.0,1284,612.6,7.2
07/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 18:00,22.0,95.5,0.0,9.0,440.6,138.3,1952,633.7,10.0,,,,,,,,,,,,,,,,,,
07/02/2012 17:00,,,,,,,,,,24.6,58.8,0.0,9.5,274.1,157.6,1634,675.7,9.2,,,,,,,,,
07/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.9,73.3,0.4,11.2,374.8,113.2,1293,618.8,7.1
07/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 14:00,21.7,93.6,0.1,10.5,454.4,137.2,1958,635.1,10.0,,,,,,,,,,,,,,,,,,
07/02/2012 13:00,,,,,,,,,,23.8,57.1,0.0,10.0,280.0,153.4,1612,644.3,9.2,,,,,,,,,
07/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,76.5,0.7,10.2,341.8,113.9,1311,622.9,7.2
07/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 10:00,21.4,95.5,0.0,8.7,447.2,134.2,1922,640.6,10.3,,,,,,,,,,,,,,,,,,
07/02/2012 09:00,,,,,,,,,,24.2,58.7,0.0,10.6,281.0,154.2,1612,635.9,9.4,,,,,,,,,
07/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,73.0,0.0,9.8,357.0,111.8,1287,629.3,7.3
07/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 06:00,21.7,93.9,0.0,9.8,444.9,137.4,1952,630.7,10.4,,,,,,,,,,,,,,,,,,
07/02/2012 05:00,,,,,,,,,,24.5,60.7,0.0,9.6,271.3,157.3,1635,641.0,9.4,,,,,,,,,
07/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,74.4,0.0,9.8,351.6,114.2,1302,626.3,7.3
07/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/02/2012 02:00,20.9,90.9,0.0,9.3,461.5,132.5,1918,642.8,10.2,,,,,,,,,,,,,,,,,,
07/02/2012 01:00,,,,,,,,,,24.4,59.2,0.4,10.4,284.5,157.2,1631,643.6,9.3,,,,,,,,,
07/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,72.5,0.2,10.8,359.8,113.4,1304,587.1,7.2
06/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 22:00,21.6,95.7,0.3,10.0,443.9,137.2,1943,624.7,10.2,,,,,,,,,,,,,,,,,,
06/02/2012 21:00,,,,,,,,,,24.5,61.3,0.0,10.9,284.7,159.4,1652,662.5,9.2,,,,,,,,,
06/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,74.2,0.2,11.1,360.3,114.1,1311,646.0,7.2
06/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 18:00,21.7,93.4,0.1,11.0,460.3,138.3,1962,629.1,10.2,,,,,,,,,,,,,,,,,,
06/02/2012 17:00,,,,,,,,,,23.7,58.9,0.5,10.0,270.6,154.0,1621,634.3,9.2,,,,,,,,,
06/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,75.4,0.0,9.6,344.9,112.8,1296,604.7,7.1
06/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 14:00,20.9,91.6,0.3,9.3,443.3,134.6,1929,605.0,10.1,,,,,,,,,,,,,,,,,,
06/02/2012 13:00,,,,,,,,,,23.8,59.1,0.0,10.1,267.4,157.5,1642,646.1,9.2,,,,,,,,,
06/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,74.9,0.2,10.0,349.0,117.0,1311,623.3,7.1
06/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 10:00,21.3,91.6,0.1,9.1,437.3,137.6,1954,645.4,10.3,,,,,,,,,,,,,,,,,,
06/02/2012 09:00,,,,,,,,,,24.3,59.5,0.2,10.5,272.3,159.9,1657,657.1,9.3,,,,,,,,,
06/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,74.3,0.0,10.5,352.1,114.6,1305,627.4,7.3
06/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 06:00,21.7,96.3,0.3,9.8,446.3,139.5,1963,638.7,10.4,,,,,,,,,,,,,,,,,,
06/02/2012 05:00,,,,,,,,,,24.3,60.7,0.1,11.7,288.2,159.1,1646,646.9,9.3,,,,,,,,,
06/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,72.9,0.0,11.5,379.9,114.0,1300,644.7,7.1
06/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/02/2012 02:00,21.5,94.5,0.1,10.9,456.8,138.8,1961,619.2,10.2,,,,,,,,,,,,,,,,,,
06/02/2012 01:00,,,,,,,,,,23.9,60.3,0.2,10.2,281.2,159.7,1648,631.4,9.1,,,,,,,,,
06/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,73.1,0.2,10.3,347.1,114.4,1310,582.8,7.0
05/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 22:00,20.8,90.9,0.1,9.5,439.8,133.5,1919,601.3,10.0,,,,,,,,,,,,,,,,,,
05/02/2012 21:00,,,,,,,,,,24.2,59.1,0.1,10.1,268.0,158.7,1639,650.7,9.1,,,,,,,,,
05/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,71.3,0.0,10.9,348.3,112.0,1285,625.7,7.0
05/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 18:00,21.4,94.8,0.0,8.4,439.0,137.1,1940,611.6,10.0,,,,,,,,,,,,,,,,,,
05/02/2012 17:00,,,,,,,,,,23.6,59.5,0.1,10.6,261.3,155.0,1620,645.6,9.0,,,,,,,,,
05/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,73.2,0.2,11.0,354.0,113.0,1300,625.4,7.0
05/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 14:00,21.3,92.8,0.2,10.2,446.0,135.9,1922,627.2,10.0,,,,,,,,,,,,,,,,,,
05/02/2012 13:00,,,,,,,,,,23.8,59.7,0.0,10.9,291.1,154.6,1616,677.4,9.1,,,,,,,,,
05/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,72.8,0.1,9.3,348.0,110.9,1286,632.9,7.0
05/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 10:00,21.0,93.2,0.0,9.5,462.2,134.0,1909,643.7,10.0,,,,,,,,,,,,,,,,,,
05/02/2012 09:00,,,,,,,,,,23.7,59.3,0.1,10.3,274.0,154.2,1624,639.6,9.1,,,,,,,,,
05/02/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,73.8,0.4,10.0,349.6,113.1,1303,621.4,6.9
05/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 06:00,21.2,94.8,0.1,9.6,442.3,135.1,1920,643.7,9.7,,,,,,,,,,,,,,,,,,
05/02/2012 05:00,,,,,,,,,,23.9,58.9,0.2,10.0,275.9,154.4,1617,680.3,8.9,,,,,,,,,
05/02/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,72.3,0.2,9.7,352.8,111.5,1284,603.4,6.9
05/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/02/2012 02:00,21.6,96.3,0.2,10.3,464.5,137.9,1938,627.7,9.3,,,,,,,,,,,,,,,,,,
05/02/2012 01:00,,,,,,,,,,24.0,58.1,0.0,10.1,268.9,156.4,1635,699.1,8.7,,,,,,,,,
05/02/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,73.1,0.0,10.4,347.3,111.2,1284,640.9,6.8
04/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 22:00,21.7,95.6,0.2,10.4,468.1,138.6,1953,647.8,9.1,,,,,,,,,,,,,,,,,,
04/02/2012 21:00,,,,,,,,,,24.3,57.7,0.0,10.5,290.8,158.1,1635,655.1,8.6,,,,,,,,,
04/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,74.4,0.5,10.1,342.0,115.0,1307,625.9,6.7
04/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 18:00,20.9,90.5,0.0,10.3,472.8,134.2,1912,604.8,9.0,,,,,,,,,,,,,,,,,,
04/02/2012 17:00,,,,,,,,,,23.8,57.6,0.0,10.1,265.9,154.5,1624,670.9,8.5,,,,,,,,,
04/02/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,73.7,0.2,10.2,345.9,112.1,1293,617.4,6.7
04/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 14:00,21.8,94.3,0.0,10.0,447.8,138.7,1945,637.3,9.2,,,,,,,,,,,,,,,,,,
04/02/2012 13:00,,,,,,,,,,24.3,59.1,0.2,10.3,278.9,157.2,1635,653.6,8.7,,,,,,,,,
04/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.1,73.8,0.1,10.5,373.5,115.1,1308,631.9,6.9
04/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 10:00,22.0,95.5,0.1,9.1,433.6,139.0,1946,668.7,9.3,,,,,,,,,,,,,,,,,,
04/02/2012 09:00,,,,,,,,,,24.6,59.1,0.0,11.0,278.3,159.1,1639,668.4,8.8,,,,,,,,,
04/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.1,74.9,0.3,10.2,364.0,115.2,1315,613.7,6.9
04/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 06:00,21.7,92.9,0.3,9.7,427.3,137.1,1938,642.7,9.2,,,,,,,,,,,,,,,,,,
04/02/2012 05:00,,,,,,,,,,24.6,60.5,0.0,11.0,282.5,158.5,1648,652.7,8.7,,,,,,,,,
04/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.1,72.3,0.1,11.1,367.9,114.1,1309,635.2,6.8
04/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/02/2012 02:00,21.6,93.4,0.0,10.1,442.0,136.1,1931,669.9,9.1,,,,,,,,,,,,,,,,,,
04/02/2012 01:00,,,,,,,,,,24.8,59.6,0.0,10.5,273.0,157.6,1634,645.8,8.6,,,,,,,,,
04/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.2,74.6,0.3,9.3,346.7,114.8,1307,627.4,6.8
03/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 22:00,21.9,95.2,0.2,10.5,477.8,136.0,1925,648.7,9.0,,,,,,,,,,,,,,,,,,
03/02/2012 21:00,,,,,,,,,,25.0,61.0,0.0,9.7,275.3,158.0,1636,671.3,8.7,,,,,,,,,
03/02/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,71.8,0.0,10.2,355.1,110.2,1283,623.0,6.9
03/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 18:00,22.4,93.8,0.1,9.7,458.2,138.8,1941,652.5,9.1,,,,,,,,,,,,,,,,,,
03/02/2012 17:00,,,,,,,,,,24.4,59.2,0.0,11.5,284.9,153.1,1613,651.2,8.7,,,,,,,,,
03/02/2012 16:00,,,,,,,,,,,,,,,,,,,13.0,73.2,0.0,10.9,365.7,111.9,1289,631.9,7.0
03/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 14:00,21.6,92.5,0.0,8.8,443.0,133.9,1916,618.2,9.1,,,,,,,,,,,,,,,,,,
03/02/2012 13:00,,,,,,,,,,24.3,59.0,0.0,9.2,264.4,152.6,1614,658.8,8.8,,,,,,,,,
03/02/2012 12:00,,,,,,,,,,,,,,,,,,,12.9,70.4,0.0,10.9,362.2,110.6,1287,627.8,7.1
03/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 10:00,21.7,92.4,0.0,9.3,444.3,134.5,1904,634.7,9.3,,,,,,,,,,,,,,,,,,
03/02/2012 09:00,,,,,,,,,,24.6,57.9,0.0,10.3,294.4,154.1,1623,625.0,8.9,,,,,,,,,
03/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.4,74.4,0.5,9.7,353.4,115.1,1315,628.5,7.2
03/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 06:00,21.9,93.4,0.0,9.3,458.0,135.6,1932,621.4,9.3,,,,,,,,,,,,,,,,,,
03/02/2012 05:00,,,,,,,,,,25.2,59.8,0.1,9.6,271.1,157.3,1638,641.7,8.9,,,,,,,,,
03/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.2,73.1,0.1,11.0,364.0,113.5,1313,626.8,7.2
03/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/02/2012 02:00,21.5,92.7,0.1,8.7,437.1,133.2,1906,627.2,9.5,,,,,,,,,,,,,,,,,,
03/02/2012 01:00,,,,,,,,,,25.2,59.5,0.0,10.3,293.6,156.8,1631,682.4,9.0,,,,,,,,,
03/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.4,73.0,0.1,10.0,350.2,114.3,1314,627.7,7.3
02/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 22:00,22.2,94.5,0.0,9.0,448.2,137.2,1928,633.5,9.7,,,,,,,,,,,,,,,,,,
02/02/2012 21:00,,,,,,,,,,25.3,59.6,0.2,9.9,274.1,157.2,1629,651.8,9.1,,,,,,,,,
02/02/2012 20:00,,,,,,,,,,,,,,,,,,,13.2,73.5,0.2,10.1,343.2,113.5,1313,643.6,7.4
02/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 18:00,22.3,94.3,0.2,9.2,441.9,137.4,1931,623.8,9.9,,,,,,,,,,,,,,,,,,
02/02/2012 17:00,,,,,,,,,,24.9,58.2,0.0,10.7,275.6,155.6,1634,646.6,9.2,,,,,,,,,
02/02/2012 16:00,,,,,,,,,,,,,,,,,,,13.1,73.7,0.1,9.4,357.3,112.9,1311,605.1,7.5
02/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 14:00,22.1,93.2,0.2,10.1,471.5,135.9,1926,624.1,10.0,,,,,,,,,,,,,,,,,,
02/02/2012 13:00,,,,,,,,,,24.8,59.5,0.3,10.2,271.7,154.7,1621,673.8,9.3,,,,,,,,,
02/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.3,72.9,0.1,9.2,354.6,113.8,1313,591.8,7.6
02/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 10:00,22.4,95.0,0.1,8.5,440.4,136.8,1931,643.6,10.1,,,,,,,,,,,,,,,,,,
02/02/2012 09:00,,,,,,,,,,24.7,58.4,0.0,10.5,285.7,154.1,1618,659.6,9.4,,,,,,,,,
02/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.2,73.5,0.4,9.6,350.1,113.3,1314,637.1,7.7
02/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 06:00,22.5,93.7,0.0,9.5,463.0,137.3,1935,624.0,10.2,,,,,,,,,,,,,,,,,,
02/02/2012 05:00,,,,,,,,,,24.7,57.0,0.0,10.4,284.1,152.7,1606,660.7,9.5,,,,,,,,,
02/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.3,74.9,0.1,9.1,356.2,113.4,1314,598.0,7.7
02/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/02/2012 02:00,22.1,93.6,0.0,9.8,451.9,136.0,1929,647.3,10.2,,,,,,,,,,,,,,,,,,
02/02/2012 01:00,,,,,,,,,,25.5,60.2,0.1,9.6,279.4,157.9,1636,639.7,9.4,,,,,,,,,
02/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.3,74.8,0.1,10.3,351.9,114.2,1315,634.7,7.7
01/02/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 22:00,21.9,92.4,0.2,9.2,441.6,135.4,1931,625.7,10.2,,,,,,,,,,,,,,,,,,
01/02/2012 21:00,,,,,,,,,,24.8,59.4,0.3,10.1,280.9,155.0,1619,634.1,9.4,,,,,,,,,
01/02/2012 20:00,,,,,,,,,,,,,,,,,,,13.3,75.9,0.2,9.7,362.8,114.4,1320,611.0,7.7
01/02/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 18:00,21.7,91.3,0.0,8.8,440.1,134.7,1923,606.7,10.2,,,,,,,,,,,,,,,,,,
01/02/2012 17:00,,,,,,,,,,25.1,59.1,0.0,9.6,273.4,157.2,1627,665.1,9.3,,,,,,,,,
01/02/2012 16:00,,,,,,,,,,,,,,,,,,,13.1,73.7,0.2,10.6,342.1,113.7,1314,634.0,7.7
01/02/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 14:00,22.0,93.1,0.3,8.9,440.6,136.2,1923,615.1,9.9,,,,,,,,,,,,,,,,,,
01/02/2012 13:00,,,,,,,,,,24.9,59.0,0.0,9.5,269.4,156.0,1621,661.7,9.2,,,,,,,,,
01/02/2012 12:00,,,,,,,,,,,,,,,,,,,13.1,72.6,0.2,11.0,362.8,113.6,1319,632.6,7.8
01/02/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 10:00,21.9,92.9,0.2,9.5,449.1,134.7,1914,616.9,10.1,,,,,,,,,,,,,,,,,,
01/02/2012 09:00,,,,,,,,,,25.1,59.5,0.0,10.3,290.8,155.5,1623,647.9,9.4,,,,,,,,,
01/02/2012 08:00,,,,,,,,,,,,,,,,,,,13.2,73.9,0.0,10.0,343.3,113.3,1316,633.3,8.1
01/02/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 06:00,21.4,91.4,0.0,10.2,458.4,132.9,1895,612.2,10.1,,,,,,,,,,,,,,,,,,
01/02/2012 05:00,,,,,,,,,,24.8,58.2,0.0,10.3,285.3,155.9,1637,634.1,9.4,,,,,,,,,
01/02/2012 04:00,,,,,,,,,,,,,,,,,,,13.2,74.2,0.1,10.4,343.6,114.8,1318,634.2,8.1
01/02/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/02/2012 02:00,22.0,95.3,0.0,8.9,444.8,137.1,1933,608.2,10.0,,,,,,,,,,,,,,,,,,
01/02/2012 01:00,,,,,,,,,,24.3,58.4,0.0,11.1,286.7,152.5,1608,635.5,9.4,,,,,,,,,
01/02/2012 00:00,,,,,,,,,,,,,,,,,,,13.1,74.3,0.0,11.0,361.7,113.5,1315,642.4,8.1
31/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 22:00,21.7,92.6,0.0,10.2,452.2,135.2,1921,633.2,10.0,,,,,,,,,,,,,,,,,,
31/01/2012 21:00,,,,,,,,,,25.0,61.7,0.0,9.6,272.5,158.2,1637,662.4,9.4,,,,,,,,,
31/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,72.3,0.0,10.9,367.9,111.7,1303,624.9,8.1
31/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 18:00,22.0,93.6,0.0,9.6,462.6,137.9,1937,623.5,10.1,,,,,,,,,,,,,,,,,,
31/01/2012 17:00,,,,,,,,,,24.6,58.3,0.0,9.6,273.7,156.3,1625,643.6,9.3,,,,,,,,,
31/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,73.4,0.0,9.9,347.8,111.8,1308,604.5,8.1
31/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 14:00,21.4,93.9,0.0,9.1,454.2,134.8,1920,626.8,10.0,,,,,,,,,,,,,,,,,,
31/01/2012 13:00,,,,,,,,,,24.0,59.3,0.1,10.8,294.3,152.6,1608,635.4,9.4,,,,,,,,,
31/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,72.4,0.3,9.9,345.9,111.4,1300,639.0,8.1
31/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 10:00,21.5,92.6,0.0,9.4,448.2,135.0,1918,610.9,10.2,,,,,,,,,,,,,,,,,,
31/01/2012 09:00,,,,,,,,,,24.8,59.9,0.1,11.2,290.3,157.2,1641,626.5,9.4,,,,,,,,,
31/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,73.2,0.1,10.6,363.5,113.3,1313,596.1,8.1
31/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 06:00,21.3,91.6,0.2,10.1,477.0,134.6,1919,636.1,10.1,,,,,,,,,,,,,,,,,,
31/01/2012 05:00,,,,,,,,,,24.3,59.1,0.0,9.7,274.9,155.9,1625,648.2,9.4,,,,,,,,,
31/01/2012 04:00,,,,,,,,,,,,,,,,,,,13.0,72.7,0.4,9.9,349.6,113.9,1321,617.2,8.1
31/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/01/2012 02:00,21.8,95.8,0.0,9.0,465.4,136.6,1924,631.6,10.0,,,,,,,,,,,,,,,,,,
31/01/2012 01:00,,,,,,,,,,24.6,59.5,0.1,10.4,286.8,156.4,1634,655.5,9.3,,,,,,,,,
31/01/2012 00:00,,,,,,,,,,,,,,,,,,,13.2,75.2,0.1,9.5,354.0,115.3,1325,614.9,8.0
30/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 22:00,21.6,92.7,0.0,9.8,463.0,135.5,1902,654.5,9.9,,,,,,,,,,,,,,,,,,
30/01/2012 21:00,,,,,,,,,,24.8,60.1,0.1,10.7,288.4,156.6,1625,639.2,9.3,,,,,,,,,
30/01/2012 20:00,,,,,,,,,,,,,,,,,,,13.0,75.4,0.2,10.2,367.4,113.8,1320,637.5,8.0
30/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 18:00,21.5,92.9,0.0,9.6,455.2,134.8,1909,641.8,10.0,,,,,,,,,,,,,,,,,,
30/01/2012 17:00,,,,,,,,,,25.0,59.3,0.1,10.7,286.3,158.0,1641,645.5,9.3,,,,,,,,,
30/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.9,73.8,0.1,9.9,355.6,113.4,1310,633.6,8.0
30/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 14:00,21.0,90.6,0.3,10.4,459.4,132.5,1900,619.7,9.9,,,,,,,,,,,,,,,,,,
30/01/2012 13:00,,,,,,,,,,25.0,62.5,0.0,9.6,268.3,158.7,1645,653.7,9.3,,,,,,,,,
30/01/2012 12:00,,,,,,,,,,,,,,,,,,,13.0,74.1,0.2,11.1,349.5,114.4,1323,610.2,8.1
30/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 10:00,21.0,91.4,0.1,10.0,460.6,133.0,1899,621.6,10.0,,,,,,,,,,,,,,,,,,
30/01/2012 09:00,,,,,,,,,,24.3,58.3,0.0,10.6,291.2,154.8,1620,645.5,9.5,,,,,,,,,
30/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.8,74.1,0.4,9.4,348.7,114.1,1317,605.2,8.2
30/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 06:00,21.0,92.6,0.0,9.6,436.0,133.9,1906,664.5,9.9,,,,,,,,,,,,,,,,,,
30/01/2012 05:00,,,,,,,,,,23.9,58.9,0.0,10.8,285.1,153.2,1617,659.6,9.3,,,,,,,,,
30/01/2012 04:00,,,,,,,,,,,,,,,,,,,13.1,72.8,0.0,10.1,351.9,115.8,1328,628.0,8.2
30/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/01/2012 02:00,21.3,90.9,0.2,9.7,449.4,135.2,1908,636.7,9.6,,,,,,,,,,,,,,,,,,
30/01/2012 01:00,,,,,,,,,,24.0,59.7,0.1,10.3,287.5,153.9,1624,618.8,9.2,,,,,,,,,
30/01/2012 00:00,,,,,,,,,,,,,,,,,,,13.2,74.2,0.1,11.0,367.3,116.7,1334,648.3,8.1
29/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 22:00,21.6,94.3,0.2,9.7,464.1,137.2,1931,636.4,9.6,,,,,,,,,,,,,,,,,,
29/01/2012 21:00,,,,,,,,,,24.5,61.4,0.0,10.1,272.0,157.6,1643,637.5,9.2,,,,,,,,,
29/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,74.8,0.0,10.0,352.1,114.6,1324,629.0,8.0
29/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 18:00,20.6,90.5,0.1,9.0,438.5,131.6,1879,638.5,9.6,,,,,,,,,,,,,,,,,,
29/01/2012 17:00,,,,,,,,,,24.9,59.9,0.0,11.3,294.1,160.0,1656,655.7,9.2,,,,,,,,,
29/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,73.9,0.2,11.2,362.2,112.9,1315,659.8,8.1
29/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 14:00,21.1,90.3,0.2,8.9,433.1,135.3,1911,602.8,9.7,,,,,,,,,,,,,,,,,,
29/01/2012 13:00,,,,,,,,,,24.4,59.5,0.0,10.2,266.2,157.1,1641,614.3,9.3,,,,,,,,,
29/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,74.5,0.3,11.2,371.5,114.3,1326,613.3,8.1
29/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 10:00,21.3,91.6,0.1,9.8,455.4,136.8,1929,625.1,9.8,,,,,,,,,,,,,,,,,,
29/01/2012 09:00,,,,,,,,,,24.5,59.7,0.0,11.1,278.5,158.7,1648,674.0,9.4,,,,,,,,,
29/01/2012 08:00,,,,,,,,,,,,,,,,,,,13.1,73.1,0.0,11.0,351.7,116.0,1325,620.6,8.1
29/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 06:00,21.3,93.6,0.3,10.3,455.9,135.9,1929,629.8,9.8,,,,,,,,,,,,,,,,,,
29/01/2012 05:00,,,,,,,,,,24.0,58.9,0.1,10.8,284.9,155.7,1629,643.5,9.4,,,,,,,,,
29/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,73.1,0.0,10.3,352.9,112.4,1309,615.1,8.1
29/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/01/2012 02:00,20.9,91.3,0.1,9.8,459.5,133.4,1901,629.8,9.8,,,,,,,,,,,,,,,,,,
29/01/2012 01:00,,,,,,,,,,23.7,57.2,0.0,11.1,290.6,152.2,1611,623.6,9.4,,,,,,,,,
29/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,74.7,0.3,11.7,376.2,113.5,1320,628.5,8.1
28/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 22:00,21.5,93.5,0.1,10.2,452.0,137.0,1927,624.6,9.8,,,,,,,,,,,,,,,,,,
28/01/2012 21:00,,,,,,,,,,24.5,60.9,0.0,9.7,267.6,157.5,1644,640.0,9.4,,,,,,,,,
28/01/2012 20:00,,,,,,,,,,,,,,,,,,,13.0,74.5,0.3,10.2,344.3,116.1,1335,622.3,8.1
28/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 18:00,21.2,94.1,0.0,10.1,445.8,135.3,1906,618.1,9.8,,,,,,,,,,,,,,,,,,
28/01/2012 17:00,,,,,,,,,,24.1,59.0,0.1,9.9,275.5,154.9,1625,616.2,9.4,,,,,,,,,
28/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,73.6,0.4,9.0,336.8,114.3,1328,626.1,8.2
28/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 14:00,20.6,90.9,0.0,9.4,426.6,132.2,1893,623.4,9.9,,,,,,,,,,,,,,,,,,
28/01/2012 13:00,,,,,,,,,,24.5,61.4,0.0,9.7,264.7,158.5,1641,616.9,9.5,,,,,,,,,
28/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,73.2,0.4,10.6,346.8,114.3,1327,639.4,8.2
28/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 10:00,21.5,93.4,0.3,9.6,434.1,137.5,1932,601.4,10.1,,,,,,,,,,,,,,,,,,
28/01/2012 09:00,,,,,,,,,,24.4,61.0,0.2,10.3,277.0,156.8,1637,627.7,9.6,,,,,,,,,
28/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,73.7,0.1,10.1,348.2,111.9,1307,616.3,8.3
28/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 06:00,21.0,90.6,0.0,10.6,457.4,133.0,1889,639.3,10.1,,,,,,,,,,,,,,,,,,
28/01/2012 05:00,,,,,,,,,,23.8,58.7,0.2,11.1,294.1,152.3,1614,649.2,9.6,,,,,,,,,
28/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,73.6,0.1,10.4,353.8,113.0,1321,620.1,8.3
28/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/01/2012 02:00,21.2,93.7,0.0,9.5,440.4,134.9,1902,619.8,9.8,,,,,,,,,,,,,,,,,,
28/01/2012 01:00,,,,,,,,,,23.9,59.9,0.0,11.1,292.1,153.9,1616,648.0,9.4,,,,,,,,,
28/01/2012 00:00,,,,,,,,,,,,,,,,,,,13.1,74.7,0.0,9.3,331.8,115.7,1326,606.8,8.1
27/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 22:00,21.5,95.7,0.0,9.5,463.2,137.6,1931,600.5,9.6,,,,,,,,,,,,,,,,,,
27/01/2012 21:00,,,,,,,,,,24.1,59.9,0.1,9.8,274.6,156.6,1632,637.6,9.3,,,,,,,,,
27/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.9,74.7,0.4,10.9,374.3,115.0,1328,646.1,8.1
27/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 18:00,21.0,92.8,0.0,9.8,446.1,135.3,1913,629.6,9.4,,,,,,,,,,,,,,,,,,
27/01/2012 17:00,,,,,,,,,,24.4,60.8,0.1,10.0,291.5,158.2,1642,641.5,9.1,,,,,,,,,
27/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,74.1,0.1,10.8,362.0,113.7,1317,625.5,7.9
27/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 14:00,20.8,91.8,0.0,9.7,458.5,133.2,1886,610.0,9.4,,,,,,,,,,,,,,,,,,
27/01/2012 13:00,,,,,,,,,,24.3,59.4,0.0,10.4,270.3,159.0,1643,653.3,9.1,,,,,,,,,
27/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,72.9,0.0,11.1,348.1,114.0,1323,623.0,8.0
27/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 10:00,21.3,93.1,0.3,9.6,439.7,137.1,1929,608.0,9.8,,,,,,,,,,,,,,,,,,
27/01/2012 09:00,,,,,,,,,,24.5,59.9,0.0,10.0,272.4,158.9,1638,657.5,9.4,,,,,,,,,
27/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,72.7,0.4,11.2,374.3,113.2,1309,617.8,8.1
27/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 06:00,20.3,91.1,0.2,10.1,461.5,131.7,1893,620.9,9.6,,,,,,,,,,,,,,,,,,
27/01/2012 05:00,,,,,,,,,,24.4,61.2,0.0,10.1,274.2,159.2,1649,642.7,9.2,,,,,,,,,
27/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,76.3,0.3,9.7,343.9,117.0,1337,621.1,8.0
27/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/01/2012 02:00,21.1,94.2,0.0,10.4,437.9,138.0,1934,650.5,9.5,,,,,,,,,,,,,,,,,,
27/01/2012 01:00,,,,,,,,,,24.0,60.1,0.2,10.0,278.1,156.5,1643,658.8,9.1,,,,,,,,,
27/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,73.9,0.0,10.1,340.4,116.0,1326,601.6,8.0
26/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 22:00,20.4,91.7,0.1,9.4,432.3,132.5,1885,613.3,9.5,,,,,,,,,,,,,,,,,,
26/01/2012 21:00,,,,,,,,,,24.0,60.9,0.0,10.6,281.9,156.2,1634,659.1,9.1,,,,,,,,,
26/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,74.2,0.4,9.8,346.0,115.2,1334,607.5,8.1
26/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 18:00,20.9,91.2,0.0,9.5,420.0,135.4,1907,653.4,9.6,,,,,,,,,,,,,,,,,,
26/01/2012 17:00,,,,,,,,,,24.3,61.5,0.0,9.8,262.5,158.6,1647,636.9,9.3,,,,,,,,,
26/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.9,73.7,0.0,10.4,375.0,116.2,1329,647.1,8.1
26/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 14:00,21.0,93.4,0.1,8.6,449.4,135.7,1908,624.8,9.8,,,,,,,,,,,,,,,,,,
26/01/2012 13:00,,,,,,,,,,24.4,61.1,0.0,11.0,291.2,159.2,1651,656.5,9.3,,,,,,,,,
26/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,74.3,0.1,10.1,355.1,116.9,1340,613.1,8.1
26/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 10:00,21.1,94.6,0.1,9.6,443.0,137.2,1930,627.0,9.8,,,,,,,,,,,,,,,,,,
26/01/2012 09:00,,,,,,,,,,24.5,60.6,0.0,11.5,289.3,160.0,1651,658.0,9.4,,,,,,,,,
26/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,73.8,0.0,10.5,357.1,112.3,1309,615.8,8.2
26/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 06:00,21.1,93.4,0.0,9.8,469.1,137.4,1931,641.7,9.8,,,,,,,,,,,,,,,,,,
26/01/2012 05:00,,,,,,,,,,24.0,59.4,0.0,11.9,279.8,157.8,1650,661.5,9.3,,,,,,,,,
26/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.5,73.6,0.4,10.0,367.1,112.7,1311,595.0,8.1
26/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/01/2012 02:00,20.9,91.2,0.0,9.8,425.5,136.1,1919,607.9,9.6,,,,,,,,,,,,,,,,,,
26/01/2012 01:00,,,,,,,,,,23.7,60.5,0.0,11.7,293.3,156.2,1640,635.9,9.2,,,,,,,,,
26/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,72.6,0.1,10.2,332.5,114.0,1323,608.8,8.1
25/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 22:00,20.9,94.3,0.0,8.7,423.1,137.8,1924,637.3,9.6,,,,,,,,,,,,,,,,,,
25/01/2012 21:00,,,,,,,,,,23.6,59.2,0.0,9.5,255.2,157.4,1644,658.7,9.1,,,,,,,,,
25/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,73.2,0.3,10.7,348.3,113.2,1314,611.6,8.0
25/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 18:00,20.7,93.5,0.0,9.1,455.5,136.5,1928,634.4,9.7,,,,,,,,,,,,,,,,,,
25/01/2012 17:00,,,,,,,,,,24.2,62.4,0.1,10.8,267.6,161.3,1657,647.4,9.2,,,,,,,,,
25/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,76.7,0.1,9.9,330.7,116.2,1333,608.9,8.0
25/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 14:00,20.9,95.1,0.0,8.7,438.1,138.0,1930,652.6,9.7,,,,,,,,,,,,,,,,,,
25/01/2012 13:00,,,,,,,,,,23.3,60.4,0.0,9.5,258.8,156.1,1633,637.5,9.2,,,,,,,,,
25/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,75.3,0.3,9.4,342.8,116.2,1327,620.8,8.0
25/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 10:00,20.4,90.6,0.0,10.0,453.1,135.8,1923,614.7,9.7,,,,,,,,,,,,,,,,,,
25/01/2012 09:00,,,,,,,,,,24.1,60.4,0.0,11.1,276.4,160.0,1653,640.1,9.2,,,,,,,,,
25/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.1,72.8,0.1,10.1,363.2,113.0,1316,611.0,8.1
25/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 06:00,20.6,92.1,0.4,9.7,442.9,135.9,1917,648.5,9.8,,,,,,,,,,,,,,,,,,
25/01/2012 05:00,,,,,,,,,,23.9,60.0,0.2,10.1,267.8,158.2,1643,620.7,9.3,,,,,,,,,
25/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,74.6,0.4,9.3,336.0,114.3,1325,631.2,8.0
25/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/01/2012 02:00,20.8,94.2,0.1,10.4,460.1,137.8,1928,585.7,9.7,,,,,,,,,,,,,,,,,,
25/01/2012 01:00,,,,,,,,,,23.8,60.8,0.0,11.4,289.2,159.0,1655,645.5,9.3,,,,,,,,,
25/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,75.1,0.0,10.6,350.2,115.7,1321,602.7,8.0
24/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 22:00,20.6,91.5,0.2,10.6,457.4,136.2,1917,637.3,9.7,,,,,,,,,,,,,,,,,,
24/01/2012 21:00,,,,,,,,,,24.3,60.8,0.1,10.5,268.4,160.1,1655,630.0,9.3,,,,,,,,,
24/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,74.8,0.3,11.5,374.7,117.2,1343,603.8,8.1
24/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 18:00,20.7,92.5,0.6,10.6,464.8,136.5,1928,622.3,9.8,,,,,,,,,,,,,,,,,,
24/01/2012 17:00,,,,,,,,,,23.8,60.2,0.0,9.9,262.7,156.8,1633,660.8,9.3,,,,,,,,,
24/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,74.9,0.2,9.9,338.6,116.3,1332,603.1,8.2
24/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 14:00,21.2,92.6,0.0,9.0,435.3,138.5,1933,621.1,9.9,,,,,,,,,,,,,,,,,,
24/01/2012 13:00,,,,,,,,,,24.2,60.9,0.1,10.7,285.4,157.4,1641,658.2,9.4,,,,,,,,,
24/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,73.6,0.1,10.1,362.2,112.5,1322,602.2,8.2
24/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 10:00,21.0,93.1,0.0,10.4,460.9,135.7,1913,644.0,10.1,,,,,,,,,,,,,,,,,,
24/01/2012 09:00,,,,,,,,,,24.5,59.1,0.0,11.1,286.8,158.9,1648,641.6,9.5,,,,,,,,,
24/01/2012 08:00,,,,,,,,,,,,,,,,,,,13.0,74.3,0.1,9.6,339.6,116.6,1330,616.1,8.4
24/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 06:00,20.6,91.8,0.0,9.2,437.5,133.3,1890,618.0,10.2,,,,,,,,,,,,,,,,,,
24/01/2012 05:00,,,,,,,,,,23.9,59.7,0.0,10.9,287.2,154.4,1620,653.6,9.5,,,,,,,,,
24/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.8,75.5,0.1,10.1,342.9,115.2,1331,626.7,8.3
24/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/01/2012 02:00,21.0,92.9,0.0,9.3,440.0,136.0,1916,624.1,10.0,,,,,,,,,,,,,,,,,,
24/01/2012 01:00,,,,,,,,,,23.9,59.9,0.2,10.2,279.2,154.7,1623,648.9,9.2,,,,,,,,,
24/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.8,74.9,0.0,10.2,345.9,115.7,1331,637.2,8.1
23/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 22:00,20.6,92.6,0.0,9.5,460.7,132.2,1880,636.8,9.6,,,,,,,,,,,,,,,,,,
23/01/2012 21:00,,,,,,,,,,24.1,58.9,0.1,10.6,290.3,156.4,1628,676.0,9.1,,,,,,,,,
23/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.9,77.4,0.3,10.3,347.8,116.1,1324,649.8,8.0
23/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 18:00,20.9,94.3,0.2,10.8,468.5,135.1,1902,593.3,9.6,,,,,,,,,,,,,,,,,,
23/01/2012 17:00,,,,,,,,,,24.1,59.8,0.0,11.5,287.7,155.9,1634,650.5,9.1,,,,,,,,,
23/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,72.6,0.1,10.5,362.1,113.6,1318,614.8,8.0
23/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 14:00,21.1,93.8,0.0,9.8,456.2,136.3,1918,602.0,9.7,,,,,,,,,,,,,,,,,,
23/01/2012 13:00,,,,,,,,,,24.3,60.0,0.0,10.0,275.7,157.2,1639,674.1,9.2,,,,,,,,,
23/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,72.3,0.2,10.6,357.7,114.5,1314,603.7,8.1
23/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 10:00,20.3,93.0,0.1,8.6,430.9,131.6,1881,624.0,9.8,,,,,,,,,,,,,,,,,,
23/01/2012 09:00,,,,,,,,,,24.1,60.3,0.0,10.9,284.6,156.0,1641,667.4,9.3,,,,,,,,,
23/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,74.2,0.0,10.7,346.1,115.2,1327,617.0,8.2
23/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 06:00,20.6,91.1,0.2,10.2,444.5,132.9,1885,620.8,9.8,,,,,,,,,,,,,,,,,,
23/01/2012 05:00,,,,,,,,,,23.9,58.4,0.2,10.8,287.7,155.1,1626,644.6,9.3,,,,,,,,,
23/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,73.0,0.2,10.2,349.2,112.3,1317,611.4,8.1
23/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/01/2012 02:00,21.1,92.7,0.4,10.8,467.0,135.7,1917,623.8,9.7,,,,,,,,,,,,,,,,,,
23/01/2012 01:00,,,,,,,,,,24.4,62.0,0.0,10.3,272.0,158.3,1641,641.2,9.1,,,,,,,,,
23/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,75.3,0.3,9.6,343.5,114.5,1321,614.1,8.0
22/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 22:00,20.8,94.2,0.0,9.7,457.7,135.3,1904,627.4,9.5,,,,,,,,,,,,,,,,,,
22/01/2012 21:00,,,,,,,,,,24.5,59.0,0.0,11.2,297.3,158.9,1648,662.5,9.1,,,,,,,,,
22/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,72.9,0.3,10.7,359.2,112.4,1311,617.7,8.0
22/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 18:00,21.2,93.8,0.2,10.0,451.6,137.9,1921,624.7,9.6,,,,,,,,,,,,,,,,,,
22/01/2012 17:00,,,,,,,,,,23.3,59.9,0.0,10.6,290.5,152.6,1615,681.4,9.2,,,,,,,,,
22/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,73.2,0.1,10.8,360.4,113.7,1322,631.8,8.1
22/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 14:00,20.9,93.8,0.0,10.5,461.1,137.0,1927,613.9,9.6,,,,,,,,,,,,,,,,,,
22/01/2012 13:00,,,,,,,,,,23.7,60.2,0.0,9.9,268.9,155.7,1637,670.6,9.2,,,,,,,,,
22/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,75.5,0.2,10.6,354.6,115.8,1330,630.0,8.2
22/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 10:00,20.3,91.3,0.0,9.9,462.3,132.0,1882,634.2,9.8,,,,,,,,,,,,,,,,,,
22/01/2012 09:00,,,,,,,,,,24.0,61.1,0.2,9.7,265.2,156.7,1643,650.9,9.3,,,,,,,,,
22/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,73.3,0.2,10.2,355.0,116.0,1333,603.4,8.2
22/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 06:00,20.8,92.4,0.0,10.1,448.9,136.6,1911,631.4,9.7,,,,,,,,,,,,,,,,,,
22/01/2012 05:00,,,,,,,,,,23.3,58.1,0.1,10.0,276.0,151.8,1604,652.4,9.3,,,,,,,,,
22/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.8,72.4,0.4,10.3,350.3,117.7,1338,611.6,8.1
22/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/01/2012 02:00,20.7,94.1,0.0,10.0,447.3,135.1,1897,617.0,9.6,,,,,,,,,,,,,,,,,,
22/01/2012 01:00,,,,,,,,,,24.0,61.3,0.0,9.3,266.8,156.6,1638,668.6,9.1,,,,,,,,,
22/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,74.5,0.3,10.5,361.9,115.7,1323,623.1,8.0
21/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 22:00,20.8,91.7,0.1,9.8,440.9,135.5,1907,634.4,9.5,,,,,,,,,,,,,,,,,,
21/01/2012 21:00,,,,,,,,,,24.2,60.8,0.0,11.3,289.1,157.5,1643,652.0,9.2,,,,,,,,,
21/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,69.0,0.6,11.0,367.2,111.1,1299,595.3,8.2
21/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 18:00,21.0,91.8,0.4,10.0,455.4,136.0,1899,604.3,9.5,,,,,,,,,,,,,,,,,,
21/01/2012 17:00,,,,,,,,,,23.8,60.8,0.0,11.1,284.9,154.1,1618,666.1,9.2,,,,,,,,,
21/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,72.9,0.1,9.4,340.5,114.4,1326,623.1,8.2
21/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 14:00,21.2,93.1,0.0,9.2,437.7,137.7,1919,601.3,9.5,,,,,,,,,,,,,,,,,,
21/01/2012 13:00,,,,,,,,,,24.4,60.7,0.0,9.5,266.8,158.9,1653,678.9,9.2,,,,,,,,,
21/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.8,73.8,0.0,10.8,352.5,116.6,1336,633.2,8.2
21/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 10:00,20.7,92.8,0.0,9.8,438.7,135.4,1907,633.8,9.6,,,,,,,,,,,,,,,,,,
21/01/2012 09:00,,,,,,,,,,23.7,59.4,0.0,10.1,274.8,156.0,1636,632.4,9.2,,,,,,,,,
21/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.7,73.8,0.0,11.0,362.2,115.6,1326,641.0,8.2
21/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 06:00,20.3,91.3,0.2,9.3,428.4,133.2,1884,653.5,9.7,,,,,,,,,,,,,,,,,,
21/01/2012 05:00,,,,,,,,,,24.0,60.0,0.0,10.9,288.5,157.1,1638,695.5,9.2,,,,,,,,,
21/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,74.4,0.1,10.0,346.6,112.7,1315,617.2,8.1
21/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/01/2012 02:00,20.2,90.6,0.5,9.1,438.9,134.7,1906,655.6,9.5,,,,,,,,,,,,,,,,,,
21/01/2012 01:00,,,,,,,,,,22.6,57.6,0.1,9.2,257.1,150.5,1601,706.3,9.1,,,,,,,,,
21/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,73.8,0.2,10.0,343.7,116.3,1328,609.6,8.0
20/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 22:00,20.8,94.1,0.5,10.5,451.7,138.5,1925,646.7,9.6,,,,,,,,,,,,,,,,,,
20/01/2012 21:00,,,,,,,,,,24.2,60.4,0.0,10.4,272.5,160.2,1662,689.2,9.1,,,,,,,,,
20/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,73.9,0.2,8.7,331.7,112.4,1313,607.0,8.0
20/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 18:00,20.5,93.3,0.3,9.5,450.0,136.1,1912,655.9,9.7,,,,,,,,,,,,,,,,,,
20/01/2012 17:00,,,,,,,,,,23.5,60.7,0.1,11.1,273.4,153.9,1619,715.4,9.1,,,,,,,,,
20/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,73.0,0.3,10.4,345.6,115.0,1317,615.3,8.0
20/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 14:00,20.0,89.1,0.1,9.5,431.8,131.5,1875,661.5,9.9,,,,,,,,,,,,,,,,,,
20/01/2012 13:00,,,,,,,,,,23.7,59.6,0.0,9.7,267.7,154.3,1618,681.5,9.2,,,,,,,,,
20/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,75.2,0.3,11.2,370.6,116.0,1337,613.2,8.1
20/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 10:00,20.9,94.0,0.2,9.8,450.9,135.8,1904,628.4,9.8,,,,,,,,,,,,,,,,,,
20/01/2012 09:00,,,,,,,,,,24.4,60.5,0.0,10.6,283.8,158.0,1643,685.2,9.2,,,,,,,,,
20/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,71.8,0.0,10.9,343.0,112.1,1305,616.0,8.1
20/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 06:00,20.5,90.5,0.2,9.8,456.7,132.4,1869,648.4,9.7,,,,,,,,,,,,,,,,,,
20/01/2012 05:00,,,,,,,,,,24.1,60.5,0.0,9.4,267.7,156.0,1633,684.0,9.1,,,,,,,,,
20/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,74.2,0.3,10.3,350.0,111.8,1306,621.0,8.1
20/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/01/2012 02:00,20.1,89.9,0.1,9.8,451.8,131.1,1867,644.2,9.7,,,,,,,,,,,,,,,,,,
20/01/2012 01:00,,,,,,,,,,24.7,59.5,0.0,10.5,293.4,158.5,1646,695.3,9.1,,,,,,,,,
20/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,72.5,0.2,11.2,373.2,112.9,1308,618.8,8.1
19/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 22:00,21.1,93.9,0.0,9.4,443.3,134.9,1896,625.7,9.6,,,,,,,,,,,,,,,,,,
19/01/2012 21:00,,,,,,,,,,24.4,60.9,0.0,8.8,261.0,156.5,1636,680.5,9.0,,,,,,,,,
19/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,73.2,0.0,10.4,359.1,115.1,1322,640.6,8.0
19/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 18:00,20.9,93.4,0.1,10.2,455.1,135.5,1896,607.9,9.6,,,,,,,,,,,,,,,,,,
19/01/2012 17:00,,,,,,,,,,24.4,59.9,0.0,11.0,293.3,157.1,1638,710.7,9.0,,,,,,,,,
19/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,74.3,0.3,10.5,346.8,115.8,1323,632.2,8.0
19/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 14:00,21.1,93.9,0.0,9.2,468.9,136.7,1904,611.4,9.7,,,,,,,,,,,,,,,,,,
19/01/2012 13:00,,,,,,,,,,24.5,60.3,0.0,10.8,280.8,158.1,1647,692.1,9.0,,,,,,,,,
19/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.7,72.5,0.1,11.1,359.6,114.9,1319,619.8,8.1
19/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 10:00,21.0,93.5,0.1,9.5,439.2,135.5,1894,629.5,9.8,,,,,,,,,,,,,,,,,,
19/01/2012 09:00,,,,,,,,,,24.5,62.2,0.0,9.9,272.9,157.1,1633,685.0,9.1,,,,,,,,,
19/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,72.3,0.2,10.6,348.3,114.6,1322,605.7,8.1
19/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 06:00,20.9,92.9,0.0,9.7,465.5,136.6,1908,620.9,9.8,,,,,,,,,,,,,,,,,,
19/01/2012 05:00,,,,,,,,,,24.0,59.5,0.1,11.7,293.3,156.0,1642,682.7,9.1,,,,,,,,,
19/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,72.6,0.1,12.0,365.4,112.6,1308,629.6,8.1
19/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/01/2012 02:00,20.5,91.4,0.3,10.3,459.0,134.2,1892,625.2,9.7,,,,,,,,,,,,,,,,,,
19/01/2012 01:00,,,,,,,,,,24.3,61.7,0.2,9.3,266.4,157.2,1643,680.4,8.9,,,,,,,,,
19/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,73.3,0.0,10.7,348.8,114.2,1320,614.6,8.0
18/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 22:00,20.5,91.6,0.0,10.3,466.0,134.4,1888,626.2,9.6,,,,,,,,,,,,,,,,,,
18/01/2012 21:00,,,,,,,,,,24.0,61.2,0.0,10.3,290.2,155.6,1632,696.6,8.9,,,,,,,,,
18/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,73.4,0.1,9.7,342.6,111.6,1304,626.6,7.9
18/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 18:00,20.3,90.9,0.4,9.7,427.5,133.7,1887,618.0,9.6,,,,,,,,,,,,,,,,,,
18/01/2012 17:00,,,,,,,,,,23.8,58.7,0.0,10.5,280.9,154.2,1619,721.4,8.9,,,,,,,,,
18/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,73.8,0.0,11.2,371.0,114.3,1315,601.4,7.9
18/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 14:00,19.9,88.5,0.0,9.4,435.2,131.0,1866,626.4,9.5,,,,,,,,,,,,,,,,,,
