Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
18/01/2012 13:00,,,,,,,,,,23.5,57.2,0.0,10.8,287.6,153.2,1618,692.5,8.9,,,,,,,,,
18/01/2012 12:00,,,,,,,,,,,,,,,,,,,11.9,72.7,0.1,9.9,329.2,110.8,1309,622.3,7.9
18/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 10:00,20.6,91.8,0.0,10.7,472.9,136.5,1909,628.4,9.5,,,,,,,,,,,,,,,,,,
18/01/2012 09:00,,,,,,,,,,23.4,60.7,0.0,9.8,282.3,152.9,1614,693.3,8.8,,,,,,,,,
18/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,75.6,0.3,10.4,355.4,115.8,1331,624.2,7.8
18/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 06:00,19.9,90.3,0.0,10.1,454.5,133.8,1889,620.2,9.4,,,,,,,,,,,,,,,,,,
18/01/2012 05:00,,,,,,,,,,23.3,59.3,0.2,9.8,265.5,153.8,1627,707.7,8.8,,,,,,,,,
18/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,73.5,0.4,10.0,358.2,112.1,1310,621.6,7.9
18/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/01/2012 02:00,20.6,92.5,0.2,9.9,453.9,136.6,1904,632.4,9.5,,,,,,,,,,,,,,,,,,
18/01/2012 01:00,,,,,,,,,,24.0,61.3,0.0,11.3,273.4,157.8,1647,671.1,9.0,,,,,,,,,
18/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,73.1,0.3,11.0,371.5,113.0,1315,609.7,8.0
17/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 22:00,20.8,91.6,0.3,10.5,466.5,137.2,1918,626.8,9.6,,,,,,,,,,,,,,,,,,
17/01/2012 21:00,,,,,,,,,,23.8,60.0,0.3,11.1,291.7,157.2,1649,697.0,9.0,,,,,,,,,
17/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,72.6,0.1,10.8,365.3,114.5,1327,653.8,8.1
17/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 18:00,20.1,91.5,0.2,10.3,450.2,132.4,1867,633.0,9.6,,,,,,,,,,,,,,,,,,
17/01/2012 17:00,,,,,,,,,,24.3,60.3,0.2,11.1,288.6,158.3,1651,705.0,9.0,,,,,,,,,
17/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.6,72.8,0.1,10.3,357.1,115.0,1333,616.0,8.1
17/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 14:00,20.8,91.3,0.0,9.0,430.4,136.3,1898,627.9,9.7,,,,,,,,,,,,,,,,,,
17/01/2012 13:00,,,,,,,,,,24.4,61.1,0.0,12.1,291.2,158.4,1646,687.8,9.0,,,,,,,,,
17/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.6,74.4,0.4,10.4,356.3,114.7,1328,606.1,8.2
17/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 10:00,20.5,91.1,0.1,9.2,433.5,134.9,1902,623.8,9.8,,,,,,,,,,,,,,,,,,
17/01/2012 09:00,,,,,,,,,,24.3,61.1,0.2,10.7,295.9,156.8,1642,690.6,9.1,,,,,,,,,
17/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,74.4,0.2,11.7,369.2,115.5,1333,609.3,8.3
17/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 06:00,20.7,89.5,0.2,9.2,438.8,134.8,1895,634.1,9.9,,,,,,,,,,,,,,,,,,
17/01/2012 05:00,,,,,,,,,,24.1,58.4,0.2,10.2,267.4,155.0,1637,703.9,9.1,,,,,,,,,
17/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.9,74.5,0.1,10.5,355.3,115.4,1324,609.2,8.6
17/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/01/2012 02:00,20.9,90.9,0.1,8.8,440.0,135.2,1898,641.9,10.1,,,,,,,,,,,,,,,,,,
17/01/2012 01:00,,,,,,,,,,24.9,62.7,0.0,9.6,277.4,158.6,1648,725.2,9.2,,,,,,,,,
17/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.9,73.5,0.3,9.5,351.5,115.6,1327,629.9,8.8
16/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 22:00,21.0,92.3,0.4,8.4,432.7,135.9,1897,658.3,10.3,,,,,,,,,,,,,,,,,,
16/01/2012 21:00,,,,,,,,,,24.8,60.4,0.5,10.7,291.9,156.9,1634,718.5,9.2,,,,,,,,,
16/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.8,74.9,0.4,10.2,359.6,115.1,1331,634.5,8.9
16/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 18:00,21.3,92.1,0.1,9.6,446.1,137.3,1910,633.2,10.6,,,,,,,,,,,,,,,,,,
16/01/2012 17:00,,,,,,,,,,24.6,60.0,0.2,10.1,270.9,156.7,1636,703.1,9.3,,,,,,,,,
16/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.8,74.5,0.4,11.0,367.6,114.6,1323,592.1,9.0
16/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 14:00,20.4,89.3,0.0,10.6,443.7,131.5,1865,634.5,10.7,,,,,,,,,,,,,,,,,,
16/01/2012 13:00,,,,,,,,,,24.7,61.0,0.1,10.4,270.9,156.4,1640,718.7,9.4,,,,,,,,,
16/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,72.8,0.0,10.9,362.2,110.9,1308,616.9,9.1
16/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 10:00,21.1,91.6,0.1,9.2,425.0,135.6,1887,651.3,10.9,,,,,,,,,,,,,,,,,,
16/01/2012 09:00,,,,,,,,,,24.1,60.0,0.0,11.8,291.7,151.9,1606,713.7,9.5,,,,,,,,,
16/01/2012 08:00,,,,,,,,,,,,,,,,,,,13.0,72.8,0.1,11.5,371.8,115.6,1330,615.7,9.2
16/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 06:00,20.4,91.5,0.0,10.5,470.4,131.9,1862,663.0,11.0,,,,,,,,,,,,,,,,,,
16/01/2012 05:00,,,,,,,,,,24.6,59.2,0.0,9.7,270.3,155.9,1631,729.7,9.5,,,,,,,,,
16/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,72.0,0.4,10.0,361.7,110.8,1303,629.3,9.2
16/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/01/2012 02:00,20.9,90.9,0.0,10.1,448.5,133.7,1879,634.7,11.0,,,,,,,,,,,,,,,,,,
16/01/2012 01:00,,,,,,,,,,24.8,60.9,0.0,9.9,275.5,156.3,1631,725.1,9.4,,,,,,,,,
16/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,74.3,0.5,9.6,344.5,114.7,1321,608.7,9.2
15/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 22:00,20.4,89.5,0.0,10.5,454.3,130.8,1852,647.6,11.0,,,,,,,,,,,,,,,,,,
15/01/2012 21:00,,,,,,,,,,24.4,58.8,0.0,9.7,268.7,154.0,1618,726.7,9.4,,,,,,,,,
15/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.4,72.8,0.3,10.2,350.4,111.8,1305,598.2,9.2
15/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 18:00,20.8,92.3,0.1,9.6,460.3,133.9,1881,664.5,11.0,,,,,,,,,,,,,,,,,,
15/01/2012 17:00,,,,,,,,,,24.7,60.1,0.3,10.2,276.7,157.2,1640,716.9,9.3,,,,,,,,,
15/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.7,73.6,0.6,10.1,346.6,114.9,1319,618.2,9.1
15/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 14:00,20.7,91.1,0.0,9.0,418.0,133.6,1877,616.9,10.9,,,,,,,,,,,,,,,,,,
15/01/2012 13:00,,,,,,,,,,24.6,59.7,0.2,11.3,284.7,155.8,1628,733.2,9.4,,,,,,,,,
15/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,71.0,0.0,10.6,356.0,111.4,1293,628.4,9.1
15/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 10:00,20.6,91.2,0.1,8.5,427.7,133.5,1867,669.5,11.0,,,,,,,,,,,,,,,,,,
15/01/2012 09:00,,,,,,,,,,24.6,60.1,0.0,10.1,270.6,155.5,1631,718.6,9.4,,,,,,,,,
15/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,73.3,0.2,9.5,341.1,114.1,1316,610.3,9.2
15/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 06:00,20.2,89.5,0.0,9.8,445.3,132.3,1860,667.0,10.9,,,,,,,,,,,,,,,,,,
15/01/2012 05:00,,,,,,,,,,23.7,58.7,0.1,10.2,280.9,151.0,1614,703.7,9.3,,,,,,,,,
15/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,72.8,0.1,10.5,355.7,112.1,1303,602.8,9.1
15/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/01/2012 02:00,20.7,90.3,0.1,10.3,467.9,133.6,1873,653.7,10.8,,,,,,,,,,,,,,,,,,
15/01/2012 01:00,,,,,,,,,,24.0,60.6,0.0,10.7,288.5,151.5,1606,763.2,9.3,,,,,,,,,
15/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.7,75.1,0.1,10.5,351.6,114.7,1320,610.9,8.9
14/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 22:00,20.6,88.5,0.3,9.9,465.6,133.9,1876,629.8,10.8,,,,,,,,,,,,,,,,,,
14/01/2012 21:00,,,,,,,,,,23.1,59.3,0.0,10.5,286.9,146.7,1584,748.0,9.3,,,,,,,,,
14/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,73.5,0.0,9.5,342.1,113.0,1301,636.1,8.9
14/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 18:00,20.2,89.1,0.0,8.6,432.5,132.2,1865,648.6,10.7,,,,,,,,,,,,,,,,,,
14/01/2012 17:00,,,,,,,,,,23.6,58.5,0.0,11.2,286.4,150.3,1605,758.6,9.2,,,,,,,,,
14/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,71.9,0.5,9.5,340.3,113.9,1309,618.3,8.7
14/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 14:00,20.6,91.8,0.0,9.7,440.5,134.7,1875,627.6,10.6,,,,,,,,,,,,,,,,,,
14/01/2012 13:00,,,,,,,,,,24.6,62.1,0.0,10.0,267.9,156.6,1635,745.6,9.1,,,,,,,,,
14/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,73.5,0.2,10.0,349.2,113.0,1303,652.0,8.7
14/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 10:00,20.5,91.7,0.0,10.1,434.2,134.5,1869,671.2,10.7,,,,,,,,,,,,,,,,,,
14/01/2012 09:00,,,,,,,,,,23.7,60.7,0.2,9.7,289.6,152.7,1618,776.9,9.2,,,,,,,,,
14/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,72.5,0.4,10.5,372.3,113.7,1301,608.7,8.6
14/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 06:00,20.4,91.1,0.3,9.6,442.0,132.7,1851,639.9,10.6,,,,,,,,,,,,,,,,,,
14/01/2012 05:00,,,,,,,,,,23.9,59.8,0.4,10.1,277.8,153.6,1624,737.3,9.1,,,,,,,,,
14/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,72.3,0.3,10.9,358.0,110.4,1281,638.5,8.5
14/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/01/2012 02:00,20.5,90.2,0.1,10.4,469.0,133.4,1860,658.8,10.4,,,,,,,,,,,,,,,,,,
14/01/2012 01:00,,,,,,,,,,24.4,62.2,0.0,10.9,285.7,155.8,1629,761.2,9.0,,,,,,,,,
14/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,73.6,0.1,10.1,344.7,113.7,1301,629.3,8.4
13/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 22:00,20.5,91.1,0.0,10.8,442.8,134.1,1860,636.2,10.2,,,,,,,,,,,,,,,,,,
13/01/2012 21:00,,,,,,,,,,23.7,59.8,0.1,10.3,277.5,152.0,1620,778.7,8.9,,,,,,,,,
13/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,73.4,0.1,11.0,368.2,111.3,1289,634.0,8.3
13/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 18:00,19.7,87.2,0.0,10.0,460.6,129.4,1827,652.1,10.2,,,,,,,,,,,,,,,,,,
13/01/2012 17:00,,,,,,,,,,24.3,60.9,0.0,10.4,282.7,154.7,1627,747.4,8.9,,,,,,,,,
13/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,73.1,0.0,10.2,356.7,113.1,1300,642.4,8.2
13/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 14:00,19.9,89.1,0.3,8.7,438.4,129.4,1809,646.3,10.0,,,,,,,,,,,,,,,,,,
13/01/2012 13:00,,,,,,,,,,23.5,58.9,0.1,10.1,286.0,149.4,1600,766.4,8.8,,,,,,,,,
13/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,72.5,0.6,10.6,357.3,111.4,1279,649.8,8.1
13/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 10:00,20.6,91.0,0.0,9.4,434.9,133.2,1848,637.3,10.2,,,,,,,,,,,,,,,,,,
13/01/2012 09:00,,,,,,,,,,24.3,59.9,0.0,11.3,270.6,153.8,1613,773.7,9.0,,,,,,,,,
13/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,72.1,0.2,9.9,359.0,113.0,1292,623.5,8.2
13/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 06:00,20.3,92.0,0.0,9.6,443.6,132.3,1836,636.4,10.0,,,,,,,,,,,,,,,,,,
13/01/2012 05:00,,,,,,,,,,24.5,61.8,0.0,10.4,287.9,155.0,1625,773.9,8.9,,,,,,,,,
13/01/2012 04:00,,,,,,,,,,,,,,,,,,,11.7,70.7,0.0,10.5,357.6,108.6,1267,634.0,7.8
13/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/01/2012 02:00,20.2,90.9,0.1,9.5,449.2,133.3,1842,615.3,9.6,,,,,,,,,,,,,,,,,,
13/01/2012 01:00,,,,,,,,,,24.0,60.6,0.0,10.1,269.7,154.4,1624,778.4,8.7,,,,,,,,,
13/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.0,72.6,0.2,10.9,350.8,110.5,1277,614.8,7.6
12/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 22:00,20.3,89.4,0.3,9.9,446.2,132.5,1841,662.5,9.4,,,,,,,,,,,,,,,,,,
12/01/2012 21:00,,,,,,,,,,24.0,60.7,0.0,12.2,296.2,153.4,1615,781.6,8.6,,,,,,,,,
12/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,75.7,0.1,10.8,371.8,113.7,1295,614.5,7.5
12/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 18:00,19.5,88.1,0.0,8.8,432.2,127.6,1789,668.8,9.3,,,,,,,,,,,,,,,,,,
12/01/2012 17:00,,,,,,,,,,23.6,58.2,0.2,11.3,287.0,151.2,1601,797.9,8.6,,,,,,,,,
12/01/2012 16:00,,,,,,,,,,,,,,,,,,,11.7,70.2,0.4,10.1,338.1,107.2,1256,620.4,7.4
12/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 14:00,19.9,90.0,0.2,8.7,420.2,130.2,1806,636.4,9.2,,,,,,,,,,,,,,,,,,
12/01/2012 13:00,,,,,,,,,,24.1,59.2,0.0,11.9,297.3,153.1,1609,784.3,8.5,,,,,,,,,
12/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.1,9.7,349.0,112.6,1283,625.3,7.3
12/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 10:00,20.2,89.7,0.4,9.8,452.0,132.8,1823,656.9,8.9,,,,,,,,,,,,,,,,,,
12/01/2012 09:00,,,,,,,,,,23.8,59.3,0.0,10.0,272.3,153.6,1606,805.1,8.3,,,,,,,,,
12/01/2012 08:00,,,,,,,,,,,,,,,,,,,11.9,70.5,0.2,10.2,347.0,110.3,1272,636.0,7.3
12/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 06:00,19.1,89.8,0.0,10.6,445.6,127.5,1791,646.3,8.6,,,,,,,,,,,,,,,,,,
12/01/2012 05:00,,,,,,,,,,23.6,61.1,0.2,10.5,276.6,154.1,1626,793.8,8.1,,,,,,,,,
12/01/2012 04:00,,,,,,,,,,,,,,,,,,,11.7,71.9,0.3,10.7,348.4,110.1,1277,640.6,7.0
12/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/01/2012 02:00,19.9,92.4,0.2,9.7,436.9,132.6,1821,632.1,8.3,,,,,,,,,,,,,,,,,,
12/01/2012 01:00,,,,,,,,,,23.8,61.3,0.0,10.4,265.7,155.6,1624,778.5,7.9,,,,,,,,,
12/01/2012 00:00,,,,,,,,,,,,,,,,,,,11.8,71.9,0.1,10.3,349.4,109.4,1263,647.0,6.8
11/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 22:00,19.8,91.0,0.2,8.6,429.4,132.1,1820,669.3,8.2,,,,,,,,,,,,,,,,,,
11/01/2012 21:00,,,,,,,,,,23.7,60.4,0.0,12.1,298.2,154.3,1615,824.8,7.8,,,,,,,,,
11/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.2,74.9,0.5,10.2,345.4,113.8,1289,638.7,6.7
11/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 18:00,19.9,91.8,0.0,9.2,450.4,131.4,1812,650.9,7.9,,,,,,,,,,,,,,,,,,
11/01/2012 17:00,,,,,,,,,,23.4,60.8,0.0,11.4,292.5,151.8,1599,805.9,7.7,,,,,,,,,
11/01/2012 16:00,,,,,,,,,,,,,,,,,,,11.8,73.9,0.5,10.6,353.0,110.9,1276,636.6,6.6
11/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 14:00,20.0,89.9,0.0,9.2,448.4,132.0,1818,628.0,7.8,,,,,,,,,,,,,,,,,,
11/01/2012 13:00,,,,,,,,,,23.9,60.7,0.1,10.5,284.9,154.8,1618,804.2,7.6,,,,,,,,,
11/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.1,73.2,0.2,11.0,348.5,111.8,1270,642.3,6.5
11/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 10:00,19.8,91.3,0.1,9.2,418.3,131.2,1809,637.4,7.5,,,,,,,,,,,,,,,,,,
11/01/2012 09:00,,,,,,,,,,24.1,62.1,0.0,10.1,270.6,155.5,1621,802.6,7.4,,,,,,,,,
11/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.1,73.7,0.1,10.0,347.8,112.5,1278,643.4,6.3
11/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 06:00,19.9,92.1,0.5,8.9,421.9,131.5,1808,642.7,7.2,,,,,,,,,,,,,,,,,,
11/01/2012 05:00,,,,,,,,,,23.6,60.9,0.0,10.5,291.6,153.8,1610,818.9,7.2,,,,,,,,,
11/01/2012 04:00,,,,,,,,,,,,,,,,,,,11.6,70.0,0.1,10.7,355.8,108.6,1260,661.8,6.1
11/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/01/2012 02:00,19.6,90.3,0.0,8.8,431.7,130.9,1809,643.1,6.9,,,,,,,,,,,,,,,,,,
11/01/2012 01:00,,,,,,,,,,24.1,61.5,0.1,10.8,297.5,156.1,1631,800.6,7.0,,,,,,,,,
11/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.1,73.1,0.2,10.2,342.6,111.8,1279,658.0,5.9
10/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 22:00,19.8,90.8,0.0,10.2,458.8,131.8,1806,649.4,6.6,,,,,,,,,,,,,,,,,,
10/01/2012 21:00,,,,,,,,,,24.0,60.4,0.3,10.2,273.3,155.1,1628,789.6,6.8,,,,,,,,,
10/01/2012 20:00,,,,,,,,,,,,,,,,,,,11.8,73.2,0.0,9.6,366.4,109.8,1267,657.4,5.8
10/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 18:00,19.4,89.5,0.2,9.6,429.2,129.2,1789,665.3,6.5,,,,,,,,,,,,,,,,,,
10/01/2012 17:00,,,,,,,,,,23.6,61.0,0.0,9.5,270.2,153.2,1615,796.5,6.8,,,,,,,,,
10/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.1,73.2,0.4,11.3,363.6,111.9,1284,651.1,5.8
10/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 14:00,20.0,92.8,0.0,9.1,436.5,132.1,1817,653.7,6.6,,,,,,,,,,,,,,,,,,
10/01/2012 13:00,,,,,,,,,,24.2,61.0,0.0,10.6,296.0,155.8,1622,783.0,6.9,,,,,,,,,
10/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.1,72.7,0.0,10.0,351.5,111.3,1277,671.1,5.9
10/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 10:00,20.0,90.6,0.1,10.0,451.6,130.9,1814,663.2,6.6,,,,,,,,,,,,,,,,,,
10/01/2012 09:00,,,,,,,,,,23.8,59.5,0.0,9.3,272.6,152.3,1609,750.1,6.9,,,,,,,,,
10/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.0,75.0,0.2,10.5,374.7,109.6,1267,645.2,5.9
10/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 06:00,20.0,90.0,0.0,9.6,459.4,131.0,1811,603.0,6.6,,,,,,,,,,,,,,,,,,
10/01/2012 05:00,,,,,,,,,,23.8,59.1,0.0,10.0,279.6,152.2,1606,741.4,6.9,,,,,,,,,
10/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.1,10.0,357.0,112.5,1288,660.1,5.8
10/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/01/2012 02:00,20.3,89.8,0.2,10.1,460.2,132.0,1820,655.2,6.6,,,,,,,,,,,,,,,,,,
10/01/2012 01:00,,,,,,,,,,24.6,62.8,0.0,11.1,294.3,156.1,1627,768.9,6.8,,,,,,,,,
10/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.1,74.0,0.1,10.3,351.7,111.0,1275,641.6,5.8
09/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 22:00,19.8,89.8,0.0,9.2,453.2,130.2,1806,624.1,6.5,,,,,,,,,,,,,,,,,,
09/01/2012 21:00,,,,,,,,,,23.6,61.2,0.0,9.6,275.7,151.2,1603,754.0,6.9,,,,,,,,,
09/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.1,71.4,0.0,11.2,347.1,110.6,1275,651.2,5.9
09/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 18:00,19.9,91.4,0.1,9.6,447.1,130.8,1814,650.6,6.6,,,,,,,,,,,,,,,,,,
09/01/2012 17:00,,,,,,,,,,24.4,61.1,0.0,9.2,267.2,155.5,1631,748.2,6.8,,,,,,,,,
09/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.1,72.5,0.3,10.1,347.2,112.1,1283,632.4,5.8
09/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 14:00,19.6,88.8,0.0,8.7,423.8,129.7,1813,615.6,6.5,,,,,,,,,,,,,,,,,,
09/01/2012 13:00,,,,,,,,,,23.7,59.5,0.2,9.1,271.9,151.3,1602,747.3,6.8,,,,,,,,,
09/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,74.2,0.1,10.1,366.2,113.2,1287,641.4,5.9
09/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 10:00,19.9,92.7,0.0,9.7,434.5,132.3,1835,634.9,6.7,,,,,,,,,,,,,,,,,,
09/01/2012 09:00,,,,,,,,,,23.6,59.3,0.0,11.1,284.3,151.6,1614,756.2,7.0,,,,,,,,,
09/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,73.3,0.1,9.9,345.0,113.4,1298,646.0,5.9
09/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 06:00,19.2,90.4,0.0,9.2,427.0,130.1,1827,647.9,6.7,,,,,,,,,,,,,,,,,,
09/01/2012 05:00,,,,,,,,,,23.7,62.6,0.2,10.9,289.2,154.0,1623,732.4,7.0,,,,,,,,,
09/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,72.8,0.5,10.0,342.7,112.5,1299,657.4,6.0
09/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/01/2012 02:00,19.7,91.9,0.1,9.7,449.3,131.5,1829,660.6,6.7,,,,,,,,,,,,,,,,,,
09/01/2012 01:00,,,,,,,,,,23.8,60.9,0.2,11.1,288.4,154.6,1636,710.8,7.0,,,,,,,,,
09/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.0,73.4,0.0,10.7,364.7,111.5,1291,663.0,6.0
08/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 22:00,19.9,90.5,0.4,9.7,444.7,133.1,1847,648.6,6.8,,,,,,,,,,,,,,,,,,
08/01/2012 21:00,,,,,,,,,,24.1,60.5,0.1,11.2,292.0,155.6,1644,697.2,7.1,,,,,,,,,
08/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.0,75.5,0.2,11.3,362.4,112.7,1304,621.9,6.0
08/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 18:00,19.3,88.0,0.0,9.7,445.9,130.0,1828,645.8,6.8,,,,,,,,,,,,,,,,,,
08/01/2012 17:00,,,,,,,,,,24.1,62.5,0.0,10.6,281.0,156.0,1639,707.3,7.2,,,,,,,,,
08/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.0,71.6,0.5,10.2,365.0,110.8,1292,626.4,6.1
08/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 14:00,19.4,90.2,0.2,10.7,454.3,130.0,1826,630.8,7.1,,,,,,,,,,,,,,,,,,
08/01/2012 13:00,,,,,,,,,,23.9,61.3,0.2,11.1,274.6,155.3,1643,703.6,7.4,,,,,,,,,
08/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,73.0,0.2,10.6,362.6,113.4,1310,614.7,6.2
08/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 10:00,20.1,90.2,0.4,10.9,460.0,133.1,1853,647.1,7.4,,,,,,,,,,,,,,,,,,
08/01/2012 09:00,,,,,,,,,,24.3,60.6,0.2,11.2,288.5,156.6,1646,681.3,7.7,,,,,,,,,
08/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.2,72.9,0.4,10.3,369.6,111.3,1288,649.9,6.4
08/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 06:00,19.9,91.6,0.0,10.5,462.4,131.1,1839,630.4,7.6,,,,,,,,,,,,,,,,,,
08/01/2012 05:00,,,,,,,,,,24.1,60.1,0.0,9.9,262.2,155.3,1645,685.3,7.9,,,,,,,,,
08/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,75.1,0.0,10.5,350.0,113.7,1316,624.5,6.6
08/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/01/2012 02:00,20.3,93.4,0.1,9.6,438.4,134.6,1872,653.5,8.1,,,,,,,,,,,,,,,,,,
08/01/2012 01:00,,,,,,,,,,23.9,61.6,0.0,10.8,290.1,152.1,1628,664.0,8.3,,,,,,,,,
08/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,74.1,0.3,11.2,360.7,113.2,1315,608.5,7.0
07/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 22:00,20.2,90.2,0.0,8.8,427.7,133.3,1865,605.4,8.8,,,,,,,,,,,,,,,,,,
07/01/2012 21:00,,,,,,,,,,24.8,62.1,0.3,11.6,281.8,156.9,1652,635.9,8.7,,,,,,,,,
07/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,74.5,0.2,10.7,363.7,113.5,1311,585.9,7.3
07/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 18:00,20.3,92.5,0.0,9.5,457.0,134.3,1886,578.9,9.3,,,,,,,,,,,,,,,,,,
07/01/2012 17:00,,,,,,,,,,24.6,59.5,0.0,9.9,268.3,156.7,1657,641.2,9.0,,,,,,,,,
07/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,73.7,0.1,11.1,355.7,113.4,1315,619.0,7.6
07/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 14:00,19.7,89.0,0.0,10.3,455.6,131.1,1858,621.7,9.8,,,,,,,,,,,,,,,,,,
07/01/2012 13:00,,,,,,,,,,24.4,62.1,0.0,10.3,277.1,155.1,1639,637.0,9.4,,,,,,,,,
07/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,73.6,0.1,10.5,369.2,114.5,1313,602.7,7.9
07/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 10:00,20.1,89.1,0.0,9.6,438.1,133.0,1868,644.4,10.1,,,,,,,,,,,,,,,,,,
07/01/2012 09:00,,,,,,,,,,24.1,61.1,0.1,11.2,298.6,152.5,1635,627.9,9.5,,,,,,,,,
07/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.5,74.5,0.2,9.4,348.3,114.8,1320,620.0,7.9
07/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 06:00,20.1,92.6,0.1,9.5,441.4,133.6,1869,641.4,10.1,,,,,,,,,,,,,,,,,,
07/01/2012 05:00,,,,,,,,,,24.6,62.3,0.0,10.3,281.5,156.6,1658,616.6,9.5,,,,,,,,,
07/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,75.2,0.0,10.5,369.7,112.7,1308,613.7,7.9
07/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/01/2012 02:00,19.3,88.0,0.0,10.5,452.9,129.2,1837,647.2,10.1,,,,,,,,,,,,,,,,,,
07/01/2012 01:00,,,,,,,,,,24.2,61.8,0.0,10.4,284.6,153.7,1638,666.2,9.4,,,,,,,,,
07/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.0,73.5,0.2,10.2,356.0,110.7,1295,614.6,7.8
06/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 22:00,20.2,93.0,0.2,10.1,444.3,134.6,1886,616.5,10.0,,,,,,,,,,,,,,,,,,
06/01/2012 21:00,,,,,,,,,,24.6,63.3,0.2,11.7,288.6,159.0,1673,637.5,9.3,,,,,,,,,
06/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.2,73.9,0.0,9.5,343.2,113.5,1315,602.7,7.8
06/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 18:00,19.7,89.9,0.0,9.8,425.7,132.8,1870,628.3,10.2,,,,,,,,,,,,,,,,,,
06/01/2012 17:00,,,,,,,,,,24.6,59.8,0.0,11.7,282.4,158.5,1666,641.8,9.5,,,,,,,,,
06/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,76.7,0.1,10.2,349.2,115.1,1331,624.3,8.0
06/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 14:00,20.4,92.6,0.0,9.5,416.9,135.2,1885,612.5,10.4,,,,,,,,,,,,,,,,,,
06/01/2012 13:00,,,,,,,,,,24.8,63.3,0.2,10.2,273.5,158.9,1672,665.3,9.6,,,,,,,,,
06/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,71.8,0.2,11.2,372.1,113.1,1319,619.9,8.0
06/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 10:00,19.8,89.5,0.0,10.0,439.2,131.9,1867,604.9,10.5,,,,,,,,,,,,,,,,,,
06/01/2012 09:00,,,,,,,,,,25.2,60.9,0.0,11.9,300.1,158.5,1660,664.5,9.6,,,,,,,,,
06/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,76.9,0.2,10.6,364.4,115.6,1321,614.4,8.0
06/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 06:00,20.2,93.8,0.5,8.9,444.9,133.5,1864,626.5,10.4,,,,,,,,,,,,,,,,,,
06/01/2012 05:00,,,,,,,,,,24.3,61.5,0.1,9.8,272.3,153.3,1633,655.1,9.4,,,,,,,,,
06/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.2,72.2,0.4,10.6,359.2,112.5,1309,596.1,8.0
06/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/01/2012 02:00,19.9,91.9,0.0,8.7,420.6,131.5,1858,616.7,10.1,,,,,,,,,,,,,,,,,,
06/01/2012 01:00,,,,,,,,,,24.3,58.8,0.1,9.8,273.8,153.1,1634,675.2,9.2,,,,,,,,,
06/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.6,75.0,0.2,10.0,367.1,113.8,1317,616.0,7.9
05/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 22:00,20.4,90.8,0.0,9.1,425.1,133.3,1865,615.5,10.2,,,,,,,,,,,,,,,,,,
05/01/2012 21:00,,,,,,,,,,24.7,61.1,0.0,10.2,271.9,156.2,1659,660.1,9.2,,,,,,,,,
05/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.3,72.7,0.0,11.1,354.6,113.0,1315,601.9,8.0
05/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 18:00,20.0,91.2,0.0,9.9,439.9,132.1,1863,634.3,10.2,,,,,,,,,,,,,,,,,,
05/01/2012 17:00,,,,,,,,,,24.7,61.9,0.0,11.2,290.7,155.0,1651,658.2,9.1,,,,,,,,,
05/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.4,73.7,0.4,10.5,346.4,114.2,1317,626.3,7.9
05/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 14:00,20.6,91.3,0.0,10.0,466.1,134.6,1878,633.5,10.3,,,,,,,,,,,,,,,,,,
05/01/2012 13:00,,,,,,,,,,24.7,60.6,0.0,10.4,289.6,155.6,1656,687.2,9.1,,,,,,,,,
05/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.5,74.4,0.0,10.6,346.5,114.2,1314,617.0,8.0
05/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 10:00,19.9,89.8,0.0,9.5,431.3,131.9,1841,604.8,10.4,,,,,,,,,,,,,,,,,,
05/01/2012 09:00,,,,,,,,,,23.9,61.6,0.1,10.7,292.1,151.7,1626,650.4,9.2,,,,,,,,,
05/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.4,74.1,0.3,11.4,364.6,114.1,1320,645.2,8.1
05/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 06:00,19.5,88.5,0.0,9.5,440.4,130.7,1843,633.3,10.4,,,,,,,,,,,,,,,,,,
05/01/2012 05:00,,,,,,,,,,24.5,60.7,0.0,10.4,294.1,156.7,1653,688.9,9.2,,,,,,,,,
05/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.1,72.6,0.1,10.3,358.2,111.4,1304,641.8,8.1
05/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/01/2012 02:00,19.9,91.5,0.0,9.1,430.6,132.6,1853,626.9,10.3,,,,,,,,,,,,,,,,,,
05/01/2012 01:00,,,,,,,,,,23.7,59.8,0.0,11.4,284.9,151.3,1640,660.9,9.1,,,,,,,,,
05/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.4,74.2,0.2,10.9,364.0,114.3,1328,635.3,8.1
04/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 22:00,19.3,88.4,0.0,10.3,444.8,128.8,1821,635.8,10.2,,,,,,,,,,,,,,,,,,
04/01/2012 21:00,,,,,,,,,,23.7,58.4,0.0,10.7,286.4,152.8,1639,666.7,9.1,,,,,,,,,
04/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.2,72.8,0.1,11.9,370.2,112.6,1318,634.9,8.2
04/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 18:00,19.7,90.5,0.1,9.9,459.0,133.5,1865,646.5,10.3,,,,,,,,,,,,,,,,,,
04/01/2012 17:00,,,,,,,,,,24.3,60.2,0.0,10.8,279.4,155.5,1652,670.0,9.2,,,,,,,,,
04/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,71.3,0.2,9.8,343.7,112.9,1310,615.2,8.2
04/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 14:00,19.9,90.6,0.0,9.0,438.7,132.3,1846,620.0,10.3,,,,,,,,,,,,,,,,,,
04/01/2012 13:00,,,,,,,,,,24.0,58.5,0.0,9.8,272.5,152.6,1636,671.3,9.2,,,,,,,,,
04/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,74.1,0.0,10.1,351.0,114.1,1314,614.5,8.1
04/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 10:00,20.1,91.6,0.0,9.5,420.8,133.1,1853,616.8,10.0,,,,,,,,,,,,,,,,,,
04/01/2012 09:00,,,,,,,,,,24.5,62.9,0.0,10.7,280.2,155.2,1653,685.4,9.0,,,,,,,,,
04/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,73.2,0.2,10.9,369.8,114.3,1319,627.5,8.0
04/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 06:00,20.1,89.3,0.1,10.8,453.7,132.7,1854,598.0,9.7,,,,,,,,,,,,,,,,,,
04/01/2012 05:00,,,,,,,,,,24.8,60.3,0.0,10.5,288.1,156.7,1653,673.2,8.9,,,,,,,,,
04/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.4,73.9,0.2,10.7,360.5,113.3,1311,614.6,7.8
04/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/01/2012 02:00,20.0,90.6,0.1,9.8,439.8,131.5,1834,610.2,9.4,,,,,,,,,,,,,,,,,,
04/01/2012 01:00,,,,,,,,,,23.8,59.7,0.0,11.5,301.6,151.2,1628,665.6,8.7,,,,,,,,,
04/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.3,73.3,0.3,11.3,344.3,112.2,1305,621.4,7.6
03/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 22:00,20.0,91.4,0.1,9.8,455.5,132.1,1835,613.8,9.0,,,,,,,,,,,,,,,,,,
03/01/2012 21:00,,,,,,,,,,25.0,62.0,0.0,10.0,278.4,157.5,1656,655.4,8.5,,,,,,,,,
03/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.7,77.1,0.1,10.1,344.2,114.5,1323,609.9,7.5
03/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 18:00,20.0,90.8,0.1,9.8,438.3,132.2,1834,641.6,8.7,,,,,,,,,,,,,,,,,,
03/01/2012 17:00,,,,,,,,,,25.0,62.7,0.1,10.9,294.5,157.8,1668,636.9,8.5,,,,,,,,,
03/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.5,74.0,0.0,10.0,356.8,113.7,1310,655.2,7.5
03/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 14:00,20.0,91.3,0.1,9.1,427.7,132.5,1837,629.7,9.1,,,,,,,,,,,,,,,,,,
03/01/2012 13:00,,,,,,,,,,25.0,62.2,0.0,10.2,278.9,158.6,1667,671.9,8.8,,,,,,,,,
03/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,75.7,0.0,10.1,337.1,113.8,1326,605.6,7.8
03/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 10:00,19.8,89.7,0.1,9.6,468.4,132.5,1845,616.0,9.4,,,,,,,,,,,,,,,,,,
03/01/2012 09:00,,,,,,,,,,24.5,61.8,0.2,9.9,266.8,156.9,1668,624.8,9.2,,,,,,,,,
03/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,75.4,0.1,9.4,363.4,113.8,1318,611.6,8.2
03/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 06:00,19.2,89.0,0.0,9.9,434.4,130.4,1825,618.3,9.5,,,,,,,,,,,,,,,,,,
03/01/2012 05:00,,,,,,,,,,23.8,61.0,0.3,10.6,273.2,153.3,1646,655.5,9.2,,,,,,,,,
03/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,76.2,0.4,10.9,373.4,115.9,1330,620.8,8.0
03/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/01/2012 02:00,20.0,91.2,0.3,10.5,462.9,132.7,1842,612.3,9.6,,,,,,,,,,,,,,,,,,
03/01/2012 01:00,,,,,,,,,,24.7,61.3,0.0,9.7,276.0,156.8,1668,645.5,9.3,,,,,,,,,
03/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.1,73.2,0.2,10.7,369.5,110.7,1309,640.4,8.1
02/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 22:00,20.0,90.2,0.0,9.8,439.0,133.1,1844,619.8,9.7,,,,,,,,,,,,,,,,,,
02/01/2012 21:00,,,,,,,,,,25.0,63.1,0.0,9.8,276.5,157.3,1668,628.5,9.4,,,,,,,,,
02/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,75.1,0.2,10.2,361.4,114.4,1322,629.8,8.1
02/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 18:00,20.1,91.3,0.4,8.6,422.8,132.6,1852,621.3,9.8,,,,,,,,,,,,,,,,,,
02/01/2012 17:00,,,,,,,,,,25.2,62.6,0.0,10.9,281.5,158.2,1665,656.5,9.5,,,,,,,,,
02/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,72.1,0.3,10.5,354.5,111.0,1305,629.9,8.2
02/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 14:00,19.9,89.0,0.0,9.4,428.0,131.7,1837,612.4,9.8,,,,,,,,,,,,,,,,,,
02/01/2012 13:00,,,,,,,,,,24.6,61.6,0.0,9.6,267.0,155.4,1659,628.1,9.7,,,,,,,,,
02/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.4,74.8,0.2,10.5,361.7,112.5,1312,636.9,8.2
02/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 10:00,20.0,91.2,0.3,8.9,422.2,132.1,1837,611.3,10.0,,,,,,,,,,,,,,,,,,
02/01/2012 09:00,,,,,,,,,,24.4,59.4,0.1,10.0,269.4,153.2,1645,617.3,10.1,,,,,,,,,
02/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.6,73.2,0.4,10.1,339.5,115.0,1320,605.8,8.2
02/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 06:00,20.3,92.8,0.2,8.0,425.8,134.0,1857,627.8,9.9,,,,,,,,,,,,,,,,,,
02/01/2012 05:00,,,,,,,,,,24.9,61.0,0.1,11.2,289.8,156.1,1663,612.9,10.1,,,,,,,,,
02/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.6,73.7,0.3,11.1,369.6,115.0,1330,609.5,8.2
02/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/01/2012 02:00,19.2,87.1,0.1,8.7,413.4,127.9,1806,602.4,9.9,,,,,,,,,,,,,,,,,,
02/01/2012 01:00,,,,,,,,,,25.4,63.1,0.0,9.2,281.3,159.2,1675,627.0,10.1,,,,,,,,,
02/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.5,74.9,0.0,9.8,350.3,114.2,1320,606.8,8.2
01/01/2012 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 22:00,19.9,90.0,0.1,10.4,439.3,132.6,1846,627.4,10.0,,,,,,,,,,,,,,,,,,
01/01/2012 21:00,,,,,,,,,,24.3,59.3,0.1,9.3,285.5,154.8,1660,626.5,10.2,,,,,,,,,
01/01/2012 20:00,,,,,,,,,,,,,,,,,,,12.5,74.9,0.4,11.1,364.7,116.4,1334,602.8,8.2
01/01/2012 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 18:00,19.7,90.7,0.2,9.7,441.8,132.1,1851,621.0,10.0,,,,,,,,,,,,,,,,,,
01/01/2012 17:00,,,,,,,,,,24.1,62.0,0.0,10.1,287.5,153.3,1649,607.1,10.2,,,,,,,,,
01/01/2012 16:00,,,,,,,,,,,,,,,,,,,12.3,76.1,0.2,10.6,360.2,115.3,1337,609.9,8.1
01/01/2012 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 14:00,19.1,86.7,0.0,9.9,444.0,129.3,1827,624.3,10.1,,,,,,,,,,,,,,,,,,
01/01/2012 13:00,,,,,,,,,,24.9,61.8,0.2,11.1,278.7,159.0,1678,599.8,10.1,,,,,,,,,
01/01/2012 12:00,,,,,,,,,,,,,,,,,,,12.3,76.8,0.4,11.2,362.2,115.2,1321,602.6,8.1
01/01/2012 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 10:00,19.8,90.5,0.0,8.9,418.2,133.3,1846,622.2,10.1,,,,,,,,,,,,,,,,,,
01/01/2012 09:00,,,,,,,,,,24.1,61.2,0.1,10.2,270.8,154.7,1660,590.9,10.2,,,,,,,,,
01/01/2012 08:00,,,,,,,,,,,,,,,,,,,12.3,76.3,0.3,9.9,352.1,114.5,1323,602.9,8.1
01/01/2012 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 06:00,19.7,90.7,0.0,10.8,454.6,133.5,1851,599.8,10.0,,,,,,,,,,,,,,,,,,
01/01/2012 05:00,,,,,,,,,,24.3,61.6,0.0,11.8,297.7,156.5,1663,621.1,10.1,,,,,,,,,
01/01/2012 04:00,,,,,,,,,,,,,,,,,,,12.2,73.2,0.3,10.7,369.1,114.5,1319,619.4,8.1
01/01/2012 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/01/2012 02:00,19.5,91.9,0.1,9.3,431.6,133.3,1846,610.3,9.9,,,,,,,,,,,,,,,,,,
01/01/2012 01:00,,,,,,,,,,24.2,62.6,0.3,11.8,299.7,156.8,1669,634.3,10.1,,,,,,,,,
01/01/2012 00:00,,,,,,,,,,,,,,,,,,,12.1,74.0,0.3,10.2,358.6,114.2,1328,581.7,8.0
31/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 22:00,19.2,91.3,0.3,9.9,458.9,131.7,1846,615.4,9.9,,,,,,,,,,,,,,,,,,
31/12/2011 21:00,,,,,,,,,,24.7,62.0,0.0,12.2,294.8,159.1,1686,633.4,9.9,,,,,,,,,
31/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,74.3,0.4,10.8,375.2,114.9,1320,600.2,7.9
31/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 18:00,19.2,90.3,0.1,9.4,415.2,132.0,1834,612.2,9.9,,,,,,,,,,,,,,,,,,
31/12/2011 17:00,,,,,,,,,,23.5,59.0,0.2,11.2,287.9,153.3,1647,606.6,10.0,,,,,,,,,
31/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.2,76.3,0.2,9.6,345.9,116.0,1334,611.6,8.0
31/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 14:00,18.9,87.1,0.0,9.8,443.6,130.5,1831,619.9,9.8,,,,,,,,,,,,,,,,,,
31/12/2011 13:00,,,,,,,,,,23.7,60.2,0.0,9.5,267.6,153.9,1660,600.1,10.0,,,,,,,,,
31/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,73.6,0.3,10.2,342.7,115.1,1323,581.0,8.0
31/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 10:00,19.2,88.9,0.2,9.9,439.0,132.1,1838,618.9,10.0,,,,,,,,,,,,,,,,,,
31/12/2011 09:00,,,,,,,,,,24.0,60.7,0.3,10.9,287.2,153.9,1655,622.9,10.0,,,,,,,,,
31/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,73.5,0.1,10.3,349.6,112.1,1310,601.5,7.9
31/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 06:00,19.5,90.9,0.0,10.6,458.4,132.6,1841,635.7,9.7,,,,,,,,,,,,,,,,,,
31/12/2011 05:00,,,,,,,,,,24.1,61.4,0.0,11.3,287.4,154.9,1660,601.1,9.8,,,,,,,,,
31/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,73.7,0.2,11.2,351.7,113.8,1316,608.6,7.8
31/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/12/2011 02:00,19.1,87.8,0.2,10.3,436.2,131.4,1833,604.5,9.6,,,,,,,,,,,,,,,,,,
31/12/2011 01:00,,,,,,,,,,24.3,62.8,0.0,12.1,282.7,157.2,1672,617.3,9.8,,,,,,,,,
31/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,72.7,0.0,9.7,356.2,112.8,1318,592.1,7.8
30/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 22:00,19.3,91.1,0.3,10.3,440.6,132.3,1838,640.9,9.6,,,,,,,,,,,,,,,,,,
30/12/2011 21:00,,,,,,,,,,24.7,62.1,0.0,10.1,270.6,159.4,1689,621.8,9.8,,,,,,,,,
30/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.9,72.0,0.4,11.0,351.3,111.4,1297,651.1,7.9
30/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 18:00,19.1,89.6,0.4,10.4,453.1,129.6,1811,608.4,9.8,,,,,,,,,,,,,,,,,,
30/12/2011 17:00,,,,,,,,,,25.2,63.9,0.0,10.5,278.5,161.2,1701,635.7,10.1,,,,,,,,,
30/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.3,76.3,0.3,10.9,358.0,114.4,1318,613.3,8.1
30/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 14:00,19.6,86.4,0.0,10.1,444.7,131.2,1832,626.4,10.1,,,,,,,,,,,,,,,,,,
30/12/2011 13:00,,,,,,,,,,24.7,61.4,0.2,11.5,302.9,156.3,1668,617.1,10.2,,,,,,,,,
30/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,71.5,0.3,10.4,359.5,110.1,1301,627.2,8.2
30/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 10:00,19.8,89.6,0.0,9.0,431.5,132.1,1835,637.1,10.0,,,,,,,,,,,,,,,,,,
30/12/2011 09:00,,,,,,,,,,25.2,62.7,0.2,11.3,268.4,158.3,1676,621.6,10.1,,,,,,,,,
30/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,72.2,0.3,10.3,351.8,113.2,1319,628.8,8.1
30/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 06:00,19.7,90.0,0.0,9.6,430.5,131.2,1823,616.0,9.8,,,,,,,,,,,,,,,,,,
30/12/2011 05:00,,,,,,,,,,25.3,61.9,0.1,9.9,276.7,157.5,1669,621.9,9.9,,,,,,,,,
30/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.4,72.3,0.2,10.6,363.1,113.8,1315,641.4,8.0
30/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/12/2011 02:00,19.9,90.2,0.2,8.7,438.1,132.3,1828,622.0,9.7,,,,,,,,,,,,,,,,,,
30/12/2011 01:00,,,,,,,,,,24.4,61.4,0.0,10.7,284.8,152.5,1637,625.3,9.9,,,,,,,,,
30/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.3,72.5,0.4,10.3,353.5,112.5,1311,640.4,8.1
29/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 22:00,19.7,89.3,0.1,9.3,447.0,130.6,1817,638.6,9.8,,,,,,,,,,,,,,,,,,
29/12/2011 21:00,,,,,,,,,,24.8,59.8,0.3,10.3,280.8,155.8,1658,648.0,9.9,,,,,,,,,
29/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,73.4,0.5,10.1,360.1,111.3,1310,615.2,8.2
29/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 18:00,19.7,88.1,0.0,8.9,420.5,131.0,1827,624.3,9.9,,,,,,,,,,,,,,,,,,
29/12/2011 17:00,,,,,,,,,,25.0,62.0,0.2,9.5,277.6,157.0,1663,611.6,10.0,,,,,,,,,
29/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.5,73.8,0.4,9.8,348.7,114.1,1323,600.5,8.2
29/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 14:00,19.2,87.1,0.0,10.0,441.0,128.0,1792,599.8,9.9,,,,,,,,,,,,,,,,,,
29/12/2011 13:00,,,,,,,,,,24.4,61.7,0.1,10.8,300.2,153.7,1648,617.2,10.0,,,,,,,,,
29/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.0,71.8,0.6,11.4,363.2,111.0,1308,593.9,8.2
29/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 10:00,19.4,87.2,0.0,9.8,426.8,130.0,1818,620.9,9.9,,,,,,,,,,,,,,,,,,
29/12/2011 09:00,,,,,,,,,,24.4,60.0,0.0,11.1,287.9,154.8,1653,629.7,10.0,,,,,,,,,
29/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.1,73.8,0.3,10.5,340.2,112.7,1314,617.4,8.2
29/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 06:00,19.4,88.9,0.0,9.3,428.1,130.4,1822,642.1,9.8,,,,,,,,,,,,,,,,,,
29/12/2011 05:00,,,,,,,,,,24.9,61.7,0.1,9.7,263.6,156.9,1670,619.1,9.9,,,,,,,,,
29/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,70.0,0.2,10.6,350.5,110.1,1304,608.1,8.1
29/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/12/2011 02:00,19.3,89.1,0.3,9.4,454.1,128.5,1803,620.9,9.6,,,,,,,,,,,,,,,,,,
29/12/2011 01:00,,,,,,,,,,24.5,62.1,0.0,10.2,278.3,155.4,1655,617.0,9.8,,,,,,,,,
29/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.4,74.6,0.2,10.5,342.1,113.5,1313,618.6,8.0
28/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 22:00,18.4,83.9,0.1,10.0,457.1,123.6,1764,628.5,9.5,,,,,,,,,,,,,,,,,,
28/12/2011 21:00,,,,,,,,,,24.8,61.7,0.1,10.4,281.7,156.1,1675,635.9,9.8,,,,,,,,,
28/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.3,71.9,0.3,10.0,357.2,113.8,1323,596.7,8.1
28/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 18:00,19.6,89.2,0.1,9.7,447.0,130.5,1817,621.8,9.7,,,,,,,,,,,,,,,,,,
28/12/2011 17:00,,,,,,,,,,24.7,65.1,0.0,9.8,278.9,155.7,1655,619.1,9.9,,,,,,,,,
28/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.9,72.5,0.0,9.3,340.9,110.1,1300,598.5,8.2
28/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 14:00,19.6,89.1,0.4,10.3,461.6,131.6,1832,636.8,9.8,,,,,,,,,,,,,,,,,,
28/12/2011 13:00,,,,,,,,,,24.9,60.6,0.1,10.2,279.8,157.9,1668,612.2,9.9,,,,,,,,,
28/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,74.7,0.4,10.0,348.6,113.5,1315,598.6,8.2
28/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 10:00,19.6,88.8,0.0,10.1,459.0,132.2,1834,620.4,10.1,,,,,,,,,,,,,,,,,,
28/12/2011 09:00,,,,,,,,,,24.6,59.8,0.1,10.2,282.4,154.1,1658,616.4,9.9,,,,,,,,,
28/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.3,0.3,9.7,336.1,112.3,1315,617.2,8.2
28/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 06:00,19.6,89.1,0.2,10.0,438.8,132.6,1825,648.1,10.1,,,,,,,,,,,,,,,,,,
28/12/2011 05:00,,,,,,,,,,24.2,59.2,0.0,11.4,286.9,154.7,1656,648.8,9.9,,,,,,,,,
28/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.1,74.9,0.0,11.0,359.6,113.6,1311,620.3,8.2
28/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/12/2011 02:00,19.3,89.5,0.1,9.9,450.8,131.9,1832,626.9,10.1,,,,,,,,,,,,,,,,,,
28/12/2011 01:00,,,,,,,,,,23.6,61.3,0.1,11.1,286.9,152.1,1648,630.2,10.0,,,,,,,,,
28/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.0,73.8,0.5,10.1,356.4,112.6,1307,625.9,8.3
27/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 22:00,19.0,89.0,0.1,10.5,444.1,130.3,1821,637.6,10.1,,,,,,,,,,,,,,,,,,
27/12/2011 21:00,,,,,,,,,,24.6,60.7,0.1,11.3,280.7,157.0,1674,640.3,9.9,,,,,,,,,
27/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,73.7,0.4,9.7,348.7,113.6,1318,624.7,8.3
27/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 18:00,19.1,87.2,0.0,10.7,445.2,129.3,1799,629.1,10.2,,,,,,,,,,,,,,,,,,
27/12/2011 17:00,,,,,,,,,,24.4,62.1,0.0,10.8,279.4,156.3,1668,621.4,10.0,,,,,,,,,
27/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.2,74.8,0.5,10.1,345.1,114.1,1316,610.9,8.2
27/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 14:00,19.5,89.3,0.1,10.0,423.2,131.7,1818,602.1,10.2,,,,,,,,,,,,,,,,,,
27/12/2011 13:00,,,,,,,,,,24.4,61.1,0.0,11.0,272.1,155.5,1664,628.6,10.0,,,,,,,,,
27/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.1,74.4,0.3,10.0,341.7,112.5,1305,632.0,8.2
27/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 10:00,19.2,88.5,0.2,9.3,427.2,130.3,1815,593.5,10.2,,,,,,,,,,,,,,,,,,
27/12/2011 09:00,,,,,,,,,,24.7,62.3,0.0,12.1,286.7,156.7,1658,638.1,10.0,,,,,,,,,
27/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.2,72.5,0.1,9.3,341.1,113.8,1316,622.5,8.2
27/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 06:00,19.3,86.4,0.1,9.2,422.0,130.8,1816,604.1,9.9,,,,,,,,,,,,,,,,,,
27/12/2011 05:00,,,,,,,,,,24.2,60.1,0.0,10.6,291.8,153.2,1646,594.0,9.7,,,,,,,,,
27/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,72.6,0.2,9.7,330.6,110.5,1291,617.9,7.9
27/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/12/2011 02:00,18.8,85.7,0.2,9.4,421.5,128.5,1798,610.0,9.6,,,,,,,,,,,,,,,,,,
27/12/2011 01:00,,,,,,,,,,23.8,60.3,0.0,10.0,269.6,151.9,1637,652.6,9.6,,,,,,,,,
27/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,72.5,0.0,11.8,370.0,112.7,1311,626.9,7.9
26/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 22:00,19.1,90.0,0.0,9.5,428.8,131.9,1815,594.1,9.6,,,,,,,,,,,,,,,,,,
26/12/2011 21:00,,,,,,,,,,23.9,61.1,0.1,11.4,295.9,153.8,1650,618.7,9.6,,,,,,,,,
26/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,75.3,0.4,10.1,335.5,113.8,1316,624.1,7.9
26/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 18:00,18.5,86.0,0.2,9.0,414.5,127.9,1782,607.4,9.7,,,,,,,,,,,,,,,,,,
26/12/2011 17:00,,,,,,,,,,24.4,63.2,0.0,11.2,269.0,156.7,1676,617.4,9.7,,,,,,,,,
26/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.9,73.6,0.1,11.3,365.2,113.6,1321,621.4,7.9
26/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 14:00,19.1,88.5,0.1,9.7,431.2,131.7,1813,606.1,9.7,,,,,,,,,,,,,,,,,,
26/12/2011 13:00,,,,,,,,,,24.4,61.4,0.0,10.6,268.9,157.4,1669,660.7,9.7,,,,,,,,,
26/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.0,71.5,0.2,9.6,334.1,113.7,1316,619.1,7.9
26/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 10:00,18.8,88.7,0.4,9.5,423.2,129.9,1807,607.4,9.7,,,,,,,,,,,,,,,,,,
26/12/2011 09:00,,,,,,,,,,23.8,61.4,0.0,10.4,284.2,153.5,1654,646.0,9.7,,,,,,,,,
26/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,72.6,0.1,10.3,364.1,114.3,1316,593.0,7.9
26/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 06:00,18.9,90.4,0.0,9.0,415.3,131.0,1820,628.7,9.6,,,,,,,,,,,,,,,,,,
26/12/2011 05:00,,,,,,,,,,23.8,59.9,0.0,10.7,279.7,154.2,1660,652.1,9.6,,,,,,,,,
26/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,74.6,0.3,10.2,327.3,114.7,1319,618.3,7.9
26/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/12/2011 02:00,18.8,90.1,0.0,9.9,425.5,130.9,1807,610.8,9.6,,,,,,,,,,,,,,,,,,
26/12/2011 01:00,,,,,,,,,,24.1,63.2,0.1,10.7,283.0,155.7,1659,615.5,9.6,,,,,,,,,
26/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,72.5,0.3,10.8,342.7,112.5,1310,597.8,7.8
25/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 22:00,18.5,88.0,0.5,10.0,427.1,129.0,1800,617.6,9.5,,,,,,,,,,,,,,,,,,
25/12/2011 21:00,,,,,,,,,,24.5,63.8,0.1,10.6,274.6,158.4,1677,620.3,9.5,,,,,,,,,
25/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,72.4,0.0,10.8,362.7,112.2,1310,609.3,7.8
25/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 18:00,18.6,88.1,0.0,9.9,453.8,129.0,1800,626.6,9.4,,,,,,,,,,,,,,,,,,
25/12/2011 17:00,,,,,,,,,,24.5,63.4,0.0,9.6,265.1,158.9,1680,626.3,9.6,,,,,,,,,
25/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.7,72.3,0.2,12.0,362.9,111.4,1301,598.7,7.8
25/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 14:00,19.4,90.1,0.0,9.0,421.3,133.5,1822,641.4,9.4,,,,,,,,,,,,,,,,,,
25/12/2011 13:00,,,,,,,,,,24.4,62.2,0.1,10.7,290.9,157.1,1676,633.5,9.6,,,,,,,,,
25/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.1,73.2,0.7,10.2,361.3,114.1,1318,606.3,7.8
25/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 10:00,18.7,87.3,0.0,10.4,437.3,129.1,1806,616.1,9.5,,,,,,,,,,,,,,,,,,
25/12/2011 09:00,,,,,,,,,,23.8,62.1,0.0,11.1,278.9,153.6,1660,597.7,9.6,,,,,,,,,
25/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,72.3,0.3,10.7,349.3,111.9,1309,640.4,7.9
25/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 06:00,18.9,87.1,0.5,11.1,459.7,129.8,1809,640.1,9.4,,,,,,,,,,,,,,,,,,
25/12/2011 05:00,,,,,,,,,,24.0,62.2,0.0,10.9,275.9,154.3,1666,629.8,9.6,,,,,,,,,
25/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,74.8,0.5,10.4,343.5,113.4,1324,621.9,7.8
25/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/12/2011 02:00,18.6,86.1,0.0,9.0,414.8,128.4,1794,621.1,9.3,,,,,,,,,,,,,,,,,,
25/12/2011 01:00,,,,,,,,,,24.5,63.0,0.0,10.5,274.2,156.2,1670,615.0,9.5,,,,,,,,,
25/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,74.4,0.0,9.3,343.7,113.4,1311,606.0,7.8
24/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 22:00,18.7,85.3,0.4,10.6,436.4,128.7,1791,595.9,9.2,,,,,,,,,,,,,,,,,,
24/12/2011 21:00,,,,,,,,,,24.2,61.1,0.0,11.3,287.8,154.9,1675,605.1,9.5,,,,,,,,,
24/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,70.9,0.7,10.1,336.9,110.3,1295,608.8,7.8
24/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 18:00,19.1,86.5,0.2,10.7,443.0,130.9,1809,594.3,9.3,,,,,,,,,,,,,,,,,,
24/12/2011 17:00,,,,,,,,,,24.8,64.5,0.1,11.6,296.8,157.4,1676,627.3,9.7,,,,,,,,,
24/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,73.5,0.3,9.8,346.3,111.9,1308,608.6,7.9
24/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 14:00,19.2,89.5,0.1,9.5,446.2,130.4,1807,622.8,9.5,,,,,,,,,,,,,,,,,,
24/12/2011 13:00,,,,,,,,,,23.7,59.3,0.1,10.0,284.4,150.4,1635,640.8,9.9,,,,,,,,,
24/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,74.4,0.0,10.0,353.0,113.7,1321,596.5,8.1
24/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 10:00,18.7,86.8,0.1,9.5,455.3,127.5,1786,616.0,9.5,,,,,,,,,,,,,,,,,,
24/12/2011 09:00,,,,,,,,,,25.0,59.3,0.2,10.3,276.1,156.6,1664,638.8,9.9,,,,,,,,,
24/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,73.8,0.0,10.1,345.6,114.1,1316,580.4,8.1
24/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 06:00,19.4,86.9,0.1,9.4,428.6,130.5,1791,625.1,9.5,,,,,,,,,,,,,,,,,,
24/12/2011 05:00,,,,,,,,,,24.9,61.7,0.0,12.3,300.2,156.1,1665,636.3,9.8,,,,,,,,,
24/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,73.8,0.3,8.9,338.1,113.2,1307,637.4,8.0
24/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/12/2011 02:00,19.2,87.4,0.1,9.0,415.0,129.0,1786,633.3,9.3,,,,,,,,,,,,,,,,,,
24/12/2011 01:00,,,,,,,,,,24.8,62.5,0.0,10.6,290.3,155.4,1648,616.6,9.6,,,,,,,,,
24/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.3,74.7,0.0,9.6,340.4,114.1,1318,625.3,7.8
23/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 22:00,18.8,87.3,0.1,8.9,437.0,126.2,1758,582.3,9.2,,,,,,,,,,,,,,,,,,
23/12/2011 21:00,,,,,,,,,,24.9,62.1,0.1,10.6,265.2,155.5,1661,613.2,9.6,,,,,,,,,
23/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.0,10.0,346.3,112.5,1308,600.1,7.9
23/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 18:00,19.3,86.6,0.1,9.2,421.9,130.0,1782,627.7,9.3,,,,,,,,,,,,,,,,,,
23/12/2011 17:00,,,,,,,,,,24.9,60.9,0.0,11.1,298.5,155.9,1665,621.3,9.7,,,,,,,,,
23/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.4,74.4,0.4,10.1,367.3,113.6,1313,591.8,7.9
23/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 14:00,19.1,88.9,0.0,9.8,457.0,129.6,1785,614.7,9.3,,,,,,,,,,,,,,,,,,
23/12/2011 13:00,,,,,,,,,,24.5,61.0,0.0,10.7,284.2,154.4,1656,618.5,9.6,,,,,,,,,
23/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,71.7,0.1,10.6,360.0,111.5,1299,641.0,7.9
23/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 10:00,19.0,88.4,0.3,9.7,425.7,129.2,1782,614.4,9.3,,,,,,,,,,,,,,,,,,
23/12/2011 09:00,,,,,,,,,,24.9,61.7,0.0,11.8,287.0,156.7,1665,608.8,9.6,,,,,,,,,
23/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.7,0.1,9.7,349.3,112.6,1307,592.4,7.8
23/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 06:00,19.0,88.1,0.1,9.6,419.9,130.5,1793,603.6,9.2,,,,,,,,,,,,,,,,,,
23/12/2011 05:00,,,,,,,,,,24.3,61.5,0.0,10.8,276.0,156.0,1673,611.0,9.5,,,,,,,,,
23/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.2,74.5,0.5,11.2,364.2,114.8,1322,620.1,7.8
23/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/12/2011 02:00,18.4,85.9,0.0,10.3,415.6,128.7,1797,618.9,9.1,,,,,,,,,,,,,,,,,,
23/12/2011 01:00,,,,,,,,,,24.4,62.1,0.1,12.7,289.8,157.2,1676,649.0,9.6,,,,,,,,,
23/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,73.5,0.6,10.4,362.1,111.9,1301,606.8,7.8
22/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 22:00,18.4,87.0,0.0,10.1,443.8,128.5,1794,595.0,9.2,,,,,,,,,,,,,,,,,,
22/12/2011 21:00,,,,,,,,,,24.5,62.4,0.0,9.8,268.4,157.1,1677,654.9,9.6,,,,,,,,,
22/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.1,74.7,0.0,10.2,341.2,114.5,1322,639.8,7.8
22/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 18:00,18.7,87.4,0.2,10.2,440.8,130.5,1807,632.2,9.4,,,,,,,,,,,,,,,,,,
22/12/2011 17:00,,,,,,,,,,24.5,63.3,0.2,10.8,295.1,157.2,1674,642.8,9.7,,,,,,,,,
22/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,71.4,0.3,10.4,354.4,110.2,1296,634.1,7.9
22/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 14:00,18.8,88.3,0.3,11.1,434.8,130.4,1797,617.5,9.4,,,,,,,,,,,,,,,,,,
22/12/2011 13:00,,,,,,,,,,24.3,60.2,0.1,10.9,287.2,155.8,1664,615.1,9.7,,,,,,,,,
22/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.0,71.8,0.5,9.8,331.4,113.7,1314,614.1,7.8
22/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 10:00,18.5,86.1,0.1,10.9,438.9,128.4,1779,630.5,9.3,,,,,,,,,,,,,,,,,,
22/12/2011 09:00,,,,,,,,,,24.0,61.2,0.1,10.8,279.7,155.3,1673,626.5,9.6,,,,,,,,,
22/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.7,72.5,0.1,10.6,349.0,112.9,1309,615.8,7.8
22/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 06:00,18.8,88.7,0.1,9.6,412.7,130.5,1794,642.2,9.3,,,,,,,,,,,,,,,,,,
22/12/2011 05:00,,,,,,,,,,24.5,61.5,0.1,11.6,283.1,157.7,1673,648.6,9.6,,,,,,,,,
22/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,75.0,0.3,10.6,342.9,113.5,1316,620.5,7.7
22/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/12/2011 02:00,18.8,86.7,0.2,10.6,436.0,130.0,1799,627.4,9.2,,,,,,,,,,,,,,,,,,
