Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
22/12/2011 01:00,,,,,,,,,,24.1,62.2,0.2,10.7,273.2,156.4,1669,594.7,9.4,,,,,,,,,
22/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,74.9,0.4,11.1,334.9,114.8,1330,614.0,7.6
21/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 22:00,18.8,88.5,0.4,10.0,412.0,130.0,1799,592.5,9.2,,,,,,,,,,,,,,,,,,
21/12/2011 21:00,,,,,,,,,,24.4,62.7,0.3,10.9,289.8,156.9,1673,652.5,9.5,,,,,,,,,
21/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.8,73.0,0.2,10.3,360.0,112.3,1310,626.3,7.7
21/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 18:00,18.8,88.2,0.2,10.1,438.4,130.1,1797,610.4,9.4,,,,,,,,,,,,,,,,,,
21/12/2011 17:00,,,,,,,,,,24.6,62.2,0.0,11.7,297.0,157.6,1682,651.3,9.5,,,,,,,,,
21/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,72.1,0.5,10.5,352.1,112.1,1311,614.0,7.7
21/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 14:00,18.2,84.2,0.0,10.0,415.0,127.3,1780,615.9,9.5,,,,,,,,,,,,,,,,,,
21/12/2011 13:00,,,,,,,,,,24.2,62.0,0.4,12.0,292.9,155.9,1678,635.4,9.6,,,,,,,,,
21/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,72.1,0.3,10.3,357.0,112.5,1309,627.5,7.8
21/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 10:00,18.4,84.5,0.1,9.0,414.5,127.7,1767,633.9,9.7,,,,,,,,,,,,,,,,,,
21/12/2011 09:00,,,,,,,,,,24.9,62.8,0.2,11.3,292.8,158.5,1679,639.9,9.7,,,,,,,,,
21/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.2,74.4,0.7,10.1,350.9,114.5,1322,619.1,8.0
21/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 06:00,19.1,88.3,0.0,9.0,421.1,130.3,1799,618.6,9.8,,,,,,,,,,,,,,,,,,
21/12/2011 05:00,,,,,,,,,,24.7,63.4,0.2,10.2,276.7,156.1,1662,630.7,9.8,,,,,,,,,
21/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,72.2,0.0,11.0,359.6,111.0,1302,613.2,8.0
21/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/12/2011 02:00,18.7,84.6,0.2,9.6,417.6,128.0,1774,629.0,9.7,,,,,,,,,,,,,,,,,,
21/12/2011 01:00,,,,,,,,,,24.7,61.9,0.3,10.3,273.6,156.1,1669,637.5,9.7,,,,,,,,,
21/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.2,74.3,0.3,10.9,349.3,113.8,1323,594.8,8.0
20/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 22:00,18.2,84.9,0.0,8.8,422.0,124.8,1761,596.2,9.8,,,,,,,,,,,,,,,,,,
20/12/2011 21:00,,,,,,,,,,24.8,61.2,0.2,10.3,287.2,155.7,1668,598.3,9.7,,,,,,,,,
20/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,72.8,0.2,10.4,360.8,112.6,1305,598.7,7.9
20/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 18:00,18.2,85.7,0.0,8.5,396.1,125.0,1757,603.0,9.7,,,,,,,,,,,,,,,,,,
20/12/2011 17:00,,,,,,,,,,25.0,61.1,0.0,10.3,284.4,156.2,1672,611.8,9.7,,,,,,,,,
20/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,73.9,0.2,10.4,344.2,112.1,1312,619.9,7.9
20/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 14:00,18.7,85.1,0.0,9.4,447.4,127.2,1774,619.7,9.6,,,,,,,,,,,,,,,,,,
20/12/2011 13:00,,,,,,,,,,25.2,61.8,0.3,11.4,289.2,156.6,1669,653.6,9.7,,,,,,,,,
20/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,73.2,0.1,9.4,358.6,111.8,1304,646.4,7.9
20/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 10:00,18.7,87.5,0.0,8.5,411.4,127.3,1763,630.1,9.5,,,,,,,,,,,,,,,,,,
20/12/2011 09:00,,,,,,,,,,24.6,60.3,0.0,11.9,292.9,152.6,1644,631.6,9.7,,,,,,,,,
20/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.7,76.4,0.6,10.5,362.2,115.2,1323,596.9,8.0
20/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 06:00,18.9,86.2,0.0,9.6,441.4,127.6,1761,637.8,9.5,,,,,,,,,,,,,,,,,,
20/12/2011 05:00,,,,,,,,,,24.2,59.7,0.1,9.9,270.5,149.9,1631,643.3,9.7,,,,,,,,,
20/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,72.4,0.4,9.6,350.7,113.1,1311,631.5,8.0
20/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/12/2011 02:00,19.1,86.8,0.0,9.7,435.4,129.3,1779,618.2,9.4,,,,,,,,,,,,,,,,,,
20/12/2011 01:00,,,,,,,,,,24.5,62.1,0.0,11.4,290.8,152.6,1652,606.1,9.7,,,,,,,,,
20/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,72.0,0.3,11.3,366.2,110.1,1293,647.1,7.9
19/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 22:00,18.8,84.8,0.5,9.7,428.2,127.6,1767,638.9,9.4,,,,,,,,,,,,,,,,,,
19/12/2011 21:00,,,,,,,,,,24.5,60.8,0.3,10.0,267.8,154.3,1669,624.8,9.7,,,,,,,,,
19/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.9,72.6,0.4,10.1,358.7,112.1,1311,647.4,7.9
19/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 18:00,19.0,87.0,0.0,9.0,425.8,129.8,1786,603.3,9.4,,,,,,,,,,,,,,,,,,
19/12/2011 17:00,,,,,,,,,,25.1,61.9,0.1,10.9,293.8,157.9,1676,652.8,9.8,,,,,,,,,
19/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.2,73.2,0.5,11.6,367.5,113.5,1318,613.8,7.8
19/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 14:00,18.5,86.4,0.1,9.6,428.6,127.4,1776,635.5,9.5,,,,,,,,,,,,,,,,,,
19/12/2011 13:00,,,,,,,,,,24.4,62.6,0.0,10.7,277.5,153.8,1659,616.0,10.0,,,,,,,,,
19/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,72.5,0.2,9.8,347.9,111.1,1300,603.3,8.0
19/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 10:00,19.2,88.0,0.0,10.0,459.8,130.1,1791,627.7,10.0,,,,,,,,,,,,,,,,,,
19/12/2011 09:00,,,,,,,,,,25.1,62.7,0.0,11.0,293.8,156.6,1678,616.5,10.4,,,,,,,,,
19/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,74.2,0.0,9.4,342.9,110.4,1298,617.2,8.2
19/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 06:00,18.8,86.4,0.0,9.5,415.2,127.5,1772,606.2,10.0,,,,,,,,,,,,,,,,,,
19/12/2011 05:00,,,,,,,,,,23.9,57.8,0.1,11.4,293.9,148.8,1642,631.6,10.4,,,,,,,,,
19/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.5,75.3,0.2,10.7,360.0,115.3,1321,632.1,8.1
19/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/12/2011 02:00,19.1,88.7,0.1,8.5,416.7,128.9,1776,617.1,9.9,,,,,,,,,,,,,,,,,,
19/12/2011 01:00,,,,,,,,,,25.0,61.7,0.1,11.1,292.1,155.0,1662,662.4,10.3,,,,,,,,,
19/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.5,72.2,0.2,10.5,355.3,113.5,1314,624.9,8.2
18/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 22:00,19.2,88.1,0.1,9.9,426.3,129.2,1775,612.1,9.9,,,,,,,,,,,,,,,,,,
18/12/2011 21:00,,,,,,,,,,25.0,62.4,0.1,10.3,267.5,154.3,1660,628.6,10.2,,,,,,,,,
18/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.6,74.9,0.3,10.2,367.6,114.3,1315,585.4,8.1
18/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 18:00,19.2,85.1,0.2,9.9,414.0,128.5,1774,602.6,9.8,,,,,,,,,,,,,,,,,,
18/12/2011 17:00,,,,,,,,,,24.7,61.1,0.0,10.2,283.0,151.8,1652,619.2,10.2,,,,,,,,,
18/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.3,73.1,0.4,9.9,362.8,111.5,1307,615.2,8.0
18/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 14:00,19.2,86.5,0.0,9.7,445.7,128.4,1773,622.4,9.9,,,,,,,,,,,,,,,,,,
18/12/2011 13:00,,,,,,,,,,25.3,61.2,0.1,11.0,292.7,154.4,1658,637.4,10.2,,,,,,,,,
18/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,74.4,0.3,10.3,347.7,111.8,1304,606.0,8.0
18/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 10:00,19.4,87.7,0.0,9.0,427.6,129.4,1767,622.3,10.0,,,,,,,,,,,,,,,,,,
18/12/2011 09:00,,,,,,,,,,25.7,61.7,0.0,10.5,277.7,156.9,1670,596.5,10.2,,,,,,,,,
18/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.1,71.9,0.1,9.2,351.5,109.8,1288,632.3,8.1
18/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 06:00,18.7,85.5,0.0,9.9,441.9,126.2,1761,607.7,9.8,,,,,,,,,,,,,,,,,,
18/12/2011 05:00,,,,,,,,,,24.9,61.5,0.2,10.4,274.8,152.2,1647,638.5,10.2,,,,,,,,,
18/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.2,72.8,0.2,11.2,370.7,112.6,1309,581.0,8.1
18/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/12/2011 02:00,19.3,88.8,0.0,8.7,417.8,129.6,1787,601.0,9.8,,,,,,,,,,,,,,,,,,
18/12/2011 01:00,,,,,,,,,,24.4,59.6,0.0,10.9,269.1,151.0,1632,602.7,10.1,,,,,,,,,
18/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.5,74.0,0.2,9.3,343.1,112.6,1311,634.3,8.0
17/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 22:00,18.9,86.7,0.2,9.4,444.0,126.8,1756,617.4,9.7,,,,,,,,,,,,,,,,,,
17/12/2011 21:00,,,,,,,,,,25.2,59.1,0.1,10.7,292.2,154.4,1653,619.0,10.2,,,,,,,,,
17/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.5,72.7,0.2,10.3,339.5,113.0,1302,614.2,8.0
17/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 18:00,19.2,86.5,0.0,9.3,445.8,129.2,1779,595.5,9.7,,,,,,,,,,,,,,,,,,
17/12/2011 17:00,,,,,,,,,,25.4,61.6,0.0,11.6,281.9,156.0,1671,605.1,10.1,,,,,,,,,
17/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.9,71.3,0.1,10.5,354.5,108.6,1295,634.3,8.0
17/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 14:00,19.4,86.8,0.1,10.5,452.9,129.5,1778,612.5,9.8,,,,,,,,,,,,,,,,,,
17/12/2011 13:00,,,,,,,,,,24.8,62.1,0.0,11.3,295.6,152.5,1651,643.1,10.1,,,,,,,,,
17/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.4,74.7,0.2,11.3,361.0,113.2,1310,637.3,8.0
17/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 10:00,18.7,84.4,0.1,9.6,444.4,126.4,1748,600.5,10.0,,,,,,,,,,,,,,,,,,
17/12/2011 09:00,,,,,,,,,,25.2,60.9,0.0,11.7,293.4,155.4,1663,630.1,10.2,,,,,,,,,
17/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,73.0,0.3,10.5,339.7,112.2,1304,604.3,8.1
17/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 06:00,19.1,86.8,0.0,10.4,455.5,128.5,1780,619.6,10.1,,,,,,,,,,,,,,,,,,
17/12/2011 05:00,,,,,,,,,,25.3,61.4,0.0,10.5,275.5,156.7,1673,628.9,10.3,,,,,,,,,
17/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,74.1,0.2,10.0,336.8,109.8,1296,629.6,8.1
17/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/12/2011 02:00,18.7,85.0,0.2,8.8,407.0,126.2,1754,629.0,10.3,,,,,,,,,,,,,,,,,,
17/12/2011 01:00,,,,,,,,,,24.2,59.0,0.1,10.2,284.0,148.7,1625,612.5,10.4,,,,,,,,,
17/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,72.6,0.1,10.3,365.1,111.6,1306,617.5,8.2
16/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 22:00,19.1,85.6,0.0,9.1,424.6,128.4,1773,644.7,10.5,,,,,,,,,,,,,,,,,,
16/12/2011 21:00,,,,,,,,,,24.4,60.2,0.3,10.7,288.7,150.6,1635,630.1,10.4,,,,,,,,,
16/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.3,72.9,0.1,10.1,373.1,113.3,1309,610.2,8.1
16/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 18:00,18.6,84.0,0.2,8.5,416.0,126.4,1756,606.9,10.3,,,,,,,,,,,,,,,,,,
16/12/2011 17:00,,,,,,,,,,25.4,61.8,0.1,10.0,270.8,156.3,1670,598.4,10.3,,,,,,,,,
16/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.1,71.8,0.2,10.3,360.5,110.6,1300,591.0,8.1
16/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 14:00,18.7,86.9,0.2,9.1,407.3,128.8,1774,621.8,10.3,,,,,,,,,,,,,,,,,,
16/12/2011 13:00,,,,,,,,,,24.5,60.7,0.0,11.1,292.7,152.1,1646,587.5,10.3,,,,,,,,,
16/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,75.0,0.5,10.3,357.1,110.4,1297,581.6,8.1
16/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 10:00,18.8,87.4,0.2,9.6,448.0,128.8,1771,644.2,10.5,,,,,,,,,,,,,,,,,,
16/12/2011 09:00,,,,,,,,,,25.2,61.8,0.1,10.9,294.5,157.0,1678,621.3,10.4,,,,,,,,,
16/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,71.9,0.5,10.5,346.5,114.5,1318,602.8,8.2
16/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 06:00,18.6,85.4,0.0,9.6,421.0,128.3,1767,624.5,10.7,,,,,,,,,,,,,,,,,,
16/12/2011 05:00,,,,,,,,,,25.0,61.3,0.0,10.5,280.5,156.1,1671,618.4,10.5,,,,,,,,,
16/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.2,74.7,0.2,10.5,365.0,113.8,1315,599.3,8.2
16/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/12/2011 02:00,18.9,86.9,0.2,11.3,455.1,129.2,1767,619.2,10.8,,,,,,,,,,,,,,,,,,
16/12/2011 01:00,,,,,,,,,,24.7,59.4,0.0,10.8,282.1,155.3,1665,627.4,10.4,,,,,,,,,
16/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.2,73.3,0.1,9.3,330.3,113.7,1309,613.2,8.2
15/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 22:00,19.0,87.0,0.2,9.8,452.5,129.8,1774,603.9,10.7,,,,,,,,,,,,,,,,,,
15/12/2011 21:00,,,,,,,,,,25.0,60.8,0.0,10.7,276.4,156.5,1687,632.6,10.4,,,,,,,,,
15/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,74.6,0.2,10.6,367.4,112.1,1306,608.4,8.1
15/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 18:00,18.7,86.4,0.0,9.7,428.1,128.5,1769,626.9,10.6,,,,,,,,,,,,,,,,,,
15/12/2011 17:00,,,,,,,,,,24.7,60.5,0.0,11.4,298.7,154.9,1677,621.1,10.3,,,,,,,,,
15/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,72.4,0.5,11.4,359.3,111.0,1297,606.2,8.1
15/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 14:00,18.8,85.7,0.1,8.3,408.7,129.6,1773,616.6,10.5,,,,,,,,,,,,,,,,,,
15/12/2011 13:00,,,,,,,,,,25.1,62.3,0.2,10.4,283.6,156.3,1678,612.4,10.2,,,,,,,,,
15/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.2,73.6,0.2,9.6,345.6,113.5,1313,614.5,8.0
15/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 10:00,18.4,86.4,0.0,8.5,433.3,125.7,1741,627.7,10.6,,,,,,,,,,,,,,,,,,
15/12/2011 09:00,,,,,,,,,,24.9,61.8,0.0,10.5,273.8,155.2,1667,652.1,10.2,,,,,,,,,
15/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,75.3,0.0,12.1,378.1,113.9,1312,648.1,8.2
15/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 06:00,18.5,85.6,0.2,9.4,423.6,126.3,1736,636.4,10.6,,,,,,,,,,,,,,,,,,
15/12/2011 05:00,,,,,,,,,,25.4,61.5,0.1,10.5,300.0,157.5,1682,632.2,10.3,,,,,,,,,
15/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.4,10.2,368.0,113.8,1313,632.3,8.1
15/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/12/2011 02:00,17.9,81.4,0.2,8.7,405.5,123.4,1718,632.7,10.4,,,,,,,,,,,,,,,,,,
15/12/2011 01:00,,,,,,,,,,24.8,59.9,0.3,10.9,287.0,154.9,1661,650.9,10.1,,,,,,,,,
15/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,72.7,0.2,9.5,358.4,109.5,1291,616.4,8.0
14/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 22:00,18.8,87.4,0.1,9.6,450.3,128.4,1751,622.3,10.3,,,,,,,,,,,,,,,,,,
14/12/2011 21:00,,,,,,,,,,24.0,59.7,0.2,10.2,272.9,149.3,1632,627.7,10.0,,,,,,,,,
14/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,73.5,0.2,11.8,370.9,112.9,1311,637.7,8.0
14/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 18:00,18.8,88.5,0.0,8.0,411.0,128.6,1759,605.2,10.1,,,,,,,,,,,,,,,,,,
14/12/2011 17:00,,,,,,,,,,25.1,61.3,0.4,10.5,282.3,156.5,1669,608.1,10.0,,,,,,,,,
14/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,72.8,0.1,9.9,338.2,112.3,1303,636.9,7.9
14/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 14:00,18.4,85.5,0.2,8.4,420.6,125.6,1734,591.1,10.1,,,,,,,,,,,,,,,,,,
14/12/2011 13:00,,,,,,,,,,24.5,62.4,0.0,11.9,295.4,152.6,1653,655.4,10.0,,,,,,,,,
14/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.2,74.2,0.1,9.2,346.5,113.2,1304,623.6,8.0
14/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 10:00,18.7,85.5,0.1,9.7,454.3,128.5,1756,630.8,10.0,,,,,,,,,,,,,,,,,,
14/12/2011 09:00,,,,,,,,,,25.1,61.1,0.0,9.8,272.4,156.5,1671,614.2,10.0,,,,,,,,,
14/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.2,73.6,0.5,10.9,357.4,112.8,1306,628.1,8.0
14/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 06:00,18.8,86.7,0.3,9.7,447.1,129.1,1756,608.5,9.9,,,,,,,,,,,,,,,,,,
14/12/2011 05:00,,,,,,,,,,25.1,62.9,0.0,10.8,293.8,157.3,1681,629.2,9.9,,,,,,,,,
14/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,74.3,0.1,9.9,334.7,113.3,1301,606.4,7.9
14/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/12/2011 02:00,18.8,84.7,0.3,10.2,441.5,129.3,1749,614.8,9.8,,,,,,,,,,,,,,,,,,
14/12/2011 01:00,,,,,,,,,,25.1,62.1,0.0,11.7,309.9,157.8,1684,626.0,9.8,,,,,,,,,
14/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,73.7,0.2,10.1,349.1,112.7,1306,598.4,7.8
13/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 22:00,18.9,86.8,0.1,9.1,428.2,129.7,1761,630.2,9.5,,,,,,,,,,,,,,,,,,
13/12/2011 21:00,,,,,,,,,,24.6,60.1,0.0,10.6,296.7,154.4,1669,636.6,9.9,,,,,,,,,
13/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,73.5,0.3,10.9,372.6,112.7,1304,636.6,7.8
13/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 18:00,18.5,84.0,0.2,9.7,441.5,127.6,1748,642.9,9.4,,,,,,,,,,,,,,,,,,
13/12/2011 17:00,,,,,,,,,,25.1,62.5,0.0,11.0,278.9,155.2,1666,626.2,10.0,,,,,,,,,
13/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.3,74.6,0.0,10.1,358.6,113.6,1313,619.6,7.8
13/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 14:00,18.8,88.1,0.0,10.0,456.7,128.4,1745,623.0,9.5,,,,,,,,,,,,,,,,,,
13/12/2011 13:00,,,,,,,,,,24.9,61.0,0.0,10.7,290.1,153.6,1656,621.7,10.1,,,,,,,,,
13/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,72.7,0.3,10.8,365.7,113.1,1306,635.4,7.9
13/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 10:00,18.7,87.3,0.1,9.1,451.6,126.9,1733,626.9,9.6,,,,,,,,,,,,,,,,,,
13/12/2011 09:00,,,,,,,,,,25.1,61.7,0.1,10.3,295.9,155.9,1674,636.9,10.2,,,,,,,,,
13/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,74.3,0.2,10.4,367.6,112.5,1307,609.8,7.9
13/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 06:00,18.7,87.6,0.1,9.5,430.4,128.0,1740,620.2,9.6,,,,,,,,,,,,,,,,,,
13/12/2011 05:00,,,,,,,,,,24.9,61.7,0.0,10.5,271.1,154.7,1665,627.8,10.1,,,,,,,,,
13/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.1,73.8,0.2,10.8,369.6,112.1,1308,634.3,7.8
13/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/12/2011 02:00,17.9,82.4,0.1,9.1,447.7,124.6,1719,617.2,9.6,,,,,,,,,,,,,,,,,,
13/12/2011 01:00,,,,,,,,,,25.2,63.5,0.0,10.2,274.4,157.4,1681,632.0,10.0,,,,,,,,,
13/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.0,73.7,0.3,10.3,336.0,113.4,1311,612.8,7.7
12/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 22:00,18.0,84.1,0.1,9.8,460.3,126.6,1736,616.7,9.7,,,,,,,,,,,,,,,,,,
12/12/2011 21:00,,,,,,,,,,25.2,64.1,0.0,11.6,303.1,158.4,1690,652.0,10.1,,,,,,,,,
12/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.1,74.0,0.1,9.6,352.7,112.1,1309,603.5,7.8
12/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 18:00,18.5,84.7,0.3,10.0,448.4,127.6,1744,606.4,9.9,,,,,,,,,,,,,,,,,,
12/12/2011 17:00,,,,,,,,,,24.9,61.7,0.4,9.8,271.3,154.7,1666,631.6,10.2,,,,,,,,,
12/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,72.6,0.3,9.8,349.8,111.3,1299,625.7,7.9
12/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 14:00,18.7,86.4,0.3,8.6,412.6,128.2,1740,622.2,9.8,,,,,,,,,,,,,,,,,,
12/12/2011 13:00,,,,,,,,,,24.7,61.0,0.0,10.0,270.1,154.6,1676,646.4,10.2,,,,,,,,,
12/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.2,74.1,0.1,9.8,345.3,113.6,1318,617.1,7.8
12/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 10:00,18.4,87.8,0.0,8.8,429.7,126.9,1734,617.5,9.9,,,,,,,,,,,,,,,,,,
12/12/2011 09:00,,,,,,,,,,24.3,58.8,0.0,10.5,275.2,151.3,1649,631.6,10.3,,,,,,,,,
12/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.1,73.8,0.3,10.7,361.6,112.8,1309,600.1,7.9
12/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 06:00,18.2,83.8,0.1,9.5,444.1,126.8,1738,641.1,9.9,,,,,,,,,,,,,,,,,,
12/12/2011 05:00,,,,,,,,,,25.3,64.4,0.0,11.7,296.2,156.9,1683,646.4,10.3,,,,,,,,,
12/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.2,73.2,0.3,10.1,353.1,113.1,1317,622.8,7.9
12/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/12/2011 02:00,18.1,85.4,0.0,9.1,438.8,125.4,1715,608.7,9.9,,,,,,,,,,,,,,,,,,
12/12/2011 01:00,,,,,,,,,,25.4,63.4,0.0,10.7,299.7,157.0,1677,651.1,10.3,,,,,,,,,
12/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.0,74.2,0.2,9.8,340.4,112.8,1312,631.6,7.9
11/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 22:00,18.8,84.1,0.1,8.8,402.0,128.5,1745,608.0,10.0,,,,,,,,,,,,,,,,,,
11/12/2011 21:00,,,,,,,,,,25.0,62.4,0.2,9.3,269.5,155.8,1681,607.9,10.3,,,,,,,,,
11/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.4,74.5,0.1,9.5,339.9,114.5,1317,614.1,8.0
11/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 18:00,18.5,85.9,0.1,9.9,437.9,128.2,1738,618.2,10.0,,,,,,,,,,,,,,,,,,
11/12/2011 17:00,,,,,,,,,,25.3,63.5,0.0,11.2,295.1,156.8,1671,627.6,10.3,,,,,,,,,
11/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.3,74.6,0.0,11.0,368.0,113.6,1309,621.9,7.9
11/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 14:00,17.8,82.8,0.3,9.6,439.1,123.8,1714,608.4,9.9,,,,,,,,,,,,,,,,,,
11/12/2011 13:00,,,,,,,,,,24.3,60.5,0.0,10.0,272.2,151.4,1650,577.6,10.3,,,,,,,,,
11/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,72.0,0.0,10.6,352.0,111.2,1300,595.4,7.9
11/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 10:00,18.2,86.6,0.3,9.3,449.2,126.0,1724,600.8,9.9,,,,,,,,,,,,,,,,,,
11/12/2011 09:00,,,,,,,,,,25.0,62.9,0.2,11.3,291.5,155.8,1675,614.1,10.3,,,,,,,,,
11/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,72.4,0.2,9.7,338.4,109.5,1295,626.0,7.9
11/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 06:00,18.3,85.2,0.0,9.1,426.9,127.1,1725,622.2,9.8,,,,,,,,,,,,,,,,,,
11/12/2011 05:00,,,,,,,,,,23.9,59.7,0.0,10.5,276.6,149.3,1641,621.9,10.1,,,,,,,,,
11/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,72.5,0.4,11.0,358.3,110.7,1299,615.7,7.8
11/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/12/2011 02:00,18.3,87.6,0.0,8.9,406.3,128.1,1733,640.4,9.8,,,,,,,,,,,,,,,,,,
11/12/2011 01:00,,,,,,,,,,24.7,61.5,0.3,11.4,298.8,154.7,1662,645.3,10.1,,,,,,,,,
11/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.2,72.3,0.5,11.7,364.2,113.3,1311,575.4,7.9
10/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 22:00,18.4,87.7,0.0,10.4,449.7,128.1,1733,626.5,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 21:00,,,,,,,,,,25.3,63.3,0.0,12.1,297.9,157.6,1684,626.9,10.4,,,,,,,,,
10/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,72.3,0.3,10.9,366.1,111.8,1310,620.4,8.0
10/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 18:00,18.4,85.4,0.1,8.6,423.4,127.5,1727,650.1,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 17:00,,,,,,,,,,25.3,64.8,0.0,11.3,292.9,157.7,1691,619.8,10.3,,,,,,,,,
10/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.1,73.2,0.3,10.6,346.1,112.4,1304,606.0,8.0
10/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 14:00,18.3,86.6,0.1,8.6,440.4,126.3,1720,623.8,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 13:00,,,,,,,,,,24.7,62.8,0.0,11.4,287.5,154.0,1663,614.1,10.3,,,,,,,,,
10/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,74.0,0.0,11.5,366.7,113.1,1309,603.9,7.9
10/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 10:00,18.2,84.6,0.1,8.9,429.8,125.0,1714,609.1,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 09:00,,,,,,,,,,25.2,60.8,0.1,10.4,271.7,156.6,1678,639.0,10.4,,,,,,,,,
10/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.4,73.7,0.1,10.8,362.3,113.9,1312,612.5,8.0
10/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 06:00,18.3,84.3,0.0,8.6,403.3,126.3,1709,625.8,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 05:00,,,,,,,,,,25.2,62.0,0.1,10.7,272.0,155.5,1677,629.9,10.5,,,,,,,,,
10/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.4,72.5,0.0,11.0,365.8,113.3,1308,640.6,8.1
10/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/12/2011 02:00,18.3,84.2,0.2,10.0,437.6,125.4,1703,613.2,10.0,,,,,,,,,,,,,,,,,,
10/12/2011 01:00,,,,,,,,,,24.3,59.8,0.0,11.0,294.9,148.7,1629,638.8,10.4,,,,,,,,,
10/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,74.0,0.2,10.5,337.8,111.7,1308,597.2,8.0
09/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 22:00,18.5,85.3,0.1,9.4,441.8,127.1,1721,642.7,9.9,,,,,,,,,,,,,,,,,,
09/12/2011 21:00,,,,,,,,,,25.3,62.1,0.0,11.2,296.8,155.0,1671,609.5,10.4,,,,,,,,,
09/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.3,74.2,0.1,8.8,335.0,112.5,1310,619.4,8.1
09/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 18:00,18.0,84.1,0.0,9.6,418.4,123.2,1673,602.0,9.9,,,,,,,,,,,,,,,,,,
09/12/2011 17:00,,,,,,,,,,25.3,61.6,0.0,9.9,275.8,155.1,1666,609.4,10.4,,,,,,,,,
09/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.4,73.6,0.2,9.3,349.2,113.7,1315,598.7,8.1
09/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 14:00,17.8,82.9,0.2,9.6,423.0,122.6,1681,621.2,9.8,,,,,,,,,,,,,,,,,,
09/12/2011 13:00,,,,,,,,,,25.0,63.0,0.2,10.1,279.9,154.6,1661,595.7,10.4,,,,,,,,,
09/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.2,74.4,0.2,10.5,361.4,111.8,1305,638.3,8.2
09/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 10:00,18.3,84.6,0.1,9.1,403.1,125.9,1688,604.9,9.8,,,,,,,,,,,,,,,,,,
09/12/2011 09:00,,,,,,,,,,25.3,62.4,0.4,10.1,263.8,155.1,1669,601.5,10.5,,,,,,,,,
09/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,75.7,0.1,9.1,354.1,112.9,1310,606.9,8.2
09/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 06:00,18.2,85.2,0.0,9.7,446.6,125.4,1693,625.3,9.6,,,,,,,,,,,,,,,,,,
09/12/2011 05:00,,,,,,,,,,24.7,61.1,0.4,11.3,294.6,152.7,1659,605.2,10.5,,,,,,,,,
09/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,73.1,0.3,10.1,354.0,113.3,1309,616.8,8.1
09/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/12/2011 02:00,18.2,84.9,0.1,8.7,411.4,125.6,1688,613.5,9.2,,,,,,,,,,,,,,,,,,
09/12/2011 01:00,,,,,,,,,,25.0,59.6,0.0,10.9,302.1,154.6,1667,629.4,10.3,,,,,,,,,
09/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,73.2,0.5,10.1,354.6,109.7,1294,627.6,8.0
08/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 22:00,17.9,83.2,0.0,8.4,412.5,123.8,1677,607.8,8.9,,,,,,,,,,,,,,,,,,
08/12/2011 21:00,,,,,,,,,,24.9,63.4,0.0,9.4,270.0,153.6,1660,614.6,10.3,,,,,,,,,
08/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.5,73.1,0.1,10.4,341.1,114.5,1324,600.9,8.0
08/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 18:00,18.2,84.4,0.1,9.7,427.2,125.7,1688,634.2,8.8,,,,,,,,,,,,,,,,,,
08/12/2011 17:00,,,,,,,,,,24.7,61.8,0.0,12.2,304.1,152.6,1659,622.2,10.3,,,,,,,,,
08/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.4,74.0,0.2,10.0,343.0,113.1,1304,609.3,8.0
08/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 14:00,18.1,84.3,0.3,9.1,430.1,124.9,1682,611.2,8.6,,,,,,,,,,,,,,,,,,
08/12/2011 13:00,,,,,,,,,,25.4,61.7,0.3,10.3,286.9,158.2,1687,594.0,10.3,,,,,,,,,
08/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.2,74.4,0.0,9.5,344.9,114.1,1322,613.8,7.9
08/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 10:00,17.8,85.6,0.0,9.3,420.1,125.6,1688,614.6,8.6,,,,,,,,,,,,,,,,,,
08/12/2011 09:00,,,,,,,,,,24.5,61.6,0.1,11.1,282.3,155.5,1682,629.7,10.5,,,,,,,,,
08/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.3,0.4,10.7,364.3,112.2,1315,615.4,8.0
08/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 06:00,17.8,82.7,0.0,9.0,412.7,124.1,1679,616.0,8.7,,,,,,,,,,,,,,,,,,
08/12/2011 05:00,,,,,,,,,,24.7,63.2,0.0,10.0,276.6,154.2,1672,641.1,10.7,,,,,,,,,
08/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,73.6,0.1,10.7,368.3,114.0,1318,622.0,8.1
08/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/12/2011 02:00,18.2,84.2,0.4,9.1,419.9,125.5,1679,593.6,8.7,,,,,,,,,,,,,,,,,,
08/12/2011 01:00,,,,,,,,,,25.3,61.8,0.0,10.8,297.0,155.5,1680,621.5,10.5,,,,,,,,,
08/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.2,73.3,0.2,11.3,371.7,112.6,1305,602.3,7.9
07/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 22:00,18.1,86.7,0.1,8.4,426.2,125.0,1684,637.4,8.4,,,,,,,,,,,,,,,,,,
07/12/2011 21:00,,,,,,,,,,25.0,62.0,0.2,11.1,293.5,153.7,1671,633.4,10.4,,,,,,,,,
07/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.2,73.8,0.2,10.1,337.1,113.0,1316,641.1,7.8
07/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 18:00,18.4,82.3,0.2,8.9,435.6,126.2,1695,629.9,8.4,,,,,,,,,,,,,,,,,,
07/12/2011 17:00,,,,,,,,,,24.8,61.2,0.0,11.2,280.5,151.9,1660,634.8,10.4,,,,,,,,,
07/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,72.8,0.0,11.3,366.5,109.9,1301,595.1,8.0
07/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 14:00,17.5,79.4,0.0,9.4,411.9,121.3,1656,596.7,8.5,,,,,,,,,,,,,,,,,,
07/12/2011 13:00,,,,,,,,,,25.3,62.6,0.1,11.4,295.3,155.4,1668,636.6,10.5,,,,,,,,,
07/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.5,75.3,0.1,10.5,360.3,113.8,1322,615.1,8.0
07/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 10:00,18.5,84.3,0.0,8.8,415.0,125.8,1690,621.9,8.5,,,,,,,,,,,,,,,,,,
07/12/2011 09:00,,,,,,,,,,25.2,62.3,0.0,10.7,297.7,154.8,1663,627.1,10.6,,,,,,,,,
07/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,74.1,0.1,9.9,342.1,112.8,1313,624.3,8.0
07/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 06:00,17.8,84.2,0.6,8.7,448.7,122.5,1664,603.9,8.6,,,,,,,,,,,,,,,,,,
07/12/2011 05:00,,,,,,,,,,25.3,63.2,0.0,11.3,290.9,156.3,1678,627.9,10.7,,,,,,,,,
07/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.4,76.7,0.0,9.4,340.6,114.5,1320,610.7,8.0
07/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/12/2011 02:00,17.5,81.3,0.1,9.9,432.2,122.7,1671,634.9,8.6,,,,,,,,,,,,,,,,,,
07/12/2011 01:00,,,,,,,,,,25.1,61.4,0.0,9.6,278.1,155.3,1676,639.0,10.6,,,,,,,,,
07/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.2,74.2,0.1,10.1,356.6,112.9,1314,610.2,8.0
06/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 22:00,18.0,82.8,0.1,8.8,410.4,125.5,1690,611.0,8.6,,,,,,,,,,,,,,,,,,
06/12/2011 21:00,,,,,,,,,,24.9,60.9,0.1,10.2,283.7,154.5,1677,642.2,10.8,,,,,,,,,
06/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.9,73.5,0.1,9.9,345.5,109.9,1294,609.2,8.1
06/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 18:00,18.0,83.0,0.0,8.8,410.4,123.7,1672,612.8,8.8,,,,,,,,,,,,,,,,,,
06/12/2011 17:00,,,,,,,,,,24.8,60.6,0.0,9.8,278.6,152.6,1654,637.2,10.8,,,,,,,,,
06/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.1,73.9,0.3,11.2,363.3,112.3,1307,610.2,8.1
06/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 14:00,18.2,85.0,0.3,9.3,408.6,125.0,1688,584.2,8.8,,,,,,,,,,,,,,,,,,
06/12/2011 13:00,,,,,,,,,,25.6,62.4,0.3,11.1,307.0,156.7,1680,638.1,10.8,,,,,,,,,
06/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,75.6,0.3,10.6,364.7,112.7,1307,610.3,8.1
06/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 10:00,18.1,84.4,0.0,8.2,406.2,124.5,1678,647.0,8.8,,,,,,,,,,,,,,,,,,
06/12/2011 09:00,,,,,,,,,,24.8,60.2,0.0,11.2,290.1,152.5,1659,632.1,10.8,,,,,,,,,
06/12/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,73.7,0.1,10.4,364.2,110.2,1293,623.0,8.0
06/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 06:00,18.1,84.7,0.2,8.9,431.5,124.4,1680,629.6,8.6,,,,,,,,,,,,,,,,,,
06/12/2011 05:00,,,,,,,,,,25.2,61.2,0.0,11.3,296.4,155.4,1683,625.8,10.7,,,,,,,,,
06/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,73.9,0.1,10.3,358.6,113.5,1314,612.0,8.1
06/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/12/2011 02:00,18.1,83.8,0.2,8.7,407.7,124.9,1676,635.6,8.5,,,,,,,,,,,,,,,,,,
06/12/2011 01:00,,,,,,,,,,24.8,58.0,0.2,9.7,278.2,153.5,1673,628.0,10.7,,,,,,,,,
06/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,72.1,0.3,10.6,348.9,111.1,1311,596.7,8.1
05/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 22:00,18.2,84.3,0.4,8.2,410.5,125.1,1680,639.6,8.7,,,,,,,,,,,,,,,,,,
05/12/2011 21:00,,,,,,,,,,24.4,60.2,0.0,9.7,272.5,150.2,1640,644.2,10.8,,,,,,,,,
05/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,73.3,0.3,10.3,347.5,111.2,1302,630.4,8.1
05/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 18:00,18.2,86.0,0.3,9.7,429.2,125.2,1686,607.1,8.7,,,,,,,,,,,,,,,,,,
05/12/2011 17:00,,,,,,,,,,25.4,61.7,0.0,10.6,303.0,155.5,1680,644.3,10.7,,,,,,,,,
05/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.5,73.3,0.2,10.8,364.2,115.0,1329,628.0,8.1
05/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 14:00,18.0,84.3,0.2,8.9,428.5,123.8,1675,601.6,8.6,,,,,,,,,,,,,,,,,,
05/12/2011 13:00,,,,,,,,,,24.9,62.6,0.0,9.6,270.4,151.5,1654,593.2,10.8,,,,,,,,,
05/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.3,72.9,0.2,10.3,350.4,112.7,1313,640.2,8.2
05/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 10:00,18.1,83.7,0.0,9.2,421.8,124.9,1683,637.8,8.7,,,,,,,,,,,,,,,,,,
05/12/2011 09:00,,,,,,,,,,25.6,63.0,0.2,10.3,280.6,157.1,1687,614.5,10.9,,,,,,,,,
05/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,75.1,0.4,10.9,368.4,112.6,1312,620.3,8.3
05/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 06:00,17.7,81.3,0.0,9.1,432.2,122.8,1660,660.0,8.7,,,,,,,,,,,,,,,,,,
05/12/2011 05:00,,,,,,,,,,24.8,61.1,0.0,11.4,283.3,152.2,1661,630.0,10.8,,,,,,,,,
05/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.2,72.5,0.0,10.3,365.8,112.7,1318,637.9,8.3
05/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/12/2011 02:00,18.3,83.7,0.2,8.2,401.4,125.6,1689,617.7,8.7,,,,,,,,,,,,,,,,,,
05/12/2011 01:00,,,,,,,,,,25.2,61.2,0.0,11.0,284.2,155.4,1677,639.9,10.8,,,,,,,,,
05/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,71.7,0.2,10.8,355.6,110.1,1303,607.0,8.2
04/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 22:00,17.8,81.2,0.3,8.9,443.5,121.9,1647,631.3,8.7,,,,,,,,,,,,,,,,,,
04/12/2011 21:00,,,,,,,,,,25.2,62.7,0.0,11.3,295.5,155.0,1675,615.6,10.9,,,,,,,,,
04/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.3,75.6,0.2,10.5,349.4,113.0,1315,615.5,8.3
04/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 18:00,18.2,83.8,0.2,10.4,436.1,124.7,1677,624.9,8.8,,,,,,,,,,,,,,,,,,
04/12/2011 17:00,,,,,,,,,,24.7,60.4,0.0,9.8,272.3,152.4,1659,607.4,11.0,,,,,,,,,
04/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.3,74.5,0.3,11.2,369.3,113.8,1316,607.2,8.4
04/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 14:00,18.1,84.7,0.2,8.5,422.8,124.7,1678,643.8,8.8,,,,,,,,,,,,,,,,,,
04/12/2011 13:00,,,,,,,,,,25.2,61.8,0.0,10.4,275.3,154.9,1673,607.4,10.9,,,,,,,,,
04/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.1,72.0,0.0,9.9,344.2,112.0,1307,601.0,8.4
04/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 10:00,18.0,81.4,0.0,10.0,439.2,124.5,1687,627.5,8.9,,,,,,,,,,,,,,,,,,
04/12/2011 09:00,,,,,,,,,,24.6,60.9,0.1,10.5,290.4,151.4,1650,606.5,11.0,,,,,,,,,
04/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.3,73.7,0.2,11.0,361.4,113.6,1314,602.8,8.4
04/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 06:00,17.8,83.3,0.1,8.7,420.3,123.7,1669,616.4,8.8,,,,,,,,,,,,,,,,,,
04/12/2011 05:00,,,,,,,,,,25.0,60.8,0.1,11.8,293.1,154.4,1671,621.0,10.9,,,,,,,,,
04/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.3,74.8,0.3,10.4,372.2,113.4,1307,634.9,8.3
04/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/12/2011 02:00,17.7,82.3,0.2,8.8,406.6,122.5,1653,639.4,8.7,,,,,,,,,,,,,,,,,,
04/12/2011 01:00,,,,,,,,,,25.3,62.5,0.0,11.5,295.0,156.3,1686,608.6,10.8,,,,,,,,,
04/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,73.5,0.0,10.7,355.7,113.0,1313,605.4,8.2
03/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 22:00,18.2,85.3,0.1,8.1,414.8,125.7,1684,625.4,8.7,,,,,,,,,,,,,,,,,,
03/12/2011 21:00,,,,,,,,,,25.4,62.2,0.1,11.6,304.7,156.8,1679,616.4,10.8,,,,,,,,,
03/12/2011 20:00,,,,,,,,,,,,,,,,,,,12.1,72.1,0.1,10.4,354.3,111.9,1312,603.4,8.2
03/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 18:00,18.0,85.0,0.4,8.6,415.3,125.4,1678,626.7,8.6,,,,,,,,,,,,,,,,,,
03/12/2011 17:00,,,,,,,,,,25.2,62.4,0.0,10.5,285.6,156.0,1675,616.1,10.8,,,,,,,,,
03/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,71.8,0.1,9.9,344.3,110.1,1299,619.9,8.2
03/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 14:00,17.2,81.7,0.1,9.3,435.4,121.2,1643,641.6,8.6,,,,,,,,,,,,,,,,,,
03/12/2011 13:00,,,,,,,,,,24.8,60.9,0.0,9.9,279.9,153.9,1670,638.0,10.7,,,,,,,,,
03/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,73.9,0.1,9.9,336.7,110.8,1299,603.8,8.0
03/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 10:00,18.0,85.0,0.0,9.8,440.1,125.5,1678,628.3,8.5,,,,,,,,,,,,,,,,,,
03/12/2011 09:00,,,,,,,,,,25.1,61.5,0.0,9.7,277.0,156.1,1685,617.5,10.7,,,,,,,,,
03/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.1,74.3,0.2,10.3,358.5,112.9,1309,597.9,8.1
03/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 06:00,17.4,81.3,0.2,9.4,424.0,122.0,1650,600.5,8.5,,,,,,,,,,,,,,,,,,
03/12/2011 05:00,,,,,,,,,,25.0,63.0,0.5,9.6,276.7,155.7,1678,617.2,10.7,,,,,,,,,
03/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,72.2,0.4,9.8,339.5,110.5,1303,626.6,8.1
03/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/12/2011 02:00,17.8,84.5,0.0,8.1,404.2,124.8,1674,621.2,8.5,,,,,,,,,,,,,,,,,,
03/12/2011 01:00,,,,,,,,,,25.1,62.9,0.0,11.2,298.1,157.2,1687,606.0,10.6,,,,,,,,,
03/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,71.8,0.0,9.6,337.2,109.7,1300,598.3,8.0
02/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 22:00,17.6,84.3,0.3,10.1,440.1,124.7,1676,610.7,8.4,,,,,,,,,,,,,,,,,,
02/12/2011 21:00,,,,,,,,,,24.3,60.4,0.0,11.2,296.5,153.1,1661,623.5,10.7,,,,,,,,,
02/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,72.5,0.6,10.6,365.4,110.4,1306,583.4,8.1
02/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 18:00,17.8,83.4,0.1,9.2,417.2,124.8,1673,645.0,8.6,,,,,,,,,,,,,,,,,,
02/12/2011 17:00,,,,,,,,,,24.4,62.8,0.0,10.5,271.6,152.0,1664,623.7,10.8,,,,,,,,,
02/12/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,72.2,0.3,10.5,341.9,111.8,1313,647.6,8.2
02/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 14:00,17.8,83.4,0.1,9.7,439.5,124.6,1681,613.5,8.7,,,,,,,,,,,,,,,,,,
02/12/2011 13:00,,,,,,,,,,25.1,61.5,0.0,12.6,295.8,156.5,1684,612.5,10.9,,,,,,,,,
02/12/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,71.2,0.1,11.3,374.1,111.3,1308,601.6,8.2
02/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 10:00,17.4,80.2,0.4,9.5,413.6,121.9,1654,624.6,8.8,,,,,,,,,,,,,,,,,,
02/12/2011 09:00,,,,,,,,,,25.0,61.7,0.0,12.0,300.4,154.3,1671,645.1,11.0,,,,,,,,,
02/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.7,0.0,10.0,335.9,112.2,1310,637.6,8.3
02/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 06:00,18.1,82.4,0.1,8.9,408.4,125.8,1674,620.3,8.8,,,,,,,,,,,,,,,,,,
02/12/2011 05:00,,,,,,,,,,24.4,61.3,0.1,10.8,298.3,151.6,1654,620.4,10.9,,,,,,,,,
02/12/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,72.4,0.1,10.2,333.0,112.1,1309,616.0,8.2
02/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/12/2011 02:00,17.9,82.5,0.1,10.1,428.2,124.8,1668,631.6,8.6,,,,,,,,,,,,,,,,,,
02/12/2011 01:00,,,,,,,,,,25.0,60.6,0.0,11.3,285.9,154.7,1669,630.7,10.8,,,,,,,,,
02/12/2011 00:00,,,,,,,,,,,,,,,,,,,12.1,72.6,0.1,11.0,343.2,113.2,1313,605.8,8.2
01/12/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 22:00,17.8,83.7,0.3,9.9,446.2,124.7,1660,617.7,8.6,,,,,,,,,,,,,,,,,,
01/12/2011 21:00,,,,,,,,,,24.8,60.8,0.0,10.5,270.8,153.9,1669,630.0,10.7,,,,,,,,,
01/12/2011 20:00,,,,,,,,,,,,,,,,,,,11.8,70.8,0.1,9.9,340.1,110.1,1298,599.1,8.2
01/12/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 18:00,17.3,80.6,0.0,9.6,429.4,121.3,1637,597.9,8.5,,,,,,,,,,,,,,,,,,
01/12/2011 17:00,,,,,,,,,,25.0,62.2,0.1,9.7,265.4,154.5,1671,619.4,10.7,,,,,,,,,
01/12/2011 16:00,,,,,,,,,,,,,,,,,,,12.1,73.4,0.1,10.1,352.2,112.6,1311,630.4,8.2
01/12/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 14:00,17.8,82.3,0.2,9.4,406.4,124.2,1668,631.7,8.6,,,,,,,,,,,,,,,,,,
01/12/2011 13:00,,,,,,,,,,24.4,61.0,0.0,10.4,279.2,150.9,1653,611.4,10.6,,,,,,,,,
01/12/2011 12:00,,,,,,,,,,,,,,,,,,,12.1,71.9,0.4,11.1,368.3,113.5,1318,649.4,8.1
01/12/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 10:00,17.3,80.9,0.0,9.4,415.1,121.7,1651,626.7,8.6,,,,,,,,,,,,,,,,,,
01/12/2011 09:00,,,,,,,,,,24.6,60.7,0.2,10.0,261.8,153.5,1661,614.4,10.6,,,,,,,,,
01/12/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,74.3,0.4,10.3,368.5,113.2,1319,605.8,8.2
01/12/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 06:00,17.3,80.3,0.0,9.1,427.2,121.0,1638,606.3,8.3,,,,,,,,,,,,,,,,,,
01/12/2011 05:00,,,,,,,,,,25.0,61.7,0.2,10.5,275.5,155.8,1672,629.8,10.5,,,,,,,,,
01/12/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,73.7,0.2,10.6,345.2,113.3,1324,619.6,8.2
01/12/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/12/2011 02:00,17.1,82.5,0.3,8.9,442.6,121.1,1646,633.9,8.2,,,,,,,,,,,,,,,,,,
01/12/2011 01:00,,,,,,,,,,24.6,62.0,0.0,11.3,286.8,155.4,1674,635.1,10.5,,,,,,,,,
01/12/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,70.9,0.4,10.5,357.7,112.3,1312,606.5,8.2
30/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 22:00,17.7,84.2,0.0,9.5,437.9,126.1,1673,613.4,8.2,,,,,,,,,,,,,,,,,,
30/11/2011 21:00,,,,,,,,,,24.7,62.6,0.2,10.9,287.7,155.6,1687,658.4,10.7,,,,,,,,,
30/11/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,74.0,0.2,10.6,345.7,113.7,1313,625.7,8.2
30/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 18:00,17.6,83.6,0.2,9.5,438.2,124.9,1672,622.2,8.3,,,,,,,,,,,,,,,,,,
30/11/2011 17:00,,,,,,,,,,24.7,61.5,0.0,10.8,276.9,154.6,1673,610.4,10.7,,,,,,,,,
30/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,72.2,0.4,10.7,356.8,109.5,1297,603.3,8.2
30/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 14:00,17.3,81.0,0.3,9.0,410.8,123.0,1658,599.8,8.3,,,,,,,,,,,,,,,,,,
30/11/2011 13:00,,,,,,,,,,24.1,58.6,0.0,10.0,272.7,150.8,1652,610.3,10.8,,,,,,,,,
30/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.6,70.5,0.3,9.8,342.1,110.2,1302,617.1,8.3
30/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 10:00,17.8,82.4,0.0,9.2,435.4,124.6,1672,645.8,8.4,,,,,,,,,,,,,,,,,,
30/11/2011 09:00,,,,,,,,,,24.9,63.6,0.0,10.6,285.2,154.9,1677,616.2,10.9,,,,,,,,,
30/11/2011 08:00,,,,,,,,,,,,,,,,,,,12.1,73.5,0.1,9.9,339.9,113.2,1311,629.8,8.3
30/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 06:00,17.8,83.2,0.0,9.5,444.0,124.3,1662,652.0,8.4,,,,,,,,,,,,,,,,,,
30/11/2011 05:00,,,,,,,,,,24.4,59.2,0.1,11.8,294.8,151.0,1651,603.4,10.8,,,,,,,,,
30/11/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,74.9,0.4,9.8,359.4,112.0,1306,631.1,8.2
30/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/11/2011 02:00,17.7,81.3,0.1,9.5,439.9,123.8,1659,631.8,8.2,,,,,,,,,,,,,,,,,,
30/11/2011 01:00,,,,,,,,,,25.1,62.4,0.1,10.7,300.9,155.3,1674,613.2,10.6,,,,,,,,,
30/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,72.7,0.4,11.0,359.5,110.2,1297,618.7,8.2
29/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 22:00,17.7,83.5,0.0,8.7,415.0,124.5,1661,645.2,8.2,,,,,,,,,,,,,,,,,,
29/11/2011 21:00,,,,,,,,,,24.2,59.9,0.0,10.6,276.0,150.4,1646,621.2,10.7,,,,,,,,,
29/11/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,74.9,0.2,9.7,331.4,113.6,1316,628.5,8.3
29/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 18:00,17.3,80.0,0.3,9.4,400.9,122.9,1650,626.9,8.2,,,,,,,,,,,,,,,,,,
29/11/2011 17:00,,,,,,,,,,24.3,60.0,0.0,9.5,273.8,151.2,1653,612.4,10.6,,,,,,,,,
29/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.7,72.7,0.1,11.1,360.9,112.0,1312,640.3,8.2
29/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 14:00,17.1,81.2,0.3,8.3,398.9,123.6,1661,648.1,8.1,,,,,,,,,,,,,,,,,,
29/11/2011 13:00,,,,,,,,,,24.8,62.8,0.3,11.2,293.0,156.6,1682,616.7,10.6,,,,,,,,,
29/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.7,73.8,0.1,10.4,351.9,112.1,1314,645.6,8.1
29/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 10:00,17.3,82.4,0.0,8.7,396.9,125.1,1669,629.3,8.1,,,,,,,,,,,,,,,,,,
29/11/2011 09:00,,,,,,,,,,24.0,61.8,0.0,10.6,279.1,155.0,1686,652.7,10.6,,,,,,,,,
29/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.7,74.6,0.5,10.1,339.3,113.8,1327,618.6,8.1
29/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 06:00,17.4,83.5,0.4,10.2,436.1,125.9,1684,615.0,8.2,,,,,,,,,,,,,,,,,,
29/11/2011 05:00,,,,,,,,,,23.8,59.7,0.4,11.0,294.1,152.6,1664,600.4,10.6,,,,,,,,,
29/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,71.7,0.5,10.8,355.9,110.7,1300,601.3,8.2
29/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/11/2011 02:00,16.9,82.4,0.2,9.9,435.2,121.9,1649,601.0,8.1,,,,,,,,,,,,,,,,,,
29/11/2011 01:00,,,,,,,,,,24.3,61.8,0.0,11.3,289.8,155.8,1683,642.3,10.5,,,,,,,,,
29/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,73.9,0.4,10.7,335.4,112.6,1314,620.8,8.1
28/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 22:00,17.6,85.0,0.5,9.3,413.8,126.1,1687,606.9,8.2,,,,,,,,,,,,,,,,,,
28/11/2011 21:00,,,,,,,,,,24.1,60.7,0.0,10.8,278.8,153.5,1666,627.8,10.7,,,,,,,,,
28/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,72.6,0.5,9.7,342.4,110.1,1306,606.0,8.1
28/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 18:00,17.2,81.8,0.3,9.9,435.8,122.8,1656,634.2,8.3,,,,,,,,,,,,,,,,,,
28/11/2011 17:00,,,,,,,,,,24.7,63.3,0.0,11.4,287.5,155.1,1683,637.2,10.8,,,,,,,,,
28/11/2011 16:00,,,,,,,,,,,,,,,,,,,12.1,73.6,0.2,11.3,370.8,114.9,1327,603.5,8.3
28/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 14:00,17.5,82.7,0.1,8.2,402.4,124.4,1674,653.0,8.5,,,,,,,,,,,,,,,,,,
28/11/2011 13:00,,,,,,,,,,24.4,58.9,0.0,11.7,294.6,151.3,1655,602.9,10.9,,,,,,,,,
28/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.9,71.7,0.2,10.9,350.1,112.2,1311,630.0,8.3
28/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 10:00,17.5,82.8,0.3,8.2,401.1,123.5,1658,619.0,8.6,,,,,,,,,,,,,,,,,,
28/11/2011 09:00,,,,,,,,,,25.2,61.6,0.0,10.7,298.7,154.6,1669,635.8,11.0,,,,,,,,,
28/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.7,71.3,0.3,10.5,363.1,110.9,1306,622.9,8.4
28/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 06:00,17.1,80.8,0.0,9.6,441.3,120.6,1640,661.9,8.6,,,,,,,,,,,,,,,,,,
28/11/2011 05:00,,,,,,,,,,24.9,61.0,0.0,10.7,273.8,154.2,1667,641.7,11.0,,,,,,,,,
28/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,73.6,0.2,10.5,331.3,111.7,1302,594.1,8.3
28/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/11/2011 02:00,17.5,82.2,0.0,9.7,428.5,123.6,1652,603.5,8.5,,,,,,,,,,,,,,,,,,
28/11/2011 01:00,,,,,,,,,,25.2,63.5,0.0,11.3,288.3,156.9,1682,635.8,10.8,,,,,,,,,
28/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.9,74.3,0.5,9.9,355.3,112.0,1311,600.6,8.2
27/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 22:00,17.7,84.4,0.4,9.3,419.8,124.1,1656,627.4,8.4,,,,,,,,,,,,,,,,,,
27/11/2011 21:00,,,,,,,,,,24.6,61.1,0.0,12.4,294.7,153.6,1676,649.8,10.6,,,,,,,,,
27/11/2011 20:00,,,,,,,,,,,,,,,,,,,12.0,73.8,0.0,11.1,362.2,112.2,1316,603.5,8.1
27/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 18:00,17.7,82.2,0.3,8.8,421.2,124.2,1657,606.9,8.3,,,,,,,,,,,,,,,,,,
27/11/2011 17:00,,,,,,,,,,24.3,61.0,0.0,10.9,282.8,150.3,1642,599.4,10.5,,,,,,,,,
27/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.7,72.7,0.0,10.4,352.6,109.8,1293,592.1,8.1
27/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 14:00,17.7,83.5,0.3,8.7,400.6,124.4,1663,601.2,8.2,,,,,,,,,,,,,,,,,,
27/11/2011 13:00,,,,,,,,,,24.9,61.5,0.0,9.8,271.3,154.3,1664,628.0,10.5,,,,,,,,,
27/11/2011 12:00,,,,,,,,,,,,,,,,,,,12.1,73.3,0.3,10.6,347.7,113.0,1317,598.0,8.1
27/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 10:00,17.3,81.1,0.2,9.3,441.3,122.3,1648,623.6,8.3,,,,,,,,,,,,,,,,,,
27/11/2011 09:00,,,,,,,,,,24.7,60.8,0.0,10.6,283.1,153.7,1667,633.1,10.5,,,,,,,,,
27/11/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,74.3,0.1,10.0,360.8,113.6,1323,597.3,8.2
27/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 06:00,17.0,81.4,0.1,9.0,426.6,121.5,1637,617.6,8.2,,,,,,,,,,,,,,,,,,
27/11/2011 05:00,,,,,,,,,,24.1,59.9,0.1,11.6,287.8,152.6,1667,604.1,10.4,,,,,,,,,
27/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.7,73.1,0.0,10.1,341.7,112.2,1303,620.2,8.0
27/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/11/2011 02:00,16.9,80.7,0.0,8.8,396.6,122.6,1650,623.7,8.1,,,,,,,,,,,,,,,,,,
27/11/2011 01:00,,,,,,,,,,24.2,60.3,0.0,10.4,278.3,155.1,1675,650.0,10.3,,,,,,,,,
27/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,73.8,0.1,9.5,342.3,112.4,1312,615.9,8.0
26/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 22:00,16.9,81.7,0.4,8.8,408.5,121.6,1640,621.9,8.1,,,,,,,,,,,,,,,,,,
26/11/2011 21:00,,,,,,,,,,24.2,60.3,0.0,11.8,296.7,154.5,1674,608.4,10.3,,,,,,,,,
26/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.2,72.8,0.5,9.9,343.3,109.3,1291,621.2,8.0
26/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 18:00,16.5,78.9,0.0,8.6,398.8,120.0,1629,614.0,8.1,,,,,,,,,,,,,,,,,,
26/11/2011 17:00,,,,,,,,,,23.7,60.6,0.1,11.7,292.7,151.6,1662,623.0,10.4,,,,,,,,,
26/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.9,73.6,0.3,10.4,337.2,114.3,1327,627.5,8.0
26/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 14:00,17.4,83.3,0.0,10.4,427.1,124.7,1670,621.5,8.1,,,,,,,,,,,,,,,,,,
26/11/2011 13:00,,,,,,,,,,24.3,63.0,0.2,10.5,280.9,154.3,1680,623.9,10.4,,,,,,,,,
26/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,73.2,0.2,11.2,350.6,112.5,1310,605.4,8.1
26/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 10:00,17.4,83.9,0.3,8.9,426.0,124.3,1666,600.9,8.3,,,,,,,,,,,,,,,,,,
26/11/2011 09:00,,,,,,,,,,24.6,62.5,0.1,10.1,278.7,154.6,1675,617.6,10.6,,,,,,,,,
26/11/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.3,0.0,10.4,357.8,113.5,1322,564.4,8.2
26/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 06:00,17.5,82.5,0.4,8.4,411.9,124.4,1660,623.0,8.2,,,,,,,,,,,,,,,,,,
26/11/2011 05:00,,,,,,,,,,24.6,62.1,0.1,11.2,289.5,153.6,1659,632.6,10.5,,,,,,,,,
26/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,72.1,0.3,10.5,349.5,111.3,1298,598.8,8.1
26/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/11/2011 02:00,17.2,81.4,0.2,8.5,400.3,122.5,1648,616.1,8.2,,,,,,,,,,,,,,,,,,
26/11/2011 01:00,,,,,,,,,,24.3,59.8,0.0,10.9,287.8,150.5,1645,617.9,10.4,,,,,,,,,
26/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,72.4,0.0,9.9,329.1,110.1,1299,644.9,8.1
25/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 22:00,17.7,84.3,0.1,8.7,416.9,124.2,1649,605.4,8.1,,,,,,,,,,,,,,,,,,
25/11/2011 21:00,,,,,,,,,,24.5,60.2,0.0,10.9,286.4,151.1,1647,613.3,10.4,,,,,,,,,
25/11/2011 20:00,,,,,,,,,,,,,,,,,,,12.1,74.6,0.0,10.7,360.9,112.9,1306,612.7,8.0
25/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 18:00,17.0,79.8,0.3,9.1,435.0,119.3,1618,599.9,8.1,,,,,,,,,,,,,,,,,,
25/11/2011 17:00,,,,,,,,,,24.6,60.9,0.0,10.5,277.6,152.1,1650,616.5,10.4,,,,,,,,,
25/11/2011 16:00,,,,,,,,,,,,,,,,,,,12.0,73.1,0.1,9.5,343.6,111.9,1312,622.9,8.1
25/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 14:00,17.4,82.2,0.0,9.5,440.1,122.2,1643,609.5,8.1,,,,,,,,,,,,,,,,,,
25/11/2011 13:00,,,,,,,,,,24.1,59.1,0.1,10.0,273.4,149.8,1635,619.0,10.4,,,,,,,,,
25/11/2011 12:00,,,,,,,,,,,,,,,,,,,12.0,74.1,0.0,10.5,338.2,112.7,1311,587.2,8.2
25/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 10:00,17.0,80.2,0.4,8.8,434.2,119.9,1632,595.1,8.3,,,,,,,,,,,,,,,,,,
25/11/2011 09:00,,,,,,,,,,24.9,60.6,0.2,11.3,283.7,153.9,1665,619.1,10.6,,,,,,,,,
25/11/2011 08:00,,,,,,,,,,,,,,,,,,,12.0,73.3,0.0,10.6,359.0,112.8,1320,602.5,8.2
25/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 06:00,17.4,83.3,0.3,8.7,422.9,122.5,1636,611.1,8.2,,,,,,,,,,,,,,,,,,
25/11/2011 05:00,,,,,,,,,,25.1,61.7,0.0,10.6,290.1,155.2,1671,618.2,10.4,,,,,,,,,
25/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.6,71.0,0.1,10.1,342.9,110.2,1292,641.4,8.1
25/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/11/2011 02:00,17.2,82.1,0.2,8.2,410.2,122.7,1643,584.7,8.1,,,,,,,,,,,,,,,,,,
25/11/2011 01:00,,,,,,,,,,24.0,61.1,0.0,10.9,292.6,149.8,1643,623.0,10.3,,,,,,,,,
25/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,74.3,0.0,11.6,353.7,112.6,1307,629.0,8.0
24/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 22:00,17.3,83.5,0.0,9.9,436.0,123.8,1649,633.3,8.0,,,,,,,,,,,,,,,,,,
24/11/2011 21:00,,,,,,,,,,24.0,59.5,0.1,11.9,290.5,152.5,1661,618.7,10.3,,,,,,,,,
24/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,72.3,0.4,10.3,351.5,112.3,1316,625.1,8.0
24/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 18:00,16.8,81.3,0.5,9.1,407.9,121.1,1627,627.8,8.2,,,,,,,,,,,,,,,,,,
24/11/2011 17:00,,,,,,,,,,23.3,58.9,0.1,11.1,277.5,148.4,1640,609.6,10.4,,,,,,,,,
24/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,74.6,0.3,10.3,350.9,113.5,1316,594.1,8.1
24/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 14:00,17.2,82.9,0.2,9.8,419.6,124.5,1655,641.2,8.2,,,,,,,,,,,,,,,,,,
