Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
24/11/2011 13:00,,,,,,,,,,24.3,60.8,0.0,11.4,300.3,154.1,1671,610.5,10.5,,,,,,,,,
24/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.3,70.4,0.4,10.1,337.5,110.1,1302,605.6,8.1
24/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 10:00,17.2,84.0,0.4,10.3,440.3,124.6,1656,666.0,8.3,,,,,,,,,,,,,,,,,,
24/11/2011 09:00,,,,,,,,,,23.8,60.1,0.2,12.6,283.3,150.7,1652,643.2,10.6,,,,,,,,,
24/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,72.9,0.0,11.0,362.1,111.4,1306,609.3,8.2
24/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 06:00,16.7,81.6,0.2,8.7,399.4,121.0,1637,602.5,8.3,,,,,,,,,,,,,,,,,,
24/11/2011 05:00,,,,,,,,,,24.5,62.1,0.3,11.0,299.0,154.0,1665,615.6,10.6,,,,,,,,,
24/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.6,71.3,0.2,9.5,328.6,112.3,1313,598.4,8.2
24/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/11/2011 02:00,17.3,80.7,0.1,9.4,416.8,123.8,1651,607.2,8.2,,,,,,,,,,,,,,,,,,
24/11/2011 01:00,,,,,,,,,,24.1,60.9,0.0,11.7,293.9,152.7,1661,634.2,10.4,,,,,,,,,
24/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,73.0,0.0,10.9,358.9,110.8,1298,610.2,7.9
23/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 22:00,17.0,82.7,0.0,8.7,407.5,122.6,1646,614.0,7.9,,,,,,,,,,,,,,,,,,
23/11/2011 21:00,,,,,,,,,,24.0,61.1,0.0,11.1,286.9,152.8,1662,617.7,10.1,,,,,,,,,
23/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.4,70.3,0.1,10.1,349.4,110.1,1299,619.6,7.9
23/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 18:00,17.2,84.3,0.3,10.3,425.8,123.7,1646,604.1,8.0,,,,,,,,,,,,,,,,,,
23/11/2011 17:00,,,,,,,,,,24.0,59.8,0.1,11.3,289.0,151.0,1654,632.4,10.2,,,,,,,,,
23/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,71.7,0.3,10.5,334.1,110.5,1301,593.9,7.9
23/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 14:00,16.7,81.1,0.4,8.7,416.4,120.5,1624,597.2,7.9,,,,,,,,,,,,,,,,,,
23/11/2011 13:00,,,,,,,,,,24.6,63.8,0.2,10.6,297.2,156.3,1684,618.7,10.2,,,,,,,,,
23/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,74.1,0.2,10.0,336.7,113.8,1321,620.2,8.0
23/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 10:00,16.7,79.4,0.3,9.1,424.6,119.9,1617,579.5,8.0,,,,,,,,,,,,,,,,,,
23/11/2011 09:00,,,,,,,,,,24.6,60.6,0.0,11.8,293.7,155.2,1676,612.8,10.4,,,,,,,,,
23/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,73.1,0.5,11.2,366.9,114.3,1324,608.9,8.1
23/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 06:00,16.9,79.7,0.0,9.3,435.8,120.6,1629,617.8,8.1,,,,,,,,,,,,,,,,,,
23/11/2011 05:00,,,,,,,,,,23.9,61.6,0.0,10.6,279.1,150.0,1639,617.6,10.3,,,,,,,,,
23/11/2011 04:00,,,,,,,,,,,,,,,,,,,12.0,73.2,0.3,10.0,361.7,113.5,1314,635.3,8.0
23/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/11/2011 02:00,17.3,81.9,0.3,8.6,421.9,123.6,1644,601.1,8.0,,,,,,,,,,,,,,,,,,
23/11/2011 01:00,,,,,,,,,,24.4,59.5,0.0,11.2,292.6,152.6,1658,659.9,10.4,,,,,,,,,
23/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,72.2,0.2,10.6,357.4,112.5,1309,635.8,8.1
22/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 22:00,17.2,81.5,0.2,8.7,390.9,122.9,1643,642.1,8.1,,,,,,,,,,,,,,,,,,
22/11/2011 21:00,,,,,,,,,,24.6,61.3,0.0,11.7,295.7,153.8,1668,649.2,10.4,,,,,,,,,
22/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.5,72.4,0.5,10.7,352.6,109.1,1289,618.2,8.1
22/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 18:00,17.2,80.1,0.1,8.7,407.0,122.4,1630,609.4,8.2,,,,,,,,,,,,,,,,,,
22/11/2011 17:00,,,,,,,,,,24.8,61.3,0.0,10.7,271.0,154.2,1663,638.5,10.4,,,,,,,,,
22/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,70.3,0.4,10.9,350.1,109.5,1288,630.1,8.1
22/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 14:00,17.5,81.9,0.0,8.0,398.3,124.2,1649,626.2,8.1,,,,,,,,,,,,,,,,,,
22/11/2011 13:00,,,,,,,,,,24.9,59.9,0.0,10.0,276.5,155.1,1671,626.7,10.3,,,,,,,,,
22/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,73.0,0.0,10.2,343.9,113.3,1314,611.3,8.1
22/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 10:00,17.2,80.6,0.1,9.2,410.8,123.3,1658,608.7,8.2,,,,,,,,,,,,,,,,,,
22/11/2011 09:00,,,,,,,,,,24.6,62.1,0.3,10.5,274.1,154.2,1664,615.5,10.4,,,,,,,,,
22/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.7,72.9,0.5,10.1,331.4,112.5,1310,632.7,8.2
22/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 06:00,17.2,82.7,0.2,8.2,404.4,123.8,1646,630.6,8.2,,,,,,,,,,,,,,,,,,
22/11/2011 05:00,,,,,,,,,,24.1,60.8,0.0,10.5,268.9,150.8,1651,605.3,10.2,,,,,,,,,
22/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.7,71.5,0.0,10.7,334.4,112.9,1315,621.0,8.2
22/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/11/2011 02:00,17.3,82.8,0.3,8.3,394.2,124.8,1646,588.3,8.1,,,,,,,,,,,,,,,,,,
22/11/2011 01:00,,,,,,,,,,23.3,57.4,0.0,11.3,271.2,148.3,1630,640.4,10.1,,,,,,,,,
22/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,71.2,0.3,10.9,342.7,112.8,1312,615.5,8.1
21/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 22:00,17.0,83.6,0.4,10.3,442.3,123.8,1651,632.1,8.1,,,,,,,,,,,,,,,,,,
21/11/2011 21:00,,,,,,,,,,24.0,60.6,0.0,10.9,275.4,153.1,1663,615.1,10.1,,,,,,,,,
21/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,73.3,0.3,10.4,341.5,112.8,1315,631.9,8.1
21/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 18:00,16.7,81.1,0.3,9.3,412.4,122.6,1643,636.5,8.2,,,,,,,,,,,,,,,,,,
21/11/2011 17:00,,,,,,,,,,24.1,62.8,0.0,10.4,265.1,154.3,1660,631.2,10.1,,,,,,,,,
21/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,72.4,0.3,9.7,338.4,112.4,1307,610.7,8.1
21/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 14:00,16.6,80.8,0.3,9.0,426.4,122.1,1639,602.1,8.1,,,,,,,,,,,,,,,,,,
21/11/2011 13:00,,,,,,,,,,24.3,60.3,0.1,10.7,273.4,155.3,1677,604.3,10.2,,,,,,,,,
21/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,72.8,0.3,10.1,342.2,110.4,1296,610.4,8.2
21/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 10:00,16.3,79.2,0.2,9.0,408.2,120.3,1629,620.5,8.2,,,,,,,,,,,,,,,,,,
21/11/2011 09:00,,,,,,,,,,24.3,60.6,0.1,9.8,267.6,155.6,1684,636.6,10.3,,,,,,,,,
21/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,72.4,0.3,11.1,356.9,111.2,1303,630.0,8.2
21/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 06:00,16.7,80.8,0.0,9.6,433.7,120.9,1625,620.5,8.3,,,,,,,,,,,,,,,,,,
21/11/2011 05:00,,,,,,,,,,24.1,61.0,0.0,10.0,268.3,153.3,1658,607.9,10.3,,,,,,,,,
21/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,74.2,0.4,10.4,341.7,113.6,1320,628.8,8.2
21/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/11/2011 02:00,17.0,82.1,0.3,9.5,424.3,123.5,1639,644.6,8.2,,,,,,,,,,,,,,,,,,
21/11/2011 01:00,,,,,,,,,,23.7,59.3,0.0,11.2,282.2,151.5,1659,629.3,10.2,,,,,,,,,
21/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,72.9,0.8,10.4,356.6,112.5,1317,618.1,8.2
20/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 22:00,16.6,80.4,0.1,9.3,420.3,120.2,1620,610.9,8.2,,,,,,,,,,,,,,,,,,
20/11/2011 21:00,,,,,,,,,,24.4,62.2,0.1,10.6,268.8,155.3,1665,613.4,10.2,,,,,,,,,
20/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.0,68.0,0.5,10.4,354.1,106.9,1285,629.2,8.1
20/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 18:00,16.9,82.9,0.3,8.8,398.4,122.9,1645,615.8,8.2,,,,,,,,,,,,,,,,,,
20/11/2011 17:00,,,,,,,,,,24.3,61.8,0.2,10.4,276.1,154.7,1668,621.1,10.2,,,,,,,,,
20/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.1,69.9,0.2,10.2,340.5,108.6,1296,627.3,8.2
20/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 14:00,17.1,83.3,0.0,9.0,409.2,124.0,1646,626.1,8.3,,,,,,,,,,,,,,,,,,
20/11/2011 13:00,,,,,,,,,,24.2,60.2,0.0,11.7,288.0,153.9,1670,634.3,10.3,,,,,,,,,
20/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,74.4,0.3,10.4,333.8,112.1,1302,620.3,8.2
20/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 10:00,17.0,82.9,0.1,8.9,416.7,124.0,1642,611.4,8.3,,,,,,,,,,,,,,,,,,
20/11/2011 09:00,,,,,,,,,,24.3,61.1,0.3,11.2,289.7,155.2,1676,611.4,10.3,,,,,,,,,
20/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,73.3,0.3,10.1,347.3,112.7,1312,617.2,8.2
20/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 06:00,16.8,81.8,0.0,8.5,399.2,122.6,1637,593.9,8.3,,,,,,,,,,,,,,,,,,
20/11/2011 05:00,,,,,,,,,,24.2,61.3,0.1,10.9,278.6,154.5,1667,594.7,10.3,,,,,,,,,
20/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.6,73.2,0.0,9.9,347.3,112.0,1308,615.2,8.2
20/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/11/2011 02:00,17.0,82.3,0.1,9.8,435.6,123.0,1632,614.6,8.2,,,,,,,,,,,,,,,,,,
20/11/2011 01:00,,,,,,,,,,24.3,61.2,0.4,11.7,287.2,153.5,1662,622.0,10.2,,,,,,,,,
20/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,73.3,0.2,10.4,346.4,113.1,1310,616.0,8.1
19/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 22:00,16.9,80.8,0.1,9.0,435.0,122.7,1635,650.0,8.1,,,,,,,,,,,,,,,,,,
19/11/2011 21:00,,,,,,,,,,24.2,61.6,0.4,10.3,274.4,153.6,1663,626.8,10.1,,,,,,,,,
19/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,74.1,0.4,10.5,351.0,112.8,1321,621.6,8.1
19/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 18:00,16.6,80.5,0.0,9.4,425.7,120.7,1618,625.1,8.2,,,,,,,,,,,,,,,,,,
19/11/2011 17:00,,,,,,,,,,24.3,61.0,0.0,10.9,274.8,154.1,1664,608.1,10.2,,,,,,,,,
19/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.3,72.2,0.3,10.1,356.0,109.5,1291,619.3,8.2
19/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 14:00,16.8,79.3,0.7,9.5,401.4,121.7,1618,594.8,8.2,,,,,,,,,,,,,,,,,,
19/11/2011 13:00,,,,,,,,,,24.6,63.3,0.0,11.9,297.8,155.8,1678,614.9,10.2,,,,,,,,,
19/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,72.0,0.2,9.9,349.3,111.8,1314,618.3,8.2
19/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 10:00,16.9,80.7,0.2,9.9,433.0,122.6,1631,633.8,8.3,,,,,,,,,,,,,,,,,,
19/11/2011 09:00,,,,,,,,,,24.3,60.9,0.0,10.2,272.7,154.1,1664,614.2,10.3,,,,,,,,,
19/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,72.1,0.3,11.0,350.7,112.3,1312,621.0,8.2
19/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 06:00,16.7,79.2,0.2,8.2,383.6,122.0,1626,649.8,8.2,,,,,,,,,,,,,,,,,,
19/11/2011 05:00,,,,,,,,,,23.3,57.0,0.0,11.8,283.7,148.6,1634,634.6,10.2,,,,,,,,,
19/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.5,73.4,0.5,10.4,359.2,112.2,1307,626.1,8.1
19/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/11/2011 02:00,16.8,81.2,0.5,9.4,420.8,122.7,1622,588.6,8.0,,,,,,,,,,,,,,,,,,
19/11/2011 01:00,,,,,,,,,,24.2,60.3,0.0,11.1,286.7,153.4,1650,616.8,10.0,,,,,,,,,
19/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,73.7,0.1,10.9,336.2,113.3,1310,620.8,8.0
18/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 22:00,16.9,83.3,0.2,9.2,404.1,124.1,1628,617.7,7.8,,,,,,,,,,,,,,,,,,
18/11/2011 21:00,,,,,,,,,,23.6,60.9,0.3,10.3,278.0,150.4,1641,602.6,9.9,,,,,,,,,
18/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,73.5,0.1,10.2,344.5,113.2,1307,604.3,7.9
18/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 18:00,16.7,81.9,0.3,9.1,426.4,121.9,1620,616.5,7.8,,,,,,,,,,,,,,,,,,
18/11/2011 17:00,,,,,,,,,,24.0,61.2,0.0,11.9,294.1,153.4,1662,617.5,9.9,,,,,,,,,
18/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,74.3,0.2,11.0,358.0,112.7,1309,634.9,7.9
18/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 14:00,16.8,80.3,0.4,9.9,435.5,122.3,1620,633.5,7.7,,,,,,,,,,,,,,,,,,
18/11/2011 13:00,,,,,,,,,,23.9,60.8,0.3,12.3,288.4,153.1,1667,605.8,9.9,,,,,,,,,
18/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,73.8,0.3,11.6,348.8,112.9,1307,634.2,7.9
18/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 10:00,16.8,83.5,0.3,10.4,429.4,122.6,1619,649.7,7.7,,,,,,,,,,,,,,,,,,
18/11/2011 09:00,,,,,,,,,,23.7,60.8,0.2,12.2,299.9,150.7,1645,614.5,9.9,,,,,,,,,
18/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,72.0,0.5,10.1,334.1,112.3,1305,603.3,8.0
18/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 06:00,16.9,82.1,0.2,9.0,406.1,123.2,1624,655.3,7.6,,,,,,,,,,,,,,,,,,
18/11/2011 05:00,,,,,,,,,,24.4,62.7,0.1,11.0,285.8,155.5,1670,593.6,10.0,,,,,,,,,
18/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.7,71.9,0.6,11.6,361.1,112.9,1306,620.1,8.0
18/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/11/2011 02:00,16.9,81.1,0.0,8.9,410.9,123.0,1626,632.9,7.6,,,,,,,,,,,,,,,,,,
18/11/2011 01:00,,,,,,,,,,24.1,61.7,0.3,11.3,293.9,153.7,1662,636.4,10.0,,,,,,,,,
18/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,73.3,0.2,9.7,337.6,113.3,1313,648.0,8.0
17/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 22:00,17.0,82.1,0.3,9.6,419.9,123.0,1621,649.4,7.6,,,,,,,,,,,,,,,,,,
17/11/2011 21:00,,,,,,,,,,24.2,62.1,0.2,11.0,287.5,154.2,1664,597.5,10.1,,,,,,,,,
17/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,75.0,0.0,9.9,345.7,112.9,1314,607.1,8.1
17/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 18:00,16.7,80.7,0.3,8.8,433.6,120.9,1611,655.0,7.6,,,,,,,,,,,,,,,,,,
17/11/2011 17:00,,,,,,,,,,24.3,59.6,0.0,11.0,271.6,152.5,1647,614.3,10.2,,,,,,,,,
17/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.7,72.2,0.1,10.7,353.9,112.8,1301,586.3,8.1
17/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 14:00,17.1,83.6,0.2,9.9,431.9,123.2,1631,613.4,7.7,,,,,,,,,,,,,,,,,,
17/11/2011 13:00,,,,,,,,,,24.1,60.9,0.0,10.6,286.6,152.5,1663,610.9,10.2,,,,,,,,,
17/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.6,71.3,0.3,10.3,357.6,111.2,1299,651.5,8.2
17/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 10:00,17.2,81.6,0.3,8.9,410.5,122.9,1623,603.8,7.8,,,,,,,,,,,,,,,,,,
17/11/2011 09:00,,,,,,,,,,24.6,60.4,0.1,11.7,287.7,153.2,1663,596.2,10.4,,,,,,,,,
17/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.8,73.1,0.1,10.3,344.8,112.1,1308,630.7,8.3
17/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 06:00,16.8,80.8,0.1,8.7,395.6,121.7,1627,635.3,7.8,,,,,,,,,,,,,,,,,,
17/11/2011 05:00,,,,,,,,,,23.9,61.1,0.1,9.7,272.7,149.5,1638,593.9,10.4,,,,,,,,,
17/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,74.5,0.1,9.5,327.1,112.9,1307,585.1,8.2
17/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/11/2011 02:00,17.0,81.6,0.0,9.1,425.3,122.2,1618,644.7,7.7,,,,,,,,,,,,,,,,,,
17/11/2011 01:00,,,,,,,,,,24.6,58.7,0.0,9.2,279.9,152.6,1650,617.1,10.2,,,,,,,,,
17/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.8,70.7,0.4,10.3,359.2,112.4,1306,593.7,8.1
16/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 22:00,16.8,79.0,0.0,9.1,434.2,121.0,1616,609.0,7.6,,,,,,,,,,,,,,,,,,
16/11/2011 21:00,,,,,,,,,,24.4,61.2,0.2,11.0,285.9,151.7,1653,633.8,10.2,,,,,,,,,
16/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,71.8,0.3,10.7,352.9,111.4,1295,610.3,8.1
16/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 18:00,16.8,80.3,0.0,8.8,407.8,119.2,1594,612.9,7.6,,,,,,,,,,,,,,,,,,
16/11/2011 17:00,,,,,,,,,,24.5,59.7,0.0,11.2,283.7,152.4,1655,613.5,10.2,,,,,,,,,
16/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.8,72.1,0.3,10.5,357.4,111.5,1300,601.0,8.1
16/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 14:00,17.2,81.3,0.1,8.4,397.4,122.0,1609,617.3,7.7,,,,,,,,,,,,,,,,,,
16/11/2011 13:00,,,,,,,,,,24.0,57.8,0.0,10.2,280.4,148.6,1625,608.1,10.2,,,,,,,,,
16/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,72.3,0.4,10.5,338.3,111.3,1298,632.7,8.2
16/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 10:00,16.8,77.5,0.0,8.6,396.3,118.8,1589,617.6,7.7,,,,,,,,,,,,,,,,,,
16/11/2011 09:00,,,,,,,,,,24.7,59.1,0.0,10.4,265.7,152.2,1642,610.5,10.3,,,,,,,,,
16/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.9,72.7,0.3,10.1,356.7,112.5,1303,612.4,8.2
16/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 06:00,17.2,81.0,0.1,8.8,409.2,122.0,1612,621.2,7.7,,,,,,,,,,,,,,,,,,
16/11/2011 05:00,,,,,,,,,,24.2,59.8,0.1,10.1,275.0,149.6,1627,612.6,10.3,,,,,,,,,
16/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.8,71.9,0.0,10.5,335.8,111.5,1299,609.0,8.2
16/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/11/2011 02:00,17.2,81.4,0.3,8.9,430.6,122.3,1609,613.3,7.6,,,,,,,,,,,,,,,,,,
16/11/2011 01:00,,,,,,,,,,24.3,60.1,0.1,10.8,289.7,151.3,1645,620.6,10.2,,,,,,,,,
16/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,70.9,0.3,9.8,340.7,111.6,1302,632.2,8.1
15/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 22:00,16.8,79.8,0.1,9.0,405.9,120.7,1604,609.2,7.6,,,,,,,,,,,,,,,,,,
15/11/2011 21:00,,,,,,,,,,23.8,60.9,0.0,10.6,278.1,148.5,1624,625.6,10.2,,,,,,,,,
15/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,72.0,0.0,10.6,336.9,112.4,1303,626.0,8.1
15/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 18:00,16.8,82.0,0.0,9.4,422.7,119.7,1606,595.6,7.5,,,,,,,,,,,,,,,,,,
15/11/2011 17:00,,,,,,,,,,24.0,58.2,0.3,11.2,296.7,149.4,1635,604.3,10.2,,,,,,,,,
15/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.6,72.8,0.1,10.3,349.0,111.4,1296,633.6,8.0
15/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 14:00,16.9,81.0,0.1,9.7,432.6,122.2,1615,612.5,7.6,,,,,,,,,,,,,,,,,,
15/11/2011 13:00,,,,,,,,,,24.6,59.8,0.4,9.8,257.1,153.8,1658,615.9,10.1,,,,,,,,,
15/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.7,72.3,0.3,11.2,357.8,111.6,1290,627.1,8.0
15/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 10:00,16.9,81.3,0.0,8.7,424.3,121.0,1603,591.1,7.6,,,,,,,,,,,,,,,,,,
15/11/2011 09:00,,,,,,,,,,24.7,59.5,0.0,11.5,276.5,153.5,1658,611.5,10.2,,,,,,,,,
15/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,73.2,0.4,10.2,349.6,111.4,1295,624.7,8.1
15/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 06:00,16.5,78.4,0.0,8.3,395.5,118.0,1573,625.3,7.6,,,,,,,,,,,,,,,,,,
15/11/2011 05:00,,,,,,,,,,24.5,60.5,0.2,11.7,294.2,152.6,1646,641.8,10.2,,,,,,,,,
15/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.9,74.0,0.2,11.0,350.9,112.6,1297,613.3,8.0
15/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/11/2011 02:00,16.9,81.2,0.1,8.6,407.2,121.5,1606,631.8,7.5,,,,,,,,,,,,,,,,,,
15/11/2011 01:00,,,,,,,,,,24.7,59.9,0.0,9.4,269.1,153.7,1658,630.0,10.1,,,,,,,,,
15/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,72.4,0.2,10.2,334.0,109.7,1281,639.5,8.0
14/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 22:00,17.0,82.5,0.0,10.0,423.4,122.6,1613,628.8,7.6,,,,,,,,,,,,,,,,,,
14/11/2011 21:00,,,,,,,,,,23.9,59.9,0.0,11.4,284.8,148.6,1623,619.8,10.1,,,,,,,,,
14/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.8,74.4,0.6,10.7,353.2,113.4,1306,619.7,8.0
14/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 18:00,16.6,79.5,0.5,8.4,394.7,120.8,1611,619.8,7.5,,,,,,,,,,,,,,,,,,
14/11/2011 17:00,,,,,,,,,,24.0,60.0,0.0,11.5,284.3,149.8,1626,618.7,10.1,,,,,,,,,
14/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,72.5,0.3,10.8,350.4,110.3,1290,622.3,8.0
14/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 14:00,17.0,81.0,0.5,8.5,420.2,121.7,1607,600.4,7.5,,,,,,,,,,,,,,,,,,
14/11/2011 13:00,,,,,,,,,,24.4,60.8,0.3,10.9,271.5,151.9,1640,618.6,10.2,,,,,,,,,
14/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.8,70.1,0.2,10.3,328.9,111.6,1297,596.6,8.1
14/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 10:00,16.9,81.1,0.0,8.5,415.3,121.5,1599,629.6,7.6,,,,,,,,,,,,,,,,,,
14/11/2011 09:00,,,,,,,,,,24.5,59.4,0.0,10.3,278.0,152.8,1648,618.1,10.3,,,,,,,,,
14/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,71.4,0.1,11.2,347.5,109.9,1287,602.5,8.1
14/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 06:00,16.6,79.2,0.0,8.6,398.9,121.3,1605,636.6,7.6,,,,,,,,,,,,,,,,,,
14/11/2011 05:00,,,,,,,,,,23.7,55.9,0.0,10.7,270.3,149.5,1625,635.9,10.3,,,,,,,,,
14/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.5,71.0,0.3,10.6,355.2,110.7,1292,604.7,8.1
14/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/11/2011 02:00,16.3,77.8,0.4,8.8,423.0,119.4,1593,601.2,7.6,,,,,,,,,,,,,,,,,,
14/11/2011 01:00,,,,,,,,,,23.7,58.0,0.0,8.7,267.5,148.7,1628,601.3,10.1,,,,,,,,,
14/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,73.4,0.2,9.9,346.5,112.3,1304,652.2,8.0
13/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 22:00,16.8,80.1,0.2,8.5,410.8,121.7,1609,617.3,7.5,,,,,,,,,,,,,,,,,,
13/11/2011 21:00,,,,,,,,,,24.1,59.8,0.0,11.3,293.3,151.5,1650,626.6,10.2,,,,,,,,,
13/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.4,72.4,0.3,9.6,328.6,111.5,1287,623.2,8.0
13/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 18:00,16.7,79.4,0.1,9.2,432.6,121.8,1608,608.8,7.6,,,,,,,,,,,,,,,,,,
13/11/2011 17:00,,,,,,,,,,24.4,62.1,0.1,10.4,278.1,154.0,1662,623.2,10.2,,,,,,,,,
13/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,71.2,0.5,10.0,337.0,111.3,1290,607.9,8.0
13/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 14:00,16.6,79.2,0.5,9.2,404.1,121.9,1609,608.1,7.6,,,,,,,,,,,,,,,,,,
13/11/2011 13:00,,,,,,,,,,23.9,58.8,0.1,10.6,268.9,152.5,1657,633.2,10.2,,,,,,,,,
13/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,71.3,0.2,11.1,352.7,110.9,1292,621.6,8.1
13/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 10:00,16.5,79.4,0.1,8.9,413.1,119.7,1590,603.0,7.7,,,,,,,,,,,,,,,,,,
13/11/2011 09:00,,,,,,,,,,24.3,59.1,0.1,10.1,271.7,151.7,1636,634.8,10.4,,,,,,,,,
13/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,71.8,0.1,10.0,340.4,111.0,1286,627.7,8.2
13/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 06:00,16.5,80.7,0.0,8.7,424.6,118.6,1586,592.3,7.6,,,,,,,,,,,,,,,,,,
13/11/2011 05:00,,,,,,,,,,24.1,58.9,0.2,10.9,281.1,151.2,1639,610.7,10.3,,,,,,,,,
13/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,70.4,0.3,10.2,350.9,111.2,1289,604.9,8.1
13/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/11/2011 02:00,16.7,80.5,0.3,10.0,427.1,120.0,1592,610.0,7.6,,,,,,,,,,,,,,,,,,
13/11/2011 01:00,,,,,,,,,,24.1,58.6,0.1,11.4,286.3,152.2,1649,628.4,10.2,,,,,,,,,
13/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.3,71.9,0.7,9.4,331.4,108.6,1267,645.1,8.0
12/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 22:00,16.5,79.3,0.4,9.3,404.1,119.6,1597,612.6,7.5,,,,,,,,,,,,,,,,,,
12/11/2011 21:00,,,,,,,,,,24.5,61.3,0.1,9.8,259.9,153.6,1650,619.6,10.2,,,,,,,,,
12/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.3,71.4,0.2,9.9,330.0,109.1,1280,619.1,8.0
12/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 18:00,16.9,79.8,0.1,9.0,405.8,121.9,1605,645.6,7.5,,,,,,,,,,,,,,,,,,
12/11/2011 17:00,,,,,,,,,,24.3,58.9,0.0,11.8,281.2,152.7,1648,632.2,10.1,,,,,,,,,
12/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,72.0,0.3,10.7,351.6,110.4,1281,591.1,8.0
12/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 14:00,16.8,81.5,0.0,7.7,393.6,121.1,1599,604.9,7.4,,,,,,,,,,,,,,,,,,
12/11/2011 13:00,,,,,,,,,,24.1,57.9,0.0,11.3,291.0,150.9,1629,605.1,10.1,,,,,,,,,
12/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,70.7,0.5,9.0,318.5,110.8,1289,616.0,8.0
12/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 10:00,16.8,81.4,0.5,8.5,403.7,121.8,1606,595.8,7.4,,,,,,,,,,,,,,,,,,
12/11/2011 09:00,,,,,,,,,,24.0,61.5,0.2,10.6,267.8,152.5,1648,612.1,10.3,,,,,,,,,
12/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.2,68.8,0.3,10.4,340.2,109.5,1283,591.3,8.1
12/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 06:00,15.9,76.6,0.3,9.0,408.5,116.7,1562,597.3,7.5,,,,,,,,,,,,,,,,,,
12/11/2011 05:00,,,,,,,,,,24.3,61.1,0.1,11.4,282.9,153.9,1653,620.1,10.1,,,,,,,,,
12/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.5,72.9,0.0,10.0,343.5,111.5,1286,610.5,8.0
12/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/11/2011 02:00,16.9,79.8,0.3,9.7,422.7,122.1,1609,600.1,7.3,,,,,,,,,,,,,,,,,,
12/11/2011 01:00,,,,,,,,,,24.3,60.9,0.0,10.0,274.9,153.6,1655,614.5,10.0,,,,,,,,,
12/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,74.0,0.1,10.5,353.6,111.9,1296,625.4,7.9
11/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 22:00,16.3,79.8,0.2,9.8,424.5,119.7,1593,617.7,7.3,,,,,,,,,,,,,,,,,,
11/11/2011 21:00,,,,,,,,,,23.7,60.1,0.0,11.0,276.8,149.6,1629,629.0,9.9,,,,,,,,,
11/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.2,70.4,0.3,10.1,326.3,108.5,1277,593.0,7.9
11/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 18:00,16.4,81.4,0.3,8.7,415.7,118.5,1582,616.9,7.3,,,,,,,,,,,,,,,,,,
11/11/2011 17:00,,,,,,,,,,24.4,60.9,0.1,10.9,274.1,153.5,1645,619.6,9.9,,,,,,,,,
11/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.3,72.4,0.2,9.5,326.4,111.1,1283,619.1,7.8
11/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 14:00,16.8,79.3,0.2,8.6,412.2,122.2,1608,586.1,7.3,,,,,,,,,,,,,,,,,,
11/11/2011 13:00,,,,,,,,,,23.7,58.2,0.2,10.6,258.3,148.8,1621,593.7,9.9,,,,,,,,,
11/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,71.9,0.1,9.9,334.8,111.6,1291,603.0,7.9
11/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 10:00,16.6,79.2,0.3,7.8,382.1,120.8,1594,632.2,7.4,,,,,,,,,,,,,,,,,,
11/11/2011 09:00,,,,,,,,,,24.3,60.4,0.0,9.9,264.3,152.3,1645,619.0,10.0,,,,,,,,,
11/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,73.5,0.4,10.0,327.8,112.4,1291,600.3,8.0
11/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 06:00,16.3,78.3,0.0,8.7,400.2,118.1,1571,610.4,7.4,,,,,,,,,,,,,,,,,,
11/11/2011 05:00,,,,,,,,,,23.7,59.4,0.1,11.0,288.5,149.3,1622,613.2,10.0,,,,,,,,,
11/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.3,71.0,0.0,10.4,348.5,110.7,1282,641.7,7.9
11/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/11/2011 02:00,16.7,80.5,0.1,9.5,398.0,122.2,1601,634.4,7.4,,,,,,,,,,,,,,,,,,
11/11/2011 01:00,,,,,,,,,,24.6,60.3,0.3,10.2,270.6,154.9,1666,614.4,9.9,,,,,,,,,
11/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,72.8,0.4,9.9,344.6,112.5,1296,603.6,7.8
10/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 22:00,16.4,80.4,0.0,9.1,399.7,120.9,1593,597.9,7.3,,,,,,,,,,,,,,,,,,
10/11/2011 21:00,,,,,,,,,,23.6,58.6,0.2,10.6,268.9,148.6,1619,615.7,9.9,,,,,,,,,
10/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.5,71.0,0.3,10.3,343.9,111.1,1281,582.3,7.8
10/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 18:00,16.2,78.6,0.1,9.6,426.7,118.6,1578,618.2,7.4,,,,,,,,,,,,,,,,,,
10/11/2011 17:00,,,,,,,,,,23.5,59.4,0.0,11.9,291.3,148.4,1614,608.9,9.9,,,,,,,,,
10/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,72.1,0.1,10.2,333.9,110.6,1274,588.1,7.8
10/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 14:00,16.6,79.5,0.0,9.0,403.7,121.0,1604,628.2,7.3,,,,,,,,,,,,,,,,,,
10/11/2011 13:00,,,,,,,,,,24.0,59.7,0.2,11.5,291.4,151.8,1646,609.8,9.8,,,,,,,,,
10/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,71.2,0.3,11.1,353.7,111.2,1283,598.7,7.8
10/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 10:00,16.6,82.0,0.5,9.4,422.4,121.1,1588,606.3,7.4,,,,,,,,,,,,,,,,,,
10/11/2011 09:00,,,,,,,,,,23.8,61.5,0.2,10.0,270.9,151.4,1639,622.5,10.0,,,,,,,,,
10/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.5,71.9,0.7,11.0,357.0,111.4,1283,624.3,7.9
10/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 06:00,16.7,80.3,0.4,8.6,416.4,121.7,1599,650.1,7.4,,,,,,,,,,,,,,,,,,
10/11/2011 05:00,,,,,,,,,,23.6,60.2,0.0,10.0,264.1,149.2,1617,639.2,9.9,,,,,,,,,
10/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.3,71.0,0.3,10.5,337.3,110.2,1284,596.8,7.8
10/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/11/2011 02:00,16.9,81.6,0.1,8.6,408.0,122.7,1598,642.1,7.3,,,,,,,,,,,,,,,,,,
10/11/2011 01:00,,,,,,,,,,23.5,58.8,0.1,11.4,276.6,148.8,1616,637.0,9.8,,,,,,,,,
10/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.4,72.4,0.1,9.8,350.2,110.5,1283,629.2,7.7
09/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 22:00,16.4,78.7,0.1,9.5,429.5,119.1,1576,607.8,7.2,,,,,,,,,,,,,,,,,,
09/11/2011 21:00,,,,,,,,,,23.9,60.3,0.0,10.5,277.9,151.9,1646,645.8,9.8,,,,,,,,,
09/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.1,68.4,0.4,11.5,364.4,108.5,1261,621.6,7.7
09/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 18:00,16.8,82.1,0.2,8.2,399.2,122.3,1590,618.7,7.3,,,,,,,,,,,,,,,,,,
09/11/2011 17:00,,,,,,,,,,23.3,57.7,0.2,9.8,266.7,147.6,1623,668.9,9.8,,,,,,,,,
09/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,71.8,0.2,9.2,319.8,111.5,1282,639.5,7.7
09/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 14:00,16.7,80.8,0.5,9.9,422.2,121.8,1592,606.6,7.3,,,,,,,,,,,,,,,,,,
09/11/2011 13:00,,,,,,,,,,24.3,62.0,0.2,10.8,286.2,152.3,1644,668.6,9.9,,,,,,,,,
09/11/2011 12:00,,,,,,,,,,,,,,,,,,,10.9,71.4,0.4,10.6,333.3,106.4,1260,642.5,7.8
09/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 10:00,16.8,80.7,0.1,8.7,405.1,121.3,1593,597.0,7.3,,,,,,,,,,,,,,,,,,
09/11/2011 09:00,,,,,,,,,,23.8,58.8,0.2,11.4,288.8,147.8,1613,652.6,9.9,,,,,,,,,
09/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.0,69.8,0.2,9.9,331.6,107.3,1259,614.8,7.8
09/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 06:00,16.7,80.8,0.3,10.6,434.2,121.1,1589,630.7,7.3,,,,,,,,,,,,,,,,,,
09/11/2011 05:00,,,,,,,,,,23.6,59.5,0.3,11.7,286.1,147.2,1612,666.6,9.8,,,,,,,,,
09/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.5,73.4,0.2,9.6,325.9,110.5,1287,597.0,7.7
09/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/11/2011 02:00,16.6,79.5,0.1,8.9,415.2,120.6,1581,661.3,7.1,,,,,,,,,,,,,,,,,,
09/11/2011 01:00,,,,,,,,,,24.3,60.4,0.4,9.8,265.2,152.2,1637,671.2,9.6,,,,,,,,,
09/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.2,71.6,0.3,10.3,335.8,109.3,1271,618.8,7.6
08/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 22:00,16.6,81.2,0.3,9.8,428.2,119.9,1573,617.5,7.0,,,,,,,,,,,,,,,,,,
08/11/2011 21:00,,,,,,,,,,24.0,60.0,0.1,10.5,265.9,149.8,1624,672.5,9.5,,,,,,,,,
08/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.4,72.6,0.0,9.9,342.8,110.3,1278,608.8,7.5
08/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 18:00,15.9,76.5,0.2,8.2,391.8,115.2,1543,611.1,7.0,,,,,,,,,,,,,,,,,,
08/11/2011 17:00,,,,,,,,,,23.9,59.3,0.2,11.2,284.9,150.2,1627,685.1,9.4,,,,,,,,,
08/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.1,69.8,0.2,10.2,329.9,107.4,1259,604.7,7.4
08/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 14:00,16.7,82.3,0.4,9.8,419.9,120.6,1577,619.1,6.9,,,,,,,,,,,,,,,,,,
08/11/2011 13:00,,,,,,,,,,24.5,60.4,0.0,9.4,262.1,152.5,1632,698.6,9.3,,,,,,,,,
08/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.3,71.5,0.2,9.6,334.4,109.4,1275,609.1,7.4
08/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 10:00,16.3,79.1,0.5,9.0,413.3,118.4,1567,643.0,6.8,,,,,,,,,,,,,,,,,,
08/11/2011 09:00,,,,,,,,,,23.5,60.3,0.2,11.1,273.3,145.9,1595,706.2,9.2,,,,,,,,,
08/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.7,72.8,0.3,10.5,349.1,111.3,1272,619.2,7.3
08/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 06:00,16.8,80.9,0.4,8.7,439.2,121.0,1576,643.5,6.6,,,,,,,,,,,,,,,,,,
08/11/2011 05:00,,,,,,,,,,23.5,58.0,0.1,10.3,283.4,144.8,1597,701.0,8.9,,,,,,,,,
08/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,71.3,0.0,9.8,340.6,108.7,1256,606.1,7.1
08/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/11/2011 02:00,16.6,81.5,0.4,8.0,402.4,118.0,1553,644.1,6.4,,,,,,,,,,,,,,,,,,
08/11/2011 01:00,,,,,,,,,,24.8,60.9,0.0,11.0,285.8,150.6,1616,714.0,8.7,,,,,,,,,
08/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.7,72.8,0.3,9.2,330.7,111.0,1267,634.9,6.9
07/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 22:00,16.9,79.4,0.5,8.2,407.3,120.2,1567,637.8,6.3,,,,,,,,,,,,,,,,,,
07/11/2011 21:00,,,,,,,,,,24.1,59.2,0.0,10.5,286.2,146.9,1594,740.3,8.6,,,,,,,,,
07/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.5,71.3,0.0,9.9,334.1,109.7,1259,639.7,6.9
07/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 18:00,16.8,80.8,0.4,8.5,403.6,120.1,1568,652.9,6.1,,,,,,,,,,,,,,,,,,
07/11/2011 17:00,,,,,,,,,,24.4,61.5,0.0,10.2,272.3,150.1,1615,726.3,8.3,,,,,,,,,
07/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,69.9,0.4,10.2,328.7,107.8,1252,634.1,6.6
07/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 14:00,16.6,80.4,0.2,8.8,403.3,119.2,1559,648.7,5.9,,,,,,,,,,,,,,,,,,
07/11/2011 13:00,,,,,,,,,,24.3,60.1,0.2,10.6,282.5,149.9,1620,705.3,7.9,,,,,,,,,
07/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,70.6,0.3,10.9,361.3,108.8,1253,620.4,6.4
07/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 10:00,16.8,80.8,0.3,8.8,426.3,119.8,1566,663.3,5.9,,,,,,,,,,,,,,,,,,
07/11/2011 09:00,,,,,,,,,,23.9,60.2,0.3,11.7,287.6,147.2,1612,740.0,7.9,,,,,,,,,
07/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,72.1,0.1,9.6,337.3,108.3,1259,643.0,6.5
07/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 06:00,16.5,81.1,0.3,9.4,437.0,117.9,1559,655.4,5.8,,,,,,,,,,,,,,,,,,
07/11/2011 05:00,,,,,,,,,,24.3,61.4,0.0,11.5,285.9,149.0,1612,751.7,7.8,,,,,,,,,
07/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.2,71.0,0.0,9.4,345.1,107.2,1261,625.4,6.3
07/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/11/2011 02:00,16.7,81.4,0.0,9.1,426.7,118.9,1562,650.8,5.5,,,,,,,,,,,,,,,,,,
07/11/2011 01:00,,,,,,,,,,24.6,59.6,0.0,11.1,294.2,150.4,1619,753.4,7.5,,,,,,,,,
07/11/2011 00:00,,,,,,,,,,,,,,,,,,,10.9,66.1,0.0,10.1,339.4,103.4,1232,656.7,6.1
06/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 22:00,16.7,80.3,0.0,10.0,427.0,119.6,1575,658.5,5.4,,,,,,,,,,,,,,,,,,
06/11/2011 21:00,,,,,,,,,,23.8,58.6,0.0,12.0,296.3,145.5,1590,741.5,7.4,,,,,,,,,
06/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.6,72.0,0.4,8.6,331.2,109.8,1263,629.9,6.0
06/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 18:00,16.8,81.6,0.6,9.2,406.4,120.4,1571,661.7,5.5,,,,,,,,,,,,,,,,,,
06/11/2011 17:00,,,,,,,,,,24.4,60.4,0.2,12.0,298.6,149.2,1616,728.8,7.4,,,,,,,,,
06/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.3,67.9,0.2,11.0,347.2,106.7,1249,606.1,6.0
06/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 14:00,16.6,79.0,0.3,8.9,402.2,119.7,1573,654.8,5.5,,,,,,,,,,,,,,,,,,
06/11/2011 13:00,,,,,,,,,,24.1,60.4,0.0,10.8,282.3,147.5,1608,723.3,7.4,,,,,,,,,
06/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,71.4,0.0,10.2,330.9,109.1,1265,618.3,6.1
06/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 10:00,16.6,79.8,0.2,8.7,396.8,118.8,1566,636.8,5.6,,,,,,,,,,,,,,,,,,
06/11/2011 09:00,,,,,,,,,,24.1,58.4,0.1,11.0,291.5,147.0,1606,708.0,7.6,,,,,,,,,
06/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,69.3,0.3,10.5,352.6,106.7,1255,648.7,6.3
06/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 06:00,16.9,81.6,0.1,8.7,425.4,121.3,1582,642.4,5.6,,,,,,,,,,,,,,,,,,
06/11/2011 05:00,,,,,,,,,,24.0,59.4,0.1,11.1,289.3,146.9,1596,728.8,7.6,,,,,,,,,
06/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,69.3,0.1,11.1,348.9,109.1,1265,641.5,6.2
06/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/11/2011 02:00,16.8,82.8,0.3,8.4,428.1,120.2,1573,652.5,5.6,,,,,,,,,,,,,,,,,,
06/11/2011 01:00,,,,,,,,,,23.8,59.0,0.1,10.2,285.4,145.5,1593,710.0,7.6,,,,,,,,,
06/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.4,69.7,0.2,10.2,335.8,108.6,1266,636.2,6.2
05/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 22:00,16.4,78.7,0.0,8.1,411.9,117.4,1559,616.9,5.6,,,,,,,,,,,,,,,,,,
05/11/2011 21:00,,,,,,,,,,24.4,57.9,0.1,11.3,298.6,150.0,1618,717.0,7.6,,,,,,,,,
05/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.3,71.3,0.2,10.2,350.5,108.6,1270,624.4,6.2
05/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 18:00,16.5,81.8,0.4,9.8,421.7,119.8,1569,646.7,5.6,,,,,,,,,,,,,,,,,,
05/11/2011 17:00,,,,,,,,,,23.5,58.7,0.3,10.3,268.4,144.7,1588,661.6,7.5,,,,,,,,,
05/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,72.3,0.1,9.7,326.5,109.8,1271,618.6,6.0
05/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 14:00,16.3,80.8,0.0,8.3,406.7,118.1,1571,666.6,5.6,,,,,,,,,,,,,,,,,,
05/11/2011 13:00,,,,,,,,,,24.5,61.5,0.0,11.4,298.0,152.1,1642,690.6,7.5,,,,,,,,,
05/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.2,71.6,0.2,10.0,346.5,108.7,1275,671.7,6.1
05/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 10:00,16.3,80.1,0.5,9.0,420.9,119.4,1576,610.4,5.6,,,,,,,,,,,,,,,,,,
05/11/2011 09:00,,,,,,,,,,24.2,61.9,0.0,11.6,290.4,149.3,1626,681.8,7.6,,,,,,,,,
05/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,71.5,0.0,10.7,359.8,110.2,1279,626.9,6.3
05/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 06:00,16.7,81.3,0.0,7.9,404.7,120.9,1589,625.5,5.7,,,,,,,,,,,,,,,,,,
05/11/2011 05:00,,,,,,,,,,24.4,60.4,0.0,10.7,297.2,150.5,1634,662.5,7.7,,,,,,,,,
05/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.2,71.7,0.1,10.5,351.3,107.3,1263,652.5,6.3
05/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/11/2011 02:00,16.8,81.8,0.2,8.2,399.6,121.3,1599,629.6,5.7,,,,,,,,,,,,,,,,,,
05/11/2011 01:00,,,,,,,,,,24.1,60.8,0.0,10.5,275.6,149.6,1625,697.5,7.7,,,,,,,,,
05/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.6,73.4,0.2,10.1,350.5,111.0,1278,650.2,6.2
04/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 22:00,16.7,79.7,0.0,9.6,425.7,122.0,1602,641.2,5.7,,,,,,,,,,,,,,,,,,
04/11/2011 21:00,,,,,,,,,,24.4,61.1,0.0,10.2,270.6,151.0,1629,676.7,7.7,,,,,,,,,
04/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.4,71.6,0.6,11.5,348.9,110.3,1275,596.5,6.2
04/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 18:00,16.5,81.5,0.1,8.6,420.8,120.4,1591,620.0,5.8,,,,,,,,,,,,,,,,,,
04/11/2011 17:00,,,,,,,,,,24.5,61.3,0.0,11.5,292.1,152.4,1649,642.4,7.7,,,,,,,,,
04/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,72.3,0.6,10.2,354.3,111.6,1282,651.3,6.1
04/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 14:00,16.5,80.6,0.0,8.2,407.6,122.0,1608,667.0,5.8,,,,,,,,,,,,,,,,,,
04/11/2011 13:00,,,,,,,,,,24.3,60.2,0.3,10.8,276.5,152.9,1648,661.6,7.8,,,,,,,,,
04/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,72.5,0.3,10.0,330.6,111.0,1290,623.3,6.3
04/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 10:00,16.7,82.1,0.4,8.8,398.0,123.0,1620,603.9,6.0,,,,,,,,,,,,,,,,,,
04/11/2011 09:00,,,,,,,,,,24.4,61.7,0.2,10.1,270.4,152.9,1652,641.0,8.0,,,,,,,,,
04/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.0,70.4,0.3,10.4,351.1,107.4,1276,646.1,6.4
04/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 06:00,16.5,81.6,0.2,8.5,403.6,122.6,1621,621.8,6.1,,,,,,,,,,,,,,,,,,
04/11/2011 05:00,,,,,,,,,,23.7,60.4,0.0,10.3,268.1,150.8,1639,638.9,8.2,,,,,,,,,
04/11/2011 04:00,,,,,,,,,,,,,,,,,,,10.8,71.0,0.2,9.5,329.2,107.2,1270,609.8,6.6
04/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/11/2011 02:00,16.6,82.0,0.2,9.6,415.2,122.7,1623,639.5,6.3,,,,,,,,,,,,,,,,,,
04/11/2011 01:00,,,,,,,,,,24.0,61.9,0.1,10.6,285.0,151.8,1660,662.1,8.5,,,,,,,,,
04/11/2011 00:00,,,,,,,,,,,,,,,,,,,10.9,68.5,0.2,10.6,336.0,107.4,1273,643.1,6.8
03/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 22:00,16.0,81.0,0.4,9.5,414.8,119.7,1613,629.7,6.7,,,,,,,,,,,,,,,,,,
03/11/2011 21:00,,,,,,,,,,24.4,60.0,0.2,11.2,274.2,153.8,1665,616.0,9.0,,,,,,,,,
03/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.1,71.5,0.0,9.9,328.7,108.6,1274,596.0,7.2
03/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 18:00,16.2,79.1,0.5,10.0,437.7,119.9,1611,615.9,7.1,,,,,,,,,,,,,,,,,,
03/11/2011 17:00,,,,,,,,,,23.8,59.3,0.0,10.5,269.9,151.2,1654,641.9,9.4,,,,,,,,,
03/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.4,75.1,0.5,10.0,330.2,111.8,1297,619.9,7.4
03/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 14:00,16.3,80.5,0.1,8.9,393.3,121.3,1626,589.8,7.4,,,,,,,,,,,,,,,,,,
03/11/2011 13:00,,,,,,,,,,24.6,63.3,0.0,10.5,274.6,155.2,1681,620.6,9.7,,,,,,,,,
03/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.0,69.9,0.4,11.0,358.3,107.7,1275,601.1,7.7
03/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 10:00,16.8,82.4,0.3,9.9,428.8,124.4,1643,642.4,7.6,,,,,,,,,,,,,,,,,,
03/11/2011 09:00,,,,,,,,,,24.5,61.4,0.0,11.5,282.5,154.4,1675,603.1,9.9,,,,,,,,,
03/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.5,70.6,0.4,11.3,345.6,111.7,1312,631.5,7.9
03/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 06:00,16.6,81.4,0.2,8.3,396.3,122.6,1636,599.1,7.7,,,,,,,,,,,,,,,,,,
03/11/2011 05:00,,,,,,,,,,24.4,60.5,0.0,11.3,286.3,153.6,1671,606.3,10.0,,,,,,,,,
03/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.0,70.6,0.3,9.4,327.2,108.0,1283,612.1,7.9
03/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/11/2011 02:00,16.5,82.1,0.0,9.7,423.5,121.9,1626,624.5,7.7,,,,,,,,,,,,,,,,,,
03/11/2011 01:00,,,,,,,,,,24.6,62.0,0.0,11.4,268.1,154.2,1665,613.7,10.1,,,,,,,,,
03/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,73.0,0.3,9.8,359.8,112.3,1313,587.6,7.9
02/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 22:00,16.3,79.4,0.0,9.4,437.6,120.0,1620,602.6,7.7,,,,,,,,,,,,,,,,,,
02/11/2011 21:00,,,,,,,,,,24.0,58.5,0.0,11.5,286.2,150.3,1647,615.5,10.2,,,,,,,,,
02/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.3,70.9,0.6,10.8,347.2,109.3,1283,623.3,7.8
02/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 18:00,16.9,82.3,0.2,9.4,423.2,123.3,1637,620.4,7.8,,,,,,,,,,,,,,,,,,
02/11/2011 17:00,,,,,,,,,,24.2,59.6,0.0,10.5,264.2,151.6,1658,598.5,10.7,,,,,,,,,
02/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,72.5,0.3,9.2,336.6,111.3,1296,618.5,7.9
02/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 14:00,16.6,82.0,0.0,9.0,406.6,121.2,1623,601.3,8.0,,,,,,,,,,,,,,,,,,
02/11/2011 13:00,,,,,,,,,,24.7,61.3,0.0,10.2,269.8,153.1,1669,602.8,10.9,,,,,,,,,
02/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.5,72.4,0.1,10.0,348.2,111.7,1301,615.1,8.0
02/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 10:00,16.8,81.0,0.3,9.1,416.3,122.7,1623,596.3,8.0,,,,,,,,,,,,,,,,,,
02/11/2011 09:00,,,,,,,,,,24.7,61.1,0.1,10.5,275.6,153.0,1663,648.1,11.0,,,,,,,,,
02/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.6,73.2,0.1,10.9,353.5,112.4,1299,595.2,8.0
02/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 06:00,16.6,80.3,0.1,9.0,419.1,120.8,1618,621.2,8.1,,,,,,,,,,,,,,,,,,
02/11/2011 05:00,,,,,,,,,,24.8,59.7,0.0,9.6,263.9,153.0,1661,623.0,11.1,,,,,,,,,
02/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.1,69.4,0.2,10.8,351.9,108.0,1287,593.2,8.1
02/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/11/2011 02:00,16.7,79.6,0.0,8.7,380.9,122.4,1625,641.8,8.1,,,,,,,,,,,,,,,,,,
02/11/2011 01:00,,,,,,,,,,25.0,61.1,0.1,9.5,259.6,153.8,1657,602.2,11.1,,,,,,,,,
02/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.4,73.8,0.0,10.5,330.2,109.9,1291,610.8,8.1
01/11/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 22:00,16.8,80.8,0.0,8.7,400.5,122.4,1622,603.0,8.2,,,,,,,,,,,,,,,,,,
01/11/2011 21:00,,,,,,,,,,24.9,61.7,0.0,10.0,277.2,153.0,1660,583.3,11.2,,,,,,,,,
01/11/2011 20:00,,,,,,,,,,,,,,,,,,,11.7,74.5,0.0,9.4,327.4,112.5,1306,636.6,8.1
01/11/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 18:00,16.7,80.3,0.0,9.7,429.5,122.0,1627,590.7,8.2,,,,,,,,,,,,,,,,,,
01/11/2011 17:00,,,,,,,,,,24.9,59.2,0.0,12.3,295.8,153.4,1666,605.4,11.2,,,,,,,,,
01/11/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,72.2,0.5,9.8,332.2,111.8,1299,600.9,8.1
01/11/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 14:00,16.5,80.1,0.0,8.8,401.0,121.7,1621,598.5,8.1,,,,,,,,,,,,,,,,,,
01/11/2011 13:00,,,,,,,,,,24.7,61.4,0.1,10.7,273.7,152.6,1655,611.7,11.1,,,,,,,,,
01/11/2011 12:00,,,,,,,,,,,,,,,,,,,11.3,70.4,0.2,10.1,332.6,109.4,1280,614.1,8.1
01/11/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 10:00,16.8,80.1,0.2,8.6,404.8,122.8,1627,613.9,8.2,,,,,,,,,,,,,,,,,,
01/11/2011 09:00,,,,,,,,,,24.5,59.6,0.2,11.6,292.1,152.3,1654,597.9,11.4,,,,,,,,,
01/11/2011 08:00,,,,,,,,,,,,,,,,,,,11.3,70.5,0.6,10.3,338.5,110.8,1301,613.8,8.2
01/11/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 06:00,16.6,79.6,0.2,8.6,417.9,121.3,1614,621.4,8.3,,,,,,,,,,,,,,,,,,
01/11/2011 05:00,,,,,,,,,,24.2,59.3,0.0,10.8,274.8,151.0,1660,648.0,11.3,,,,,,,,,
01/11/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,71.9,0.0,10.2,353.9,111.3,1296,613.1,8.2
01/11/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/11/2011 02:00,16.2,80.2,0.2,8.8,396.3,119.7,1598,600.2,8.2,,,,,,,,,,,,,,,,,,
01/11/2011 01:00,,,,,,,,,,23.8,59.0,0.0,11.5,287.6,149.9,1647,588.2,11.2,,,,,,,,,
01/11/2011 00:00,,,,,,,,,,,,,,,,,,,11.1,72.1,0.3,10.8,358.2,108.3,1280,616.5,8.1
31/10/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 22:00,16.6,82.6,0.1,9.0,403.8,123.0,1626,602.0,8.2,,,,,,,,,,,,,,,,,,
31/10/2011 21:00,,,,,,,,,,23.8,61.3,0.1,10.7,273.1,149.6,1646,636.2,11.2,,,,,,,,,
31/10/2011 20:00,,,,,,,,,,,,,,,,,,,11.3,72.4,0.0,11.0,354.8,111.3,1303,612.6,8.1
31/10/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 18:00,16.1,80.5,0.0,8.2,405.1,121.5,1627,614.2,8.1,,,,,,,,,,,,,,,,,,
31/10/2011 17:00,,,,,,,,,,24.1,60.1,0.0,10.9,273.2,152.3,1649,620.1,11.2,,,,,,,,,
31/10/2011 16:00,,,,,,,,,,,,,,,,,,,11.1,68.9,0.5,11.1,345.3,110.0,1289,597.3,8.2
31/10/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 14:00,16.1,77.7,0.2,8.8,407.3,120.0,1607,626.2,8.3,,,,,,,,,,,,,,,,,,
31/10/2011 13:00,,,,,,,,,,24.2,62.2,0.0,11.4,284.0,152.2,1657,620.0,11.3,,,,,,,,,
31/10/2011 12:00,,,,,,,,,,,,,,,,,,,11.4,72.4,0.1,9.6,332.1,112.2,1301,590.9,8.2
31/10/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 10:00,16.4,81.3,0.5,8.8,404.6,122.4,1626,608.1,8.4,,,,,,,,,,,,,,,,,,
31/10/2011 09:00,,,,,,,,,,24.4,61.3,0.0,11.4,282.5,153.7,1662,627.4,11.4,,,,,,,,,
31/10/2011 08:00,,,,,,,,,,,,,,,,,,,11.3,72.0,0.8,9.8,329.8,111.8,1300,637.9,8.3
31/10/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 06:00,16.5,79.5,0.3,8.8,426.1,123.3,1632,596.1,8.4,,,,,,,,,,,,,,,,,,
31/10/2011 05:00,,,,,,,,,,24.1,59.7,0.0,10.7,272.7,151.4,1655,608.9,11.4,,,,,,,,,
31/10/2011 04:00,,,,,,,,,,,,,,,,,,,11.4,72.2,0.2,10.4,328.4,111.7,1299,615.3,8.2
31/10/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/10/2011 02:00,16.5,81.6,0.2,10.2,424.9,122.6,1621,600.4,8.2,,,,,,,,,,,,,,,,,,
31/10/2011 01:00,,,,,,,,,,24.0,61.4,0.0,11.6,277.0,151.8,1665,603.0,11.2,,,,,,,,,
31/10/2011 00:00,,,,,,,,,,,,,,,,,,,11.5,73.8,0.3,9.9,329.5,112.4,1299,595.5,8.0
30/10/2011 22:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 22:00,16.1,79.2,0.3,9.6,421.3,119.5,1608,598.5,8.1,,,,,,,,,,,,,,,,,,
30/10/2011 21:00,,,,,,,,,,24.3,60.4,0.0,10.0,262.7,152.7,1665,622.8,11.0,,,,,,,,,
30/10/2011 20:00,,,,,,,,,,,,,,,,,,,11.2,71.1,0.6,10.3,331.2,110.5,1300,618.1,8.0
30/10/2011 18:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 18:00,16.4,78.4,0.4,9.4,419.6,121.6,1623,607.8,8.1,,,,,,,,,,,,,,,,,,
30/10/2011 17:00,,,,,,,,,,23.9,59.1,0.1,11.5,280.6,149.3,1643,640.5,11.1,,,,,,,,,
30/10/2011 16:00,,,,,,,,,,,,,,,,,,,11.5,73.2,0.4,9.5,332.0,111.8,1299,605.6,8.1
30/10/2011 14:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 14:00,16.3,79.9,0.3,8.7,387.3,120.8,1610,603.1,8.2,,,,,,,,,,,,,,,,,,
30/10/2011 13:00,,,,,,,,,,24.2,59.6,0.2,11.7,291.0,151.7,1652,622.3,11.3,,,,,,,,,
30/10/2011 12:00,,,,,,,,,,,,,,,,,,,11.3,70.8,0.2,10.3,342.9,110.9,1299,594.3,8.2
30/10/2011 10:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 10:00,16.6,80.3,0.1,9.2,420.0,122.1,1620,632.9,8.4,,,,,,,,,,,,,,,,,,
30/10/2011 09:00,,,,,,,,,,23.8,58.5,0.0,11.6,284.1,148.4,1639,652.2,11.5,,,,,,,,,
30/10/2011 08:00,,,,,,,,,,,,,,,,,,,11.4,69.8,0.2,11.1,345.8,110.8,1292,617.6,8.2
30/10/2011 06:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 06:00,16.8,78.8,0.3,8.9,402.2,122.2,1609,593.0,8.2,,,,,,,,,,,,,,,,,,
30/10/2011 05:00,,,,,,,,,,23.9,59.5,0.1,11.1,281.9,148.7,1641,606.7,11.3,,,,,,,,,
30/10/2011 04:00,,,,,,,,,,,,,,,,,,,11.2,70.4,0.4,10.1,337.0,108.6,1282,632.1,8.1
30/10/2011 02:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/10/2011 02:00,16.9,81.2,0.4,9.5,408.2,123.9,1616,612.6,8.0,,,,,,,,,,,,,,,,,,
30/10/2011 01:00,,,,,,,,,,24.5,61.0,0.0,11.5,284.8,152.7,1659,602.0,11.1,,,,,,,,,
30/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.4,72.5,0.0,9.5,337.1,111.5,1296,634.9,7.9
29/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 23:00,15.8,78.4,0.3,9.0,398.6,117.8,1595,642.5,7.9,,,,,,,,,,,,,,,,,,
29/10/2011 22:00,,,,,,,,,,24.2,60.3,0.3,10.9,289.1,152.0,1654,612.0,10.9,,,,,,,,,
29/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.4,72.0,0.2,9.3,330.7,110.8,1292,637.6,7.8
29/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 19:00,16.6,80.6,0.0,9.2,425.3,122.2,1611,621.3,7.8,,,,,,,,,,,,,,,,,,
29/10/2011 18:00,,,,,,,,,,23.8,56.4,0.0,10.8,268.9,148.9,1627,619.2,10.8,,,,,,,,,
29/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.4,70.5,0.0,11.2,358.2,111.5,1292,628.0,7.8
29/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 15:00,16.5,80.9,0.3,8.9,409.7,122.4,1615,637.3,7.8,,,,,,,,,,,,,,,,,,
29/10/2011 14:00,,,,,,,,,,24.1,59.9,0.0,11.4,261.3,151.3,1646,612.4,10.9,,,,,,,,,
29/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.6,70.6,0.5,12.0,351.2,111.9,1300,609.7,7.8
29/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 11:00,16.2,78.7,0.2,8.9,396.8,120.6,1613,623.0,7.8,,,,,,,,,,,,,,,,,,
29/10/2011 10:00,,,,,,,,,,24.0,59.3,0.2,10.7,266.4,150.6,1653,602.9,11.0,,,,,,,,,
29/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.1,67.3,0.1,10.2,327.0,107.5,1276,633.2,7.9
29/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 07:00,16.4,80.5,0.0,8.6,398.8,121.5,1608,611.3,7.8,,,,,,,,,,,,,,,,,,
29/10/2011 06:00,,,,,,,,,,24.1,60.3,0.0,10.8,273.4,150.3,1648,604.8,11.0,,,,,,,,,
29/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,72.4,0.1,10.7,339.8,109.6,1292,598.7,7.9
29/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/10/2011 03:00,16.2,78.8,0.2,10.1,418.2,118.6,1595,621.1,7.7,,,,,,,,,,,,,,,,,,
29/10/2011 02:00,,,,,,,,,,24.6,59.6,0.2,11.8,283.3,152.7,1657,652.7,11.0,,,,,,,,,
29/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,70.3,0.0,11.3,349.1,109.7,1288,609.3,7.9
28/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 23:00,16.2,78.3,0.1,8.6,408.1,118.5,1587,645.3,7.7,,,,,,,,,,,,,,,,,,
28/10/2011 22:00,,,,,,,,,,24.1,59.8,0.0,10.5,268.3,150.0,1644,622.5,10.9,,,,,,,,,
28/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,69.0,0.3,9.8,334.5,108.1,1275,629.7,7.9
28/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 19:00,16.7,80.9,0.0,9.7,421.9,122.0,1604,596.0,7.7,,,,,,,,,,,,,,,,,,
28/10/2011 18:00,,,,,,,,,,25.2,59.4,0.3,11.4,275.8,154.2,1666,600.1,10.9,,,,,,,,,
28/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.3,71.1,0.2,10.4,327.5,109.2,1281,608.4,7.9
28/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 15:00,16.8,79.6,0.0,8.5,411.1,122.0,1610,622.2,7.7,,,,,,,,,,,,,,,,,,
28/10/2011 14:00,,,,,,,,,,24.8,63.1,0.0,10.8,284.4,151.9,1651,608.9,11.0,,,,,,,,,
28/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.5,72.1,0.2,11.5,365.0,110.3,1291,581.0,7.9
28/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 11:00,16.2,77.9,0.2,8.4,401.2,118.0,1584,601.2,7.7,,,,,,,,,,,,,,,,,,
28/10/2011 10:00,,,,,,,,,,24.7,59.4,0.1,11.6,285.6,151.3,1645,626.7,11.1,,,,,,,,,
28/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.3,69.7,0.4,9.9,344.0,109.2,1280,608.1,8.0
28/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 07:00,16.1,77.1,0.1,9.1,427.5,116.8,1580,624.3,7.8,,,,,,,,,,,,,,,,,,
28/10/2011 06:00,,,,,,,,,,24.0,58.7,0.1,11.3,288.1,146.2,1608,624.0,11.1,,,,,,,,,
28/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,68.9,0.1,9.9,341.2,107.3,1269,596.6,7.9
28/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/10/2011 03:00,15.9,77.2,0.0,8.8,411.5,116.4,1576,610.7,7.7,,,,,,,,,,,,,,,,,,
28/10/2011 02:00,,,,,,,,,,24.5,59.9,0.0,10.4,266.7,149.7,1631,633.8,10.9,,,,,,,,,
