Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
28/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.2,70.5,0.2,10.3,347.8,107.2,1268,610.3,7.8
27/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 23:00,16.0,77.1,0.0,9.2,415.9,116.9,1575,617.8,7.5,,,,,,,,,,,,,,,,,,
27/10/2011 22:00,,,,,,,,,,24.0,59.0,0.0,10.6,264.4,148.7,1631,607.6,10.8,,,,,,,,,
27/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.5,71.7,0.1,10.5,361.0,111.0,1297,612.0,7.7
27/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 19:00,16.8,79.8,0.1,9.5,427.5,122.1,1611,617.6,7.5,,,,,,,,,,,,,,,,,,
27/10/2011 18:00,,,,,,,,,,24.7,58.1,0.1,11.0,270.5,152.0,1650,625.3,10.8,,,,,,,,,
27/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,70.9,0.3,10.8,344.6,107.6,1266,619.6,7.7
27/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 15:00,16.0,78.8,0.3,8.4,416.3,116.7,1572,607.4,7.5,,,,,,,,,,,,,,,,,,
27/10/2011 14:00,,,,,,,,,,24.3,60.4,0.1,10.5,283.5,149.8,1638,609.6,10.8,,,,,,,,,
27/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.6,74.0,0.0,10.4,345.5,111.1,1291,633.3,7.8
27/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 11:00,15.9,76.7,0.0,9.7,419.2,116.4,1565,586.8,7.6,,,,,,,,,,,,,,,,,,
27/10/2011 10:00,,,,,,,,,,23.8,60.0,0.2,10.2,260.1,147.1,1612,617.0,10.9,,,,,,,,,
27/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.5,72.6,0.0,10.6,345.9,111.1,1300,624.2,7.9
27/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 07:00,16.5,81.3,0.1,9.3,397.5,120.8,1603,622.6,7.6,,,,,,,,,,,,,,,,,,
27/10/2011 06:00,,,,,,,,,,24.5,61.0,0.1,11.2,282.6,151.3,1645,638.4,11.1,,,,,,,,,
27/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.4,72.2,0.4,10.5,353.0,110.0,1290,618.3,8.0
27/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/10/2011 03:00,16.6,79.8,0.0,9.4,424.3,121.3,1606,593.0,7.6,,,,,,,,,,,,,,,,,,
27/10/2011 02:00,,,,,,,,,,24.4,58.3,0.6,9.8,269.3,151.1,1637,634.0,11.0,,,,,,,,,
27/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,69.9,0.3,10.6,343.3,109.3,1284,613.1,7.9
26/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 23:00,16.6,78.8,0.2,8.8,405.5,121.4,1603,608.1,7.6,,,,,,,,,,,,,,,,,,
26/10/2011 22:00,,,,,,,,,,24.0,57.0,0.0,9.8,259.7,147.7,1619,595.2,10.9,,,,,,,,,
26/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.4,71.3,0.1,11.2,354.5,110.5,1287,651.5,7.9
26/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 19:00,15.9,77.3,0.0,9.1,397.9,117.3,1575,614.3,7.6,,,,,,,,,,,,,,,,,,
26/10/2011 18:00,,,,,,,,,,24.6,58.1,0.1,10.6,277.8,151.1,1640,606.7,10.9,,,,,,,,,
26/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.2,69.8,0.2,9.8,337.4,109.3,1288,612.0,7.9
26/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 15:00,16.5,79.9,0.1,8.7,406.6,120.8,1595,611.0,7.6,,,,,,,,,,,,,,,,,,
26/10/2011 14:00,,,,,,,,,,24.7,61.7,0.0,11.0,284.4,152.1,1651,613.1,11.0,,,,,,,,,
26/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.4,72.6,0.3,9.5,336.3,110.5,1287,605.2,7.9
26/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 11:00,16.4,101.8,0.0,9.8,428.5,120.7,1602,618.8,7.7,,,,,,,,,,,,,,,,,,
26/10/2011 10:00,,,,,,,,,,24.2,37.6,0.1,10.2,261.4,148.5,1622,609.2,11.1,,,,,,,,,
26/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.7,73.0,0.2,10.6,336.7,112.3,1296,619.0,8.1
26/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 07:00,16.4,79.4,0.4,8.0,401.5,121.0,1608,627.0,7.8,,,,,,,,,,,,,,,,,,
26/10/2011 06:00,,,,,,,,,,24.5,57.9,0.1,10.8,270.0,151.4,1648,627.1,11.2,,,,,,,,,
26/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.4,73.5,0.4,10.1,329.0,110.8,1294,620.7,8.1
26/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/10/2011 03:00,16.1,80.3,0.3,9.1,420.5,118.4,1582,608.0,7.7,,,,,,,,,,,,,,,,,,
26/10/2011 02:00,,,,,,,,,,23.9,56.9,0.0,11.2,288.1,147.3,1621,624.2,11.1,,,,,,,,,
26/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.4,71.3,0.2,10.2,356.5,110.9,1295,584.5,8.0
25/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 23:00,16.5,80.6,0.2,8.3,391.4,122.0,1610,620.7,7.7,,,,,,,,,,,,,,,,,,
25/10/2011 22:00,,,,,,,,,,24.8,60.6,0.0,10.0,275.8,153.5,1651,620.5,11.1,,,,,,,,,
25/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,66.9,0.4,10.1,350.9,107.4,1270,627.2,7.9
25/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 19:00,16.5,84.5,0.2,9.8,433.4,121.8,1616,600.1,7.6,,,,,,,,,,,,,,,,,,
25/10/2011 18:00,,,,,,,,,,24.5,62.3,0.0,10.2,271.7,151.8,1647,628.0,11.0,,,,,,,,,
25/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,65.3,0.6,11.2,355.6,108.0,1273,645.1,7.9
25/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 15:00,16.3,73.7,0.0,8.5,403.7,121.2,1609,615.7,7.6,,,,,,,,,,,,,,,,,,
25/10/2011 14:00,,,,,,,,,,24.4,51.7,0.0,11.2,270.5,153.2,1659,597.2,10.9,,,,,,,,,
25/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.2,75.9,0.4,9.9,338.2,110.6,1289,631.4,7.8
25/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 11:00,16.4,80.2,0.2,9.2,403.3,122.2,1618,598.3,7.5,,,,,,,,,,,,,,,,,,
25/10/2011 10:00,,,,,,,,,,23.5,60.8,0.2,11.1,280.4,146.5,1613,628.3,10.9,,,,,,,,,
25/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.1,69.2,0.3,9.3,315.0,109.7,1292,615.1,7.8
25/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 07:00,16.2,79.8,0.2,9.8,421.9,121.7,1613,642.4,7.5,,,,,,,,,,,,,,,,,,
25/10/2011 06:00,,,,,,,,,,24.0,58.4,0.0,9.9,265.8,150.5,1634,624.1,10.9,,,,,,,,,
25/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.5,71.3,0.2,10.2,341.0,111.5,1291,611.8,7.8
25/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/10/2011 03:00,16.5,81.1,0.4,8.5,394.6,122.1,1612,614.8,7.6,,,,,,,,,,,,,,,,,,
25/10/2011 02:00,,,,,,,,,,23.1,56.2,0.2,11.7,287.9,144.5,1603,614.1,10.8,,,,,,,,,
25/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.4,72.5,0.5,9.9,336.1,111.8,1294,619.8,7.8
24/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 23:00,16.3,80.1,0.0,8.7,432.6,120.5,1600,629.3,7.6,,,,,,,,,,,,,,,,,,
24/10/2011 22:00,,,,,,,,,,24.0,58.6,0.0,11.7,294.2,149.4,1627,614.5,10.9,,,,,,,,,
24/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,73.7,0.1,9.3,340.5,111.1,1288,627.4,7.8
24/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 19:00,16.2,79.2,0.2,8.9,396.5,120.7,1603,594.2,7.7,,,,,,,,,,,,,,,,,,
24/10/2011 18:00,,,,,,,,,,24.2,59.3,0.0,11.9,287.6,151.5,1647,606.7,10.8,,,,,,,,,
24/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,70.0,0.1,9.7,317.6,110.7,1289,623.0,7.8
24/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 15:00,15.9,78.4,0.1,9.1,415.4,118.6,1590,591.5,7.9,,,,,,,,,,,,,,,,,,
24/10/2011 14:00,,,,,,,,,,23.8,56.8,0.0,10.4,259.7,149.8,1642,614.7,10.8,,,,,,,,,
24/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.4,72.3,0.2,10.8,344.9,111.1,1291,602.5,7.9
24/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 11:00,16.3,79.2,0.3,9.0,391.9,121.1,1611,622.9,8.0,,,,,,,,,,,,,,,,,,
24/10/2011 10:00,,,,,,,,,,23.6,58.5,0.0,10.9,268.2,148.6,1620,602.1,10.9,,,,,,,,,
24/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.4,72.4,0.2,10.3,348.1,111.9,1298,584.0,8.0
24/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 07:00,15.9,77.6,0.2,9.4,425.4,118.5,1586,613.9,8.0,,,,,,,,,,,,,,,,,,
24/10/2011 06:00,,,,,,,,,,23.4,56.6,0.0,12.2,295.2,146.6,1618,596.3,11.0,,,,,,,,,
24/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,71.0,0.2,10.5,329.1,110.8,1292,640.8,8.0
24/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/10/2011 03:00,16.2,78.6,0.1,9.1,404.3,121.1,1603,596.5,7.9,,,,,,,,,,,,,,,,,,
24/10/2011 02:00,,,,,,,,,,24.0,59.1,0.1,10.0,263.5,149.4,1634,596.5,10.9,,,,,,,,,
24/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.2,70.3,0.2,10.2,336.6,109.6,1276,590.6,7.9
23/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 23:00,15.9,78.6,0.1,9.0,421.7,119.4,1591,607.9,7.9,,,,,,,,,,,,,,,,,,
23/10/2011 22:00,,,,,,,,,,24.0,59.8,0.0,11.5,275.0,150.2,1634,604.9,10.9,,,,,,,,,
23/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,74.1,0.2,10.1,328.7,111.6,1293,625.2,7.9
23/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 19:00,16.0,78.4,0.3,8.5,391.8,119.0,1587,613.3,8.0,,,,,,,,,,,,,,,,,,
23/10/2011 18:00,,,,,,,,,,23.2,57.1,0.1,11.8,281.1,145.8,1609,627.9,11.0,,,,,,,,,
23/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.3,71.5,0.5,9.3,326.8,111.3,1291,629.0,8.0
23/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 15:00,15.9,78.1,0.1,10.2,418.7,117.7,1575,616.1,8.1,,,,,,,,,,,,,,,,,,
23/10/2011 14:00,,,,,,,,,,23.9,60.6,0.1,10.7,276.3,150.2,1638,607.9,11.1,,,,,,,,,
23/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.1,70.4,0.4,10.6,335.4,108.7,1275,608.7,8.1
23/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 11:00,16.0,79.4,0.2,9.3,416.6,119.3,1601,594.4,8.2,,,,,,,,,,,,,,,,,,
23/10/2011 10:00,,,,,,,,,,23.9,57.4,0.0,11.4,289.1,148.4,1626,649.2,11.2,,,,,,,,,
23/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.5,71.9,0.0,10.5,343.5,111.7,1295,620.0,8.1
23/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 07:00,16.4,79.3,0.2,9.2,428.3,121.8,1599,648.2,8.1,,,,,,,,,,,,,,,,,,
23/10/2011 06:00,,,,,,,,,,23.7,57.2,0.2,11.2,283.0,147.8,1615,603.8,11.1,,,,,,,,,
23/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.4,71.0,0.4,10.2,341.4,110.8,1286,623.5,8.0
23/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/10/2011 03:00,16.0,78.7,0.3,8.2,395.2,118.9,1580,608.8,7.9,,,,,,,,,,,,,,,,,,
23/10/2011 02:00,,,,,,,,,,23.2,56.5,0.0,10.6,269.7,144.8,1607,619.1,10.9,,,,,,,,,
23/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.1,70.4,0.5,10.4,335.1,108.1,1272,625.4,7.9
22/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 23:00,16.3,79.9,0.2,9.6,423.1,121.2,1602,636.0,7.9,,,,,,,,,,,,,,,,,,
22/10/2011 22:00,,,,,,,,,,24.2,58.8,0.0,11.9,281.9,150.8,1635,607.9,11.0,,,,,,,,,
22/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.4,71.0,0.4,10.0,347.6,110.4,1291,610.2,8.0
22/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 19:00,16.3,79.5,0.0,8.9,432.4,120.7,1597,627.0,8.0,,,,,,,,,,,,,,,,,,
22/10/2011 18:00,,,,,,,,,,24.2,61.6,0.2,11.1,288.3,150.7,1643,614.9,11.0,,,,,,,,,
22/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.4,72.0,0.0,10.4,342.1,111.2,1299,600.8,8.0
22/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 15:00,16.0,78.1,0.4,9.2,408.0,117.9,1573,596.4,7.9,,,,,,,,,,,,,,,,,,
22/10/2011 14:00,,,,,,,,,,24.4,58.9,0.1,10.5,268.4,152.2,1638,610.3,11.0,,,,,,,,,
22/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.3,72.1,0.4,10.5,347.6,110.5,1288,606.1,8.0
22/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 11:00,16.3,81.0,0.0,9.0,406.5,121.7,1607,616.1,7.8,,,,,,,,,,,,,,,,,,
22/10/2011 10:00,,,,,,,,,,24.2,59.1,0.0,11.6,280.1,150.5,1634,637.5,10.9,,,,,,,,,
22/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.4,68.3,0.4,10.7,348.7,110.7,1286,647.7,8.0
22/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 07:00,16.2,81.2,0.4,8.8,417.1,120.4,1592,615.9,7.8,,,,,,,,,,,,,,,,,,
22/10/2011 06:00,,,,,,,,,,23.8,59.2,0.2,10.1,273.0,149.6,1636,626.2,10.9,,,,,,,,,
22/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.5,71.8,0.3,10.9,362.2,111.8,1292,647.9,7.9
22/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/10/2011 03:00,16.5,82.2,0.1,8.9,424.8,122.6,1618,630.6,7.6,,,,,,,,,,,,,,,,,,
22/10/2011 02:00,,,,,,,,,,23.7,58.3,0.1,10.3,269.2,148.0,1623,647.1,10.7,,,,,,,,,
22/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,72.2,0.7,9.2,331.8,110.2,1283,615.6,7.9
21/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 23:00,16.1,79.6,0.2,9.4,426.9,120.2,1587,640.7,7.6,,,,,,,,,,,,,,,,,,
21/10/2011 22:00,,,,,,,,,,23.6,58.3,0.3,11.9,280.9,148.3,1631,616.8,10.7,,,,,,,,,
21/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,71.1,0.2,10.2,324.0,110.1,1289,607.2,7.9
21/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 19:00,15.5,77.5,0.5,9.0,413.8,116.5,1565,613.3,7.6,,,,,,,,,,,,,,,,,,
21/10/2011 18:00,,,,,,,,,,23.9,58.7,0.1,10.4,265.7,150.2,1626,610.4,10.7,,,,,,,,,
21/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.5,71.4,0.6,10.3,360.2,111.7,1290,589.8,7.8
21/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 15:00,16.1,79.0,0.3,10.1,428.9,119.9,1597,649.9,7.6,,,,,,,,,,,,,,,,,,
21/10/2011 14:00,,,,,,,,,,23.7,56.9,0.1,10.4,253.8,148.6,1630,616.2,10.7,,,,,,,,,
21/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.3,70.5,0.1,9.8,328.9,111.2,1295,607.4,7.9
21/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 11:00,16.1,79.1,0.2,9.8,411.9,120.2,1594,604.6,7.6,,,,,,,,,,,,,,,,,,
21/10/2011 10:00,,,,,,,,,,23.6,58.0,0.2,11.5,286.1,148.3,1632,622.5,10.8,,,,,,,,,
21/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.3,71.3,0.4,10.6,346.3,109.9,1288,588.3,7.9
21/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 07:00,16.0,77.8,0.1,9.3,392.8,119.4,1587,606.4,7.6,,,,,,,,,,,,,,,,,,
21/10/2011 06:00,,,,,,,,,,23.8,61.1,0.2,10.9,279.1,149.5,1634,604.2,10.8,,,,,,,,,
21/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.5,71.0,0.1,10.2,349.4,111.2,1292,599.4,7.9
21/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/10/2011 03:00,16.2,78.6,0.1,9.7,420.3,120.1,1601,600.5,7.7,,,,,,,,,,,,,,,,,,
21/10/2011 02:00,,,,,,,,,,24.1,59.0,0.1,10.6,269.3,149.4,1624,608.6,10.9,,,,,,,,,
21/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,71.2,0.3,10.2,350.6,110.3,1291,609.9,7.9
20/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 23:00,15.9,78.1,0.2,9.4,421.6,118.4,1585,635.5,7.7,,,,,,,,,,,,,,,,,,
20/10/2011 22:00,,,,,,,,,,24.2,58.6,0.1,10.6,268.7,148.9,1618,592.5,11.0,,,,,,,,,
20/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.5,72.3,0.4,10.6,351.5,109.8,1286,601.7,8.0
20/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 19:00,16.4,78.0,0.2,8.3,398.4,119.7,1587,614.9,7.8,,,,,,,,,,,,,,,,,,
20/10/2011 18:00,,,,,,,,,,24.5,60.1,0.0,9.9,266.2,150.0,1631,604.0,11.0,,,,,,,,,
20/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.5,70.7,0.5,10.6,351.6,110.0,1279,617.7,8.0
20/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 15:00,16.3,77.9,0.1,8.6,403.4,118.4,1572,626.4,7.8,,,,,,,,,,,,,,,,,,
20/10/2011 14:00,,,,,,,,,,24.5,59.9,0.1,10.1,257.8,148.9,1621,593.1,11.0,,,,,,,,,
20/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.3,68.9,0.3,10.5,354.4,108.5,1274,618.9,8.1
20/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 11:00,16.4,79.6,0.1,9.9,411.1,119.3,1575,600.1,7.9,,,,,,,,,,,,,,,,,,
20/10/2011 10:00,,,,,,,,,,23.4,57.3,0.1,9.9,267.5,143.2,1585,627.7,11.1,,,,,,,,,
20/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.6,65.8,0.4,9.7,332.5,109.9,1282,632.8,8.1
20/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 07:00,16.2,79.6,0.1,9.7,420.7,117.2,1563,612.6,7.9,,,,,,,,,,,,,,,,,,
20/10/2011 06:00,,,,,,,,,,24.2,56.2,0.0,10.4,267.2,147.2,1622,643.0,11.1,,,,,,,,,
20/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.7,71.2,0.3,9.4,349.0,110.3,1284,611.4,8.0
20/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/10/2011 03:00,16.1,75.4,0.1,9.1,421.2,115.8,1560,599.3,7.8,,,,,,,,,,,,,,,,,,
20/10/2011 02:00,,,,,,,,,,24.5,59.3,0.0,10.0,268.2,148.6,1632,626.7,10.8,,,,,,,,,
20/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.5,68.9,0.3,9.7,329.8,109.3,1275,600.1,8.0
19/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 23:00,16.5,77.7,0.4,9.1,425.5,119.4,1574,616.7,7.6,,,,,,,,,,,,,,,,,,
19/10/2011 22:00,,,,,,,,,,24.7,58.4,0.0,10.5,282.7,148.8,1618,632.5,10.7,,,,,,,,,
19/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.6,71.8,0.4,9.2,329.5,109.3,1285,624.1,7.9
19/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 19:00,16.6,75.7,0.0,8.9,421.0,120.2,1589,599.0,7.5,,,,,,,,,,,,,,,,,,
19/10/2011 18:00,,,,,,,,,,25.0,57.7,0.0,11.5,287.8,149.0,1615,620.3,10.6,,,,,,,,,
19/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.8,72.4,0.0,10.2,337.7,110.7,1281,610.5,7.9
19/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 15:00,16.4,78.1,0.0,8.8,406.3,118.0,1577,602.1,7.6,,,,,,,,,,,,,,,,,,
19/10/2011 14:00,,,,,,,,,,24.7,57.3,0.1,11.0,281.6,147.6,1615,623.2,10.6,,,,,,,,,
19/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.4,69.0,0.2,10.6,355.0,107.2,1261,594.4,7.9
19/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 11:00,16.3,77.2,0.0,9.7,420.4,118.4,1575,608.8,7.7,,,,,,,,,,,,,,,,,,
19/10/2011 10:00,,,,,,,,,,24.6,59.0,0.0,10.1,266.7,148.0,1609,631.9,10.7,,,,,,,,,
19/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.7,69.9,0.4,10.4,342.7,110.4,1290,608.8,8.0
19/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 07:00,16.6,79.8,0.0,8.7,408.5,119.8,1575,591.3,7.7,,,,,,,,,,,,,,,,,,
19/10/2011 06:00,,,,,,,,,,24.2,58.9,0.0,10.5,274.8,146.7,1605,623.2,10.7,,,,,,,,,
19/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.4,71.4,0.0,9.8,339.2,107.3,1267,613.8,8.0
19/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/10/2011 03:00,16.5,79.5,0.0,8.6,423.8,120.0,1588,591.0,7.6,,,,,,,,,,,,,,,,,,
19/10/2011 02:00,,,,,,,,,,24.0,57.6,0.2,11.4,288.8,144.7,1594,594.1,10.7,,,,,,,,,
19/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.6,71.7,0.2,10.3,361.5,110.4,1285,640.3,7.9
18/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 23:00,16.5,80.3,0.2,8.8,412.8,121.3,1603,609.9,7.5,,,,,,,,,,,,,,,,,,
18/10/2011 22:00,,,,,,,,,,23.3,56.9,0.0,10.5,280.2,142.8,1581,619.6,10.6,,,,,,,,,
18/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.5,70.8,0.4,9.4,336.4,109.6,1280,607.8,7.8
18/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 19:00,16.3,80.2,0.0,8.9,403.3,119.6,1585,626.6,7.5,,,,,,,,,,,,,,,,,,
18/10/2011 18:00,,,,,,,,,,24.5,60.2,0.0,10.3,268.0,149.3,1628,624.4,10.6,,,,,,,,,
18/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.5,70.9,0.7,10.7,337.6,110.5,1288,605.8,7.9
18/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 15:00,16.4,81.7,0.3,9.6,425.3,121.1,1606,615.4,7.5,,,,,,,,,,,,,,,,,,
18/10/2011 14:00,,,,,,,,,,24.4,59.4,0.3,10.8,280.7,150.3,1634,610.6,10.6,,,,,,,,,
18/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.2,68.4,0.3,9.5,331.4,107.7,1265,625.3,7.8
18/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 11:00,16.3,80.6,0.1,8.1,421.0,119.5,1580,614.3,7.5,,,,,,,,,,,,,,,,,,
18/10/2011 10:00,,,,,,,,,,24.0,58.8,0.0,10.9,281.3,147.8,1617,603.2,10.8,,,,,,,,,
18/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.3,69.5,0.4,10.2,348.5,108.1,1268,610.8,7.9
18/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 07:00,16.5,79.9,0.0,8.8,414.5,120.5,1586,647.2,7.6,,,,,,,,,,,,,,,,,,
18/10/2011 06:00,,,,,,,,,,24.2,60.4,0.0,11.3,278.7,147.9,1620,617.4,10.9,,,,,,,,,
18/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.4,69.8,0.1,9.7,351.9,109.8,1275,625.0,8.0
18/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/10/2011 03:00,16.7,80.4,0.5,9.1,418.2,122.6,1600,614.5,7.6,,,,,,,,,,,,,,,,,,
18/10/2011 02:00,,,,,,,,,,24.4,59.2,0.0,10.2,263.1,148.7,1614,644.9,10.9,,,,,,,,,
18/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.5,71.0,0.0,10.7,363.6,110.8,1278,619.4,7.9
17/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 23:00,16.6,79.0,0.0,8.6,398.9,121.5,1593,639.2,7.7,,,,,,,,,,,,,,,,,,
17/10/2011 22:00,,,,,,,,,,24.3,59.2,0.0,9.8,261.4,148.4,1620,594.8,10.9,,,,,,,,,
17/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.5,70.2,0.1,9.3,338.4,110.9,1285,617.6,8.0
17/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 19:00,16.3,80.8,0.0,8.3,396.7,121.4,1604,644.1,7.7,,,,,,,,,,,,,,,,,,
17/10/2011 18:00,,,,,,,,,,23.6,56.2,0.0,11.3,280.0,145.9,1604,614.5,11.0,,,,,,,,,
17/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.6,72.7,0.3,9.9,345.7,112.0,1294,615.4,8.0
17/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 15:00,16.2,75.0,0.0,8.9,423.0,120.5,1588,638.1,7.8,,,,,,,,,,,,,,,,,,
17/10/2011 14:00,,,,,,,,,,24.3,58.7,0.0,10.4,278.6,149.8,1627,601.0,11.1,,,,,,,,,
17/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.4,72.5,0.2,10.3,342.3,108.7,1278,632.5,8.1
17/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 11:00,16.3,81.0,0.2,8.6,395.0,120.6,1594,622.1,7.9,,,,,,,,,,,,,,,,,,
17/10/2011 10:00,,,,,,,,,,24.2,59.5,0.2,10.3,271.8,149.6,1626,617.1,11.2,,,,,,,,,
17/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.2,69.5,0.2,10.9,353.0,109.4,1284,594.5,8.2
17/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 07:00,16.1,80.6,0.0,8.6,400.3,120.2,1596,618.6,7.9,,,,,,,,,,,,,,,,,,
17/10/2011 06:00,,,,,,,,,,23.8,57.6,0.2,10.2,262.6,149.0,1624,591.7,11.4,,,,,,,,,
17/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.1,68.1,0.4,10.9,346.9,107.4,1264,602.8,8.2
17/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/10/2011 03:00,15.8,76.9,0.3,9.0,393.2,118.6,1580,624.2,7.9,,,,,,,,,,,,,,,,,,
17/10/2011 02:00,,,,,,,,,,24.4,58.4,0.2,11.3,287.0,150.9,1633,605.2,11.3,,,,,,,,,
17/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,69.0,0.4,10.3,346.8,107.0,1268,654.7,8.1
16/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 23:00,16.0,79.8,0.0,8.8,410.6,119.2,1580,626.4,7.8,,,,,,,,,,,,,,,,,,
16/10/2011 22:00,,,,,,,,,,24.1,59.1,0.0,10.8,274.9,148.7,1625,603.8,11.2,,,,,,,,,
16/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.4,70.0,0.4,9.7,347.9,110.5,1284,629.8,8.1
16/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 19:00,15.9,79.7,0.0,9.2,415.1,118.4,1571,588.2,7.9,,,,,,,,,,,,,,,,,,
16/10/2011 18:00,,,,,,,,,,24.2,58.2,0.0,10.5,266.3,149.6,1623,628.8,11.2,,,,,,,,,
16/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,71.5,0.1,10.3,352.2,107.8,1263,611.4,8.0
16/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 15:00,16.2,79.1,0.1,9.3,401.6,121.0,1590,618.4,7.8,,,,,,,,,,,,,,,,,,
16/10/2011 14:00,,,,,,,,,,23.9,57.6,0.0,11.2,282.1,147.9,1622,597.3,11.2,,,,,,,,,
16/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.3,72.0,0.2,10.2,332.4,110.0,1268,608.2,8.1
16/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 11:00,16.2,78.8,0.2,9.0,393.1,120.7,1594,601.6,8.0,,,,,,,,,,,,,,,,,,
16/10/2011 10:00,,,,,,,,,,23.8,58.1,0.0,10.5,266.7,148.4,1620,614.5,11.4,,,,,,,,,
16/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.3,68.5,0.4,10.5,333.2,109.8,1283,598.3,8.2
16/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 07:00,15.8,77.0,0.1,9.9,405.0,118.7,1575,599.0,8.0,,,,,,,,,,,,,,,,,,
16/10/2011 06:00,,,,,,,,,,24.0,59.6,0.1,9.6,258.4,149.5,1630,617.1,11.4,,,,,,,,,
16/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.1,69.5,0.0,9.8,331.9,108.7,1265,606.3,8.1
16/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/10/2011 03:00,15.8,78.7,0.2,8.8,394.6,120.2,1583,625.2,7.9,,,,,,,,,,,,,,,,,,
16/10/2011 02:00,,,,,,,,,,23.0,57.1,0.0,11.5,282.4,144.4,1591,619.3,11.2,,,,,,,,,
16/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,69.3,0.4,9.6,346.8,108.2,1264,583.6,7.9
15/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 23:00,15.2,75.2,0.3,9.8,418.9,115.9,1559,625.3,7.7,,,,,,,,,,,,,,,,,,
15/10/2011 22:00,,,,,,,,,,23.7,61.1,0.3,11.3,279.2,149.3,1630,602.4,11.0,,,,,,,,,
15/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.2,71.6,0.3,9.4,321.1,109.8,1274,613.1,7.8
15/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 19:00,15.9,80.7,0.1,9.1,418.3,119.6,1583,632.6,7.8,,,,,,,,,,,,,,,,,,
15/10/2011 18:00,,,,,,,,,,23.7,56.2,0.0,10.4,266.6,148.7,1613,635.4,11.1,,,,,,,,,
15/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,66.9,0.1,10.3,342.6,106.4,1265,622.3,7.9
15/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 15:00,15.6,75.8,0.4,9.9,431.0,118.6,1576,627.2,7.8,,,,,,,,,,,,,,,,,,
15/10/2011 14:00,,,,,,,,,,24.0,59.4,0.4,11.7,282.1,150.4,1620,618.9,11.2,,,,,,,,,
15/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.2,71.5,0.3,10.5,326.1,109.9,1290,610.7,7.9
15/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 11:00,15.7,78.5,0.2,9.5,422.6,118.9,1575,629.3,7.8,,,,,,,,,,,,,,,,,,
15/10/2011 10:00,,,,,,,,,,23.6,58.1,0.2,10.7,262.8,148.5,1623,612.0,11.3,,,,,,,,,
15/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.2,71.4,0.3,10.9,349.8,110.0,1279,600.7,8.0
15/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 07:00,15.8,80.0,0.3,9.3,407.2,119.6,1578,597.0,7.9,,,,,,,,,,,,,,,,,,
15/10/2011 06:00,,,,,,,,,,23.7,56.6,0.4,11.3,275.7,148.8,1614,613.6,11.3,,,,,,,,,
15/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,72.3,0.3,10.2,354.8,110.8,1288,621.3,7.9
15/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/10/2011 03:00,16.0,80.0,0.0,8.6,386.6,120.9,1582,634.7,7.8,,,,,,,,,,,,,,,,,,
15/10/2011 02:00,,,,,,,,,,23.7,57.0,0.0,11.2,271.8,149.2,1611,621.6,11.2,,,,,,,,,
15/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,70.0,0.1,9.6,330.3,109.0,1273,596.1,7.8
14/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 23:00,16.0,78.1,0.5,9.9,393.4,120.8,1583,615.8,7.7,,,,,,,,,,,,,,,,,,
14/10/2011 22:00,,,,,,,,,,23.5,57.1,0.0,11.1,260.0,148.1,1612,613.0,11.0,,,,,,,,,
14/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.2,70.8,0.1,10.1,331.0,110.1,1285,601.2,7.7
14/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 19:00,15.4,75.2,0.1,9.7,416.0,117.8,1563,603.0,7.6,,,,,,,,,,,,,,,,,,
14/10/2011 18:00,,,,,,,,,,23.4,59.1,0.0,11.5,280.8,147.7,1610,603.0,11.0,,,,,,,,,
14/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.0,70.8,0.0,10.8,349.5,109.0,1274,603.9,7.8
14/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 15:00,15.7,79.9,0.2,9.4,424.2,118.5,1569,622.9,7.7,,,,,,,,,,,,,,,,,,
14/10/2011 14:00,,,,,,,,,,23.0,58.1,0.0,9.9,258.7,144.3,1591,644.3,11.2,,,,,,,,,
14/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.1,70.3,0.4,10.3,343.0,109.7,1282,611.1,7.8
14/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 11:00,15.7,76.6,0.5,9.7,426.5,119.1,1579,628.8,7.7,,,,,,,,,,,,,,,,,,
14/10/2011 10:00,,,,,,,,,,23.2,57.6,0.0,10.8,271.9,144.8,1609,593.3,11.2,,,,,,,,,
14/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.2,70.2,0.3,10.5,353.2,109.7,1275,603.0,8.0
14/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 07:00,16.0,80.1,0.4,10.0,422.8,120.8,1578,608.7,7.9,,,,,,,,,,,,,,,,,,
14/10/2011 06:00,,,,,,,,,,23.7,56.6,0.1,10.9,270.9,148.6,1617,617.9,11.3,,,,,,,,,
14/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,70.6,0.3,11.3,350.2,110.8,1285,586.6,8.0
14/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/10/2011 03:00,15.8,80.1,0.1,8.9,419.9,119.0,1573,623.4,7.8,,,,,,,,,,,,,,,,,,
14/10/2011 02:00,,,,,,,,,,23.5,58.8,0.2,11.0,269.5,147.5,1606,626.3,11.2,,,,,,,,,
14/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,70.0,0.3,10.8,343.3,110.4,1283,613.6,8.0
13/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 23:00,15.5,78.5,0.3,8.6,405.5,117.6,1566,603.8,7.7,,,,,,,,,,,,,,,,,,
13/10/2011 22:00,,,,,,,,,,23.5,56.8,0.0,9.7,256.8,147.6,1609,619.3,11.1,,,,,,,,,
13/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,68.6,0.5,10.3,331.6,107.2,1264,617.4,7.9
13/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 19:00,15.7,75.7,0.1,9.2,398.5,118.7,1565,617.7,7.7,,,,,,,,,,,,,,,,,,
13/10/2011 18:00,,,,,,,,,,23.5,57.4,0.1,9.9,258.0,147.5,1614,586.6,11.2,,,,,,,,,
13/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.3,71.4,0.4,9.6,333.7,110.1,1271,598.2,7.9
13/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 15:00,15.8,77.7,0.2,9.6,399.3,118.7,1570,585.8,7.7,,,,,,,,,,,,,,,,,,
13/10/2011 14:00,,,,,,,,,,23.4,56.6,0.0,10.6,261.7,146.6,1603,625.6,11.2,,,,,,,,,
13/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,71.7,0.1,10.3,353.3,108.4,1271,622.2,8.0
13/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 11:00,15.5,76.1,0.1,9.4,419.4,116.1,1551,610.9,7.9,,,,,,,,,,,,,,,,,,
13/10/2011 10:00,,,,,,,,,,24.1,58.2,0.0,10.3,269.9,150.0,1628,620.7,11.5,,,,,,,,,
13/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.4,70.6,0.1,10.7,347.5,111.1,1283,589.4,8.2
13/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 07:00,15.5,75.7,0.2,9.1,417.8,116.2,1559,630.4,8.0,,,,,,,,,,,,,,,,,,
13/10/2011 06:00,,,,,,,,,,23.9,57.2,0.0,10.6,272.8,148.6,1615,617.2,11.5,,,,,,,,,
13/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.2,71.3,0.2,10.0,326.0,109.3,1272,625.6,8.2
13/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/10/2011 03:00,16.0,78.4,0.1,9.9,408.5,119.5,1571,607.9,7.9,,,,,,,,,,,,,,,,,,
13/10/2011 02:00,,,,,,,,,,23.6,57.8,0.2,10.4,268.0,147.2,1604,596.2,11.4,,,,,,,,,
13/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.4,70.7,0.3,11.2,358.4,111.4,1289,636.0,8.0
12/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 23:00,16.0,79.1,0.1,9.7,420.1,119.5,1566,624.8,7.7,,,,,,,,,,,,,,,,,,
12/10/2011 22:00,,,,,,,,,,22.7,56.1,0.0,10.7,266.6,142.5,1583,611.9,11.2,,,,,,,,,
12/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,72.4,0.2,10.4,349.7,109.6,1270,631.0,7.9
12/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 19:00,15.8,78.5,0.0,8.8,409.3,118.4,1563,590.8,7.7,,,,,,,,,,,,,,,,,,
12/10/2011 18:00,,,,,,,,,,23.6,57.4,0.1,11.1,273.3,146.8,1603,608.5,11.2,,,,,,,,,
12/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.3,69.3,0.4,10.5,350.0,109.6,1273,591.6,8.0
12/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 15:00,15.9,73.1,0.4,9.6,417.2,119.8,1574,625.9,7.9,,,,,,,,,,,,,,,,,,
12/10/2011 14:00,,,,,,,,,,24.0,54.8,0.1,11.4,281.7,149.1,1616,627.2,11.4,,,,,,,,,
12/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.2,69.5,0.4,9.9,340.1,108.9,1266,611.5,8.1
12/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 11:00,15.4,77.7,0.1,9.5,425.7,115.7,1539,630.6,8.0,,,,,,,,,,,,,,,,,,
12/10/2011 10:00,,,,,,,,,,23.7,57.6,0.0,11.4,276.9,147.8,1606,601.1,11.6,,,,,,,,,
12/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.3,69.7,0.4,9.9,338.0,109.3,1271,585.1,8.2
12/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 07:00,15.9,77.8,0.1,8.8,393.5,119.8,1565,627.7,8.1,,,,,,,,,,,,,,,,,,
12/10/2011 06:00,,,,,,,,,,23.6,53.8,0.1,10.9,255.3,146.8,1607,657.0,11.6,,,,,,,,,
12/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.1,71.4,0.3,9.1,326.7,108.6,1267,641.0,8.3
12/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/10/2011 03:00,15.7,76.7,0.2,8.9,388.9,118.0,1556,640.9,8.1,,,,,,,,,,,,,,,,,,
12/10/2011 02:00,,,,,,,,,,23.9,59.1,0.0,11.0,264.3,148.6,1609,640.4,11.6,,,,,,,,,
12/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.3,69.4,0.3,10.1,341.0,109.6,1266,595.7,8.2
11/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 23:00,15.7,77.0,0.0,8.9,418.5,117.4,1551,607.7,7.9,,,,,,,,,,,,,,,,,,
11/10/2011 22:00,,,,,,,,,,23.9,57.3,0.0,11.5,272.4,148.0,1591,622.5,11.3,,,,,,,,,
11/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.3,71.7,0.1,10.4,332.6,109.6,1274,629.8,8.1
11/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 19:00,16.0,77.8,0.4,8.9,426.0,119.9,1563,590.8,7.8,,,,,,,,,,,,,,,,,,
11/10/2011 18:00,,,,,,,,,,23.8,61.6,0.2,10.7,260.3,147.1,1593,607.4,11.2,,,,,,,,,
11/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.2,71.4,0.3,9.9,333.2,108.8,1263,633.0,8.0
11/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 15:00,16.1,78.9,0.0,8.8,396.8,120.7,1569,606.5,7.7,,,,,,,,,,,,,,,,,,
11/10/2011 14:00,,,,,,,,,,23.7,56.1,0.0,10.2,266.8,146.8,1594,616.6,11.2,,,,,,,,,
11/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.5,70.1,0.0,11.1,342.7,111.1,1273,625.7,8.1
11/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 11:00,15.8,78.2,0.1,9.0,399.7,120.0,1569,624.7,7.8,,,,,,,,,,,,,,,,,,
11/10/2011 10:00,,,,,,,,,,23.7,59.2,0.0,11.2,261.6,147.8,1600,596.1,11.3,,,,,,,,,
11/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,69.9,0.3,10.5,346.4,109.0,1259,632.0,8.1
11/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 07:00,15.6,77.0,0.0,8.7,409.3,118.2,1562,625.5,7.8,,,,,,,,,,,,,,,,,,
11/10/2011 06:00,,,,,,,,,,23.5,57.4,0.0,10.9,277.5,147.6,1599,605.9,11.3,,,,,,,,,
11/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.3,70.8,0.2,11.0,349.6,110.5,1270,613.3,8.1
11/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/10/2011 03:00,16.0,81.1,0.1,9.5,411.9,120.4,1573,619.1,7.8,,,,,,,,,,,,,,,,,,
11/10/2011 02:00,,,,,,,,,,23.1,57.7,0.3,11.4,277.0,145.1,1581,646.2,11.3,,,,,,,,,
11/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,73.2,0.2,9.5,330.7,107.9,1256,607.8,8.1
10/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 23:00,16.0,80.5,0.3,9.2,400.2,121.2,1577,592.5,7.9,,,,,,,,,,,,,,,,,,
10/10/2011 22:00,,,,,,,,,,23.6,59.0,0.0,10.5,274.6,148.4,1602,621.0,11.4,,,,,,,,,
10/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.2,68.7,0.0,10.0,341.1,109.7,1261,595.7,8.1
10/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 19:00,15.9,78.8,0.1,9.9,427.9,119.8,1569,606.1,7.8,,,,,,,,,,,,,,,,,,
10/10/2011 18:00,,,,,,,,,,23.2,56.6,0.0,10.2,266.9,146.2,1594,611.3,11.3,,,,,,,,,
10/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,71.1,0.1,9.9,332.7,109.6,1265,587.8,8.1
10/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 15:00,15.8,76.8,0.1,9.9,419.9,119.9,1563,600.9,7.8,,,,,,,,,,,,,,,,,,
10/10/2011 14:00,,,,,,,,,,23.7,57.6,0.0,11.5,278.0,148.8,1599,655.1,11.3,,,,,,,,,
10/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,69.6,0.5,9.5,317.3,107.3,1255,607.0,8.0
10/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 11:00,15.5,75.7,0.6,8.8,394.8,118.2,1558,602.0,7.9,,,,,,,,,,,,,,,,,,
10/10/2011 10:00,,,,,,,,,,23.4,56.3,0.1,10.1,260.9,147.2,1591,613.7,11.4,,,,,,,,,
10/10/2011 09:00,,,,,,,,,,,,,,,,,,,11.1,71.0,0.4,9.6,331.3,109.6,1262,619.6,8.1
10/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 07:00,15.6,77.8,0.0,8.6,394.3,118.9,1549,602.7,7.9,,,,,,,,,,,,,,,,,,
10/10/2011 06:00,,,,,,,,,,23.6,58.6,0.0,10.8,277.3,149.2,1614,598.6,11.4,,,,,,,,,
10/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,70.2,0.3,10.1,334.9,107.3,1247,602.6,8.1
10/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/10/2011 03:00,15.3,77.5,0.4,9.3,418.6,117.6,1553,622.9,7.8,,,,,,,,,,,,,,,,,,
10/10/2011 02:00,,,,,,,,,,23.2,56.0,0.2,11.6,289.1,146.1,1585,616.1,11.2,,,,,,,,,
10/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,71.9,0.2,9.6,319.0,107.8,1249,612.8,8.0
09/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 23:00,15.7,77.4,0.4,9.3,428.2,119.6,1561,623.3,7.8,,,,,,,,,,,,,,,,,,
09/10/2011 22:00,,,,,,,,,,23.3,52.9,0.0,11.0,257.5,146.8,1586,596.1,11.2,,,,,,,,,
09/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,69.3,0.3,9.9,337.0,106.5,1241,628.2,7.9
09/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 19:00,15.4,76.4,0.0,8.3,396.5,118.6,1557,616.9,7.7,,,,,,,,,,,,,,,,,,
09/10/2011 18:00,,,,,,,,,,23.7,56.5,0.1,11.8,281.3,149.1,1597,610.3,11.1,,,,,,,,,
09/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,70.9,0.3,9.7,341.5,108.1,1263,611.3,7.9
09/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 15:00,15.5,76.1,0.2,9.7,418.3,119.0,1546,594.0,7.6,,,,,,,,,,,,,,,,,,
09/10/2011 14:00,,,,,,,,,,22.7,55.5,0.2,11.1,277.2,143.8,1575,605.2,11.1,,,,,,,,,
09/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,70.3,0.3,10.5,334.0,109.2,1263,624.1,7.9
09/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 11:00,15.5,79.3,0.1,8.9,390.5,119.2,1552,597.0,7.7,,,,,,,,,,,,,,,,,,
09/10/2011 10:00,,,,,,,,,,23.0,57.0,0.1,11.7,278.6,147.4,1594,593.2,11.2,,,,,,,,,
09/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,69.9,0.3,10.1,329.2,108.4,1245,595.2,8.0
09/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 07:00,15.3,76.3,0.4,9.5,415.3,117.2,1535,593.8,7.7,,,,,,,,,,,,,,,,,,
09/10/2011 06:00,,,,,,,,,,22.3,54.4,0.0,11.2,272.8,142.5,1566,642.3,11.1,,,,,,,,,
09/10/2011 05:00,,,,,,,,,,,,,,,,,,,11.0,69.9,0.4,9.8,330.3,109.2,1260,593.0,8.0
09/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/10/2011 03:00,15.5,76.7,0.2,8.7,384.5,119.0,1550,624.9,7.6,,,,,,,,,,,,,,,,,,
09/10/2011 02:00,,,,,,,,,,22.7,52.5,0.0,10.5,264.0,145.4,1569,611.9,10.9,,,,,,,,,
09/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.1,70.6,0.3,10.3,329.4,109.3,1253,611.4,7.8
08/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 23:00,15.4,77.3,0.4,8.2,398.4,117.0,1526,618.0,7.5,,,,,,,,,,,,,,,,,,
08/10/2011 22:00,,,,,,,,,,22.6,58.1,0.1,11.4,276.6,144.2,1573,614.4,10.9,,,,,,,,,
08/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,69.8,0.2,11.8,349.0,108.4,1247,612.6,7.8
08/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 19:00,15.0,75.6,0.3,9.0,414.7,114.6,1514,615.9,7.6,,,,,,,,,,,,,,,,,,
08/10/2011 18:00,,,,,,,,,,22.6,55.2,0.0,11.5,275.7,142.3,1554,618.0,10.9,,,,,,,,,
08/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,70.0,0.4,11.1,344.8,106.0,1230,621.6,7.9
08/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 15:00,14.7,73.7,0.5,8.9,402.3,113.0,1504,623.1,7.6,,,,,,,,,,,,,,,,,,
08/10/2011 14:00,,,,,,,,,,23.0,56.7,0.1,10.9,259.7,144.3,1568,614.9,10.8,,,,,,,,,
08/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,64.9,0.3,9.7,321.7,104.5,1222,596.1,7.8
08/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 11:00,15.5,75.8,0.2,9.0,410.2,117.1,1533,617.7,7.7,,,,,,,,,,,,,,,,,,
08/10/2011 10:00,,,,,,,,,,22.7,55.0,0.1,10.6,276.4,141.6,1546,603.2,10.9,,,,,,,,,
08/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,66.3,0.2,9.7,326.6,105.8,1235,629.7,7.9
08/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 07:00,15.5,73.9,0.3,8.5,384.8,116.9,1522,596.3,7.7,,,,,,,,,,,,,,,,,,
08/10/2011 06:00,,,,,,,,,,22.8,52.7,0.0,10.2,257.3,143.7,1559,628.1,10.7,,,,,,,,,
08/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,67.4,0.3,10.0,316.8,105.1,1221,610.2,7.8
08/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/10/2011 03:00,15.7,78.0,0.0,8.9,399.4,117.6,1521,614.5,7.4,,,,,,,,,,,,,,,,,,
08/10/2011 02:00,,,,,,,,,,22.8,56.8,0.3,10.9,274.5,141.1,1538,648.2,10.4,,,,,,,,,
08/10/2011 01:00,,,,,,,,,,,,,,,,,,,11.2,68.5,0.1,10.5,337.2,108.1,1236,599.5,7.7
07/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 23:00,15.6,78.5,0.1,8.5,417.6,116.4,1514,623.8,7.3,,,,,,,,,,,,,,,,,,
07/10/2011 22:00,,,,,,,,,,23.1,54.0,0.2,10.1,267.5,143.3,1546,678.3,10.2,,,,,,,,,
07/10/2011 21:00,,,,,,,,,,,,,,,,,,,11.2,71.6,0.5,10.6,354.7,107.4,1230,605.8,7.5
07/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 19:00,15.3,76.1,0.0,8.5,398.3,113.9,1486,617.9,7.3,,,,,,,,,,,,,,,,,,
07/10/2011 18:00,,,,,,,,,,23.2,57.6,0.0,9.9,261.5,144.2,1560,653.9,10.1,,,,,,,,,
07/10/2011 17:00,,,,,,,,,,,,,,,,,,,11.0,70.6,0.1,9.6,338.1,106.2,1219,610.0,7.4
07/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 15:00,15.2,75.4,0.1,8.9,421.2,113.6,1482,635.0,7.2,,,,,,,,,,,,,,,,,,
07/10/2011 14:00,,,,,,,,,,22.8,55.5,0.1,10.5,257.0,141.1,1535,681.9,9.9,,,,,,,,,
07/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,69.5,0.3,10.1,344.2,105.7,1227,604.0,7.4
07/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 11:00,14.9,73.6,0.0,8.6,413.2,113.4,1495,613.9,7.1,,,,,,,,,,,,,,,,,,
07/10/2011 10:00,,,,,,,,,,22.6,54.9,0.1,10.9,271.4,140.6,1528,658.0,9.9,,,,,,,,,
07/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,69.8,0.3,10.2,334.3,105.3,1226,616.3,7.4
07/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 07:00,15.3,79.5,0.0,8.3,405.7,114.3,1503,607.6,7.1,,,,,,,,,,,,,,,,,,
07/10/2011 06:00,,,,,,,,,,22.5,52.5,0.0,10.3,266.3,139.6,1532,721.3,9.8,,,,,,,,,
07/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,67.4,0.6,10.5,344.5,103.5,1208,636.0,7.3
07/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/10/2011 03:00,15.3,75.6,0.2,8.9,410.6,114.0,1488,626.7,7.0,,,,,,,,,,,,,,,,,,
07/10/2011 02:00,,,,,,,,,,22.6,55.0,0.1,9.8,263.8,139.7,1527,710.4,9.7,,,,,,,,,
07/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,67.6,0.2,10.3,343.2,103.8,1206,627.5,7.2
06/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 23:00,15.2,75.5,0.2,8.5,406.1,113.6,1475,645.2,6.9,,,,,,,,,,,,,,,,,,
06/10/2011 22:00,,,,,,,,,,22.6,54.6,0.0,10.7,269.6,138.7,1522,717.4,9.6,,,,,,,,,
06/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,68.4,0.2,9.7,344.0,104.6,1209,634.5,7.1
06/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 19:00,15.3,73.4,0.1,8.5,410.8,114.0,1486,646.2,6.9,,,,,,,,,,,,,,,,,,
06/10/2011 18:00,,,,,,,,,,22.2,55.1,0.0,9.6,265.2,136.0,1503,737.8,9.5,,,,,,,,,
06/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,67.9,0.4,10.1,342.1,103.1,1207,598.3,7.0
06/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 15:00,15.4,76.7,0.0,9.4,411.4,114.4,1484,648.9,6.8,,,,,,,,,,,,,,,,,,
06/10/2011 14:00,,,,,,,,,,21.9,53.4,0.3,9.9,266.8,135.1,1499,726.1,9.4,,,,,,,,,
06/10/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,69.3,0.0,10.1,339.7,104.9,1209,622.0,7.1
06/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 11:00,15.3,76.8,0.0,8.6,424.7,114.3,1473,665.3,6.8,,,,,,,,,,,,,,,,,,
06/10/2011 10:00,,,,,,,,,,22.8,55.3,0.0,11.0,281.0,139.8,1525,744.0,9.3,,,,,,,,,
06/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,67.4,0.2,10.3,346.4,102.7,1194,625.8,6.9
06/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 07:00,15.1,76.0,0.0,9.4,411.7,113.4,1468,640.1,6.6,,,,,,,,,,,,,,,,,,
06/10/2011 06:00,,,,,,,,,,22.7,55.6,0.0,11.1,275.9,137.7,1500,754.9,9.0,,,,,,,,,
06/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,65.5,0.1,9.7,347.9,100.3,1178,629.8,6.7
06/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/10/2011 03:00,15.3,77.0,0.0,8.5,411.8,114.2,1454,645.8,6.3,,,,,,,,,,,,,,,,,,
06/10/2011 02:00,,,,,,,,,,22.1,55.7,0.3,9.9,272.4,135.1,1488,763.5,8.6,,,,,,,,,
06/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,68.9,0.2,9.6,338.6,103.2,1193,660.7,6.4
05/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 23:00,15.0,75.6,0.2,8.7,409.5,112.8,1456,679.7,6.1,,,,,,,,,,,,,,,,,,
05/10/2011 22:00,,,,,,,,,,22.5,55.4,0.0,10.6,282.1,138.7,1507,795.1,8.4,,,,,,,,,
05/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,69.4,0.3,10.2,341.2,103.3,1192,654.8,6.2
05/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 19:00,14.6,75.3,0.2,8.5,410.6,112.1,1455,654.5,6.0,,,,,,,,,,,,,,,,,,
05/10/2011 18:00,,,,,,,,,,22.3,54.7,0.1,11.2,275.5,138.7,1506,775.9,8.2,,,,,,,,,
05/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,66.1,0.5,10.9,343.3,100.6,1183,664.9,6.1
05/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 15:00,14.7,77.1,0.1,9.2,419.2,111.5,1446,680.3,5.8,,,,,,,,,,,,,,,,,,
05/10/2011 14:00,,,,,,,,,,22.4,56.4,0.4,10.3,273.2,140.1,1516,798.8,8.0,,,,,,,,,
05/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,68.2,0.3,9.5,327.6,101.8,1193,687.7,6.1
05/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 11:00,14.9,74.5,0.3,8.7,420.8,112.8,1456,681.1,5.7,,,,,,,,,,,,,,,,,,
05/10/2011 10:00,,,,,,,,,,22.2,58.0,0.3,10.5,271.2,138.9,1511,794.8,7.7,,,,,,,,,
05/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,68.8,0.5,9.8,339.7,101.3,1183,681.3,5.9
05/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 07:00,14.8,75.2,0.1,9.7,420.0,111.5,1451,679.5,5.5,,,,,,,,,,,,,,,,,,
05/10/2011 06:00,,,,,,,,,,22.2,55.4,0.2,11.2,272.3,138.4,1504,780.7,7.3,,,,,,,,,
05/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,70.0,0.3,8.7,342.8,102.7,1190,675.6,5.6
05/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/10/2011 03:00,14.8,75.4,0.0,8.2,419.7,111.6,1436,697.0,5.1,,,,,,,,,,,,,,,,,,
05/10/2011 02:00,,,,,,,,,,22.5,56.0,0.0,10.6,291.1,138.4,1503,781.8,6.7,,,,,,,,,
05/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,69.4,0.3,9.5,339.0,100.2,1175,698.9,5.3
04/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 23:00,14.9,74.6,0.1,8.9,404.7,111.0,1423,686.9,4.8,,,,,,,,,,,,,,,,,,
04/10/2011 22:00,,,,,,,,,,22.7,55.2,0.3,10.7,277.6,138.4,1497,771.0,6.4,,,,,,,,,
04/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,68.8,0.1,9.4,336.7,99.4,1173,696.2,5.1
04/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 19:00,14.9,77.9,0.2,8.0,414.2,110.9,1426,668.3,4.5,,,,,,,,,,,,,,,,,,
04/10/2011 18:00,,,,,,,,,,22.4,57.2,0.0,10.4,276.7,137.2,1488,737.2,5.9,,,,,,,,,
04/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,69.8,0.2,10.5,345.3,102.1,1189,671.6,4.8
04/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 15:00,14.4,75.1,0.2,7.4,414.2,108.4,1414,680.5,4.1,,,,,,,,,,,,,,,,,,
04/10/2011 14:00,,,,,,,,,,22.4,57.2,0.0,9.5,280.9,136.8,1484,741.8,5.4,,,,,,,,,
04/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,70.3,0.3,9.8,351.0,99.2,1166,689.8,4.4
04/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 11:00,14.3,76.1,0.2,8.2,407.6,107.5,1408,680.7,3.9,,,,,,,,,,,,,,,,,,
04/10/2011 10:00,,,,,,,,,,22.2,56.4,0.0,10.1,282.6,135.3,1471,713.3,5.1,,,,,,,,,
04/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,68.6,0.0,9.5,349.7,102.5,1189,677.3,4.4
04/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 07:00,14.8,75.4,0.1,8.3,416.2,110.0,1417,637.3,3.8,,,,,,,,,,,,,,,,,,
04/10/2011 06:00,,,,,,,,,,22.3,56.5,0.1,9.7,269.2,136.5,1483,691.3,5.1,,,,,,,,,
04/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,68.8,0.4,9.3,349.4,101.7,1188,673.5,4.4
04/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/10/2011 03:00,15.1,75.6,0.5,9.0,415.0,112.6,1435,653.3,3.8,,,,,,,,,,,,,,,,,,
04/10/2011 02:00,,,,,,,,,,22.4,55.9,0.0,10.1,273.4,136.6,1484,706.1,5.1,,,,,,,,,
04/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,67.8,0.4,9.8,341.6,102.9,1189,672.1,4.4
03/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 23:00,15.0,77.8,0.5,8.0,414.9,112.1,1435,674.4,3.8,,,,,,,,,,,,,,,,,,
03/10/2011 22:00,,,,,,,,,,22.6,58.0,0.0,10.2,283.3,138.5,1493,705.6,5.1,,,,,,,,,
03/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,67.4,0.2,10.6,354.5,101.5,1189,663.2,4.4
03/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 19:00,14.9,75.5,0.2,9.0,410.1,111.2,1430,658.6,3.8,,,,,,,,,,,,,,,,,,
03/10/2011 18:00,,,,,,,,,,22.1,54.7,0.3,10.2,276.8,135.9,1477,677.7,5.1,,,,,,,,,
03/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,69.4,0.2,9.7,356.1,102.2,1183,671.7,4.4
03/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 15:00,14.4,73.8,0.2,8.7,417.2,108.6,1411,674.6,3.8,,,,,,,,,,,,,,,,,,
03/10/2011 14:00,,,,,,,,,,22.2,56.1,0.2,9.5,272.3,138.9,1504,706.8,5.1,,,,,,,,,
03/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,68.1,0.7,9.7,344.3,101.4,1195,668.0,4.3
03/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 11:00,14.8,77.8,0.4,8.6,408.7,112.8,1450,677.3,3.8,,,,,,,,,,,,,,,,,,
03/10/2011 10:00,,,,,,,,,,22.3,57.0,0.1,11.1,285.2,139.1,1506,694.4,5.2,,,,,,,,,
03/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,69.2,0.3,10.2,343.6,101.5,1191,673.1,4.4
03/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 07:00,14.7,73.6,0.3,8.3,416.1,111.2,1438,683.2,3.9,,,,,,,,,,,,,,,,,,
03/10/2011 06:00,,,,,,,,,,22.2,57.1,0.4,10.0,283.0,137.9,1492,687.4,5.2,,,,,,,,,
03/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,68.9,0.0,9.9,346.0,101.8,1195,684.1,4.4
03/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/10/2011 03:00,14.6,75.4,0.3,8.7,406.2,111.5,1438,648.9,3.9,,,,,,,,,,,,,,,,,,
03/10/2011 02:00,,,,,,,,,,22.2,58.4,0.1,10.5,278.8,138.3,1497,691.8,5.2,,,,,,,,,
03/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,66.7,0.6,10.4,347.9,101.4,1189,645.7,4.4
02/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 23:00,14.7,74.9,0.5,8.9,411.8,111.9,1439,648.4,3.8,,,,,,,,,,,,,,,,,,
02/10/2011 22:00,,,,,,,,,,22.1,56.9,0.2,11.1,284.7,137.8,1501,700.2,5.2,,,,,,,,,
02/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,69.4,0.2,9.6,343.1,101.1,1195,685.1,4.4
02/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 19:00,14.7,77.0,0.2,7.7,405.2,111.4,1443,659.8,3.8,,,,,,,,,,,,,,,,,,
02/10/2011 18:00,,,,,,,,,,21.9,55.5,0.3,9.9,276.1,136.6,1500,725.3,5.2,,,,,,,,,
02/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,67.5,0.5,10.8,352.8,101.0,1189,669.7,4.4
02/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 15:00,14.6,73.7,0.6,9.1,402.5,110.5,1437,673.2,3.9,,,,,,,,,,,,,,,,,,
02/10/2011 14:00,,,,,,,,,,22.3,59.0,0.0,10.3,284.7,138.7,1501,692.6,5.2,,,,,,,,,
02/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,69.1,0.6,9.6,333.8,102.0,1195,672.0,4.4
02/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 11:00,14.8,77.0,0.4,8.1,408.7,112.1,1455,680.7,3.9,,,,,,,,,,,,,,,,,,
02/10/2011 10:00,,,,,,,,,,22.3,55.7,0.4,10.4,276.5,138.3,1499,682.0,5.2,,,,,,,,,
02/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,68.8,0.4,9.9,345.2,103.1,1212,674.7,4.5
02/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 07:00,14.8,76.5,0.3,9.0,431.4,112.3,1457,653.2,3.9,,,,,,,,,,,,,,,,,,
02/10/2011 06:00,,,,,,,,,,22.2,57.5,0.0,9.6,281.9,138.6,1502,713.8,5.2,,,,,,,,,
02/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,65.7,0.2,10.4,352.5,103.5,1206,694.7,4.5
02/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/10/2011 03:00,14.7,78.0,0.4,9.0,428.0,112.0,1452,660.4,3.9,,,,,,,,,,,,,,,,,,
02/10/2011 02:00,,,,,,,,,,21.9,58.2,0.2,10.9,291.1,136.9,1502,717.4,5.3,,,,,,,,,
02/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,69.3,0.7,9.6,342.5,99.8,1189,669.2,4.5
01/10/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 23:00,14.7,76.9,0.2,9.2,411.7,111.6,1454,655.1,3.9,,,,,,,,,,,,,,,,,,
01/10/2011 22:00,,,,,,,,,,22.0,57.0,0.1,11.0,280.2,136.9,1502,707.8,5.2,,,,,,,,,
01/10/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,68.8,0.4,9.9,357.0,101.6,1197,664.5,4.5
01/10/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 19:00,14.8,76.2,0.1,9.3,423.7,112.3,1457,645.7,3.9,,,,,,,,,,,,,,,,,,
01/10/2011 18:00,,,,,,,,,,21.5,55.4,0.4,11.2,276.7,134.4,1484,717.8,5.3,,,,,,,,,
01/10/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,67.8,0.5,10.6,347.3,101.9,1200,675.9,4.5
01/10/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 15:00,14.5,72.5,0.1,9.2,414.9,110.2,1447,707.5,3.9,,,,,,,,,,,,,,,,,,
01/10/2011 14:00,,,,,,,,,,22.1,54.5,0.0,10.5,286.7,137.3,1495,696.1,5.3,,,,,,,,,
01/10/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,70.5,0.4,10.3,352.8,101.4,1202,678.2,4.6
01/10/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 11:00,14.7,76.7,0.0,8.0,398.0,111.7,1455,661.0,3.9,,,,,,,,,,,,,,,,,,
01/10/2011 10:00,,,,,,,,,,22.4,57.5,0.4,10.4,280.6,139.1,1509,698.2,5.3,,,,,,,,,
01/10/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,68.0,0.5,10.5,362.4,103.2,1209,678.1,4.5
01/10/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 07:00,14.7,74.7,0.3,8.5,405.1,112.3,1453,667.5,4.0,,,,,,,,,,,,,,,,,,
01/10/2011 06:00,,,,,,,,,,22.3,57.3,0.2,10.0,279.6,138.6,1503,707.5,5.3,,,,,,,,,
01/10/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,67.6,0.3,9.6,340.1,101.4,1201,693.8,4.5
01/10/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/10/2011 03:00,14.7,77.4,0.5,8.4,432.4,111.9,1463,675.8,4.0,,,,,,,,,,,,,,,,,,
01/10/2011 02:00,,,,,,,,,,22.1,57.3,0.0,10.4,277.0,138.3,1518,717.9,5.3,,,,,,,,,
01/10/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,70.5,0.3,10.5,348.7,102.9,1212,665.9,4.5
30/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 23:00,14.7,73.9,0.3,9.6,415.2,112.6,1465,661.6,4.0,,,,,,,,,,,,,,,,,,
30/09/2011 22:00,,,,,,,,,,22.2,57.7,0.1,9.6,271.4,138.9,1513,719.2,5.3,,,,,,,,,
30/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,70.2,0.4,9.8,343.8,102.8,1218,688.3,4.6
30/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 19:00,14.3,75.7,0.3,8.2,403.5,110.4,1455,666.6,4.0,,,,,,,,,,,,,,,,,,
30/09/2011 18:00,,,,,,,,,,22.1,56.2,0.1,10.7,273.7,138.0,1504,745.0,5.3,,,,,,,,,
30/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,68.6,0.5,9.8,347.1,100.6,1203,675.6,4.5
30/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 15:00,14.4,75.1,0.4,9.2,406.9,111.5,1469,672.4,3.9,,,,,,,,,,,,,,,,,,
30/09/2011 14:00,,,,,,,,,,22.2,56.7,0.2,9.9,269.4,139.3,1511,693.4,5.2,,,,,,,,,
30/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,69.2,0.3,9.7,333.5,99.1,1191,693.8,4.5
