Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
30/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 11:00,14.4,75.3,0.4,8.9,408.6,111.6,1464,690.7,3.9,,,,,,,,,,,,,,,,,,
30/09/2011 10:00,,,,,,,,,,22.3,55.8,0.1,10.5,269.0,139.8,1529,708.2,5.3,,,,,,,,,
30/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,70.2,0.3,10.3,341.8,102.8,1213,682.2,4.5
30/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 07:00,14.7,75.8,0.5,9.9,407.8,112.0,1464,650.1,4.0,,,,,,,,,,,,,,,,,,
30/09/2011 06:00,,,,,,,,,,22.3,58.8,0.4,9.7,279.9,139.6,1525,715.2,5.4,,,,,,,,,
30/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,67.6,0.8,10.4,343.0,99.5,1201,689.8,4.6
30/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/09/2011 03:00,14.7,76.6,0.4,8.6,416.4,112.1,1464,707.3,4.0,,,,,,,,,,,,,,,,,,
30/09/2011 02:00,,,,,,,,,,22.3,56.1,0.0,11.3,279.9,139.5,1524,719.9,5.4,,,,,,,,,
30/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,68.4,0.3,9.8,352.0,102.0,1204,694.1,4.5
29/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 23:00,14.8,76.6,0.5,9.2,416.3,112.2,1466,684.2,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 22:00,,,,,,,,,,21.6,56.1,0.0,10.2,271.5,135.7,1507,715.0,5.4,,,,,,,,,
29/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,67.0,0.5,11.1,331.1,101.0,1206,704.9,4.6
29/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 19:00,14.8,76.1,0.3,10.1,417.4,112.3,1469,690.1,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 18:00,,,,,,,,,,21.5,54.0,0.2,9.9,265.7,134.9,1486,690.8,5.4,,,,,,,,,
29/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,66.9,0.4,10.5,345.0,99.6,1196,666.1,4.6
29/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 15:00,14.9,76.7,0.6,8.5,425.9,112.8,1462,673.8,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 14:00,,,,,,,,,,21.4,54.6,0.2,11.6,276.4,135.5,1508,728.6,5.4,,,,,,,,,
29/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,70.7,0.4,10.1,332.8,103.8,1211,674.2,4.6
29/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 11:00,14.2,76.0,0.7,8.4,392.6,109.9,1456,687.2,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 10:00,,,,,,,,,,22.0,53.6,0.1,10.3,275.6,138.0,1509,719.3,5.4,,,,,,,,,
29/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,66.6,0.6,9.6,336.4,101.3,1212,707.5,4.6
29/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 07:00,14.3,74.9,0.3,9.4,417.1,109.6,1450,659.6,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 06:00,,,,,,,,,,22.0,54.7,0.0,10.0,279.1,138.5,1508,707.3,5.3,,,,,,,,,
29/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,71.7,0.4,10.3,345.9,102.9,1217,692.9,4.6
29/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/09/2011 03:00,14.8,73.8,0.1,9.2,427.3,113.0,1469,683.3,4.0,,,,,,,,,,,,,,,,,,
29/09/2011 02:00,,,,,,,,,,22.5,58.8,0.1,11.2,275.7,140.5,1523,738.6,5.3,,,,,,,,,
29/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,67.9,0.3,9.8,339.3,100.6,1202,699.6,4.6
28/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 23:00,14.8,76.8,0.3,8.4,415.9,112.4,1473,686.0,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 22:00,,,,,,,,,,22.1,56.8,0.4,11.2,285.8,139.1,1531,719.7,5.3,,,,,,,,,
28/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,68.3,0.4,8.9,341.3,102.9,1213,707.0,4.5
28/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 19:00,14.4,74.0,0.5,8.5,407.0,109.6,1451,677.6,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 18:00,,,,,,,,,,22.2,53.8,0.5,10.6,281.5,138.6,1521,721.8,5.3,,,,,,,,,
28/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,69.2,0.0,10.1,347.2,100.4,1200,653.3,4.5
28/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 15:00,14.8,75.8,0.2,9.2,424.6,112.3,1466,672.7,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 14:00,,,,,,,,,,22.3,57.4,0.3,11.4,283.7,139.3,1524,733.1,5.4,,,,,,,,,
28/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,67.0,0.1,10.7,340.2,100.0,1197,699.9,4.6
28/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 11:00,14.8,76.1,0.3,9.7,426.7,112.1,1466,683.4,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 10:00,,,,,,,,,,22.4,56.3,0.2,10.0,261.6,140.1,1528,733.4,5.3,,,,,,,,,
28/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,69.7,0.4,9.9,341.8,103.1,1220,711.5,4.6
28/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 07:00,14.5,75.0,0.3,8.8,416.6,109.6,1454,672.9,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 06:00,,,,,,,,,,22.3,55.7,0.5,10.4,264.8,139.2,1521,724.2,5.4,,,,,,,,,
28/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,65.8,0.3,9.9,340.9,100.3,1194,708.6,4.6
28/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/09/2011 03:00,14.8,75.8,0.3,9.4,400.1,112.9,1471,678.0,4.0,,,,,,,,,,,,,,,,,,
28/09/2011 02:00,,,,,,,,,,21.9,54.5,0.0,10.7,281.4,137.0,1510,726.4,5.5,,,,,,,,,
28/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,68.9,0.3,10.6,345.2,101.7,1216,697.4,4.7
27/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 23:00,14.9,76.8,0.2,9.7,420.8,113.0,1479,688.6,4.1,,,,,,,,,,,,,,,,,,
27/09/2011 22:00,,,,,,,,,,22.5,57.1,0.5,11.4,279.3,139.7,1527,727.4,5.5,,,,,,,,,
27/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,69.3,0.8,9.9,339.6,102.8,1211,684.9,4.7
27/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 19:00,14.9,76.4,0.1,9.5,404.2,112.8,1473,685.0,4.0,,,,,,,,,,,,,,,,,,
27/09/2011 18:00,,,,,,,,,,22.4,56.2,0.0,10.7,281.2,139.5,1522,737.5,5.5,,,,,,,,,
27/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,67.4,0.4,10.5,345.4,102.4,1221,710.0,4.7
27/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 15:00,14.9,74.4,0.4,9.3,415.6,112.4,1479,705.1,4.1,,,,,,,,,,,,,,,,,,
27/09/2011 14:00,,,,,,,,,,21.9,56.8,0.3,9.7,275.4,136.7,1518,708.2,5.5,,,,,,,,,
27/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,68.0,0.7,10.7,348.1,102.8,1223,683.0,4.7
27/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 11:00,15.0,76.4,0.6,9.6,422.2,112.7,1478,687.6,4.1,,,,,,,,,,,,,,,,,,
27/09/2011 10:00,,,,,,,,,,22.4,57.1,0.2,11.1,275.1,138.5,1526,727.2,5.6,,,,,,,,,
27/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,68.4,0.2,9.7,348.4,103.5,1222,695.1,4.8
27/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 07:00,14.5,74.6,0.1,9.1,426.2,109.0,1462,714.9,4.2,,,,,,,,,,,,,,,,,,
27/09/2011 06:00,,,,,,,,,,22.5,57.5,0.1,11.1,282.3,138.8,1526,718.7,5.7,,,,,,,,,
27/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,69.7,0.5,10.0,350.2,103.4,1229,694.3,4.8
27/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/09/2011 03:00,15.1,77.2,0.1,9.6,424.7,112.7,1488,675.3,4.2,,,,,,,,,,,,,,,,,,
27/09/2011 02:00,,,,,,,,,,22.5,55.8,0.2,11.5,282.1,138.3,1521,723.0,5.6,,,,,,,,,
27/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,69.9,0.1,10.8,351.1,103.0,1222,672.0,4.8
26/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 23:00,15.1,76.4,0.3,8.3,423.6,113.1,1490,705.3,4.2,,,,,,,,,,,,,,,,,,
26/09/2011 22:00,,,,,,,,,,22.0,54.7,0.1,10.4,279.8,136.3,1511,731.3,5.6,,,,,,,,,
26/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,70.0,0.4,9.9,348.1,103.1,1228,692.3,4.8
26/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 19:00,15.0,76.8,0.2,8.7,423.9,112.1,1480,684.2,4.1,,,,,,,,,,,,,,,,,,
26/09/2011 18:00,,,,,,,,,,22.0,55.9,0.3,9.9,279.1,134.7,1499,711.4,5.6,,,,,,,,,
26/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,68.8,0.1,10.7,344.4,102.9,1221,689.5,4.8
26/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 15:00,14.7,73.6,0.2,8.5,405.0,109.9,1455,683.5,4.2,,,,,,,,,,,,,,,,,,
26/09/2011 14:00,,,,,,,,,,22.7,56.6,0.2,9.9,277.2,138.9,1518,703.1,5.6,,,,,,,,,
26/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,68.9,0.5,9.3,328.2,103.3,1222,679.3,4.9
26/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 11:00,15.0,75.9,0.3,8.6,431.3,112.2,1481,679.2,4.3,,,,,,,,,,,,,,,,,,
26/09/2011 10:00,,,,,,,,,,22.6,55.9,0.3,9.8,267.8,138.3,1526,725.2,5.8,,,,,,,,,
26/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,67.5,0.4,10.5,349.8,102.9,1231,695.5,5.0
26/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 07:00,15.0,76.5,0.3,9.0,416.0,112.3,1475,670.5,4.3,,,,,,,,,,,,,,,,,,
26/09/2011 06:00,,,,,,,,,,22.7,56.7,0.1,10.0,281.6,139.1,1531,723.0,5.9,,,,,,,,,
26/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,68.9,0.2,9.6,345.9,101.1,1210,680.4,5.1
26/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/09/2011 03:00,14.7,75.4,0.1,8.4,414.9,111.9,1490,690.3,4.4,,,,,,,,,,,,,,,,,,
26/09/2011 02:00,,,,,,,,,,22.4,55.2,0.1,10.8,276.8,138.5,1525,739.3,5.9,,,,,,,,,
26/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,69.8,0.2,9.2,346.2,103.1,1226,684.5,5.1
25/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 23:00,14.7,73.6,0.0,8.2,418.1,111.5,1486,671.5,4.4,,,,,,,,,,,,,,,,,,
25/09/2011 22:00,,,,,,,,,,22.5,53.8,0.2,12.1,288.2,139.5,1532,730.4,6.0,,,,,,,,,
25/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,66.7,0.4,9.5,332.8,101.2,1224,703.0,5.1
25/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 19:00,15.0,77.7,0.4,8.9,414.9,113.9,1502,689.0,4.4,,,,,,,,,,,,,,,,,,
25/09/2011 18:00,,,,,,,,,,22.6,57.4,0.0,11.6,280.1,140.5,1538,699.1,6.0,,,,,,,,,
25/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,69.5,0.2,10.1,344.1,101.6,1223,676.4,5.1
25/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 15:00,14.9,75.2,0.4,9.6,425.0,112.4,1491,692.5,4.4,,,,,,,,,,,,,,,,,,
25/09/2011 14:00,,,,,,,,,,22.3,56.0,0.0,11.0,288.1,139.0,1533,737.7,6.0,,,,,,,,,
25/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,66.0,0.4,10.1,334.3,100.2,1217,687.6,5.1
25/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 11:00,15.0,76.6,0.2,9.7,427.4,113.6,1503,672.2,4.5,,,,,,,,,,,,,,,,,,
25/09/2011 10:00,,,,,,,,,,22.6,58.8,0.1,10.3,282.4,140.3,1540,717.4,6.1,,,,,,,,,
25/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,70.0,0.4,10.5,357.5,103.3,1245,719.5,5.2
25/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 07:00,14.9,75.1,0.3,9.0,426.1,113.1,1505,683.2,4.5,,,,,,,,,,,,,,,,,,
25/09/2011 06:00,,,,,,,,,,22.6,57.4,0.0,10.3,263.5,139.5,1534,729.9,6.1,,,,,,,,,
25/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,71.2,0.2,9.6,351.3,104.0,1231,685.7,5.3
25/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/09/2011 03:00,14.3,74.1,0.2,9.0,413.7,109.7,1480,676.2,4.5,,,,,,,,,,,,,,,,,,
25/09/2011 02:00,,,,,,,,,,22.5,58.8,0.1,10.0,272.5,139.6,1541,723.0,6.1,,,,,,,,,
25/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,69.7,0.1,10.1,350.1,102.5,1227,673.4,5.3
24/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 23:00,14.9,76.8,0.2,9.1,424.7,113.0,1510,672.7,4.6,,,,,,,,,,,,,,,,,,
24/09/2011 22:00,,,,,,,,,,22.6,58.3,0.0,10.7,281.0,140.0,1548,702.5,6.1,,,,,,,,,
24/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,68.3,0.4,10.4,346.1,103.8,1244,678.8,5.3
24/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 19:00,14.6,75.8,0.1,8.6,402.1,111.7,1496,666.5,4.5,,,,,,,,,,,,,,,,,,
24/09/2011 18:00,,,,,,,,,,22.5,56.5,0.0,9.7,262.6,139.6,1545,714.1,6.2,,,,,,,,,
24/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,67.7,0.1,10.1,345.1,103.5,1239,678.0,5.2
24/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 15:00,15.1,76.9,0.0,8.6,405.5,114.2,1509,656.6,4.5,,,,,,,,,,,,,,,,,,
24/09/2011 14:00,,,,,,,,,,22.5,57.0,0.2,8.6,259.7,140.3,1548,714.6,6.2,,,,,,,,,
24/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,69.8,0.1,10.5,340.3,103.6,1239,646.9,5.3
24/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 11:00,15.1,76.5,0.1,9.1,421.4,114.0,1516,685.0,4.7,,,,,,,,,,,,,,,,,,
24/09/2011 10:00,,,,,,,,,,22.7,55.6,0.0,10.1,283.8,140.9,1557,706.7,6.3,,,,,,,,,
24/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,69.2,0.3,10.2,340.2,103.9,1246,683.2,5.5
24/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 07:00,15.0,76.5,0.4,9.4,431.2,114.2,1515,660.1,4.7,,,,,,,,,,,,,,,,,,
24/09/2011 06:00,,,,,,,,,,22.0,56.9,0.0,10.1,275.0,138.2,1543,714.9,6.4,,,,,,,,,
24/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,69.1,0.3,10.2,350.2,104.7,1249,672.6,5.5
24/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/09/2011 03:00,15.2,79.6,0.1,8.7,400.9,115.6,1529,682.6,4.8,,,,,,,,,,,,,,,,,,
24/09/2011 02:00,,,,,,,,,,22.5,57.8,0.1,11.3,282.1,140.0,1552,713.6,6.4,,,,,,,,,
24/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,70.3,0.3,10.7,346.6,104.2,1242,659.3,5.5
23/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 23:00,15.1,77.5,0.5,7.8,407.0,114.3,1522,657.4,4.8,,,,,,,,,,,,,,,,,,
23/09/2011 22:00,,,,,,,,,,22.6,55.7,0.1,11.1,290.9,140.5,1556,695.6,6.4,,,,,,,,,
23/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.8,70.5,0.3,10.2,345.9,104.6,1251,637.3,5.6
23/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 19:00,15.1,78.0,0.2,9.8,411.7,114.1,1521,657.2,4.9,,,,,,,,,,,,,,,,,,
23/09/2011 18:00,,,,,,,,,,22.6,53.2,0.2,11.7,285.5,140.6,1559,702.2,6.5,,,,,,,,,
23/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,71.3,0.4,10.1,345.8,105.0,1254,675.9,5.7
23/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 15:00,14.8,75.6,0.1,8.9,416.6,111.6,1505,648.2,5.0,,,,,,,,,,,,,,,,,,
23/09/2011 14:00,,,,,,,,,,22.1,56.8,0.1,10.8,274.4,138.8,1553,732.9,6.6,,,,,,,,,
23/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,69.5,0.2,10.0,338.3,104.7,1261,677.3,5.8
23/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 11:00,15.1,77.0,0.0,8.4,404.7,113.8,1529,658.1,5.1,,,,,,,,,,,,,,,,,,
23/09/2011 10:00,,,,,,,,,,22.9,56.5,0.0,10.5,288.6,140.5,1555,673.1,7.0,,,,,,,,,
23/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,69.9,0.6,10.0,347.6,105.0,1257,669.1,5.9
23/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 07:00,15.2,75.1,0.1,9.1,412.6,113.9,1534,636.9,5.1,,,,,,,,,,,,,,,,,,
23/09/2011 06:00,,,,,,,,,,22.7,55.7,0.4,10.8,289.6,139.3,1542,675.4,7.1,,,,,,,,,
23/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,67.7,0.2,10.1,352.9,103.1,1250,663.1,6.0
23/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/09/2011 03:00,15.3,76.5,0.1,9.1,409.3,114.7,1529,634.0,5.2,,,,,,,,,,,,,,,,,,
23/09/2011 02:00,,,,,,,,,,23.1,57.0,0.0,10.5,274.9,142.2,1559,677.4,7.2,,,,,,,,,
23/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,68.8,0.5,10.1,349.0,105.2,1258,652.6,6.0
22/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 23:00,15.3,76.2,0.3,9.1,424.0,114.1,1529,620.8,5.3,,,,,,,,,,,,,,,,,,
22/09/2011 22:00,,,,,,,,,,22.6,56.8,0.0,10.5,279.0,138.7,1547,698.0,7.3,,,,,,,,,
22/09/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,70.9,0.2,10.6,348.3,104.2,1256,641.2,6.1
22/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 19:00,15.0,73.1,0.3,8.6,415.9,111.3,1509,645.9,5.3,,,,,,,,,,,,,,,,,,
22/09/2011 18:00,,,,,,,,,,23.2,56.9,0.0,10.2,274.2,140.2,1554,711.3,7.3,,,,,,,,,
22/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,66.9,0.3,10.8,345.3,101.9,1244,639.3,6.1
22/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 15:00,15.5,76.8,0.5,8.1,405.5,114.9,1538,634.3,5.4,,,,,,,,,,,,,,,,,,
22/09/2011 14:00,,,,,,,,,,23.2,54.4,0.1,10.8,279.8,140.8,1565,673.5,7.4,,,,,,,,,
22/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,68.0,0.2,10.4,355.8,103.4,1263,650.5,6.2
22/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 11:00,15.6,77.4,0.1,8.8,421.9,115.4,1537,654.0,5.5,,,,,,,,,,,,,,,,,,
22/09/2011 10:00,,,,,,,,,,23.1,56.3,0.1,10.7,273.3,140.5,1562,677.8,7.7,,,,,,,,,
22/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,67.2,0.1,10.0,340.6,103.0,1244,646.6,6.4
22/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 07:00,15.5,77.6,0.2,8.9,416.4,114.8,1539,641.1,5.7,,,,,,,,,,,,,,,,,,
22/09/2011 06:00,,,,,,,,,,22.8,57.4,0.4,10.8,280.7,139.4,1547,671.0,7.8,,,,,,,,,
22/09/2011 05:00,,,,,,,,,,,,,,,,,,,11.1,70.8,0.6,10.6,347.0,105.1,1265,619.6,6.5
22/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/09/2011 03:00,15.2,74.7,0.0,9.3,416.8,113.8,1543,625.8,5.8,,,,,,,,,,,,,,,,,,
22/09/2011 02:00,,,,,,,,,,23.2,56.9,0.0,10.9,288.9,141.6,1573,676.3,8.0,,,,,,,,,
22/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.2,70.7,0.0,9.7,349.3,105.4,1268,634.7,6.6
21/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 23:00,15.6,78.4,0.4,8.5,398.2,115.7,1551,643.6,5.9,,,,,,,,,,,,,,,,,,
21/09/2011 22:00,,,,,,,,,,22.6,55.5,0.0,10.4,272.8,137.8,1544,649.2,8.1,,,,,,,,,
21/09/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,70.2,0.1,9.9,348.2,104.9,1268,619.6,6.7
21/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 19:00,15.5,77.4,0.1,8.6,427.0,115.9,1552,628.0,6.0,,,,,,,,,,,,,,,,,,
21/09/2011 18:00,,,,,,,,,,23.1,55.5,0.0,10.3,271.3,140.9,1563,682.1,8.2,,,,,,,,,
21/09/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,70.0,0.2,9.5,346.5,105.3,1269,613.3,6.7
21/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 15:00,15.4,77.1,0.3,9.1,419.9,115.3,1554,620.2,6.1,,,,,,,,,,,,,,,,,,
21/09/2011 14:00,,,,,,,,,,23.1,57.3,0.0,11.3,285.6,141.5,1570,667.0,8.4,,,,,,,,,
21/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,70.7,0.2,10.4,345.3,105.9,1275,614.4,6.9
21/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 11:00,15.2,77.3,0.1,9.1,415.2,114.3,1550,628.7,6.3,,,,,,,,,,,,,,,,,,
21/09/2011 10:00,,,,,,,,,,22.9,55.1,0.0,10.8,272.5,141.5,1571,677.3,8.7,,,,,,,,,
21/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,70.5,0.0,10.8,348.2,106.0,1272,611.5,7.1
21/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 07:00,15.4,76.7,0.1,8.6,405.8,115.4,1563,623.8,6.4,,,,,,,,,,,,,,,,,,
21/09/2011 06:00,,,,,,,,,,23.1,58.1,0.0,10.7,282.4,141.2,1571,659.8,8.7,,,,,,,,,
21/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,68.4,0.0,10.0,320.1,103.8,1260,612.1,7.0
21/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/09/2011 03:00,15.4,77.3,0.2,8.3,415.0,115.4,1556,637.3,6.4,,,,,,,,,,,,,,,,,,
21/09/2011 02:00,,,,,,,,,,22.7,57.6,0.1,10.1,266.4,138.9,1551,628.4,8.8,,,,,,,,,
21/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,71.6,0.6,9.6,347.9,106.0,1268,620.0,7.1
20/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 23:00,15.5,76.8,0.1,9.3,423.4,115.9,1569,641.1,6.5,,,,,,,,,,,,,,,,,,
20/09/2011 22:00,,,,,,,,,,23.3,57.6,0.1,10.7,267.8,142.7,1585,610.6,8.8,,,,,,,,,
20/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,68.6,0.2,9.9,346.1,104.9,1266,655.1,7.0
20/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 19:00,15.5,75.9,0.1,8.6,421.6,116.0,1564,604.8,6.4,,,,,,,,,,,,,,,,,,
20/09/2011 18:00,,,,,,,,,,23.1,55.4,0.0,10.5,276.0,141.1,1571,619.3,8.6,,,,,,,,,
20/09/2011 17:00,,,,,,,,,,,,,,,,,,,11.0,71.0,0.2,10.2,351.9,106.4,1275,601.2,6.8
20/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 15:00,15.0,77.0,0.5,8.6,419.0,113.0,1547,639.2,6.3,,,,,,,,,,,,,,,,,,
20/09/2011 14:00,,,,,,,,,,23.3,58.7,0.0,10.4,274.4,142.3,1582,603.2,8.5,,,,,,,,,
20/09/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,69.0,0.3,10.1,332.4,105.7,1273,578.5,6.7
20/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 11:00,15.5,76.4,0.2,9.0,406.4,116.3,1573,632.8,6.4,,,,,,,,,,,,,,,,,,
20/09/2011 10:00,,,,,,,,,,23.2,46.6,0.4,10.2,280.7,142.2,1581,626.4,8.8,,,,,,,,,
20/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,68.7,0.1,10.0,338.4,106.0,1280,624.5,7.0
20/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 07:00,15.3,78.9,0.3,9.2,399.2,115.8,1578,604.7,6.7,,,,,,,,,,,,,,,,,,
20/09/2011 06:00,,,,,,,,,,23.2,57.4,0.0,11.2,270.9,142.1,1577,602.0,9.2,,,,,,,,,
20/09/2011 05:00,,,,,,,,,,,,,,,,,,,11.0,68.4,0.3,10.3,342.4,106.4,1276,613.2,7.2
20/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/09/2011 03:00,15.3,75.8,0.0,8.8,405.8,114.9,1562,617.4,6.8,,,,,,,,,,,,,,,,,,
20/09/2011 02:00,,,,,,,,,,23.3,57.1,0.1,11.8,288.0,143.2,1588,608.8,9.2,,,,,,,,,
20/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,67.5,0.1,10.2,334.6,102.8,1260,616.9,7.2
19/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 23:00,15.2,74.4,0.4,9.4,414.4,115.1,1575,622.7,6.9,,,,,,,,,,,,,,,,,,
19/09/2011 22:00,,,,,,,,,,23.2,57.6,0.1,10.6,265.4,143.2,1590,608.7,9.4,,,,,,,,,
19/09/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,69.8,0.4,11.2,348.3,106.8,1288,611.4,7.4
19/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 19:00,15.6,78.0,0.1,8.8,412.0,117.0,1588,605.6,7.1,,,,,,,,,,,,,,,,,,
19/09/2011 18:00,,,,,,,,,,23.2,57.2,0.1,10.8,278.4,142.3,1590,603.4,9.5,,,,,,,,,
19/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,71.9,0.3,10.0,345.0,103.5,1267,591.5,7.4
19/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 15:00,15.5,77.8,0.1,9.5,422.8,117.5,1585,628.4,7.3,,,,,,,,,,,,,,,,,,
19/09/2011 14:00,,,,,,,,,,22.6,56.2,0.0,11.2,270.2,139.0,1563,607.0,9.9,,,,,,,,,
19/09/2011 13:00,,,,,,,,,,,,,,,,,,,11.2,70.5,0.1,10.3,355.5,107.8,1295,598.3,7.8
19/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 11:00,15.4,77.5,0.0,9.1,415.1,116.7,1590,602.3,7.9,,,,,,,,,,,,,,,,,,
19/09/2011 10:00,,,,,,,,,,23.2,55.1,0.0,10.5,273.5,142.8,1596,638.2,10.5,,,,,,,,,
19/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,68.2,0.2,10.6,344.8,105.6,1281,604.1,8.2
19/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 07:00,15.5,77.9,0.5,9.4,409.2,117.0,1592,595.7,8.2,,,,,,,,,,,,,,,,,,
19/09/2011 06:00,,,,,,,,,,23.3,59.9,0.3,11.8,281.9,142.6,1591,614.9,10.7,,,,,,,,,
19/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.4,10.5,339.7,104.8,1274,616.6,8.3
19/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/09/2011 03:00,15.5,75.2,0.2,9.8,407.0,117.6,1590,599.8,8.2,,,,,,,,,,,,,,,,,,
19/09/2011 02:00,,,,,,,,,,22.8,57.5,0.2,10.9,275.1,139.8,1580,599.9,10.7,,,,,,,,,
19/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.1,66.6,0.2,10.7,349.1,107.6,1298,620.9,8.3
18/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 23:00,15.5,74.3,0.2,8.4,410.5,117.9,1589,609.9,8.1,,,,,,,,,,,,,,,,,,
18/09/2011 22:00,,,,,,,,,,23.3,56.3,0.0,10.8,275.4,143.2,1588,606.7,10.6,,,,,,,,,
18/09/2011 21:00,,,,,,,,,,,,,,,,,,,11.1,67.9,0.2,10.3,335.1,107.4,1288,604.0,8.3
18/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 19:00,15.4,78.9,0.3,8.6,413.9,116.1,1584,599.0,8.1,,,,,,,,,,,,,,,,,,
18/09/2011 18:00,,,,,,,,,,23.4,56.7,0.0,10.3,263.9,144.0,1600,592.7,10.5,,,,,,,,,
18/09/2011 17:00,,,,,,,,,,,,,,,,,,,11.0,70.0,0.3,10.6,338.9,106.5,1281,599.8,8.2
18/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 15:00,15.2,75.9,0.1,9.0,401.3,113.9,1550,595.3,8.1,,,,,,,,,,,,,,,,,,
18/09/2011 14:00,,,,,,,,,,23.4,57.0,0.2,10.2,278.5,143.1,1588,598.4,10.6,,,,,,,,,
18/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,68.8,0.3,10.5,336.5,106.4,1276,603.0,8.3
18/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 11:00,15.4,77.1,0.1,8.7,411.4,117.1,1576,590.5,8.2,,,,,,,,,,,,,,,,,,
18/09/2011 10:00,,,,,,,,,,23.3,55.6,0.0,11.0,279.2,143.5,1590,604.9,10.8,,,,,,,,,
18/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.1,71.7,0.5,10.3,339.5,108.1,1297,595.5,8.5
18/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 07:00,15.3,78.1,0.0,8.5,399.4,116.2,1583,608.1,8.4,,,,,,,,,,,,,,,,,,
18/09/2011 06:00,,,,,,,,,,23.2,54.0,0.3,11.5,274.1,143.1,1588,591.9,10.9,,,,,,,,,
18/09/2011 05:00,,,,,,,,,,,,,,,,,,,11.0,58.9,0.3,10.2,347.8,106.9,1289,594.5,8.6
18/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/09/2011 03:00,15.5,77.0,0.1,9.3,410.1,117.1,1581,593.3,8.5,,,,,,,,,,,,,,,,,,
18/09/2011 02:00,,,,,,,,,,23.2,55.5,0.1,10.5,276.8,143.5,1590,592.5,10.9,,,,,,,,,
18/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.1,71.1,0.3,10.1,336.4,107.6,1293,608.0,8.6
17/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 23:00,15.3,79.5,0.1,9.5,426.8,116.3,1585,613.1,8.4,,,,,,,,,,,,,,,,,,
17/09/2011 22:00,,,,,,,,,,23.1,53.4,0.2,10.7,270.3,141.9,1590,598.6,10.8,,,,,,,,,
17/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,67.3,0.3,9.7,337.9,104.8,1268,623.8,8.5
17/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 19:00,15.4,75.9,0.3,9.3,403.5,116.2,1570,602.9,8.2,,,,,,,,,,,,,,,,,,
17/09/2011 18:00,,,,,,,,,,23.2,52.0,0.0,10.2,272.7,142.3,1589,596.0,10.7,,,,,,,,,
17/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,60.2,0.2,9.6,331.8,104.3,1271,592.3,8.4
17/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 15:00,15.4,76.5,0.3,8.2,409.5,116.4,1576,598.5,8.2,,,,,,,,,,,,,,,,,,
17/09/2011 14:00,,,,,,,,,,23.2,58.8,0.2,11.2,281.7,142.2,1588,650.2,10.6,,,,,,,,,
17/09/2011 13:00,,,,,,,,,,,,,,,,,,,11.0,58.4,0.0,9.8,339.8,106.9,1286,609.6,8.4
17/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 11:00,15.4,78.8,0.4,9.0,409.4,116.6,1580,630.0,8.2,,,,,,,,,,,,,,,,,,
17/09/2011 10:00,,,,,,,,,,23.2,53.6,0.0,10.4,273.1,143.3,1593,611.0,10.7,,,,,,,,,
17/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,68.8,0.4,10.4,350.5,106.3,1281,597.1,8.5
17/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 07:00,15.4,78.6,0.2,9.6,420.0,116.4,1569,612.0,8.2,,,,,,,,,,,,,,,,,,
17/09/2011 06:00,,,,,,,,,,23.2,57.8,0.0,12.1,283.8,143.1,1590,600.2,10.7,,,,,,,,,
17/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,67.4,0.5,10.5,335.6,104.0,1267,625.8,8.4
17/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/09/2011 03:00,15.4,76.8,0.2,9.4,410.1,116.9,1577,607.4,8.1,,,,,,,,,,,,,,,,,,
17/09/2011 02:00,,,,,,,,,,22.6,55.7,0.0,11.0,277.6,138.4,1559,626.2,10.6,,,,,,,,,
17/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,68.4,0.2,10.7,347.7,106.3,1293,611.1,8.3
16/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 23:00,14.9,75.2,0.3,9.5,419.2,113.7,1547,603.1,8.0,,,,,,,,,,,,,,,,,,
16/09/2011 22:00,,,,,,,,,,23.4,58.8,0.1,10.7,271.2,143.8,1597,605.3,10.5,,,,,,,,,
16/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,70.3,0.0,9.8,329.3,103.6,1275,615.9,8.3
16/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 19:00,15.3,76.9,0.0,9.0,421.5,116.4,1570,616.4,8.0,,,,,,,,,,,,,,,,,,
16/09/2011 18:00,,,,,,,,,,22.7,55.9,0.0,11.3,276.7,140.0,1579,612.7,10.5,,,,,,,,,
16/09/2011 17:00,,,,,,,,,,,,,,,,,,,11.0,68.1,0.2,10.4,338.4,105.8,1281,596.4,8.2
16/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 15:00,15.0,74.6,0.4,9.6,413.8,113.0,1550,601.5,7.9,,,,,,,,,,,,,,,,,,
16/09/2011 14:00,,,,,,,,,,22.8,58.3,0.0,11.2,274.0,139.8,1565,603.4,10.4,,,,,,,,,
16/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,70.2,0.1,10.0,342.6,104.5,1271,611.3,8.2
16/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 11:00,15.1,76.6,0.0,9.4,406.0,114.0,1555,609.9,7.9,,,,,,,,,,,,,,,,,,
16/09/2011 10:00,,,,,,,,,,23.3,57.4,0.0,10.1,277.8,142.4,1586,576.4,10.5,,,,,,,,,
16/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,67.1,0.2,10.7,345.1,103.9,1263,596.8,8.4
16/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 07:00,15.0,73.2,0.2,8.9,415.9,113.1,1549,610.9,7.9,,,,,,,,,,,,,,,,,,
16/09/2011 06:00,,,,,,,,,,23.4,56.1,0.1,11.9,296.0,142.0,1583,620.0,10.5,,,,,,,,,
16/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,69.8,0.0,10.6,342.4,104.9,1267,620.9,8.3
16/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/09/2011 03:00,15.3,76.4,0.1,8.3,398.9,114.9,1559,609.2,7.8,,,,,,,,,,,,,,,,,,
16/09/2011 02:00,,,,,,,,,,23.5,57.7,0.0,10.8,279.6,142.5,1590,621.7,10.3,,,,,,,,,
16/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,70.2,0.6,10.8,346.5,105.6,1279,598.1,8.2
15/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 23:00,15.2,74.8,0.1,8.6,412.1,114.7,1559,627.3,7.7,,,,,,,,,,,,,,,,,,
15/09/2011 22:00,,,,,,,,,,23.3,54.6,0.3,11.4,272.1,141.5,1580,613.8,10.2,,,,,,,,,
15/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.8,68.6,0.0,10.6,340.8,103.7,1261,601.2,8.1
15/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 19:00,15.2,76.7,0.0,9.9,427.1,115.5,1563,615.6,7.5,,,,,,,,,,,,,,,,,,
15/09/2011 18:00,,,,,,,,,,23.3,59.3,0.0,10.0,276.6,141.4,1582,610.5,10.0,,,,,,,,,
15/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,67.3,0.0,9.7,335.4,104.6,1271,613.8,7.9
15/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 15:00,15.0,71.0,0.3,9.4,401.1,114.5,1563,623.5,7.6,,,,,,,,,,,,,,,,,,
15/09/2011 14:00,,,,,,,,,,22.7,53.6,0.0,10.7,266.1,137.0,1551,648.6,10.2,,,,,,,,,
15/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,68.8,0.1,10.5,336.1,105.5,1285,617.6,8.1
15/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 11:00,15.3,76.3,0.5,9.0,406.4,115.1,1565,631.6,7.9,,,,,,,,,,,,,,,,,,
15/09/2011 10:00,,,,,,,,,,23.2,57.8,0.1,10.6,269.8,141.2,1580,624.3,10.6,,,,,,,,,
15/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.1,68.7,0.0,10.8,348.0,105.9,1278,621.2,8.6
15/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 07:00,15.3,73.5,0.2,9.0,424.2,115.2,1556,611.6,8.3,,,,,,,,,,,,,,,,,,
15/09/2011 06:00,,,,,,,,,,23.3,48.0,0.3,11.3,290.2,141.6,1578,600.1,11.0,,,,,,,,,
15/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,67.3,0.0,10.3,332.6,104.2,1267,650.7,8.7
15/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/09/2011 03:00,15.2,77.2,0.2,9.4,418.3,114.8,1562,615.7,8.2,,,,,,,,,,,,,,,,,,
15/09/2011 02:00,,,,,,,,,,23.2,55.9,0.0,10.6,272.8,141.5,1588,627.3,10.8,,,,,,,,,
15/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,65.5,0.1,10.2,338.6,101.7,1260,601.2,8.5
14/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 23:00,14.9,72.4,0.0,8.9,411.6,112.1,1540,604.9,8.0,,,,,,,,,,,,,,,,,,
14/09/2011 22:00,,,,,,,,,,23.3,56.8,0.0,10.9,278.9,141.4,1580,593.4,10.6,,,,,,,,,
14/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,65.9,0.2,11.1,346.6,102.4,1253,614.9,8.4
14/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 19:00,15.2,77.7,0.3,9.1,418.1,115.0,1563,615.9,7.9,,,,,,,,,,,,,,,,,,
14/09/2011 18:00,,,,,,,,,,23.6,56.9,0.0,10.9,265.8,143.5,1592,618.8,10.5,,,,,,,,,
14/09/2011 17:00,,,,,,,,,,,,,,,,,,,11.1,68.9,0.2,9.4,336.0,106.1,1273,592.0,8.4
14/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 15:00,15.3,75.9,0.1,8.7,413.5,115.1,1556,588.8,7.9,,,,,,,,,,,,,,,,,,
14/09/2011 14:00,,,,,,,,,,23.2,54.2,0.0,10.3,272.7,140.8,1573,590.9,10.6,,,,,,,,,
14/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,69.4,0.0,10.3,342.1,105.2,1271,609.9,8.4
14/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 11:00,15.3,77.7,0.0,9.1,396.3,115.9,1559,612.2,8.0,,,,,,,,,,,,,,,,,,
14/09/2011 10:00,,,,,,,,,,23.1,56.4,0.0,9.6,260.9,141.7,1573,618.6,10.7,,,,,,,,,
14/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,69.1,0.0,10.1,335.3,105.8,1274,605.6,8.5
14/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 07:00,15.2,76.4,0.4,10.0,420.9,116.0,1561,584.2,8.1,,,,,,,,,,,,,,,,,,
14/09/2011 06:00,,,,,,,,,,23.1,59.1,0.2,11.4,271.7,141.4,1576,599.3,10.8,,,,,,,,,
14/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,67.7,0.2,10.6,337.0,105.5,1272,587.8,8.5
14/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/09/2011 03:00,15.1,74.0,0.1,10.3,423.4,115.1,1554,611.7,8.0,,,,,,,,,,,,,,,,,,
14/09/2011 02:00,,,,,,,,,,23.1,55.3,0.0,10.8,274.7,142.7,1583,604.8,10.7,,,,,,,,,
14/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,68.7,0.4,10.4,335.7,105.8,1270,623.0,8.4
13/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 23:00,15.1,75.7,0.2,9.4,404.3,115.7,1567,626.6,8.1,,,,,,,,,,,,,,,,,,
13/09/2011 22:00,,,,,,,,,,23.0,55.2,0.2,11.1,280.1,141.9,1582,608.2,10.7,,,,,,,,,
13/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,68.6,0.3,10.4,334.9,106.0,1270,631.4,8.5
13/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 19:00,15.1,74.6,0.4,8.9,410.2,115.2,1555,599.0,8.4,,,,,,,,,,,,,,,,,,
13/09/2011 18:00,,,,,,,,,,23.1,56.2,0.0,10.7,268.9,141.8,1578,606.1,10.9,,,,,,,,,
13/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.9,69.4,0.3,10.2,338.4,106.2,1276,614.3,8.6
13/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 15:00,15.3,76.9,0.3,8.7,426.6,116.3,1560,603.1,8.4,,,,,,,,,,,,,,,,,,
13/09/2011 14:00,,,,,,,,,,22.6,55.4,0.0,10.9,279.0,138.0,1549,599.7,11.0,,,,,,,,,
13/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,67.0,0.3,10.2,335.3,103.0,1254,627.2,8.7
13/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 11:00,15.1,74.5,0.1,9.1,411.2,114.7,1551,621.5,8.5,,,,,,,,,,,,,,,,,,
13/09/2011 10:00,,,,,,,,,,23.0,55.7,0.1,11.4,271.1,141.3,1581,613.2,11.0,,,,,,,,,
13/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,69.3,0.4,9.9,354.4,106.2,1277,599.1,8.7
13/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 07:00,15.2,77.2,0.4,8.9,405.1,116.1,1558,606.9,8.3,,,,,,,,,,,,,,,,,,
13/09/2011 06:00,,,,,,,,,,22.9,56.2,0.2,9.8,267.4,141.2,1575,608.7,10.8,,,,,,,,,
13/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,68.5,0.3,10.0,340.0,105.1,1262,598.0,8.6
13/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/09/2011 03:00,14.8,74.1,0.1,9.2,414.6,113.6,1538,609.2,8.1,,,,,,,,,,,,,,,,,,
13/09/2011 02:00,,,,,,,,,,22.9,55.6,0.0,11.2,279.0,141.6,1571,610.7,10.6,,,,,,,,,
13/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,67.2,0.1,10.1,323.0,105.0,1262,606.2,8.4
12/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 23:00,15.1,75.5,0.1,10.2,406.5,115.4,1560,616.7,8.0,,,,,,,,,,,,,,,,,,
12/09/2011 22:00,,,,,,,,,,22.9,56.3,0.1,11.3,281.3,141.2,1579,612.3,10.3,,,,,,,,,
12/09/2011 21:00,,,,,,,,,,,,,,,,,,,11.0,68.6,0.0,10.6,337.0,106.9,1271,617.7,8.3
12/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 19:00,15.0,75.2,0.3,8.6,401.7,115.4,1558,615.8,7.8,,,,,,,,,,,,,,,,,,
12/09/2011 18:00,,,,,,,,,,22.9,56.8,0.1,10.9,269.3,142.0,1582,623.9,10.2,,,,,,,,,
12/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,69.5,0.2,10.2,328.6,105.8,1273,608.0,8.2
12/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 15:00,14.8,73.1,0.1,8.6,382.1,113.4,1537,612.9,7.8,,,,,,,,,,,,,,,,,,
12/09/2011 14:00,,,,,,,,,,22.2,55.4,0.0,11.7,283.2,137.8,1557,607.5,10.3,,,,,,,,,
12/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,67.7,0.2,10.1,322.2,106.4,1274,620.1,8.3
12/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 11:00,15.0,73.5,0.2,8.6,420.1,115.8,1557,628.7,8.0,,,,,,,,,,,,,,,,,,
12/09/2011 10:00,,,,,,,,,,22.8,55.2,0.0,11.6,287.4,141.7,1578,608.1,10.4,,,,,,,,,
12/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,68.5,0.2,9.9,341.1,103.5,1256,612.8,8.3
12/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 07:00,14.5,74.4,0.3,9.5,418.9,112.5,1536,634.4,7.9,,,,,,,,,,,,,,,,,,
12/09/2011 06:00,,,,,,,,,,22.3,55.0,0.2,11.7,277.0,138.8,1554,601.4,10.4,,,,,,,,,
12/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,70.2,0.2,10.3,336.4,105.9,1265,608.1,8.2
12/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/09/2011 03:00,15.1,75.9,0.2,9.7,429.3,116.3,1554,619.6,7.8,,,,,,,,,,,,,,,,,,
12/09/2011 02:00,,,,,,,,,,22.6,55.2,0.1,11.2,276.9,140.7,1573,617.8,10.2,,,,,,,,,
12/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,70.0,0.4,11.0,344.2,105.2,1264,594.9,8.1
11/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 23:00,14.9,77.2,0.2,9.0,411.0,115.0,1543,628.7,7.7,,,,,,,,,,,,,,,,,,
11/09/2011 22:00,,,,,,,,,,22.7,55.4,0.0,10.2,274.4,140.8,1572,638.6,10.1,,,,,,,,,
11/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.6,10.3,349.8,103.1,1252,611.6,8.0
11/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 19:00,14.6,75.0,0.2,10.0,411.5,112.7,1526,626.7,7.6,,,,,,,,,,,,,,,,,,
11/09/2011 18:00,,,,,,,,,,22.4,54.7,0.3,11.5,284.6,138.7,1551,615.9,10.0,,,,,,,,,
11/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,67.5,0.5,10.0,323.0,103.5,1260,627.5,8.0
11/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 15:00,15.0,75.6,0.3,9.4,403.9,115.2,1550,621.9,7.6,,,,,,,,,,,,,,,,,,
11/09/2011 14:00,,,,,,,,,,22.7,56.7,0.0,12.3,282.2,140.6,1572,602.8,10.1,,,,,,,,,
11/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,68.9,0.2,10.5,345.1,106.1,1270,639.8,8.1
11/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 11:00,14.8,75.9,0.2,9.8,421.4,114.3,1538,621.5,7.7,,,,,,,,,,,,,,,,,,
11/09/2011 10:00,,,,,,,,,,23.0,55.8,0.0,10.7,270.4,142.3,1578,597.2,10.2,,,,,,,,,
11/09/2011 09:00,,,,,,,,,,,,,,,,,,,11.0,67.7,0.4,10.0,334.3,106.7,1263,618.1,8.2
11/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 07:00,14.6,73.6,0.2,8.5,416.2,112.6,1524,636.7,7.7,,,,,,,,,,,,,,,,,,
11/09/2011 06:00,,,,,,,,,,22.9,56.8,0.0,10.4,278.6,141.8,1577,597.4,10.1,,,,,,,,,
11/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,67.2,0.1,10.3,336.7,104.8,1263,625.9,8.1
11/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/09/2011 03:00,14.6,76.2,0.0,9.0,410.7,114.1,1536,612.5,7.6,,,,,,,,,,,,,,,,,,
11/09/2011 02:00,,,,,,,,,,22.2,53.9,0.2,10.9,268.9,137.8,1553,608.4,9.9,,,,,,,,,
11/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,69.4,0.0,10.2,339.8,104.7,1257,626.8,8.0
10/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 23:00,15.1,75.9,0.2,9.1,404.3,115.6,1539,590.0,7.5,,,,,,,,,,,,,,,,,,
10/09/2011 22:00,,,,,,,,,,22.8,55.6,0.2,11.4,279.3,141.6,1577,630.1,9.8,,,,,,,,,
10/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,65.4,0.4,10.0,338.3,102.9,1248,613.0,7.9
10/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 19:00,14.2,73.4,0.1,9.5,407.0,111.2,1517,614.2,7.5,,,,,,,,,,,,,,,,,,
10/09/2011 18:00,,,,,,,,,,22.5,56.4,0.0,11.1,278.8,140.9,1569,621.4,9.6,,,,,,,,,
10/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,68.0,0.2,10.0,338.4,104.6,1259,589.8,7.8
10/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 15:00,14.9,75.5,0.1,9.5,408.4,116.3,1553,587.9,7.5,,,,,,,,,,,,,,,,,,
10/09/2011 14:00,,,,,,,,,,22.5,53.5,0.1,11.6,271.4,141.1,1572,618.5,9.7,,,,,,,,,
10/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,67.9,0.3,10.8,340.5,107.0,1274,599.9,7.9
10/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 11:00,14.8,73.5,0.1,9.6,420.0,115.5,1545,632.4,7.5,,,,,,,,,,,,,,,,,,
10/09/2011 10:00,,,,,,,,,,22.6,58.0,0.0,11.1,275.8,141.9,1580,629.8,9.7,,,,,,,,,
10/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,69.1,0.1,10.6,343.9,107.6,1281,601.5,7.9
10/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 07:00,15.0,75.0,0.1,9.6,421.8,116.1,1552,596.7,7.5,,,,,,,,,,,,,,,,,,
10/09/2011 06:00,,,,,,,,,,22.8,56.4,0.1,10.8,275.8,142.5,1574,598.8,9.7,,,,,,,,,
10/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,69.3,0.2,10.0,330.4,103.8,1253,613.7,7.9
10/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/09/2011 03:00,14.6,75.6,0.3,9.2,417.3,113.9,1536,599.4,7.4,,,,,,,,,,,,,,,,,,
10/09/2011 02:00,,,,,,,,,,22.5,55.4,0.0,11.4,267.2,140.4,1562,606.4,9.5,,,,,,,,,
10/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,67.3,0.3,10.3,329.2,103.5,1248,594.8,7.8
09/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 23:00,14.4,72.5,0.3,9.4,406.3,111.9,1525,619.9,7.4,,,,,,,,,,,,,,,,,,
09/09/2011 22:00,,,,,,,,,,22.8,55.6,0.0,10.8,268.5,142.1,1586,603.3,9.5,,,,,,,,,
09/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,66.6,0.2,9.9,321.7,102.8,1243,619.0,7.7
09/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 19:00,14.8,76.6,0.2,8.2,384.0,114.8,1546,598.7,7.3,,,,,,,,,,,,,,,,,,
09/09/2011 18:00,,,,,,,,,,22.9,57.0,0.0,11.5,284.0,142.1,1578,629.9,9.5,,,,,,,,,
09/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,67.7,0.6,10.0,329.7,102.4,1245,617.8,7.7
09/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 15:00,15.0,75.3,0.4,9.3,410.2,115.1,1546,602.1,7.3,,,,,,,,,,,,,,,,,,
09/09/2011 14:00,,,,,,,,,,22.9,57.0,0.0,11.1,276.6,141.2,1573,581.6,9.5,,,,,,,,,
09/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,69.0,0.4,10.0,328.9,104.3,1253,595.3,7.7
09/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 11:00,15.0,74.1,0.0,8.7,428.0,115.1,1541,604.9,7.5,,,,,,,,,,,,,,,,,,
09/09/2011 10:00,,,,,,,,,,23.1,56.4,0.0,10.9,277.9,141.3,1575,614.8,9.7,,,,,,,,,
09/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,68.3,0.3,10.2,329.0,104.6,1256,607.4,7.9
09/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 07:00,15.1,74.6,0.3,8.3,416.7,115.2,1542,637.7,7.5,,,,,,,,,,,,,,,,,,
09/09/2011 06:00,,,,,,,,,,23.1,53.4,0.0,10.3,264.9,140.8,1568,628.8,9.8,,,,,,,,,
09/09/2011 05:00,,,,,,,,,,,,,,,,,,,11.0,66.9,0.2,9.8,342.6,105.6,1261,600.7,7.9
09/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/09/2011 03:00,15.1,74.2,0.1,8.5,408.1,115.4,1538,609.8,7.5,,,,,,,,,,,,,,,,,,
09/09/2011 02:00,,,,,,,,,,22.6,52.6,0.3,10.2,272.0,137.6,1544,607.9,9.7,,,,,,,,,
09/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,68.4,0.1,10.2,333.2,105.3,1253,617.1,7.8
08/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 23:00,15.0,76.2,0.2,9.3,408.1,114.7,1532,597.0,7.3,,,,,,,,,,,,,,,,,,
08/09/2011 22:00,,,,,,,,,,23.3,58.4,0.4,10.6,277.9,141.4,1570,622.2,9.6,,,,,,,,,
08/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,68.6,0.1,10.3,334.7,105.1,1256,632.2,7.7
08/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 19:00,15.0,75.8,0.4,8.7,414.6,114.9,1538,610.6,7.2,,,,,,,,,,,,,,,,,,
08/09/2011 18:00,,,,,,,,,,23.1,53.6,0.0,10.9,269.8,140.5,1564,609.9,9.5,,,,,,,,,
08/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,63.4,0.0,9.3,320.2,104.8,1251,620.4,7.6
08/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 15:00,15.1,76.5,0.1,8.3,405.2,115.7,1537,601.2,7.2,,,,,,,,,,,,,,,,,,
08/09/2011 14:00,,,,,,,,,,22.6,54.1,0.0,11.0,273.7,137.2,1540,618.6,9.6,,,,,,,,,
08/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,66.9,0.3,10.0,321.1,105.7,1257,594.9,7.7
08/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 11:00,14.9,75.0,0.1,8.7,401.3,114.4,1538,607.8,7.3,,,,,,,,,,,,,,,,,,
08/09/2011 10:00,,,,,,,,,,23.0,53.5,0.1,10.8,275.4,140.6,1565,592.0,9.9,,,,,,,,,
08/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,71.5,0.3,10.6,346.2,104.2,1254,601.0,7.8
08/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 07:00,15.0,77.0,0.3,8.9,402.9,115.1,1539,630.2,7.5,,,,,,,,,,,,,,,,,,
08/09/2011 06:00,,,,,,,,,,22.8,53.7,0.1,11.2,272.9,139.2,1556,627.7,10.2,,,,,,,,,
08/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,68.7,0.3,10.2,332.5,104.6,1255,598.2,8.0
08/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/09/2011 03:00,15.0,74.9,0.2,9.6,415.3,114.2,1536,628.4,7.5,,,,,,,,,,,,,,,,,,
08/09/2011 02:00,,,,,,,,,,23.1,53.9,0.0,11.1,275.0,141.5,1573,615.2,10.3,,,,,,,,,
08/09/2011 01:00,,,,,,,,,,,,,,,,,,,11.0,69.8,0.2,10.4,345.3,105.5,1257,626.3,7.8
07/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 23:00,14.9,74.7,0.2,8.9,400.3,114.0,1533,598.6,7.4,,,,,,,,,,,,,,,,,,
07/09/2011 22:00,,,,,,,,,,22.8,53.0,0.2,10.9,271.9,138.5,1553,647.0,10.3,,,,,,,,,
07/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,67.7,0.0,10.2,343.4,105.3,1255,614.7,7.8
07/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 19:00,15.0,76.3,0.4,9.3,417.7,115.0,1538,619.4,7.3,,,,,,,,,,,,,,,,,,
07/09/2011 18:00,,,,,,,,,,22.8,55.8,0.0,10.3,270.9,139.3,1563,642.7,10.3,,,,,,,,,
07/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,66.5,0.1,9.7,332.7,103.6,1250,647.8,7.8
07/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 15:00,15.0,75.3,0.3,9.2,421.2,114.7,1537,616.0,7.4,,,,,,,,,,,,,,,,,,
07/09/2011 14:00,,,,,,,,,,23.2,55.1,0.0,10.9,272.0,142.0,1570,595.2,10.3,,,,,,,,,
07/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,65.7,0.0,10.4,339.4,105.8,1255,611.2,7.8
07/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 11:00,14.3,73.5,0.0,9.0,408.1,112.2,1520,620.5,7.3,,,,,,,,,,,,,,,,,,
07/09/2011 10:00,,,,,,,,,,23.1,55.7,0.0,11.1,271.6,141.6,1573,592.3,10.3,,,,,,,,,
07/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,67.2,0.2,10.5,339.0,105.0,1249,607.5,7.9
07/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 07:00,14.9,73.8,0.1,9.1,423.7,114.4,1522,586.1,7.4,,,,,,,,,,,,,,,,,,
07/09/2011 06:00,,,,,,,,,,23.1,55.1,0.0,11.5,281.8,141.5,1570,604.6,10.3,,,,,,,,,
07/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,68.3,0.1,9.2,326.6,103.1,1236,584.1,7.8
07/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/09/2011 03:00,14.9,76.2,0.3,9.5,408.9,115.1,1527,626.6,7.3,,,,,,,,,,,,,,,,,,
07/09/2011 02:00,,,,,,,,,,22.9,55.4,0.0,11.1,264.7,139.8,1561,622.0,10.2,,,,,,,,,
07/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,67.9,0.3,9.4,341.0,105.4,1252,597.5,7.8
06/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 23:00,14.9,76.0,0.1,9.1,425.0,115.2,1534,618.7,7.3,,,,,,,,,,,,,,,,,,
06/09/2011 22:00,,,,,,,,,,23.0,55.1,0.0,11.3,274.2,141.4,1576,624.8,10.1,,,,,,,,,
06/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.9,67.7,0.0,10.1,339.4,105.4,1264,596.8,7.8
06/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 19:00,14.9,75.3,0.3,9.0,404.1,115.2,1530,594.7,7.3,,,,,,,,,,,,,,,,,,
06/09/2011 18:00,,,,,,,,,,23.0,56.6,0.1,11.1,275.3,141.4,1569,627.3,10.2,,,,,,,,,
06/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,67.7,0.3,9.8,328.9,104.7,1253,611.5,7.8
06/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 15:00,14.5,73.7,0.0,8.7,407.2,111.6,1504,599.2,7.4,,,,,,,,,,,,,,,,,,
06/09/2011 14:00,,,,,,,,,,22.9,54.0,0.0,10.2,270.8,140.5,1564,631.7,10.3,,,,,,,,,
06/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,66.8,0.1,10.5,341.7,103.8,1250,620.4,7.9
06/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 11:00,14.9,74.9,0.1,9.2,412.0,114.2,1526,605.9,7.5,,,,,,,,,,,,,,,,,,
06/09/2011 10:00,,,,,,,,,,22.9,55.0,0.0,11.1,265.5,140.8,1573,618.8,10.3,,,,,,,,,
06/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,67.9,0.5,10.1,335.6,104.2,1249,637.5,7.9
06/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 07:00,14.9,73.9,0.0,8.8,404.3,115.4,1537,587.8,7.5,,,,,,,,,,,,,,,,,,
06/09/2011 06:00,,,,,,,,,,22.6,53.5,0.0,11.4,273.5,138.6,1566,595.6,10.3,,,,,,,,,
06/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,64.9,0.5,9.8,338.7,102.8,1241,609.4,7.9
06/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/09/2011 03:00,14.8,73.6,0.0,9.5,413.4,114.8,1533,608.3,7.5,,,,,,,,,,,,,,,,,,
06/09/2011 02:00,,,,,,,,,,23.0,55.7,0.2,10.8,271.6,141.2,1573,615.4,10.4,,,,,,,,,
06/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,65.9,0.3,10.3,331.0,102.2,1245,578.5,7.9
05/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 23:00,14.8,72.6,0.2,9.3,408.6,114.5,1535,624.7,7.6,,,,,,,,,,,,,,,,,,
05/09/2011 22:00,,,,,,,,,,22.6,53.6,0.0,10.9,275.1,137.2,1547,620.6,10.4,,,,,,,,,
05/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.8,68.6,0.2,10.5,336.2,105.8,1254,605.6,7.9
05/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 19:00,15.0,72.8,0.1,9.5,408.3,115.0,1532,639.9,7.5,,,,,,,,,,,,,,,,,,
05/09/2011 18:00,,,,,,,,,,21.9,51.8,0.1,10.6,260.8,134.6,1532,612.5,10.3,,,,,,,,,
05/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.9,69.5,0.1,10.1,332.1,105.5,1255,596.3,7.8
05/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 15:00,14.8,75.5,0.1,9.2,407.8,113.8,1521,598.8,7.5,,,,,,,,,,,,,,,,,,
05/09/2011 14:00,,,,,,,,,,23.2,59.7,0.0,10.6,269.9,141.2,1573,606.0,10.3,,,,,,,,,
05/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,67.3,0.2,10.9,334.1,104.5,1250,602.2,7.8
05/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 11:00,15.0,75.1,0.1,9.2,419.3,115.6,1533,624.1,7.6,,,,,,,,,,,,,,,,,,
05/09/2011 10:00,,,,,,,,,,22.9,51.1,0.0,10.7,271.0,140.1,1561,591.7,10.6,,,,,,,,,
05/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,66.4,0.3,10.1,343.6,102.6,1239,595.6,8.0
05/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 07:00,14.8,77.3,0.2,8.6,411.6,113.9,1529,633.8,7.8,,,,,,,,,,,,,,,,,,
05/09/2011 06:00,,,,,,,,,,23.0,55.5,0.0,10.7,268.6,140.7,1564,613.3,10.8,,,,,,,,,
05/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,67.2,0.3,10.4,335.7,104.6,1258,622.2,8.1
05/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/09/2011 03:00,14.4,73.4,0.6,8.9,416.0,112.6,1519,607.4,7.7,,,,,,,,,,,,,,,,,,
05/09/2011 02:00,,,,,,,,,,21.9,54.5,0.1,10.8,271.8,135.1,1539,618.4,10.5,,,,,,,,,
05/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,65.1,0.2,10.0,324.5,105.3,1250,638.2,7.9
04/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 23:00,14.8,68.4,0.1,9.0,406.1,113.9,1523,592.7,7.5,,,,,,,,,,,,,,,,,,
04/09/2011 22:00,,,,,,,,,,22.9,55.6,0.0,10.0,271.6,140.7,1566,614.1,10.2,,,,,,,,,
04/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.8,69.2,0.0,9.6,336.1,104.2,1245,605.6,7.8
04/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 19:00,14.8,75.6,0.0,8.4,394.3,114.1,1525,621.9,7.4,,,,,,,,,,,,,,,,,,
04/09/2011 18:00,,,,,,,,,,22.9,54.1,0.0,10.4,264.7,140.5,1563,609.1,10.2,,,,,,,,,
04/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,67.6,0.5,9.8,339.1,104.3,1250,599.4,7.8
04/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 15:00,14.7,71.9,0.3,8.4,404.1,112.8,1513,602.1,7.4,,,,,,,,,,,,,,,,,,
04/09/2011 14:00,,,,,,,,,,22.9,54.6,0.0,11.0,268.5,139.6,1557,620.1,10.3,,,,,,,,,
04/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,67.1,0.2,9.7,330.8,104.4,1245,593.0,7.9
04/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 11:00,14.8,76.2,0.2,9.2,406.9,114.2,1526,605.8,7.6,,,,,,,,,,,,,,,,,,
04/09/2011 10:00,,,,,,,,,,22.7,54.2,0.1,11.2,272.4,139.8,1561,614.2,10.5,,,,,,,,,
04/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,66.0,0.3,10.7,332.3,104.2,1244,595.8,8.0
04/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 07:00,14.8,74.7,0.0,9.1,404.3,114.7,1516,608.0,7.7,,,,,,,,,,,,,,,,,,
04/09/2011 06:00,,,,,,,,,,22.9,55.2,0.1,10.3,279.9,140.7,1565,615.2,10.5,,,,,,,,,
04/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,70.0,0.2,10.4,338.8,104.5,1251,600.2,7.9
04/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/09/2011 03:00,14.4,70.8,0.1,8.7,401.3,111.5,1507,614.2,7.6,,,,,,,,,,,,,,,,,,
04/09/2011 02:00,,,,,,,,,,22.9,54.1,0.2,11.0,269.5,140.5,1570,605.0,10.3,,,,,,,,,
04/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,64.4,0.2,9.3,323.1,100.4,1227,597.0,7.8
03/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 23:00,14.3,73.4,0.2,8.2,406.8,112.7,1523,615.9,7.4,,,,,,,,,,,,,,,,,,
03/09/2011 22:00,,,,,,,,,,22.3,50.3,0.2,10.3,258.3,136.8,1541,613.7,10.2,,,,,,,,,
03/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,69.0,0.4,9.9,334.3,104.9,1250,616.7,7.7
03/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 19:00,14.5,76.3,0.3,9.2,417.3,113.3,1516,612.6,7.3,,,,,,,,,,,,,,,,,,
03/09/2011 18:00,,,,,,,,,,22.3,56.2,0.1,11.3,264.3,138.0,1542,589.1,10.0,,,,,,,,,
03/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,64.9,0.1,10.2,323.7,103.5,1236,611.7,7.6
03/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 15:00,14.8,79.9,0.1,9.1,391.3,115.0,1525,572.8,7.2,,,,,,,,,,,,,,,,,,
03/09/2011 14:00,,,,,,,,,,22.7,55.1,0.0,11.4,274.6,140.5,1572,644.4,10.0,,,,,,,,,
03/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,65.9,0.2,10.0,333.6,104.4,1243,598.0,7.7
03/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 11:00,14.5,72.0,0.4,9.0,405.4,112.8,1514,616.0,7.4,,,,,,,,,,,,,,,,,,
03/09/2011 10:00,,,,,,,,,,22.2,52.9,0.0,10.3,262.1,137.2,1543,624.9,10.3,,,,,,,,,
03/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,69.6,0.3,10.5,334.7,104.3,1251,606.3,7.9
03/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 07:00,14.7,74.6,0.4,9.1,403.0,114.2,1523,611.9,7.5,,,,,,,,,,,,,,,,,,
03/09/2011 06:00,,,,,,,,,,22.7,55.4,0.0,11.5,277.2,140.8,1560,594.4,10.3,,,,,,,,,
03/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.5,10.1,327.9,104.9,1251,628.6,7.8
03/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/09/2011 03:00,14.8,75.6,0.3,9.0,414.9,114.6,1523,624.0,7.4,,,,,,,,,,,,,,,,,,
03/09/2011 02:00,,,,,,,,,,22.7,54.3,0.0,11.1,266.9,140.1,1559,592.8,10.2,,,,,,,,,
03/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,65.7,0.3,9.9,336.3,104.7,1247,628.8,7.7
02/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
