Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
02/09/2011 23:00,14.5,74.0,0.2,8.6,404.4,112.8,1514,634.0,7.4,,,,,,,,,,,,,,,,,,
02/09/2011 22:00,,,,,,,,,,22.7,54.5,0.3,11.1,274.1,140.3,1560,623.1,10.1,,,,,,,,,
02/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,67.0,0.2,10.1,318.4,100.5,1225,619.4,7.7
02/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2011 19:00,14.7,70.4,0.3,9.0,410.4,113.7,1517,630.3,7.3,,,,,,,,,,,,,,,,,,
02/09/2011 18:00,,,,,,,,,,22.8,54.0,0.0,10.5,266.1,139.7,1562,647.8,10.1,,,,,,,,,
02/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,64.9,0.2,10.2,335.1,101.0,1222,589.4,7.6
02/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2011 15:00,14.7,74.7,0.4,8.7,402.7,114.1,1512,608.8,7.3,,,,,,,,,,,,,,,,,,
02/09/2011 14:00,,,,,,,,,,23.0,51.9,0.0,11.1,268.3,140.6,1559,615.2,10.0,,,,,,,,,
02/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,66.8,0.2,9.4,329.8,104.4,1244,602.5,7.5
02/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2011 11:00,14.8,81.7,0.2,9.3,420.4,114.4,1522,640.7,7.4,,,,,,,,,,,,,,,,,,
02/09/2011 10:00,,,,,,,,,,22.7,54.2,0.0,11.2,265.1,139.4,1552,599.5,10.2,,,,,,,,,
02/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,68.0,0.0,10.4,347.2,104.2,1245,607.6,7.6
02/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2011 07:00,14.6,73.2,0.4,9.3,403.1,113.8,1515,611.5,7.5,,,,,,,,,,,,,,,,,,
02/09/2011 06:00,,,,,,,,,,22.4,53.9,0.0,9.9,266.6,137.2,1542,608.1,10.4,,,,,,,,,
02/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,66.9,0.3,10.5,327.6,104.0,1239,609.4,7.7
02/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/09/2011 03:00,14.2,73.2,0.0,8.9,396.1,111.5,1510,622.6,7.4,,,,,,,,,,,,,,,,,,
02/09/2011 02:00,,,,,,,,,,22.9,52.7,0.1,10.1,268.4,140.0,1560,616.2,10.2,,,,,,,,,
02/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,66.9,0.2,10.4,323.6,104.6,1244,604.5,7.5
01/09/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 23:00,14.8,73.0,0.4,9.1,416.6,114.3,1513,588.2,7.3,,,,,,,,,,,,,,,,,,
01/09/2011 22:00,,,,,,,,,,22.4,52.5,0.0,10.2,270.2,136.2,1535,599.4,10.1,,,,,,,,,
01/09/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.1,9.6,342.8,101.4,1228,616.6,7.5
01/09/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 19:00,14.7,75.4,0.3,8.3,405.6,113.0,1505,608.3,7.2,,,,,,,,,,,,,,,,,,
01/09/2011 18:00,,,,,,,,,,23.0,54.0,0.1,11.2,269.5,139.8,1553,620.6,10.0,,,,,,,,,
01/09/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,69.5,0.4,9.3,316.2,102.2,1231,621.3,7.4
01/09/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 15:00,14.8,72.9,0.1,8.5,383.2,114.0,1509,617.6,7.2,,,,,,,,,,,,,,,,,,
01/09/2011 14:00,,,,,,,,,,22.9,53.4,0.1,11.2,276.5,139.5,1559,633.8,10.0,,,,,,,,,
01/09/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,67.0,0.2,10.2,333.9,104.2,1241,574.0,7.4
01/09/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 11:00,14.7,71.8,0.1,9.1,410.2,113.7,1513,594.2,7.3,,,,,,,,,,,,,,,,,,
01/09/2011 10:00,,,,,,,,,,22.4,54.0,0.0,11.1,269.3,136.1,1533,607.6,10.1,,,,,,,,,
01/09/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,65.1,0.2,10.1,335.9,103.2,1243,608.8,7.6
01/09/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 07:00,14.6,72.9,0.3,9.1,410.6,113.3,1517,627.7,7.4,,,,,,,,,,,,,,,,,,
01/09/2011 06:00,,,,,,,,,,22.4,51.9,0.1,11.0,271.1,136.0,1534,613.3,10.2,,,,,,,,,
01/09/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,66.0,0.5,9.7,342.3,102.9,1241,589.6,7.6
01/09/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/09/2011 03:00,14.7,74.1,0.3,8.7,413.6,114.1,1510,621.1,7.3,,,,,,,,,,,,,,,,,,
01/09/2011 02:00,,,,,,,,,,22.8,53.3,0.0,10.7,266.9,138.4,1541,624.8,10.1,,,,,,,,,
01/09/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,65.6,0.1,9.5,333.2,103.4,1240,598.2,7.5
31/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 23:00,14.7,71.7,0.3,9.2,405.5,112.9,1492,633.7,7.2,,,,,,,,,,,,,,,,,,
31/08/2011 22:00,,,,,,,,,,22.8,52.9,0.0,11.3,272.2,138.7,1550,627.2,10.0,,,,,,,,,
31/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,66.2,0.2,10.6,339.0,103.8,1239,601.7,7.4
31/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 19:00,14.7,73.0,0.5,9.2,411.5,113.8,1511,592.7,7.0,,,,,,,,,,,,,,,,,,
31/08/2011 18:00,,,,,,,,,,22.2,52.6,0.2,10.7,268.7,135.6,1525,607.4,9.8,,,,,,,,,
31/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,64.4,0.3,10.0,323.0,101.1,1226,637.1,7.3
31/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 15:00,14.6,64.3,0.2,8.4,400.9,113.0,1503,591.6,7.1,,,,,,,,,,,,,,,,,,
31/08/2011 14:00,,,,,,,,,,23.0,55.4,0.0,11.0,280.7,139.6,1552,619.5,9.9,,,,,,,,,
31/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,66.6,0.2,9.9,332.3,103.7,1230,613.7,7.3
31/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 11:00,14.8,75.4,0.0,9.7,400.4,113.4,1506,609.4,7.2,,,,,,,,,,,,,,,,,,
31/08/2011 10:00,,,,,,,,,,22.6,54.0,0.2,10.7,263.1,137.6,1545,632.5,9.9,,,,,,,,,
31/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.1,9.8,332.3,104.0,1238,624.7,7.4
31/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 07:00,14.7,78.5,0.2,7.8,397.9,113.7,1517,610.1,7.2,,,,,,,,,,,,,,,,,,
31/08/2011 06:00,,,,,,,,,,22.8,55.3,0.3,10.7,266.5,138.8,1550,629.4,10.0,,,,,,,,,
31/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,64.9,0.3,10.1,331.2,104.5,1237,625.1,7.4
31/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/08/2011 03:00,14.4,72.5,0.5,9.5,409.0,112.1,1503,599.0,7.0,,,,,,,,,,,,,,,,,,
31/08/2011 02:00,,,,,,,,,,23.0,58.2,0.0,11.2,266.1,140.4,1555,611.3,9.8,,,,,,,,,
31/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,66.0,0.5,10.2,336.2,103.1,1236,600.0,7.3
30/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 23:00,14.5,71.2,0.3,8.1,381.8,111.9,1498,611.3,7.1,,,,,,,,,,,,,,,,,,
30/08/2011 22:00,,,,,,,,,,22.6,56.4,0.0,10.4,265.9,137.3,1543,593.9,9.7,,,,,,,,,
30/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,71.4,0.1,9.5,324.3,103.7,1236,599.8,7.3
30/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 19:00,14.2,73.2,0.0,8.5,398.3,110.0,1483,630.2,6.9,,,,,,,,,,,,,,,,,,
30/08/2011 18:00,,,,,,,,,,22.6,53.3,0.3,10.9,263.2,138.0,1542,598.2,9.7,,,,,,,,,
30/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,65.7,0.2,10.8,334.5,103.9,1236,612.4,7.2
30/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 15:00,14.6,74.5,0.0,9.0,396.9,112.8,1502,614.8,7.0,,,,,,,,,,,,,,,,,,
30/08/2011 14:00,,,,,,,,,,23.0,54.4,0.0,10.9,270.0,140.3,1555,618.2,9.8,,,,,,,,,
30/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,63.2,0.2,10.1,329.0,102.0,1231,601.1,7.3
30/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 11:00,14.5,69.4,0.4,9.0,408.1,112.2,1500,610.5,7.1,,,,,,,,,,,,,,,,,,
30/08/2011 10:00,,,,,,,,,,22.9,52.7,0.0,11.0,266.2,139.2,1553,609.4,9.9,,,,,,,,,
30/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,68.4,0.4,9.5,316.2,100.6,1215,642.0,7.4
30/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 07:00,14.4,59.7,0.1,8.8,409.5,111.2,1492,613.2,7.1,,,,,,,,,,,,,,,,,,
30/08/2011 06:00,,,,,,,,,,23.0,53.6,0.1,11.3,271.0,140.0,1549,597.6,9.9,,,,,,,,,
30/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,65.3,0.2,9.9,326.7,100.9,1225,621.5,7.4
30/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/08/2011 03:00,14.8,76.9,0.1,9.0,409.6,113.4,1505,607.2,7.0,,,,,,,,,,,,,,,,,,
30/08/2011 02:00,,,,,,,,,,22.4,54.4,0.1,11.0,267.3,135.4,1525,614.6,9.7,,,,,,,,,
30/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,65.9,0.0,9.7,329.8,101.9,1228,612.3,7.3
29/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 23:00,14.7,74.1,0.4,8.0,381.3,113.4,1505,597.8,6.9,,,,,,,,,,,,,,,,,,
29/08/2011 22:00,,,,,,,,,,22.8,52.9,0.1,11.2,270.1,137.7,1530,632.1,9.6,,,,,,,,,
29/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,65.5,0.3,10.0,328.7,101.4,1228,627.9,7.2
29/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 19:00,14.6,73.4,0.2,8.8,400.1,112.6,1501,606.5,6.9,,,,,,,,,,,,,,,,,,
29/08/2011 18:00,,,,,,,,,,23.0,53.5,0.2,10.2,262.6,139.3,1548,609.8,9.6,,,,,,,,,
29/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,65.3,0.3,9.8,334.2,103.3,1225,610.6,7.2
29/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 15:00,14.8,74.4,0.1,8.9,412.4,113.4,1502,605.7,6.9,,,,,,,,,,,,,,,,,,
29/08/2011 14:00,,,,,,,,,,22.9,53.6,0.0,10.4,268.7,138.2,1542,601.1,9.7,,,,,,,,,
29/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.9,66.2,0.1,9.8,327.9,103.6,1235,595.4,7.3
29/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 11:00,14.7,72.1,0.2,8.2,385.3,112.4,1500,628.8,7.0,,,,,,,,,,,,,,,,,,
29/08/2011 10:00,,,,,,,,,,22.6,54.3,0.1,10.8,263.0,136.7,1533,616.4,9.9,,,,,,,,,
29/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.9,66.5,0.3,10.8,335.0,103.7,1231,587.2,7.4
29/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 07:00,14.8,73.8,0.2,8.4,398.4,112.8,1500,650.2,7.1,,,,,,,,,,,,,,,,,,
29/08/2011 06:00,,,,,,,,,,22.5,53.1,0.1,10.6,269.9,134.7,1520,624.8,10.0,,,,,,,,,
29/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,66.7,0.1,10.0,330.8,103.7,1232,599.5,7.5
29/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/08/2011 03:00,14.9,73.4,0.4,8.7,419.9,113.3,1504,606.9,7.1,,,,,,,,,,,,,,,,,,
29/08/2011 02:00,,,,,,,,,,23.0,54.1,0.0,10.5,282.8,137.5,1540,625.4,9.9,,,,,,,,,
29/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.9,67.9,0.4,9.5,335.6,103.6,1231,604.5,7.5
28/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 23:00,14.7,72.3,0.1,9.1,409.4,111.8,1490,623.3,7.0,,,,,,,,,,,,,,,,,,
28/08/2011 22:00,,,,,,,,,,23.1,53.6,0.0,11.1,272.8,138.4,1534,592.9,9.9,,,,,,,,,
28/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.8,66.5,0.0,10.0,333.8,103.5,1237,594.8,7.5
28/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 19:00,14.6,73.4,0.1,8.2,407.4,111.7,1490,613.1,7.1,,,,,,,,,,,,,,,,,,
28/08/2011 18:00,,,,,,,,,,22.9,52.6,0.2,10.7,265.3,137.1,1543,619.4,10.0,,,,,,,,,
28/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,64.3,0.0,9.7,335.6,101.2,1226,609.4,7.5
28/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 15:00,14.5,74.9,0.1,7.6,403.1,112.4,1499,613.9,7.2,,,,,,,,,,,,,,,,,,
28/08/2011 14:00,,,,,,,,,,23.0,53.9,0.1,10.4,271.0,138.7,1542,615.4,10.1,,,,,,,,,
28/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,64.6,0.1,9.8,338.4,101.1,1218,627.9,7.6
28/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 11:00,14.6,73.5,0.0,8.8,401.5,113.0,1506,612.5,7.3,,,,,,,,,,,,,,,,,,
28/08/2011 10:00,,,,,,,,,,23.0,53.3,0.1,10.7,275.3,139.2,1545,596.1,10.3,,,,,,,,,
28/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,66.4,0.0,10.2,339.7,103.4,1236,613.3,7.7
28/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 07:00,14.8,74.0,0.2,8.4,390.6,114.0,1506,623.7,7.3,,,,,,,,,,,,,,,,,,
28/08/2011 06:00,,,,,,,,,,22.8,53.7,0.0,10.8,274.9,138.4,1539,640.3,10.2,,,,,,,,,
28/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,66.0,0.4,9.1,332.6,103.7,1238,631.6,7.6
28/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/08/2011 03:00,14.8,72.3,0.2,9.6,401.7,113.3,1497,591.2,7.3,,,,,,,,,,,,,,,,,,
28/08/2011 02:00,,,,,,,,,,22.2,52.3,0.2,11.7,272.6,134.2,1511,613.1,10.1,,,,,,,,,
28/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,65.1,0.1,10.3,323.4,104.0,1236,611.1,7.5
27/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 23:00,14.5,72.6,0.1,8.8,395.5,112.7,1503,607.7,7.2,,,,,,,,,,,,,,,,,,
27/08/2011 22:00,,,,,,,,,,22.8,53.8,0.1,10.4,264.7,138.4,1541,626.4,10.0,,,,,,,,,
27/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,65.8,0.1,10.6,339.6,103.3,1238,617.0,7.5
27/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 19:00,14.2,71.9,0.1,8.7,397.6,110.8,1480,598.1,7.1,,,,,,,,,,,,,,,,,,
27/08/2011 18:00,,,,,,,,,,22.7,53.2,0.0,10.5,255.7,138.8,1541,628.7,9.9,,,,,,,,,
27/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,65.6,0.0,9.4,307.8,101.1,1218,603.3,7.5
27/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 15:00,14.6,76.0,0.0,8.6,403.7,113.5,1499,610.3,7.2,,,,,,,,,,,,,,,,,,
27/08/2011 14:00,,,,,,,,,,22.6,52.4,0.0,10.2,262.9,138.3,1544,606.4,10.0,,,,,,,,,
27/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,63.8,0.0,10.2,339.7,103.9,1241,626.5,7.5
27/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 11:00,14.5,67.8,0.6,9.0,391.2,112.9,1502,594.9,7.3,,,,,,,,,,,,,,,,,,
27/08/2011 10:00,,,,,,,,,,22.9,53.5,0.1,11.3,275.3,138.9,1547,601.1,10.2,,,,,,,,,
27/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,70.7,0.5,9.7,333.0,104.9,1242,610.7,7.6
27/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 07:00,14.6,71.5,0.1,9.0,408.1,113.0,1496,602.9,7.4,,,,,,,,,,,,,,,,,,
27/08/2011 06:00,,,,,,,,,,22.7,51.8,0.3,10.5,268.2,138.6,1548,608.4,10.3,,,,,,,,,
27/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,62.7,0.0,9.8,335.0,102.1,1229,602.4,7.7
27/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/08/2011 03:00,14.5,70.9,0.1,8.9,409.4,113.0,1499,577.4,7.3,,,,,,,,,,,,,,,,,,
27/08/2011 02:00,,,,,,,,,,22.7,55.9,0.0,11.2,273.6,138.5,1546,601.2,10.0,,,,,,,,,
27/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,70.7,0.5,10.1,330.7,102.7,1227,615.1,7.5
26/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 23:00,14.0,69.5,0.0,9.5,403.3,109.7,1472,621.2,7.2,,,,,,,,,,,,,,,,,,
26/08/2011 22:00,,,,,,,,,,22.7,56.2,0.3,10.4,267.8,138.7,1544,623.0,9.9,,,,,,,,,
26/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,62.3,0.1,10.2,321.5,102.2,1226,617.4,7.5
26/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 19:00,14.0,68.8,0.2,8.9,396.5,111.4,1492,586.8,7.2,,,,,,,,,,,,,,,,,,
26/08/2011 18:00,,,,,,,,,,23.1,52.7,0.0,9.5,247.4,140.9,1555,620.8,9.9,,,,,,,,,
26/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,63.6,0.5,9.8,320.5,101.5,1224,616.2,7.4
26/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 15:00,13.7,70.8,0.1,8.6,398.3,108.3,1469,574.7,7.1,,,,,,,,,,,,,,,,,,
26/08/2011 14:00,,,,,,,,,,22.7,52.2,0.5,10.8,267.0,138.7,1536,616.6,9.8,,,,,,,,,
26/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,68.4,0.3,9.2,314.3,103.7,1234,593.0,7.4
26/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 11:00,14.4,72.1,0.4,9.2,398.4,113.2,1502,633.7,7.2,,,,,,,,,,,,,,,,,,
26/08/2011 10:00,,,,,,,,,,22.8,55.7,0.0,10.2,266.1,139.3,1544,645.0,9.9,,,,,,,,,
26/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,62.8,0.3,11.1,346.2,103.3,1227,607.2,7.5
26/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 07:00,14.5,68.5,0.2,8.7,400.9,112.9,1495,610.5,7.4,,,,,,,,,,,,,,,,,,
26/08/2011 06:00,,,,,,,,,,22.9,45.8,0.0,11.3,270.6,138.6,1533,611.9,10.0,,,,,,,,,
26/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,64.5,0.1,10.1,334.6,103.7,1233,594.9,7.6
26/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/08/2011 03:00,14.4,73.6,0.0,8.3,393.0,112.2,1491,610.8,7.4,,,,,,,,,,,,,,,,,,
26/08/2011 02:00,,,,,,,,,,23.1,53.8,0.0,10.2,271.1,140.0,1549,623.3,10.0,,,,,,,,,
26/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,66.0,0.1,10.6,338.7,103.7,1227,610.2,7.5
25/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 23:00,14.5,69.1,0.4,9.3,413.3,113.0,1503,602.8,7.3,,,,,,,,,,,,,,,,,,
25/08/2011 22:00,,,,,,,,,,22.8,53.9,0.0,10.2,265.5,138.4,1538,610.4,9.9,,,,,,,,,
25/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.4,10.2,320.3,102.0,1226,615.3,7.5
25/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 19:00,14.4,72.3,0.3,8.9,394.5,112.2,1495,616.0,7.3,,,,,,,,,,,,,,,,,,
25/08/2011 18:00,,,,,,,,,,22.7,52.7,0.1,9.5,244.0,137.6,1527,617.1,9.8,,,,,,,,,
25/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,65.2,0.3,10.2,334.3,103.6,1228,604.4,7.4
25/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 15:00,14.5,71.9,0.2,8.8,399.9,112.0,1483,622.3,7.2,,,,,,,,,,,,,,,,,,
25/08/2011 14:00,,,,,,,,,,22.7,51.4,0.0,11.3,268.4,137.7,1537,611.5,9.8,,,,,,,,,
25/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,65.2,0.3,9.3,306.8,102.7,1219,612.9,7.5
25/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 11:00,14.3,73.8,0.2,8.9,397.4,111.7,1487,609.7,7.4,,,,,,,,,,,,,,,,,,
25/08/2011 10:00,,,,,,,,,,23.0,49.1,0.3,10.6,261.2,139.0,1542,608.5,10.1,,,,,,,,,
25/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,61.1,0.1,9.0,310.1,102.7,1225,627.2,7.7
25/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 07:00,13.8,69.7,0.1,8.7,385.3,107.8,1459,593.7,7.6,,,,,,,,,,,,,,,,,,
25/08/2011 06:00,,,,,,,,,,22.7,52.9,0.0,10.3,257.7,137.4,1534,610.3,10.2,,,,,,,,,
25/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,64.7,0.3,10.3,326.0,103.4,1231,630.5,7.7
25/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/08/2011 03:00,14.3,70.6,0.1,9.2,416.6,112.0,1481,613.9,7.5,,,,,,,,,,,,,,,,,,
25/08/2011 02:00,,,,,,,,,,22.6,53.1,0.2,10.4,259.0,137.7,1523,649.4,10.0,,,,,,,,,
25/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,65.1,0.2,9.0,323.7,100.6,1213,605.1,7.6
24/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 23:00,14.3,71.8,0.2,9.3,404.6,111.6,1476,585.7,7.3,,,,,,,,,,,,,,,,,,
24/08/2011 22:00,,,,,,,,,,22.6,54.5,0.0,10.7,267.4,138.2,1536,607.1,9.8,,,,,,,,,
24/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,60.8,0.2,9.5,316.7,102.2,1221,622.4,7.4
24/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 19:00,14.4,73.4,0.0,8.8,399.5,112.8,1484,591.6,7.2,,,,,,,,,,,,,,,,,,
24/08/2011 18:00,,,,,,,,,,22.7,54.7,0.3,10.1,263.8,139.7,1543,614.9,9.8,,,,,,,,,
24/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,66.4,0.4,9.2,312.7,99.9,1205,596.8,7.4
24/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 15:00,14.5,71.3,0.3,8.3,396.4,113.3,1488,632.9,7.3,,,,,,,,,,,,,,,,,,
24/08/2011 14:00,,,,,,,,,,22.0,53.1,0.3,11.1,267.9,134.5,1516,635.4,9.9,,,,,,,,,
24/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,66.1,0.3,10.6,328.6,103.7,1221,630.3,7.4
24/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 11:00,14.2,72.2,0.0,8.5,395.3,112.0,1485,599.8,7.3,,,,,,,,,,,,,,,,,,
24/08/2011 10:00,,,,,,,,,,22.8,56.1,0.1,10.9,264.3,139.6,1538,620.5,9.9,,,,,,,,,
24/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,67.2,0.1,9.4,326.0,102.6,1224,605.8,7.5
24/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 07:00,14.3,68.4,0.1,8.5,409.2,111.5,1472,596.3,7.3,,,,,,,,,,,,,,,,,,
24/08/2011 06:00,,,,,,,,,,22.8,52.5,0.3,11.1,267.0,138.4,1531,613.6,9.9,,,,,,,,,
24/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,64.6,0.1,10.1,326.8,101.4,1226,629.3,7.5
24/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/08/2011 03:00,14.3,72.5,0.0,8.7,389.2,112.2,1473,616.0,7.1,,,,,,,,,,,,,,,,,,
24/08/2011 02:00,,,,,,,,,,22.1,51.0,0.1,9.7,257.2,134.5,1507,622.3,9.6,,,,,,,,,
24/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,65.7,0.3,9.3,313.7,102.4,1216,616.5,7.2
23/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 23:00,14.3,70.8,0.1,8.5,407.6,112.0,1475,620.5,6.9,,,,,,,,,,,,,,,,,,
23/08/2011 22:00,,,,,,,,,,22.6,53.5,0.1,11.6,272.9,137.8,1527,629.8,9.4,,,,,,,,,
23/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,66.8,0.4,9.7,332.7,101.9,1213,607.2,7.2
23/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 19:00,14.2,70.8,0.2,8.6,401.2,111.4,1465,600.8,6.8,,,,,,,,,,,,,,,,,,
23/08/2011 18:00,,,,,,,,,,22.0,53.8,0.0,10.7,259.3,134.8,1513,649.3,9.3,,,,,,,,,
23/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.3,10.4,325.2,101.8,1213,594.6,7.1
23/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 15:00,14.3,67.0,0.2,8.8,405.7,111.5,1472,620.7,6.8,,,,,,,,,,,,,,,,,,
23/08/2011 14:00,,,,,,,,,,22.0,50.6,0.0,10.3,266.4,133.3,1506,621.3,9.1,,,,,,,,,
23/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,66.2,0.3,10.1,331.5,102.5,1218,603.0,7.0
23/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 11:00,14.3,69.2,0.0,7.5,379.0,110.7,1464,604.2,6.7,,,,,,,,,,,,,,,,,,
23/08/2011 10:00,,,,,,,,,,22.7,55.6,0.0,10.4,252.5,137.4,1526,638.6,9.1,,,,,,,,,
23/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,62.8,0.3,9.8,330.0,100.3,1197,597.9,6.9
23/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 07:00,14.4,70.1,0.5,8.5,402.1,111.7,1469,637.7,6.7,,,,,,,,,,,,,,,,,,
23/08/2011 06:00,,,,,,,,,,22.8,53.9,0.0,10.1,252.3,137.2,1522,638.3,8.9,,,,,,,,,
23/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,64.0,0.4,9.8,326.0,101.0,1216,617.0,6.8
23/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/08/2011 03:00,13.9,72.1,0.0,8.7,402.7,108.8,1461,612.8,6.4,,,,,,,,,,,,,,,,,,
23/08/2011 02:00,,,,,,,,,,22.8,55.2,0.0,10.4,262.4,137.7,1527,652.8,8.5,,,,,,,,,
23/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,60.8,0.4,9.5,326.6,97.8,1191,606.3,6.5
22/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 23:00,14.2,69.8,0.2,8.7,411.8,111.0,1459,626.9,6.1,,,,,,,,,,,,,,,,,,
22/08/2011 22:00,,,,,,,,,,22.6,51.9,0.1,10.0,260.4,136.2,1515,648.0,8.3,,,,,,,,,
22/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,61.7,0.4,10.1,318.6,100.3,1208,618.8,6.3
22/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 19:00,13.9,71.2,0.0,8.9,408.1,108.3,1437,610.2,6.0,,,,,,,,,,,,,,,,,,
22/08/2011 18:00,,,,,,,,,,21.6,53.6,0.2,9.5,262.6,130.7,1490,696.0,8.1,,,,,,,,,
22/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,63.8,0.3,9.9,331.9,100.7,1203,588.3,6.2
22/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 15:00,13.8,72.6,0.2,8.5,392.8,109.9,1456,605.9,5.9,,,,,,,,,,,,,,,,,,
22/08/2011 14:00,,,,,,,,,,22.5,55.7,0.2,9.8,269.8,136.0,1516,685.4,7.9,,,,,,,,,
22/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,61.5,0.2,9.4,335.9,99.3,1187,601.1,6.1
22/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 11:00,14.0,73.4,0.1,8.8,402.7,109.6,1452,663.5,5.8,,,,,,,,,,,,,,,,,,
22/08/2011 10:00,,,,,,,,,,22.5,51.1,0.0,9.6,266.3,136.2,1516,639.8,7.7,,,,,,,,,
22/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,62.2,0.4,9.7,301.7,102.1,1213,603.7,6.0
22/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 07:00,14.1,72.6,0.0,8.1,367.4,111.2,1461,625.5,5.6,,,,,,,,,,,,,,,,,,
22/08/2011 06:00,,,,,,,,,,21.5,50.9,0.1,10.8,269.1,130.7,1488,666.4,7.5,,,,,,,,,
22/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,65.9,0.1,9.7,332.3,100.2,1206,605.8,5.8
22/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/08/2011 03:00,13.7,70.8,0.2,8.5,381.5,107.8,1440,611.6,5.4,,,,,,,,,,,,,,,,,,
22/08/2011 02:00,,,,,,,,,,22.5,53.1,0.0,9.9,258.9,136.3,1518,665.1,7.4,,,,,,,,,
22/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,66.3,0.2,10.1,341.0,101.8,1212,612.0,5.7
21/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 23:00,13.8,70.2,0.1,9.0,389.3,108.5,1442,616.2,5.3,,,,,,,,,,,,,,,,,,
21/08/2011 22:00,,,,,,,,,,22.5,53.7,0.0,11.1,271.0,135.7,1516,684.1,7.4,,,,,,,,,
21/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,63.9,0.5,10.8,338.7,99.6,1201,621.3,5.7
21/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 19:00,14.3,73.1,0.3,8.9,397.0,112.2,1464,616.4,5.3,,,,,,,,,,,,,,,,,,
21/08/2011 18:00,,,,,,,,,,21.6,52.6,0.0,9.9,264.2,132.0,1501,666.3,7.4,,,,,,,,,
21/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,65.2,0.4,9.2,321.9,99.2,1199,604.5,5.7
21/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 15:00,14.1,70.0,0.2,8.5,403.3,110.6,1460,621.4,5.3,,,,,,,,,,,,,,,,,,
21/08/2011 14:00,,,,,,,,,,22.5,55.2,0.0,10.3,267.6,137.0,1526,679.2,7.4,,,,,,,,,
21/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,63.8,0.3,10.2,346.5,101.6,1216,611.7,5.8
21/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 11:00,13.9,70.8,0.2,8.6,400.3,109.0,1446,625.1,5.4,,,,,,,,,,,,,,,,,,
21/08/2011 10:00,,,,,,,,,,22.5,54.6,0.0,10.9,263.6,136.6,1523,640.9,7.6,,,,,,,,,
21/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,63.2,0.0,10.3,337.3,102.3,1219,618.3,5.9
21/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 07:00,14.1,67.7,0.1,8.3,401.3,111.4,1464,623.8,5.5,,,,,,,,,,,,,,,,,,
21/08/2011 06:00,,,,,,,,,,22.3,52.9,0.2,11.5,275.5,135.5,1513,664.6,7.6,,,,,,,,,
21/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,67.5,0.5,10.1,325.0,102.4,1226,638.4,5.9
21/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/08/2011 03:00,14.2,74.5,0.3,7.7,396.4,111.2,1474,612.6,5.4,,,,,,,,,,,,,,,,,,
21/08/2011 02:00,,,,,,,,,,21.9,50.8,0.4,10.0,267.5,132.9,1502,635.4,7.6,,,,,,,,,
21/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,66.7,0.2,9.8,324.1,101.5,1220,636.5,5.8
20/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 23:00,14.1,71.1,0.2,8.1,376.4,111.1,1475,618.7,5.4,,,,,,,,,,,,,,,,,,
20/08/2011 22:00,,,,,,,,,,22.5,52.8,0.2,11.0,275.1,136.0,1524,657.7,7.6,,,,,,,,,
20/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,67.3,0.4,9.6,331.6,101.8,1219,597.7,5.8
20/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 19:00,14.1,72.3,0.3,8.3,396.5,110.8,1473,619.0,5.4,,,,,,,,,,,,,,,,,,
20/08/2011 18:00,,,,,,,,,,22.8,52.4,0.0,10.1,258.8,137.6,1530,646.4,7.6,,,,,,,,,
20/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,64.4,0.5,9.4,330.2,100.3,1216,600.8,5.8
20/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 15:00,13.8,69.8,0.0,8.3,392.5,109.3,1459,636.3,5.4,,,,,,,,,,,,,,,,,,
20/08/2011 14:00,,,,,,,,,,22.8,53.5,0.0,10.6,266.7,137.4,1531,668.2,7.7,,,,,,,,,
20/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,67.5,0.0,9.3,325.6,101.8,1221,601.8,6.0
20/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 11:00,14.3,71.8,0.2,9.4,401.5,111.9,1482,638.8,5.6,,,,,,,,,,,,,,,,,,
20/08/2011 10:00,,,,,,,,,,22.6,53.8,0.1,10.4,267.7,136.3,1527,649.8,8.0,,,,,,,,,
20/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,66.8,0.5,9.6,324.9,102.5,1223,616.8,6.1
20/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 07:00,14.0,70.3,0.4,8.1,405.6,109.0,1463,617.6,5.8,,,,,,,,,,,,,,,,,,
20/08/2011 06:00,,,,,,,,,,22.2,53.3,0.0,10.6,272.5,133.5,1501,601.1,8.2,,,,,,,,,
20/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,65.9,0.2,9.7,300.7,101.5,1231,614.6,6.2
20/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/08/2011 03:00,14.2,73.7,0.7,7.8,383.4,111.3,1486,643.5,5.9,,,,,,,,,,,,,,,,,,
20/08/2011 02:00,,,,,,,,,,22.9,53.6,0.2,11.3,272.7,137.7,1527,640.8,8.4,,,,,,,,,
20/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,65.2,0.0,9.6,328.3,102.2,1228,599.9,6.4
19/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 23:00,14.0,73.1,0.1,8.9,407.8,110.2,1479,631.1,6.2,,,,,,,,,,,,,,,,,,
19/08/2011 22:00,,,,,,,,,,22.4,53.9,0.2,11.2,282.0,135.4,1527,630.6,8.8,,,,,,,,,
19/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,63.2,0.3,9.6,327.8,101.8,1232,620.4,6.9
19/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 19:00,13.9,70.8,0.3,9.1,384.2,109.2,1471,618.0,6.8,,,,,,,,,,,,,,,,,,
19/08/2011 18:00,,,,,,,,,,23.1,53.9,0.4,9.8,274.4,138.4,1548,612.3,9.4,,,,,,,,,
19/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.8,65.0,0.7,10.8,328.6,103.7,1234,612.3,7.2
19/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 15:00,14.3,70.9,0.2,9.0,390.9,112.2,1491,634.7,7.1,,,,,,,,,,,,,,,,,,
19/08/2011 14:00,,,,,,,,,,22.9,54.3,0.1,11.6,265.2,137.4,1535,609.8,9.8,,,,,,,,,
19/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,65.2,0.3,10.4,322.2,100.7,1219,618.1,7.5
19/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 11:00,14.4,71.7,0.0,7.7,398.8,112.7,1495,597.3,7.4,,,,,,,,,,,,,,,,,,
19/08/2011 10:00,,,,,,,,,,23.0,51.0,0.2,10.4,255.9,137.3,1538,584.8,10.1,,,,,,,,,
19/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.7,65.2,0.2,9.7,332.4,102.4,1239,601.9,7.7
19/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 07:00,14.3,72.4,0.0,8.2,403.6,111.3,1486,622.6,7.4,,,,,,,,,,,,,,,,,,
19/08/2011 06:00,,,,,,,,,,22.9,52.5,0.1,11.4,274.6,136.9,1534,595.4,10.1,,,,,,,,,
19/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,66.1,0.0,10.6,332.6,103.1,1242,619.7,7.6
19/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/08/2011 03:00,14.3,73.1,0.2,9.2,404.7,111.8,1486,624.1,7.3,,,,,,,,,,,,,,,,,,
19/08/2011 02:00,,,,,,,,,,22.5,53.0,0.0,10.5,273.1,134.8,1524,610.0,9.9,,,,,,,,,
19/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,67.3,0.2,9.3,310.2,103.5,1242,635.6,7.5
18/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 23:00,14.3,70.7,0.5,8.3,393.1,111.8,1488,628.1,7.2,,,,,,,,,,,,,,,,,,
18/08/2011 22:00,,,,,,,,,,23.0,54.2,0.4,10.3,259.0,137.7,1548,640.1,9.8,,,,,,,,,
18/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,66.3,0.0,9.1,293.6,102.3,1227,636.5,7.4
18/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 19:00,13.9,71.0,0.1,9.0,405.7,108.9,1467,620.7,7.1,,,,,,,,,,,,,,,,,,
18/08/2011 18:00,,,,,,,,,,23.0,53.9,0.0,10.3,256.7,137.6,1542,587.9,9.7,,,,,,,,,
18/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,63.8,0.4,10.5,328.6,102.7,1232,646.6,7.3
18/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 15:00,14.2,67.3,0.0,8.9,397.2,111.2,1479,593.2,7.2,,,,,,,,,,,,,,,,,,
18/08/2011 14:00,,,,,,,,,,22.9,56.1,0.0,10.6,255.2,137.9,1543,612.1,9.8,,,,,,,,,
18/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,65.3,0.2,9.9,327.8,103.2,1238,613.6,7.5
18/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 11:00,13.8,62.3,0.0,8.7,389.5,110.3,1490,606.0,7.3,,,,,,,,,,,,,,,,,,
18/08/2011 10:00,,,,,,,,,,22.8,50.8,0.1,10.3,260.2,137.4,1544,617.9,10.0,,,,,,,,,
18/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,65.3,0.2,9.9,327.8,102.4,1236,600.5,7.6
18/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 07:00,14.3,70.7,0.2,8.7,389.4,112.6,1494,627.9,7.3,,,,,,,,,,,,,,,,,,
18/08/2011 06:00,,,,,,,,,,22.0,50.9,0.1,10.3,257.4,133.4,1524,593.7,10.1,,,,,,,,,
18/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,64.2,0.3,9.8,326.3,102.6,1227,619.4,7.5
18/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/08/2011 03:00,14.3,71.1,0.0,8.6,382.1,112.4,1495,625.2,7.2,,,,,,,,,,,,,,,,,,
18/08/2011 02:00,,,,,,,,,,22.2,48.2,0.2,10.1,255.9,133.3,1512,618.3,10.2,,,,,,,,,
18/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,53.1,0.3,9.9,329.2,101.8,1230,621.2,7.4
17/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 23:00,14.2,69.2,0.1,8.4,393.4,111.9,1489,619.2,7.2,,,,,,,,,,,,,,,,,,
17/08/2011 22:00,,,,,,,,,,23.2,50.4,0.3,10.8,263.9,138.4,1546,599.5,10.3,,,,,,,,,
17/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,63.9,0.1,9.7,324.8,102.3,1229,577.1,7.4
17/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 19:00,14.1,71.0,0.2,8.1,376.8,111.1,1485,593.7,7.1,,,,,,,,,,,,,,,,,,
17/08/2011 18:00,,,,,,,,,,22.9,56.8,0.3,11.0,257.5,137.3,1539,598.8,10.3,,,,,,,,,
17/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,66.4,0.1,9.2,312.4,102.5,1226,607.2,7.4
17/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 15:00,14.1,72.3,0.2,8.6,397.0,111.4,1483,632.4,7.2,,,,,,,,,,,,,,,,,,
17/08/2011 14:00,,,,,,,,,,22.4,53.7,0.1,10.7,257.3,134.5,1518,590.9,10.3,,,,,,,,,
17/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,67.0,0.1,10.2,324.6,103.9,1240,611.5,7.4
17/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 11:00,14.3,70.3,0.2,8.5,402.8,111.7,1485,605.9,7.2,,,,,,,,,,,,,,,,,,
17/08/2011 10:00,,,,,,,,,,22.8,48.3,0.0,10.8,266.1,136.7,1530,604.8,10.4,,,,,,,,,
17/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,71.4,0.1,10.0,331.1,101.5,1228,608.6,7.5
17/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 07:00,14.0,69.6,0.3,8.3,397.2,109.7,1467,620.2,7.3,,,,,,,,,,,,,,,,,,
17/08/2011 06:00,,,,,,,,,,22.9,54.8,0.0,11.0,272.6,136.9,1534,635.0,10.4,,,,,,,,,
17/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,72.6,0.0,9.9,332.2,102.5,1228,600.0,7.4
17/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/08/2011 03:00,14.3,69.8,0.0,8.9,410.9,112.2,1487,602.5,7.2,,,,,,,,,,,,,,,,,,
17/08/2011 02:00,,,,,,,,,,23.0,50.2,0.1,10.3,256.3,138.1,1549,595.9,10.2,,,,,,,,,
17/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,61.0,0.4,9.6,318.5,103.1,1237,620.0,7.4
16/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 23:00,14.2,70.6,0.2,8.2,399.1,112.0,1483,612.6,7.2,,,,,,,,,,,,,,,,,,
16/08/2011 22:00,,,,,,,,,,23.0,52.2,0.1,11.0,270.6,138.1,1545,629.6,10.3,,,,,,,,,
16/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,65.0,0.4,9.6,323.9,100.1,1220,609.6,7.5
16/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 19:00,14.1,73.4,0.0,9.1,395.1,112.1,1489,602.1,7.2,,,,,,,,,,,,,,,,,,
16/08/2011 18:00,,,,,,,,,,22.5,51.1,0.1,11.1,260.2,135.9,1517,622.9,10.4,,,,,,,,,
16/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,64.8,0.2,10.6,326.0,103.0,1238,606.3,7.6
16/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 15:00,13.8,69.9,0.1,8.5,394.5,109.4,1470,612.4,7.4,,,,,,,,,,,,,,,,,,
16/08/2011 14:00,,,,,,,,,,22.6,55.0,0.0,11.1,268.0,137.1,1538,617.9,10.6,,,,,,,,,
16/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.8,66.3,0.3,10.7,328.7,104.6,1242,609.8,7.6
16/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 11:00,14.2,67.6,0.2,8.6,400.7,113.3,1497,621.1,7.4,,,,,,,,,,,,,,,,,,
16/08/2011 10:00,,,,,,,,,,22.4,54.4,0.0,10.3,267.6,135.4,1521,619.8,10.8,,,,,,,,,
16/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,63.1,0.6,9.5,311.3,103.1,1235,614.6,7.7
16/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 07:00,14.0,73.0,0.0,8.1,403.7,111.4,1485,615.9,7.5,,,,,,,,,,,,,,,,,,
16/08/2011 06:00,,,,,,,,,,22.8,51.8,0.3,10.9,264.8,138.0,1542,634.4,10.8,,,,,,,,,
16/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,65.9,0.6,10.3,321.0,102.9,1237,631.4,7.7
16/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/08/2011 03:00,13.9,72.2,0.2,8.5,399.5,109.9,1471,606.5,7.4,,,,,,,,,,,,,,,,,,
16/08/2011 02:00,,,,,,,,,,22.8,54.4,0.0,11.2,260.4,137.6,1540,597.2,10.6,,,,,,,,,
16/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,65.4,0.2,9.5,306.1,103.5,1237,618.1,7.6
15/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 23:00,14.0,71.8,0.2,8.1,373.5,110.3,1475,625.6,7.3,,,,,,,,,,,,,,,,,,
15/08/2011 22:00,,,,,,,,,,22.9,53.4,0.0,9.1,243.3,137.1,1537,628.1,10.5,,,,,,,,,
15/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,63.9,0.6,9.9,344.3,101.8,1228,646.4,7.6
15/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 19:00,14.1,71.4,0.5,8.1,383.2,111.7,1478,597.9,7.4,,,,,,,,,,,,,,,,,,
15/08/2011 18:00,,,,,,,,,,22.4,52.9,0.3,10.2,261.0,134.0,1514,611.0,10.6,,,,,,,,,
15/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,64.1,0.2,10.2,326.4,102.6,1238,611.4,7.6
15/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 15:00,14.0,69.1,0.2,8.2,389.1,111.3,1476,594.3,7.3,,,,,,,,,,,,,,,,,,
15/08/2011 14:00,,,,,,,,,,22.9,52.6,0.0,10.9,265.6,137.6,1536,596.0,10.6,,,,,,,,,
15/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,59.7,0.4,10.1,319.0,103.0,1236,628.2,7.6
15/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 11:00,14.0,70.1,0.0,8.9,390.7,110.6,1477,622.8,7.5,,,,,,,,,,,,,,,,,,
15/08/2011 10:00,,,,,,,,,,22.7,52.4,0.1,10.3,267.0,136.3,1531,630.1,10.8,,,,,,,,,
15/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,68.4,0.0,9.9,326.3,100.1,1217,616.5,7.8
15/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 07:00,14.0,72.6,0.4,8.1,412.4,111.0,1478,613.1,7.6,,,,,,,,,,,,,,,,,,
15/08/2011 06:00,,,,,,,,,,22.7,52.2,0.0,10.7,252.9,137.4,1536,603.1,10.8,,,,,,,,,
15/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,64.9,0.2,10.0,328.3,102.6,1224,608.6,7.8
15/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/08/2011 03:00,14.2,74.1,0.1,9.0,397.3,112.2,1477,601.2,7.5,,,,,,,,,,,,,,,,,,
15/08/2011 02:00,,,,,,,,,,22.7,46.3,0.0,10.1,258.6,136.7,1532,605.4,10.8,,,,,,,,,
15/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,66.7,0.1,9.6,332.5,102.4,1222,602.2,7.7
14/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 23:00,14.0,66.6,0.1,8.8,372.9,111.1,1469,591.1,7.3,,,,,,,,,,,,,,,,,,
14/08/2011 22:00,,,,,,,,,,21.9,50.1,0.3,10.8,259.0,132.1,1506,626.0,10.6,,,,,,,,,
14/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,62.9,0.3,9.9,326.5,100.7,1215,634.8,7.6
14/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 19:00,14.1,71.2,0.5,8.9,404.4,111.8,1477,615.0,7.2,,,,,,,,,,,,,,,,,,
14/08/2011 18:00,,,,,,,,,,23.0,51.7,0.0,11.2,270.4,138.4,1539,603.8,10.5,,,,,,,,,
14/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,65.3,0.4,9.8,321.7,103.8,1231,601.8,7.5
14/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 15:00,14.0,72.2,0.0,8.9,399.9,111.0,1469,603.7,7.2,,,,,,,,,,,,,,,,,,
14/08/2011 14:00,,,,,,,,,,22.7,52.4,0.0,10.5,260.7,137.3,1527,603.2,10.6,,,,,,,,,
14/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,63.7,0.3,10.1,331.2,100.1,1211,612.2,7.6
14/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 11:00,13.9,71.3,0.1,8.2,385.2,111.2,1470,644.3,7.4,,,,,,,,,,,,,,,,,,
14/08/2011 10:00,,,,,,,,,,22.5,46.3,0.0,10.3,259.9,136.7,1527,608.8,10.9,,,,,,,,,
14/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,63.5,0.3,9.9,324.9,103.0,1230,616.3,7.8
14/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 07:00,14.0,69.9,0.4,8.8,405.2,111.3,1473,586.7,7.5,,,,,,,,,,,,,,,,,,
14/08/2011 06:00,,,,,,,,,,22.7,53.1,0.2,10.7,257.6,138.0,1538,611.6,10.8,,,,,,,,,
14/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,64.0,0.1,10.3,325.3,101.2,1229,609.7,7.7
14/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/08/2011 03:00,14.0,64.9,0.0,8.4,397.5,111.3,1471,619.0,7.3,,,,,,,,,,,,,,,,,,
14/08/2011 02:00,,,,,,,,,,22.5,53.2,0.0,10.3,253.2,137.0,1532,615.1,10.6,,,,,,,,,
14/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,65.7,0.4,9.3,314.0,102.5,1235,596.2,7.6
13/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 23:00,13.8,66.8,0.3,8.0,383.0,110.4,1466,631.4,7.2,,,,,,,,,,,,,,,,,,
13/08/2011 22:00,,,,,,,,,,22.0,54.0,0.2,10.8,262.3,133.8,1508,595.6,10.5,,,,,,,,,
13/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,64.8,0.4,8.9,315.6,103.1,1229,595.2,7.5
13/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 19:00,14.0,71.1,0.4,9.1,389.0,112.0,1471,615.7,7.2,,,,,,,,,,,,,,,,,,
13/08/2011 18:00,,,,,,,,,,22.2,51.0,0.0,10.4,261.7,135.1,1520,599.3,10.5,,,,,,,,,
13/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,63.6,0.1,9.9,318.5,100.5,1215,613.2,7.6
13/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 15:00,14.0,72.5,0.5,8.6,396.7,112.6,1469,606.6,7.2,,,,,,,,,,,,,,,,,,
13/08/2011 14:00,,,,,,,,,,22.4,53.1,0.0,10.6,261.2,136.7,1530,613.4,10.6,,,,,,,,,
13/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,66.0,0.2,9.1,311.0,103.7,1237,602.4,7.6
13/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 11:00,13.5,68.9,0.4,8.8,399.3,109.6,1460,631.0,7.4,,,,,,,,,,,,,,,,,,
13/08/2011 10:00,,,,,,,,,,22.5,50.7,0.0,11.7,270.2,137.4,1532,593.7,10.8,,,,,,,,,
13/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,63.4,0.2,9.2,321.4,101.8,1223,590.6,7.7
13/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 07:00,13.8,71.5,0.1,8.3,387.5,110.9,1463,618.7,7.3,,,,,,,,,,,,,,,,,,
13/08/2011 06:00,,,,,,,,,,22.4,53.7,0.2,11.2,268.3,136.7,1528,599.8,10.6,,,,,,,,,
13/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,64.9,0.4,10.1,324.0,102.2,1225,593.9,7.6
13/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/08/2011 03:00,14.0,71.9,0.2,8.8,402.7,112.3,1482,615.7,7.1,,,,,,,,,,,,,,,,,,
13/08/2011 02:00,,,,,,,,,,22.7,55.3,0.4,10.7,262.2,138.0,1531,606.5,10.4,,,,,,,,,
13/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,63.4,0.5,9.8,323.8,103.2,1232,604.1,7.4
12/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 23:00,13.6,70.8,0.2,8.3,397.9,109.1,1461,626.1,7.0,,,,,,,,,,,,,,,,,,
12/08/2011 22:00,,,,,,,,,,22.3,52.6,0.0,10.9,265.3,136.8,1526,603.3,10.3,,,,,,,,,
12/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,65.1,0.3,9.6,319.5,100.2,1221,596.6,7.4
12/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 19:00,13.5,69.0,0.3,9.2,379.2,109.3,1457,620.1,6.9,,,,,,,,,,,,,,,,,,
12/08/2011 18:00,,,,,,,,,,21.9,50.9,0.0,11.1,258.8,134.6,1520,622.3,10.3,,,,,,,,,
12/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,65.6,0.3,10.2,322.2,100.8,1222,587.9,7.3
12/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 15:00,13.9,74.8,0.2,8.6,399.1,111.3,1474,588.8,7.0,,,,,,,,,,,,,,,,,,
12/08/2011 14:00,,,,,,,,,,22.5,52.7,0.3,10.2,270.1,136.4,1516,639.2,10.3,,,,,,,,,
12/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,65.5,0.4,9.7,325.9,102.7,1223,600.4,7.4
12/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 11:00,13.8,68.0,0.1,8.3,389.5,110.2,1460,618.0,6.9,,,,,,,,,,,,,,,,,,
12/08/2011 10:00,,,,,,,,,,22.2,47.7,0.0,10.8,251.2,134.7,1514,597.0,10.3,,,,,,,,,
12/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,63.4,0.3,9.1,309.6,102.2,1225,641.5,7.4
12/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 07:00,13.5,69.4,0.1,9.4,396.4,107.9,1441,616.9,7.0,,,,,,,,,,,,,,,,,,
12/08/2011 06:00,,,,,,,,,,22.6,53.8,0.1,10.4,256.5,136.1,1517,600.2,10.3,,,,,,,,,
12/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,62.8,0.3,9.7,311.0,102.7,1225,605.6,7.3
12/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/08/2011 03:00,13.5,69.7,0.3,8.6,392.6,107.7,1442,595.5,6.9,,,,,,,,,,,,,,,,,,
12/08/2011 02:00,,,,,,,,,,22.7,52.0,0.0,10.4,265.3,137.2,1526,606.2,10.1,,,,,,,,,
12/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,64.4,0.1,10.1,335.4,102.0,1217,620.6,7.2
11/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 23:00,14.0,70.5,0.2,8.5,402.2,111.4,1463,613.7,6.8,,,,,,,,,,,,,,,,,,
11/08/2011 22:00,,,,,,,,,,22.5,52.0,0.2,11.0,260.3,136.0,1513,619.1,10.0,,,,,,,,,
11/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,65.1,0.1,9.8,319.6,101.9,1218,610.3,7.2
11/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 19:00,14.0,71.0,0.1,8.4,379.0,111.3,1460,629.2,6.8,,,,,,,,,,,,,,,,,,
11/08/2011 18:00,,,,,,,,,,22.3,51.0,0.0,10.8,256.8,135.1,1513,616.9,10.0,,,,,,,,,
11/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,64.0,0.1,9.7,327.4,100.8,1214,628.7,7.2
11/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 15:00,13.9,71.8,0.1,8.7,404.2,110.5,1457,638.4,6.8,,,,,,,,,,,,,,,,,,
11/08/2011 14:00,,,,,,,,,,22.4,53.4,0.1,10.4,256.2,136.0,1519,597.2,10.1,,,,,,,,,
11/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,62.8,0.2,9.9,331.3,102.0,1221,597.8,7.3
11/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 11:00,13.9,69.5,0.3,8.9,389.6,111.4,1466,605.2,6.9,,,,,,,,,,,,,,,,,,
11/08/2011 10:00,,,,,,,,,,22.3,49.2,0.5,10.7,258.2,135.2,1513,623.7,10.2,,,,,,,,,
11/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.2,62.3,0.2,10.2,330.2,99.3,1206,616.2,7.3
11/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 07:00,13.5,69.5,0.1,8.4,388.8,108.6,1447,599.4,6.9,,,,,,,,,,,,,,,,,,
11/08/2011 06:00,,,,,,,,,,22.4,51.5,0.1,11.1,265.8,135.7,1516,605.4,10.1,,,,,,,,,
11/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,64.3,0.1,10.4,331.4,102.2,1225,605.9,7.2
11/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/08/2011 03:00,13.5,68.4,0.4,8.0,397.2,108.3,1444,596.6,6.7,,,,,,,,,,,,,,,,,,
11/08/2011 02:00,,,,,,,,,,22.3,53.3,0.0,11.1,263.5,136.2,1520,612.6,9.9,,,,,,,,,
11/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,62.7,0.4,9.6,324.9,99.4,1208,604.4,7.0
10/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 23:00,13.8,73.0,0.3,9.0,393.7,110.9,1459,615.7,6.6,,,,,,,,,,,,,,,,,,
10/08/2011 22:00,,,,,,,,,,22.2,51.5,0.0,11.1,255.9,136.0,1516,611.8,9.8,,,,,,,,,
10/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,64.2,0.2,10.2,322.1,99.8,1210,616.5,7.1
10/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 19:00,13.8,71.0,0.2,8.9,385.2,110.9,1460,623.7,6.6,,,,,,,,,,,,,,,,,,
10/08/2011 18:00,,,,,,,,,,22.3,56.1,0.0,11.6,264.3,136.4,1524,617.1,9.9,,,,,,,,,
10/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,65.1,0.3,9.4,324.5,103.1,1234,600.0,7.1
10/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 15:00,13.7,74.3,0.4,8.1,389.6,110.0,1456,616.5,6.7,,,,,,,,,,,,,,,,,,
10/08/2011 14:00,,,,,,,,,,22.5,50.8,0.0,10.7,256.1,137.0,1520,622.3,9.9,,,,,,,,,
10/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,61.9,0.4,9.7,337.0,99.8,1216,626.4,7.1
10/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 11:00,14.0,70.1,0.3,9.3,398.3,111.1,1464,604.3,6.8,,,,,,,,,,,,,,,,,,
10/08/2011 10:00,,,,,,,,,,22.6,51.7,0.0,10.9,265.2,136.0,1517,623.7,10.1,,,,,,,,,
10/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,63.2,0.5,9.7,331.4,100.6,1220,610.3,7.3
10/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 07:00,14.0,70.4,0.1,8.5,395.7,110.5,1458,603.8,6.9,,,,,,,,,,,,,,,,,,
10/08/2011 06:00,,,,,,,,,,22.5,51.7,0.4,9.9,244.9,134.8,1515,610.3,10.1,,,,,,,,,
10/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,65.1,0.0,10.1,332.3,101.5,1223,619.8,7.3
10/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/08/2011 03:00,14.1,70.6,0.1,7.3,377.2,111.0,1456,633.8,6.9,,,,,,,,,,,,,,,,,,
10/08/2011 02:00,,,,,,,,,,22.7,50.3,0.0,10.0,261.2,135.1,1512,615.0,9.9,,,,,,,,,
10/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,64.6,0.3,9.0,312.0,101.4,1228,619.6,7.1
09/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 23:00,14.0,74.6,0.4,8.3,397.9,110.6,1447,600.3,6.7,,,,,,,,,,,,,,,,,,
09/08/2011 22:00,,,,,,,,,,23.0,53.4,0.2,10.8,263.1,136.1,1516,617.4,9.7,,,,,,,,,
09/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,64.5,0.1,10.8,331.9,101.4,1223,597.1,7.0
09/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 19:00,14.2,73.1,0.2,8.5,394.6,110.7,1448,630.9,6.6,,,,,,,,,,,,,,,,,,
09/08/2011 18:00,,,,,,,,,,22.6,51.3,0.0,9.4,244.6,134.6,1504,614.7,9.6,,,,,,,,,
09/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,64.4,0.1,9.2,321.6,101.1,1216,619.6,7.0
09/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 15:00,13.6,69.5,0.2,8.7,385.2,106.9,1433,592.1,6.6,,,,,,,,,,,,,,,,,,
09/08/2011 14:00,,,,,,,,,,22.6,51.9,0.0,9.9,255.7,134.4,1509,620.9,9.6,,,,,,,,,
09/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,64.6,0.3,9.7,323.6,101.3,1220,611.9,7.0
09/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 11:00,14.1,70.0,0.3,9.0,401.3,110.3,1452,611.4,6.7,,,,,,,,,,,,,,,,,,
09/08/2011 10:00,,,,,,,,,,22.8,52.3,0.1,10.6,256.2,135.1,1512,594.9,9.7,,,,,,,,,
09/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,61.7,0.0,9.7,317.0,100.8,1220,594.8,7.1
09/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 07:00,13.9,70.6,0.5,8.0,384.5,110.1,1453,635.0,6.7,,,,,,,,,,,,,,,,,,
09/08/2011 06:00,,,,,,,,,,23.0,51.9,0.1,10.9,267.2,135.9,1517,613.4,9.8,,,,,,,,,
09/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,63.1,0.2,9.8,323.6,99.6,1214,621.8,7.1
09/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/08/2011 03:00,13.9,69.0,0.2,7.8,372.4,109.8,1446,607.1,6.7,,,,,,,,,,,,,,,,,,
09/08/2011 02:00,,,,,,,,,,22.1,50.4,0.0,10.4,264.2,131.1,1492,617.4,9.8,,,,,,,,,
09/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,64.4,0.4,9.5,328.3,101.9,1235,593.4,7.1
08/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 23:00,13.9,70.6,0.0,8.6,392.5,110.3,1451,606.4,6.7,,,,,,,,,,,,,,,,,,
08/08/2011 22:00,,,,,,,,,,22.1,50.3,0.0,9.8,257.7,131.3,1487,624.8,9.9,,,,,,,,,
08/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,63.9,0.2,9.2,328.6,100.7,1224,608.9,7.2
08/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 19:00,13.8,71.0,0.0,8.1,383.9,109.8,1453,622.3,6.7,,,,,,,,,,,,,,,,,,
08/08/2011 18:00,,,,,,,,,,22.5,51.3,0.0,11.2,269.8,134.6,1511,613.3,9.8,,,,,,,,,
08/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,64.8,0.0,9.2,330.5,101.7,1225,609.2,7.2
08/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 15:00,13.8,69.2,0.1,8.7,384.4,110.3,1446,631.5,6.7,,,,,,,,,,,,,,,,,,
08/08/2011 14:00,,,,,,,,,,22.6,51.5,0.0,11.2,264.4,135.0,1508,610.0,10.0,,,,,,,,,
08/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,63.4,0.3,10.2,330.1,99.8,1212,595.5,7.3
08/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 11:00,13.6,70.0,0.3,7.9,364.2,109.9,1446,603.6,6.9,,,,,,,,,,,,,,,,,,
08/08/2011 10:00,,,,,,,,,,22.5,50.8,0.0,10.6,262.5,135.1,1518,621.7,10.3,,,,,,,,,
08/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,64.4,0.2,10.0,326.6,102.4,1235,637.4,7.5
08/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 07:00,13.8,69.4,0.2,8.8,398.0,110.6,1461,614.5,7.0,,,,,,,,,,,,,,,,,,
08/08/2011 06:00,,,,,,,,,,22.5,52.8,0.0,10.4,259.5,136.1,1523,608.9,10.4,,,,,,,,,
08/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,66.0,0.1,10.1,316.5,102.2,1230,618.8,7.5
08/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/08/2011 03:00,13.8,70.2,0.4,8.4,393.8,111.2,1456,614.9,7.0,,,,,,,,,,,,,,,,,,
08/08/2011 02:00,,,,,,,,,,22.7,51.4,0.2,11.0,262.7,137.1,1518,627.5,10.3,,,,,,,,,
08/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,65.3,0.1,9.3,324.4,102.7,1240,628.9,7.5
07/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 23:00,13.6,69.6,0.1,9.0,387.0,109.7,1450,617.9,6.9,,,,,,,,,,,,,,,,,,
07/08/2011 22:00,,,,,,,,,,22.7,49.7,0.0,9.3,238.4,136.8,1516,628.3,10.3,,,,,,,,,
07/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,63.5,0.1,9.3,320.5,102.6,1229,591.6,7.5
07/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 19:00,13.8,72.0,0.0,8.8,393.6,111.6,1451,614.1,6.9,,,,,,,,,,,,,,,,,,
07/08/2011 18:00,,,,,,,,,,22.6,52.3,0.0,10.1,262.0,136.7,1518,595.1,10.2,,,,,,,,,
07/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,60.2,0.0,9.9,310.9,99.6,1216,621.5,7.7
07/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 15:00,13.8,69.4,0.3,8.3,400.1,110.6,1446,617.1,7.0,,,,,,,,,,,,,,,,,,
07/08/2011 14:00,,,,,,,,,,22.5,49.9,0.0,10.0,259.6,135.8,1515,643.4,10.4,,,,,,,,,
07/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,62.8,0.4,9.4,321.0,100.6,1222,605.1,8.0
07/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 11:00,14.0,74.4,0.4,8.9,404.2,112.1,1460,621.7,7.1,,,,,,,,,,,,,,,,,,
07/08/2011 10:00,,,,,,,,,,22.2,50.2,0.0,10.8,257.0,135.3,1519,623.2,10.6,,,,,,,,,
07/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,56.9,0.1,10.5,327.0,103.0,1235,599.1,8.1
07/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 07:00,13.6,69.7,0.1,8.6,396.3,110.0,1452,620.9,7.1,,,,,,,,,,,,,,,,,,
07/08/2011 06:00,,,,,,,,,,22.4,52.2,0.0,10.6,247.0,135.3,1513,626.4,10.6,,,,,,,,,
07/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,63.0,0.4,10.2,323.7,102.6,1229,631.4,8.1
07/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/08/2011 03:00,13.8,71.8,0.2,8.7,403.4,110.9,1462,622.3,7.0,,,,,,,,,,,,,,,,,,
07/08/2011 02:00,,,,,,,,,,22.4,49.6,0.3,10.9,263.8,136.0,1519,607.3,10.4,,,,,,,,,
07/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,66.7,0.4,10.7,330.5,102.8,1238,597.9,7.9
06/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 23:00,13.7,72.8,0.1,8.7,394.2,110.4,1446,601.4,6.8,,,,,,,,,,,,,,,,,,
06/08/2011 22:00,,,,,,,,,,21.4,51.7,0.2,11.0,256.0,130.4,1482,601.7,10.3,,,,,,,,,
06/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,62.3,0.3,9.9,316.0,100.0,1214,612.4,7.8
06/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 19:00,13.7,74.8,0.1,8.2,390.9,110.3,1456,617.5,6.8,,,,,,,,,,,,,,,,,,
06/08/2011 18:00,,,,,,,,,,22.6,47.2,0.0,11.0,253.0,136.9,1518,603.4,10.2,,,,,,,,,
06/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,63.5,0.3,10.0,317.2,102.6,1232,605.8,7.8
06/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 15:00,13.7,74.2,0.3,8.7,404.2,110.6,1457,627.2,6.8,,,,,,,,,,,,,,,,,,
06/08/2011 14:00,,,,,,,,,,22.4,49.0,0.4,10.2,242.9,135.3,1511,587.6,10.2,,,,,,,,,
06/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,63.8,0.3,10.0,322.7,101.4,1220,593.8,7.8
06/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 11:00,13.7,77.8,0.4,8.6,395.3,110.7,1453,617.4,6.9,,,,,,,,,,,,,,,,,,
06/08/2011 10:00,,,,,,,,,,22.4,55.3,0.2,10.4,251.9,135.4,1513,601.9,10.4,,,,,,,,,
