Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
06/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,66.6,0.3,9.8,323.2,101.9,1235,636.2,7.9
06/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 07:00,13.3,70.2,0.2,7.7,353.2,108.6,1441,619.5,7.0,,,,,,,,,,,,,,,,,,
06/08/2011 06:00,,,,,,,,,,22.1,50.1,0.0,11.4,263.3,132.9,1499,625.3,10.4,,,,,,,,,
06/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,62.2,0.1,9.8,314.4,102.2,1232,624.6,7.9
06/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/08/2011 03:00,13.3,68.2,0.1,8.2,398.6,108.7,1436,625.0,6.9,,,,,,,,,,,,,,,,,,
06/08/2011 02:00,,,,,,,,,,22.5,52.5,0.1,11.6,268.7,135.3,1505,619.0,10.3,,,,,,,,,
06/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.6,63.9,0.2,9.5,324.0,103.2,1238,593.9,7.8
05/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 23:00,13.6,70.2,0.5,8.5,394.4,110.1,1455,613.4,6.8,,,,,,,,,,,,,,,,,,
05/08/2011 22:00,,,,,,,,,,21.5,44.6,0.1,10.8,257.7,130.5,1487,626.5,10.1,,,,,,,,,
05/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,63.6,0.4,10.4,323.8,99.9,1224,610.0,7.7
05/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 19:00,13.5,70.8,0.3,8.4,388.2,109.4,1446,619.3,6.7,,,,,,,,,,,,,,,,,,
05/08/2011 18:00,,,,,,,,,,22.4,51.4,0.0,10.8,256.2,135.5,1511,619.7,10.0,,,,,,,,,
05/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,61.9,0.2,10.2,317.7,99.8,1206,623.6,7.7
05/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 15:00,13.6,70.7,0.2,8.3,388.1,109.9,1441,612.0,6.8,,,,,,,,,,,,,,,,,,
05/08/2011 14:00,,,,,,,,,,22.3,50.5,0.0,9.9,255.9,134.8,1504,574.1,10.3,,,,,,,,,
05/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,64.0,0.4,9.6,325.8,101.9,1228,622.1,7.9
05/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 11:00,13.6,71.2,0.3,8.5,384.0,110.3,1446,610.0,7.0,,,,,,,,,,,,,,,,,,
05/08/2011 10:00,,,,,,,,,,21.3,49.1,0.1,9.8,253.5,130.2,1474,606.0,10.5,,,,,,,,,
05/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,64.0,0.1,10.9,325.9,103.0,1232,577.0,8.1
05/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 07:00,13.3,66.1,0.1,8.2,378.4,109.1,1441,650.7,7.1,,,,,,,,,,,,,,,,,,
05/08/2011 06:00,,,,,,,,,,21.6,50.8,0.0,10.7,258.3,131.5,1480,607.7,10.6,,,,,,,,,
05/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,64.6,0.0,9.8,322.4,100.4,1210,585.2,8.1
05/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/08/2011 03:00,13.4,69.5,0.0,8.4,385.0,109.3,1443,620.1,7.0,,,,,,,,,,,,,,,,,,
05/08/2011 02:00,,,,,,,,,,21.6,48.3,0.1,10.4,256.4,131.9,1485,600.9,10.4,,,,,,,,,
05/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,63.7,0.5,10.4,322.0,103.4,1237,612.3,8.0
04/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 23:00,13.5,69.6,0.4,8.0,384.4,110.2,1445,622.1,6.8,,,,,,,,,,,,,,,,,,
04/08/2011 22:00,,,,,,,,,,22.1,49.9,0.0,10.2,258.2,135.3,1510,618.1,10.2,,,,,,,,,
04/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,60.2,0.3,9.5,312.4,100.7,1220,607.9,7.8
04/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 19:00,13.6,75.6,0.3,8.2,383.3,110.5,1449,602.6,6.7,,,,,,,,,,,,,,,,,,
04/08/2011 18:00,,,,,,,,,,22.1,51.0,0.0,9.0,232.6,136.0,1516,596.4,10.2,,,,,,,,,
04/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,64.4,0.5,10.1,323.8,102.0,1221,596.7,7.8
04/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 15:00,13.4,68.6,0.0,8.9,387.3,109.3,1439,616.4,6.8,,,,,,,,,,,,,,,,,,
04/08/2011 14:00,,,,,,,,,,22.1,53.3,0.0,10.3,254.0,134.9,1511,595.6,10.2,,,,,,,,,
04/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.5,63.2,0.4,10.4,329.3,103.2,1228,607.4,7.8
04/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 11:00,13.5,69.6,0.3,8.7,388.8,110.4,1447,629.7,6.8,,,,,,,,,,,,,,,,,,
04/08/2011 10:00,,,,,,,,,,22.2,54.7,0.0,10.1,246.0,134.8,1511,611.9,10.4,,,,,,,,,
04/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.5,65.5,0.3,9.6,323.3,102.8,1230,606.8,8.0
04/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 07:00,13.3,71.7,0.4,7.9,387.3,107.4,1426,599.1,7.0,,,,,,,,,,,,,,,,,,
04/08/2011 06:00,,,,,,,,,,21.8,47.7,0.0,10.8,265.6,132.9,1496,619.2,10.5,,,,,,,,,
04/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,67.4,0.4,9.7,313.4,102.6,1232,637.2,8.0
04/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/08/2011 03:00,13.5,70.7,0.2,7.8,387.1,109.5,1437,609.8,6.9,,,,,,,,,,,,,,,,,,
04/08/2011 02:00,,,,,,,,,,22.2,51.8,0.1,10.1,257.9,134.8,1506,623.4,10.4,,,,,,,,,
04/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,62.0,0.1,9.3,311.2,101.7,1224,612.0,8.0
03/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 23:00,13.7,70.4,0.0,8.7,372.6,111.1,1437,616.6,6.8,,,,,,,,,,,,,,,,,,
03/08/2011 22:00,,,,,,,,,,22.0,50.1,0.3,10.9,254.0,133.7,1503,587.0,10.3,,,,,,,,,
03/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,64.8,0.2,10.0,318.3,100.5,1215,606.7,7.8
03/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 19:00,13.5,68.9,0.3,8.8,395.3,109.4,1431,608.5,6.7,,,,,,,,,,,,,,,,,,
03/08/2011 18:00,,,,,,,,,,22.3,49.8,0.0,10.3,247.3,135.3,1507,617.3,10.2,,,,,,,,,
03/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,62.5,0.4,9.8,315.3,101.1,1217,617.1,7.7
03/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 15:00,13.7,73.9,0.6,8.8,380.2,111.5,1444,612.1,6.6,,,,,,,,,,,,,,,,,,
03/08/2011 14:00,,,,,,,,,,22.1,54.1,0.2,9.4,255.8,134.5,1498,613.6,10.2,,,,,,,,,
03/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,62.0,0.3,10.4,315.5,101.7,1220,605.3,7.9
03/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 11:00,13.4,68.1,0.0,8.5,389.8,109.4,1431,602.7,6.8,,,,,,,,,,,,,,,,,,
03/08/2011 10:00,,,,,,,,,,21.5,49.6,0.0,10.8,252.5,130.6,1486,604.8,10.5,,,,,,,,,
03/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,63.1,0.2,9.9,323.2,99.1,1213,613.9,8.1
03/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 07:00,13.5,68.7,0.2,8.5,389.5,109.3,1443,611.5,6.8,,,,,,,,,,,,,,,,,,
03/08/2011 06:00,,,,,,,,,,22.3,54.5,0.0,11.4,262.8,135.4,1506,648.2,10.5,,,,,,,,,
03/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,61.6,0.1,9.9,317.5,101.8,1229,610.0,8.0
03/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/08/2011 03:00,13.5,68.7,0.2,8.6,382.4,110.0,1439,601.0,6.7,,,,,,,,,,,,,,,,,,
03/08/2011 02:00,,,,,,,,,,22.0,54.8,0.1,10.7,249.3,134.9,1501,606.9,10.2,,,,,,,,,
03/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,63.2,0.5,10.4,321.3,101.8,1224,589.9,7.9
02/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 23:00,13.2,71.6,0.3,8.6,382.9,107.1,1423,627.5,6.6,,,,,,,,,,,,,,,,,,
02/08/2011 22:00,,,,,,,,,,22.2,47.5,0.2,10.3,255.4,135.8,1510,604.5,10.1,,,,,,,,,
02/08/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,61.2,0.4,9.8,316.6,100.5,1215,620.6,7.7
02/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 19:00,13.5,71.8,0.4,7.8,380.2,109.8,1438,613.3,6.5,,,,,,,,,,,,,,,,,,
02/08/2011 18:00,,,,,,,,,,22.1,50.8,0.1,10.6,255.8,135.0,1505,617.8,10.0,,,,,,,,,
02/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,64.2,0.0,10.1,309.1,100.3,1219,602.1,7.7
02/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 15:00,13.5,66.6,0.1,8.4,393.0,109.8,1434,601.9,6.5,,,,,,,,,,,,,,,,,,
02/08/2011 14:00,,,,,,,,,,21.5,44.6,0.0,11.0,267.1,131.1,1481,647.4,10.1,,,,,,,,,
02/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,60.0,0.4,9.7,319.2,99.9,1214,598.3,7.8
02/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 11:00,13.4,69.2,0.3,8.9,393.7,109.1,1430,637.9,6.7,,,,,,,,,,,,,,,,,,
02/08/2011 10:00,,,,,,,,,,21.4,47.6,0.1,9.9,256.3,131.7,1491,604.3,10.3,,,,,,,,,
02/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,65.7,0.3,9.4,318.4,101.8,1224,621.8,8.0
02/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 07:00,13.5,67.6,0.4,8.2,390.7,109.9,1436,626.5,6.8,,,,,,,,,,,,,,,,,,
02/08/2011 06:00,,,,,,,,,,22.2,46.8,0.0,10.7,258.9,135.0,1509,615.0,10.3,,,,,,,,,
02/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,61.2,0.4,8.9,299.4,101.1,1230,613.4,8.0
02/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/08/2011 03:00,13.1,67.9,0.4,8.3,395.7,106.6,1413,632.1,6.7,,,,,,,,,,,,,,,,,,
02/08/2011 02:00,,,,,,,,,,21.8,48.0,0.1,10.2,246.4,132.7,1497,618.2,10.2,,,,,,,,,
02/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,63.1,0.4,10.0,313.9,101.6,1220,645.1,7.9
01/08/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 23:00,13.6,71.6,0.2,7.8,398.4,110.3,1438,616.9,6.7,,,,,,,,,,,,,,,,,,
01/08/2011 22:00,,,,,,,,,,21.9,50.5,0.0,10.5,246.2,133.6,1492,612.2,10.1,,,,,,,,,
01/08/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,61.0,0.2,9.6,316.9,97.9,1195,609.2,7.8
01/08/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 19:00,13.5,69.3,0.0,8.5,396.0,110.5,1439,627.5,6.7,,,,,,,,,,,,,,,,,,
01/08/2011 18:00,,,,,,,,,,22.1,48.3,0.0,10.7,250.2,135.2,1502,609.0,10.1,,,,,,,,,
01/08/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,62.8,0.3,10.5,316.9,101.5,1216,616.9,7.8
01/08/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 15:00,13.5,69.1,0.4,9.0,396.1,109.9,1435,609.2,6.7,,,,,,,,,,,,,,,,,,
01/08/2011 14:00,,,,,,,,,,21.8,50.5,0.0,10.8,251.9,133.7,1491,634.9,10.1,,,,,,,,,
01/08/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,63.8,0.1,10.3,318.3,99.5,1205,611.3,7.9
01/08/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 11:00,13.4,69.8,0.0,8.0,372.8,110.5,1440,637.4,6.8,,,,,,,,,,,,,,,,,,
01/08/2011 10:00,,,,,,,,,,20.9,36.7,0.1,10.8,251.1,129.0,1470,602.9,10.3,,,,,,,,,
01/08/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,59.6,0.0,10.0,313.4,102.0,1229,615.2,8.0
01/08/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 07:00,13.6,68.1,0.1,8.4,389.7,110.9,1440,593.4,6.9,,,,,,,,,,,,,,,,,,
01/08/2011 06:00,,,,,,,,,,22.0,49.4,0.2,10.1,250.0,134.8,1499,603.5,10.3,,,,,,,,,
01/08/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,63.4,0.4,10.0,313.3,102.1,1222,619.4,8.0
01/08/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/08/2011 03:00,13.3,69.6,0.3,8.1,385.4,108.0,1421,610.1,6.8,,,,,,,,,,,,,,,,,,
01/08/2011 02:00,,,,,,,,,,21.9,49.5,0.1,10.9,256.2,134.4,1503,591.0,10.2,,,,,,,,,
01/08/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,62.2,0.6,10.5,321.6,102.0,1219,628.6,7.9
31/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 23:00,13.1,68.9,0.0,8.8,379.2,106.2,1409,617.9,6.8,,,,,,,,,,,,,,,,,,
31/07/2011 22:00,,,,,,,,,,21.9,48.4,0.2,11.1,261.3,134.0,1491,614.1,10.1,,,,,,,,,
31/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,62.0,0.3,10.7,329.5,100.9,1210,591.3,7.8
31/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 19:00,13.5,72.0,0.2,7.7,383.6,109.5,1430,636.7,6.7,,,,,,,,,,,,,,,,,,
31/07/2011 18:00,,,,,,,,,,21.9,52.0,0.2,10.6,256.1,133.7,1495,635.1,10.0,,,,,,,,,
31/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,61.6,0.0,10.5,317.6,99.3,1198,606.8,7.8
31/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 15:00,13.5,69.4,0.2,8.6,393.0,109.3,1435,604.8,6.8,,,,,,,,,,,,,,,,,,
31/07/2011 14:00,,,,,,,,,,21.6,50.1,0.1,11.4,249.7,131.1,1474,598.7,10.3,,,,,,,,,
31/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,63.4,0.1,10.1,321.9,101.2,1213,620.9,8.0
31/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 11:00,13.4,68.5,0.2,8.4,389.7,108.9,1424,609.5,6.9,,,,,,,,,,,,,,,,,,
31/07/2011 10:00,,,,,,,,,,22.3,49.3,0.3,10.6,251.4,134.6,1497,635.7,10.3,,,,,,,,,
31/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,63.2,0.2,9.6,315.2,101.0,1205,597.8,8.0
31/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 07:00,13.5,70.1,0.1,8.6,392.1,109.6,1428,599.1,6.9,,,,,,,,,,,,,,,,,,
31/07/2011 06:00,,,,,,,,,,22.1,50.3,0.2,10.3,257.8,134.2,1505,601.3,10.2,,,,,,,,,
31/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,62.7,0.0,9.1,317.1,100.4,1212,617.1,8.0
31/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/07/2011 03:00,13.5,71.1,0.0,8.3,387.0,109.8,1437,616.8,6.8,,,,,,,,,,,,,,,,,,
31/07/2011 02:00,,,,,,,,,,21.9,49.6,0.3,10.5,246.9,132.8,1491,600.6,10.0,,,,,,,,,
31/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,65.5,0.2,10.2,321.3,101.7,1212,603.9,7.8
30/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 23:00,13.5,69.8,0.2,8.4,393.0,109.4,1428,611.0,6.6,,,,,,,,,,,,,,,,,,
30/07/2011 22:00,,,,,,,,,,21.3,44.0,0.2,9.4,231.2,129.1,1460,599.4,9.9,,,,,,,,,
30/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,61.3,0.4,9.3,293.6,98.8,1197,600.1,7.7
30/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 19:00,13.4,66.2,0.5,8.8,374.5,108.8,1418,622.7,6.5,,,,,,,,,,,,,,,,,,
30/07/2011 18:00,,,,,,,,,,21.5,47.4,0.0,9.7,235.4,130.1,1465,601.4,9.8,,,,,,,,,
30/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,63.2,0.3,9.6,318.3,100.6,1204,615.0,7.6
30/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 15:00,13.3,68.4,0.2,8.0,367.4,107.5,1408,605.6,6.5,,,,,,,,,,,,,,,,,,
30/07/2011 14:00,,,,,,,,,,22.1,50.3,0.0,9.7,251.0,133.5,1486,635.5,9.7,,,,,,,,,
30/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,61.5,0.1,9.9,319.0,99.2,1195,619.3,7.6
30/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 11:00,13.4,63.0,0.2,8.8,400.5,108.4,1416,614.4,6.5,,,,,,,,,,,,,,,,,,
30/07/2011 10:00,,,,,,,,,,21.8,50.6,0.1,10.5,254.4,132.0,1476,617.8,10.0,,,,,,,,,
30/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,58.2,0.6,10.1,320.0,100.7,1210,589.8,7.8
30/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 07:00,13.6,68.5,0.3,8.1,369.8,108.7,1417,612.6,6.6,,,,,,,,,,,,,,,,,,
30/07/2011 06:00,,,,,,,,,,22.0,54.4,0.2,10.6,253.7,132.9,1491,615.1,9.9,,,,,,,,,
30/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,61.6,0.4,9.4,320.5,100.8,1212,631.7,7.7
30/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/07/2011 03:00,13.1,67.2,0.0,9.0,396.4,106.2,1397,621.9,6.5,,,,,,,,,,,,,,,,,,
30/07/2011 02:00,,,,,,,,,,22.0,49.5,0.0,9.8,230.8,132.9,1485,605.7,9.8,,,,,,,,,
30/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,62.2,0.3,9.5,308.3,100.3,1206,611.9,7.6
29/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 23:00,13.3,69.6,0.2,7.9,392.7,108.0,1419,595.8,6.3,,,,,,,,,,,,,,,,,,
29/07/2011 22:00,,,,,,,,,,21.7,50.9,0.0,10.4,254.8,131.1,1467,626.8,9.5,,,,,,,,,
29/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,69.4,0.5,9.3,309.6,100.0,1200,607.9,7.4
29/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 19:00,13.4,70.6,0.0,8.2,375.4,108.8,1415,627.5,6.2,,,,,,,,,,,,,,,,,,
29/07/2011 18:00,,,,,,,,,,22.0,46.0,0.0,10.6,249.8,132.6,1474,591.3,9.4,,,,,,,,,
29/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,54.1,0.2,9.0,313.4,99.9,1192,600.9,7.3
29/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 15:00,13.3,69.8,0.1,8.5,380.7,107.7,1408,634.0,6.1,,,,,,,,,,,,,,,,,,
29/07/2011 14:00,,,,,,,,,,22.0,47.7,0.0,10.4,259.4,132.3,1480,610.6,9.4,,,,,,,,,
29/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,59.7,0.1,9.6,306.1,100.6,1195,628.6,7.5
29/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 11:00,13.4,67.2,0.3,8.4,386.9,109.0,1406,595.5,6.2,,,,,,,,,,,,,,,,,,
29/07/2011 10:00,,,,,,,,,,21.7,49.7,0.1,10.3,246.3,131.1,1472,606.6,9.6,,,,,,,,,
29/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,63.5,0.3,9.7,312.0,97.6,1181,616.0,7.6
29/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 07:00,13.1,68.2,0.6,8.3,379.2,107.7,1409,621.3,6.3,,,,,,,,,,,,,,,,,,
29/07/2011 06:00,,,,,,,,,,21.9,49.6,0.0,10.5,255.2,132.6,1485,619.2,9.6,,,,,,,,,
29/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,60.7,0.3,9.6,325.1,100.2,1199,607.5,7.5
29/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/07/2011 03:00,13.3,70.2,0.1,8.7,387.5,108.1,1408,608.7,6.2,,,,,,,,,,,,,,,,,,
29/07/2011 02:00,,,,,,,,,,21.3,46.8,0.0,9.8,247.4,129.2,1461,591.5,9.4,,,,,,,,,
29/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,58.0,0.5,9.3,294.6,100.2,1193,602.2,7.4
28/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 23:00,13.2,65.9,0.0,7.5,358.0,107.9,1408,600.8,6.2,,,,,,,,,,,,,,,,,,
28/07/2011 22:00,,,,,,,,,,22.0,49.0,0.0,10.1,245.0,134.1,1496,607.5,9.4,,,,,,,,,
28/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,64.3,0.5,9.5,308.1,101.4,1201,623.8,7.4
28/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 19:00,12.9,64.5,0.4,8.7,388.2,105.6,1388,613.0,6.1,,,,,,,,,,,,,,,,,,
28/07/2011 18:00,,,,,,,,,,21.9,43.9,0.1,11.5,256.3,133.2,1487,586.9,9.3,,,,,,,,,
28/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,66.1,0.5,10.6,319.4,101.1,1201,617.0,7.3
28/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 15:00,13.3,68.0,0.7,8.4,385.0,108.4,1404,625.5,6.1,,,,,,,,,,,,,,,,,,
28/07/2011 14:00,,,,,,,,,,21.8,47.2,0.0,11.5,259.9,132.4,1479,607.4,9.4,,,,,,,,,
28/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,60.5,0.3,9.8,315.0,100.4,1201,595.0,7.4
28/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 11:00,13.2,68.5,0.1,8.4,380.8,107.8,1404,590.8,6.2,,,,,,,,,,,,,,,,,,
28/07/2011 10:00,,,,,,,,,,21.9,49.0,0.0,9.0,231.2,133.2,1488,614.7,9.6,,,,,,,,,
28/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,61.6,0.4,10.0,314.9,101.2,1200,630.9,7.5
28/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 07:00,13.3,68.8,0.3,8.7,388.8,108.3,1413,609.5,6.3,,,,,,,,,,,,,,,,,,
28/07/2011 06:00,,,,,,,,,,21.8,48.3,0.2,10.6,251.6,132.4,1480,622.0,9.6,,,,,,,,,
28/07/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,59.6,0.4,9.8,313.9,97.0,1179,609.5,7.5
28/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/07/2011 03:00,13.4,72.2,0.1,8.3,370.0,108.6,1415,623.0,6.2,,,,,,,,,,,,,,,,,,
28/07/2011 02:00,,,,,,,,,,21.8,49.2,0.0,9.9,247.3,132.9,1485,615.1,9.5,,,,,,,,,
28/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,61.7,0.5,10.4,318.6,100.9,1204,608.1,7.3
27/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 23:00,13.4,71.7,0.4,7.1,347.6,109.6,1419,588.1,6.0,,,,,,,,,,,,,,,,,,
27/07/2011 22:00,,,,,,,,,,21.7,46.8,0.1,10.1,252.8,132.3,1491,607.7,9.4,,,,,,,,,
27/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,66.7,0.0,9.8,316.2,100.6,1203,597.3,7.2
27/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 19:00,13.4,67.6,0.4,8.8,384.8,108.6,1413,615.6,6.1,,,,,,,,,,,,,,,,,,
27/07/2011 18:00,,,,,,,,,,22.1,49.7,0.1,10.1,244.2,133.1,1487,615.1,9.4,,,,,,,,,
27/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,57.5,0.3,9.1,303.5,98.9,1195,619.4,7.1
27/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 15:00,13.5,69.0,0.5,8.5,384.8,108.5,1411,636.5,6.1,,,,,,,,,,,,,,,,,,
27/07/2011 14:00,,,,,,,,,,22.0,48.0,0.1,9.9,253.9,132.9,1482,600.9,9.5,,,,,,,,,
27/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,61.7,0.4,9.4,309.6,97.2,1181,640.1,7.3
27/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 11:00,13.5,70.8,0.2,8.7,382.0,109.8,1418,622.8,6.2,,,,,,,,,,,,,,,,,,
27/07/2011 10:00,,,,,,,,,,22.1,48.3,0.1,11.0,257.3,133.1,1486,609.2,9.9,,,,,,,,,
27/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,59.3,0.0,9.6,321.0,100.5,1195,619.5,7.5
27/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 07:00,13.4,69.9,0.2,8.7,387.9,108.2,1413,614.1,6.3,,,,,,,,,,,,,,,,,,
27/07/2011 06:00,,,,,,,,,,22.0,53.2,0.0,10.2,254.3,132.7,1486,608.6,10.2,,,,,,,,,
27/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,56.8,0.3,10.0,302.3,97.6,1180,577.6,7.5
27/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/07/2011 03:00,13.3,68.4,0.2,8.4,390.9,107.5,1399,616.2,6.3,,,,,,,,,,,,,,,,,,
27/07/2011 02:00,,,,,,,,,,21.4,45.3,0.0,10.3,257.7,130.4,1477,616.2,10.4,,,,,,,,,
27/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,60.8,0.1,9.0,306.7,100.2,1198,616.1,7.3
26/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 23:00,13.4,70.4,0.0,8.4,383.6,108.5,1409,620.9,6.1,,,,,,,,,,,,,,,,,,
26/07/2011 22:00,,,,,,,,,,22.0,44.7,0.0,10.4,242.2,133.3,1483,601.6,10.6,,,,,,,,,
26/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,59.3,0.2,9.2,320.3,100.2,1194,604.1,7.1
26/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 19:00,13.3,69.0,0.1,8.3,370.3,108.1,1406,597.4,6.0,,,,,,,,,,,,,,,,,,
26/07/2011 18:00,,,,,,,,,,21.6,49.3,0.1,9.6,246.2,129.5,1461,601.7,10.7,,,,,,,,,
26/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,60.4,0.1,10.0,308.8,99.5,1190,608.3,7.1
26/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 15:00,13.3,68.6,0.0,8.6,387.0,108.2,1404,637.4,6.0,,,,,,,,,,,,,,,,,,
26/07/2011 14:00,,,,,,,,,,21.8,46.3,0.0,10.6,253.7,131.5,1481,625.5,10.8,,,,,,,,,
26/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,63.5,0.0,10.0,324.3,97.4,1177,624.5,7.2
26/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 11:00,12.9,69.4,0.3,8.4,382.5,104.9,1384,581.4,6.1,,,,,,,,,,,,,,,,,,
26/07/2011 10:00,,,,,,,,,,21.0,42.0,0.1,10.5,243.4,127.4,1457,631.6,10.9,,,,,,,,,
26/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,63.5,0.5,9.7,322.9,100.0,1199,615.0,7.3
26/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 07:00,13.4,66.4,0.0,8.2,361.0,109.0,1425,633.4,6.2,,,,,,,,,,,,,,,,,,
26/07/2011 06:00,,,,,,,,,,21.8,52.3,0.2,10.4,248.3,131.3,1476,591.6,11.0,,,,,,,,,
26/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,61.8,0.3,9.6,316.4,99.0,1199,588.3,7.3
26/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/07/2011 03:00,13.5,69.0,0.4,9.2,398.6,108.7,1414,590.6,6.1,,,,,,,,,,,,,,,,,,
26/07/2011 02:00,,,,,,,,,,22.0,51.3,0.0,10.6,249.1,133.1,1486,604.2,10.5,,,,,,,,,
26/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,60.4,0.3,9.9,322.8,101.3,1197,636.0,7.1
25/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 23:00,13.5,65.0,0.3,7.7,385.0,109.0,1412,609.7,6.0,,,,,,,,,,,,,,,,,,
25/07/2011 22:00,,,,,,,,,,21.4,47.3,0.0,9.1,232.4,127.9,1452,594.2,10.2,,,,,,,,,
25/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,62.6,0.2,8.7,310.6,100.7,1193,625.7,7.0
25/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 19:00,13.5,67.2,0.2,7.4,369.7,108.5,1411,612.2,5.9,,,,,,,,,,,,,,,,,,
25/07/2011 18:00,,,,,,,,,,22.2,48.0,0.1,8.3,221.7,132.5,1475,602.7,9.9,,,,,,,,,
25/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,61.7,0.3,9.4,306.2,98.8,1179,633.9,6.9
25/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 15:00,13.2,66.3,0.2,7.8,376.0,105.5,1385,598.0,5.9,,,,,,,,,,,,,,,,,,
25/07/2011 14:00,,,,,,,,,,21.6,48.3,0.0,9.7,242.2,128.5,1449,619.1,9.5,,,,,,,,,
25/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,59.7,0.3,9.8,315.0,99.5,1190,622.9,6.9
25/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 11:00,13.3,70.4,0.1,8.5,389.6,107.6,1401,618.5,5.9,,,,,,,,,,,,,,,,,,
25/07/2011 10:00,,,,,,,,,,22.1,50.7,0.0,9.6,244.6,131.1,1466,622.6,9.5,,,,,,,,,
25/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,60.3,0.2,8.7,305.3,98.9,1187,598.0,7.1
25/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 07:00,13.4,68.8,0.0,8.8,394.4,108.5,1413,618.8,6.1,,,,,,,,,,,,,,,,,,
25/07/2011 06:00,,,,,,,,,,22.1,47.8,0.0,9.5,252.2,132.1,1470,606.2,9.7,,,,,,,,,
25/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,61.3,0.2,9.4,313.7,99.8,1192,612.6,7.2
25/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/07/2011 03:00,13.6,68.2,0.3,8.2,393.3,109.5,1412,617.2,6.0,,,,,,,,,,,,,,,,,,
25/07/2011 02:00,,,,,,,,,,21.7,50.3,0.1,9.8,250.9,131.0,1475,609.5,9.7,,,,,,,,,
25/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,55.2,0.4,9.6,311.8,99.4,1187,609.8,7.1
24/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 23:00,13.4,67.7,0.4,7.4,379.2,108.7,1412,587.0,6.1,,,,,,,,,,,,,,,,,,
24/07/2011 22:00,,,,,,,,,,21.5,48.8,0.0,10.3,245.3,129.5,1463,607.4,9.8,,,,,,,,,
24/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,58.8,0.5,9.4,298.6,98.5,1181,609.3,7.1
24/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 19:00,13.3,70.5,0.0,7.9,380.0,107.5,1404,591.1,6.0,,,,,,,,,,,,,,,,,,
24/07/2011 18:00,,,,,,,,,,21.6,48.3,0.2,10.0,247.0,130.3,1466,609.4,9.7,,,,,,,,,
24/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,60.4,0.2,9.3,310.4,100.1,1192,625.3,7.1
24/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 15:00,13.5,70.0,0.1,8.1,374.8,109.1,1415,609.2,6.1,,,,,,,,,,,,,,,,,,
24/07/2011 14:00,,,,,,,,,,22.1,47.8,0.0,8.8,230.6,132.2,1466,608.5,9.9,,,,,,,,,
24/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,60.2,0.1,9.7,320.4,101.0,1192,610.2,7.2
24/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 11:00,13.1,67.1,0.2,8.1,376.5,106.2,1400,621.0,6.2,,,,,,,,,,,,,,,,,,
24/07/2011 10:00,,,,,,,,,,22.0,48.9,0.0,9.4,244.5,132.2,1476,592.2,10.1,,,,,,,,,
24/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.2,60.0,0.4,9.9,317.7,98.8,1190,612.1,7.4
24/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 07:00,13.0,72.6,0.0,8.3,395.2,106.5,1411,598.7,6.3,,,,,,,,,,,,,,,,,,
24/07/2011 06:00,,,,,,,,,,21.9,47.9,0.0,10.1,245.7,131.7,1472,609.8,10.2,,,,,,,,,
24/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,62.5,0.2,10.0,321.6,97.7,1181,645.3,7.3
24/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/07/2011 03:00,13.3,64.1,0.3,7.5,368.2,108.4,1408,631.0,6.3,,,,,,,,,,,,,,,,,,
24/07/2011 02:00,,,,,,,,,,21.9,48.4,0.0,10.5,252.7,132.0,1477,628.8,10.0,,,,,,,,,
24/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,62.8,0.0,8.8,320.3,100.7,1197,600.8,7.2
23/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 23:00,12.7,63.7,0.4,8.0,377.9,104.2,1388,611.1,6.3,,,,,,,,,,,,,,,,,,
23/07/2011 22:00,,,,,,,,,,21.1,46.5,0.0,10.0,245.6,128.0,1451,599.9,9.9,,,,,,,,,
23/07/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,58.8,0.2,9.2,309.4,96.5,1169,602.6,7.1
23/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 19:00,13.4,68.1,0.3,8.3,383.4,108.7,1407,585.2,6.1,,,,,,,,,,,,,,,,,,
23/07/2011 18:00,,,,,,,,,,21.4,45.4,0.0,10.0,239.9,129.3,1459,616.6,9.8,,,,,,,,,
23/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,61.8,0.3,9.0,312.1,100.4,1187,605.1,7.1
23/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 15:00,13.2,67.8,0.0,7.6,358.8,107.4,1406,623.9,6.2,,,,,,,,,,,,,,,,,,
23/07/2011 14:00,,,,,,,,,,21.7,48.7,0.2,9.7,235.1,130.9,1463,612.2,9.9,,,,,,,,,
23/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,61.5,0.0,9.3,317.8,99.2,1187,607.3,7.2
23/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 11:00,13.3,67.1,0.2,9.1,389.7,108.4,1411,593.0,6.3,,,,,,,,,,,,,,,,,,
23/07/2011 10:00,,,,,,,,,,21.8,50.6,0.1,9.8,245.1,131.3,1473,607.1,10.2,,,,,,,,,
23/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,59.0,0.3,8.8,305.5,96.5,1178,607.4,7.4
23/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 07:00,13.0,65.3,0.0,7.9,389.4,106.3,1406,607.0,6.4,,,,,,,,,,,,,,,,,,
23/07/2011 06:00,,,,,,,,,,21.8,38.6,0.2,10.1,251.5,131.6,1478,623.7,10.2,,,,,,,,,
23/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,61.0,0.0,9.8,316.3,99.6,1200,621.3,7.4
23/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/07/2011 03:00,12.9,62.7,0.3,7.3,357.3,107.0,1412,615.6,6.3,,,,,,,,,,,,,,,,,,
23/07/2011 02:00,,,,,,,,,,21.7,48.3,0.1,8.9,228.5,130.4,1461,646.5,10.0,,,,,,,,,
23/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,59.4,0.3,9.0,320.0,99.9,1190,587.8,7.3
22/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 23:00,13.5,55.9,0.2,7.9,388.8,108.8,1407,629.4,6.1,,,,,,,,,,,,,,,,,,
22/07/2011 22:00,,,,,,,,,,21.5,44.2,0.0,10.4,247.2,131.1,1469,612.7,9.8,,,,,,,,,
22/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,58.5,0.3,9.6,310.6,99.6,1190,611.6,7.1
22/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 19:00,13.4,66.5,0.2,7.9,380.9,109.3,1416,614.0,6.0,,,,,,,,,,,,,,,,,,
22/07/2011 18:00,,,,,,,,,,21.0,48.9,0.3,9.0,243.8,127.1,1444,613.8,9.6,,,,,,,,,
22/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,62.8,0.4,9.8,316.8,100.0,1191,617.4,7.1
22/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 15:00,13.1,68.9,0.0,7.5,357.2,107.3,1411,601.8,6.0,,,,,,,,,,,,,,,,,,
22/07/2011 14:00,,,,,,,,,,21.8,47.8,0.1,10.2,252.7,131.6,1473,604.1,9.7,,,,,,,,,
22/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,60.2,0.1,8.6,289.2,96.9,1170,605.1,7.2
22/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 11:00,13.0,64.5,0.0,7.6,371.2,105.2,1392,622.4,6.1,,,,,,,,,,,,,,,,,,
22/07/2011 10:00,,,,,,,,,,21.7,48.9,0.1,11.0,250.3,130.6,1471,606.3,10.0,,,,,,,,,
22/07/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,54.0,0.4,9.7,309.9,97.1,1174,625.3,7.3
22/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 07:00,13.2,67.8,0.1,8.3,396.3,108.1,1407,602.8,6.1,,,,,,,,,,,,,,,,,,
22/07/2011 06:00,,,,,,,,,,21.7,46.4,0.0,10.0,247.2,130.9,1469,626.4,10.0,,,,,,,,,
22/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,59.5,0.5,9.5,315.1,99.5,1196,632.9,7.3
22/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/07/2011 03:00,13.1,68.0,0.4,8.0,390.0,107.8,1414,616.6,6.1,,,,,,,,,,,,,,,,,,
22/07/2011 02:00,,,,,,,,,,21.7,42.2,0.1,10.0,248.6,131.0,1469,635.1,9.9,,,,,,,,,
22/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,60.8,0.3,8.5,305.4,97.2,1174,604.8,7.3
21/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 23:00,13.1,69.1,0.3,8.2,388.9,107.9,1415,622.9,6.0,,,,,,,,,,,,,,,,,,
21/07/2011 22:00,,,,,,,,,,21.8,48.4,0.1,10.5,249.6,131.3,1479,613.5,9.9,,,,,,,,,
21/07/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,59.1,0.3,9.5,299.7,97.8,1184,591.2,7.2
21/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 19:00,13.0,68.5,0.6,8.9,383.6,108.0,1411,613.5,5.9,,,,,,,,,,,,,,,,,,
21/07/2011 18:00,,,,,,,,,,21.8,48.4,0.1,10.4,242.5,131.9,1474,597.6,9.7,,,,,,,,,
21/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,56.4,0.1,9.3,308.3,99.2,1188,620.5,7.2
21/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 15:00,13.3,68.4,0.5,7.8,380.3,109.2,1419,609.1,6.0,,,,,,,,,,,,,,,,,,
21/07/2011 14:00,,,,,,,,,,21.7,46.0,0.2,9.5,231.5,131.0,1467,597.9,9.9,,,,,,,,,
21/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,60.2,0.2,9.6,311.7,96.7,1171,630.7,7.4
21/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 11:00,13.2,67.7,0.2,8.4,393.8,108.8,1420,619.9,6.2,,,,,,,,,,,,,,,,,,
21/07/2011 10:00,,,,,,,,,,21.7,46.5,0.0,9.9,241.4,131.1,1470,599.4,10.2,,,,,,,,,
21/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,60.4,0.3,9.7,298.1,99.6,1191,611.1,7.6
21/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 07:00,13.3,67.2,0.2,8.9,393.9,108.8,1417,630.7,6.4,,,,,,,,,,,,,,,,,,
21/07/2011 06:00,,,,,,,,,,21.7,49.8,0.0,10.0,242.4,131.4,1477,609.0,10.4,,,,,,,,,
21/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,61.8,0.2,9.3,310.2,99.7,1193,617.5,7.5
21/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/07/2011 03:00,13.1,70.6,0.0,8.1,395.9,108.6,1427,613.7,6.4,,,,,,,,,,,,,,,,,,
21/07/2011 02:00,,,,,,,,,,21.5,32.0,0.0,10.4,244.7,130.4,1461,631.6,10.3,,,,,,,,,
21/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,54.3,0.0,9.2,306.2,99.0,1184,604.2,7.4
20/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 23:00,12.9,61.0,0.2,7.7,352.6,107.2,1422,624.5,6.7,,,,,,,,,,,,,,,,,,
20/07/2011 22:00,,,,,,,,,,21.7,47.7,0.1,9.2,224.7,131.9,1475,596.8,10.7,,,,,,,,,
20/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,64.2,0.1,9.7,310.7,99.7,1194,626.5,7.3
20/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 19:00,13.1,71.6,0.0,8.5,391.5,108.3,1423,631.1,7.3,,,,,,,,,,,,,,,,,,
20/07/2011 18:00,,,,,,,,,,21.7,47.0,0.1,10.2,240.7,132.0,1468,608.8,11.2,,,,,,,,,
20/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,60.0,0.5,9.5,312.6,100.3,1195,613.6,7.3
20/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 15:00,13.4,64.7,0.4,8.3,384.2,110.3,1440,621.4,8.3,,,,,,,,,,,,,,,,,,
20/07/2011 14:00,,,,,,,,,,21.5,50.7,0.0,9.9,242.5,131.3,1479,601.7,11.4,,,,,,,,,
20/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,60.2,0.4,9.7,318.4,99.7,1193,619.1,7.5
20/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 11:00,13.3,69.1,0.2,8.5,387.9,109.2,1419,606.0,8.0,,,,,,,,,,,,,,,,,,
20/07/2011 10:00,,,,,,,,,,21.2,44.6,0.2,10.5,251.5,129.9,1468,608.4,11.5,,,,,,,,,
20/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,60.1,0.0,9.9,311.3,98.6,1187,597.6,7.5
20/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 07:00,13.0,67.0,0.3,8.3,381.3,107.6,1413,637.4,7.8,,,,,,,,,,,,,,,,,,
20/07/2011 06:00,,,,,,,,,,21.6,47.8,0.2,10.4,248.7,131.7,1473,615.9,11.3,,,,,,,,,
20/07/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,55.0,0.1,9.4,307.6,97.3,1172,604.9,7.4
20/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/07/2011 03:00,13.2,67.7,0.3,7.6,389.4,109.2,1422,593.6,7.6,,,,,,,,,,,,,,,,,,
20/07/2011 02:00,,,,,,,,,,21.4,44.5,0.1,10.7,244.6,129.7,1461,613.3,11.2,,,,,,,,,
20/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,61.6,0.6,9.2,314.0,99.7,1189,607.2,7.3
19/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 23:00,13.3,67.2,0.0,8.8,382.7,108.4,1412,608.7,7.3,,,,,,,,,,,,,,,,,,
19/07/2011 22:00,,,,,,,,,,21.5,46.8,0.3,10.3,240.4,131.1,1474,603.5,11.1,,,,,,,,,
19/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,61.0,0.4,9.9,306.0,99.4,1189,627.6,7.3
19/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 19:00,13.2,67.2,0.2,8.3,378.6,108.7,1415,599.2,7.0,,,,,,,,,,,,,,,,,,
19/07/2011 18:00,,,,,,,,,,20.9,45.0,0.1,10.1,239.5,128.1,1449,624.1,10.9,,,,,,,,,
19/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,59.9,0.2,9.4,308.9,97.4,1163,621.3,7.2
19/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 15:00,13.1,68.4,0.0,8.2,384.5,108.8,1411,622.3,6.9,,,,,,,,,,,,,,,,,,
19/07/2011 14:00,,,,,,,,,,21.5,47.6,0.0,9.3,238.1,131.2,1458,611.9,10.9,,,,,,,,,
19/07/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,59.5,0.4,9.6,308.8,98.9,1183,614.1,7.3
19/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 11:00,13.2,69.1,0.1,8.2,381.0,108.5,1409,609.6,6.9,,,,,,,,,,,,,,,,,,
19/07/2011 10:00,,,,,,,,,,21.4,45.2,0.1,10.0,237.5,130.6,1462,601.4,11.2,,,,,,,,,
19/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,58.7,0.2,9.5,324.6,99.4,1187,610.4,7.5
19/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 07:00,12.8,66.8,0.0,7.8,390.3,105.6,1387,615.1,7.0,,,,,,,,,,,,,,,,,,
19/07/2011 06:00,,,,,,,,,,20.9,47.8,0.0,9.6,242.4,127.5,1440,608.1,11.2,,,,,,,,,
19/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,60.8,0.3,9.3,298.1,99.3,1187,642.3,7.4
19/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/07/2011 03:00,13.1,68.0,0.1,8.0,367.6,108.0,1405,611.6,6.7,,,,,,,,,,,,,,,,,,
19/07/2011 02:00,,,,,,,,,,21.4,47.2,0.0,10.4,246.1,131.2,1461,607.4,10.8,,,,,,,,,
19/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,57.8,0.4,9.6,317.5,97.8,1177,616.1,7.2
18/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 23:00,12.9,67.9,0.1,8.7,384.5,107.2,1395,627.3,6.5,,,,,,,,,,,,,,,,,,
18/07/2011 22:00,,,,,,,,,,21.2,48.0,0.0,11.2,246.8,130.9,1467,623.2,10.6,,,,,,,,,
18/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,62.6,0.3,9.4,306.8,99.9,1183,618.8,7.2
18/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 19:00,13.1,59.5,0.3,8.3,379.2,108.9,1409,603.2,6.5,,,,,,,,,,,,,,,,,,
18/07/2011 18:00,,,,,,,,,,21.4,45.1,0.4,10.4,241.9,131.2,1463,590.3,10.6,,,,,,,,,
18/07/2011 17:00,,,,,,,,,,,,,,,,,,,9.9,38.0,0.1,9.7,310.4,98.3,1176,607.2,7.2
18/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 15:00,13.2,68.9,0.2,7.8,377.0,109.0,1414,609.9,6.5,,,,,,,,,,,,,,,,,,
18/07/2011 14:00,,,,,,,,,,20.7,45.2,0.0,10.3,247.5,126.3,1437,602.9,10.6,,,,,,,,,
18/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,59.9,0.2,9.7,308.7,99.2,1178,632.8,7.3
18/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 11:00,12.8,62.3,0.2,8.4,384.6,106.6,1397,621.8,6.7,,,,,,,,,,,,,,,,,,
18/07/2011 10:00,,,,,,,,,,21.6,48.0,0.0,10.5,243.3,131.5,1471,597.5,10.8,,,,,,,,,
18/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.8,60.6,0.4,10.2,303.2,102.2,1203,602.7,7.7
18/07/2011 08:00,,,,,,,,,,21.0,45.3,0.2,9.0,227.1,128.2,1452,622.6,10.8,,,,,,,,,
18/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 07:00,13.2,69.4,0.1,8.5,378.3,108.8,1415,611.0,6.8,,,,,,,,,,,,,,,,,,
18/07/2011 06:00,,,,,,,,,,21.4,47.9,0.0,9.4,242.5,131.2,1469,625.7,10.7,,,,,,,,,
18/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,59.3,0.4,10.3,313.1,102.0,1192,604.2,7.7
18/07/2011 04:00,,,,,,,,,,21.4,45.5,0.0,10.6,245.9,130.8,1479,611.9,10.7,,,,,,,,,
18/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/07/2011 03:00,13.1,68.9,0.0,8.2,380.8,107.6,1406,613.4,6.7,,,,,,,,,,,,,,,,,,
18/07/2011 02:00,,,,,,,,,,21.3,46.7,0.0,10.0,239.9,130.6,1464,605.1,10.7,,,,,,,,,
18/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.8,59.8,0.2,9.8,312.1,101.7,1198,610.4,7.7
18/07/2011 00:00,,,,,,,,,,21.6,47.0,0.0,10.4,254.5,131.8,1480,619.2,10.6,,,,,,,,,
17/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 23:00,13.1,64.7,0.0,8.4,384.2,108.6,1407,601.0,6.8,,,,,,,,,,,,,,,,,,
17/07/2011 22:00,,,,,,,,,,21.4,47.6,0.3,10.7,245.7,131.6,1463,599.8,10.7,,,,,,,,,
17/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,57.8,0.2,10.1,307.5,101.1,1196,599.3,7.8
17/07/2011 20:00,,,,,,,,,,21.3,49.9,0.0,10.0,245.5,130.9,1469,631.5,10.8,,,,,,,,,
17/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 19:00,13.1,70.0,0.4,7.5,367.1,108.9,1410,627.7,6.8,,,,,,,,,,,,,,,,,,
17/07/2011 18:00,,,,,,,,,,21.3,46.8,0.1,10.5,240.6,130.7,1461,609.8,10.9,,,,,,,,,
17/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.6,60.2,0.3,9.6,300.6,101.4,1197,629.0,7.9
17/07/2011 16:00,,,,,,,,,,21.4,47.8,0.0,10.2,246.2,131.7,1472,593.2,10.8,,,,,,,,,
17/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 15:00,13.1,68.8,0.2,8.5,401.1,108.3,1407,616.4,6.9,,,,,,,,,,,,,,,,,,
17/07/2011 14:00,,,,,,,,,,21.2,45.2,0.1,10.7,245.8,130.3,1464,594.9,10.9,,,,,,,,,
17/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,57.0,0.3,9.2,281.0,97.5,1170,627.6,7.9
17/07/2011 12:00,,,,,,,,,,21.2,45.2,0.2,10.1,245.9,129.8,1458,625.0,10.9,,,,,,,,,
17/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 11:00,13.2,69.3,0.4,8.0,379.8,108.2,1405,590.2,7.0,,,,,,,,,,,,,,,,,,
17/07/2011 10:00,,,,,,,,,,21.2,46.4,0.1,9.7,232.7,130.2,1458,605.9,11.1,,,,,,,,,
17/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,60.8,0.6,9.4,304.3,101.2,1190,610.4,8.0
17/07/2011 08:00,,,,,,,,,,21.0,47.4,0.1,10.9,241.1,128.5,1455,631.7,11.0,,,,,,,,,
17/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 07:00,13.1,68.1,0.3,8.9,385.2,108.4,1415,604.7,7.2,,,,,,,,,,,,,,,,,,
17/07/2011 06:00,,,,,,,,,,21.3,45.6,0.0,10.1,239.8,130.6,1452,609.2,11.1,,,,,,,,,
17/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.9,60.3,0.0,10.1,309.2,102.4,1200,609.9,8.0
17/07/2011 04:00,,,,,,,,,,21.5,45.2,0.1,10.3,241.7,131.4,1467,598.1,11.0,,,,,,,,,
17/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/07/2011 03:00,13.2,67.6,0.2,8.5,379.9,108.7,1405,614.5,7.1,,,,,,,,,,,,,,,,,,
17/07/2011 02:00,,,,,,,,,,21.3,45.8,0.0,10.9,244.7,130.7,1458,615.9,11.0,,,,,,,,,
17/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.7,58.3,0.3,10.2,309.9,101.8,1197,603.5,7.9
17/07/2011 00:00,,,,,,,,,,21.4,48.1,0.3,10.5,249.6,130.9,1472,629.2,10.8,,,,,,,,,
16/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 23:00,13.2,66.8,0.4,8.0,387.0,109.0,1406,592.0,7.0,,,,,,,,,,,,,,,,,,
16/07/2011 22:00,,,,,,,,,,21.2,45.6,0.0,10.3,238.7,130.3,1459,612.4,10.8,,,,,,,,,
16/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,57.4,0.4,9.4,294.4,99.8,1181,605.4,7.8
16/07/2011 20:00,,,,,,,,,,20.8,42.4,0.0,10.5,244.9,127.7,1438,608.0,10.7,,,,,,,,,
16/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 19:00,12.8,66.5,0.4,8.2,374.5,107.7,1396,620.1,6.9,,,,,,,,,,,,,,,,,,
16/07/2011 18:00,,,,,,,,,,21.1,45.9,0.0,10.2,239.4,129.5,1451,607.4,10.7,,,,,,,,,
16/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,58.0,0.4,9.5,297.6,100.0,1185,621.3,7.7
16/07/2011 16:00,,,,,,,,,,20.3,45.5,0.1,10.3,241.8,125.3,1434,605.1,10.6,,,,,,,,,
16/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 15:00,12.7,66.1,0.1,8.9,390.9,106.7,1397,595.6,6.9,,,,,,,,,,,,,,,,,,
16/07/2011 14:00,,,,,,,,,,20.2,44.1,0.1,10.1,246.0,125.6,1433,590.0,10.6,,,,,,,,,
16/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,59.5,0.3,9.3,304.8,101.0,1185,612.3,7.7
16/07/2011 12:00,,,,,,,,,,21.2,46.3,0.0,10.3,244.6,129.7,1463,623.7,10.7,,,,,,,,,
16/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 11:00,13.1,68.3,0.0,7.7,381.4,108.2,1397,612.0,7.0,,,,,,,,,,,,,,,,,,
16/07/2011 10:00,,,,,,,,,,20.6,46.4,0.1,10.0,236.6,128.2,1447,619.9,10.8,,,,,,,,,
16/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,55.0,0.0,10.1,310.7,100.5,1188,618.0,7.8
16/07/2011 08:00,,,,,,,,,,21.0,49.2,0.0,9.8,243.8,129.9,1459,629.9,10.8,,,,,,,,,
16/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 07:00,13.0,66.8,0.3,8.0,380.3,107.9,1397,620.5,7.1,,,,,,,,,,,,,,,,,,
16/07/2011 06:00,,,,,,,,,,20.7,50.0,0.1,9.6,238.6,129.1,1452,604.7,10.7,,,,,,,,,
16/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.7,57.2,0.3,9.6,304.7,101.3,1191,610.9,7.8
16/07/2011 04:00,,,,,,,,,,20.6,44.2,0.1,10.0,244.3,127.8,1454,598.0,10.8,,,,,,,,,
16/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/07/2011 03:00,13.1,67.4,0.1,7.9,378.9,107.6,1397,644.8,7.1,,,,,,,,,,,,,,,,,,
16/07/2011 02:00,,,,,,,,,,21.0,47.2,0.0,10.9,245.7,128.9,1454,635.6,10.8,,,,,,,,,
16/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,56.5,0.4,9.9,300.4,97.0,1169,591.9,7.7
16/07/2011 00:00,,,,,,,,,,21.2,46.4,0.0,10.3,252.2,129.6,1455,614.3,10.6,,,,,,,,,
15/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 23:00,13.2,67.2,0.2,8.0,392.4,108.2,1394,616.3,6.9,,,,,,,,,,,,,,,,,,
15/07/2011 22:00,,,,,,,,,,20.5,44.6,0.4,9.7,235.5,127.3,1439,598.0,10.6,,,,,,,,,
15/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,60.2,0.4,9.9,304.8,100.3,1190,612.7,7.6
15/07/2011 20:00,,,,,,,,,,21.1,45.4,0.0,9.8,249.2,129.6,1453,615.6,10.5,,,,,,,,,
15/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 19:00,13.1,68.6,0.5,8.4,391.2,107.9,1386,638.7,6.8,,,,,,,,,,,,,,,,,,
15/07/2011 18:00,,,,,,,,,,21.0,46.3,0.2,9.7,244.5,129.4,1449,605.6,10.5,,,,,,,,,
15/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.7,57.9,0.3,10.0,299.6,100.6,1185,613.8,7.5
15/07/2011 16:00,,,,,,,,,,20.9,44.1,0.2,11.1,255.3,128.1,1448,621.8,10.4,,,,,,,,,
15/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 15:00,13.1,68.8,0.3,8.4,380.2,107.8,1395,599.5,6.7,,,,,,,,,,,,,,,,,,
15/07/2011 14:00,,,,,,,,,,21.2,44.9,0.2,10.2,237.7,130.0,1452,607.6,10.4,,,,,,,,,
15/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,54.7,0.3,9.7,290.1,101.1,1184,605.7,7.5
15/07/2011 12:00,,,,,,,,,,21.4,46.2,0.1,10.0,246.9,130.9,1457,613.8,10.4,,,,,,,,,
15/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 11:00,13.2,68.7,0.5,8.6,380.1,107.9,1390,615.6,6.8,,,,,,,,,,,,,,,,,,
15/07/2011 10:00,,,,,,,,,,20.6,45.6,0.0,9.8,240.5,125.6,1427,607.0,10.5,,,,,,,,,
15/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.6,58.9,0.3,10.3,307.3,99.5,1175,601.9,7.6
15/07/2011 08:00,,,,,,,,,,21.2,49.1,0.3,9.7,247.7,129.4,1449,598.1,10.5,,,,,,,,,
15/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 07:00,13.0,66.6,0.0,7.6,381.6,107.3,1386,610.3,6.8,,,,,,,,,,,,,,,,,,
15/07/2011 06:00,,,,,,,,,,20.5,45.5,0.0,9.4,231.8,125.0,1421,606.3,10.6,,,,,,,,,
15/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.8,59.8,0.4,9.5,300.1,100.7,1186,616.0,7.5
15/07/2011 04:00,,,,,,,,,,21.1,45.1,0.0,10.0,241.7,128.7,1449,606.3,10.3,,,,,,,,,
15/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/07/2011 03:00,12.7,61.4,0.2,8.3,385.0,104.1,1363,591.6,6.7,,,,,,,,,,,,,,,,,,
15/07/2011 02:00,,,,,,,,,,20.4,47.0,0.3,10.7,235.8,126.2,1431,604.1,10.3,,,,,,,,,
15/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,60.1,0.5,9.4,303.1,99.7,1180,596.8,7.4
15/07/2011 00:00,,,,,,,,,,20.5,44.1,0.0,9.3,236.1,124.8,1432,625.8,10.2,,,,,,,,,
14/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 23:00,12.9,66.4,0.2,8.7,376.2,106.7,1378,604.2,6.6,,,,,,,,,,,,,,,,,,
14/07/2011 22:00,,,,,,,,,,20.9,46.1,0.0,10.4,235.0,128.8,1436,618.1,10.2,,,,,,,,,
14/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.6,58.9,0.3,9.4,303.7,100.4,1185,607.2,7.4
14/07/2011 20:00,,,,,,,,,,20.5,43.6,0.1,10.0,231.9,125.9,1431,605.3,10.1,,,,,,,,,
14/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 19:00,13.1,71.2,0.4,7.7,383.6,108.2,1383,616.6,6.6,,,,,,,,,,,,,,,,,,
14/07/2011 18:00,,,,,,,,,,21.0,42.3,0.0,10.0,233.9,128.7,1450,620.2,10.1,,,,,,,,,
14/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.4,58.3,0.3,10.0,305.1,97.9,1159,632.3,7.3
14/07/2011 16:00,,,,,,,,,,20.7,41.3,0.0,10.0,240.1,126.1,1425,604.3,10.0,,,,,,,,,
14/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 15:00,13.0,68.5,0.0,7.9,380.3,107.6,1384,609.2,6.5,,,,,,,,,,,,,,,,,,
14/07/2011 14:00,,,,,,,,,,20.9,41.3,0.2,9.4,234.3,128.4,1439,626.9,10.2,,,,,,,,,
14/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.7,57.8,0.5,10.1,313.4,101.3,1192,633.4,7.4
14/07/2011 12:00,,,,,,,,,,21.2,47.2,0.0,9.9,241.8,130.0,1452,616.9,10.2,,,,,,,,,
14/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 11:00,13.0,68.7,0.2,8.6,372.3,106.7,1379,625.1,6.7,,,,,,,,,,,,,,,,,,
14/07/2011 10:00,,,,,,,,,,21.0,46.9,0.2,9.7,238.8,128.6,1444,625.6,10.3,,,,,,,,,
14/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,55.9,0.0,9.7,290.1,98.0,1166,615.6,7.5
14/07/2011 08:00,,,,,,,,,,20.9,49.9,0.2,10.2,243.4,127.6,1442,615.4,10.4,,,,,,,,,
14/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 07:00,13.0,67.7,0.2,8.2,378.4,105.9,1365,619.9,6.8,,,,,,,,,,,,,,,,,,
14/07/2011 06:00,,,,,,,,,,20.4,46.3,0.3,9.8,238.3,126.5,1436,602.3,10.5,,,,,,,,,
14/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.6,59.5,0.1,9.2,303.1,99.7,1173,622.8,7.6
14/07/2011 04:00,,,,,,,,,,21.1,45.3,0.0,9.4,241.8,129.1,1449,608.0,10.4,,,,,,,,,
14/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/07/2011 03:00,12.6,65.4,0.4,7.7,369.7,105.2,1365,620.0,6.8,,,,,,,,,,,,,,,,,,
14/07/2011 02:00,,,,,,,,,,20.6,46.2,0.1,9.2,227.4,126.8,1430,620.2,10.3,,,,,,,,,
14/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.5,58.5,0.3,10.0,298.8,99.0,1172,601.5,7.4
14/07/2011 00:00,,,,,,,,,,20.9,45.0,0.3,10.7,238.5,128.7,1446,609.1,10.1,,,,,,,,,
13/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 23:00,12.1,64.7,0.4,7.9,373.4,102.3,1334,639.2,6.5,,,,,,,,,,,,,,,,,,
13/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.7,57.5,0.4,9.6,297.9,100.5,1180,617.4,7.3
13/07/2011 20:00,,,,,,,,,,21.0,46.3,0.0,10.2,239.4,128.6,1444,599.6,9.9,,,,,,,,,
13/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 19:00,12.5,66.6,0.1,7.0,365.5,105.1,1351,632.7,6.3,,,,,,,,,,,,,,,,,,
13/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,51.5,0.2,9.6,309.5,96.8,1158,608.7,7.2
13/07/2011 16:00,,,,,,,,,,20.9,42.6,0.3,10.6,237.3,128.0,1440,607.3,9.8,,,,,,,,,
13/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 15:00,12.5,66.0,0.2,7.7,377.7,104.8,1354,605.3,6.3,,,,,,,,,,,,,,,,,,
13/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.6,58.0,0.6,9.1,299.1,99.4,1173,610.6,7.3
13/07/2011 12:00,,,,,,,,,,21.0,29.7,0.0,9.6,235.5,128.4,1442,606.0,10.0,,,,,,,,,
13/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 11:00,12.6,62.9,0.0,8.0,375.3,104.9,1362,623.5,6.5,,,,,,,,,,,,,,,,,,
13/07/2011 10:00,,,,,,,,,,20.8,49.2,0.0,9.5,224.8,127.6,1428,636.8,10.1,,,,,,,,,
13/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,59.8,0.0,9.5,309.6,97.0,1163,608.8,7.4
13/07/2011 08:00,,,,,,,,,,20.4,44.2,0.0,9.9,238.0,125.9,1428,647.7,10.0,,,,,,,,,
13/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 07:00,12.4,70.1,0.2,7.5,370.5,104.8,1344,653.4,6.4,,,,,,,,,,,,,,,,,,
13/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,58.6,0.1,9.9,301.9,97.5,1156,631.5,7.5
13/07/2011 04:00,,,,,,,,,,20.2,45.1,0.1,9.8,234.3,125.5,1423,614.8,9.9,,,,,,,,,
13/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/07/2011 03:00,12.2,69.3,0.0,7.6,384.1,103.4,1342,633.5,6.3,,,,,,,,,,,,,,,,,,
13/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,55.2,0.4,9.4,296.0,97.9,1167,604.7,7.3
13/07/2011 00:00,,,,,,,,,,20.8,47.5,0.1,9.7,238.7,128.6,1447,617.4,9.7,,,,,,,,,
12/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 23:00,12.2,64.9,0.0,8.0,387.8,103.9,1346,627.1,6.1,,,,,,,,,,,,,,,,,,
12/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,58.3,0.2,9.5,298.3,99.0,1170,596.8,7.2
12/07/2011 20:00,,,,,,,,,,20.6,43.0,0.2,10.2,239.6,127.9,1437,598.2,9.6,,,,,,,,,
12/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 19:00,11.8,63.8,0.1,7.8,367.8,100.6,1317,591.9,6.0,,,,,,,,,,,,,,,,,,
12/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,57.0,0.2,9.8,301.7,97.1,1154,619.8,7.2
12/07/2011 16:00,,,,,,,,,,20.7,46.3,0.1,9.9,240.8,127.9,1443,590.4,9.6,,,,,,,,,
12/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 15:00,12.4,70.2,0.1,7.7,391.4,104.3,1342,619.2,6.0,,,,,,,,,,,,,,,,,,
12/07/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,62.7,0.0,9.1,295.6,95.7,1148,618.7,7.1
12/07/2011 12:00,,,,,,,,,,20.6,44.6,0.1,10.0,239.5,127.2,1430,634.6,9.6,,,,,,,,,
12/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 11:00,12.4,68.7,0.0,7.4,378.0,104.9,1344,626.2,6.0,,,,,,,,,,,,,,,,,,
12/07/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,55.3,0.0,9.5,300.9,97.3,1164,596.2,7.3
12/07/2011 08:00,,,,,,,,,,20.1,40.2,0.3,9.5,245.7,125.5,1433,631.5,9.8,,,,,,,,,
12/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 07:00,12.2,68.1,0.1,7.4,386.0,103.6,1344,624.1,6.1,,,,,,,,,,,,,,,,,,
12/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,55.6,0.3,9.1,301.3,99.1,1169,609.9,7.3
12/07/2011 04:00,,,,,,,,,,20.5,45.9,0.1,9.7,242.7,127.1,1435,618.1,9.8,,,,,,,,,
12/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/07/2011 03:00,11.9,65.2,0.3,8.5,372.2,100.7,1322,601.0,6.1,,,,,,,,,,,,,,,,,,
12/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,57.5,0.0,9.5,291.3,96.7,1152,621.3,7.2
12/07/2011 00:00,,,,,,,,,,20.2,45.8,0.2,9.4,238.1,125.9,1422,621.5,9.6,,,,,,,,,
11/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 23:00,12.3,68.3,0.0,7.9,379.7,104.4,1340,610.6,6.0,,,,,,,,,,,,,,,,,,
11/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,51.0,0.2,10.6,307.1,99.0,1169,613.0,7.0
11/07/2011 20:00,,,,,,,,,,20.7,44.3,0.3,9.5,227.4,128.0,1435,607.1,9.4,,,,,,,,,
11/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 19:00,12.3,66.5,0.3,6.9,383.7,104.1,1335,599.5,5.8,,,,,,,,,,,,,,,,,,
11/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,57.9,0.1,9.9,293.1,99.5,1165,615.0,7.0
11/07/2011 16:00,,,,,,,,,,20.8,44.3,0.0,9.5,224.5,128.4,1428,613.9,9.5,,,,,,,,,
11/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 15:00,12.2,64.0,0.3,7.7,371.2,103.8,1343,633.1,5.9,,,,,,,,,,,,,,,,,,
11/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,56.4,0.3,9.4,295.2,99.7,1174,607.0,7.2
11/07/2011 12:00,,,,,,,,,,20.1,44.1,0.0,9.4,234.7,123.8,1403,593.8,9.7,,,,,,,,,
11/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 11:00,12.0,64.4,0.2,7.1,364.5,103.3,1332,630.0,6.0,,,,,,,,,,,,,,,,,,
11/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,59.9,0.1,9.5,303.6,97.9,1170,619.7,7.3
11/07/2011 08:00,,,,,,,,,,20.2,45.8,0.0,10.2,242.7,125.8,1423,621.2,9.8,,,,,,,,,
11/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 07:00,12.2,65.3,0.2,7.9,379.8,103.4,1337,602.7,6.1,,,,,,,,,,,,,,,,,,
11/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.5,57.7,0.2,9.9,303.3,99.3,1175,643.2,7.3
11/07/2011 04:00,,,,,,,,,,19.8,44.7,0.0,10.2,243.9,124.6,1427,632.4,9.8,,,,,,,,,
11/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/07/2011 03:00,12.2,66.9,0.2,7.7,376.1,103.5,1330,621.1,6.0,,,,,,,,,,,,,,,,,,
11/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,57.7,0.4,9.4,300.7,98.9,1172,616.9,7.3
