Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
11/07/2011 00:00,,,,,,,,,,20.4,44.6,0.1,10.2,236.9,127.6,1431,613.7,9.7,,,,,,,,,
10/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 23:00,11.9,64.4,0.3,8.7,379.1,101.0,1315,610.9,5.9,,,,,,,,,,,,,,,,,,
10/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,57.4,0.2,10.1,304.1,98.6,1168,625.1,7.1
10/07/2011 20:00,,,,,,,,,,19.9,43.8,0.0,10.1,237.3,123.8,1410,595.3,9.6,,,,,,,,,
10/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 19:00,12.2,66.4,0.5,8.2,357.5,103.9,1333,621.9,5.8,,,,,,,,,,,,,,,,,,
10/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,59.0,0.0,9.7,302.4,99.3,1168,609.1,7.2
10/07/2011 16:00,,,,,,,,,,20.5,43.8,0.2,9.7,241.6,127.8,1436,624.7,9.6,,,,,,,,,
10/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 15:00,12.0,63.1,0.4,7.7,361.4,103.0,1325,614.8,5.8,,,,,,,,,,,,,,,,,,
10/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,59.3,0.2,9.3,297.5,99.3,1171,621.5,7.3
10/07/2011 12:00,,,,,,,,,,20.2,41.7,0.3,9.8,237.7,125.8,1420,595.3,9.9,,,,,,,,,
10/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 11:00,12.5,66.5,0.3,8.5,387.7,104.9,1344,616.5,6.0,,,,,,,,,,,,,,,,,,
10/07/2011 10:00,,,,,,,,,,20.4,46.9,0.2,10.5,240.1,127.0,1426,626.5,10.1,,,,,,,,,
10/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.2,56.1,0.2,10.6,305.2,97.0,1154,622.2,7.5
10/07/2011 08:00,,,,,,,,,,20.0,45.0,0.0,10.1,231.3,124.7,1408,615.7,10.0,,,,,,,,,
10/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 07:00,12.2,62.0,0.3,8.3,389.2,104.1,1337,607.7,5.8,,,,,,,,,,,,,,,,,,
10/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,59.3,0.3,10.0,304.4,98.1,1168,618.7,7.5
10/07/2011 04:00,,,,,,,,,,20.3,41.3,0.3,10.1,241.3,127.1,1427,619.1,10.0,,,,,,,,,
10/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/07/2011 03:00,11.9,54.9,0.3,8.0,383.1,101.5,1311,623.1,5.6,,,,,,,,,,,,,,,,,,
10/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.4,61.0,0.4,9.9,299.9,99.3,1163,617.9,7.5
10/07/2011 00:00,,,,,,,,,,20.2,49.4,0.1,9.7,236.2,126.3,1419,624.1,9.8,,,,,,,,,
09/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 23:00,11.6,65.0,0.3,7.5,375.5,99.7,1302,631.4,5.5,,,,,,,,,,,,,,,,,,
09/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.5,57.6,0.3,9.5,299.6,99.4,1162,587.9,7.4
09/07/2011 20:00,,,,,,,,,,20.5,45.2,0.0,9.9,239.3,127.6,1429,596.6,9.8,,,,,,,,,
09/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 19:00,12.4,66.1,0.1,7.5,383.9,104.4,1329,611.3,5.5,,,,,,,,,,,,,,,,,,
09/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.5,56.9,0.0,9.2,293.4,100.0,1170,609.3,7.5
09/07/2011 16:00,,,,,,,,,,20.0,43.0,0.1,9.5,232.2,123.5,1404,612.1,9.9,,,,,,,,,
09/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 15:00,12.6,67.0,0.3,7.5,361.5,105.4,1341,607.6,5.7,,,,,,,,,,,,,,,,,,
09/07/2011 14:00,,,,,,,,,,20.4,44.5,0.0,9.5,229.8,128.0,1426,625.8,10.0,,,,,,,,,
09/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.4,57.8,0.0,9.6,299.1,99.4,1163,619.1,7.5
09/07/2011 12:00,,,,,,,,,,19.9,43.2,0.1,9.6,234.5,125.4,1418,626.7,10.1,,,,,,,,,
09/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 11:00,12.8,66.9,0.2,7.1,357.5,106.9,1343,628.7,5.8,,,,,,,,,,,,,,,,,,
09/07/2011 10:00,,,,,,,,,,20.2,43.6,0.0,8.9,227.8,126.6,1415,597.3,10.2,,,,,,,,,
09/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,56.4,0.3,9.8,297.6,99.4,1174,624.8,7.7
09/07/2011 08:00,,,,,,,,,,20.1,45.5,0.0,9.8,242.3,126.2,1418,627.8,10.2,,,,,,,,,
09/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 07:00,12.5,64.6,0.3,7.8,370.8,104.9,1340,609.5,5.9,,,,,,,,,,,,,,,,,,
09/07/2011 06:00,,,,,,,,,,20.0,46.0,0.2,10.1,238.3,125.7,1417,631.3,10.3,,,,,,,,,
09/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,54.8,0.6,9.7,292.9,98.5,1171,610.6,7.7
09/07/2011 04:00,,,,,,,,,,19.7,42.6,0.1,9.5,227.9,125.3,1422,605.2,10.1,,,,,,,,,
09/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/07/2011 03:00,12.2,62.5,0.5,7.5,378.6,104.3,1322,607.6,5.7,,,,,,,,,,,,,,,,,,
09/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,56.9,0.3,9.7,301.9,97.9,1158,601.5,7.5
09/07/2011 00:00,,,,,,,,,,20.1,37.3,0.0,9.4,240.7,126.0,1419,605.3,9.8,,,,,,,,,
08/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 23:00,11.9,68.5,0.3,7.4,376.2,103.3,1325,624.8,5.6,,,,,,,,,,,,,,,,,,
08/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,60.8,0.0,9.5,288.9,98.4,1163,613.2,7.3
08/07/2011 20:00,,,,,,,,,,20.3,48.2,0.0,9.6,232.9,127.2,1426,591.9,9.6,,,,,,,,,
08/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 19:00,12.0,65.3,0.1,7.9,378.2,102.6,1318,621.4,5.5,,,,,,,,,,,,,,,,,,
08/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,59.9,0.2,9.0,297.7,98.1,1158,613.0,7.3
08/07/2011 16:00,,,,,,,,,,19.6,44.6,0.1,9.3,235.5,123.2,1398,627.9,9.6,,,,,,,,,
08/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 15:00,12.2,66.0,0.3,8.0,367.0,104.3,1331,624.9,5.5,,,,,,,,,,,,,,,,,,
08/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,57.3,0.3,8.9,296.0,97.6,1154,621.3,7.3
08/07/2011 12:00,,,,,,,,,,19.9,43.9,0.0,9.5,237.6,124.7,1412,600.4,9.6,,,,,,,,,
08/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 11:00,12.1,69.4,0.2,7.7,369.0,103.2,1318,621.9,5.5,,,,,,,,,,,,,,,,,,
08/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,57.4,0.1,9.1,299.2,99.1,1165,605.9,7.4
08/07/2011 08:00,,,,,,,,,,20.1,44.7,0.0,10.3,244.6,125.6,1408,610.2,9.8,,,,,,,,,
08/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 07:00,12.1,71.2,0.3,7.9,370.2,104.0,1320,625.3,5.6,,,,,,,,,,,,,,,,,,
08/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,55.7,0.1,8.9,289.3,99.0,1167,621.5,7.5
08/07/2011 04:00,,,,,,,,,,20.2,41.9,0.0,10.3,238.9,127.1,1415,614.5,9.8,,,,,,,,,
08/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/07/2011 03:00,12.1,66.3,0.2,7.3,382.5,103.4,1317,620.4,5.6,,,,,,,,,,,,,,,,,,
08/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,56.4,0.1,9.8,302.7,97.6,1164,621.9,7.4
08/07/2011 00:00,,,,,,,,,,20.0,43.8,0.3,8.8,238.2,126.1,1412,626.4,9.8,,,,,,,,,
07/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 23:00,11.6,64.6,0.1,8.0,381.4,100.3,1309,596.4,5.6,,,,,,,,,,,,,,,,,,
07/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,56.4,0.0,8.8,300.4,96.3,1145,627.5,7.2
07/07/2011 20:00,,,,,,,,,,20.1,46.3,0.0,9.2,242.9,127.3,1424,633.1,9.6,,,,,,,,,
07/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 19:00,12.2,66.5,0.2,7.5,383.1,104.9,1330,641.8,5.5,,,,,,,,,,,,,,,,,,
07/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,57.1,0.0,9.2,292.4,97.8,1163,625.2,7.2
07/07/2011 16:00,,,,,,,,,,19.9,45.0,0.0,9.2,234.8,125.3,1402,607.5,9.5,,,,,,,,,
07/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 15:00,12.0,66.6,0.6,8.1,385.3,103.1,1314,634.2,5.4,,,,,,,,,,,,,,,,,,
07/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,57.4,0.0,9.4,296.6,100.2,1172,619.7,7.2
07/07/2011 12:00,,,,,,,,,,19.6,44.4,0.0,9.7,246.6,125.6,1413,597.2,9.6,,,,,,,,,
07/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 11:00,11.7,65.8,0.4,7.8,372.9,101.4,1307,613.9,5.5,,,,,,,,,,,,,,,,,,
07/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.4,56.9,0.2,8.9,291.1,100.2,1168,624.8,7.2
07/07/2011 08:00,,,,,,,,,,19.6,43.5,0.0,10.6,244.6,124.1,1400,623.9,9.6,,,,,,,,,
07/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 07:00,11.5,65.9,0.1,8.4,393.2,100.5,1303,645.7,5.5,,,,,,,,,,,,,,,,,,
07/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,55.9,0.0,9.7,292.9,98.3,1154,599.7,7.2
07/07/2011 04:00,,,,,,,,,,19.9,44.9,0.0,9.7,239.3,125.6,1411,611.8,9.6,,,,,,,,,
07/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/07/2011 03:00,12.1,66.1,0.3,7.2,393.8,103.8,1319,615.2,5.5,,,,,,,,,,,,,,,,,,
07/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,58.3,0.5,9.4,290.3,98.4,1160,616.4,7.2
07/07/2011 00:00,,,,,,,,,,19.0,42.6,0.0,9.3,244.9,120.7,1392,629.0,9.6,,,,,,,,,
06/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 23:00,11.9,61.7,0.2,8.3,385.4,103.1,1321,625.0,5.5,,,,,,,,,,,,,,,,,,
06/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,56.3,0.2,9.7,294.6,96.5,1147,597.9,7.1
06/07/2011 20:00,,,,,,,,,,19.4,40.9,0.0,9.9,230.8,122.4,1397,616.8,9.5,,,,,,,,,
06/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 19:00,11.7,65.4,0.2,8.2,378.3,101.2,1303,643.5,5.4,,,,,,,,,,,,,,,,,,
06/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,54.4,0.0,9.7,299.3,98.8,1161,600.2,7.0
06/07/2011 16:00,,,,,,,,,,19.8,44.0,0.0,9.5,238.9,126.4,1417,625.6,9.5,,,,,,,,,
06/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 15:00,12.1,70.8,0.2,8.7,385.5,103.9,1321,613.0,5.4,,,,,,,,,,,,,,,,,,
06/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,61.2,0.4,9.3,290.9,98.1,1164,610.2,7.0
06/07/2011 12:00,,,,,,,,,,20.0,41.1,0.0,9.2,234.1,126.6,1415,617.8,9.5,,,,,,,,,
06/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 11:00,12.0,71.5,0.2,7.4,391.4,103.6,1320,635.9,5.5,,,,,,,,,,,,,,,,,,
06/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,58.6,0.2,9.8,299.6,99.1,1169,600.2,7.1
06/07/2011 08:00,,,,,,,,,,19.9,45.9,0.0,9.4,237.0,126.4,1415,634.7,9.6,,,,,,,,,
06/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 07:00,12.2,65.3,0.0,7.5,390.0,104.6,1327,635.4,5.5,,,,,,,,,,,,,,,,,,
06/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,55.8,0.3,8.9,294.1,98.5,1165,603.4,7.1
06/07/2011 04:00,,,,,,,,,,19.7,43.0,0.0,9.4,239.5,125.9,1413,618.3,9.4,,,,,,,,,
06/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/07/2011 03:00,12.0,69.1,0.3,7.1,381.0,103.5,1321,615.7,5.4,,,,,,,,,,,,,,,,,,
06/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,56.3,0.5,10.2,297.3,99.0,1159,627.6,7.0
06/07/2011 00:00,,,,,,,,,,20.0,44.0,0.0,8.9,232.6,126.7,1412,613.3,9.4,,,,,,,,,
05/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 23:00,12.0,66.1,0.2,8.1,384.0,103.1,1320,600.5,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,56.3,0.4,9.3,295.3,98.8,1162,626.5,6.9
05/07/2011 20:00,,,,,,,,,,19.4,43.4,0.2,9.5,239.9,124.9,1407,625.4,9.3,,,,,,,,,
05/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 19:00,11.4,62.1,0.3,7.4,390.8,99.6,1298,622.5,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,56.8,0.3,9.6,294.5,97.6,1156,625.0,6.9
05/07/2011 16:00,,,,,,,,,,19.7,43.5,0.2,10.5,234.4,125.6,1411,596.9,9.3,,,,,,,,,
05/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 15:00,12.1,66.6,0.3,7.7,379.4,104.7,1329,628.0,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,56.4,0.2,8.8,294.5,98.4,1157,624.6,7.0
05/07/2011 12:00,,,,,,,,,,19.8,41.9,0.0,9.0,236.5,126.7,1420,601.6,9.4,,,,,,,,,
05/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 11:00,11.7,67.1,0.2,7.9,381.8,101.2,1312,618.3,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.3,57.6,0.4,9.0,291.5,99.2,1163,615.7,7.1
05/07/2011 08:00,,,,,,,,,,19.3,42.8,0.0,9.7,236.2,123.4,1404,626.0,9.4,,,,,,,,,
05/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 07:00,12.1,65.4,0.2,8.2,383.0,104.0,1324,609.4,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,59.8,0.1,9.6,300.4,98.0,1161,617.0,7.0
05/07/2011 04:00,,,,,,,,,,19.8,42.5,0.0,9.7,235.6,125.9,1414,604.3,9.3,,,,,,,,,
05/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/07/2011 03:00,11.8,65.1,0.2,8.5,388.4,101.3,1300,625.4,5.4,,,,,,,,,,,,,,,,,,
05/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,58.8,0.2,9.9,295.8,98.0,1157,607.7,7.0
05/07/2011 00:00,,,,,,,,,,19.8,42.1,0.3,9.3,233.6,125.6,1413,614.8,9.3,,,,,,,,,
04/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 23:00,12.0,67.7,0.0,8.3,385.0,103.0,1321,603.3,5.4,,,,,,,,,,,,,,,,,,
04/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,54.5,0.2,9.7,301.6,97.6,1149,612.6,7.0
04/07/2011 20:00,,,,,,,,,,19.8,46.0,0.0,9.7,228.2,124.8,1403,598.4,9.2,,,,,,,,,
04/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 19:00,12.1,66.6,0.3,7.1,376.8,103.6,1319,633.3,5.4,,,,,,,,,,,,,,,,,,
04/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,57.5,0.1,9.5,305.8,99.2,1165,624.3,6.9
04/07/2011 16:00,,,,,,,,,,19.4,42.9,0.0,9.7,227.5,122.2,1392,636.0,9.1,,,,,,,,,
04/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 15:00,12.2,67.1,0.1,8.0,373.6,104.1,1325,587.5,5.4,,,,,,,,,,,,,,,,,,
04/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,59.6,0.3,9.8,302.4,98.8,1157,617.8,6.9
04/07/2011 12:00,,,,,,,,,,19.8,39.8,0.0,9.5,234.5,124.8,1399,606.2,9.3,,,,,,,,,
04/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 11:00,12.1,66.9,0.1,7.7,375.9,103.6,1321,605.4,5.6,,,,,,,,,,,,,,,,,,
04/07/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,54.7,0.5,9.5,290.1,96.6,1152,596.6,7.1
04/07/2011 08:00,,,,,,,,,,20.0,44.4,0.1,9.1,240.2,126.3,1408,622.0,9.5,,,,,,,,,
04/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 07:00,11.9,67.1,0.0,8.7,388.2,101.7,1311,633.5,5.8,,,,,,,,,,,,,,,,,,
04/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.4,55.8,0.5,9.5,290.2,99.0,1160,587.7,7.2
04/07/2011 04:00,,,,,,,,,,19.8,44.5,0.0,9.8,242.4,125.9,1414,621.0,9.5,,,,,,,,,
04/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/07/2011 03:00,12.1,66.7,0.1,7.9,374.3,103.4,1324,621.6,5.9,,,,,,,,,,,,,,,,,,
04/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,61.2,0.3,9.4,297.9,98.5,1158,625.5,7.1
04/07/2011 00:00,,,,,,,,,,19.6,42.5,0.2,9.6,242.1,124.2,1406,604.7,9.4,,,,,,,,,
03/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 23:00,11.9,65.9,0.4,7.6,386.8,101.8,1310,611.0,5.9,,,,,,,,,,,,,,,,,,
03/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.4,56.4,0.2,9.1,294.5,99.4,1158,613.9,7.0
03/07/2011 20:00,,,,,,,,,,19.6,46.5,0.0,9.5,239.6,124.2,1395,643.4,9.2,,,,,,,,,
03/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 19:00,12.0,66.8,0.2,7.8,380.6,102.9,1313,598.1,5.8,,,,,,,,,,,,,,,,,,
03/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,56.7,0.6,9.6,302.3,98.2,1152,607.6,7.0
03/07/2011 16:00,,,,,,,,,,19.6,44.9,0.1,9.3,224.4,125.0,1405,636.5,9.2,,,,,,,,,
03/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 15:00,12.1,64.8,0.4,7.7,372.6,103.4,1314,626.4,5.8,,,,,,,,,,,,,,,,,,
03/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.3,57.0,0.1,9.1,296.0,98.9,1159,621.8,7.1
03/07/2011 12:00,,,,,,,,,,19.8,43.1,0.2,10.0,235.5,125.2,1395,613.3,9.4,,,,,,,,,
03/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 11:00,11.8,58.2,0.0,7.9,387.9,101.1,1305,626.2,5.9,,,,,,,,,,,,,,,,,,
03/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,56.2,0.4,9.0,299.6,97.0,1158,619.6,7.2
03/07/2011 08:00,,,,,,,,,,19.2,42.9,0.0,9.2,233.8,122.4,1393,614.9,9.6,,,,,,,,,
03/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 07:00,12.1,65.0,0.0,8.0,378.2,103.4,1323,646.2,6.1,,,,,,,,,,,,,,,,,,
03/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,54.7,0.1,8.9,298.9,96.1,1148,614.5,7.3
03/07/2011 04:00,,,,,,,,,,19.4,41.0,0.1,9.7,235.7,123.1,1399,624.6,9.7,,,,,,,,,
03/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/07/2011 03:00,11.8,63.9,0.1,7.6,379.0,102.3,1312,620.5,6.1,,,,,,,,,,,,,,,,,,
03/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,42.7,0.4,9.8,296.3,97.6,1153,604.1,7.2
03/07/2011 00:00,,,,,,,,,,18.8,41.4,0.0,8.7,230.6,119.8,1371,631.2,9.4,,,,,,,,,
02/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 23:00,12.0,65.0,0.2,7.7,383.1,103.4,1319,628.6,5.9,,,,,,,,,,,,,,,,,,
02/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,55.7,0.3,9.5,300.2,98.6,1149,599.6,7.0
02/07/2011 20:00,,,,,,,,,,19.5,42.9,0.0,9.8,235.4,123.7,1398,610.4,9.2,,,,,,,,,
02/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 19:00,12.1,64.0,0.0,7.3,373.2,103.5,1314,608.4,5.7,,,,,,,,,,,,,,,,,,
02/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,55.5,0.2,10.0,291.2,98.0,1152,621.5,6.9
02/07/2011 16:00,,,,,,,,,,19.7,40.8,0.0,9.0,224.8,125.0,1406,597.1,9.1,,,,,,,,,
02/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 15:00,11.7,65.1,0.2,7.4,381.6,101.4,1305,596.0,5.7,,,,,,,,,,,,,,,,,,
02/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,53.7,0.2,9.5,298.5,97.6,1147,602.9,7.1
02/07/2011 12:00,,,,,,,,,,19.5,44.0,0.3,8.6,229.7,124.1,1394,602.9,9.4,,,,,,,,,
02/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 11:00,12.0,66.1,0.2,7.7,375.7,103.0,1304,610.4,5.8,,,,,,,,,,,,,,,,,,
02/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,55.6,0.4,9.3,292.7,97.0,1153,626.8,7.4
02/07/2011 08:00,,,,,,,,,,19.7,45.0,0.2,9.1,234.4,124.9,1402,616.9,9.4,,,,,,,,,
02/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 07:00,12.2,63.2,0.0,7.7,385.5,104.2,1309,616.5,5.9,,,,,,,,,,,,,,,,,,
02/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.3,54.7,0.2,9.3,301.7,98.4,1160,602.6,7.5
02/07/2011 04:00,,,,,,,,,,19.6,43.3,0.0,9.5,236.5,123.9,1383,611.6,9.2,,,,,,,,,
02/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/07/2011 03:00,12.2,72.2,0.4,7.8,380.4,103.8,1310,625.6,5.8,,,,,,,,,,,,,,,,,,
02/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.3,53.2,0.0,9.4,291.4,97.9,1154,641.5,7.3
02/07/2011 00:00,,,,,,,,,,19.0,39.3,0.2,8.9,234.6,120.4,1373,634.2,8.9,,,,,,,,,
01/07/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 23:00,12.0,64.9,0.3,7.3,363.8,102.2,1306,624.2,5.6,,,,,,,,,,,,,,,,,,
01/07/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,47.3,0.4,9.4,295.1,95.5,1134,594.7,7.1
01/07/2011 20:00,,,,,,,,,,19.5,43.9,0.0,8.8,234.0,123.2,1387,619.1,8.5,,,,,,,,,
01/07/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 19:00,11.7,59.4,0.3,7.9,377.2,100.9,1292,618.7,5.5,,,,,,,,,,,,,,,,,,
01/07/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,56.5,0.0,9.2,280.3,97.6,1147,600.1,7.0
01/07/2011 16:00,,,,,,,,,,19.5,41.8,0.0,9.4,230.9,123.1,1385,605.3,8.5,,,,,,,,,
01/07/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 15:00,11.7,66.5,0.1,7.6,377.0,100.8,1286,632.8,5.5,,,,,,,,,,,,,,,,,,
01/07/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,44.1,0.4,8.2,279.2,95.1,1130,645.1,7.1
01/07/2011 12:00,,,,,,,,,,19.2,40.9,0.2,9.3,233.7,120.3,1369,609.7,8.6,,,,,,,,,
01/07/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 11:00,12.0,64.8,0.2,7.7,377.1,102.2,1295,645.4,5.6,,,,,,,,,,,,,,,,,,
01/07/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,51.7,0.4,8.7,278.4,97.1,1148,629.6,7.2
01/07/2011 08:00,,,,,,,,,,19.0,43.7,0.0,9.1,234.9,120.1,1360,602.2,8.7,,,,,,,,,
01/07/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 07:00,11.8,61.2,0.1,7.5,366.7,101.5,1291,562.8,5.6,,,,,,,,,,,,,,,,,,
01/07/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,54.9,0.3,8.8,298.4,94.9,1132,610.3,7.3
01/07/2011 04:00,,,,,,,,,,19.0,42.9,0.2,9.3,237.6,121.3,1371,626.0,8.7,,,,,,,,,
01/07/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/07/2011 03:00,11.9,66.2,0.0,7.8,377.4,101.6,1287,609.8,5.6,,,,,,,,,,,,,,,,,,
01/07/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,55.6,0.2,9.0,292.1,95.3,1132,633.6,7.2
01/07/2011 00:00,,,,,,,,,,18.9,41.4,0.0,9.2,234.2,119.0,1359,614.0,8.7,,,,,,,,,
30/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 23:00,12.0,64.2,0.0,7.4,377.0,102.3,1287,630.7,5.5,,,,,,,,,,,,,,,,,,
30/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.2,52.1,0.5,9.0,295.5,97.4,1148,621.4,7.2
30/06/2011 20:00,,,,,,,,,,19.1,41.7,0.0,8.6,226.6,120.1,1362,601.7,8.6,,,,,,,,,
30/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 19:00,11.7,64.8,0.1,7.5,364.5,99.6,1272,626.2,5.4,,,,,,,,,,,,,,,,,,
30/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.3,54.4,0.4,9.4,293.0,97.7,1143,609.4,7.2
30/06/2011 16:00,,,,,,,,,,19.0,40.6,0.0,9.7,233.3,120.8,1379,608.4,8.6,,,,,,,,,
30/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 15:00,11.9,66.6,0.1,7.2,376.2,101.5,1289,618.8,5.4,,,,,,,,,,,,,,,,,,
30/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,55.5,0.1,8.6,296.2,98.0,1145,617.8,7.2
30/06/2011 12:00,,,,,,,,,,19.5,42.4,0.1,9.0,231.4,123.5,1383,626.8,8.7,,,,,,,,,
30/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 11:00,11.7,64.2,0.2,7.3,385.2,100.4,1277,612.1,5.4,,,,,,,,,,,,,,,,,,
30/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,55.5,0.3,9.4,300.3,97.0,1147,609.4,7.3
30/06/2011 08:00,,,,,,,,,,19.5,42.2,0.2,8.7,234.9,123.7,1391,603.0,8.8,,,,,,,,,
30/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 07:00,12.0,66.3,0.0,8.6,387.3,102.7,1295,630.1,5.5,,,,,,,,,,,,,,,,,,
30/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,55.7,0.3,9.7,299.5,96.5,1143,626.6,7.4
30/06/2011 04:00,,,,,,,,,,18.7,40.8,0.1,9.0,234.4,118.8,1360,633.0,8.7,,,,,,,,,
30/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/06/2011 03:00,11.9,66.6,0.0,8.0,380.7,101.9,1293,616.6,5.5,,,,,,,,,,,,,,,,,,
30/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,54.6,0.3,8.9,279.4,96.7,1147,638.8,7.2
30/06/2011 00:00,,,,,,,,,,19.1,43.4,0.2,9.3,227.9,121.9,1369,615.8,8.6,,,,,,,,,
29/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 23:00,11.8,65.1,0.3,7.6,375.1,101.2,1288,622.0,5.4,,,,,,,,,,,,,,,,,,
29/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.3,55.9,0.1,9.0,291.9,97.6,1149,597.6,7.2
29/06/2011 20:00,,,,,,,,,,19.0,33.6,0.0,9.1,225.3,121.3,1376,620.3,8.5,,,,,,,,,
29/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 19:00,11.9,65.2,0.2,6.8,375.2,102.1,1283,603.2,5.3,,,,,,,,,,,,,,,,,,
29/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.9,53.5,0.3,9.7,292.7,94.5,1127,632.8,7.1
29/06/2011 16:00,,,,,,,,,,19.5,40.9,0.1,9.3,238.2,124.4,1385,599.0,8.6,,,,,,,,,
29/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 15:00,11.9,66.1,0.3,7.2,371.1,102.0,1287,593.7,5.4,,,,,,,,,,,,,,,,,,
29/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,57.6,0.0,9.1,296.5,97.6,1146,608.0,7.3
29/06/2011 12:00,,,,,,,,,,19.4,42.2,0.0,9.0,232.2,123.5,1383,619.4,8.7,,,,,,,,,
29/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 11:00,11.9,65.8,0.3,7.6,377.2,101.9,1290,622.4,5.4,,,,,,,,,,,,,,,,,,
29/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,57.1,0.0,8.9,291.0,97.2,1146,648.9,7.4
29/06/2011 08:00,,,,,,,,,,19.2,48.5,0.2,9.0,226.4,122.6,1376,641.5,8.8,,,,,,,,,
29/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 07:00,12.0,66.3,0.1,8.2,373.7,102.3,1293,620.7,5.5,,,,,,,,,,,,,,,,,,
29/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,52.6,0.2,9.4,299.2,97.5,1149,634.4,7.5
29/06/2011 04:00,,,,,,,,,,19.4,40.9,0.0,8.9,225.2,123.0,1381,614.6,8.9,,,,,,,,,
29/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/06/2011 03:00,11.6,67.7,0.2,7.7,363.7,101.1,1285,655.6,5.5,,,,,,,,,,,,,,,,,,
29/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,60.1,0.4,9.3,302.8,95.4,1130,639.9,7.5
29/06/2011 00:00,,,,,,,,,,18.8,44.4,0.0,8.0,217.1,120.7,1374,636.0,8.7,,,,,,,,,
28/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 23:00,11.6,63.8,0.0,7.5,378.3,99.4,1264,621.0,5.3,,,,,,,,,,,,,,,,,,
28/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,57.7,0.2,8.5,294.9,96.8,1134,624.2,7.3
28/06/2011 20:00,,,,,,,,,,19.4,43.4,0.3,9.4,229.3,123.2,1384,636.4,8.7,,,,,,,,,
28/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 19:00,11.8,64.9,0.1,7.8,369.7,101.1,1280,618.6,5.2,,,,,,,,,,,,,,,,,,
28/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,54.6,0.1,8.4,291.4,97.3,1137,625.2,7.3
28/06/2011 16:00,,,,,,,,,,19.2,45.3,0.2,8.6,227.9,122.4,1377,605.5,8.7,,,,,,,,,
28/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 15:00,11.9,67.1,0.1,7.8,373.8,101.8,1282,623.0,5.3,,,,,,,,,,,,,,,,,,
28/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,58.4,0.0,9.4,285.4,97.6,1139,601.8,7.3
28/06/2011 12:00,,,,,,,,,,19.0,36.5,0.1,9.6,233.7,121.7,1361,613.6,8.8,,,,,,,,,
28/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 11:00,12.0,64.6,0.3,7.4,368.9,103.4,1297,618.0,5.3,,,,,,,,,,,,,,,,,,
28/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,50.4,0.3,9.8,297.3,97.2,1142,614.4,7.4
28/06/2011 08:00,,,,,,,,,,19.1,41.0,0.0,8.5,230.4,122.6,1374,618.5,8.8,,,,,,,,,
28/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 07:00,11.9,63.9,0.3,8.0,384.4,102.8,1288,619.7,5.3,,,,,,,,,,,,,,,,,,
28/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.2,54.6,0.3,9.4,294.6,97.2,1146,630.7,7.4
28/06/2011 04:00,,,,,,,,,,19.1,42.1,0.2,9.3,234.1,122.6,1379,612.2,8.7,,,,,,,,,
28/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/06/2011 03:00,11.6,61.6,0.2,7.9,386.3,100.0,1272,609.9,5.2,,,,,,,,,,,,,,,,,,
28/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,54.2,0.1,9.2,278.4,96.8,1137,608.6,7.2
28/06/2011 00:00,,,,,,,,,,19.2,43.7,0.1,8.6,225.7,122.8,1373,615.4,8.7,,,,,,,,,
27/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 23:00,11.6,65.3,0.2,7.4,386.7,101.6,1282,608.7,5.2,,,,,,,,,,,,,,,,,,
27/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,53.4,0.1,8.8,277.0,94.1,1117,628.7,7.2
27/06/2011 20:00,,,,,,,,,,19.1,43.1,0.1,8.9,226.6,122.3,1371,608.7,8.6,,,,,,,,,
27/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 19:00,11.5,64.1,0.0,7.7,371.9,100.9,1277,628.7,5.1,,,,,,,,,,,,,,,,,,
27/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,54.2,0.4,9.5,276.7,96.2,1136,596.1,7.1
27/06/2011 16:00,,,,,,,,,,19.1,43.0,0.0,9.1,227.1,122.6,1370,603.1,8.5,,,,,,,,,
27/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 15:00,11.7,65.0,0.0,7.4,367.2,101.1,1274,631.7,5.1,,,,,,,,,,,,,,,,,,
27/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,54.6,0.1,9.6,287.9,97.3,1130,596.6,7.0
27/06/2011 12:00,,,,,,,,,,18.8,41.8,0.1,9.5,235.3,121.2,1371,611.2,8.4,,,,,,,,,
27/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 11:00,11.4,64.5,0.2,8.0,395.9,99.6,1258,620.7,5.0,,,,,,,,,,,,,,,,,,
27/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,53.7,0.1,10.2,291.0,96.9,1130,615.8,6.9
27/06/2011 08:00,,,,,,,,,,18.5,42.2,0.3,9.3,229.2,119.2,1349,653.0,8.3,,,,,,,,,
27/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 07:00,11.7,67.6,0.1,7.8,389.9,101.7,1269,622.2,5.0,,,,,,,,,,,,,,,,,,
27/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,53.1,0.1,9.6,295.9,94.1,1120,644.8,6.7
27/06/2011 04:00,,,,,,,,,,18.8,44.2,0.0,8.8,228.8,121.6,1365,656.4,8.0,,,,,,,,,
27/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/06/2011 03:00,11.6,63.1,0.0,7.0,375.7,100.9,1265,605.5,4.9,,,,,,,,,,,,,,,,,,
27/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.8,53.2,0.5,9.2,297.9,96.1,1127,611.7,6.5
27/06/2011 00:00,,,,,,,,,,18.8,43.7,0.2,9.6,231.1,122.5,1370,651.6,7.8,,,,,,,,,
26/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 23:00,11.6,65.9,0.3,8.2,377.4,101.3,1271,603.1,4.8,,,,,,,,,,,,,,,,,,
26/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,54.8,0.0,9.8,291.4,96.9,1136,613.7,6.5
26/06/2011 20:00,,,,,,,,,,18.4,42.9,0.2,8.4,223.3,121.0,1369,626.2,7.6,,,,,,,,,
26/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 19:00,11.6,66.0,0.0,7.4,374.0,101.1,1273,639.1,4.7,,,,,,,,,,,,,,,,,,
26/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,50.3,0.4,9.3,278.8,97.1,1135,632.8,6.5
26/06/2011 16:00,,,,,,,,,,18.3,43.3,0.0,9.1,217.0,120.6,1373,647.9,7.5,,,,,,,,,
26/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 15:00,11.6,66.4,0.5,7.8,370.8,101.6,1277,649.0,4.6,,,,,,,,,,,,,,,,,,
26/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.8,54.8,0.5,9.0,289.5,95.9,1126,625.0,6.3
26/06/2011 12:00,,,,,,,,,,18.6,42.4,0.3,9.1,237.6,120.6,1361,650.7,7.3,,,,,,,,,
26/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 11:00,11.6,65.8,0.4,8.0,399.7,101.3,1274,634.7,4.5,,,,,,,,,,,,,,,,,,
26/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,53.2,0.0,9.8,288.4,96.2,1135,625.4,6.1
26/06/2011 08:00,,,,,,,,,,18.4,42.4,0.2,9.3,230.7,120.8,1375,639.4,7.0,,,,,,,,,
26/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 07:00,11.6,65.1,0.4,8.2,382.5,100.9,1271,629.6,4.4,,,,,,,,,,,,,,,,,,
26/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,53.2,0.4,9.3,294.0,94.1,1126,625.0,5.9
26/06/2011 04:00,,,,,,,,,,18.9,42.1,0.2,9.8,240.6,122.0,1368,667.3,6.9,,,,,,,,,
26/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/06/2011 03:00,11.8,63.1,0.2,7.6,366.4,102.1,1280,645.9,4.3,,,,,,,,,,,,,,,,,,
26/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,50.7,0.3,9.4,282.3,95.2,1138,629.6,5.9
26/06/2011 00:00,,,,,,,,,,18.8,44.5,0.2,9.2,231.1,121.3,1364,655.7,6.9,,,,,,,,,
25/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 23:00,11.7,69.1,0.2,7.7,377.3,100.8,1268,628.2,4.3,,,,,,,,,,,,,,,,,,
25/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.6,53.5,0.1,9.4,280.7,95.3,1129,609.0,5.8
25/06/2011 20:00,,,,,,,,,,18.5,41.5,0.1,9.5,223.5,120.9,1362,647.3,6.8,,,,,,,,,
25/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 19:00,11.4,64.7,0.2,6.7,377.6,100.6,1273,615.3,4.2,,,,,,,,,,,,,,,,,,
25/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,53.6,0.2,8.9,288.0,96.6,1143,611.8,5.9
25/06/2011 16:00,,,,,,,,,,19.1,43.3,0.2,9.3,230.7,123.1,1375,657.2,6.9,,,,,,,,,
25/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 15:00,11.9,67.3,0.0,8.2,378.9,102.6,1284,613.2,4.3,,,,,,,,,,,,,,,,,,
25/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.0,57.7,0.1,9.8,298.0,96.4,1138,634.0,5.9
25/06/2011 12:00,,,,,,,,,,18.7,45.9,0.1,8.8,231.8,121.1,1368,634.6,7.1,,,,,,,,,
25/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 11:00,11.5,67.7,0.2,7.3,389.4,99.4,1269,638.2,4.3,,,,,,,,,,,,,,,,,,
25/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.2,51.8,0.4,9.3,286.3,97.3,1138,648.3,6.0
25/06/2011 08:00,,,,,,,,,,19.1,40.9,0.0,9.7,239.5,122.1,1374,633.6,7.2,,,,,,,,,
25/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 07:00,11.6,63.1,0.1,7.1,376.4,99.6,1272,630.2,4.4,,,,,,,,,,,,,,,,,,
25/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,55.7,0.1,8.6,286.8,96.7,1139,638.7,6.1
25/06/2011 04:00,,,,,,,,,,19.2,44.2,0.2,9.0,240.4,121.9,1376,672.3,7.1,,,,,,,,,
25/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/06/2011 03:00,11.5,65.2,0.2,7.1,374.2,99.0,1263,619.9,4.4,,,,,,,,,,,,,,,,,,
25/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,57.1,0.3,8.6,296.6,96.7,1137,630.1,6.1
25/06/2011 00:00,,,,,,,,,,19.3,45.3,0.0,8.9,235.3,123.0,1377,668.4,7.2,,,,,,,,,
24/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 23:00,11.8,65.0,0.0,7.7,384.8,101.6,1280,652.6,4.4,,,,,,,,,,,,,,,,,,
24/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.1,55.2,0.2,9.0,297.0,96.1,1135,631.4,6.1
24/06/2011 20:00,,,,,,,,,,18.9,41.2,0.0,9.3,234.1,119.5,1367,658.8,7.2,,,,,,,,,
24/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 19:00,12.0,67.1,0.1,7.1,377.8,102.6,1288,629.0,4.4,,,,,,,,,,,,,,,,,,
24/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,53.4,0.0,9.5,284.2,96.4,1135,631.9,6.0
24/06/2011 16:00,,,,,,,,,,19.2,41.1,0.3,8.5,217.9,120.9,1365,626.6,7.1,,,,,,,,,
24/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 15:00,11.8,62.4,0.0,8.2,378.5,101.0,1268,614.6,4.3,,,,,,,,,,,,,,,,,,
24/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.2,55.4,0.2,8.4,291.2,96.8,1138,636.1,6.1
24/06/2011 12:00,,,,,,,,,,19.3,39.9,0.0,8.7,229.7,121.8,1377,643.0,7.3,,,,,,,,,
24/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 11:00,11.8,61.8,0.1,7.3,365.4,101.8,1280,629.2,4.4,,,,,,,,,,,,,,,,,,
24/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,54.9,0.4,8.6,286.2,94.1,1125,620.7,6.2
24/06/2011 08:00,,,,,,,,,,19.2,40.4,0.0,9.4,241.6,121.7,1369,649.3,7.5,,,,,,,,,
24/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 07:00,11.8,66.5,0.3,7.9,375.6,101.1,1283,636.1,4.5,,,,,,,,,,,,,,,,,,
24/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,58.6,0.1,9.6,297.7,97.0,1144,633.9,6.3
24/06/2011 04:00,,,,,,,,,,19.1,43.1,0.2,9.5,227.8,121.5,1371,621.4,7.6,,,,,,,,,
24/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/06/2011 03:00,11.6,66.1,0.5,7.8,384.0,99.6,1271,634.4,4.6,,,,,,,,,,,,,,,,,,
24/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.2,54.9,0.3,9.3,277.3,97.2,1146,616.5,6.5
24/06/2011 00:00,,,,,,,,,,19.0,41.9,0.0,9.5,227.3,120.7,1364,624.5,7.9,,,,,,,,,
23/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 23:00,12.0,66.3,0.0,8.2,384.4,102.7,1284,612.8,4.7,,,,,,,,,,,,,,,,,,
23/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,54.0,0.2,9.4,283.4,95.7,1149,647.0,6.8
23/06/2011 20:00,,,,,,,,,,19.1,44.1,0.1,8.8,222.0,121.5,1380,614.2,8.3,,,,,,,,,
23/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 19:00,11.9,65.7,0.3,8.0,383.9,102.6,1291,590.2,4.8,,,,,,,,,,,,,,,,,,
23/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.1,53.3,0.4,8.8,291.7,97.0,1146,605.6,6.9
23/06/2011 16:00,,,,,,,,,,19.3,42.6,0.1,9.3,236.7,123.0,1382,608.0,8.6,,,,,,,,,
23/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 15:00,11.9,66.3,0.4,7.5,371.8,102.8,1288,631.4,4.9,,,,,,,,,,,,,,,,,,
23/06/2011 13:00,,,,,,,,,,,,,,,,,,,10.1,57.6,0.1,8.7,286.1,97.8,1148,632.5,7.2
23/06/2011 12:00,,,,,,,,,,19.2,41.8,0.1,9.3,234.6,123.1,1392,605.2,9.0,,,,,,,,,
23/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 11:00,11.9,66.4,0.2,8.1,382.0,102.6,1297,602.1,5.1,,,,,,,,,,,,,,,,,,
23/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.1,56.5,0.8,8.8,277.1,97.8,1148,610.7,7.4
23/06/2011 08:00,,,,,,,,,,19.2,39.7,0.0,9.5,232.4,123.1,1394,630.1,9.1,,,,,,,,,
23/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 07:00,11.3,67.4,0.4,8.0,386.5,98.6,1279,631.1,5.2,,,,,,,,,,,,,,,,,,
23/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.1,56.5,0.0,8.7,279.1,97.6,1152,624.7,7.6
23/06/2011 04:00,,,,,,,,,,18.7,43.4,0.3,9.5,228.0,121.2,1382,616.8,9.1,,,,,,,,,
23/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/06/2011 03:00,11.7,66.7,0.1,8.2,392.2,102.0,1293,617.2,5.2,,,,,,,,,,,,,,,,,,
23/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.8,51.2,0.3,9.4,283.6,95.6,1140,608.0,7.6
23/06/2011 00:00,,,,,,,,,,19.1,39.4,0.3,9.2,239.5,122.3,1388,605.0,9.0,,,,,,,,,
22/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 23:00,11.7,68.6,0.5,7.8,376.3,101.7,1296,612.0,5.2,,,,,,,,,,,,,,,,,,
22/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,56.4,0.5,8.9,295.0,97.5,1148,616.3,7.5
22/06/2011 20:00,,,,,,,,,,18.7,45.1,0.1,9.1,231.4,121.6,1378,653.8,8.9,,,,,,,,,
22/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 19:00,11.9,69.7,0.1,8.0,376.3,102.8,1299,618.5,5.1,,,,,,,,,,,,,,,,,,
22/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,55.6,0.2,8.9,289.1,97.5,1143,632.4,7.4
22/06/2011 16:00,,,,,,,,,,19.0,40.3,0.0,9.6,232.8,123.0,1394,608.4,8.8,,,,,,,,,
22/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 15:00,11.9,59.4,0.6,7.3,379.0,101.9,1289,622.8,5.2,,,,,,,,,,,,,,,,,,
22/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,54.3,0.2,10.0,287.1,96.7,1143,622.2,7.5
22/06/2011 12:00,,,,,,,,,,18.6,44.2,0.0,9.0,234.9,120.1,1368,640.0,8.9,,,,,,,,,
22/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 11:00,11.8,65.9,0.2,8.1,378.0,102.7,1294,625.0,5.2,,,,,,,,,,,,,,,,,,
22/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,56.9,0.2,9.3,292.4,97.9,1152,611.3,7.6
22/06/2011 08:00,,,,,,,,,,19.0,43.0,0.0,8.9,226.7,122.9,1386,610.5,9.2,,,,,,,,,
22/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 07:00,11.7,64.0,0.3,7.1,373.4,101.6,1286,613.2,5.3,,,,,,,,,,,,,,,,,,
22/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,46.1,0.3,9.0,277.2,97.0,1145,611.1,7.6
22/06/2011 04:00,,,,,,,,,,19.2,38.3,0.0,10.5,233.9,123.2,1391,624.5,9.4,,,,,,,,,
22/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/06/2011 03:00,11.8,61.8,0.3,7.3,382.6,101.9,1285,605.0,5.3,,,,,,,,,,,,,,,,,,
22/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.1,55.9,0.1,9.2,291.3,97.3,1150,617.1,7.6
22/06/2011 00:00,,,,,,,,,,19.0,41.9,0.0,9.9,233.3,122.4,1383,637.5,9.5,,,,,,,,,
21/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 23:00,11.8,71.1,0.0,7.7,384.9,102.2,1298,633.9,5.2,,,,,,,,,,,,,,,,,,
21/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,55.0,0.4,9.2,280.3,96.9,1143,628.0,7.5
21/06/2011 20:00,,,,,,,,,,19.1,42.6,0.2,9.9,225.3,122.4,1388,634.2,9.9,,,,,,,,,
21/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 19:00,12.4,68.2,0.2,8.1,379.7,104.8,1311,610.8,5.4,,,,,,,,,,,,,,,,,,
21/06/2011 18:00,,,,,,,,,,18.7,41.7,0.4,10.4,228.9,120.0,1370,638.2,10.4,,,,,,,,,
21/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.2,53.3,0.1,10.2,297.3,97.8,1147,616.1,7.6
21/06/2011 16:00,,,,,,,,,,19.2,38.6,0.2,9.8,235.9,122.8,1394,624.9,10.7,,,,,,,,,
21/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 15:00,12.1,66.5,0.3,7.6,364.5,103.2,1307,627.1,5.4,,,,,,,,,,,,,,,,,,
21/06/2011 14:00,,,,,,,,,,18.6,33.8,0.0,9.3,225.4,120.6,1379,629.2,11.1,,,,,,,,,
21/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,52.6,0.0,8.6,272.8,96.6,1136,614.2,7.6
21/06/2011 12:00,,,,,,,,,,19.1,45.2,0.0,10.2,229.1,122.9,1385,609.9,11.0,,,,,,,,,
21/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 11:00,12.0,64.7,0.4,7.8,369.1,103.4,1315,584.4,5.4,,,,,,,,,,,,,,,,,,
21/06/2011 10:00,,,,,,,,,,19.0,44.1,0.1,9.5,220.4,122.5,1380,602.5,11.0,,,,,,,,,
21/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,52.8,0.0,9.4,280.0,96.1,1136,599.1,7.7
21/06/2011 08:00,,,,,,,,,,18.7,40.7,0.2,9.3,224.0,119.6,1372,592.0,10.9,,,,,,,,,
21/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 07:00,12.1,63.8,0.3,8.2,375.6,102.9,1298,621.5,5.4,,,,,,,,,,,,,,,,,,
21/06/2011 06:00,,,,,,,,,,19.0,39.2,0.3,9.6,222.9,123.0,1375,611.5,10.8,,,,,,,,,
21/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,59.1,0.4,10.1,289.1,97.6,1146,604.8,7.6
21/06/2011 04:00,,,,,,,,,,18.6,38.9,0.0,9.1,226.3,120.6,1378,620.8,10.6,,,,,,,,,
21/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/06/2011 03:00,11.9,69.2,0.2,7.7,365.6,102.6,1305,619.8,5.4,,,,,,,,,,,,,,,,,,
21/06/2011 02:00,,,,,,,,,,18.4,39.3,0.0,8.3,219.1,119.8,1365,614.6,10.5,,,,,,,,,
21/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.9,50.4,0.3,8.8,287.9,96.7,1142,601.6,7.5
21/06/2011 00:00,,,,,,,,,,18.9,39.9,0.1,10.0,236.3,121.8,1383,627.7,10.1,,,,,,,,,
20/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 23:00,11.9,69.7,0.3,7.2,373.3,102.6,1296,609.9,5.1,,,,,,,,,,,,,,,,,,
20/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,56.8,0.4,9.0,291.1,97.4,1142,598.6,7.3
20/06/2011 20:00,,,,,,,,,,18.9,39.3,0.1,9.0,236.9,121.9,1377,582.0,9.7,,,,,,,,,
20/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 19:00,11.8,64.0,0.2,7.4,365.1,102.4,1295,622.6,5.1,,,,,,,,,,,,,,,,,,
20/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,59.9,0.0,9.4,289.9,96.8,1136,635.2,7.2
20/06/2011 16:00,,,,,,,,,,18.9,47.4,0.3,8.7,223.8,121.7,1368,626.6,9.5,,,,,,,,,
20/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 15:00,11.7,64.4,0.2,7.5,378.4,101.6,1285,596.0,5.1,,,,,,,,,,,,,,,,,,
20/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,52.6,0.6,8.8,283.4,96.1,1134,626.7,7.2
20/06/2011 12:00,,,,,,,,,,18.9,45.4,0.3,8.9,231.8,121.3,1373,609.8,9.3,,,,,,,,,
20/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 11:00,11.7,62.5,0.2,7.2,379.2,101.4,1289,620.3,5.1,,,,,,,,,,,,,,,,,,
20/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,50.1,0.4,9.6,295.5,96.7,1135,621.2,7.3
20/06/2011 08:00,,,,,,,,,,18.6,37.0,0.5,9.7,234.4,120.8,1362,605.0,9.2,,,,,,,,,
20/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 07:00,11.8,66.7,0.2,7.5,381.3,102.2,1298,620.4,5.2,,,,,,,,,,,,,,,,,,
20/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,53.1,0.0,8.8,281.8,96.1,1133,607.2,7.2
20/06/2011 04:00,,,,,,,,,,18.2,40.3,0.1,9.5,228.2,118.0,1351,625.5,8.8,,,,,,,,,
20/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/06/2011 03:00,11.8,62.9,0.4,7.2,373.3,102.5,1294,596.4,5.2,,,,,,,,,,,,,,,,,,
20/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,54.7,0.2,8.8,286.2,95.1,1127,636.4,7.1
20/06/2011 00:00,,,,,,,,,,18.5,36.4,0.0,9.2,222.4,120.0,1361,622.4,8.7,,,,,,,,,
19/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 23:00,11.7,65.3,0.4,7.5,378.4,102.0,1297,630.0,5.1,,,,,,,,,,,,,,,,,,
19/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,55.9,0.0,8.7,289.1,95.3,1130,629.9,7.1
19/06/2011 20:00,,,,,,,,,,18.4,41.0,0.1,9.1,231.5,119.8,1353,631.7,8.6,,,,,,,,,
19/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 19:00,11.8,66.6,0.1,8.0,367.2,102.7,1295,606.2,5.1,,,,,,,,,,,,,,,,,,
19/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,53.2,0.0,9.5,291.9,96.2,1133,627.2,7.1
19/06/2011 16:00,,,,,,,,,,18.4,42.2,0.3,8.8,226.0,119.5,1353,624.1,8.7,,,,,,,,,
19/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 15:00,11.8,64.0,0.5,7.3,372.0,102.7,1298,625.3,5.2,,,,,,,,,,,,,,,,,,
19/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,55.1,0.4,9.1,294.2,96.8,1134,624.8,7.3
19/06/2011 12:00,,,,,,,,,,18.6,44.1,0.0,8.8,226.1,121.6,1365,623.1,9.0,,,,,,,,,
19/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 11:00,11.8,62.3,0.0,8.2,393.8,103.0,1294,603.7,5.3,,,,,,,,,,,,,,,,,,
19/06/2011 09:00,,,,,,,,,,,,,,,,,,,10.0,42.7,0.0,10.0,282.5,97.0,1140,609.0,7.5
19/06/2011 08:00,,,,,,,,,,18.5,45.3,0.1,9.0,232.4,121.6,1372,630.7,9.0,,,,,,,,,
19/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 07:00,11.8,65.6,0.2,7.5,380.3,102.8,1301,619.9,5.3,,,,,,,,,,,,,,,,,,
19/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,57.8,0.0,8.9,282.6,96.8,1129,629.3,7.3
19/06/2011 04:00,,,,,,,,,,18.6,40.7,0.0,8.8,230.7,121.7,1372,609.7,8.9,,,,,,,,,
19/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/06/2011 03:00,11.8,68.7,0.3,7.4,379.5,103.0,1302,620.9,5.2,,,,,,,,,,,,,,,,,,
19/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.8,56.9,0.4,8.7,280.3,96.7,1136,606.8,7.1
19/06/2011 00:00,,,,,,,,,,18.3,41.7,0.0,10.2,226.8,120.0,1355,643.2,8.7,,,,,,,,,
18/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 23:00,11.4,66.5,0.2,9.2,387.6,99.6,1274,609.8,5.1,,,,,,,,,,,,,,,,,,
18/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,51.9,0.2,9.0,278.4,96.5,1134,609.9,7.0
18/06/2011 20:00,,,,,,,,,,18.0,42.2,0.2,9.0,229.0,117.7,1347,617.3,8.6,,,,,,,,,
18/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 19:00,11.8,65.7,0.2,7.2,378.0,102.9,1290,607.4,5.1,,,,,,,,,,,,,,,,,,
18/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.7,53.4,0.1,9.8,291.1,95.0,1119,641.3,7.0
18/06/2011 16:00,,,,,,,,,,18.4,42.8,0.1,9.9,221.5,120.7,1361,619.9,8.6,,,,,,,,,
18/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 15:00,11.6,65.7,0.1,8.0,377.5,101.6,1294,634.8,5.1,,,,,,,,,,,,,,,,,,
18/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.8,47.1,0.1,8.4,289.5,96.1,1123,631.6,7.1
18/06/2011 12:00,,,,,,,,,,18.7,29.2,0.2,9.5,233.7,121.5,1365,622.7,8.7,,,,,,,,,
18/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 11:00,11.6,65.5,0.2,7.5,379.1,101.8,1293,614.3,5.2,,,,,,,,,,,,,,,,,,
18/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,43.7,0.2,8.7,277.9,96.0,1127,597.1,7.2
18/06/2011 08:00,,,,,,,,,,18.4,42.3,0.1,8.9,221.9,120.2,1360,606.4,8.7,,,,,,,,,
18/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 07:00,11.2,58.8,0.2,7.6,389.3,99.6,1279,609.4,5.3,,,,,,,,,,,,,,,,,,
18/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.8,51.9,0.2,9.2,289.2,96.6,1132,620.1,7.1
18/06/2011 04:00,,,,,,,,,,18.4,40.9,0.0,9.0,231.9,120.9,1363,623.0,8.6,,,,,,,,,
18/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/06/2011 03:00,11.8,58.6,0.1,7.5,382.7,102.5,1293,620.3,5.3,,,,,,,,,,,,,,,,,,
18/06/2011 01:00,,,,,,,,,,,,,,,,,,,10.0,56.7,0.1,9.1,285.1,97.5,1132,621.6,7.0
18/06/2011 00:00,,,,,,,,,,18.6,36.0,0.0,9.0,232.7,121.7,1370,643.6,8.5,,,,,,,,,
17/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 23:00,11.5,63.2,0.0,7.7,384.9,100.8,1285,624.9,5.2,,,,,,,,,,,,,,,,,,
17/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,50.2,0.3,9.2,287.5,93.3,1114,612.9,6.9
17/06/2011 20:00,,,,,,,,,,18.2,42.2,0.0,8.7,224.3,118.9,1350,626.0,8.5,,,,,,,,,
17/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 19:00,11.9,66.4,0.3,8.4,381.4,103.0,1293,634.7,5.2,,,,,,,,,,,,,,,,,,
17/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.9,54.5,0.5,9.1,290.4,96.3,1124,620.6,6.9
17/06/2011 16:00,,,,,,,,,,18.3,40.4,0.1,8.9,228.2,120.6,1365,629.0,8.6,,,,,,,,,
17/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 15:00,11.7,61.4,0.5,7.5,392.2,101.8,1289,602.3,5.3,,,,,,,,,,,,,,,,,,
17/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,51.7,0.2,9.6,288.2,95.6,1125,614.7,7.0
17/06/2011 12:00,,,,,,,,,,18.6,44.2,0.0,8.9,227.9,120.8,1360,629.2,8.6,,,,,,,,,
17/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 11:00,11.9,67.9,0.4,8.2,386.9,102.4,1295,632.8,5.3,,,,,,,,,,,,,,,,,,
17/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,55.9,0.1,9.5,289.4,95.6,1130,609.5,7.1
17/06/2011 08:00,,,,,,,,,,18.5,42.6,0.1,9.1,232.9,119.9,1358,623.8,8.6,,,,,,,,,
17/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 07:00,11.8,63.6,0.2,7.8,383.6,102.1,1294,626.4,5.3,,,,,,,,,,,,,,,,,,
17/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.8,52.2,0.3,9.6,286.4,94.8,1122,609.7,7.1
17/06/2011 04:00,,,,,,,,,,18.5,42.1,0.1,9.5,231.4,120.6,1357,626.7,8.6,,,,,,,,,
17/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/06/2011 03:00,11.7,69.5,0.0,7.7,393.1,102.2,1296,635.0,5.3,,,,,,,,,,,,,,,,,,
17/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.9,52.5,0.4,9.6,282.5,95.9,1125,613.6,6.9
17/06/2011 00:00,,,,,,,,,,18.4,41.4,0.2,8.9,225.3,119.7,1361,616.8,8.4,,,,,,,,,
16/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 23:00,11.8,64.3,0.0,7.9,375.8,102.2,1292,605.7,5.2,,,,,,,,,,,,,,,,,,
16/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,53.8,0.5,8.5,285.2,95.4,1120,637.0,6.9
16/06/2011 20:00,,,,,,,,,,18.1,43.6,0.3,8.7,227.8,118.7,1349,613.6,8.3,,,,,,,,,
16/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 19:00,11.8,66.8,0.5,6.9,386.1,103.0,1293,629.3,5.1,,,,,,,,,,,,,,,,,,
16/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.6,51.4,0.1,8.7,271.4,92.5,1105,621.9,6.8
16/06/2011 16:00,,,,,,,,,,18.4,41.7,0.0,9.2,227.5,119.7,1349,618.1,8.2,,,,,,,,,
16/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 15:00,11.5,65.9,0.1,7.2,367.3,101.4,1292,624.5,5.2,,,,,,,,,,,,,,,,,,
16/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,52.3,0.0,10.3,289.7,95.8,1124,608.5,6.9
16/06/2011 12:00,,,,,,,,,,18.4,41.7,0.3,8.9,226.0,120.2,1351,631.1,8.3,,,,,,,,,
16/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 11:00,11.6,66.0,0.2,7.4,376.3,100.8,1283,616.8,5.2,,,,,,,,,,,,,,,,,,
16/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,53.3,0.0,9.6,287.9,96.0,1125,622.8,6.9
16/06/2011 08:00,,,,,,,,,,18.5,42.1,0.4,8.9,231.5,120.4,1353,603.2,8.3,,,,,,,,,
16/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 07:00,11.7,63.2,0.4,7.0,370.5,102.0,1295,615.5,5.2,,,,,,,,,,,,,,,,,,
16/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.8,53.6,0.4,9.0,289.3,95.7,1129,622.5,6.9
16/06/2011 04:00,,,,,,,,,,18.3,38.2,0.1,9.3,213.1,120.5,1354,592.2,8.3,,,,,,,,,
16/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/06/2011 03:00,11.8,65.9,0.2,7.9,390.5,102.4,1298,640.0,5.2,,,,,,,,,,,,,,,,,,
16/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.9,53.6,0.1,10.0,290.0,95.7,1125,616.5,6.8
16/06/2011 00:00,,,,,,,,,,18.4,42.5,0.2,8.5,227.8,121.3,1366,628.8,8.2,,,,,,,,,
15/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 23:00,11.6,65.9,0.2,7.8,375.5,100.5,1271,633.9,5.2,,,,,,,,,,,,,,,,,,
15/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,50.6,0.5,8.8,278.4,95.3,1124,603.4,6.8
15/06/2011 20:00,,,,,,,,,,17.9,36.9,0.1,9.1,228.2,117.6,1336,601.1,8.1,,,,,,,,,
15/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 19:00,11.7,68.3,0.2,7.6,377.0,101.9,1290,604.4,5.1,,,,,,,,,,,,,,,,,,
15/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,49.9,0.1,8.7,285.9,95.5,1119,620.4,6.7
15/06/2011 16:00,,,,,,,,,,17.8,40.7,0.3,9.1,224.4,118.2,1354,649.9,8.1,,,,,,,,,
15/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 15:00,11.8,66.3,0.3,8.4,388.1,102.4,1295,632.0,5.1,,,,,,,,,,,,,,,,,,
15/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.8,53.5,0.2,9.1,277.1,95.8,1131,621.8,6.8
15/06/2011 12:00,,,,,,,,,,18.5,41.5,0.0,9.7,228.3,120.8,1350,645.8,8.3,,,,,,,,,
15/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 11:00,11.7,66.3,0.1,7.9,396.0,102.3,1294,622.0,5.2,,,,,,,,,,,,,,,,,,
15/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,51.1,0.1,8.6,283.7,93.3,1114,657.9,6.9
15/06/2011 08:00,,,,,,,,,,18.4,41.8,0.0,9.2,222.1,120.5,1351,627.2,8.3,,,,,,,,,
15/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 07:00,11.8,66.0,0.3,6.7,372.0,101.8,1290,621.8,5.2,,,,,,,,,,,,,,,,,,
15/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,50.7,0.3,10.0,289.9,95.6,1127,619.2,6.9
15/06/2011 04:00,,,,,,,,,,18.4,44.2,0.2,9.2,217.8,120.1,1354,613.8,8.2,,,,,,,,,
15/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/06/2011 03:00,11.9,65.6,0.2,7.7,378.9,102.1,1289,630.9,5.2,,,,,,,,,,,,,,,,,,
15/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.9,50.3,0.3,9.0,273.4,95.5,1117,605.0,6.8
15/06/2011 00:00,,,,,,,,,,18.5,39.8,0.1,9.6,232.1,120.1,1353,601.0,8.0,,,,,,,,,
14/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 23:00,11.6,64.0,0.2,7.6,391.7,100.0,1275,592.9,5.1,,,,,,,,,,,,,,,,,,
14/06/2011 21:00,,,,,,,,,,,,,,,,,,,10.0,52.4,0.1,8.2,284.2,95.0,1111,629.6,6.7
14/06/2011 20:00,,,,,,,,,,18.5,38.0,0.1,9.3,229.9,119.5,1348,612.1,7.9,,,,,,,,,
14/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 19:00,11.9,64.9,0.3,8.0,379.7,102.7,1293,608.9,5.0,,,,,,,,,,,,,,,,,,
14/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,53.6,0.4,8.8,278.7,95.3,1117,617.4,6.6
14/06/2011 16:00,,,,,,,,,,17.5,37.8,0.0,9.2,220.4,114.5,1317,621.6,7.9,,,,,,,,,
14/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 15:00,11.8,65.3,0.3,7.6,390.9,102.5,1287,605.7,5.1,,,,,,,,,,,,,,,,,,
14/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,50.3,0.0,8.8,275.8,92.4,1106,616.1,6.7
14/06/2011 12:00,,,,,,,,,,18.6,40.7,0.3,9.0,236.2,119.8,1360,609.9,8.0,,,,,,,,,
14/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 11:00,11.8,65.3,0.0,7.3,390.9,101.6,1293,616.9,5.1,,,,,,,,,,,,,,,,,,
14/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.7,52.9,0.4,9.0,281.4,93.0,1107,626.4,6.8
14/06/2011 08:00,,,,,,,,,,18.4,41.3,0.0,8.9,214.9,119.7,1345,607.3,8.1,,,,,,,,,
14/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 07:00,11.4,63.8,0.4,7.8,387.7,100.0,1287,613.6,5.2,,,,,,,,,,,,,,,,,,
14/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,53.5,0.0,9.5,282.1,95.8,1126,646.2,6.9
14/06/2011 04:00,,,,,,,,,,18.4,40.3,0.0,9.3,225.9,119.3,1351,627.7,8.0,,,,,,,,,
14/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/06/2011 03:00,11.5,64.7,0.1,7.5,387.3,99.8,1278,638.7,5.2,,,,,,,,,,,,,,,,,,
14/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.8,52.8,0.2,8.9,281.2,94.7,1116,632.4,6.8
14/06/2011 00:00,,,,,,,,,,18.0,38.1,0.3,9.2,227.4,118.9,1347,646.8,7.9,,,,,,,,,
13/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 23:00,11.7,64.6,0.5,7.4,373.0,101.7,1289,630.2,5.2,,,,,,,,,,,,,,,,,,
13/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,52.5,0.1,9.5,268.9,94.7,1118,620.3,6.8
13/06/2011 20:00,,,,,,,,,,17.8,40.1,0.2,8.2,214.7,116.0,1328,650.4,7.8,,,,,,,,,
13/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 19:00,11.5,63.6,0.5,7.3,371.4,100.8,1286,630.3,5.1,,,,,,,,,,,,,,,,,,
13/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.7,50.2,0.2,9.4,284.3,94.2,1118,618.5,6.7
13/06/2011 16:00,,,,,,,,,,18.0,39.8,0.0,8.8,226.2,117.9,1339,608.2,7.8,,,,,,,,,
13/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 15:00,11.8,65.3,0.2,7.8,375.0,102.5,1289,594.1,5.1,,,,,,,,,,,,,,,,,,
