Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
13/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.8,52.2,0.3,9.0,274.2,95.2,1119,623.8,6.7
13/06/2011 12:00,,,,,,,,,,18.5,40.3,0.0,9.3,217.9,119.6,1355,628.1,7.9,,,,,,,,,
13/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 11:00,11.8,64.2,0.5,7.9,381.3,102.4,1292,614.0,5.2,,,,,,,,,,,,,,,,,,
13/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,52.8,0.4,9.6,291.5,95.6,1121,641.3,6.8
13/06/2011 08:00,,,,,,,,,,18.2,39.5,0.0,9.6,220.3,119.1,1349,616.6,7.9,,,,,,,,,
13/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 07:00,12.0,68.3,0.6,7.2,390.7,103.7,1304,643.5,5.2,,,,,,,,,,,,,,,,,,
13/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.6,49.8,0.3,9.4,273.7,92.9,1103,628.5,6.7
13/06/2011 04:00,,,,,,,,,,18.3,42.9,0.0,9.1,230.6,119.4,1346,623.8,7.9,,,,,,,,,
13/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/06/2011 03:00,11.5,62.8,0.2,8.6,396.8,99.5,1277,627.5,5.2,,,,,,,,,,,,,,,,,,
13/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.6,50.5,0.4,9.2,287.4,94.2,1118,621.9,6.7
13/06/2011 00:00,,,,,,,,,,18.3,41.6,0.0,8.6,221.3,119.4,1346,606.5,7.9,,,,,,,,,
12/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 23:00,11.5,64.5,0.2,7.6,387.4,99.4,1265,624.3,5.1,,,,,,,,,,,,,,,,,,
12/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.8,53.0,0.1,8.5,280.3,94.3,1112,660.8,6.7
12/06/2011 20:00,,,,,,,,,,18.2,38.6,0.0,9.9,237.0,119.0,1349,629.4,7.8,,,,,,,,,
12/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 19:00,11.7,66.1,0.0,7.7,374.5,101.8,1287,642.8,5.1,,,,,,,,,,,,,,,,,,
12/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,53.1,0.4,9.6,291.0,94.5,1107,633.8,6.7
12/06/2011 16:00,,,,,,,,,,18.4,41.2,0.2,9.0,227.3,119.7,1345,617.1,7.8,,,,,,,,,
12/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 15:00,11.8,67.0,0.3,7.5,383.8,102.2,1288,632.7,5.1,,,,,,,,,,,,,,,,,,
12/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,54.9,0.3,8.8,290.8,95.1,1120,624.2,6.7
12/06/2011 12:00,,,,,,,,,,18.3,41.6,0.0,8.8,227.8,119.0,1346,634.6,7.9,,,,,,,,,
12/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 11:00,11.9,64.5,0.0,7.5,374.4,102.4,1294,633.6,5.2,,,,,,,,,,,,,,,,,,
12/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,52.9,0.4,9.3,275.1,95.1,1122,615.7,6.9
12/06/2011 08:00,,,,,,,,,,18.5,45.7,0.1,8.6,230.4,119.8,1350,612.3,8.0,,,,,,,,,
12/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 07:00,11.7,65.1,0.2,6.2,380.5,101.2,1289,632.3,5.3,,,,,,,,,,,,,,,,,,
12/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.8,52.1,0.0,9.5,282.4,93.4,1108,638.4,6.9
12/06/2011 04:00,,,,,,,,,,18.3,40.0,0.0,9.0,222.5,119.3,1353,641.8,8.0,,,,,,,,,
12/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/06/2011 03:00,11.8,63.6,0.0,7.9,384.2,101.8,1294,640.7,5.2,,,,,,,,,,,,,,,,,,
12/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,51.5,0.4,9.6,287.5,94.1,1117,641.5,6.9
12/06/2011 00:00,,,,,,,,,,18.5,41.1,0.1,9.1,225.4,120.2,1359,623.2,8.0,,,,,,,,,
11/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 23:00,11.9,65.7,0.1,6.8,377.7,102.2,1291,654.5,5.2,,,,,,,,,,,,,,,,,,
11/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,51.1,0.2,9.8,280.6,93.6,1119,618.3,6.8
11/06/2011 20:00,,,,,,,,,,18.5,37.2,0.1,8.3,217.1,119.6,1346,631.5,7.9,,,,,,,,,
11/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 19:00,11.9,66.7,0.2,7.4,359.6,102.3,1291,602.2,5.2,,,,,,,,,,,,,,,,,,
11/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.9,51.9,0.4,8.5,276.0,94.4,1116,618.5,6.8
11/06/2011 16:00,,,,,,,,,,17.9,40.4,0.0,9.2,226.5,115.2,1318,639.7,7.9,,,,,,,,,
11/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 15:00,11.6,59.0,0.2,7.3,378.4,101.0,1284,612.3,5.1,,,,,,,,,,,,,,,,,,
11/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,53.0,0.3,8.6,281.9,95.0,1118,601.6,6.8
11/06/2011 12:00,,,,,,,,,,18.4,40.0,0.0,8.8,228.3,118.7,1342,606.4,7.8,,,,,,,,,
11/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 11:00,11.8,65.4,0.1,7.8,375.4,101.9,1283,606.4,5.1,,,,,,,,,,,,,,,,,,
11/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,52.5,0.1,8.8,271.5,94.9,1119,609.9,6.8
11/06/2011 08:00,,,,,,,,,,17.9,40.3,0.0,8.3,225.3,115.6,1326,636.2,7.9,,,,,,,,,
11/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 07:00,11.6,63.2,0.4,7.6,367.3,99.5,1268,592.8,5.2,,,,,,,,,,,,,,,,,,
11/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.9,50.3,0.2,8.4,286.2,94.1,1120,601.1,6.9
11/06/2011 04:00,,,,,,,,,,18.3,40.1,0.0,8.3,228.5,118.1,1342,629.4,8.0,,,,,,,,,
11/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/06/2011 03:00,11.7,61.0,0.1,8.8,386.2,101.6,1284,639.6,5.1,,,,,,,,,,,,,,,,,,
11/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.8,52.7,0.0,8.7,287.7,94.3,1118,633.0,6.8
11/06/2011 00:00,,,,,,,,,,18.5,40.6,0.0,8.8,227.2,119.1,1350,598.1,7.8,,,,,,,,,
10/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 23:00,11.8,65.7,0.0,8.5,369.7,101.4,1281,621.5,5.1,,,,,,,,,,,,,,,,,,
10/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,49.9,0.1,9.6,279.7,94.7,1115,628.8,6.7
10/06/2011 20:00,,,,,,,,,,18.1,40.8,0.2,8.9,224.3,116.2,1327,629.8,7.8,,,,,,,,,
10/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 19:00,11.9,66.3,0.1,8.1,373.7,101.3,1277,632.2,5.0,,,,,,,,,,,,,,,,,,
10/06/2011 17:00,,,,,,,,,,,,,,,,,,,10.0,52.3,0.1,9.4,287.7,95.2,1119,607.2,6.7
10/06/2011 16:00,,,,,,,,,,18.5,40.1,0.1,8.6,224.8,118.3,1341,636.5,7.7,,,,,,,,,
10/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 15:00,11.8,65.6,0.1,6.5,367.4,100.9,1281,617.6,5.0,,,,,,,,,,,,,,,,,,
10/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.6,50.8,0.3,9.3,283.1,93.4,1110,634.8,6.8
10/06/2011 12:00,,,,,,,,,,18.5,39.9,0.1,8.1,225.6,118.9,1342,633.3,7.8,,,,,,,,,
10/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 11:00,11.5,64.3,0.1,7.5,384.2,99.0,1277,629.6,5.1,,,,,,,,,,,,,,,,,,
10/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.9,52.0,0.5,9.1,286.1,95.0,1115,601.9,6.9
10/06/2011 08:00,,,,,,,,,,18.4,40.5,0.1,9.5,222.8,118.4,1342,627.5,7.9,,,,,,,,,
10/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 07:00,11.7,63.1,0.3,7.1,388.8,100.3,1280,620.5,5.2,,,,,,,,,,,,,,,,,,
10/06/2011 05:00,,,,,,,,,,,,,,,,,,,10.0,52.5,0.1,7.7,289.2,94.6,1119,617.2,7.0
10/06/2011 04:00,,,,,,,,,,18.0,40.7,0.0,9.2,227.0,115.8,1328,638.9,8.0,,,,,,,,,
10/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/06/2011 03:00,11.8,62.8,0.2,8.1,394.5,101.8,1290,633.4,5.2,,,,,,,,,,,,,,,,,,
10/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.6,47.9,0.3,8.5,275.5,91.6,1104,634.2,6.9
10/06/2011 00:00,,,,,,,,,,18.0,39.4,0.0,8.0,222.2,116.4,1331,628.0,7.9,,,,,,,,,
09/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 23:00,11.9,67.7,0.0,8.4,382.5,101.5,1283,613.3,5.1,,,,,,,,,,,,,,,,,,
09/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.9,60.2,0.1,8.7,289.6,94.4,1108,645.2,6.9
09/06/2011 20:00,,,,,,,,,,18.0,41.3,0.0,8.8,214.1,115.7,1323,621.3,7.8,,,,,,,,,
09/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 19:00,11.5,65.0,0.2,7.9,373.0,100.4,1276,619.1,5.1,,,,,,,,,,,,,,,,,,
09/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,49.2,0.3,8.8,281.5,94.1,1108,610.6,6.9
09/06/2011 16:00,,,,,,,,,,18.4,41.5,0.0,8.5,222.8,119.0,1343,597.9,7.9,,,,,,,,,
09/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 15:00,11.7,65.2,0.4,7.0,374.7,101.7,1282,623.2,5.2,,,,,,,,,,,,,,,,,,
09/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.8,52.8,0.1,9.0,279.3,94.7,1111,632.8,7.0
09/06/2011 12:00,,,,,,,,,,18.3,40.8,0.0,8.1,227.5,118.5,1345,618.7,8.0,,,,,,,,,
09/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 11:00,11.7,65.7,0.3,6.9,393.9,101.5,1284,636.7,5.2,,,,,,,,,,,,,,,,,,
09/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,50.1,0.3,8.8,289.3,92.2,1106,613.2,7.1
09/06/2011 08:00,,,,,,,,,,18.0,38.3,0.2,9.1,229.2,117.4,1333,622.6,8.0,,,,,,,,,
09/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 07:00,11.1,62.7,0.3,6.4,374.5,97.7,1267,616.9,5.2,,,,,,,,,,,,,,,,,,
09/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,50.9,0.5,9.2,286.1,94.2,1112,615.9,7.0
09/06/2011 04:00,,,,,,,,,,18.1,39.9,0.2,8.4,219.5,118.3,1335,617.5,8.0,,,,,,,,,
09/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/06/2011 03:00,11.7,67.5,0.2,7.5,367.0,101.9,1285,634.9,5.2,,,,,,,,,,,,,,,,,,
09/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.6,52.2,0.5,9.7,285.2,93.3,1100,611.3,7.0
09/06/2011 00:00,,,,,,,,,,17.6,39.3,0.1,8.3,220.1,115.4,1327,622.8,8.0,,,,,,,,,
08/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 23:00,11.8,64.7,0.3,7.4,392.5,101.9,1280,619.8,5.1,,,,,,,,,,,,,,,,,,
08/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,49.1,0.2,9.2,282.0,93.7,1113,634.5,6.9
08/06/2011 20:00,,,,,,,,,,18.1,36.6,0.1,9.0,219.4,118.4,1348,630.2,7.9,,,,,,,,,
08/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 19:00,11.7,65.5,0.2,7.5,374.5,102.2,1291,637.1,5.1,,,,,,,,,,,,,,,,,,
08/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.5,23.5,0.1,9.2,277.3,92.3,1100,608.9,6.9
08/06/2011 16:00,,,,,,,,,,18.2,42.7,0.3,8.5,227.6,118.5,1344,623.5,7.9,,,,,,,,,
08/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 15:00,11.7,65.0,0.2,7.6,386.7,101.9,1289,621.1,5.2,,,,,,,,,,,,,,,,,,
08/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.9,53.1,0.3,8.6,270.7,95.0,1118,626.9,7.0
08/06/2011 12:00,,,,,,,,,,18.3,40.1,0.3,9.4,237.4,120.0,1359,643.2,8.0,,,,,,,,,
08/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 11:00,11.8,63.0,0.1,7.3,380.7,102.3,1293,610.2,5.1,,,,,,,,,,,,,,,,,,
08/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,53.6,0.2,8.6,279.0,94.8,1114,648.4,7.0
08/06/2011 08:00,,,,,,,,,,18.4,41.8,0.2,8.9,228.0,119.9,1351,608.3,8.1,,,,,,,,,
08/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 07:00,11.8,65.6,0.3,7.4,390.1,102.0,1294,635.6,5.3,,,,,,,,,,,,,,,,,,
08/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,50.3,0.3,8.0,279.7,94.3,1111,631.3,7.1
08/06/2011 04:00,,,,,,,,,,18.2,40.5,0.2,8.3,224.5,118.9,1354,616.0,8.1,,,,,,,,,
08/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/06/2011 03:00,11.8,67.1,0.4,7.8,377.5,102.2,1300,613.0,5.2,,,,,,,,,,,,,,,,,,
08/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,48.7,0.0,9.9,280.5,93.9,1111,639.4,7.0
08/06/2011 00:00,,,,,,,,,,18.2,40.1,0.4,9.3,237.5,119.1,1346,634.2,8.0,,,,,,,,,
07/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 23:00,11.4,63.7,0.2,8.0,384.9,99.5,1268,629.2,5.2,,,,,,,,,,,,,,,,,,
07/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,52.2,0.3,8.6,276.2,94.3,1109,624.1,6.9
07/06/2011 20:00,,,,,,,,,,17.9,40.0,0.0,8.7,216.9,116.7,1338,626.8,7.9,,,,,,,,,
07/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 19:00,11.8,65.9,0.0,7.6,382.2,102.8,1293,637.8,5.1,,,,,,,,,,,,,,,,,,
07/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.8,53.2,0.2,8.1,274.7,94.4,1106,595.2,6.9
07/06/2011 16:00,,,,,,,,,,17.4,40.7,0.0,8.4,229.3,114.5,1319,632.6,8.0,,,,,,,,,
07/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 15:00,11.8,65.5,0.3,7.4,386.2,102.1,1289,621.5,5.1,,,,,,,,,,,,,,,,,,
07/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.6,48.6,0.2,9.3,281.7,93.4,1112,616.1,6.9
07/06/2011 12:00,,,,,,,,,,18.3,38.6,0.3,9.1,233.7,119.6,1348,615.7,8.0,,,,,,,,,
07/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 11:00,11.6,67.5,0.5,7.7,384.0,101.9,1288,631.4,5.1,,,,,,,,,,,,,,,,,,
07/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.8,51.1,0.1,8.8,282.6,94.8,1117,611.6,6.9
07/06/2011 08:00,,,,,,,,,,18.2,41.8,0.2,8.8,232.1,118.6,1347,610.2,8.1,,,,,,,,,
07/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 07:00,11.7,66.3,0.2,7.9,382.5,102.3,1289,636.9,5.2,,,,,,,,,,,,,,,,,,
07/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,50.2,0.0,9.4,284.1,94.3,1114,617.4,6.9
07/06/2011 04:00,,,,,,,,,,18.1,42.1,0.2,9.2,224.3,118.2,1341,644.9,8.1,,,,,,,,,
07/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/06/2011 03:00,11.6,64.5,0.2,8.6,376.7,101.2,1289,609.2,5.2,,,,,,,,,,,,,,,,,,
07/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,50.8,0.2,8.6,285.1,94.0,1113,616.8,6.9
07/06/2011 00:00,,,,,,,,,,18.4,41.6,0.4,8.3,227.0,119.2,1346,619.4,8.1,,,,,,,,,
06/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 23:00,11.6,65.2,0.3,7.4,384.4,100.8,1282,599.8,5.3,,,,,,,,,,,,,,,,,,
06/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,48.0,0.1,9.0,276.7,92.9,1098,631.2,6.8
06/06/2011 20:00,,,,,,,,,,18.2,39.4,0.1,9.0,215.3,118.8,1341,636.8,8.1,,,,,,,,,
06/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 19:00,11.5,63.8,0.5,8.2,397.1,98.8,1275,611.9,5.2,,,,,,,,,,,,,,,,,,
06/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.6,51.1,0.0,8.1,283.9,93.3,1101,605.5,6.7
06/06/2011 16:00,,,,,,,,,,18.3,39.9,0.0,9.6,228.5,118.7,1338,654.6,8.0,,,,,,,,,
06/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 15:00,11.8,65.6,0.2,7.0,391.9,101.5,1287,644.3,5.2,,,,,,,,,,,,,,,,,,
06/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.5,51.0,0.0,8.6,280.7,92.9,1101,607.1,6.7
06/06/2011 12:00,,,,,,,,,,18.0,42.2,0.3,8.1,221.8,117.6,1344,646.8,8.1,,,,,,,,,
06/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 11:00,11.6,62.7,0.2,7.6,388.7,101.1,1285,596.3,5.2,,,,,,,,,,,,,,,,,,
06/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.7,52.2,0.5,8.9,278.0,93.8,1105,613.9,6.8
06/06/2011 08:00,,,,,,,,,,18.2,39.3,0.0,8.9,227.9,118.3,1342,628.4,8.2,,,,,,,,,
06/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 07:00,11.6,64.8,0.3,7.9,381.3,101.6,1285,622.5,5.3,,,,,,,,,,,,,,,,,,
06/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,50.4,0.5,9.3,285.7,93.5,1109,606.6,6.8
06/06/2011 04:00,,,,,,,,,,18.4,39.6,0.1,8.9,228.9,120.0,1356,610.8,8.2,,,,,,,,,
06/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/06/2011 03:00,11.4,64.9,0.1,7.7,382.5,99.7,1265,604.6,5.2,,,,,,,,,,,,,,,,,,
06/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,41.2,0.4,8.7,268.6,92.1,1090,607.5,6.7
06/06/2011 00:00,,,,,,,,,,18.1,40.5,0.1,9.3,234.0,118.4,1343,631.0,8.1,,,,,,,,,
05/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 23:00,11.5,64.5,0.0,7.5,382.6,99.7,1276,639.8,5.2,,,,,,,,,,,,,,,,,,
05/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,50.2,0.3,9.0,284.3,93.9,1106,642.6,6.7
05/06/2011 20:00,,,,,,,,,,17.9,41.1,0.0,9.2,224.8,116.0,1336,619.0,8.1,,,,,,,,,
05/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 19:00,11.6,65.6,0.5,8.5,379.1,101.6,1282,642.9,5.1,,,,,,,,,,,,,,,,,,
05/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.4,48.9,0.0,9.2,276.7,92.6,1107,622.0,6.7
05/06/2011 16:00,,,,,,,,,,17.8,42.9,0.0,8.1,215.7,115.2,1333,612.4,8.0,,,,,,,,,
05/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 15:00,11.0,63.3,0.2,7.4,371.8,98.0,1266,634.3,5.1,,,,,,,,,,,,,,,,,,
05/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.5,48.0,0.5,9.3,271.1,92.9,1108,621.6,6.7
05/06/2011 12:00,,,,,,,,,,18.2,38.9,0.3,8.2,224.3,117.8,1338,621.2,8.1,,,,,,,,,
05/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 11:00,11.6,67.1,0.3,7.7,375.0,101.3,1283,634.3,5.2,,,,,,,,,,,,,,,,,,
05/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.5,49.1,0.2,9.6,266.4,92.6,1102,632.1,6.9
05/06/2011 08:00,,,,,,,,,,18.3,40.6,0.2,8.7,226.3,119.1,1344,622.0,8.2,,,,,,,,,
05/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 07:00,11.7,65.3,0.0,7.4,381.1,101.5,1283,645.4,5.3,,,,,,,,,,,,,,,,,,
05/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.2,48.1,0.3,8.6,286.9,89.8,1089,641.3,6.9
05/06/2011 04:00,,,,,,,,,,17.8,39.0,0.3,9.3,227.8,115.3,1321,638.1,8.1,,,,,,,,,
05/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/06/2011 03:00,11.4,60.4,0.0,7.0,377.8,99.0,1263,616.2,5.2,,,,,,,,,,,,,,,,,,
05/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.2,47.5,0.1,8.9,275.0,89.8,1083,615.9,6.7
05/06/2011 00:00,,,,,,,,,,18.1,39.4,0.0,8.6,217.8,117.3,1337,620.1,8.0,,,,,,,,,
04/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 23:00,11.6,65.5,0.2,7.1,379.4,101.2,1283,634.7,5.1,,,,,,,,,,,,,,,,,,
04/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.2,48.4,0.1,8.4,264.6,90.4,1089,627.5,6.6
04/06/2011 20:00,,,,,,,,,,18.3,40.8,0.0,8.8,219.6,119.0,1342,625.0,7.9,,,,,,,,,
04/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 19:00,11.6,64.4,0.1,6.9,364.8,101.4,1280,625.9,5.0,,,,,,,,,,,,,,,,,,
04/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.6,52.0,0.3,9.2,277.6,93.4,1108,624.3,6.6
04/06/2011 16:00,,,,,,,,,,18.0,38.5,0.2,9.0,219.1,117.9,1336,599.8,7.9,,,,,,,,,
04/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 15:00,11.5,66.0,0.2,7.1,376.2,101.1,1280,595.0,5.0,,,,,,,,,,,,,,,,,,
04/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,50.8,0.3,9.0,277.3,92.5,1099,621.8,6.7
04/06/2011 12:00,,,,,,,,,,17.5,39.9,0.0,9.2,218.5,115.5,1325,620.0,8.1,,,,,,,,,
04/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 11:00,11.5,65.1,0.2,7.7,376.1,101.9,1294,618.8,5.2,,,,,,,,,,,,,,,,,,
04/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.5,50.5,0.4,8.4,278.7,93.9,1106,622.7,6.8
04/06/2011 08:00,,,,,,,,,,18.1,38.0,0.3,8.9,221.9,119.4,1346,629.0,8.1,,,,,,,,,
04/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 07:00,11.4,68.5,0.0,7.1,373.2,100.3,1278,627.2,5.2,,,,,,,,,,,,,,,,,,
04/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.5,49.8,0.1,8.7,277.6,93.7,1104,625.6,6.8
04/06/2011 04:00,,,,,,,,,,17.5,39.9,0.1,9.3,215.3,115.3,1321,632.3,8.1,,,,,,,,,
04/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/06/2011 03:00,11.1,62.7,0.0,7.5,372.0,99.8,1276,608.8,5.1,,,,,,,,,,,,,,,,,,
04/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.3,48.4,0.4,8.9,277.5,91.3,1089,615.7,6.7
04/06/2011 00:00,,,,,,,,,,18.0,38.9,0.0,8.9,217.9,120.0,1344,620.0,8.1,,,,,,,,,
03/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 23:00,11.5,67.0,0.2,7.2,375.5,101.5,1291,638.8,5.1,,,,,,,,,,,,,,,,,,
03/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,52.7,0.3,8.8,281.1,94.5,1113,611.8,6.6
03/06/2011 20:00,,,,,,,,,,17.3,39.5,0.1,9.0,224.7,115.5,1330,606.4,7.9,,,,,,,,,
03/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 19:00,11.4,64.8,0.4,6.7,357.8,101.4,1291,622.6,5.0,,,,,,,,,,,,,,,,,,
03/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.3,49.1,0.3,9.0,274.1,92.6,1104,623.7,6.6
03/06/2011 16:00,,,,,,,,,,17.8,40.6,0.1,8.7,226.2,118.3,1340,616.3,7.9,,,,,,,,,
03/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 15:00,11.6,66.5,0.0,8.2,383.0,102.5,1294,649.1,5.0,,,,,,,,,,,,,,,,,,
03/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,50.7,0.2,9.0,264.4,92.1,1101,615.5,6.6
03/06/2011 12:00,,,,,,,,,,17.9,40.9,0.0,9.3,221.2,118.4,1347,626.9,8.0,,,,,,,,,
03/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 11:00,11.4,65.2,0.0,7.2,366.0,101.3,1291,612.9,5.1,,,,,,,,,,,,,,,,,,
03/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,53.6,0.7,10.0,285.0,94.1,1114,635.2,6.8
03/06/2011 08:00,,,,,,,,,,17.5,36.1,0.1,9.0,219.7,116.7,1342,592.4,8.2,,,,,,,,,
03/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 07:00,11.6,64.3,0.3,7.9,388.2,101.0,1288,609.9,5.2,,,,,,,,,,,,,,,,,,
03/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.4,49.7,0.4,8.6,279.2,92.4,1115,641.8,6.8
03/06/2011 04:00,,,,,,,,,,18.0,36.8,0.1,9.0,232.1,118.5,1354,643.1,8.2,,,,,,,,,
03/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/06/2011 03:00,11.4,64.6,0.1,7.5,377.2,101.1,1291,627.1,5.2,,,,,,,,,,,,,,,,,,
03/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.4,49.3,0.5,9.5,286.1,92.8,1110,609.9,6.8
03/06/2011 00:00,,,,,,,,,,17.8,38.6,0.0,9.2,229.5,117.7,1347,621.0,8.1,,,,,,,,,
02/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 23:00,11.6,63.4,0.3,7.0,361.4,102.0,1283,601.8,5.2,,,,,,,,,,,,,,,,,,
02/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.4,51.0,0.1,9.0,282.1,92.3,1100,615.3,6.7
02/06/2011 20:00,,,,,,,,,,17.8,40.5,0.0,8.6,217.2,118.2,1344,615.3,8.0,,,,,,,,,
02/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 19:00,11.6,64.5,0.1,8.3,386.3,102.0,1280,619.7,5.1,,,,,,,,,,,,,,,,,,
02/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.3,52.1,0.3,8.5,271.1,91.6,1093,612.8,6.6
02/06/2011 16:00,,,,,,,,,,17.9,40.4,0.0,8.8,223.9,117.9,1334,619.3,8.0,,,,,,,,,
02/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 15:00,11.6,65.6,0.3,7.1,361.7,101.5,1281,619.6,5.1,,,,,,,,,,,,,,,,,,
02/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,49.7,0.1,8.9,277.5,92.7,1089,619.9,6.8
02/06/2011 12:00,,,,,,,,,,17.5,40.9,0.2,8.6,220.5,116.7,1335,648.8,8.0,,,,,,,,,
02/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 11:00,11.5,57.1,0.4,7.8,382.6,100.8,1276,623.9,5.2,,,,,,,,,,,,,,,,,,
02/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.5,46.8,0.4,8.8,265.1,92.9,1101,615.8,6.8
02/06/2011 08:00,,,,,,,,,,17.8,37.7,0.1,9.0,222.2,117.9,1341,617.6,8.0,,,,,,,,,
02/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 07:00,11.5,62.6,0.1,7.1,369.1,101.2,1283,624.7,5.1,,,,,,,,,,,,,,,,,,
02/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.6,50.7,0.4,8.8,279.3,93.9,1109,623.2,6.7
02/06/2011 04:00,,,,,,,,,,17.8,37.7,0.0,8.8,221.8,117.0,1337,604.1,8.0,,,,,,,,,
02/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/06/2011 03:00,11.5,65.5,0.5,7.4,375.6,101.7,1287,624.7,5.1,,,,,,,,,,,,,,,,,,
02/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.3,53.5,0.4,8.2,264.1,92.1,1099,625.4,6.6
02/06/2011 00:00,,,,,,,,,,17.6,39.0,0.4,8.8,223.2,117.2,1336,616.8,8.0,,,,,,,,,
01/06/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 23:00,11.5,67.2,0.2,7.6,377.2,101.6,1282,623.7,5.1,,,,,,,,,,,,,,,,,,
01/06/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,50.1,0.1,8.2,259.8,93.9,1108,640.9,6.7
01/06/2011 20:00,,,,,,,,,,17.6,39.3,0.1,8.9,208.2,117.1,1339,634.9,7.9,,,,,,,,,
01/06/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 19:00,11.4,63.3,0.0,7.0,375.7,99.5,1272,651.4,5.1,,,,,,,,,,,,,,,,,,
01/06/2011 17:00,,,,,,,,,,,,,,,,,,,9.3,49.2,0.6,8.3,268.5,91.1,1092,612.8,6.7
01/06/2011 16:00,,,,,,,,,,17.5,38.3,0.5,9.3,219.7,115.5,1332,604.5,8.1,,,,,,,,,
01/06/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 15:00,11.6,64.1,0.1,7.5,387.2,101.3,1283,620.1,5.2,,,,,,,,,,,,,,,,,,
01/06/2011 13:00,,,,,,,,,,,,,,,,,,,9.5,50.7,0.1,8.3,270.9,92.6,1097,609.6,6.9
01/06/2011 12:00,,,,,,,,,,18.0,40.1,0.2,9.3,230.0,118.7,1347,626.2,8.2,,,,,,,,,
01/06/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 11:00,11.5,63.6,0.1,7.4,395.1,100.3,1272,651.1,5.3,,,,,,,,,,,,,,,,,,
01/06/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,51.5,0.3,8.8,274.5,93.4,1111,626.0,6.9
01/06/2011 08:00,,,,,,,,,,17.8,38.7,0.2,8.6,224.8,117.1,1340,627.7,8.2,,,,,,,,,
01/06/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 07:00,11.6,64.1,0.1,6.6,386.4,101.0,1282,643.1,5.3,,,,,,,,,,,,,,,,,,
01/06/2011 05:00,,,,,,,,,,,,,,,,,,,9.7,48.7,0.2,8.9,278.9,93.6,1110,640.6,7.0
01/06/2011 04:00,,,,,,,,,,18.0,37.6,0.3,8.7,222.0,117.8,1341,639.9,8.3,,,,,,,,,
01/06/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/06/2011 03:00,11.7,64.5,0.3,7.7,376.6,101.3,1280,643.2,5.3,,,,,,,,,,,,,,,,,,
01/06/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,50.5,0.4,8.8,276.9,93.8,1110,631.5,7.0
01/06/2011 00:00,,,,,,,,,,17.8,39.0,0.0,8.1,218.7,116.4,1339,629.8,8.2,,,,,,,,,
31/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 23:00,11.7,63.5,0.3,7.8,371.9,101.8,1292,625.1,5.3,,,,,,,,,,,,,,,,,,
31/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.6,49.9,0.2,8.3,274.0,92.9,1100,614.7,7.0
31/05/2011 20:00,,,,,,,,,,18.2,40.3,0.1,8.6,221.5,117.7,1342,633.1,8.2,,,,,,,,,
31/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 19:00,11.4,63.0,0.0,7.4,373.8,99.9,1270,596.5,5.2,,,,,,,,,,,,,,,,,,
31/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.4,48.4,0.2,8.6,276.5,90.4,1082,612.7,6.9
31/05/2011 16:00,,,,,,,,,,18.2,39.0,0.3,8.5,213.8,117.5,1334,615.4,8.1,,,,,,,,,
31/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 15:00,11.9,66.9,0.2,6.8,375.4,102.5,1283,636.3,5.1,,,,,,,,,,,,,,,,,,
31/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,48.5,0.3,8.8,268.0,92.1,1091,625.3,7.0
31/05/2011 12:00,,,,,,,,,,18.2,39.7,0.0,9.1,219.8,117.8,1340,637.0,8.2,,,,,,,,,
31/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 11:00,11.8,65.9,0.4,7.2,384.7,102.4,1288,632.3,5.3,,,,,,,,,,,,,,,,,,
31/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.7,43.1,0.4,8.9,269.2,93.1,1105,628.2,7.2
31/05/2011 08:00,,,,,,,,,,18.3,40.3,0.0,8.5,219.8,118.8,1346,619.9,8.4,,,,,,,,,
31/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 07:00,11.4,63.2,0.0,7.5,377.3,98.4,1264,629.7,5.4,,,,,,,,,,,,,,,,,,
31/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.4,47.3,0.2,9.1,268.4,91.9,1096,622.7,7.2
31/05/2011 04:00,,,,,,,,,,18.1,41.1,0.0,8.0,225.0,117.8,1335,628.0,8.3,,,,,,,,,
31/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
31/05/2011 03:00,11.8,67.2,0.2,7.9,381.7,102.3,1283,635.3,5.3,,,,,,,,,,,,,,,,,,
31/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,48.6,0.2,8.4,270.0,91.3,1093,620.4,7.0
31/05/2011 00:00,,,,,,,,,,18.1,40.1,0.1,8.6,216.3,117.5,1337,628.2,8.2,,,,,,,,,
30/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 23:00,11.8,69.0,0.2,7.6,381.3,101.9,1284,609.7,5.2,,,,,,,,,,,,,,,,,,
30/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,41.2,0.4,8.8,259.0,93.8,1105,613.5,6.9
30/05/2011 20:00,,,,,,,,,,18.3,37.7,0.1,9.4,222.7,118.2,1345,627.2,8.1,,,,,,,,,
30/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 19:00,11.8,65.7,0.1,7.9,386.1,101.4,1276,627.9,5.1,,,,,,,,,,,,,,,,,,
30/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.6,50.2,0.1,8.4,271.1,92.8,1102,578.8,6.9
30/05/2011 16:00,,,,,,,,,,17.7,39.1,0.0,9.2,222.9,115.8,1328,630.8,8.2,,,,,,,,,
30/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 15:00,11.7,66.5,0.2,7.2,377.4,101.7,1277,632.7,5.2,,,,,,,,,,,,,,,,,,
30/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.7,47.6,0.1,8.7,281.2,94.2,1100,617.4,7.1
30/05/2011 12:00,,,,,,,,,,17.7,44.7,0.0,9.4,213.9,116.6,1333,607.7,8.3,,,,,,,,,
30/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 11:00,11.7,63.7,0.4,7.5,374.3,102.0,1285,633.6,5.3,,,,,,,,,,,,,,,,,,
30/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.7,49.4,0.1,8.3,281.7,92.8,1098,624.4,7.3
30/05/2011 08:00,,,,,,,,,,18.1,40.3,0.1,8.4,214.3,117.9,1344,624.7,8.6,,,,,,,,,
30/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 07:00,11.3,63.5,0.1,6.8,363.3,98.5,1265,631.8,5.4,,,,,,,,,,,,,,,,,,
30/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.6,49.4,0.1,9.3,286.3,93.0,1101,639.8,7.3
30/05/2011 04:00,,,,,,,,,,18.0,40.4,0.1,7.9,206.6,117.8,1335,635.6,8.5,,,,,,,,,
30/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/05/2011 03:00,11.7,66.5,0.0,8.2,390.4,101.7,1281,625.1,5.4,,,,,,,,,,,,,,,,,,
30/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.6,48.9,0.1,9.1,276.8,93.0,1102,616.3,7.1
30/05/2011 00:00,,,,,,,,,,17.5,38.5,0.0,7.3,200.7,115.1,1321,619.3,8.2,,,,,,,,,
29/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 23:00,11.7,63.7,0.1,7.7,376.7,101.7,1285,642.6,5.2,,,,,,,,,,,,,,,,,,
29/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.7,51.1,0.3,9.1,264.2,93.3,1098,630.5,7.0
29/05/2011 20:00,,,,,,,,,,18.0,38.8,0.1,8.7,225.1,116.8,1334,627.2,8.2,,,,,,,,,
29/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 19:00,11.7,64.0,0.0,6.9,363.8,101.5,1284,610.3,5.2,,,,,,,,,,,,,,,,,,
29/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.7,49.5,0.2,9.2,282.2,93.8,1108,630.1,7.1
29/05/2011 16:00,,,,,,,,,,17.6,40.8,0.2,8.3,211.2,114.8,1315,609.6,8.3,,,,,,,,,
29/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 15:00,11.6,64.0,0.2,8.3,381.6,101.3,1283,639.3,5.2,,,,,,,,,,,,,,,,,,
29/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.6,47.1,0.4,9.0,289.6,93.4,1102,625.8,7.1
29/05/2011 12:00,,,,,,,,,,18.0,39.2,0.2,8.8,226.1,118.0,1345,630.5,8.4,,,,,,,,,
29/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 11:00,11.6,65.7,0.4,6.6,350.3,101.5,1282,621.5,5.3,,,,,,,,,,,,,,,,,,
29/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.4,49.7,0.1,8.5,279.8,91.6,1086,624.8,7.4
29/05/2011 08:00,,,,,,,,,,18.0,39.9,0.2,9.2,220.5,118.0,1346,643.7,8.6,,,,,,,,,
29/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 07:00,11.4,63.3,0.3,7.7,381.4,100.9,1286,629.4,5.5,,,,,,,,,,,,,,,,,,
29/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.8,49.8,0.0,8.8,255.2,94.6,1109,615.7,7.4
29/05/2011 04:00,,,,,,,,,,18.0,38.0,0.1,9.0,232.2,117.9,1337,594.5,8.6,,,,,,,,,
29/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/05/2011 03:00,11.7,63.1,0.7,7.6,398.9,101.9,1289,608.8,5.4,,,,,,,,,,,,,,,,,,
29/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.7,52.5,0.3,9.1,284.0,93.1,1094,639.5,7.2
29/05/2011 00:00,,,,,,,,,,17.3,43.8,0.1,8.7,223.5,113.6,1311,634.4,8.3,,,,,,,,,
28/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 23:00,11.7,64.3,0.0,7.8,387.3,102.0,1282,626.9,5.3,,,,,,,,,,,,,,,,,,
28/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,49.3,0.1,8.8,274.5,92.7,1092,651.0,7.0
28/05/2011 20:00,,,,,,,,,,18.1,38.9,0.0,8.4,216.9,118.1,1330,627.3,8.3,,,,,,,,,
28/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 19:00,11.8,65.6,0.0,7.3,382.0,102.1,1271,623.6,5.2,,,,,,,,,,,,,,,,,,
28/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.4,47.6,0.3,7.9,269.6,91.7,1090,616.6,7.1
28/05/2011 16:00,,,,,,,,,,17.6,38.8,0.2,8.3,226.7,115.7,1333,642.4,8.2,,,,,,,,,
28/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 15:00,11.6,64.1,0.3,7.8,382.7,101.3,1276,618.1,5.2,,,,,,,,,,,,,,,,,,
28/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.5,48.6,0.0,8.5,271.2,92.6,1092,601.7,7.0
28/05/2011 12:00,,,,,,,,,,18.0,39.0,0.0,8.4,229.1,117.5,1345,609.6,8.3,,,,,,,,,
28/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 11:00,11.7,66.6,0.0,7.7,382.0,101.4,1275,640.0,5.2,,,,,,,,,,,,,,,,,,
28/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.4,47.9,0.0,8.9,271.0,92.1,1091,619.8,7.1
28/05/2011 08:00,,,,,,,,,,17.6,36.3,0.3,8.6,225.4,116.5,1325,639.6,8.4,,,,,,,,,
28/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 07:00,11.3,63.9,0.0,6.9,386.0,98.3,1263,632.7,5.3,,,,,,,,,,,,,,,,,,
28/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.5,48.9,0.4,9.0,273.1,92.9,1087,637.1,7.1
28/05/2011 04:00,,,,,,,,,,17.8,38.2,0.4,9.6,223.5,117.5,1342,633.0,8.3,,,,,,,,,
28/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/05/2011 03:00,11.2,62.5,0.2,7.0,373.0,99.1,1269,610.1,5.2,,,,,,,,,,,,,,,,,,
28/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,48.6,0.2,8.5,268.0,92.9,1097,646.5,7.0
28/05/2011 00:00,,,,,,,,,,17.5,39.7,0.4,8.7,219.2,116.3,1333,642.3,8.2,,,,,,,,,
27/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 23:00,11.6,64.9,0.2,7.7,394.6,101.5,1279,660.3,5.2,,,,,,,,,,,,,,,,,,
27/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,49.9,0.3,8.7,274.9,92.6,1098,656.4,7.1
27/05/2011 20:00,,,,,,,,,,17.4,39.6,0.3,8.7,229.6,114.3,1316,627.4,8.4,,,,,,,,,
27/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 19:00,11.5,64.6,0.2,7.7,381.2,100.0,1279,642.8,5.3,,,,,,,,,,,,,,,,,,
27/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.1,46.8,0.5,8.6,267.3,89.3,1074,623.3,7.2
27/05/2011 16:00,,,,,,,,,,17.6,41.1,0.2,8.0,221.5,115.7,1337,620.6,8.4,,,,,,,,,
27/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 15:00,11.7,66.8,0.5,6.7,368.8,101.6,1282,638.2,5.2,,,,,,,,,,,,,,,,,,
27/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.7,39.9,0.4,8.4,279.5,93.0,1090,622.0,7.0
27/05/2011 12:00,,,,,,,,,,18.1,41.0,0.0,7.6,211.2,117.8,1337,613.1,8.2,,,,,,,,,
27/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 11:00,11.3,61.7,0.2,8.2,385.8,98.1,1257,611.6,5.2,,,,,,,,,,,,,,,,,,
27/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,50.1,0.2,7.9,284.2,92.9,1086,640.5,7.1
27/05/2011 08:00,,,,,,,,,,17.9,38.8,0.1,8.1,224.3,117.0,1327,623.6,8.4,,,,,,,,,
27/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 07:00,11.6,64.1,0.1,7.3,386.5,101.5,1278,626.4,5.3,,,,,,,,,,,,,,,,,,
27/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.6,48.0,0.2,9.5,271.9,92.5,1091,591.4,7.1
27/05/2011 04:00,,,,,,,,,,17.6,39.1,0.1,8.3,220.5,115.6,1334,611.2,8.3,,,,,,,,,
27/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/05/2011 03:00,11.6,65.5,0.3,7.2,370.0,101.4,1279,633.7,5.2,,,,,,,,,,,,,,,,,,
27/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,47.9,0.2,8.1,277.2,92.3,1088,637.3,7.1
27/05/2011 00:00,,,,,,,,,,17.9,39.9,0.2,9.2,215.9,117.6,1340,617.6,8.3,,,,,,,,,
26/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 23:00,11.3,62.7,0.3,7.5,382.0,99.1,1266,619.4,5.2,,,,,,,,,,,,,,,,,,
26/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.2,47.9,0.0,8.9,260.8,91.2,1085,622.3,7.0
26/05/2011 20:00,,,,,,,,,,17.6,39.4,0.1,9.1,223.0,116.1,1336,629.5,8.2,,,,,,,,,
26/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 19:00,11.5,65.5,0.3,7.5,383.0,101.0,1287,648.8,5.2,,,,,,,,,,,,,,,,,,
26/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.3,47.6,0.0,8.9,270.5,90.8,1077,608.3,7.0
26/05/2011 16:00,,,,,,,,,,17.2,37.9,0.2,8.3,227.4,115.1,1322,646.9,8.2,,,,,,,,,
26/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 15:00,11.5,67.3,0.3,7.5,379.1,101.9,1275,628.7,5.2,,,,,,,,,,,,,,,,,,
26/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.3,47.9,0.2,8.0,272.4,91.2,1085,642.6,7.0
26/05/2011 12:00,,,,,,,,,,17.7,41.9,0.0,8.4,219.7,117.7,1342,594.2,8.2,,,,,,,,,
26/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 11:00,11.5,64.8,0.3,8.0,371.4,101.2,1278,622.7,5.1,,,,,,,,,,,,,,,,,,
26/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.5,48.8,0.2,8.7,272.2,93.3,1093,627.5,7.0
26/05/2011 08:00,,,,,,,,,,17.6,39.4,0.0,8.9,223.3,117.5,1341,616.8,8.3,,,,,,,,,
26/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 07:00,11.2,62.0,0.2,7.3,377.8,98.9,1263,622.1,5.2,,,,,,,,,,,,,,,,,,
26/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.2,50.6,0.0,8.6,262.8,91.1,1081,634.6,7.1
26/05/2011 04:00,,,,,,,,,,17.2,39.9,0.2,7.6,220.0,115.3,1330,643.1,8.3,,,,,,,,,
26/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/05/2011 03:00,11.5,63.9,0.0,7.5,375.2,100.6,1271,627.0,5.2,,,,,,,,,,,,,,,,,,
26/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.2,47.9,0.1,8.7,269.9,91.8,1095,638.4,7.0
26/05/2011 00:00,,,,,,,,,,17.2,38.6,0.1,9.7,225.3,114.8,1326,621.8,8.3,,,,,,,,,
25/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 23:00,11.5,64.5,0.1,7.5,383.3,101.3,1275,645.0,5.2,,,,,,,,,,,,,,,,,,
25/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,46.9,0.3,8.8,276.9,91.8,1083,632.3,7.0
25/05/2011 20:00,,,,,,,,,,17.8,39.8,0.3,9.5,221.3,117.8,1341,655.8,8.3,,,,,,,,,
25/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 19:00,11.7,67.8,0.3,7.8,376.0,102.5,1282,623.4,5.2,,,,,,,,,,,,,,,,,,
25/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.4,47.8,0.5,8.5,267.7,92.0,1086,623.9,7.1
25/05/2011 16:00,,,,,,,,,,17.3,37.4,0.1,8.9,225.4,113.3,1321,635.4,8.3,,,,,,,,,
25/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 15:00,11.3,64.0,0.0,7.6,382.6,98.3,1255,665.6,5.3,,,,,,,,,,,,,,,,,,
25/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.5,48.0,0.4,8.2,275.5,92.2,1082,650.0,7.1
25/05/2011 12:00,,,,,,,,,,17.7,37.6,0.0,8.9,221.4,116.3,1335,621.4,8.3,,,,,,,,,
25/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 11:00,11.7,65.3,0.2,8.1,381.8,101.3,1274,637.7,5.3,,,,,,,,,,,,,,,,,,
25/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.6,47.4,0.8,9.1,283.2,92.6,1086,636.3,7.1
25/05/2011 08:00,,,,,,,,,,17.9,38.6,0.1,8.0,229.8,116.7,1336,641.2,8.3,,,,,,,,,
25/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 07:00,11.3,62.9,0.2,7.2,377.1,99.3,1271,649.2,5.3,,,,,,,,,,,,,,,,,,
25/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.5,48.9,0.0,8.5,274.4,92.3,1070,633.5,7.1
25/05/2011 04:00,,,,,,,,,,17.6,39.2,0.0,8.9,219.4,115.4,1326,612.3,8.3,,,,,,,,,
25/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/05/2011 03:00,11.6,64.2,0.0,7.3,372.0,100.8,1277,631.8,5.2,,,,,,,,,,,,,,,,,,
25/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,49.9,0.5,7.8,264.1,91.4,1080,647.2,7.0
25/05/2011 00:00,,,,,,,,,,18.0,38.9,0.2,8.7,223.9,117.1,1335,631.8,8.1,,,,,,,,,
24/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 23:00,11.6,64.2,0.1,7.9,377.4,100.7,1265,626.9,5.2,,,,,,,,,,,,,,,,,,
24/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,46.5,0.3,9.1,274.6,92.2,1080,601.5,6.9
24/05/2011 20:00,,,,,,,,,,17.8,37.9,0.0,8.6,232.1,116.2,1325,628.4,8.0,,,,,,,,,
24/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 19:00,11.6,64.6,0.5,7.3,377.6,100.4,1275,599.4,5.1,,,,,,,,,,,,,,,,,,
24/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.6,48.6,0.2,8.8,262.7,91.8,1069,607.8,6.8
24/05/2011 16:00,,,,,,,,,,17.7,37.7,0.0,8.3,218.0,116.0,1318,653.8,8.0,,,,,,,,,
24/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 15:00,11.3,62.9,0.0,7.9,375.3,98.2,1249,629.6,5.1,,,,,,,,,,,,,,,,,,
24/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,48.8,0.5,8.0,264.0,91.6,1076,623.0,6.9
24/05/2011 12:00,,,,,,,,,,17.9,39.8,0.4,8.0,221.2,116.8,1325,619.3,8.1,,,,,,,,,
24/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 11:00,11.6,66.5,0.1,7.6,380.0,101.0,1272,620.6,5.1,,,,,,,,,,,,,,,,,,
24/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.5,46.7,0.2,8.4,271.3,91.9,1073,637.0,6.9
24/05/2011 08:00,,,,,,,,,,17.6,38.2,0.0,8.5,233.5,115.3,1316,633.2,8.1,,,,,,,,,
24/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 07:00,11.3,64.1,0.4,6.8,380.1,99.2,1266,612.8,5.2,,,,,,,,,,,,,,,,,,
24/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.3,45.5,0.2,9.0,275.4,89.7,1064,645.8,6.9
24/05/2011 04:00,,,,,,,,,,17.4,38.8,0.1,8.2,213.2,115.2,1325,624.6,8.1,,,,,,,,,
24/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/05/2011 03:00,11.6,65.8,0.1,7.9,374.9,101.5,1278,625.8,5.1,,,,,,,,,,,,,,,,,,
24/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.2,47.3,0.2,8.2,270.0,89.2,1062,620.3,6.8
24/05/2011 00:00,,,,,,,,,,17.8,40.9,0.0,8.8,218.2,117.3,1331,637.2,8.0,,,,,,,,,
23/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 23:00,11.6,65.6,0.0,8.1,355.7,102.0,1272,626.8,5.1,,,,,,,,,,,,,,,,,,
23/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.5,48.1,0.1,8.8,273.2,92.1,1086,632.7,6.7
23/05/2011 20:00,,,,,,,,,,17.2,38.9,0.4,8.0,212.9,113.1,1309,628.8,8.1,,,,,,,,,
23/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 19:00,11.6,65.3,0.1,7.2,380.0,100.7,1266,614.3,5.1,,,,,,,,,,,,,,,,,,
23/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.2,47.0,0.1,9.1,269.9,91.2,1074,624.3,6.7
23/05/2011 16:00,,,,,,,,,,17.4,38.7,0.1,9.3,220.8,115.2,1329,649.5,8.1,,,,,,,,,
23/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 15:00,11.5,65.3,0.3,7.7,377.4,101.3,1282,630.4,5.1,,,,,,,,,,,,,,,,,,
23/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.4,49.8,0.2,8.5,268.7,91.9,1079,613.1,6.8
23/05/2011 12:00,,,,,,,,,,17.8,39.8,0.1,8.4,227.8,117.7,1341,623.6,8.2,,,,,,,,,
23/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 11:00,11.5,65.2,0.2,8.1,376.1,102.5,1280,649.2,5.2,,,,,,,,,,,,,,,,,,
23/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.4,46.3,0.0,7.9,277.4,92.7,1083,627.1,7.0
23/05/2011 08:00,,,,,,,,,,17.7,40.6,0.1,9.1,228.2,117.6,1345,644.2,8.5,,,,,,,,,
23/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 07:00,11.3,64.2,0.5,7.7,385.1,99.5,1268,624.5,5.4,,,,,,,,,,,,,,,,,,
23/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.1,46.1,0.4,8.7,270.2,90.4,1071,625.8,7.1
23/05/2011 04:00,,,,,,,,,,17.7,39.9,0.1,8.1,221.2,116.8,1332,638.7,8.6,,,,,,,,,
23/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/05/2011 03:00,11.6,65.6,0.1,7.0,381.6,100.9,1265,648.0,5.4,,,,,,,,,,,,,,,,,,
23/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.5,47.0,0.5,8.5,272.8,92.8,1083,667.7,6.9
23/05/2011 00:00,,,,,,,,,,17.8,38.1,0.0,9.2,225.6,117.5,1336,637.9,8.3,,,,,,,,,
22/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 23:00,11.6,63.7,0.0,8.1,375.1,101.4,1272,629.3,5.3,,,,,,,,,,,,,,,,,,
22/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.4,52.2,0.2,8.4,271.6,92.0,1078,612.1,6.7
22/05/2011 20:00,,,,,,,,,,17.7,38.9,0.0,7.8,222.5,116.9,1339,614.5,8.1,,,,,,,,,
22/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 19:00,11.5,64.7,0.2,7.6,384.6,101.1,1272,639.6,5.1,,,,,,,,,,,,,,,,,,
22/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.4,47.8,0.3,8.1,272.3,91.6,1076,621.2,6.6
22/05/2011 16:00,,,,,,,,,,17.6,36.8,0.3,8.8,222.6,116.5,1327,601.2,8.0,,,,,,,,,
22/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 15:00,11.5,62.9,0.0,7.8,381.4,101.2,1278,621.8,5.1,,,,,,,,,,,,,,,,,,
22/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,45.4,0.1,8.5,283.3,88.9,1064,644.2,6.8
22/05/2011 12:00,,,,,,,,,,17.2,39.0,0.1,8.5,214.4,114.9,1319,614.0,8.2,,,,,,,,,
22/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 11:00,11.5,63.8,0.4,7.7,382.7,102.0,1274,645.9,5.2,,,,,,,,,,,,,,,,,,
22/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.3,48.0,0.3,9.6,270.9,91.3,1078,624.8,6.9
22/05/2011 08:00,,,,,,,,,,17.1,39.2,0.1,8.6,222.4,114.7,1322,633.8,8.3,,,,,,,,,
22/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 07:00,11.4,66.6,0.2,7.8,380.0,101.2,1274,650.6,5.4,,,,,,,,,,,,,,,,,,
22/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.3,47.7,0.5,8.1,271.8,91.6,1076,634.1,7.0
22/05/2011 04:00,,,,,,,,,,17.0,37.6,0.1,8.5,211.0,114.5,1318,641.9,8.3,,,,,,,,,
22/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/05/2011 03:00,11.4,65.9,0.0,7.0,383.2,101.3,1274,626.4,5.4,,,,,,,,,,,,,,,,,,
22/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.1,47.9,0.2,9.0,267.7,90.9,1070,646.1,6.8
22/05/2011 00:00,,,,,,,,,,17.1,33.1,0.0,9.1,206.5,115.7,1332,639.2,8.1,,,,,,,,,
21/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 23:00,11.4,68.6,0.3,6.6,375.1,101.5,1282,632.2,5.3,,,,,,,,,,,,,,,,,,
21/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.1,46.3,0.2,9.2,269.9,91.2,1069,680.7,6.8
21/05/2011 20:00,,,,,,,,,,17.1,38.0,0.1,8.8,221.6,114.5,1316,616.1,8.1,,,,,,,,,
21/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 19:00,11.4,65.6,0.4,7.9,384.9,101.8,1282,628.9,5.4,,,,,,,,,,,,,,,,,,
21/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.2,48.7,0.3,8.5,267.7,91.3,1072,632.5,6.8
21/05/2011 16:00,,,,,,,,,,17.5,38.2,0.1,8.8,225.4,117.1,1342,643.9,8.2,,,,,,,,,
21/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 15:00,11.2,65.2,0.3,7.6,380.9,98.5,1254,648.9,5.5,,,,,,,,,,,,,,,,,,
21/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.2,46.7,0.3,8.6,274.2,90.2,1066,623.4,6.8
21/05/2011 12:00,,,,,,,,,,17.5,39.0,0.1,8.0,220.4,115.7,1332,637.4,8.2,,,,,,,,,
21/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 11:00,11.6,65.3,0.1,7.6,388.9,101.1,1274,611.5,5.5,,,,,,,,,,,,,,,,,,
21/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.3,48.2,0.2,8.8,272.7,91.4,1072,636.5,6.8
21/05/2011 08:00,,,,,,,,,,17.2,37.5,0.0,8.6,222.4,113.9,1319,616.8,8.2,,,,,,,,,
21/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 07:00,11.3,63.6,0.0,7.2,377.8,99.9,1270,625.8,5.5,,,,,,,,,,,,,,,,,,
21/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.4,46.3,0.4,9.0,278.4,91.3,1075,657.4,6.8
21/05/2011 04:00,,,,,,,,,,17.3,38.3,0.0,8.6,217.4,113.9,1318,645.9,8.0,,,,,,,,,
21/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/05/2011 03:00,11.5,65.6,0.0,7.6,391.1,100.6,1272,625.4,5.4,,,,,,,,,,,,,,,,,,
21/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.3,49.0,0.1,8.4,261.0,91.2,1067,626.2,6.6
21/05/2011 00:00,,,,,,,,,,17.8,40.4,0.0,8.5,219.7,116.3,1320,632.3,7.9,,,,,,,,,
20/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 23:00,11.3,63.1,0.0,7.2,375.4,99.2,1255,639.2,5.4,,,,,,,,,,,,,,,,,,
20/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.2,49.4,0.3,7.7,263.9,90.3,1066,635.4,6.5
20/05/2011 20:00,,,,,,,,,,17.6,38.3,0.0,8.4,228.8,115.6,1318,613.9,7.9,,,,,,,,,
20/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 19:00,11.5,65.0,0.2,7.6,366.9,100.6,1265,638.2,5.2,,,,,,,,,,,,,,,,,,
20/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.3,46.8,0.1,8.7,268.7,90.6,1062,611.9,6.4
20/05/2011 16:00,,,,,,,,,,17.7,38.6,0.0,8.8,220.1,116.6,1328,634.6,7.7,,,,,,,,,
20/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 15:00,11.2,64.4,0.1,6.8,369.0,98.5,1251,633.1,5.2,,,,,,,,,,,,,,,,,,
20/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,45.4,0.0,9.3,269.3,89.3,1061,618.0,6.5
20/05/2011 12:00,,,,,,,,,,17.2,38.7,0.2,8.9,206.2,114.5,1325,651.8,7.8,,,,,,,,,
20/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 11:00,11.1,62.8,0.5,7.7,349.2,98.3,1255,630.8,5.3,,,,,,,,,,,,,,,,,,
20/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.0,47.9,0.3,8.3,250.5,88.5,1053,624.7,6.6
20/05/2011 08:00,,,,,,,,,,17.5,38.0,0.0,8.7,226.3,115.3,1315,646.5,7.8,,,,,,,,,
20/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 07:00,11.2,60.8,0.3,8.4,388.1,100.0,1263,626.3,5.3,,,,,,,,,,,,,,,,,,
20/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.0,46.2,0.2,8.6,270.2,89.6,1062,614.7,6.6
20/05/2011 04:00,,,,,,,,,,17.4,41.3,0.0,8.1,222.5,115.1,1324,628.1,7.9,,,,,,,,,
20/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/05/2011 03:00,11.5,65.8,0.0,6.5,351.3,101.3,1270,626.0,5.3,,,,,,,,,,,,,,,,,,
20/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.1,44.4,0.3,9.0,279.6,88.9,1055,624.7,6.5
20/05/2011 00:00,,,,,,,,,,17.1,39.3,0.0,8.6,219.7,113.1,1314,639.2,7.8,,,,,,,,,
19/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 23:00,11.4,65.0,0.4,7.1,378.7,100.9,1269,625.3,5.3,,,,,,,,,,,,,,,,,,
19/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.2,45.4,0.2,9.5,281.7,90.8,1068,623.7,6.5
19/05/2011 20:00,,,,,,,,,,17.5,39.7,0.2,8.8,230.2,116.0,1334,630.2,7.8,,,,,,,,,
19/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 19:00,11.4,65.9,0.5,7.2,376.7,100.2,1258,603.0,5.2,,,,,,,,,,,,,,,,,,
19/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.1,45.2,0.0,9.2,270.1,90.1,1071,644.6,6.4
19/05/2011 16:00,,,,,,,,,,17.4,38.5,0.2,8.9,218.7,115.1,1312,641.4,7.8,,,,,,,,,
19/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 15:00,11.2,62.9,0.1,7.3,377.7,99.9,1267,617.2,5.3,,,,,,,,,,,,,,,,,,
19/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.2,45.9,0.3,8.2,274.7,89.9,1065,615.5,6.5
19/05/2011 12:00,,,,,,,,,,17.1,40.1,0.0,9.2,223.1,113.8,1319,650.3,7.8,,,,,,,,,
19/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 11:00,11.2,58.6,0.0,6.9,359.9,98.6,1253,641.9,5.2,,,,,,,,,,,,,,,,,,
19/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.2,47.5,0.0,7.8,246.6,91.0,1060,620.9,6.5
19/05/2011 08:00,,,,,,,,,,17.8,41.0,0.0,8.3,217.9,117.0,1336,613.0,7.9,,,,,,,,,
19/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 07:00,11.4,64.7,0.0,7.1,384.7,100.4,1271,638.9,5.3,,,,,,,,,,,,,,,,,,
19/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.2,48.5,0.2,8.6,267.4,90.7,1073,626.9,6.5
19/05/2011 04:00,,,,,,,,,,17.0,38.8,0.3,8.4,217.1,112.7,1309,651.9,7.8,,,,,,,,,
19/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/05/2011 03:00,11.4,64.7,0.1,7.1,361.2,100.4,1260,641.1,5.2,,,,,,,,,,,,,,,,,,
19/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.2,48.6,0.5,7.3,257.4,91.2,1061,633.5,6.4
19/05/2011 00:00,,,,,,,,,,17.3,41.0,0.2,7.8,208.0,114.8,1327,640.0,7.7,,,,,,,,,
18/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 23:00,11.4,64.9,0.3,7.0,369.5,101.4,1265,639.4,5.2,,,,,,,,,,,,,,,,,,
18/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.2,45.9,0.2,9.5,260.4,90.4,1064,627.6,6.4
18/05/2011 20:00,,,,,,,,,,17.6,37.8,0.2,8.9,223.4,116.2,1328,645.6,7.7,,,,,,,,,
18/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 19:00,11.4,66.1,0.2,7.6,383.0,100.9,1267,631.6,5.1,,,,,,,,,,,,,,,,,,
18/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.9,46.4,0.1,7.4,244.0,87.9,1052,625.5,6.4
18/05/2011 16:00,,,,,,,,,,17.4,39.9,0.0,8.6,224.1,115.2,1322,641.5,7.7,,,,,,,,,
18/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 15:00,11.3,65.1,0.0,7.3,375.0,100.2,1258,637.6,5.1,,,,,,,,,,,,,,,,,,
18/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,49.5,0.2,7.9,267.1,90.7,1071,632.2,6.5
18/05/2011 12:00,,,,,,,,,,17.0,37.5,0.0,7.7,208.6,114.0,1309,622.2,7.8,,,,,,,,,
18/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 11:00,11.4,64.5,0.1,7.8,385.9,101.6,1271,641.9,5.2,,,,,,,,,,,,,,,,,,
18/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.2,46.2,0.1,7.7,249.4,91.3,1073,623.4,6.5
18/05/2011 08:00,,,,,,,,,,17.2,37.2,0.0,8.8,231.8,115.0,1319,649.0,7.9,,,,,,,,,
18/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 07:00,11.3,64.9,0.4,7.3,372.4,100.5,1255,633.7,5.1,,,,,,,,,,,,,,,,,,
18/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.7,45.8,0.4,8.6,262.9,87.5,1046,635.9,6.4
18/05/2011 04:00,,,,,,,,,,17.0,38.5,0.1,8.6,226.7,114.0,1315,648.6,7.7,,,,,,,,,
18/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/05/2011 03:00,11.2,64.1,0.4,7.1,353.8,101.0,1257,616.1,4.9,,,,,,,,,,,,,,,,,,
18/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,44.9,0.3,9.6,273.6,90.4,1065,609.1,6.4
18/05/2011 00:00,,,,,,,,,,17.1,40.5,0.0,7.4,197.4,116.1,1327,632.7,7.7,,,,,,,,,
17/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 23:00,11.2,63.8,0.0,7.4,376.7,100.8,1263,643.5,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.3,47.2,0.7,8.1,264.9,91.3,1062,623.1,6.4
17/05/2011 20:00,,,,,,,,,,17.1,40.5,0.0,9.5,215.3,116.2,1323,602.6,7.8,,,,,,,,,
17/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 19:00,11.1,63.8,0.3,8.0,388.4,101.6,1266,653.9,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.1,44.8,0.0,9.1,279.5,91.2,1068,619.2,6.4
17/05/2011 16:00,,,,,,,,,,16.9,37.2,0.1,8.8,223.7,113.2,1315,644.5,7.7,,,,,,,,,
17/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 15:00,11.3,67.0,0.0,7.0,375.7,100.4,1264,644.8,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.9,48.1,0.4,8.4,271.2,88.6,1054,646.7,6.5
17/05/2011 12:00,,,,,,,,,,17.3,40.6,0.2,8.7,220.5,115.5,1326,626.8,7.8,,,,,,,,,
17/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 11:00,11.2,64.1,0.3,7.7,381.8,99.3,1255,616.9,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.1,49.7,0.2,8.1,271.8,90.7,1066,630.6,6.4
17/05/2011 08:00,,,,,,,,,,17.3,38.2,0.0,8.4,217.1,115.6,1331,600.9,7.8,,,,,,,,,
17/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 07:00,11.3,72.2,0.4,7.0,375.5,100.2,1270,617.6,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.8,47.0,0.4,7.7,261.3,88.3,1056,634.0,6.4
17/05/2011 04:00,,,,,,,,,,16.9,37.5,0.0,8.6,223.6,113.8,1308,625.3,7.8,,,,,,,,,
17/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/05/2011 03:00,11.3,66.2,0.2,7.0,379.0,101.8,1266,652.8,5.0,,,,,,,,,,,,,,,,,,
17/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.6,46.2,0.2,8.8,265.8,87.2,1052,631.5,6.4
17/05/2011 00:00,,,,,,,,,,17.0,38.9,0.0,8.2,208.1,115.1,1331,644.1,7.7,,,,,,,,,
16/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2011 23:00,11.2,65.5,0.7,7.9,385.0,100.2,1262,663.6,5.0,,,,,,,,,,,,,,,,,,
16/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,47.5,0.4,8.0,256.8,88.8,1061,618.0,6.3
16/05/2011 20:00,,,,,,,,,,17.2,40.0,0.0,9.2,217.6,116.8,1333,630.0,7.8,,,,,,,,,
16/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2011 19:00,11.4,67.2,0.2,7.8,388.2,101.3,1270,627.1,5.0,,,,,,,,,,,,,,,,,,
16/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.9,46.1,0.3,9.2,267.1,89.3,1057,619.7,6.3
16/05/2011 16:00,,,,,,,,,,16.8,37.5,0.2,8.3,213.5,112.9,1315,633.2,7.7,,,,,,,,,
16/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
