Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
16/05/2011 15:00,11.3,62.4,0.6,8.3,391.5,100.9,1266,641.5,4.9,,,,,,,,,,,,,,,,,,
16/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,45.1,0.2,8.7,280.2,90.2,1065,613.4,6.3
16/05/2011 12:00,,,,,,,,,,17.2,40.0,0.2,9.2,231.6,116.5,1329,640.0,7.8,,,,,,,,,
16/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2011 11:00,11.5,65.9,0.2,7.4,348.2,102.4,1265,643.2,5.0,,,,,,,,,,,,,,,,,,
16/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,46.5,0.1,7.5,246.4,89.1,1056,630.8,6.4
16/05/2011 08:00,,,,,,,,,,17.3,40.1,0.1,8.9,227.3,115.9,1322,642.8,7.8,,,,,,,,,
16/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2011 07:00,11.1,64.7,0.1,8.0,372.2,99.6,1258,609.0,5.0,,,,,,,,,,,,,,,,,,
16/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.1,46.5,0.2,8.5,245.5,90.5,1070,628.3,6.3
16/05/2011 04:00,,,,,,,,,,17.0,38.9,0.1,9.1,218.7,114.6,1322,632.0,7.8,,,,,,,,,
16/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/05/2011 03:00,11.3,65.7,0.3,7.4,360.8,101.5,1259,617.0,4.9,,,,,,,,,,,,,,,,,,
16/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.9,45.1,0.4,8.7,260.3,89.0,1066,608.5,6.3
16/05/2011 00:00,,,,,,,,,,17.3,38.7,0.0,8.7,221.3,115.9,1324,642.4,7.7,,,,,,,,,
15/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 23:00,11.4,67.9,0.3,7.5,380.2,101.5,1266,619.1,4.9,,,,,,,,,,,,,,,,,,
15/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.1,46.0,0.3,8.9,263.2,90.5,1060,618.4,6.3
15/05/2011 20:00,,,,,,,,,,16.8,38.6,0.1,8.8,220.7,112.6,1310,646.1,7.7,,,,,,,,,
15/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 19:00,11.3,63.2,0.5,6.9,358.7,100.7,1256,629.2,4.9,,,,,,,,,,,,,,,,,,
15/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.9,47.5,0.1,7.8,251.6,89.6,1051,634.7,6.2
15/05/2011 16:00,,,,,,,,,,17.3,38.5,0.0,9.4,221.3,116.4,1332,601.7,7.8,,,,,,,,,
15/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 15:00,11.5,65.9,0.2,7.7,374.9,102.0,1269,636.1,5.0,,,,,,,,,,,,,,,,,,
15/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,44.9,0.0,8.6,271.6,89.7,1060,630.6,6.5
15/05/2011 12:00,,,,,,,,,,16.8,36.8,0.2,8.8,226.2,111.2,1302,660.9,8.1,,,,,,,,,
15/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 11:00,11.5,64.9,0.3,7.6,378.7,101.1,1269,634.3,5.2,,,,,,,,,,,,,,,,,,
15/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.1,47.5,0.3,8.6,267.4,89.2,1060,613.2,6.5
15/05/2011 08:00,,,,,,,,,,17.3,38.4,0.3,7.9,219.7,114.4,1319,610.6,8.1,,,,,,,,,
15/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 07:00,11.6,64.8,0.1,6.6,355.1,101.7,1262,641.9,5.1,,,,,,,,,,,,,,,,,,
15/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.2,47.9,0.2,8.5,264.8,90.2,1054,659.2,6.4
15/05/2011 04:00,,,,,,,,,,17.5,39.3,0.0,9.1,223.8,115.8,1322,620.1,8.0,,,,,,,,,
15/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/05/2011 03:00,11.2,62.0,0.0,6.5,361.4,98.8,1246,662.4,5.0,,,,,,,,,,,,,,,,,,
15/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,45.2,0.1,8.7,261.9,89.1,1062,632.5,6.4
15/05/2011 00:00,,,,,,,,,,17.4,38.2,0.4,7.2,206.7,115.7,1321,634.8,7.9,,,,,,,,,
14/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 23:00,11.2,63.1,0.3,7.4,377.0,98.5,1240,646.5,5.0,,,,,,,,,,,,,,,,,,
14/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.0,46.1,0.0,8.1,256.7,89.1,1056,622.4,6.4
14/05/2011 20:00,,,,,,,,,,17.4,39.3,0.0,8.1,214.7,116.0,1332,655.2,7.9,,,,,,,,,
14/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 19:00,11.3,64.9,0.3,7.6,372.1,99.6,1250,648.3,5.0,,,,,,,,,,,,,,,,,,
14/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.1,45.4,0.3,8.8,271.1,90.7,1066,626.0,6.4
14/05/2011 16:00,,,,,,,,,,17.2,39.3,0.1,8.3,200.5,114.3,1312,624.0,7.9,,,,,,,,,
14/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 15:00,11.3,63.1,0.1,7.3,392.5,100.0,1256,641.1,5.0,,,,,,,,,,,,,,,,,,
14/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,46.9,0.0,8.2,262.1,90.0,1057,620.5,6.5
14/05/2011 12:00,,,,,,,,,,17.3,37.0,0.1,8.6,215.5,115.2,1325,626.1,8.1,,,,,,,,,
14/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 11:00,11.4,65.4,0.3,7.4,375.5,100.4,1256,614.7,5.1,,,,,,,,,,,,,,,,,,
14/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,46.9,0.1,7.7,264.8,87.1,1040,640.2,6.7
14/05/2011 08:00,,,,,,,,,,17.2,37.6,0.4,8.6,224.1,114.8,1322,626.3,8.3,,,,,,,,,
14/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 07:00,11.3,65.4,0.1,8.3,379.1,100.7,1262,664.5,5.1,,,,,,,,,,,,,,,,,,
14/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.2,46.5,0.4,8.4,252.9,91.0,1066,634.4,6.6
14/05/2011 04:00,,,,,,,,,,16.9,37.9,0.0,8.7,223.3,113.9,1319,623.3,8.1,,,,,,,,,
14/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/05/2011 03:00,11.4,66.0,0.1,6.9,375.8,101.0,1265,624.1,5.1,,,,,,,,,,,,,,,,,,
14/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.8,46.4,0.2,7.7,264.2,87.5,1045,652.5,6.5
14/05/2011 00:00,,,,,,,,,,17.2,38.2,0.0,7.8,202.9,114.4,1316,633.1,8.0,,,,,,,,,
13/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 23:00,11.4,64.6,0.3,7.1,374.4,100.8,1256,650.1,5.0,,,,,,,,,,,,,,,,,,
13/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.1,47.5,0.6,7.9,270.1,89.7,1055,637.0,6.4
13/05/2011 20:00,,,,,,,,,,17.4,39.0,0.0,9.4,231.3,115.3,1325,645.2,7.9,,,,,,,,,
13/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 19:00,11.2,64.5,0.1,7.7,372.5,99.3,1249,635.5,4.9,,,,,,,,,,,,,,,,,,
13/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.1,46.3,0.1,8.3,271.3,89.8,1048,617.9,6.4
13/05/2011 16:00,,,,,,,,,,17.4,38.3,0.0,8.3,211.5,115.6,1320,610.4,7.9,,,,,,,,,
13/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 15:00,11.3,66.4,0.1,8.4,387.6,100.3,1257,648.4,4.9,,,,,,,,,,,,,,,,,,
13/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,45.5,0.1,8.3,263.0,90.1,1057,615.3,6.4
13/05/2011 12:00,,,,,,,,,,16.9,38.1,0.1,8.3,204.7,114.1,1317,651.3,8.0,,,,,,,,,
13/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 11:00,11.0,64.6,0.1,7.1,377.3,99.3,1252,631.6,5.0,,,,,,,,,,,,,,,,,,
13/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,45.5,0.2,7.7,259.7,88.4,1046,609.6,6.5
13/05/2011 08:00,,,,,,,,,,17.1,37.3,0.1,8.6,225.6,114.3,1318,650.5,8.2,,,,,,,,,
13/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 07:00,11.1,64.0,0.0,7.2,381.6,99.6,1258,631.8,5.1,,,,,,,,,,,,,,,,,,
13/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.0,45.0,0.0,8.0,268.5,89.6,1053,638.5,6.6
13/05/2011 04:00,,,,,,,,,,17.1,38.4,0.3,8.2,219.4,115.1,1323,641.5,8.1,,,,,,,,,
13/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/05/2011 03:00,11.3,66.8,0.2,7.7,383.5,100.4,1259,666.9,5.0,,,,,,,,,,,,,,,,,,
13/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,48.4,0.1,7.6,268.1,89.6,1056,645.0,6.4
13/05/2011 00:00,,,,,,,,,,17.3,39.8,0.0,8.4,227.8,115.3,1316,628.8,7.9,,,,,,,,,
12/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 23:00,11.0,62.5,0.4,7.3,369.8,98.1,1240,634.7,4.9,,,,,,,,,,,,,,,,,,
12/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.9,46.2,0.0,7.5,263.3,89.6,1055,630.2,6.4
12/05/2011 20:00,,,,,,,,,,16.8,37.3,0.4,8.2,220.1,113.6,1312,642.6,7.8,,,,,,,,,
12/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 19:00,11.3,66.3,0.1,7.3,385.6,100.8,1255,658.1,4.9,,,,,,,,,,,,,,,,,,
12/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.0,47.9,0.3,8.2,257.3,90.1,1055,625.9,6.4
12/05/2011 16:00,,,,,,,,,,17.1,38.8,0.0,7.9,219.6,115.5,1320,659.7,7.8,,,,,,,,,
12/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 15:00,11.1,66.0,0.3,7.6,379.2,100.0,1256,626.8,4.9,,,,,,,,,,,,,,,,,,
12/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,46.7,0.0,8.7,267.4,90.3,1052,650.3,6.4
12/05/2011 12:00,,,,,,,,,,16.7,36.9,0.0,8.5,221.6,112.4,1309,615.6,7.9,,,,,,,,,
12/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 11:00,11.2,63.7,0.0,8.1,384.7,100.3,1261,623.5,4.9,,,,,,,,,,,,,,,,,,
12/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,45.6,0.4,8.7,267.0,89.3,1057,640.9,6.5
12/05/2011 08:00,,,,,,,,,,17.0,38.8,0.0,8.7,216.0,115.7,1323,604.2,8.0,,,,,,,,,
12/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 07:00,11.3,63.8,0.5,7.9,387.0,100.9,1255,651.3,5.0,,,,,,,,,,,,,,,,,,
12/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.9,45.4,0.2,8.0,268.6,89.8,1048,640.8,6.5
12/05/2011 04:00,,,,,,,,,,17.1,40.4,0.4,8.4,223.8,115.8,1329,632.0,7.9,,,,,,,,,
12/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/05/2011 03:00,11.4,63.8,0.2,6.9,378.8,101.7,1266,633.5,5.0,,,,,,,,,,,,,,,,,,
12/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,45.0,0.3,8.1,271.0,89.9,1052,629.6,6.5
12/05/2011 00:00,,,,,,,,,,16.9,37.4,0.0,9.1,217.6,114.8,1315,638.1,7.9,,,,,,,,,
11/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 23:00,11.2,64.0,0.1,7.0,370.6,100.1,1260,614.0,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 21:00,,,,,,,,,,,,,,,,,,,9.0,45.8,0.2,8.4,265.6,90.1,1054,622.7,6.4
11/05/2011 20:00,,,,,,,,,,16.9,38.8,0.0,8.4,221.0,114.0,1312,651.1,7.9,,,,,,,,,
11/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 19:00,10.9,64.9,0.3,7.7,376.0,98.1,1246,627.0,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.8,43.4,0.4,7.9,269.7,88.3,1048,622.7,6.4
11/05/2011 16:00,,,,,,,,,,17.2,39.4,0.0,7.8,200.4,116.1,1314,644.7,7.8,,,,,,,,,
11/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 15:00,11.2,65.6,0.1,7.2,372.6,100.3,1262,624.7,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.8,46.2,0.2,7.7,261.5,87.8,1044,636.2,6.4
11/05/2011 12:00,,,,,,,,,,16.9,38.0,0.2,8.2,215.8,114.2,1312,627.3,7.9,,,,,,,,,
11/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 11:00,11.3,64.4,0.0,7.1,371.1,101.0,1260,623.8,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,46.5,0.3,8.6,265.2,89.4,1049,653.1,6.5
11/05/2011 08:00,,,,,,,,,,16.5,37.2,0.0,8.1,213.9,113.4,1315,636.4,7.9,,,,,,,,,
11/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 07:00,11.2,65.4,0.1,7.2,376.1,100.5,1261,644.4,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.8,44.7,0.5,8.0,268.9,88.8,1056,629.3,6.4
11/05/2011 04:00,,,,,,,,,,16.9,35.7,0.0,7.5,202.5,114.4,1316,663.6,7.8,,,,,,,,,
11/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/05/2011 03:00,11.2,64.3,0.1,6.0,364.0,100.7,1260,625.0,5.0,,,,,,,,,,,,,,,,,,
11/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.9,45.8,0.2,7.9,246.0,90.2,1048,645.1,6.4
11/05/2011 00:00,,,,,,,,,,16.6,36.9,0.1,8.6,215.2,112.5,1304,609.1,7.8,,,,,,,,,
10/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 23:00,11.2,65.6,0.2,7.0,383.2,100.1,1252,620.6,5.0,,,,,,,,,,,,,,,,,,
10/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,46.2,0.1,8.2,272.6,89.1,1043,652.2,6.3
10/05/2011 20:00,,,,,,,,,,16.9,37.8,0.0,8.7,226.1,115.1,1310,655.5,7.7,,,,,,,,,
10/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 19:00,11.2,66.6,0.2,7.5,385.3,101.0,1259,635.6,5.0,,,,,,,,,,,,,,,,,,
10/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.9,45.7,0.2,8.4,257.7,89.3,1052,627.8,6.2
10/05/2011 16:00,,,,,,,,,,17.0,37.6,0.1,8.0,209.9,116.2,1324,627.8,7.5,,,,,,,,,
10/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 15:00,11.2,64.0,0.4,7.5,377.1,100.9,1264,625.9,4.9,,,,,,,,,,,,,,,,,,
10/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.8,45.9,0.7,9.2,261.7,90.1,1051,653.5,6.2
10/05/2011 12:00,,,,,,,,,,16.8,38.5,0.1,9.0,225.8,114.5,1323,649.3,7.7,,,,,,,,,
10/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 11:00,11.3,64.7,0.5,8.1,382.0,101.7,1265,671.3,5.1,,,,,,,,,,,,,,,,,,
10/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.0,47.1,0.2,8.1,259.7,90.0,1046,654.9,6.3
10/05/2011 08:00,,,,,,,,,,16.5,37.7,0.1,8.3,221.7,112.1,1301,639.8,7.7,,,,,,,,,
10/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 07:00,10.9,65.5,0.0,7.7,362.4,99.5,1254,628.8,5.1,,,,,,,,,,,,,,,,,,
10/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.0,46.3,0.0,7.8,254.0,90.7,1048,624.7,6.3
10/05/2011 04:00,,,,,,,,,,16.9,36.6,0.3,8.6,215.8,115.0,1316,639.0,7.6,,,,,,,,,
10/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/05/2011 03:00,11.2,64.3,0.0,8.3,370.9,100.4,1258,651.6,5.0,,,,,,,,,,,,,,,,,,
10/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.8,45.6,0.3,8.0,267.4,88.7,1048,659.1,6.2
10/05/2011 00:00,,,,,,,,,,16.9,38.6,0.3,8.4,224.6,115.3,1325,634.8,7.5,,,,,,,,,
09/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 23:00,11.1,66.2,0.2,7.3,375.9,100.6,1254,637.5,5.0,,,,,,,,,,,,,,,,,,
09/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,45.3,0.4,8.6,263.1,89.3,1043,628.4,6.2
09/05/2011 20:00,,,,,,,,,,16.8,35.1,0.1,9.2,220.7,114.9,1316,642.3,7.5,,,,,,,,,
09/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 19:00,11.2,65.0,0.3,7.5,385.7,100.7,1258,647.7,5.0,,,,,,,,,,,,,,,,,,
09/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.6,42.8,0.2,8.5,248.1,87.6,1033,627.1,6.2
09/05/2011 16:00,,,,,,,,,,17.0,39.5,0.2,8.0,216.2,115.9,1323,650.2,7.5,,,,,,,,,
09/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 15:00,11.1,64.1,0.2,7.4,380.3,100.5,1256,630.4,5.0,,,,,,,,,,,,,,,,,,
09/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.9,46.5,0.3,7.9,237.4,90.1,1053,624.3,6.2
09/05/2011 12:00,,,,,,,,,,16.8,38.8,0.2,8.5,212.0,114.2,1320,620.1,7.6,,,,,,,,,
09/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 11:00,11.3,62.5,0.1,7.8,388.2,101.3,1262,652.8,5.1,,,,,,,,,,,,,,,,,,
09/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.0,46.4,0.3,7.7,251.8,89.6,1051,630.3,6.3
09/05/2011 08:00,,,,,,,,,,16.8,38.0,0.1,9.6,220.6,114.9,1315,637.4,7.7,,,,,,,,,
09/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 07:00,11.3,66.6,0.2,7.1,350.6,101.3,1261,626.7,5.1,,,,,,,,,,,,,,,,,,
09/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.7,43.2,0.0,7.2,243.5,87.3,1032,657.2,6.3
09/05/2011 04:00,,,,,,,,,,16.7,36.8,0.0,8.8,216.6,113.5,1314,644.5,7.7,,,,,,,,,
09/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/05/2011 03:00,11.2,63.0,0.2,7.3,380.2,100.8,1260,643.5,5.1,,,,,,,,,,,,,,,,,,
09/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.6,41.5,0.1,9.3,267.6,86.4,1034,641.1,6.2
09/05/2011 00:00,,,,,,,,,,16.9,37.3,0.0,8.5,216.9,114.8,1314,629.1,7.6,,,,,,,,,
08/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 23:00,11.3,64.9,0.1,8.1,385.5,101.2,1257,639.2,5.0,,,,,,,,,,,,,,,,,,
08/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.6,42.7,0.5,7.7,257.2,87.8,1036,632.3,6.2
08/05/2011 20:00,,,,,,,,,,16.8,37.5,0.2,7.7,199.1,114.6,1311,630.5,7.5,,,,,,,,,
08/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 19:00,11.1,65.2,0.1,7.5,384.5,100.6,1249,649.6,5.0,,,,,,,,,,,,,,,,,,
08/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.7,45.4,0.4,8.6,266.8,89.3,1052,633.5,6.1
08/05/2011 16:00,,,,,,,,,,16.7,38.5,0.0,9.2,229.1,114.7,1312,637.0,7.5,,,,,,,,,
08/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 15:00,10.5,62.7,0.4,8.4,374.5,96.8,1227,637.6,5.0,,,,,,,,,,,,,,,,,,
08/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.7,44.9,0.0,8.7,272.8,89.1,1050,640.3,6.2
08/05/2011 12:00,,,,,,,,,,16.6,37.2,0.3,9.2,216.0,114.0,1314,640.8,7.6,,,,,,,,,
08/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 11:00,11.2,66.3,0.3,6.1,350.6,101.1,1261,631.0,5.0,,,,,,,,,,,,,,,,,,
08/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,45.7,0.1,8.5,262.9,89.4,1046,634.8,6.2
08/05/2011 08:00,,,,,,,,,,16.7,39.6,0.0,8.9,225.7,115.4,1313,643.2,7.6,,,,,,,,,
08/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 07:00,11.1,65.7,0.2,7.0,386.8,101.0,1257,631.8,5.0,,,,,,,,,,,,,,,,,,
08/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.6,44.9,0.4,7.9,261.6,88.5,1040,636.9,6.1
08/05/2011 04:00,,,,,,,,,,16.6,40.2,0.0,9.4,215.4,114.7,1322,634.6,7.4,,,,,,,,,
08/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/05/2011 03:00,11.0,65.9,0.4,7.9,379.2,100.2,1247,631.3,4.9,,,,,,,,,,,,,,,,,,
08/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.7,44.1,0.1,8.3,258.1,89.9,1049,613.2,6.1
08/05/2011 00:00,,,,,,,,,,16.6,40.1,0.3,8.6,212.7,115.3,1321,633.7,7.4,,,,,,,,,
07/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 23:00,11.1,62.9,0.4,7.5,379.4,101.3,1255,626.0,4.9,,,,,,,,,,,,,,,,,,
07/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,46.4,0.1,8.8,254.8,89.7,1039,655.3,6.1
07/05/2011 20:00,,,,,,,,,,16.6,37.3,0.2,8.4,221.5,114.9,1315,638.4,7.4,,,,,,,,,
07/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 19:00,11.1,62.3,0.3,6.8,360.5,100.5,1255,635.1,4.9,,,,,,,,,,,,,,,,,,
07/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.7,47.3,0.2,8.5,261.8,89.6,1046,617.0,6.1
07/05/2011 16:00,,,,,,,,,,16.7,38.9,0.0,8.9,220.6,114.9,1316,636.8,7.4,,,,,,,,,
07/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 15:00,11.3,67.7,0.4,7.4,381.5,101.3,1254,629.5,4.9,,,,,,,,,,,,,,,,,,
07/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.7,45.6,0.0,8.7,259.9,88.8,1041,657.6,6.0
07/05/2011 12:00,,,,,,,,,,16.6,37.4,0.4,8.5,217.2,114.7,1315,637.2,7.3,,,,,,,,,
07/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 11:00,11.2,67.9,0.3,7.8,380.3,101.0,1256,641.1,4.9,,,,,,,,,,,,,,,,,,
07/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.7,47.5,0.4,7.7,262.5,88.4,1045,626.7,6.1
07/05/2011 08:00,,,,,,,,,,16.6,39.4,0.2,8.6,226.0,113.8,1314,632.9,7.4,,,,,,,,,
07/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 07:00,11.1,64.2,0.1,7.8,388.2,100.5,1250,630.2,5.0,,,,,,,,,,,,,,,,,,
07/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.8,44.5,0.1,8.7,267.4,89.3,1048,621.7,6.1
07/05/2011 04:00,,,,,,,,,,16.6,38.6,0.1,9.2,217.9,114.3,1316,647.6,7.4,,,,,,,,,
07/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/05/2011 03:00,11.1,66.1,0.3,7.3,381.8,100.5,1251,653.4,4.9,,,,,,,,,,,,,,,,,,
07/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.7,45.1,0.2,8.8,270.9,89.1,1039,666.4,6.1
07/05/2011 00:00,,,,,,,,,,16.8,37.9,0.0,8.8,227.0,114.3,1311,631.4,7.4,,,,,,,,,
06/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 23:00,11.2,66.5,0.0,7.0,350.1,100.9,1251,644.1,4.9,,,,,,,,,,,,,,,,,,
06/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.9,46.6,0.2,8.3,265.2,89.3,1039,645.5,6.1
06/05/2011 20:00,,,,,,,,,,16.4,37.4,0.2,8.9,218.5,111.5,1303,650.9,7.4,,,,,,,,,
06/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 19:00,11.2,64.8,0.5,7.7,376.6,101.1,1247,670.3,4.9,,,,,,,,,,,,,,,,,,
06/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.8,45.2,0.2,8.2,263.9,88.7,1042,641.4,6.0
06/05/2011 16:00,,,,,,,,,,16.7,38.7,0.1,8.7,219.7,114.7,1314,636.0,7.4,,,,,,,,,
06/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 15:00,11.2,62.9,0.1,8.0,377.9,100.4,1251,631.6,4.9,,,,,,,,,,,,,,,,,,
06/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,47.0,0.3,8.5,258.4,90.5,1039,629.5,6.0
06/05/2011 12:00,,,,,,,,,,16.5,36.5,0.1,8.8,227.7,113.6,1320,656.0,7.6,,,,,,,,,
06/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 11:00,11.2,65.9,0.2,7.0,371.8,101.0,1250,643.2,4.9,,,,,,,,,,,,,,,,,,
06/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.7,44.9,0.1,8.6,262.9,88.2,1042,648.7,6.2
06/05/2011 08:00,,,,,,,,,,16.9,37.6,0.0,8.0,207.7,114.5,1313,650.4,7.8,,,,,,,,,
06/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 07:00,11.2,66.3,0.2,7.0,368.5,100.0,1252,651.7,5.0,,,,,,,,,,,,,,,,,,
06/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.9,45.7,0.0,8.7,266.3,89.3,1053,665.2,6.1
06/05/2011 04:00,,,,,,,,,,16.8,38.2,0.3,9.3,222.9,114.8,1316,634.2,7.8,,,,,,,,,
06/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/05/2011 03:00,11.3,67.8,0.2,7.0,370.3,100.4,1245,646.3,4.9,,,,,,,,,,,,,,,,,,
06/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.9,46.3,0.0,8.6,263.5,89.0,1040,664.7,6.1
06/05/2011 00:00,,,,,,,,,,16.9,37.9,0.1,9.5,226.8,114.5,1311,600.8,7.7,,,,,,,,,
05/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 23:00,11.3,64.5,0.3,7.2,384.1,100.6,1250,623.8,4.9,,,,,,,,,,,,,,,,,,
05/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,44.3,0.3,8.5,261.0,88.1,1038,644.0,6.1
05/05/2011 20:00,,,,,,,,,,16.9,41.9,0.1,8.7,217.8,114.9,1322,645.3,7.8,,,,,,,,,
05/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 19:00,11.2,64.9,0.4,7.5,377.8,100.1,1241,638.5,4.9,,,,,,,,,,,,,,,,,,
05/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.0,44.7,0.0,8.5,271.5,89.3,1042,630.1,6.1
05/05/2011 16:00,,,,,,,,,,17.1,37.2,0.0,8.4,222.8,115.0,1314,656.8,7.8,,,,,,,,,
05/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 15:00,11.2,65.3,0.4,7.0,386.8,99.2,1235,637.6,4.9,,,,,,,,,,,,,,,,,,
05/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.0,45.3,0.6,7.7,246.3,89.0,1042,646.0,6.1
05/05/2011 12:00,,,,,,,,,,17.0,37.7,0.1,8.6,228.3,113.4,1309,645.6,7.8,,,,,,,,,
05/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 11:00,11.4,65.0,0.5,8.7,384.0,99.9,1237,663.2,5.0,,,,,,,,,,,,,,,,,,
05/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.1,44.9,0.2,8.1,246.5,87.3,1032,618.8,6.2
05/05/2011 08:00,,,,,,,,,,16.8,37.9,0.0,7.0,213.8,110.8,1287,629.8,7.9,,,,,,,,,
05/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 07:00,11.6,65.1,0.6,7.1,381.3,100.4,1241,654.8,5.0,,,,,,,,,,,,,,,,,,
05/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.0,45.7,0.3,8.0,257.9,88.0,1034,639.1,6.2
05/05/2011 04:00,,,,,,,,,,17.0,36.1,0.4,7.0,212.1,111.2,1289,616.8,7.8,,,,,,,,,
05/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
05/05/2011 03:00,11.4,64.9,0.0,6.3,381.1,99.2,1230,626.0,4.9,,,,,,,,,,,,,,,,,,
05/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.1,46.1,0.3,7.7,259.4,88.5,1039,636.5,6.1
05/05/2011 00:00,,,,,,,,,,17.2,38.4,0.0,7.8,220.3,112.7,1303,635.5,7.6,,,,,,,,,
04/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 23:00,11.2,63.1,0.1,6.4,376.6,98.0,1218,631.7,4.8,,,,,,,,,,,,,,,,,,
04/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.7,44.0,0.6,7.6,252.8,86.0,1023,643.4,6.0
04/05/2011 20:00,,,,,,,,,,16.4,37.3,0.0,8.6,209.1,108.4,1272,614.5,7.5,,,,,,,,,
04/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 19:00,11.4,64.7,0.5,7.6,386.7,99.6,1232,629.3,4.7,,,,,,,,,,,,,,,,,,
04/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.8,44.7,0.5,8.0,258.9,87.4,1030,596.1,5.9
04/05/2011 16:00,,,,,,,,,,16.8,35.2,0.4,8.4,212.2,112.1,1295,641.6,7.4,,,,,,,,,
04/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 15:00,11.3,64.1,0.0,6.7,358.2,98.9,1231,616.2,4.7,,,,,,,,,,,,,,,,,,
04/05/2011 13:00,,,,,,,,,,,,,,,,,,,9.1,45.8,0.2,7.2,247.2,88.1,1017,641.2,5.9
04/05/2011 12:00,,,,,,,,,,16.9,37.9,0.2,7.8,219.5,111.0,1285,631.7,7.5,,,,,,,,,
04/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 11:00,11.1,61.9,0.1,6.6,369.8,98.1,1222,621.1,4.8,,,,,,,,,,,,,,,,,,
04/05/2011 09:00,,,,,,,,,,,,,,,,,,,9.0,45.9,0.5,7.9,262.8,87.6,1030,677.5,6.0
04/05/2011 08:00,,,,,,,,,,17.2,38.4,0.0,8.2,223.5,113.6,1309,653.9,7.6,,,,,,,,,
04/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 07:00,11.3,62.8,0.1,7.4,367.6,98.7,1224,615.6,4.8,,,,,,,,,,,,,,,,,,
04/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.1,44.3,0.2,8.0,261.1,88.4,1022,646.5,6.0
04/05/2011 04:00,,,,,,,,,,17.0,38.9,0.0,8.7,220.2,113.0,1298,637.9,7.6,,,,,,,,,
04/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
04/05/2011 03:00,11.1,61.9,0.3,6.7,351.7,98.3,1234,644.9,4.8,,,,,,,,,,,,,,,,,,
04/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.8,48.7,0.1,8.5,253.5,87.2,1027,632.5,6.0
04/05/2011 00:00,,,,,,,,,,16.9,37.5,0.1,7.9,219.1,112.2,1293,647.7,7.6,,,,,,,,,
03/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 23:00,11.2,62.3,0.2,7.5,371.2,97.2,1210,655.0,4.7,,,,,,,,,,,,,,,,,,
03/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.9,45.7,0.0,7.3,260.7,87.3,1026,645.8,5.8
03/05/2011 20:00,,,,,,,,,,17.1,38.9,0.0,7.5,217.1,113.1,1293,650.6,7.4,,,,,,,,,
03/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 19:00,11.2,63.0,0.3,6.8,358.3,98.1,1224,630.2,4.6,,,,,,,,,,,,,,,,,,
03/05/2011 17:00,,,,,,,,,,,,,,,,,,,9.0,45.3,0.2,8.1,265.2,87.8,1020,642.4,5.7
03/05/2011 16:00,,,,,,,,,,17.2,38.0,0.0,7.8,207.5,113.3,1292,637.2,7.4,,,,,,,,,
03/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 15:00,11.5,63.5,0.1,7.1,385.8,99.6,1225,655.0,4.6,,,,,,,,,,,,,,,,,,
03/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.9,45.9,0.3,8.3,261.5,87.5,1025,636.2,5.7
03/05/2011 12:00,,,,,,,,,,17.0,37.6,0.0,8.4,219.5,111.9,1284,646.8,7.4,,,,,,,,,
03/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 11:00,11.5,65.1,0.0,6.8,359.1,100.6,1237,643.3,4.6,,,,,,,,,,,,,,,,,,
03/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,42.1,0.2,8.2,264.7,87.0,1023,649.7,5.8
03/05/2011 08:00,,,,,,,,,,17.0,38.1,0.0,8.3,218.6,112.5,1290,631.0,7.4,,,,,,,,,
03/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 07:00,11.3,64.0,0.2,6.2,356.2,98.7,1229,617.6,4.7,,,,,,,,,,,,,,,,,,
03/05/2011 05:00,,,,,,,,,,,,,,,,,,,9.0,45.3,0.0,7.8,261.6,88.1,1027,630.7,5.9
03/05/2011 04:00,,,,,,,,,,17.1,38.4,0.0,7.4,199.4,113.1,1301,653.1,7.4,,,,,,,,,
03/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
03/05/2011 03:00,11.3,62.4,0.1,7.3,379.5,98.7,1218,649.5,4.6,,,,,,,,,,,,,,,,,,
03/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.9,42.6,0.4,8.4,270.5,87.5,1024,626.5,5.7
03/05/2011 00:00,,,,,,,,,,16.7,36.4,0.0,7.6,210.5,111.3,1289,626.0,7.3,,,,,,,,,
02/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 23:00,11.3,65.5,0.2,7.7,379.3,98.7,1227,670.2,4.5,,,,,,,,,,,,,,,,,,
02/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.9,43.8,0.1,7.3,262.4,87.4,1021,623.5,5.5
02/05/2011 20:00,,,,,,,,,,16.9,36.0,0.3,8.8,217.9,112.1,1290,635.2,7.0,,,,,,,,,
02/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 19:00,11.1,64.7,0.2,7.0,388.9,99.0,1218,651.3,4.4,,,,,,,,,,,,,,,,,,
02/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.7,45.2,0.2,8.3,260.1,87.3,1016,658.5,5.4
02/05/2011 16:00,,,,,,,,,,16.8,37.4,0.0,8.3,211.9,111.8,1287,650.5,6.9,,,,,,,,,
02/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 15:00,11.0,64.7,0.0,7.2,380.9,98.2,1223,692.9,4.3,,,,,,,,,,,,,,,,,,
02/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.6,44.0,0.2,7.6,259.8,87.0,1021,671.2,5.4
02/05/2011 12:00,,,,,,,,,,16.8,37.5,0.2,8.5,214.9,112.3,1292,676.8,6.9,,,,,,,,,
02/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 11:00,11.0,64.8,0.0,7.4,385.4,98.1,1217,696.2,4.4,,,,,,,,,,,,,,,,,,
02/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,43.8,0.0,8.2,254.6,87.6,1020,618.6,5.4
02/05/2011 08:00,,,,,,,,,,16.5,38.9,0.3,8.6,221.9,110.9,1284,666.8,6.9,,,,,,,,,
02/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 07:00,11.2,63.4,0.0,7.4,384.0,98.5,1229,671.3,4.3,,,,,,,,,,,,,,,,,,
02/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.6,45.5,0.2,8.3,253.6,85.0,1013,648.9,5.3
02/05/2011 04:00,,,,,,,,,,16.5,35.7,0.2,6.9,194.8,110.5,1292,663.0,6.7,,,,,,,,,
02/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
02/05/2011 03:00,11.2,67.1,0.4,6.9,380.5,98.5,1221,674.6,4.2,,,,,,,,,,,,,,,,,,
02/05/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,43.4,0.0,8.6,258.6,84.1,1001,650.6,5.1
02/05/2011 00:00,,,,,,,,,,16.6,38.1,0.0,8.5,214.9,111.5,1285,698.3,6.5,,,,,,,,,
01/05/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 23:00,11.3,66.8,0.2,6.9,381.9,99.7,1224,702.8,4.1,,,,,,,,,,,,,,,,,,
01/05/2011 21:00,,,,,,,,,,,,,,,,,,,8.6,43.6,0.2,7.6,255.4,85.5,1007,650.8,5.0
01/05/2011 20:00,,,,,,,,,,16.9,38.3,0.1,7.2,216.4,112.8,1288,690.4,6.2,,,,,,,,,
01/05/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 19:00,11.2,63.5,0.2,8.3,375.1,99.4,1216,645.0,4.0,,,,,,,,,,,,,,,,,,
01/05/2011 17:00,,,,,,,,,,,,,,,,,,,8.8,45.4,0.2,8.1,251.9,87.7,1023,657.6,4.8
01/05/2011 16:00,,,,,,,,,,16.5,36.0,0.1,8.2,221.3,111.0,1283,674.8,6.1,,,,,,,,,
01/05/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 15:00,11.2,64.6,0.1,6.3,365.2,98.4,1219,670.4,4.0,,,,,,,,,,,,,,,,,,
01/05/2011 13:00,,,,,,,,,,,,,,,,,,,8.7,45.2,0.3,7.6,238.2,87.7,1020,664.9,4.8
01/05/2011 12:00,,,,,,,,,,16.6,37.5,0.0,8.3,219.8,111.9,1294,711.0,6.1,,,,,,,,,
01/05/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 11:00,11.1,63.9,0.4,7.7,384.5,98.0,1218,652.7,3.9,,,,,,,,,,,,,,,,,,
01/05/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,43.7,0.2,7.8,265.2,87.0,1007,657.1,4.9
01/05/2011 08:00,,,,,,,,,,16.9,37.3,0.1,8.5,225.1,112.6,1282,726.6,6.1,,,,,,,,,
01/05/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 07:00,11.3,65.4,0.0,6.6,389.1,99.3,1220,667.8,4.0,,,,,,,,,,,,,,,,,,
01/05/2011 05:00,,,,,,,,,,,,,,,,,,,8.9,45.8,0.3,7.5,239.4,87.4,1014,666.4,4.8
01/05/2011 04:00,,,,,,,,,,17.0,32.6,0.1,7.8,217.0,112.4,1293,725.5,6.0,,,,,,,,,
01/05/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
01/05/2011 03:00,10.9,60.8,0.3,6.9,384.1,97.2,1208,668.4,3.9,,,,,,,,,,,,,,,,,,
01/05/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,44.1,0.0,7.8,265.6,87.5,1012,614.7,4.7
01/05/2011 00:00,,,,,,,,,,17.0,38.5,0.0,8.6,218.9,112.3,1288,695.1,5.8,,,,,,,,,
30/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 23:00,11.4,66.7,0.0,7.0,387.3,99.0,1217,668.1,3.8,,,,,,,,,,,,,,,,,,
30/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.7,45.4,0.0,7.3,260.7,85.5,1004,676.2,4.6
30/04/2011 20:00,,,,,,,,,,16.9,36.3,0.0,8.3,215.3,111.2,1281,684.1,5.7,,,,,,,,,
30/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 19:00,11.2,64.8,0.2,7.5,388.4,98.2,1216,653.9,3.7,,,,,,,,,,,,,,,,,,
30/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.7,44.3,0.3,8.7,262.9,85.9,1014,666.8,4.6
30/04/2011 16:00,,,,,,,,,,17.0,38.7,0.0,8.2,218.3,112.6,1294,704.2,5.7,,,,,,,,,
30/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 15:00,11.0,65.1,0.0,6.8,374.4,98.1,1214,646.0,3.8,,,,,,,,,,,,,,,,,,
30/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.8,44.2,0.0,8.5,266.4,87.5,1017,645.4,4.6
30/04/2011 12:00,,,,,,,,,,16.7,37.1,0.1,7.7,222.1,112.4,1290,697.2,5.8,,,,,,,,,
30/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 11:00,11.1,65.0,0.4,6.9,382.1,98.9,1224,683.5,3.8,,,,,,,,,,,,,,,,,,
30/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.7,45.6,0.1,8.2,260.8,86.8,1022,650.9,4.8
30/04/2011 08:00,,,,,,,,,,16.7,38.1,0.2,8.1,216.7,112.4,1297,682.2,5.9,,,,,,,,,
30/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 07:00,11.1,66.8,0.0,7.8,374.3,99.2,1223,660.3,3.9,,,,,,,,,,,,,,,,,,
30/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.6,44.8,0.0,7.2,241.1,87.9,1026,622.6,4.8
30/04/2011 04:00,,,,,,,,,,16.7,37.8,0.2,8.3,229.5,112.0,1285,672.6,6.0,,,,,,,,,
30/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
30/04/2011 03:00,11.2,64.3,0.2,7.4,391.3,99.6,1230,651.6,3.9,,,,,,,,,,,,,,,,,,
30/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.9,43.0,0.0,8.4,271.6,87.9,1025,659.4,4.8
30/04/2011 00:00,,,,,,,,,,16.8,38.9,0.0,8.2,229.1,112.6,1298,681.7,6.0,,,,,,,,,
29/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 23:00,11.3,64.9,0.0,7.5,386.5,99.5,1228,651.7,3.9,,,,,,,,,,,,,,,,,,
29/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.6,43.8,0.0,8.2,261.7,86.7,1019,680.4,4.8
29/04/2011 20:00,,,,,,,,,,16.6,38.7,0.0,8.3,225.6,111.9,1297,663.5,6.0,,,,,,,,,
29/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 19:00,11.0,64.6,0.5,7.4,381.5,99.2,1224,695.6,3.9,,,,,,,,,,,,,,,,,,
29/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.6,45.5,0.5,8.7,264.0,86.3,1021,665.4,4.7
29/04/2011 16:00,,,,,,,,,,16.4,36.9,0.3,8.3,211.4,110.1,1285,669.1,6.0,,,,,,,,,
29/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 15:00,11.0,62.7,0.3,7.4,375.1,98.8,1234,679.9,3.9,,,,,,,,,,,,,,,,,,
29/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.6,45.6,0.2,8.2,254.3,87.3,1028,626.7,4.8
29/04/2011 12:00,,,,,,,,,,16.6,37.8,0.2,7.7,214.7,112.1,1303,643.6,6.1,,,,,,,,,
29/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 11:00,11.2,63.8,0.1,7.0,372.5,99.5,1234,670.9,4.0,,,,,,,,,,,,,,,,,,
29/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,46.4,0.2,7.8,253.4,87.5,1030,649.9,5.0
29/04/2011 08:00,,,,,,,,,,16.6,38.5,0.2,7.4,215.0,111.3,1299,686.6,6.3,,,,,,,,,
29/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 07:00,11.2,64.9,0.2,7.2,381.3,99.4,1233,682.0,4.1,,,,,,,,,,,,,,,,,,
29/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.7,44.3,0.0,8.8,264.8,87.2,1019,675.4,5.1
29/04/2011 04:00,,,,,,,,,,17.0,39.6,0.3,8.9,217.5,113.7,1301,669.0,6.5,,,,,,,,,
29/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
29/04/2011 03:00,11.4,63.2,0.0,7.8,381.4,100.2,1239,658.6,4.2,,,,,,,,,,,,,,,,,,
29/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.7,42.0,0.2,7.9,267.3,85.4,1020,675.8,5.2
29/04/2011 00:00,,,,,,,,,,16.7,37.3,0.3,8.0,213.1,111.4,1294,667.0,6.7,,,,,,,,,
28/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 23:00,11.3,66.0,0.0,7.5,378.4,100.3,1243,681.7,4.2,,,,,,,,,,,,,,,,,,
28/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,43.7,0.4,8.3,259.1,87.5,1026,662.1,5.4
28/04/2011 20:00,,,,,,,,,,17.0,37.8,0.0,7.7,219.2,112.3,1294,671.6,6.9,,,,,,,,,
28/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 19:00,11.0,64.5,0.3,7.4,384.7,98.3,1229,633.4,4.3,,,,,,,,,,,,,,,,,,
28/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.8,45.9,0.2,8.1,258.1,87.5,1032,640.6,5.5
28/04/2011 16:00,,,,,,,,,,16.8,38.7,0.1,8.1,208.7,112.5,1299,676.1,7.2,,,,,,,,,
28/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 15:00,11.0,63.3,0.0,7.0,366.4,97.6,1230,648.8,4.5,,,,,,,,,,,,,,,,,,
28/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.8,46.3,0.2,7.7,252.4,88.2,1032,658.9,5.8
28/04/2011 12:00,,,,,,,,,,17.1,39.4,0.0,8.7,220.2,113.5,1307,638.5,7.6,,,,,,,,,
28/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 11:00,11.0,62.4,0.1,6.9,375.6,97.9,1227,646.5,4.7,,,,,,,,,,,,,,,,,,
28/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.9,46.1,0.0,7.6,261.6,88.3,1037,642.9,6.0
28/04/2011 08:00,,,,,,,,,,16.5,34.9,0.1,7.9,210.9,110.3,1294,579.2,7.8,,,,,,,,,
28/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 07:00,11.3,68.0,0.0,7.4,385.3,99.6,1248,635.7,4.8,,,,,,,,,,,,,,,,,,
28/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.9,43.7,0.2,7.8,241.7,87.4,1041,606.4,6.0
28/04/2011 04:00,,,,,,,,,,16.6,37.2,0.0,8.0,221.4,111.6,1305,658.1,7.8,,,,,,,,,
28/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
28/04/2011 03:00,11.3,66.4,0.5,6.9,378.6,99.4,1246,674.0,4.8,,,,,,,,,,,,,,,,,,
28/04/2011 01:00,,,,,,,,,,,,,,,,,,,9.0,40.0,0.3,8.2,263.3,89.1,1040,620.7,6.0
28/04/2011 00:00,,,,,,,,,,16.8,37.1,0.0,8.4,222.8,112.2,1301,648.4,7.7,,,,,,,,,
27/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 23:00,10.9,61.4,0.2,7.1,378.9,96.8,1229,658.5,4.7,,,,,,,,,,,,,,,,,,
27/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,44.3,0.0,8.4,259.1,86.9,1027,636.5,5.9
27/04/2011 20:00,,,,,,,,,,16.7,34.3,0.1,7.5,207.5,111.4,1300,654.2,7.6,,,,,,,,,
27/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 19:00,11.1,63.0,0.2,6.8,371.9,98.1,1234,654.8,4.6,,,,,,,,,,,,,,,,,,
27/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.9,46.3,0.2,7.8,257.8,87.7,1032,631.0,5.8
27/04/2011 16:00,,,,,,,,,,16.6,34.6,0.1,7.8,209.8,110.3,1293,649.2,7.5,,,,,,,,,
27/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 15:00,11.0,63.9,0.2,8.0,379.8,98.4,1232,654.9,4.6,,,,,,,,,,,,,,,,,,
27/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.8,43.8,0.3,8.1,260.8,87.6,1028,621.8,5.9
27/04/2011 12:00,,,,,,,,,,16.7,36.9,0.0,7.7,206.9,112.0,1306,669.1,7.7,,,,,,,,,
27/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 11:00,11.3,67.4,0.0,7.1,364.9,99.5,1233,649.1,4.7,,,,,,,,,,,,,,,,,,
27/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.8,42.6,0.0,8.9,255.3,86.8,1038,635.4,6.0
27/04/2011 08:00,,,,,,,,,,16.6,37.5,0.0,8.7,220.3,111.4,1293,658.1,7.8,,,,,,,,,
27/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 07:00,11.3,65.8,0.0,6.7,368.0,99.3,1247,629.1,4.8,,,,,,,,,,,,,,,,,,
27/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.8,43.9,0.1,7.5,266.2,87.1,1036,643.6,6.1
27/04/2011 04:00,,,,,,,,,,16.9,33.6,0.1,7.8,197.7,112.1,1300,639.1,7.8,,,,,,,,,
27/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
27/04/2011 03:00,11.2,63.7,0.2,7.3,383.1,98.8,1244,667.6,4.7,,,,,,,,,,,,,,,,,,
27/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.8,40.5,0.0,8.0,246.9,87.6,1034,663.2,5.9
27/04/2011 00:00,,,,,,,,,,16.8,35.5,0.0,8.0,217.5,112.4,1301,658.8,7.8,,,,,,,,,
26/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 23:00,11.3,64.4,0.2,7.2,381.2,99.5,1244,647.5,4.6,,,,,,,,,,,,,,,,,,
26/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,44.3,0.2,7.9,258.1,87.8,1031,651.7,5.9
26/04/2011 20:00,,,,,,,,,,16.8,37.7,0.0,7.6,218.2,112.0,1292,614.3,7.6,,,,,,,,,
26/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 19:00,11.2,65.8,0.3,7.7,378.8,99.2,1240,670.8,4.5,,,,,,,,,,,,,,,,,,
26/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.6,43.5,0.0,8.5,255.1,87.0,1024,645.0,5.8
26/04/2011 16:00,,,,,,,,,,16.8,37.4,0.0,8.0,219.8,112.4,1302,637.2,7.6,,,,,,,,,
26/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 15:00,11.3,65.5,0.0,8.0,380.7,100.0,1246,645.1,4.6,,,,,,,,,,,,,,,,,,
26/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.7,42.3,0.3,8.1,256.8,86.7,1027,647.7,5.9
26/04/2011 12:00,,,,,,,,,,16.6,37.3,0.2,8.0,221.2,111.2,1304,635.1,7.8,,,,,,,,,
26/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 11:00,10.9,64.0,0.1,6.2,370.1,96.7,1223,646.8,4.7,,,,,,,,,,,,,,,,,,
26/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.7,43.8,0.2,7.8,259.4,87.8,1034,645.2,6.1
26/04/2011 08:00,,,,,,,,,,16.8,37.4,0.2,8.3,215.9,112.2,1302,630.1,8.0,,,,,,,,,
26/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 07:00,11.2,65.8,0.5,7.9,392.1,99.7,1246,669.3,4.8,,,,,,,,,,,,,,,,,,
26/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.7,44.4,0.4,8.7,270.0,85.9,1031,677.2,6.2
26/04/2011 04:00,,,,,,,,,,16.6,37.6,0.0,8.0,216.6,111.6,1306,641.4,8.0,,,,,,,,,
26/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
26/04/2011 03:00,11.2,66.9,0.2,7.2,374.2,99.7,1243,640.9,4.7,,,,,,,,,,,,,,,,,,
26/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.7,45.0,0.0,8.2,248.3,86.9,1024,626.9,6.0
26/04/2011 00:00,,,,,,,,,,16.7,37.8,0.1,8.3,219.4,112.0,1305,659.9,7.8,,,,,,,,,
25/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 23:00,11.2,66.2,0.0,7.6,379.1,99.8,1242,670.6,4.7,,,,,,,,,,,,,,,,,,
25/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.8,45.0,0.3,8.6,259.5,87.8,1031,645.7,6.0
25/04/2011 20:00,,,,,,,,,,16.8,36.3,0.2,8.7,226.0,112.4,1298,672.5,7.9,,,,,,,,,
25/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 19:00,11.1,64.6,0.0,7.3,381.8,99.0,1245,642.7,4.7,,,,,,,,,,,,,,,,,,
25/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.7,44.9,0.4,7.6,255.3,87.3,1028,639.9,5.9
25/04/2011 16:00,,,,,,,,,,16.3,36.0,0.4,8.4,216.6,109.3,1285,663.6,7.8,,,,,,,,,
25/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 15:00,11.0,66.0,0.3,7.1,378.7,98.5,1232,669.5,4.6,,,,,,,,,,,,,,,,,,
25/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,43.2,0.3,7.9,252.2,85.6,1021,646.4,6.0
25/04/2011 12:00,,,,,,,,,,16.3,37.1,0.0,8.5,215.5,111.0,1298,662.9,7.9,,,,,,,,,
25/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 11:00,11.2,65.7,0.0,7.5,367.3,99.8,1245,655.5,4.7,,,,,,,,,,,,,,,,,,
25/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,43.7,0.2,8.0,263.4,87.2,1030,639.3,6.1
25/04/2011 08:00,,,,,,,,,,16.2,37.5,0.0,8.3,210.8,110.9,1301,644.2,8.0,,,,,,,,,
25/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 07:00,10.9,61.5,0.2,7.4,367.8,98.5,1237,640.0,4.8,,,,,,,,,,,,,,,,,,
25/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.5,43.4,0.0,8.4,260.3,86.3,1027,657.0,6.1
25/04/2011 04:00,,,,,,,,,,16.6,33.9,0.0,8.5,220.7,112.8,1304,663.8,8.0,,,,,,,,,
25/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
25/04/2011 03:00,10.9,62.4,0.3,7.4,372.6,98.4,1249,680.2,4.8,,,,,,,,,,,,,,,,,,
25/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,47.6,0.0,8.4,253.3,87.3,1026,643.7,6.1
25/04/2011 00:00,,,,,,,,,,16.1,36.8,0.1,8.4,218.4,110.8,1301,651.6,7.9,,,,,,,,,
24/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 23:00,10.9,63.9,0.3,6.8,372.0,99.0,1235,646.3,4.7,,,,,,,,,,,,,,,,,,
24/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,44.2,0.0,7.7,255.7,85.6,1017,640.2,6.0
24/04/2011 20:00,,,,,,,,,,16.4,36.8,0.0,8.0,213.3,112.5,1303,637.8,7.9,,,,,,,,,
24/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 19:00,10.8,64.3,0.3,7.8,383.2,97.0,1231,647.7,4.7,,,,,,,,,,,,,,,,,,
24/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,44.1,0.2,8.1,251.5,85.7,1022,640.9,6.0
24/04/2011 16:00,,,,,,,,,,16.5,39.1,0.0,8.8,215.0,112.8,1302,641.0,7.8,,,,,,,,,
24/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 15:00,11.1,64.1,0.3,8.0,390.5,100.3,1243,648.6,4.7,,,,,,,,,,,,,,,,,,
24/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.5,43.4,0.1,8.6,262.3,87.1,1034,637.1,6.1
24/04/2011 12:00,,,,,,,,,,16.5,37.1,0.2,9.0,220.9,112.9,1300,640.9,8.0,,,,,,,,,
24/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 11:00,11.0,65.1,0.0,7.8,380.8,99.0,1242,652.1,4.8,,,,,,,,,,,,,,,,,,
24/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.4,44.6,0.3,7.1,258.8,84.8,1023,674.8,6.2
24/04/2011 08:00,,,,,,,,,,16.2,36.9,0.1,7.8,214.8,111.2,1304,651.7,8.0,,,,,,,,,
24/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 07:00,11.2,63.4,0.4,7.2,384.8,99.9,1248,665.4,4.8,,,,,,,,,,,,,,,,,,
24/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.8,45.1,0.0,7.9,261.9,87.9,1038,641.8,6.1
24/04/2011 04:00,,,,,,,,,,16.3,37.0,0.1,8.7,220.8,112.3,1299,663.6,7.9,,,,,,,,,
24/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
24/04/2011 03:00,11.0,65.2,0.3,7.5,373.3,99.7,1246,658.1,4.7,,,,,,,,,,,,,,,,,,
24/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.6,42.3,0.1,7.9,248.5,87.7,1034,666.2,6.0
24/04/2011 00:00,,,,,,,,,,16.5,37.6,0.1,7.8,212.9,112.3,1301,651.1,7.8,,,,,,,,,
23/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 23:00,10.9,69.6,0.7,6.9,386.0,98.2,1237,641.8,4.7,,,,,,,,,,,,,,,,,,
23/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,46.8,0.1,8.6,262.1,86.7,1031,664.0,6.0
23/04/2011 20:00,,,,,,,,,,16.4,39.1,0.1,9.3,216.4,112.0,1297,682.5,7.6,,,,,,,,,
23/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 19:00,11.0,66.6,0.0,7.8,377.9,99.9,1251,640.8,4.6,,,,,,,,,,,,,,,,,,
23/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.6,45.5,0.2,7.8,252.5,88.2,1035,643.8,5.8
23/04/2011 16:00,,,,,,,,,,16.3,37.8,0.0,8.8,214.4,112.6,1304,671.2,7.6,,,,,,,,,
23/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 15:00,11.0,65.1,0.0,7.3,369.0,100.0,1247,661.4,4.6,,,,,,,,,,,,,,,,,,
23/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.6,44.1,0.2,7.9,258.8,88.8,1036,648.1,6.0
23/04/2011 12:00,,,,,,,,,,16.5,37.6,0.2,8.4,211.8,113.7,1308,649.2,7.7,,,,,,,,,
23/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 11:00,11.1,64.7,0.3,6.8,378.2,100.7,1252,662.1,4.7,,,,,,,,,,,,,,,,,,
23/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.3,41.3,0.3,8.3,253.5,85.8,1014,651.4,6.0
23/04/2011 08:00,,,,,,,,,,16.2,39.5,0.0,8.3,211.2,112.8,1296,638.0,7.8,,,,,,,,,
23/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 07:00,10.9,67.4,0.3,7.7,382.7,99.9,1253,647.9,4.7,,,,,,,,,,,,,,,,,,
23/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.5,45.4,0.1,8.2,259.7,88.2,1037,669.4,6.0
23/04/2011 04:00,,,,,,,,,,16.2,38.3,0.0,8.0,225.2,113.5,1303,661.9,7.7,,,,,,,,,
23/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
23/04/2011 03:00,11.0,65.4,0.3,6.9,381.9,100.8,1256,674.6,4.7,,,,,,,,,,,,,,,,,,
23/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,44.6,0.3,7.5,257.9,87.3,1028,650.0,5.9
23/04/2011 00:00,,,,,,,,,,15.8,35.5,0.2,8.6,215.5,110.0,1287,633.8,7.5,,,,,,,,,
22/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 23:00,10.8,64.2,0.5,7.5,381.7,99.6,1250,662.1,4.6,,,,,,,,,,,,,,,,,,
22/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,49.1,0.4,7.9,253.9,87.9,1038,652.0,5.9
22/04/2011 20:00,,,,,,,,,,16.3,40.0,0.3,8.1,203.7,113.1,1303,656.7,7.4,,,,,,,,,
22/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 19:00,11.1,65.9,0.0,7.6,369.6,100.9,1252,645.9,4.5,,,,,,,,,,,,,,,,,,
22/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.5,43.9,0.0,8.0,257.8,87.7,1027,624.5,5.8
22/04/2011 16:00,,,,,,,,,,15.9,33.9,0.0,7.7,201.2,111.3,1295,635.8,7.2,,,,,,,,,
22/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 15:00,11.1,66.4,0.4,7.2,370.1,100.3,1246,649.1,4.6,,,,,,,,,,,,,,,,,,
22/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,45.2,0.1,8.8,262.2,87.4,1034,641.7,5.9
22/04/2011 12:00,,,,,,,,,,16.2,38.1,0.1,8.5,218.4,112.2,1290,658.4,7.2,,,,,,,,,
22/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 11:00,11.0,61.4,0.5,7.5,379.4,99.7,1248,645.1,4.7,,,,,,,,,,,,,,,,,,
22/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,40.9,0.4,8.1,262.1,87.7,1032,670.6,6.1
22/04/2011 08:00,,,,,,,,,,16.2,31.7,0.0,8.1,215.7,112.5,1294,631.1,7.4,,,,,,,,,
22/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 07:00,10.8,64.0,0.0,7.6,375.9,98.1,1235,641.9,4.8,,,,,,,,,,,,,,,,,,
22/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.3,44.8,0.1,7.7,259.3,86.1,1018,619.2,6.1
22/04/2011 04:00,,,,,,,,,,16.1,38.1,0.1,8.3,211.5,112.2,1296,649.5,7.3,,,,,,,,,
22/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
22/04/2011 03:00,11.0,69.6,0.0,7.8,393.4,99.7,1247,668.8,4.7,,,,,,,,,,,,,,,,,,
22/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.3,43.0,0.1,8.6,248.2,85.8,1017,656.9,5.9
22/04/2011 00:00,,,,,,,,,,16.1,31.0,0.0,9.2,207.1,112.3,1302,643.4,7.2,,,,,,,,,
21/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 23:00,10.9,68.5,0.2,7.2,377.2,99.8,1244,639.4,4.6,,,,,,,,,,,,,,,,,,
21/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.2,43.5,0.1,8.0,260.9,85.3,1018,636.3,5.8
21/04/2011 20:00,,,,,,,,,,15.8,36.5,0.0,8.4,212.8,109.2,1277,638.3,7.0,,,,,,,,,
21/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 19:00,11.0,66.0,0.0,7.8,375.3,100.8,1248,637.7,4.5,,,,,,,,,,,,,,,,,,
21/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.3,43.6,0.3,7.7,249.7,86.8,1024,641.5,5.7
21/04/2011 16:00,,,,,,,,,,16.1,39.0,0.0,8.2,209.0,112.2,1291,631.2,7.0,,,,,,,,,
21/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 15:00,10.8,65.5,0.3,7.1,381.8,98.7,1245,663.9,4.5,,,,,,,,,,,,,,,,,,
21/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,45.1,0.1,8.6,254.3,87.2,1035,654.0,5.8
21/04/2011 12:00,,,,,,,,,,16.0,36.2,0.3,8.1,212.8,111.4,1296,664.9,7.1,,,,,,,,,
21/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 11:00,10.7,64.3,0.1,7.8,375.7,97.4,1238,636.5,4.7,,,,,,,,,,,,,,,,,,
21/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,43.2,0.1,8.8,260.0,87.1,1031,631.0,5.9
21/04/2011 08:00,,,,,,,,,,16.1,36.5,0.2,8.5,217.1,112.0,1295,681.5,7.2,,,,,,,,,
21/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 07:00,10.9,65.7,0.4,6.8,370.6,99.5,1250,660.8,4.7,,,,,,,,,,,,,,,,,,
21/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.6,46.0,0.3,7.9,258.5,87.3,1043,654.3,5.9
21/04/2011 04:00,,,,,,,,,,15.9,39.9,0.0,8.1,217.9,111.2,1297,656.3,7.2,,,,,,,,,
21/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
21/04/2011 03:00,10.9,64.8,0.2,7.4,392.0,98.9,1244,676.4,4.7,,,,,,,,,,,,,,,,,,
21/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,41.7,0.0,8.2,249.4,85.3,1022,629.8,5.9
21/04/2011 00:00,,,,,,,,,,16.1,35.6,0.0,8.1,209.6,111.6,1293,674.4,7.2,,,,,,,,,
20/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 23:00,10.9,61.8,0.0,7.6,386.5,99.1,1240,647.0,4.7,,,,,,,,,,,,,,,,,,
20/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,43.8,0.1,8.4,262.0,86.0,1024,657.7,5.9
20/04/2011 20:00,,,,,,,,,,16.0,38.9,0.0,9.0,222.0,111.4,1294,648.2,7.1,,,,,,,,,
20/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 19:00,11.0,56.0,0.5,7.3,368.3,99.5,1243,652.8,4.6,,,,,,,,,,,,,,,,,,
20/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,45.0,0.6,7.8,253.7,87.2,1024,667.9,5.7
20/04/2011 16:00,,,,,,,,,,16.0,37.3,0.0,9.0,219.2,111.3,1288,646.7,7.0,,,,,,,,,
20/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 15:00,11.0,67.4,0.2,7.7,374.2,101.0,1251,646.1,4.5,,,,,,,,,,,,,,,,,,
20/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,43.3,0.2,8.0,246.8,86.1,1015,631.8,5.8
20/04/2011 12:00,,,,,,,,,,15.7,37.9,0.0,8.8,213.8,110.6,1292,665.8,7.1,,,,,,,,,
20/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 11:00,11.0,67.2,0.1,7.1,383.5,100.2,1247,652.9,4.6,,,,,,,,,,,,,,,,,,
20/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,46.0,0.0,7.9,251.9,87.5,1026,649.5,6.0
20/04/2011 08:00,,,,,,,,,,15.9,38.1,0.2,8.1,203.2,111.7,1297,651.7,7.2,,,,,,,,,
20/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 07:00,10.9,69.6,0.4,7.3,373.4,99.6,1252,688.6,4.7,,,,,,,,,,,,,,,,,,
20/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.5,43.0,0.5,8.8,261.6,87.3,1040,639.5,6.0
20/04/2011 04:00,,,,,,,,,,15.8,37.6,0.0,8.8,218.4,109.6,1280,669.3,7.2,,,,,,,,,
20/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
20/04/2011 03:00,11.0,65.8,0.4,7.1,369.7,100.0,1252,670.5,4.7,,,,,,,,,,,,,,,,,,
20/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.3,42.4,0.5,8.7,260.5,86.3,1027,645.9,6.0
20/04/2011 00:00,,,,,,,,,,16.2,37.4,0.0,8.5,217.0,111.8,1301,634.3,7.2,,,,,,,,,
19/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 23:00,10.9,64.9,0.0,7.2,384.2,99.6,1249,643.4,4.7,,,,,,,,,,,,,,,,,,
19/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,44.4,0.1,8.0,252.8,86.8,1029,638.0,5.9
19/04/2011 20:00,,,,,,,,,,16.2,33.2,0.4,8.7,212.4,112.2,1295,651.2,7.0,,,,,,,,,
19/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 19:00,10.8,64.3,0.0,6.4,350.3,97.7,1234,646.9,4.6,,,,,,,,,,,,,,,,,,
19/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,45.2,0.4,7.6,258.4,87.3,1020,656.3,5.8
19/04/2011 16:00,,,,,,,,,,16.2,36.9,0.1,8.2,212.0,112.3,1289,653.8,6.9,,,,,,,,,
19/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 15:00,10.9,65.9,0.0,7.1,380.5,99.6,1247,656.4,4.6,,,,,,,,,,,,,,,,,,
19/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.5,44.4,0.0,7.9,252.5,88.2,1028,626.3,5.8
19/04/2011 12:00,,,,,,,,,,16.0,36.9,0.0,8.2,214.4,112.0,1293,643.8,7.0,,,,,,,,,
19/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 11:00,10.7,64.4,0.4,7.6,373.7,98.7,1249,644.7,4.6,,,,,,,,,,,,,,,,,,
19/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.3,42.6,0.4,7.2,250.4,85.3,1016,677.2,5.9
19/04/2011 08:00,,,,,,,,,,15.9,35.4,0.0,7.5,221.0,111.4,1294,670.3,7.1,,,,,,,,,
19/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 07:00,11.0,64.0,0.0,8.0,386.0,100.2,1252,648.0,4.7,,,,,,,,,,,,,,,,,,
19/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.5,47.0,0.5,7.8,246.4,87.4,1025,658.0,6.0
19/04/2011 04:00,,,,,,,,,,15.9,38.2,0.1,8.3,213.7,110.4,1285,630.4,7.1,,,,,,,,,
19/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
19/04/2011 03:00,11.1,65.3,0.5,6.9,370.0,100.8,1249,655.4,4.7,,,,,,,,,,,,,,,,,,
19/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,46.1,0.1,8.1,262.5,87.3,1028,674.2,5.9
19/04/2011 00:00,,,,,,,,,,15.6,37.3,0.0,7.8,217.6,108.5,1269,680.3,7.1,,,,,,,,,
18/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2011 23:00,10.7,59.2,0.2,7.6,381.3,97.0,1228,660.3,4.6,,,,,,,,,,,,,,,,,,
18/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,42.3,0.2,8.1,250.3,86.9,1029,639.2,5.9
18/04/2011 20:00,,,,,,,,,,16.2,37.3,0.0,8.7,214.5,112.0,1293,661.7,7.0,,,,,,,,,
18/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2011 19:00,11.1,65.7,0.5,7.3,382.2,101.1,1250,639.9,4.6,,,,,,,,,,,,,,,,,,
18/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,41.1,0.1,8.3,258.3,86.9,1022,655.7,5.9
18/04/2011 16:00,,,,,,,,,,16.0,32.7,0.0,8.2,217.2,111.6,1296,640.7,7.0,,,,,,,,,
18/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
