Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
18/04/2011 15:00,11.0,63.9,0.2,7.5,390.6,100.3,1249,627.9,4.6,,,,,,,,,,,,,,,,,,
18/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.5,43.3,0.1,8.2,256.4,87.4,1032,669.4,5.9
18/04/2011 12:00,,,,,,,,,,16.1,38.7,0.0,7.4,210.3,112.2,1294,658.9,7.1,,,,,,,,,
18/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2011 11:00,10.7,64.5,0.2,7.5,382.2,97.3,1228,666.3,4.8,,,,,,,,,,,,,,,,,,
18/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,43.3,0.2,7.7,257.1,86.9,1022,683.1,6.1
18/04/2011 08:00,,,,,,,,,,16.1,40.8,0.1,7.9,220.9,111.2,1292,649.8,7.2,,,,,,,,,
18/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2011 07:00,10.9,66.8,0.2,7.5,391.4,99.3,1240,622.3,4.8,,,,,,,,,,,,,,,,,,
18/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.2,43.2,0.1,8.6,257.8,84.5,1017,637.1,6.3
18/04/2011 04:00,,,,,,,,,,15.6,37.8,0.1,8.0,217.4,107.9,1271,622.1,7.3,,,,,,,,,
18/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
18/04/2011 03:00,11.0,66.0,0.0,6.4,375.3,99.5,1249,639.6,4.8,,,,,,,,,,,,,,,,,,
18/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,42.3,0.4,8.7,259.2,86.9,1029,658.7,6.2
18/04/2011 00:00,,,,,,,,,,16.0,38.7,0.0,9.4,213.1,111.0,1287,678.1,7.2,,,,,,,,,
17/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 23:00,10.8,65.7,0.2,6.9,381.2,98.7,1241,667.1,4.8,,,,,,,,,,,,,,,,,,
17/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,44.6,0.1,7.7,246.7,84.7,1016,665.4,6.1
17/04/2011 20:00,,,,,,,,,,16.0,38.3,0.1,9.5,219.1,110.9,1279,649.6,7.0,,,,,,,,,
17/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 19:00,11.1,67.0,0.4,7.9,386.0,100.1,1249,679.5,4.7,,,,,,,,,,,,,,,,,,
17/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,44.1,0.0,8.7,259.6,86.6,1013,657.8,6.1
17/04/2011 16:00,,,,,,,,,,15.7,35.6,0.0,7.6,210.6,108.5,1276,656.9,7.0,,,,,,,,,
17/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 15:00,11.0,65.6,0.1,7.5,382.2,100.0,1247,665.7,4.7,,,,,,,,,,,,,,,,,,
17/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,42.7,0.2,8.4,258.6,86.5,1022,647.8,6.1
17/04/2011 12:00,,,,,,,,,,15.6,36.9,0.0,8.2,212.8,108.1,1270,633.5,7.1,,,,,,,,,
17/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 11:00,10.9,61.8,0.2,7.9,374.4,98.9,1242,663.6,4.7,,,,,,,,,,,,,,,,,,
17/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.3,42.8,0.6,7.8,244.0,84.5,1005,647.1,6.2
17/04/2011 08:00,,,,,,,,,,16.1,37.4,0.1,7.5,194.4,111.9,1300,675.3,7.2,,,,,,,,,
17/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 07:00,11.0,66.4,0.3,7.3,354.4,99.9,1249,678.3,4.8,,,,,,,,,,,,,,,,,,
17/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.5,44.6,0.0,8.0,245.6,87.1,1024,635.4,6.3
17/04/2011 04:00,,,,,,,,,,15.9,36.8,0.0,8.7,216.3,110.0,1285,665.8,7.1,,,,,,,,,
17/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
17/04/2011 03:00,11.0,61.3,0.2,7.3,368.7,98.9,1242,628.0,4.8,,,,,,,,,,,,,,,,,,
17/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,43.6,0.0,7.7,252.1,86.2,1021,651.4,6.2
17/04/2011 00:00,,,,,,,,,,16.0,36.4,0.2,8.1,211.3,111.1,1291,665.5,7.1,,,,,,,,,
16/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 23:00,11.0,61.9,0.4,7.3,377.1,99.2,1243,692.0,4.7,,,,,,,,,,,,,,,,,,
16/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,46.0,0.2,7.6,237.5,86.5,1018,628.7,6.1
16/04/2011 20:00,,,,,,,,,,16.0,30.8,0.1,7.3,206.7,110.5,1277,644.0,7.1,,,,,,,,,
16/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 19:00,10.7,69.9,0.0,7.5,389.7,96.6,1220,649.4,4.7,,,,,,,,,,,,,,,,,,
16/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.2,44.4,0.2,7.5,248.0,84.7,1008,621.9,6.1
16/04/2011 16:00,,,,,,,,,,15.9,35.9,0.1,8.1,216.7,109.8,1283,670.7,7.1,,,,,,,,,
16/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 15:00,11.0,64.9,0.0,7.3,373.0,99.2,1245,634.6,4.7,,,,,,,,,,,,,,,,,,
16/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,42.5,0.2,7.6,258.3,85.9,1019,690.6,6.2
16/04/2011 12:00,,,,,,,,,,16.0,37.6,0.3,9.2,211.3,110.6,1286,628.6,7.2,,,,,,,,,
16/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 11:00,10.8,66.2,0.1,7.7,373.6,99.3,1243,655.9,4.8,,,,,,,,,,,,,,,,,,
16/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.4,43.1,0.2,8.0,242.8,86.8,1023,659.0,6.3
16/04/2011 08:00,,,,,,,,,,15.5,37.7,0.3,7.6,196.6,108.1,1266,641.0,7.3,,,,,,,,,
16/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 07:00,10.9,66.1,0.0,6.4,353.9,100.3,1246,654.0,4.9,,,,,,,,,,,,,,,,,,
16/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.3,43.7,0.0,8.4,245.3,85.7,1018,635.0,6.2
16/04/2011 04:00,,,,,,,,,,15.4,37.6,0.0,8.4,197.5,108.3,1274,659.4,7.2,,,,,,,,,
16/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
16/04/2011 03:00,10.9,64.7,0.0,7.5,392.1,100.1,1250,685.0,4.8,,,,,,,,,,,,,,,,,,
16/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,40.7,0.0,7.8,263.2,86.8,1021,642.2,6.2
16/04/2011 00:00,,,,,,,,,,15.8,39.3,0.0,7.9,204.4,111.3,1284,651.4,7.1,,,,,,,,,
15/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 23:00,10.9,64.9,0.1,7.2,385.6,99.4,1249,640.5,4.8,,,,,,,,,,,,,,,,,,
15/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.1,41.9,0.5,8.7,260.8,84.4,1006,634.7,6.2
15/04/2011 20:00,,,,,,,,,,15.8,37.7,0.2,8.6,219.1,111.3,1295,667.5,7.0,,,,,,,,,
15/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 19:00,11.0,64.3,0.2,7.6,397.0,99.7,1249,686.5,4.7,,,,,,,,,,,,,,,,,,
15/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,46.2,0.0,7.7,235.9,87.2,1023,650.0,6.1
15/04/2011 16:00,,,,,,,,,,15.7,37.8,0.1,8.1,193.6,110.6,1283,654.5,7.0,,,,,,,,,
15/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 15:00,10.6,65.8,0.3,7.0,383.9,98.7,1249,648.0,4.7,,,,,,,,,,,,,,,,,,
15/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,45.0,0.4,8.3,262.0,87.1,1027,653.1,6.2
15/04/2011 12:00,,,,,,,,,,15.4,37.2,0.2,8.8,220.3,108.3,1270,665.0,7.1,,,,,,,,,
15/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 11:00,10.8,64.9,0.2,7.1,385.2,98.2,1235,685.4,4.8,,,,,,,,,,,,,,,,,,
15/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.0,42.5,0.0,8.5,256.5,84.8,1024,640.5,6.3
15/04/2011 08:00,,,,,,,,,,15.9,36.6,0.0,7.7,204.0,111.2,1292,665.4,7.2,,,,,,,,,
15/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 07:00,10.9,65.5,0.0,7.1,389.5,99.9,1250,672.8,4.8,,,,,,,,,,,,,,,,,,
15/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.0,41.5,0.3,8.3,256.7,85.9,1020,651.3,6.2
15/04/2011 04:00,,,,,,,,,,15.4,37.7,0.0,8.1,207.6,108.0,1275,671.7,7.1,,,,,,,,,
15/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
15/04/2011 03:00,10.5,63.3,0.0,7.4,385.8,97.0,1233,681.8,4.8,,,,,,,,,,,,,,,,,,
15/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.3,43.0,0.4,7.4,257.1,86.9,1013,676.6,6.2
15/04/2011 00:00,,,,,,,,,,15.7,34.2,0.2,8.9,231.2,111.2,1288,669.8,7.1,,,,,,,,,
14/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 23:00,10.9,65.5,0.0,6.1,368.8,100.5,1258,655.0,4.7,,,,,,,,,,,,,,,,,,
14/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,45.7,0.2,7.1,243.6,85.9,1015,640.1,6.1
14/04/2011 20:00,,,,,,,,,,15.6,32.3,0.1,8.3,217.5,109.7,1274,667.5,7.0,,,,,,,,,
14/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 19:00,11.1,66.8,0.0,6.9,383.1,101.0,1250,648.7,4.7,,,,,,,,,,,,,,,,,,
14/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.2,39.7,0.3,8.3,250.7,86.5,1011,665.3,6.0
14/04/2011 16:00,,,,,,,,,,15.8,34.6,0.2,8.0,197.4,111.6,1291,671.9,7.0,,,,,,,,,
14/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 15:00,10.9,64.4,0.0,7.8,396.8,99.8,1249,663.1,4.7,,,,,,,,,,,,,,,,,,
14/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,34.3,0.2,7.2,261.8,87.3,1021,652.4,6.2
14/04/2011 12:00,,,,,,,,,,15.7,35.7,0.0,8.1,205.8,111.1,1291,687.9,7.1,,,,,,,,,
14/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 11:00,10.8,65.2,0.1,8.0,383.3,98.8,1238,669.4,4.7,,,,,,,,,,,,,,,,,,
14/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.4,42.1,0.0,7.4,240.3,87.1,1022,672.4,6.2
14/04/2011 08:00,,,,,,,,,,15.5,37.6,0.0,8.8,226.1,110.1,1289,650.5,7.1,,,,,,,,,
14/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 07:00,10.9,67.3,0.2,6.4,396.4,100.0,1251,659.3,4.8,,,,,,,,,,,,,,,,,,
14/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.2,42.1,0.7,7.9,232.8,84.7,1013,658.2,6.3
14/04/2011 04:00,,,,,,,,,,15.8,37.5,0.0,8.0,218.8,111.2,1286,660.8,7.2,,,,,,,,,
14/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
14/04/2011 03:00,11.0,67.4,0.2,7.1,389.2,100.8,1257,654.4,4.8,,,,,,,,,,,,,,,,,,
14/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,47.1,0.2,7.6,253.2,86.9,1022,630.7,6.3
14/04/2011 00:00,,,,,,,,,,15.9,37.9,0.0,8.3,212.6,111.3,1294,689.6,7.1,,,,,,,,,
13/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 23:00,10.9,65.2,0.2,8.0,391.2,99.5,1246,640.3,4.8,,,,,,,,,,,,,,,,,,
13/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,43.5,0.0,8.0,263.5,86.7,1022,669.9,6.2
13/04/2011 20:00,,,,,,,,,,15.8,37.9,0.0,8.0,210.9,111.7,1294,646.5,7.1,,,,,,,,,
13/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 19:00,11.0,64.8,0.3,8.0,395.9,100.7,1251,644.6,4.8,,,,,,,,,,,,,,,,,,
13/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.4,44.1,0.3,7.3,247.7,86.6,1020,649.8,6.2
13/04/2011 16:00,,,,,,,,,,15.9,37.8,0.4,7.5,212.0,110.9,1287,669.2,7.1,,,,,,,,,
13/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 15:00,11.0,65.8,0.3,7.6,396.6,99.6,1252,661.6,4.8,,,,,,,,,,,,,,,,,,
13/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.5,40.3,0.1,8.6,264.1,86.7,1012,616.4,6.3
13/04/2011 12:00,,,,,,,,,,15.6,37.2,0.2,7.4,202.9,109.1,1273,665.3,7.1,,,,,,,,,
13/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 11:00,11.0,65.4,0.4,7.2,366.5,100.0,1238,653.7,4.9,,,,,,,,,,,,,,,,,,
13/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,43.8,0.2,8.7,257.1,86.8,1020,674.8,6.4
13/04/2011 08:00,,,,,,,,,,15.8,36.8,0.2,8.0,222.5,110.1,1286,657.9,7.2,,,,,,,,,
13/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 07:00,10.9,66.4,0.2,6.1,361.9,99.1,1249,643.9,4.9,,,,,,,,,,,,,,,,,,
13/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.2,42.1,0.5,7.9,235.7,84.8,1009,655.3,6.3
13/04/2011 04:00,,,,,,,,,,15.4,35.3,0.0,9.2,224.6,108.4,1286,689.2,7.2,,,,,,,,,
13/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
13/04/2011 03:00,11.0,66.8,0.2,7.1,383.8,99.8,1247,633.3,4.9,,,,,,,,,,,,,,,,,,
13/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,40.9,0.1,8.2,252.3,86.1,1016,654.2,6.3
13/04/2011 00:00,,,,,,,,,,15.8,40.7,0.0,7.8,216.7,110.0,1286,646.1,7.1,,,,,,,,,
12/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 23:00,11.1,65.9,0.5,7.1,386.6,99.3,1242,643.7,4.9,,,,,,,,,,,,,,,,,,
12/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,40.0,0.3,7.3,251.2,86.3,1008,638.4,6.2
12/04/2011 20:00,,,,,,,,,,15.5,32.1,0.1,8.6,221.2,107.1,1266,656.3,7.0,,,,,,,,,
12/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 19:00,11.0,64.7,0.2,7.7,397.3,99.6,1241,637.8,4.7,,,,,,,,,,,,,,,,,,
12/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.3,42.9,0.0,7.4,260.1,85.0,997,630.8,6.0
12/04/2011 16:00,,,,,,,,,,15.7,35.6,0.2,7.8,221.5,109.0,1276,655.9,6.9,,,,,,,,,
12/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 15:00,10.8,64.4,0.0,6.5,371.7,98.4,1236,639.0,4.8,,,,,,,,,,,,,,,,,,
12/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.2,42.6,0.3,7.8,255.9,84.0,999,668.4,6.1
12/04/2011 12:00,,,,,,,,,,16.0,37.3,0.0,8.4,219.0,110.2,1284,639.8,7.1,,,,,,,,,
12/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 11:00,11.0,65.9,0.1,7.0,372.0,99.2,1240,652.5,4.8,,,,,,,,,,,,,,,,,,
12/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.3,44.0,0.4,7.5,233.1,85.2,1013,643.8,6.2
12/04/2011 08:00,,,,,,,,,,15.7,36.3,0.2,8.2,200.5,108.6,1274,634.7,7.1,,,,,,,,,
12/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 07:00,10.6,63.7,0.0,6.8,376.4,96.5,1218,664.0,4.9,,,,,,,,,,,,,,,,,,
12/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.4,44.5,0.1,7.7,254.9,86.3,1010,638.4,6.3
12/04/2011 04:00,,,,,,,,,,15.8,36.5,0.3,8.1,213.4,110.5,1283,645.9,7.1,,,,,,,,,
12/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
12/04/2011 03:00,10.9,65.7,0.2,7.0,389.3,99.4,1253,638.1,4.8,,,,,,,,,,,,,,,,,,
12/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,43.2,0.3,7.8,253.8,84.6,1003,645.9,6.2
12/04/2011 00:00,,,,,,,,,,15.7,38.9,0.3,7.1,201.2,109.4,1271,670.2,7.0,,,,,,,,,
11/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 23:00,10.9,66.6,0.0,6.7,375.1,99.0,1241,645.8,4.8,,,,,,,,,,,,,,,,,,
11/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.0,40.1,0.0,8.3,241.1,83.1,982,647.3,6.1
11/04/2011 20:00,,,,,,,,,,15.8,37.1,0.4,8.1,221.5,110.3,1277,667.9,7.0,,,,,,,,,
11/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 19:00,10.5,63.6,0.2,7.0,387.3,97.7,1233,644.3,4.8,,,,,,,,,,,,,,,,,,
11/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.2,43.4,0.0,7.0,232.4,85.7,995,620.0,6.0
11/04/2011 16:00,,,,,,,,,,15.8,37.7,0.1,8.0,205.7,111.4,1286,642.5,7.0,,,,,,,,,
11/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 15:00,10.6,65.4,0.5,7.8,382.9,99.2,1246,666.6,4.8,,,,,,,,,,,,,,,,,,
11/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.2,42.8,0.2,7.6,255.1,86.3,1010,653.9,6.1
11/04/2011 12:00,,,,,,,,,,15.7,35.9,0.1,8.1,216.3,111.7,1291,650.2,7.1,,,,,,,,,
11/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 11:00,10.6,65.6,0.0,7.3,379.4,98.6,1244,634.3,4.8,,,,,,,,,,,,,,,,,,
11/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.2,43.0,0.1,7.4,240.5,86.8,1011,673.5,6.1
11/04/2011 08:00,,,,,,,,,,15.2,37.0,0.0,8.4,217.3,108.2,1275,620.8,7.2,,,,,,,,,
11/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 07:00,10.2,56.3,0.4,7.0,365.2,96.2,1232,634.6,4.9,,,,,,,,,,,,,,,,,,
11/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.2,41.1,0.3,8.8,257.5,86.2,1015,659.7,6.2
11/04/2011 04:00,,,,,,,,,,15.6,36.4,0.3,8.2,198.9,111.6,1296,631.0,7.1,,,,,,,,,
11/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
11/04/2011 03:00,10.7,64.6,0.1,7.8,361.0,99.4,1246,640.9,4.8,,,,,,,,,,,,,,,,,,
11/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,43.0,0.6,7.5,248.3,86.4,1007,653.2,6.1
11/04/2011 00:00,,,,,,,,,,15.5,37.7,0.0,8.5,216.2,110.3,1298,668.8,7.0,,,,,,,,,
10/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 23:00,10.6,66.5,0.3,8.4,382.0,99.1,1249,626.0,4.7,,,,,,,,,,,,,,,,,,
10/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.2,44.3,0.1,7.4,241.3,86.6,1010,604.3,6.0
10/04/2011 20:00,,,,,,,,,,15.5,38.0,0.1,7.7,208.2,110.0,1281,621.5,7.0,,,,,,,,,
10/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 19:00,10.8,66.9,0.2,7.9,387.8,100.5,1252,594.9,4.7,,,,,,,,,,,,,,,,,,
10/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.1,43.4,0.0,8.6,247.5,86.2,1002,635.5,5.9
10/04/2011 16:00,,,,,,,,,,15.6,36.1,0.0,8.3,212.7,111.2,1295,619.7,6.9,,,,,,,,,
10/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 15:00,10.7,65.3,0.3,7.1,369.4,99.5,1250,620.0,4.7,,,,,,,,,,,,,,,,,,
10/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.1,41.8,0.4,9.1,261.6,86.5,1009,606.7,6.0
10/04/2011 12:00,,,,,,,,,,15.5,36.7,0.1,8.7,220.5,110.7,1285,653.5,7.0,,,,,,,,,
10/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 11:00,10.5,62.7,0.1,6.9,377.8,97.0,1234,638.3,4.8,,,,,,,,,,,,,,,,,,
10/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.0,44.6,0.2,7.6,250.2,85.1,1000,647.0,6.2
10/04/2011 08:00,,,,,,,,,,15.1,35.0,0.0,7.3,203.0,107.9,1274,629.0,7.1,,,,,,,,,
10/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 07:00,10.4,65.1,0.1,7.7,379.0,96.9,1232,613.1,4.8,,,,,,,,,,,,,,,,,,
10/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.1,41.8,0.1,8.1,254.4,85.3,1002,659.8,6.1
10/04/2011 04:00,,,,,,,,,,15.5,36.2,0.0,8.6,210.9,111.1,1292,638.1,7.0,,,,,,,,,
10/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
10/04/2011 03:00,10.7,66.0,0.0,7.5,387.6,99.4,1250,629.3,4.7,,,,,,,,,,,,,,,,,,
10/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.0,41.1,0.1,7.9,253.3,85.3,994,618.2,6.0
10/04/2011 00:00,,,,,,,,,,15.5,37.7,0.0,8.9,218.9,110.5,1281,618.6,6.9,,,,,,,,,
09/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 23:00,10.4,66.2,0.0,6.8,361.1,97.4,1232,640.3,4.7,,,,,,,,,,,,,,,,,,
09/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.1,42.4,0.2,8.6,255.5,85.7,1006,616.9,6.0
09/04/2011 20:00,,,,,,,,,,15.5,37.8,0.3,8.3,217.5,110.7,1288,632.9,6.9,,,,,,,,,
09/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 19:00,10.5,65.1,0.1,6.6,378.3,97.7,1234,633.8,4.6,,,,,,,,,,,,,,,,,,
09/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.1,42.6,0.3,7.2,246.3,86.1,996,601.4,5.9
09/04/2011 16:00,,,,,,,,,,15.0,38.1,0.1,8.0,212.6,107.7,1268,602.1,6.8,,,,,,,,,
09/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 15:00,10.7,65.2,0.0,7.2,376.9,99.5,1247,652.0,4.6,,,,,,,,,,,,,,,,,,
09/04/2011 13:00,,,,,,,,,,,,,,,,,,,7.8,41.8,0.1,8.3,241.5,83.3,984,601.8,5.9
09/04/2011 12:00,,,,,,,,,,15.5,38.2,0.0,8.3,198.3,111.2,1287,626.0,7.0,,,,,,,,,
09/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 11:00,10.6,64.1,0.1,7.6,372.4,99.0,1245,633.8,4.8,,,,,,,,,,,,,,,,,,
09/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.1,45.4,0.0,9.0,260.9,85.7,999,632.5,6.1
09/04/2011 08:00,,,,,,,,,,15.4,37.2,0.0,7.7,213.7,110.0,1282,641.3,7.1,,,,,,,,,
09/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 07:00,10.6,66.6,0.0,7.0,378.2,98.5,1250,621.5,4.8,,,,,,,,,,,,,,,,,,
09/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.1,44.4,0.0,8.4,258.1,85.4,1000,619.3,6.1
09/04/2011 04:00,,,,,,,,,,15.5,38.5,0.3,8.5,214.5,111.2,1289,623.9,7.1,,,,,,,,,
09/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
09/04/2011 03:00,10.7,67.1,0.3,7.4,381.6,99.2,1255,631.4,4.8,,,,,,,,,,,,,,,,,,
09/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.0,41.2,0.0,8.5,260.3,84.3,992,608.8,6.0
09/04/2011 00:00,,,,,,,,,,15.7,37.8,0.0,9.0,219.0,111.6,1298,591.5,7.0,,,,,,,,,
08/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 23:00,10.7,65.3,0.1,7.4,389.7,99.4,1241,634.2,4.8,,,,,,,,,,,,,,,,,,
08/04/2011 21:00,,,,,,,,,,,,,,,,,,,8.1,42.0,0.1,8.8,256.1,84.8,995,644.3,5.9
08/04/2011 20:00,,,,,,,,,,15.4,36.8,0.1,8.1,212.6,110.1,1276,625.8,6.9,,,,,,,,,
08/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 19:00,10.7,59.3,0.6,7.7,376.3,99.6,1243,632.4,4.7,,,,,,,,,,,,,,,,,,
08/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.1,40.5,0.3,7.3,233.7,85.1,992,612.9,5.8
08/04/2011 16:00,,,,,,,,,,15.5,37.2,0.0,8.1,207.8,110.3,1291,648.5,7.0,,,,,,,,,
08/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 15:00,10.6,63.9,0.5,6.9,389.9,98.9,1233,604.6,4.7,,,,,,,,,,,,,,,,,,
08/04/2011 13:00,,,,,,,,,,,,,,,,,,,8.1,39.7,0.0,7.5,242.7,85.7,988,629.9,5.8
08/04/2011 12:00,,,,,,,,,,15.4,35.5,0.0,8.6,221.2,109.6,1285,618.5,7.0,,,,,,,,,
08/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 11:00,10.7,66.6,0.1,6.7,375.0,99.6,1253,642.9,4.8,,,,,,,,,,,,,,,,,,
08/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.1,41.3,0.0,8.7,248.1,84.7,991,659.3,5.7
08/04/2011 08:00,,,,,,,,,,15.5,39.6,0.0,7.9,208.1,110.1,1279,671.3,7.1,,,,,,,,,
08/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 07:00,10.6,63.2,0.0,6.9,384.7,98.0,1231,631.3,4.8,,,,,,,,,,,,,,,,,,
08/04/2011 05:00,,,,,,,,,,,,,,,,,,,8.0,39.6,0.2,8.1,252.7,84.6,991,623.4,5.6
08/04/2011 04:00,,,,,,,,,,15.4,35.9,0.1,8.5,220.6,109.6,1278,631.9,7.0,,,,,,,,,
08/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
08/04/2011 03:00,10.5,66.8,0.2,7.1,375.0,98.4,1239,614.1,4.8,,,,,,,,,,,,,,,,,,
08/04/2011 01:00,,,,,,,,,,,,,,,,,,,8.1,39.9,0.1,7.7,256.9,84.7,988,631.9,5.5
08/04/2011 00:00,,,,,,,,,,15.3,34.1,0.0,7.9,211.8,108.6,1272,646.5,7.0,,,,,,,,,
07/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 23:00,10.7,65.3,0.2,6.6,379.7,99.0,1237,660.1,4.8,,,,,,,,,,,,,,,,,,
07/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.7,40.8,0.5,7.5,240.2,81.7,972,604.3,5.5
07/04/2011 20:00,,,,,,,,,,15.5,36.4,0.3,7.7,220.6,109.4,1283,600.3,6.9,,,,,,,,,
07/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 19:00,10.4,63.5,0.0,7.2,375.1,96.9,1221,645.9,4.7,,,,,,,,,,,,,,,,,,
07/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.1,40.8,0.1,8.7,254.0,85.3,988,636.7,5.4
07/04/2011 16:00,,,,,,,,,,15.7,36.3,0.1,8.6,217.8,110.7,1277,644.7,6.9,,,,,,,,,
07/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 15:00,10.7,65.5,0.2,7.5,392.1,99.3,1250,643.2,4.8,,,,,,,,,,,,,,,,,,
07/04/2011 13:00,,,,,,,,,,,,,,,,,,,7.9,42.7,0.2,8.6,244.9,83.8,979,635.6,5.5
07/04/2011 12:00,,,,,,,,,,15.4,36.1,0.0,7.5,204.6,109.2,1271,648.2,7.0,,,,,,,,,
07/04/2011 11:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 11:00,10.4,64.0,0.1,7.2,364.3,97.9,1236,618.8,4.8,,,,,,,,,,,,,,,,,,
07/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.0,40.9,0.2,7.6,263.2,83.7,985,623.1,5.6
07/04/2011 08:00,,,,,,,,,,15.2,36.8,0.0,8.4,218.3,109.2,1277,627.6,7.1,,,,,,,,,
07/04/2011 07:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 07:00,10.5,63.4,0.3,7.2,397.5,98.1,1238,628.1,4.9,,,,,,,,,,,,,,,,,,
07/04/2011 05:00,,,,,,,,,,,,,,,,,,,7.9,41.9,0.0,7.0,249.3,83.9,978,601.4,5.6
07/04/2011 04:00,,,,,,,,,,15.4,35.0,0.1,8.0,214.2,110.7,1282,630.8,7.0,,,,,,,,,
07/04/2011 03:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
07/04/2011 03:00,10.6,66.7,0.0,7.4,393.2,99.1,1239,613.8,4.8,,,,,,,,,,,,,,,,,,
07/04/2011 01:00,,,,,,,,,,,,,,,,,,,7.8,43.4,0.0,7.8,256.9,84.2,995,651.0,5.5
07/04/2011 00:00,,,,,,,,,,15.2,37.2,0.0,8.4,215.2,109.7,1280,653.1,7.0,,,,,,,,,
06/04/2011 23:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2011 23:00,10.4,63.4,0.0,6.7,359.8,98.3,1249,621.2,4.8,,,,,,,,,,,,,,,,,,
06/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.9,41.1,0.0,8.1,256.8,84.4,985,626.8,5.5
06/04/2011 20:00,,,,,,,,,,15.0,37.4,0.1,8.2,215.5,109.4,1281,622.6,7.0,,,,,,,,,
06/04/2011 19:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2011 19:00,10.7,68.7,0.6,7.8,382.8,100.3,1252,612.5,4.9,,,,,,,,,,,,,,,,,,
06/04/2011 17:00,,,,,,,,,,,,,,,,,,,8.0,41.5,0.0,8.3,258.3,85.6,989,645.6,5.7
06/04/2011 16:00,,,,,,,,,,15.8,36.3,0.3,8.5,220.9,112.7,1309,636.8,7.4,,,,,,,,,
06/04/2011 15:50,,,,,,,,,,,,,,,,,,,,,,,,,,,
06/04/2011 15:00,11.0,65.1,0.4,7.7,366.6,101.8,1274,602.6,5.2,,,,,,,,,,,,,,,,,,
06/04/2011 14:00,,,,,,,,,,,,,,,,,,,15.2,36.1,0.0,8.7,222.6,111.2,1307,639.1,7.2
06/04/2011 13:00,,,,,,,,,,15.2,36.1,0.0,8.7,222.6,111.2,1307,639.1,7.2,,,,,,,,,
06/04/2011 12:00,10.6,67.1,0.0,7.0,379.5,100.2,1258,615.0,5.0,,,,,,,,,,,,,,,,,,
06/04/2011 10:00,,,,,,,,,,,,,,,,,,,7.9,41.4,0.1,9.0,263.2,85.3,996,678.5,5.6
06/04/2011 09:00,,,,,,,,,,15.0,36.7,0.0,8.4,216.9,110.7,1298,678.9,7.3,,,,,,,,,
06/04/2011 08:00,10.5,66.3,0.3,7.5,396.0,100.3,1255,636.7,5.0,,,,,,,,,,,,,,,,,,
06/04/2011 06:00,,,,,,,,,,,,,,,,,,,7.9,43.6,0.2,7.9,252.7,85.5,995,655.6,5.7
06/04/2011 05:00,,,,,,,,,,15.2,37.8,0.0,8.5,223.9,111.8,1315,650.4,7.3,,,,,,,,,
06/04/2011 04:00,10.5,63.8,0.0,8.2,396.3,100.4,1263,635.3,5.0,,,,,,,,,,,,,,,,,,
06/04/2011 02:00,,,,,,,,,,,,,,,,,,,7.6,41.0,0.0,8.8,255.0,84.0,990,660.6,5.6
06/04/2011 01:00,,,,,,,,,,15.1,38.0,0.4,8.6,213.2,111.1,1297,674.0,7.4,,,,,,,,,
06/04/2011 00:00,10.3,65.4,0.3,7.4,387.6,98.2,1236,674.4,5.0,,,,,,,,,,,,,,,,,,
05/04/2011 22:00,,,,,,,,,,,,,,,,,,,7.7,41.7,0.2,8.0,244.1,85.0,999,679.8,5.6
05/04/2011 21:00,,,,,,,,,,14.7,35.1,0.1,8.1,211.7,109.1,1290,718.5,7.4,,,,,,,,,
05/04/2011 20:00,10.1,64.7,0.1,8.7,402.7,97.4,1243,721.3,4.9,,,,,,,,,,,,,,,,,,
05/04/2011 18:00,,,,,,,,,,,,,,,,,,,7.8,42.4,0.1,7.6,251.0,85.7,998,745.8,5.6
05/04/2011 17:00,,,,,,,,,,14.6,36.9,0.3,8.0,207.7,110.1,1298,746.7,7.4,,,,,,,,,
05/04/2011 16:00,10.2,64.8,0.2,7.5,404.7,99.2,1255,862.2,4.9,,,,,,,,,,,,,,,,,,
05/04/2011 14:29,,,,,,,,,,,,,,,,,,,7.2,42.5,0.0,8.4,267.6,81.9,991,1839.8,5.6
05/04/2011 14:00,,,,,,,,,,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,,,,,,,,,
05/04/2011 13:00,10.3,65.4,0.1,7.3,375.0,98.5,1255,154.3,4.9,,,,,,,,,,,,,,,,,,
05/04/2011 09:00,,,,,,,,,,,,,,,,,,,7.9,42.2,0.1,7.8,261.5,85.1,991,155.6,5.6
05/04/2011 08:00,,,,,,,,,,15.3,36.2,0.0,9.1,217.5,111.5,1295,156.5,7.4,,,,,,,,,
05/04/2011 07:00,10.3,65.9,0.5,8.4,386.6,99.0,1245,148.2,5.0,,,,,,,,,,,,,,,,,,
05/04/2011 03:00,,,,,,,,,,,,,,,,,,,8.0,42.3,0.3,8.1,246.8,86.1,1000,148.9,5.7
05/04/2011 02:00,,,,,,,,,,15.1,35.6,0.1,9.4,222.5,109.4,1295,157.4,7.6,,,,,,,,,
05/04/2011 01:00,10.3,65.8,0.2,6.5,354.1,98.6,1244,154.3,5.0,,,,,,,,,,,,,,,,,,
04/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.8,41.8,0.3,7.3,229.0,84.6,991,151.1,5.6
04/04/2011 20:00,,,,,,,,,,15.4,36.8,0.4,8.6,215.0,110.6,1297,155.5,7.4,,,,,,,,,
04/04/2011 19:00,10.6,64.0,0.3,7.5,387.9,100.0,1249,153.5,4.9,,,,,,,,,,,,,,,,,,
04/04/2011 15:00,,,,,,,,,,,,,,,,,,,8.0,41.0,0.0,6.9,245.3,84.9,988,153.6,5.6
04/04/2011 14:00,,,,,,,,,,15.0,35.0,0.0,7.8,210.9,108.1,1272,148.8,7.7,,,,,,,,,
04/04/2011 13:00,10.8,67.0,0.1,7.7,381.8,100.5,1255,150.1,5.1,,,,,,,,,,,,,,,,,,
04/04/2011 09:00,,,,,,,,,,,,,,,,,,,8.1,42.4,0.1,8.1,252.3,85.3,988,152.0,5.8
04/04/2011 08:00,,,,,,,,,,15.1,36.1,0.3,8.0,217.9,108.9,1298,151.8,7.8,,,,,,,,,
04/04/2011 07:00,10.5,64.4,0.0,7.8,389.0,98.9,1240,153.0,5.1,,,,,,,,,,,,,,,,,,
04/04/2011 03:00,,,,,,,,,,,,,,,,,,,8.0,42.7,0.1,8.4,253.6,85.0,992,150.9,5.8
04/04/2011 02:00,,,,,,,,,,15.5,37.5,0.3,7.7,214.6,110.7,1289,152.7,7.6,,,,,,,,,
04/04/2011 01:00,10.7,66.8,0.0,7.4,379.2,99.5,1246,151.0,5.1,,,,,,,,,,,,,,,,,,
03/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.8,40.9,0.4,8.4,253.0,83.2,985,152.7,5.7
03/04/2011 20:00,,,,,,,,,,15.4,38.5,0.1,8.0,213.0,110.0,1281,155.7,7.5,,,,,,,,,
03/04/2011 19:00,10.4,65.5,0.0,7.2,383.4,98.8,1242,153.2,4.9,,,,,,,,,,,,,,,,,,
03/04/2011 15:00,,,,,,,,,,,,,,,,,,,7.7,38.8,0.2,7.3,230.5,83.2,976,152.7,5.6
03/04/2011 14:00,,,,,,,,,,15.3,37.4,0.0,7.6,213.6,110.6,1287,151.9,7.6,,,,,,,,,
03/04/2011 13:00,10.6,68.4,0.1,7.4,393.4,99.6,1248,146.6,5.1,,,,,,,,,,,,,,,,,,
03/04/2011 09:00,,,,,,,,,,,,,,,,,,,7.7,41.2,0.2,7.6,251.0,82.6,981,149.9,5.8
03/04/2011 08:00,,,,,,,,,,15.3,37.1,0.1,7.4,204.4,110.5,1289,154.4,7.8,,,,,,,,,
03/04/2011 07:00,10.6,64.6,0.3,6.9,366.3,99.9,1245,146.8,5.1,,,,,,,,,,,,,,,,,,
03/04/2011 03:00,,,,,,,,,,,,,,,,,,,7.7,39.7,0.0,7.3,232.2,83.8,983,147.1,5.7
03/04/2011 02:00,,,,,,,,,,15.3,35.8,0.3,7.4,219.1,110.6,1299,146.2,7.6,,,,,,,,,
03/04/2011 01:00,10.6,66.2,0.3,6.6,384.6,99.2,1239,150.7,5.1,,,,,,,,,,,,,,,,,,
02/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.9,42.4,0.3,8.0,247.9,84.8,988,153.5,5.8
02/04/2011 20:00,,,,,,,,,,15.2,36.6,0.2,8.3,219.1,110.6,1290,149.6,7.7,,,,,,,,,
02/04/2011 19:00,10.5,65.9,0.1,7.3,380.4,99.3,1244,149.6,5.1,,,,,,,,,,,,,,,,,,
02/04/2011 15:00,,,,,,,,,,,,,,,,,,,7.7,42.7,0.0,7.8,243.5,84.0,986,148.3,5.6
02/04/2011 14:00,,,,,,,,,,15.2,37.4,0.2,8.6,225.9,110.3,1285,150.3,7.5,,,,,,,,,
02/04/2011 13:00,10.5,64.6,0.0,8.1,382.5,99.1,1238,150.2,5.0,,,,,,,,,,,,,,,,,,
02/04/2011 09:00,,,,,,,,,,,,,,,,,,,7.7,41.5,0.3,6.9,248.9,83.4,977,154.0,5.7
02/04/2011 08:00,,,,,,,,,,15.1,38.2,0.0,7.7,224.2,109.9,1285,154.3,7.6,,,,,,,,,
02/04/2011 07:00,10.1,62.3,0.1,6.9,370.3,96.7,1216,142.3,5.0,,,,,,,,,,,,,,,,,,
02/04/2011 03:00,,,,,,,,,,,,,,,,,,,7.8,41.2,0.0,7.1,230.8,83.4,973,152.2,5.7
02/04/2011 02:00,,,,,,,,,,15.1,36.3,0.1,7.2,203.2,110.9,1295,155.1,7.6,,,,,,,,,
02/04/2011 01:00,10.6,67.5,0.3,7.8,379.7,100.4,1250,150.9,5.0,,,,,,,,,,,,,,,,,,
01/04/2011 21:00,,,,,,,,,,,,,,,,,,,7.8,41.8,0.5,8.0,255.3,84.6,984,151.4,5.6
01/04/2011 20:00,,,,,,,,,,15.0,37.1,0.2,7.8,211.0,110.3,1292,151.8,7.6,,,,,,,,,
01/04/2011 19:00,9.9,62.8,0.0,6.8,355.0,95.4,1217,151.7,5.0,,,,,,,,,,,,,,,,,,
01/04/2011 15:00,,,,,,,,,,,,,,,,,,,7.6,41.1,0.3,8.2,249.5,83.6,978,153.5,5.6
01/04/2011 14:00,,,,,,,,,,15.0,36.9,0.5,7.7,219.7,110.6,1291,154.8,7.6,,,,,,,,,
01/04/2011 13:00,10.5,67.4,0.1,7.8,393.2,100.5,1240,157.2,5.0,,,,,,,,,,,,,,,,,,
01/04/2011 09:00,,,,,,,,,,,,,,,,,,,7.9,42.6,0.0,7.8,248.7,84.9,983,145.9,5.7
01/04/2011 08:00,,,,,,,,,,14.8,34.3,0.0,9.0,224.6,109.7,1292,154.4,7.8,,,,,,,,,
01/04/2011 07:00,10.5,64.8,0.1,7.1,374.9,99.8,1239,169.6,5.1,,,,,,,,,,,,,,,,,,
01/04/2011 03:00,,,,,,,,,,,,,,,,,,,7.9,42.6,0.4,7.5,257.3,85.3,987,155.1,5.7
01/04/2011 02:00,,,,,,,,,,15.2,36.9,0.1,8.0,216.2,111.1,1296,151.8,7.6,,,,,,,,,
01/04/2011 01:00,10.5,65.4,0.3,7.3,388.7,99.3,1236,165.4,5.0,,,,,,,,,,,,,,,,,,
31/03/2011 21:00,,,,,,,,,,,,,,,,,,,7.9,41.8,0.3,7.9,250.1,84.9,982,151.7,5.6
31/03/2011 20:00,,,,,,,,,,14.9,34.7,0.1,8.1,209.4,109.3,1284,148.9,7.5,,,,,,,,,
31/03/2011 19:00,10.6,64.7,0.3,7.4,377.8,99.4,1232,172.0,4.9,,,,,,,,,,,,,,,,,,
31/03/2011 15:00,,,,,,,,,,,,,,,,,,,7.6,41.4,0.0,8.3,243.8,83.3,980,148.8,5.5
31/03/2011 14:00,,,,,,,,,,15.1,35.3,0.1,8.6,208.5,110.6,1282,151.3,7.5,,,,,,,,,
31/03/2011 13:00,10.4,65.6,0.2,7.9,391.5,99.1,1242,181.8,4.9,,,,,,,,,,,,,,,,,,
31/03/2011 09:00,,,,,,,,,,,,,,,,,,,7.9,42.3,0.2,8.3,238.1,85.6,989,150.9,5.7
31/03/2011 08:00,,,,,,,,,,15.0,36.5,0.0,9.3,222.1,110.0,1282,151.3,7.7,,,,,,,,,
31/03/2011 07:00,10.6,65.7,0.0,6.8,360.4,100.1,1243,192.2,5.0,,,,,,,,,,,,,,,,,,
31/03/2011 03:00,,,,,,,,,,,,,,,,,,,7.8,43.3,0.2,8.0,245.4,84.3,987,153.5,5.7
31/03/2011 02:00,,,,,,,,,,14.8,35.8,0.1,8.0,214.7,107.6,1268,149.4,7.7,,,,,,,,,
31/03/2011 01:00,10.2,64.7,0.0,7.7,381.2,98.4,1233,204.1,5.0,,,,,,,,,,,,,,,,,,
30/03/2011 21:00,,,,,,,,,,,,,,,,,,,7.8,42.3,0.2,6.5,234.3,83.5,976,148.7,5.6
30/03/2011 20:00,,,,,,,,,,14.7,37.1,0.2,8.5,217.3,108.1,1275,152.0,7.5,,,,,,,,,
30/03/2011 19:00,10.1,65.5,0.5,7.2,398.2,95.6,1216,211.9,4.8,,,,,,,,,,,,,,,,,,
30/03/2011 15:00,,,,,,,,,,,,,,,,,,,7.9,40.6,0.2,7.8,251.2,84.8,979,159.2,5.7
30/03/2011 14:00,,,,,,,,,,14.7,36.8,0.0,7.3,196.9,107.3,1268,153.1,7.7,,,,,,,,,
30/03/2011 13:00,10.5,64.6,0.0,7.1,407.5,99.4,1237,213.0,4.9,,,,,,,,,,,,,,,,,,
30/03/2011 09:00,,,,,,,,,,,,,,,,,,,7.9,40.6,0.2,7.8,249.4,84.8,983,150.7,5.8
30/03/2011 08:00,,,,,,,,,,15.0,34.6,0.2,8.3,214.1,110.2,1287,153.5,7.8,,,,,,,,,
30/03/2011 07:00,10.5,65.0,0.0,7.3,392.7,99.3,1228,231.6,4.9,,,,,,,,,,,,,,,,,,
30/03/2011 03:00,,,,,,,,,,,,,,,,,,,7.7,40.5,0.1,7.2,232.3,83.2,977,150.6,5.7
30/03/2011 02:00,,,,,,,,,,15.2,37.3,0.0,6.9,201.4,110.9,1293,157.1,7.7,,,,,,,,,
30/03/2011 01:00,10.3,65.6,0.2,7.0,379.7,96.7,1221,245.8,4.7,,,,,,,,,,,,,,,,,,
29/03/2011 21:00,,,,,,,,,,,,,,,,,,,7.9,42.5,0.4,7.8,250.0,84.6,983,149.9,5.5
29/03/2011 20:00,,,,,,,,,,15.2,34.3,0.0,8.2,217.8,110.2,1282,152.3,7.5,,,,,,,,,
29/03/2011 19:00,10.5,61.1,0.0,8.0,398.0,98.2,1218,249.6,4.6,,,,,,,,,,,,,,,,,,
29/03/2011 15:00,,,,,,,,,,,,,,,,,,,7.7,40.4,0.0,8.2,254.1,83.5,977,158.2,5.5
29/03/2011 14:00,,,,,,,,,,15.1,38.1,0.0,8.0,216.4,109.6,1288,155.8,7.5,,,,,,,,,
29/03/2011 13:00,10.4,64.9,0.0,7.8,389.0,98.2,1221,249.2,4.6,,,,,,,,,,,,,,,,,,
29/03/2011 09:00,,,,,,,,,,,,,,,,,,,7.6,40.8,0.3,6.8,234.7,81.6,967,156.7,5.6
29/03/2011 08:00,,,,,,,,,,15.0,34.8,0.2,8.9,225.7,109.6,1285,159.8,7.7,,,,,,,,,
29/03/2011 07:00,10.5,67.0,0.0,6.7,385.0,98.4,1231,260.9,4.7,,,,,,,,,,,,,,,,,,
29/03/2011 03:00,,,,,,,,,,,,,,,,,,,7.8,41.6,0.3,7.8,245.7,83.5,977,148.9,5.6
29/03/2011 02:00,,,,,,,,,,14.6,36.3,0.0,8.0,207.9,106.8,1266,155.3,7.6,,,,,,,,,
29/03/2011 01:00,10.2,65.3,0.2,7.1,377.5,96.8,1217,264.1,4.7,,,,,,,,,,,,,,,,,,
28/03/2011 21:00,,,,,,,,,,,,,,,,,,,7.5,42.6,0.1,6.7,246.5,82.5,969,146.4,5.5
28/03/2011 20:00,,,,,,,,,,15.1,36.6,0.5,8.5,215.2,109.6,1277,159.4,7.5,,,,,,,,,
28/03/2011 19:00,10.5,68.7,0.1,7.8,388.9,97.8,1222,269.2,4.6,,,,,,,,,,,,,,,,,,
28/03/2011 15:00,,,,,,,,,,,,,,,,,,,7.8,43.0,0.1,7.2,248.6,83.9,976,146.8,5.5
28/03/2011 14:00,,,,,,,,,,14.6,34.8,0.0,7.0,199.0,106.2,1263,158.2,7.5,,,,,,,,,
28/03/2011 13:00,10.3,65.8,0.1,7.4,377.1,97.0,1221,271.2,4.7,,,,,,,,,,,,,,,,,,
28/03/2011 09:00,,,,,,,,,,,,,,,,,,,7.8,41.2,0.2,7.6,256.5,83.8,981,154.2,5.7
28/03/2011 08:00,,,,,,,,,,15.0,38.0,0.2,7.1,210.6,108.6,1278,162.8,7.8,,,,,,,,,
28/03/2011 07:00,10.4,65.1,0.3,7.3,384.7,97.9,1222,276.5,4.8,,,,,,,,,,,,,,,,,,
28/03/2011 03:00,,,,,,,,,,,,,,,,,,,7.8,44.0,0.0,7.7,253.7,83.5,974,148.8,5.7
28/03/2011 02:00,,,,,,,,,,14.9,35.7,0.1,7.9,204.7,108.5,1278,160.1,7.6,,,,,,,,,
28/03/2011 01:00,10.4,65.8,0.0,7.4,386.6,97.5,1222,294.4,4.7,,,,,,,,,,,,,,,,,,
27/03/2011 21:00,,,,,,,,,,,,,,,,,,,7.7,41.4,0.1,7.6,250.2,83.4,969,149.4,5.6
27/03/2011 20:00,,,,,,,,,,15.1,36.5,0.2,7.3,200.9,110.0,1286,160.6,7.5,,,,,,,,,
27/03/2011 19:00,10.1,65.7,0.3,6.9,372.0,95.1,1199,290.2,4.6,,,,,,,,,,,,,,,,,,
27/03/2011 15:00,,,,,,,,,,,,,,,,,,,7.6,43.8,0.1,7.3,226.1,82.0,960,149.5,5.6
27/03/2011 14:00,,,,,,,,,,14.6,36.2,0.0,7.2,215.2,106.7,1263,152.5,7.6,,,,,,,,,
27/03/2011 13:00,10.3,65.5,0.5,6.9,370.2,97.8,1216,291.1,4.7,,,,,,,,,,,,,,,,,,
27/03/2011 09:00,,,,,,,,,,,,,,,,,,,7.7,44.3,0.4,7.7,237.1,82.1,964,156.0,5.7
27/03/2011 08:00,,,,,,,,,,14.9,39.1,0.0,7.5,210.0,109.4,1278,156.4,7.7,,,,,,,,,
27/03/2011 07:00,10.4,66.7,0.1,6.9,391.0,98.1,1222,312.5,4.8,,,,,,,,,,,,,,,,,,
27/03/2011 03:00,,,,,,,,,,,,,,,,,,,7.5,37.9,0.4,7.6,239.5,81.7,969,150.6,5.7
27/03/2011 02:00,,,,,,,,,,14.8,35.0,0.0,6.9,199.5,108.9,1275,157.4,7.7,,,,,,,,,
27/03/2011 00:00,10.3,65.5,0.1,7.3,368.8,97.0,1214,322.3,4.7,,,,,,,,,,,,,,,,,,
26/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.8,39.7,0.0,7.8,250.8,84.5,967,148.5,5.6
26/03/2011 19:00,,,,,,,,,,14.6,34.3,0.3,8.4,217.0,107.5,1264,154.0,7.5,,,,,,,,,
26/03/2011 18:00,10.2,63.7,0.0,6.7,375.4,94.8,1197,331.1,4.6,,,,,,,,,,,,,,,,,,
26/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.7,41.7,0.2,7.8,251.9,83.6,967,154.4,5.5
26/03/2011 13:00,,,,,,,,,,14.8,36.7,0.0,8.7,218.4,108.8,1267,155.1,7.5,,,,,,,,,
26/03/2011 12:00,10.3,64.4,0.2,7.2,384.1,97.4,1222,322.9,4.7,,,,,,,,,,,,,,,,,,
26/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.7,42.7,0.4,7.4,244.5,83.7,973,153.5,5.7
26/03/2011 07:00,,,,,,,,,,14.8,38.1,0.1,7.9,201.9,108.9,1278,156.6,7.7,,,,,,,,,
26/03/2011 06:00,10.3,64.9,0.1,7.2,390.3,97.1,1217,338.9,4.8,,,,,,,,,,,,,,,,,,
26/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.7,37.3,0.2,7.9,246.1,84.3,966,149.6,5.6
26/03/2011 01:00,,,,,,,,,,14.6,34.2,0.0,7.9,207.5,108.3,1277,159.3,7.5,,,,,,,,,
26/03/2011 00:00,10.4,66.5,0.1,6.7,358.5,97.6,1218,350.8,4.6,,,,,,,,,,,,,,,,,,
25/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,40.6,0.0,7.6,233.4,81.6,964,153.2,5.5
25/03/2011 19:00,,,,,,,,,,14.4,36.4,0.1,7.5,190.4,106.7,1262,162.3,7.4,,,,,,,,,
25/03/2011 18:00,10.3,66.8,0.0,7.0,393.6,96.4,1208,356.3,4.6,,,,,,,,,,,,,,,,,,
25/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.5,40.3,0.2,7.7,247.8,81.3,947,149.7,5.4
25/03/2011 13:00,,,,,,,,,,14.6,36.5,0.0,6.5,199.5,108.2,1268,157.0,7.4,,,,,,,,,
25/03/2011 12:00,10.1,66.1,0.3,7.4,365.6,96.7,1209,362.4,4.6,,,,,,,,,,,,,,,,,,
25/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,41.3,0.0,7.4,249.7,82.7,964,147.6,5.7
25/03/2011 07:00,,,,,,,,,,14.3,37.1,0.2,8.3,210.0,106.4,1262,156.0,7.7,,,,,,,,,
25/03/2011 06:00,10.2,67.0,0.2,6.7,363.6,96.4,1213,376.8,4.7,,,,,,,,,,,,,,,,,,
25/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.7,44.1,0.0,7.5,248.2,83.5,965,151.0,5.6
25/03/2011 01:00,,,,,,,,,,14.2,35.0,0.0,8.2,203.3,105.2,1251,158.5,7.5,,,,,,,,,
25/03/2011 00:00,10.1,64.0,0.0,7.6,383.4,95.9,1212,375.9,4.7,,,,,,,,,,,,,,,,,,
24/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.6,40.6,0.1,7.5,246.2,83.2,960,156.5,5.6
24/03/2011 19:00,,,,,,,,,,14.5,36.7,0.2,8.3,215.1,107.8,1263,153.0,7.5,,,,,,,,,
24/03/2011 18:00,10.2,70.6,0.1,6.8,373.3,96.7,1215,386.0,4.6,,,,,,,,,,,,,,,,,,
24/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.6,42.3,0.1,8.0,247.7,83.2,959,150.0,5.4
24/03/2011 13:00,,,,,,,,,,14.5,36.0,0.1,8.0,212.5,108.1,1266,156.4,7.4,,,,,,,,,
24/03/2011 12:00,9.8,62.9,0.3,7.2,385.1,94.2,1205,384.5,4.6,,,,,,,,,,,,,,,,,,
24/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.7,40.1,0.0,8.0,250.7,83.2,967,150.5,5.7
24/03/2011 07:00,,,,,,,,,,14.2,36.0,0.0,7.6,211.1,106.8,1255,160.8,7.6,,,,,,,,,
24/03/2011 06:00,10.0,63.4,0.0,7.1,393.2,95.5,1208,398.7,4.7,,,,,,,,,,,,,,,,,,
24/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.4,38.5,0.1,8.1,232.5,80.8,947,159.6,5.6
24/03/2011 01:00,,,,,,,,,,14.3,33.4,0.3,7.5,204.2,107.4,1258,154.8,7.5,,,,,,,,,
24/03/2011 00:00,10.1,66.8,0.1,6.5,391.1,96.2,1205,410.6,4.7,,,,,,,,,,,,,,,,,,
23/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.6,43.0,0.1,7.4,241.8,82.8,960,155.3,5.6
23/03/2011 19:00,,,,,,,,,,14.3,35.1,0.0,8.6,206.1,107.1,1265,153.5,7.4,,,,,,,,,
23/03/2011 18:00,9.9,64.5,0.0,6.9,393.2,95.0,1204,418.7,4.6,,,,,,,,,,,,,,,,,,
23/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.6,41.8,0.1,7.3,237.4,83.4,959,150.9,5.5
23/03/2011 13:00,,,,,,,,,,14.2,36.3,0.0,8.3,212.2,107.8,1258,158.5,7.4,,,,,,,,,
23/03/2011 12:00,10.1,65.9,0.1,7.2,389.1,95.9,1209,417.6,4.6,,,,,,,,,,,,,,,,,,
23/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,39.1,0.2,8.6,246.6,83.1,964,154.0,5.6
23/03/2011 07:00,,,,,,,,,,14.3,34.0,0.3,8.7,214.5,107.6,1253,152.8,7.5,,,,,,,,,
23/03/2011 06:00,10.1,64.6,0.0,7.6,376.5,95.7,1204,434.5,4.6,,,,,,,,,,,,,,,,,,
23/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.6,42.2,0.1,7.2,245.1,82.7,953,156.2,5.6
23/03/2011 01:00,,,,,,,,,,13.9,35.4,0.0,8.5,216.2,104.1,1244,156.0,7.5,,,,,,,,,
23/03/2011 00:00,10.1,62.9,0.3,6.9,388.5,95.7,1205,431.6,4.6,,,,,,,,,,,,,,,,,,
22/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,39.5,0.1,7.6,248.5,80.3,946,151.1,5.5
22/03/2011 19:00,,,,,,,,,,14.2,36.2,0.0,8.3,216.3,107.8,1263,156.7,7.4,,,,,,,,,
22/03/2011 18:00,10.2,67.0,0.3,7.4,385.3,96.0,1209,437.0,4.5,,,,,,,,,,,,,,,,,,
22/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.5,41.4,0.3,7.2,234.9,82.8,955,142.2,5.5
22/03/2011 13:00,,,,,,,,,,13.8,36.8,0.2,7.8,216.9,103.9,1241,162.6,7.4,,,,,,,,,
22/03/2011 12:00,10.1,64.4,0.3,7.2,377.8,95.4,1205,443.1,4.6,,,,,,,,,,,,,,,,,,
22/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.4,38.8,0.2,7.4,230.8,80.7,950,153.3,5.6
22/03/2011 07:00,,,,,,,,,,14.2,37.2,0.0,8.0,219.3,107.2,1253,159.1,7.5,,,,,,,,,
22/03/2011 06:00,10.2,63.1,0.1,7.1,394.3,95.6,1209,448.0,4.6,,,,,,,,,,,,,,,,,,
22/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.6,40.0,0.0,6.7,240.0,82.8,952,156.3,5.5
22/03/2011 01:00,,,,,,,,,,13.9,37.6,0.2,8.6,220.4,104.7,1239,157.3,7.4,,,,,,,,,
22/03/2011 00:00,10.1,65.2,0.1,6.9,353.0,95.5,1206,447.5,4.6,,,,,,,,,,,,,,,,,,
21/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,40.2,0.0,7.2,250.6,81.4,940,156.5,5.5
21/03/2011 19:00,,,,,,,,,,14.1,36.1,0.2,7.8,212.0,106.7,1257,166.2,7.4,,,,,,,,,
21/03/2011 18:00,10.2,63.9,0.6,7.8,383.1,95.6,1198,452.4,4.6,,,,,,,,,,,,,,,,,,
21/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.6,43.2,0.2,8.0,256.1,83.1,954,153.4,5.5
21/03/2011 13:00,,,,,,,,,,14.2,34.1,0.0,8.1,216.9,107.3,1255,175.8,7.4,,,,,,,,,
21/03/2011 12:00,9.9,64.0,0.2,7.4,388.4,93.4,1190,463.2,4.6,,,,,,,,,,,,,,,,,,
21/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.5,40.9,0.0,6.9,232.4,82.6,950,151.2,5.7
21/03/2011 07:00,,,,,,,,,,14.2,38.4,0.1,7.3,203.4,107.3,1254,187.1,7.6,,,,,,,,,
21/03/2011 06:00,10.2,66.1,0.0,6.4,354.0,95.7,1203,468.8,4.6,,,,,,,,,,,,,,,,,,
21/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.5,42.3,0.1,7.8,242.6,82.6,953,147.6,5.6
21/03/2011 01:00,,,,,,,,,,14.2,34.7,0.1,8.6,213.4,107.1,1252,200.3,7.5,,,,,,,,,
21/03/2011 00:00,10.1,65.1,0.2,6.6,377.1,94.7,1196,470.4,4.6,,,,,,,,,,,,,,,,,,
20/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,40.9,0.1,7.6,244.5,83.0,954,149.7,5.5
20/03/2011 19:00,,,,,,,,,,14.1,32.4,0.4,8.4,216.7,107.1,1254,205.8,7.3,,,,,,,,,
20/03/2011 18:00,10.2,67.1,0.6,7.1,380.2,95.5,1203,479.5,4.5,,,,,,,,,,,,,,,,,,
20/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.6,40.6,0.1,8.1,253.9,83.3,953,153.5,5.5
20/03/2011 13:00,,,,,,,,,,13.8,35.2,0.0,7.1,191.2,103.8,1242,222.8,7.3,,,,,,,,,
20/03/2011 12:00,10.3,67.1,0.1,6.6,391.3,95.3,1201,482.8,4.6,,,,,,,,,,,,,,,,,,
20/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.7,41.6,0.4,6.8,240.1,83.0,954,153.2,5.6
20/03/2011 07:00,,,,,,,,,,14.0,37.9,0.0,7.7,213.5,105.7,1241,244.4,7.4,,,,,,,,,
20/03/2011 06:00,10.2,67.8,0.1,7.1,399.6,94.6,1199,489.7,4.6,,,,,,,,,,,,,,,,,,
20/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.7,41.0,0.1,8.2,250.4,83.1,946,158.9,5.5
20/03/2011 01:00,,,,,,,,,,14.2,35.4,0.0,8.2,219.5,106.1,1248,260.5,7.3,,,,,,,,,
20/03/2011 00:00,10.3,66.5,0.2,7.0,364.9,94.9,1197,493.9,4.6,,,,,,,,,,,,,,,,,,
19/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.7,40.6,0.3,7.7,250.2,82.4,944,155.8,5.5
19/03/2011 19:00,,,,,,,,,,13.9,35.5,0.0,7.1,213.9,104.3,1238,269.0,7.2,,,,,,,,,
19/03/2011 18:00,10.3,66.2,0.2,6.4,388.3,94.9,1194,505.1,4.6,,,,,,,,,,,,,,,,,,
19/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.4,39.1,0.0,7.8,233.2,80.0,932,162.5,5.5
19/03/2011 13:00,,,,,,,,,,14.2,34.7,0.0,8.3,208.0,105.9,1237,278.3,7.2,,,,,,,,,
19/03/2011 12:00,10.1,62.7,0.2,6.8,357.6,92.1,1175,514.1,4.6,,,,,,,,,,,,,,,,,,
19/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,39.5,0.2,7.0,233.7,82.1,943,153.7,5.5
19/03/2011 07:00,,,,,,,,,,14.2,35.9,0.1,7.0,210.3,104.7,1235,293.5,7.3,,,,,,,,,
19/03/2011 06:00,10.2,67.4,0.3,6.9,390.0,94.2,1188,515.4,4.6,,,,,,,,,,,,,,,,,,
19/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.4,41.3,0.2,7.4,237.3,80.2,937,162.4,5.5
19/03/2011 01:00,,,,,,,,,,14.1,35.0,0.0,8.0,212.3,105.0,1246,315.7,7.2,,,,,,,,,
19/03/2011 00:00,10.3,64.2,0.0,6.9,382.7,94.5,1193,519.5,4.6,,,,,,,,,,,,,,,,,,
18/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.6,41.0,0.1,7.1,235.9,82.1,942,157.4,5.4
18/03/2011 19:00,,,,,,,,,,14.2,37.1,0.1,7.5,213.2,105.4,1236,314.1,7.1,,,,,,,,,
18/03/2011 18:00,10.3,66.4,0.0,7.4,391.7,94.1,1194,532.5,4.5,,,,,,,,,,,,,,,,,,
18/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.8,40.5,0.0,7.6,255.8,83.2,948,161.3,5.4
18/03/2011 13:00,,,,,,,,,,14.3,35.2,0.3,8.6,219.8,105.6,1240,337.4,7.1,,,,,,,,,
18/03/2011 12:00,10.2,67.0,0.3,7.7,403.9,93.6,1182,534.7,4.5,,,,,,,,,,,,,,,,,,
18/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.5,41.9,0.0,6.9,240.0,81.3,945,154.2,5.5
18/03/2011 07:00,,,,,,,,,,13.8,35.6,0.0,8.2,218.1,102.9,1225,340.5,7.3,,,,,,,,,
18/03/2011 06:00,10.3,63.5,0.1,7.3,398.9,93.9,1186,539.5,4.6,,,,,,,,,,,,,,,,,,
18/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.6,39.6,0.3,7.6,248.8,81.7,938,158.1,5.5
18/03/2011 01:00,,,,,,,,,,14.0,35.1,0.0,7.3,199.4,104.2,1236,357.4,7.2,,,,,,,,,
18/03/2011 00:00,10.2,67.3,0.3,6.5,374.6,93.7,1191,543.0,4.5,,,,,,,,,,,,,,,,,,
17/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.4,36.6,0.2,7.3,251.6,81.0,933,154.6,5.5
17/03/2011 19:00,,,,,,,,,,14.2,34.5,0.0,7.5,219.0,104.6,1236,368.5,7.1,,,,,,,,,
17/03/2011 18:00,10.2,65.8,0.3,7.1,383.2,94.2,1184,546.1,4.5,,,,,,,,,,,,,,,,,,
17/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.6,41.2,0.3,6.3,225.2,82.1,941,154.4,5.4
17/03/2011 13:00,,,,,,,,,,13.9,34.5,0.0,7.0,192.6,105.1,1234,383.9,7.0,,,,,,,,,
17/03/2011 12:00,9.9,65.4,0.2,6.9,362.8,93.1,1188,549.4,4.5,,,,,,,,,,,,,,,,,,
17/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.7,41.2,0.3,6.6,240.6,83.0,940,153.5,5.5
17/03/2011 07:00,,,,,,,,,,13.9,33.5,0.0,7.5,214.2,104.3,1237,392.6,7.2,,,,,,,,,
17/03/2011 06:00,10.2,66.4,0.0,7.1,377.2,94.0,1195,555.1,4.6,,,,,,,,,,,,,,,,,,
17/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.4,39.6,0.1,7.9,245.7,81.2,939,149.9,5.5
17/03/2011 01:00,,,,,,,,,,14.0,35.9,0.0,8.0,215.4,104.5,1236,400.3,7.2,,,,,,,,,
17/03/2011 00:00,10.2,66.1,0.2,7.0,386.7,93.9,1196,574.0,4.6,,,,,,,,,,,,,,,,,,
16/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.4,39.3,0.4,7.7,254.2,80.6,937,155.6,5.5
16/03/2011 19:00,,,,,,,,,,14.0,35.1,0.0,7.3,212.4,104.9,1233,422.5,7.2,,,,,,,,,
16/03/2011 18:00,10.0,65.3,0.2,6.6,366.2,93.5,1189,569.7,4.5,,,,,,,,,,,,,,,,,,
16/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.5,39.4,0.3,7.9,249.6,81.7,939,162.9,5.5
16/03/2011 13:00,,,,,,,,,,14.0,36.4,0.0,8.4,218.4,104.4,1230,439.8,7.1,,,,,,,,,
16/03/2011 12:00,9.9,61.4,0.0,6.9,355.6,91.1,1171,571.3,4.6,,,,,,,,,,,,,,,,,,
16/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,40.7,0.2,7.6,246.9,81.9,934,158.1,5.6
16/03/2011 07:00,,,,,,,,,,14.0,36.0,0.0,7.1,202.4,105.1,1243,453.3,7.2,,,,,,,,,
16/03/2011 06:00,10.2,66.9,0.1,6.7,395.7,94.0,1189,576.7,4.7,,,,,,,,,,,,,,,,,,
16/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.7,39.9,0.2,7.4,226.8,82.6,936,156.0,5.6
16/03/2011 01:00,,,,,,,,,,13.9,35.7,0.1,7.6,214.7,104.4,1232,467.5,7.2,,,,,,,,,
16/03/2011 00:00,9.9,63.6,0.0,7.2,380.0,90.8,1179,579.2,4.8,,,,,,,,,,,,,,,,,,
15/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,40.8,0.2,7.7,238.3,81.3,933,153.8,5.6
15/03/2011 19:00,,,,,,,,,,13.5,30.5,0.1,7.9,217.0,101.3,1214,472.8,7.2,,,,,,,,,
15/03/2011 18:00,10.1,64.6,0.0,6.5,353.4,92.7,1183,580.0,4.7,,,,,,,,,,,,,,,,,,
15/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.5,40.2,0.1,7.1,230.0,81.4,935,156.1,5.6
15/03/2011 13:00,,,,,,,,,,13.8,35.7,0.3,7.4,199.7,103.6,1226,484.4,7.3,,,,,,,,,
15/03/2011 12:00,10.2,64.7,0.3,7.2,394.0,93.2,1188,601.5,4.7,,,,,,,,,,,,,,,,,,
15/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.5,40.1,0.4,6.7,231.1,82.3,934,154.5,5.6
15/03/2011 07:00,,,,,,,,,,13.9,37.6,0.2,7.3,193.8,103.9,1225,500.1,7.2,,,,,,,,,
15/03/2011 06:00,10.1,65.6,0.1,7.7,387.6,92.9,1181,600.8,4.7,,,,,,,,,,,,,,,,,,
15/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.5,47.6,0.5,6.9,228.3,81.3,933,161.8,5.6
15/03/2011 01:00,,,,,,,,,,13.9,35.8,0.0,6.3,198.4,103.6,1224,525.6,7.2,,,,,,,,,
15/03/2011 00:00,10.2,66.2,0.1,7.3,389.9,92.8,1183,615.9,4.7,,,,,,,,,,,,,,,,,,
14/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,42.7,0.3,6.8,242.0,81.3,925,157.8,5.6
14/03/2011 19:00,,,,,,,,,,13.7,33.5,0.0,7.4,206.9,102.7,1219,529.9,7.1,,,,,,,,,
14/03/2011 18:00,10.0,64.8,0.3,7.8,396.7,92.9,1178,616.9,4.6,,,,,,,,,,,,,,,,,,
14/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.3,41.4,0.2,6.9,249.8,80.5,928,156.3,5.5
14/03/2011 13:00,,,,,,,,,,13.8,35.0,0.0,7.0,197.5,103.7,1223,536.2,7.1,,,,,,,,,
14/03/2011 12:00,10.1,67.9,0.1,7.3,393.9,93.1,1176,617.8,4.6,,,,,,,,,,,,,,,,,,
14/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,40.9,0.2,7.7,252.6,81.5,924,161.4,5.7
14/03/2011 07:00,,,,,,,,,,13.7,36.5,0.1,6.8,209.6,102.8,1225,555.6,7.3,,,,,,,,,
14/03/2011 06:00,10.1,67.1,0.1,6.7,382.3,92.9,1174,628.5,4.7,,,,,,,,,,,,,,,,,,
14/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.5,40.7,0.3,7.4,231.0,82.0,923,156.1,5.7
14/03/2011 01:00,,,,,,,,,,13.6,35.3,0.2,7.2,211.6,102.4,1223,564.2,7.2,,,,,,,,,
14/03/2011 00:00,10.1,66.9,0.3,7.5,402.9,92.7,1176,632.3,4.7,,,,,,,,,,,,,,,,,,
13/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.4,41.2,0.1,7.3,249.1,81.0,919,161.5,5.6
13/03/2011 19:00,,,,,,,,,,13.8,35.8,0.2,7.0,199.0,103.1,1221,587.0,7.2,,,,,,,,,
13/03/2011 18:00,9.9,66.6,0.2,6.9,382.0,91.8,1167,635.9,4.6,,,,,,,,,,,,,,,,,,
13/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.4,40.3,0.5,7.2,247.7,81.3,924,165.3,5.6
13/03/2011 13:00,,,,,,,,,,13.7,34.6,0.0,7.3,206.0,103.1,1225,604.6,7.2,,,,,,,,,
13/03/2011 12:00,10.2,68.7,0.5,6.3,352.1,93.4,1176,635.4,4.7,,,,,,,,,,,,,,,,,,
13/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.2,39.5,0.3,7.2,230.9,80.0,917,165.3,5.6
13/03/2011 07:00,,,,,,,,,,13.2,36.9,0.0,8.1,210.6,100.9,1214,613.0,7.3,,,,,,,,,
13/03/2011 06:00,10.1,65.9,0.1,7.4,374.5,93.0,1173,638.9,4.7,,,,,,,,,,,,,,,,,,
13/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.6,43.0,0.4,7.1,245.1,83.5,924,163.5,5.6
13/03/2011 01:00,,,,,,,,,,13.3,34.2,0.0,8.2,212.1,101.5,1224,633.8,7.2,,,,,,,,,
13/03/2011 00:00,10.0,65.8,0.4,6.7,377.2,92.4,1177,644.4,4.6,,,,,,,,,,,,,,,,,,
12/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,39.4,0.3,7.5,234.5,80.7,921,157.4,5.6
12/03/2011 19:00,,,,,,,,,,13.7,34.8,0.0,8.4,204.0,102.9,1225,652.5,7.1,,,,,,,,,
12/03/2011 18:00,9.9,66.9,0.1,7.4,395.7,90.8,1160,646.3,4.6,,,,,,,,,,,,,,,,,,
12/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.4,40.2,0.0,7.0,240.9,81.4,922,156.8,5.6
12/03/2011 13:00,,,,,,,,,,13.3,29.9,0.2,7.0,195.1,100.8,1212,658.4,7.2,,,,,,,,,
12/03/2011 12:00,10.1,65.0,0.1,6.8,399.0,92.6,1172,649.8,4.7,,,,,,,,,,,,,,,,,,
12/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.6,40.9,0.2,8.0,245.8,82.3,921,156.3,5.6
12/03/2011 07:00,,,,,,,,,,13.4,35.2,0.2,7.1,204.5,100.7,1202,673.9,7.3,,,,,,,,,
12/03/2011 06:00,10.0,64.0,0.3,7.0,379.1,92.0,1163,661.0,4.7,,,,,,,,,,,,,,,,,,
12/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.3,39.9,0.4,7.3,238.5,79.2,905,168.3,5.6
12/03/2011 01:00,,,,,,,,,,13.6,35.5,0.2,7.7,224.5,101.3,1212,692.2,7.3,,,,,,,,,
12/03/2011 00:00,10.1,66.2,0.4,6.7,385.1,91.3,1163,660.5,4.7,,,,,,,,,,,,,,,,,,
11/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.5,42.3,0.0,7.3,247.0,81.5,908,166.0,5.6
11/03/2011 19:00,,,,,,,,,,13.6,36.1,0.0,7.1,213.2,101.4,1205,696.2,7.3,,,,,,,,,
11/03/2011 18:00,10.1,66.9,0.4,6.9,373.5,91.9,1157,664.4,4.7,,,,,,,,,,,,,,,,,,
11/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.4,41.0,0.2,7.4,246.1,81.6,905,158.6,5.6
11/03/2011 13:00,,,,,,,,,,13.6,37.5,0.0,8.2,216.1,100.9,1197,705.3,7.3,,,,,,,,,
11/03/2011 12:00,10.1,65.5,0.0,7.3,366.3,91.3,1158,671.8,4.6,,,,,,,,,,,,,,,,,,
11/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.5,39.5,0.0,7.4,248.8,80.9,905,165.4,5.6
11/03/2011 07:00,,,,,,,,,,13.3,35.2,0.1,7.7,219.1,99.6,1196,722.6,7.3,,,,,,,,,
11/03/2011 06:00,10.1,65.7,0.1,7.5,391.6,92.1,1163,678.8,4.6,,,,,,,,,,,,,,,,,,
11/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.5,41.1,0.0,7.2,249.7,80.8,902,156.6,5.6
11/03/2011 01:00,,,,,,,,,,13.5,35.4,0.0,6.6,201.4,100.2,1199,724.6,7.2,,,,,,,,,
11/03/2011 00:00,9.8,65.9,0.0,6.7,360.9,88.6,1140,684.7,4.7,,,,,,,,,,,,,,,,,,
10/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,38.9,0.1,7.4,233.5,79.2,903,160.4,5.5
10/03/2011 19:00,,,,,,,,,,13.5,35.2,0.0,7.6,212.9,100.4,1197,752.4,7.1,,,,,,,,,
10/03/2011 18:00,9.8,63.1,0.0,7.1,385.2,89.5,1134,694.3,4.6,,,,,,,,,,,,,,,,,,
10/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.4,40.8,0.3,7.3,228.1,80.9,895,163.1,5.4
10/03/2011 13:00,,,,,,,,,,13.1,36.2,0.0,7.2,212.0,97.6,1178,760.3,7.1,,,,,,,,,
10/03/2011 12:00,9.9,66.2,0.3,7.1,395.7,90.6,1157,703.5,4.5,,,,,,,,,,,,,,,,,,
10/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.3,40.9,0.1,7.2,230.8,80.8,895,165.1,5.5
10/03/2011 07:00,,,,,,,,,,13.1,35.7,0.0,7.4,194.9,98.2,1186,771.6,7.1,,,,,,,,,
10/03/2011 06:00,10.0,67.5,0.1,7.6,374.0,92.0,1152,706.4,4.5,,,,,,,,,,,,,,,,,,
10/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.3,41.1,0.0,7.6,252.8,81.6,900,161.5,5.4
10/03/2011 01:00,,,,,,,,,,13.4,35.1,0.0,8.2,221.5,101.1,1205,780.9,7.1,,,,,,,,,
10/03/2011 00:00,10.0,66.3,0.0,7.1,383.0,91.5,1155,717.5,4.5,,,,,,,,,,,,,,,,,,
09/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,40.6,0.3,7.4,247.3,79.9,892,156.1,5.4
09/03/2011 19:00,,,,,,,,,,13.4,35.9,0.3,8.6,216.3,100.3,1191,800.2,7.0,,,,,,,,,
09/03/2011 18:00,10.0,64.5,0.3,7.0,374.7,90.6,1143,720.3,4.6,,,,,,,,,,,,,,,,,,
09/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.2,39.7,0.3,7.6,245.7,79.8,889,163.2,5.4
09/03/2011 13:00,,,,,,,,,,13.4,36.8,0.0,6.6,206.3,100.0,1188,810.6,7.0,,,,,,,,,
