Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
09/03/2011 12:00,10.0,66.5,0.1,6.9,360.7,90.3,1143,717.9,4.5,,,,,,,,,,,,,,,,,,
09/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.3,40.4,0.0,7.5,247.7,80.2,889,162.8,5.5
09/03/2011 07:00,,,,,,,,,,13.4,35.4,0.1,7.3,205.1,99.6,1189,827.3,7.1,,,,,,,,,
09/03/2011 06:00,9.9,65.3,0.0,6.8,389.7,90.3,1136,734.7,4.6,,,,,,,,,,,,,,,,,,
09/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.1,40.1,0.2,6.6,230.8,78.4,881,171.2,5.4
09/03/2011 01:00,,,,,,,,,,13.3,35.1,0.2,7.7,198.0,99.4,1185,830.5,7.1,,,,,,,,,
09/03/2011 00:00,9.9,65.4,0.2,6.5,368.4,90.2,1140,740.1,4.5,,,,,,,,,,,,,,,,,,
08/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.3,40.7,0.0,7.2,229.4,80.7,878,181.1,5.4
08/03/2011 19:00,,,,,,,,,,12.9,34.9,0.0,6.9,214.1,97.1,1161,845.4,7.0,,,,,,,,,
08/03/2011 18:00,9.8,67.2,0.2,7.6,400.1,90.1,1137,751.1,4.5,,,,,,,,,,,,,,,,,,
08/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.2,41.8,0.3,6.9,229.4,79.7,874,194.0,5.4
08/03/2011 13:00,,,,,,,,,,13.3,36.0,0.0,8.0,211.8,99.5,1182,854.5,7.1,,,,,,,,,
08/03/2011 12:00,9.8,64.2,0.2,6.9,362.8,89.9,1132,747.6,4.6,,,,,,,,,,,,,,,,,,
08/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.3,39.6,0.1,8.5,249.3,79.7,871,211.2,5.4
08/03/2011 07:00,,,,,,,,,,13.1,35.8,0.0,6.6,200.2,98.0,1171,871.2,7.1,,,,,,,,,
08/03/2011 06:00,9.8,66.2,0.3,7.5,406.2,89.0,1126,756.4,4.6,,,,,,,,,,,,,,,,,,
08/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.0,40.0,0.2,7.1,250.0,77.7,873,222.4,5.3
08/03/2011 01:00,,,,,,,,,,13.2,34.8,0.0,8.0,215.1,98.0,1167,877.1,7.0,,,,,,,,,
08/03/2011 00:00,9.9,65.6,0.2,8.1,400.8,90.3,1136,762.8,4.6,,,,,,,,,,,,,,,,,,
07/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,39.9,0.4,7.7,243.6,78.9,870,249.9,5.3
07/03/2011 19:00,,,,,,,,,,13.2,36.2,0.0,7.2,218.5,97.5,1158,888.6,6.8,,,,,,,,,
07/03/2011 18:00,9.8,65.2,0.0,7.3,404.4,89.5,1125,778.0,4.5,,,,,,,,,,,,,,,,,,
07/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.2,41.2,0.3,7.6,245.5,78.8,868,263.3,5.2
07/03/2011 13:00,,,,,,,,,,13.2,35.4,0.0,7.7,225.5,98.0,1158,899.2,6.7,,,,,,,,,
07/03/2011 12:00,9.9,65.1,0.1,8.4,393.0,89.0,1116,765.8,4.5,,,,,,,,,,,,,,,,,,
07/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.1,41.4,0.0,7.1,237.8,77.6,869,278.0,5.2
07/03/2011 07:00,,,,,,,,,,13.2,35.7,0.1,7.2,207.5,96.5,1152,902.6,6.6,,,,,,,,,
07/03/2011 06:00,9.7,64.3,0.0,6.2,381.8,87.4,1110,778.9,4.4,,,,,,,,,,,,,,,,,,
07/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.2,39.9,0.1,6.6,229.7,77.3,856,293.4,5.0
07/03/2011 01:00,,,,,,,,,,13.1,36.7,0.0,6.9,201.9,96.5,1148,910.3,6.3,,,,,,,,,
07/03/2011 00:00,9.8,63.7,0.0,6.7,370.3,88.4,1102,779.3,4.3,,,,,,,,,,,,,,,,,,
06/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.1,40.2,0.1,7.7,250.3,77.8,859,313.9,4.8
06/03/2011 19:00,,,,,,,,,,13.2,35.2,0.2,7.8,213.7,97.0,1142,909.6,6.2,,,,,,,,,
06/03/2011 18:00,9.8,66.3,0.3,6.9,390.1,87.8,1104,795.1,4.2,,,,,,,,,,,,,,,,,,
06/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.1,41.4,0.0,6.9,232.9,77.3,849,321.4,4.7
06/03/2011 13:00,,,,,,,,,,12.9,35.4,0.3,7.7,224.9,94.6,1132,915.6,6.0,,,,,,,,,
06/03/2011 12:00,9.7,65.0,0.1,6.9,396.4,86.7,1095,790.2,4.1,,,,,,,,,,,,,,,,,,
06/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.1,41.1,0.1,6.7,232.2,76.5,849,329.5,4.7
06/03/2011 07:00,,,,,,,,,,13.1,37.8,0.1,7.5,210.0,95.9,1138,905.7,5.9,,,,,,,,,
06/03/2011 06:00,9.6,65.5,0.0,7.3,397.9,85.9,1078,787.8,4.1,,,,,,,,,,,,,,,,,,
06/03/2011 02:00,,,,,,,,,,,,,,,,,,,6.9,39.6,0.2,6.9,231.3,74.8,837,333.2,4.6
06/03/2011 01:00,,,,,,,,,,12.7,34.3,0.5,7.2,200.8,93.8,1120,895.9,5.7,,,,,,,,,
06/03/2011 00:00,9.4,64.2,0.1,7.2,392.4,86.5,1096,787.7,4.0,,,,,,,,,,,,,,,,,,
05/03/2011 20:00,,,,,,,,,,,,,,,,,,,6.9,40.9,0.5,7.5,250.8,76.5,842,337.1,4.4
05/03/2011 19:00,,,,,,,,,,12.9,36.3,0.3,7.3,215.0,96.6,1134,882.6,5.4,,,,,,,,,
05/03/2011 18:00,9.6,64.4,0.3,7.2,386.0,87.2,1090,791.4,3.8,,,,,,,,,,,,,,,,,,
05/03/2011 14:00,,,,,,,,,,,,,,,,,,,6.9,40.3,0.1,7.6,243.8,77.0,841,330.9,4.2
05/03/2011 13:00,,,,,,,,,,12.8,37.5,0.0,7.4,218.0,97.0,1130,870.2,5.2,,,,,,,,,
05/03/2011 12:00,9.6,67.2,0.0,7.5,396.1,87.6,1090,785.9,3.7,,,,,,,,,,,,,,,,,,
05/03/2011 08:00,,,,,,,,,,,,,,,,,,,6.9,41.6,0.1,7.3,242.9,76.0,841,337.4,4.1
05/03/2011 07:00,,,,,,,,,,12.8,34.8,0.1,7.6,215.1,95.5,1122,828.8,5.0,,,,,,,,,
05/03/2011 06:00,9.4,64.8,0.0,6.8,376.7,86.0,1079,774.0,3.6,,,,,,,,,,,,,,,,,,
05/03/2011 02:00,,,,,,,,,,,,,,,,,,,6.8,40.5,0.2,6.8,233.0,74.7,836,330.6,3.9
05/03/2011 01:00,,,,,,,,,,13.0,37.0,0.1,7.2,217.4,97.0,1131,803.6,4.6,,,,,,,,,
05/03/2011 00:00,9.5,65.0,0.2,6.2,363.8,86.2,1078,765.3,3.4,,,,,,,,,,,,,,,,,,
04/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.0,43.1,0.0,7.9,240.3,76.8,841,322.6,3.6
04/03/2011 19:00,,,,,,,,,,13.0,35.9,0.1,7.5,216.5,98.1,1122,760.5,4.0,,,,,,,,,
04/03/2011 18:00,9.6,64.0,0.7,6.8,361.8,87.3,1083,760.5,3.2,,,,,,,,,,,,,,,,,,
04/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.0,42.3,0.1,6.5,250.7,75.8,840,325.9,3.5
04/03/2011 13:00,,,,,,,,,,12.9,35.8,0.0,6.5,201.9,96.9,1122,756.5,3.9,,,,,,,,,
04/03/2011 12:00,9.6,66.7,0.0,7.1,402.7,87.4,1089,759.9,3.1,,,,,,,,,,,,,,,,,,
04/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.0,42.7,0.1,7.0,248.1,77.1,853,323.3,3.5
04/03/2011 07:00,,,,,,,,,,13.1,36.2,0.0,7.5,204.0,97.8,1135,763.9,3.9,,,,,,,,,
04/03/2011 06:00,9.7,66.4,0.1,6.6,403.9,87.8,1088,766.8,3.2,,,,,,,,,,,,,,,,,,
04/03/2011 02:00,,,,,,,,,,,,,,,,,,,6.9,39.3,0.0,6.8,241.2,76.0,839,330.0,3.5
04/03/2011 01:00,,,,,,,,,,12.7,35.1,0.0,7.0,221.7,94.8,1117,767.6,3.9,,,,,,,,,
04/03/2011 00:00,9.6,63.5,0.2,7.0,404.3,87.1,1081,767.4,3.2,,,,,,,,,,,,,,,,,,
03/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.2,40.0,0.4,7.6,240.7,77.6,844,336.0,3.5
03/03/2011 19:00,,,,,,,,,,12.7,34.4,0.1,7.4,222.6,94.2,1119,761.5,3.9,,,,,,,,,
03/03/2011 18:00,9.8,66.7,0.0,7.1,397.1,87.8,1084,761.9,3.2,,,,,,,,,,,,,,,,,,
03/03/2011 14:00,,,,,,,,,,,,,,,,,,,6.9,39.2,0.2,7.6,255.6,75.2,838,330.6,3.6
03/03/2011 13:00,,,,,,,,,,13.1,34.5,0.0,7.8,224.4,96.8,1127,760.8,3.9,,,,,,,,,
03/03/2011 12:00,9.5,64.3,0.3,7.2,381.6,84.9,1067,766.7,3.2,,,,,,,,,,,,,,,,,,
03/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.2,40.3,0.2,5.7,225.7,76.8,839,325.4,3.7
03/03/2011 07:00,,,,,,,,,,13.1,37.5,0.2,6.3,214.2,97.0,1130,757.3,4.1,,,,,,,,,
03/03/2011 06:00,9.8,66.4,0.1,6.7,364.4,87.2,1089,749.7,3.4,,,,,,,,,,,,,,,,,,
03/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.2,40.4,0.1,7.8,256.0,77.1,844,322.2,3.7
03/03/2011 01:00,,,,,,,,,,13.1,34.9,0.1,6.7,210.9,96.9,1130,742.8,4.2,,,,,,,,,
03/03/2011 00:00,9.7,67.1,0.1,6.4,388.4,87.3,1091,746.4,3.4,,,,,,,,,,,,,,,,,,
02/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.1,40.1,0.1,7.6,258.1,76.3,843,319.6,3.7
02/03/2011 19:00,,,,,,,,,,12.8,37.0,0.3,6.8,212.6,94.6,1122,744.1,4.2,,,,,,,,,
02/03/2011 18:00,9.7,64.2,0.1,6.8,396.8,87.0,1083,734.0,3.5,,,,,,,,,,,,,,,,,,
02/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.0,41.1,0.1,7.0,228.2,76.5,840,323.5,3.7
02/03/2011 13:00,,,,,,,,,,12.8,34.3,0.2,7.1,206.9,95.0,1120,718.0,4.3,,,,,,,,,
02/03/2011 12:00,9.8,65.6,0.2,7.4,391.0,87.8,1088,716.0,3.6,,,,,,,,,,,,,,,,,,
02/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.1,41.3,0.3,7.0,238.6,76.4,840,332.4,3.8
02/03/2011 07:00,,,,,,,,,,13.2,35.7,0.1,6.5,214.5,97.4,1131,724.6,4.4,,,,,,,,,
02/03/2011 06:00,9.6,65.2,0.5,6.7,385.7,86.7,1083,722.0,3.6,,,,,,,,,,,,,,,,,,
02/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.0,41.1,0.2,7.3,244.4,76.6,839,331.7,3.8
02/03/2011 01:00,,,,,,,,,,13.1,36.9,0.3,7.2,214.2,97.6,1132,720.0,4.4,,,,,,,,,
02/03/2011 00:00,9.7,66.3,0.1,6.2,388.4,86.8,1086,721.7,3.6,,,,,,,,,,,,,,,,,,
01/03/2011 20:00,,,,,,,,,,,,,,,,,,,7.0,40.3,0.1,7.4,247.4,76.3,832,330.1,3.8
01/03/2011 19:00,,,,,,,,,,12.9,35.7,0.0,6.7,198.0,96.3,1130,728.3,4.3,,,,,,,,,
01/03/2011 18:00,9.8,64.7,0.0,6.3,385.7,87.4,1089,731.1,3.6,,,,,,,,,,,,,,,,,,
01/03/2011 14:00,,,,,,,,,,,,,,,,,,,7.0,42.2,0.1,6.9,223.6,76.4,842,335.6,3.7
01/03/2011 13:00,,,,,,,,,,12.7,34.9,0.1,6.7,203.5,94.3,1117,731.2,4.3,,,,,,,,,
01/03/2011 12:00,9.8,66.4,0.2,7.7,394.0,87.1,1087,730.1,3.6,,,,,,,,,,,,,,,,,,
01/03/2011 08:00,,,,,,,,,,,,,,,,,,,7.1,41.8,0.0,6.5,238.6,76.8,842,348.0,3.8
01/03/2011 07:00,,,,,,,,,,12.8,34.3,0.1,7.8,216.9,95.6,1128,734.9,4.3,,,,,,,,,
01/03/2011 06:00,9.6,64.9,0.2,6.4,375.4,86.0,1077,735.8,3.6,,,,,,,,,,,,,,,,,,
01/03/2011 02:00,,,,,,,,,,,,,,,,,,,7.1,42.0,0.2,6.7,232.1,76.5,837,354.4,3.7
01/03/2011 01:00,,,,,,,,,,13.2,35.4,0.0,7.8,215.3,96.9,1124,737.4,4.3,,,,,,,,,
01/03/2011 00:00,9.8,67.1,0.2,6.0,367.7,87.1,1087,735.7,3.5,,,,,,,,,,,,,,,,,,
28/02/2011 20:00,,,,,,,,,,,,,,,,,,,7.0,40.0,0.1,6.8,243.8,75.6,836,350.0,3.7
28/02/2011 19:00,,,,,,,,,,13.2,36.7,0.0,6.9,203.8,96.9,1127,740.3,4.3,,,,,,,,,
28/02/2011 18:00,9.5,63.2,0.4,6.6,366.6,85.1,1068,743.4,3.4,,,,,,,,,,,,,,,,,,
28/02/2011 14:00,,,,,,,,,,,,,,,,,,,6.9,39.7,0.0,6.9,240.9,75.7,836,355.2,3.7
28/02/2011 13:00,,,,,,,,,,12.9,36.8,0.0,6.8,199.9,95.9,1123,742.7,4.2,,,,,,,,,
28/02/2011 12:00,9.7,67.9,0.0,6.7,389.3,86.9,1090,747.3,3.4,,,,,,,,,,,,,,,,,,
28/02/2011 08:00,,,,,,,,,,,,,,,,,,,7.2,40.1,0.0,7.3,245.5,76.6,838,361.5,3.8
28/02/2011 07:00,,,,,,,,,,13.2,37.0,0.4,7.7,221.2,97.2,1128,740.9,4.3,,,,,,,,,
28/02/2011 06:00,9.8,65.6,0.1,6.9,392.2,87.6,1082,739.8,3.5,,,,,,,,,,,,,,,,,,
28/02/2011 02:00,,,,,,,,,,,,,,,,,,,6.9,38.2,0.1,7.4,240.1,74.2,823,359.0,3.8
28/02/2011 01:00,,,,,,,,,,12.7,35.4,0.0,6.6,210.0,94.2,1113,750.3,4.3,,,,,,,,,
28/02/2011 00:00,9.5,65.1,0.2,6.6,370.8,85.3,1071,741.4,3.5,,,,,,,,,,,,,,,,,,
27/02/2011 20:00,,,,,,,,,,,,,,,,,,,7.1,39.6,0.2,7.8,247.5,77.1,835,364.7,3.8
27/02/2011 19:00,,,,,,,,,,12.6,34.2,0.1,7.0,213.7,93.8,1111,749.2,4.2,,,,,,,,,
27/02/2011 18:00,9.7,64.8,0.3,7.2,379.2,86.7,1078,747.7,3.5,,,,,,,,,,,,,,,,,,
27/02/2011 14:00,,,,,,,,,,,,,,,,,,,6.9,38.4,0.1,7.4,244.9,75.1,835,364.0,3.8
27/02/2011 13:00,,,,,,,,,,13.0,36.0,0.1,7.0,205.4,96.7,1124,747.5,4.2,,,,,,,,,
27/02/2011 12:00,9.3,63.3,0.0,6.9,373.2,85.9,1078,747.7,3.5,,,,,,,,,,,,,,,,,,
27/02/2011 08:00,,,,,,,,,,,,,,,,,,,7.0,40.5,0.0,7.3,244.6,76.2,838,375.6,3.8
27/02/2011 07:00,,,,,,,,,,12.9,37.6,0.1,6.8,220.1,96.5,1134,749.1,4.3,,,,,,,,,
27/02/2011 06:00,9.5,65.4,0.2,7.1,393.6,86.3,1087,744.6,3.5,,,,,,,,,,,,,,,,,,
27/02/2011 02:00,,,,,,,,,,,,,,,,,,,6.8,39.8,0.0,7.5,245.8,75.3,837,376.4,3.8
27/02/2011 01:00,,,,,,,,,,13.1,35.9,0.1,7.2,223.3,98.2,1132,760.5,4.3,,,,,,,,,
27/02/2011 00:00,9.6,65.9,0.0,7.1,399.7,87.0,1083,747.9,3.6,,,,,,,,,,,,,,,,,,
26/02/2011 20:00,,,,,,,,,,,,,,,,,,,6.9,41.2,0.1,7.6,257.3,75.7,837,383.5,3.8
26/02/2011 19:00,,,,,,,,,,12.8,35.9,0.0,7.6,214.0,96.9,1122,751.7,4.3,,,,,,,,,
26/02/2011 18:00,9.2,66.4,0.3,6.8,385.2,85.9,1087,747.8,3.6,,,,,,,,,,,,,,,,,,
26/02/2011 14:00,,,,,,,,,,,,,,,,,,,6.8,41.4,0.0,6.8,235.9,75.2,829,388.5,3.8
26/02/2011 13:00,,,,,,,,,,12.8,36.0,0.0,7.1,208.9,96.6,1131,757.1,4.3,,,,,,,,,
26/02/2011 12:00,9.5,65.6,0.1,6.7,401.0,87.9,1088,759.2,3.6,,,,,,,,,,,,,,,,,,
26/02/2011 08:00,,,,,,,,,,,,,,,,,,,6.9,41.6,0.2,7.2,253.9,76.6,836,395.4,3.8
26/02/2011 07:00,,,,,,,,,,12.9,36.6,0.1,7.0,211.8,97.9,1132,764.2,4.3,,,,,,,,,
26/02/2011 06:00,9.4,66.1,0.2,6.4,393.2,86.6,1082,758.5,3.6,,,,,,,,,,,,,,,,,,
26/02/2011 02:00,,,,,,,,,,,,,,,,,,,6.9,40.6,0.1,7.4,255.4,77.2,842,396.0,3.8
26/02/2011 01:00,,,,,,,,,,12.5,36.0,0.0,6.3,201.2,95.2,1118,765.1,4.3,,,,,,,,,
26/02/2011 00:00,9.3,65.5,0.0,6.9,373.1,85.4,1075,752.9,3.6,,,,,,,,,,,,,,,,,,
25/02/2011 20:00,,,,,,,,,,,,,,,,,,,6.9,40.8,0.0,7.6,261.1,76.6,835,404.8,3.8
25/02/2011 19:00,,,,,,,,,,12.5,35.6,0.2,8.1,209.3,94.7,1121,770.8,4.3,,,,,,,,,
25/02/2011 18:00,9.5,65.9,0.0,6.9,382.2,87.3,1088,766.8,3.6,,,,,,,,,,,,,,,,,,
25/02/2011 14:00,,,,,,,,,,,,,,,,,,,6.9,39.7,0.1,7.8,243.5,76.7,832,414.2,3.8
25/02/2011 13:00,,,,,,,,,,12.7,35.8,0.2,8.0,224.1,97.4,1132,764.2,4.3,,,,,,,,,
25/02/2011 12:00,9.2,64.5,0.4,6.9,357.7,85.5,1077,765.3,3.7,,,,,,,,,,,,,,,,,,
25/02/2011 08:00,,,,,,,,,,,,,,,,,,,6.7,40.0,0.2,7.1,260.0,75.8,827,422.3,3.9
25/02/2011 07:00,,,,,,,,,,12.5,36.5,0.1,7.2,201.5,96.4,1133,778.5,4.3,,,,,,,,,
25/02/2011 06:00,9.5,68.0,0.3,7.2,391.1,87.2,1087,760.0,3.8,,,,,,,,,,,,,,,,,,
25/02/2011 02:00,,,,,,,,,,,,,,,,,,,6.8,41.4,0.0,6.8,231.5,76.0,830,429.7,3.9
25/02/2011 01:00,,,,,,,,,,12.5,35.9,0.0,6.8,198.9,96.9,1135,780.6,4.3,,,,,,,,,
25/02/2011 00:00,9.5,65.9,0.3,6.4,372.6,88.0,1092,766.6,3.8,,,,,,,,,,,,,,,,,,
24/02/2011 20:00,,,,,,,,,,,,,,,,,,,6.6,39.4,0.2,7.4,243.7,73.9,822,431.7,3.9
24/02/2011 19:00,,,,,,,,,,12.3,35.5,0.0,6.9,207.8,95.4,1128,782.3,4.3,,,,,,,,,
24/02/2011 18:00,9.4,65.5,0.1,6.4,367.1,86.9,1088,777.0,3.9,,,,,,,,,,,,,,,,,,
24/02/2011 14:00,,,,,,,,,,,,,,,,,,,6.7,42.6,0.7,7.3,246.0,75.4,827,444.6,4.0
24/02/2011 13:00,,,,,,,,,,12.8,35.0,0.1,7.7,222.7,97.5,1132,783.2,4.4,,,,,,,,,
24/02/2011 12:00,9.4,65.1,0.1,7.2,385.2,87.0,1089,769.0,4.1,,,,,,,,,,,,,,,,,,
24/02/2011 08:00,,,,,,,,,,,,,,,,,,,6.9,41.2,0.1,7.4,252.5,76.4,837,442.2,4.1
24/02/2011 07:00,,,,,,,,,,12.5,37.0,0.3,7.3,199.9,95.4,1123,788.4,4.5,,,,,,,,,
24/02/2011 06:00,9.5,65.3,0.1,6.7,384.3,86.8,1090,766.2,4.3,,,,,,,,,,,,,,,,,,
24/02/2011 02:00,,,,,,,,,,,,,,,,,,,6.8,41.4,0.2,7.9,253.9,76.6,839,446.4,4.2
24/02/2011 01:00,,,,,,,,,,12.7,36.0,0.1,7.6,226.5,97.2,1136,787.4,4.6,,,,,,,,,
24/02/2011 00:00,9.5,68.5,0.3,6.9,374.8,87.8,1092,773.1,4.8,,,,,,,,,,,,,,,,,,
23/02/2011 20:00,,,,,,,,,,,,,,,,,,,6.8,41.1,0.2,7.1,248.9,76.3,833,461.2,4.6
23/02/2011 19:00,,,,,,,,,,12.7,35.4,0.1,7.6,212.6,98.0,1142,773.8,4.9,,,,,,,,,
23/02/2011 18:00,8.5,60.8,0.0,6.7,370.9,80.4,1015,769.6,4.9,,,,,,,,,,,,,,,,,,
23/02/2011 14:00,,,,,,,,,,,,,,,,,,,4.3,25.8,0.0,5.2,162.4,49.2,598,316.3,3.2
23/02/2011 13:00,,,,,,,,,,13.5,39.8,0.0,7.2,209.8,103.6,1209,468.6,3.4,,,,,,,,,
23/02/2011 12:00,4.7,38.5,0.2,4.7,243.7,49.1,686,758.5,2.9,,,,,,,,,,,,,,,,,,
23/02/2011 08:00,,,,,,,,,,,,,,,,,,,3.5,19.8,0.1,4.7,126.0,38.3,502,487.7,3.2
23/02/2011 07:00,,,,,,,,,,13.3,38.2,0.0,7.6,210.5,102.0,1199,449.0,3.5,,,,,,,,,
23/02/2011 06:00,4.5,34.3,0.2,4.5,226.0,44.4,642,771.1,2.9,,,,,,,,,,,,,,,,,,
23/02/2011 02:00,,,,,,,,,,,,,,,,,,,3.8,21.9,0.4,4.4,143.7,42.2,537,518.7,3.2
23/02/2011 01:00,,,,,,,,,,13.7,37.4,0.2,7.0,206.7,103.3,1203,454.1,3.5,,,,,,,,,
23/02/2011 00:00,4.5,31.2,0.5,3.6,204.8,43.0,631,782.9,3.0,,,,,,,,,,,,,,,,,,
22/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.5,49.0,0.0,8.4,285.6,93.0,988,251.7,3.1
22/02/2011 19:00,,,,,,,,,,14.0,39.4,0.0,6.1,200.9,105.1,1210,443.4,3.5,,,,,,,,,
22/02/2011 18:00,5.5,41.6,0.1,5.3,250.4,53.6,739,748.2,2.9,,,,,,,,,,,,,,,,,,
22/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.4,49.2,0.1,8.5,283.8,90.6,977,225.7,3.1
22/02/2011 13:00,,,,,,,,,,14.1,41.2,0.0,7.6,231.1,105.0,1226,407.2,3.4,,,,,,,,,
22/02/2011 12:00,10.9,73.8,0.1,7.3,402.9,99.0,1214,345.8,2.7,,,,,,,,,,,,,,,,,,
22/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.4,48.7,0.0,7.8,286.3,90.5,970,225.3,3.1
22/02/2011 07:00,,,,,,,,,,14.2,40.1,0.0,7.1,234.4,105.2,1225,415.5,3.4,,,,,,,,,
22/02/2011 06:00,10.9,74.1,0.1,7.7,434.7,98.4,1212,331.2,2.7,,,,,,,,,,,,,,,,,,
22/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.7,50.2,0.1,8.4,283.3,93.7,990,195.9,3.1
22/02/2011 01:00,,,,,,,,,,14.5,41.4,0.0,7.2,237.6,107.4,1241,371.0,3.4,,,,,,,,,
22/02/2011 00:00,10.8,74.0,0.1,7.4,428.4,98.3,1208,302.7,2.7,,,,,,,,,,,,,,,,,,
21/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.5,48.2,0.3,7.8,281.2,90.9,985,158.1,3.1
21/02/2011 19:00,,,,,,,,,,14.3,40.4,0.0,7.4,225.4,107.2,1243,359.3,3.4,,,,,,,,,
21/02/2011 18:00,10.8,73.2,0.3,7.6,429.4,97.5,1208,287.4,2.7,,,,,,,,,,,,,,,,,,
21/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.4,47.7,0.2,8.2,286.7,90.0,975,157.7,3.1
21/02/2011 13:00,,,,,,,,,,14.3,38.7,0.0,8.0,238.2,105.6,1229,357.8,3.4,,,,,,,,,
21/02/2011 12:00,10.8,74.5,0.0,6.6,415.3,97.6,1212,291.6,2.7,,,,,,,,,,,,,,,,,,
21/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.5,48.4,0.1,8.3,293.3,91.0,982,155.5,3.1
21/02/2011 07:00,,,,,,,,,,14.2,39.5,0.1,8.0,232.7,104.8,1225,356.3,3.4,,,,,,,,,
21/02/2011 06:00,10.6,73.9,0.1,6.8,407.0,96.1,1207,290.8,2.7,,,,,,,,,,,,,,,,,,
21/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.8,49.9,0.1,7.2,282.3,94.1,991,163.1,3.0
21/02/2011 01:00,,,,,,,,,,14.1,38.6,0.3,7.6,240.5,104.6,1226,356.5,3.4,,,,,,,,,
21/02/2011 00:00,10.6,75.3,0.2,6.9,436.4,96.3,1208,303.1,2.7,,,,,,,,,,,,,,,,,,
20/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.7,49.5,0.1,7.6,291.0,93.6,993,160.3,3.1
20/02/2011 19:00,,,,,,,,,,13.9,39.3,0.3,7.6,227.4,104.3,1233,353.9,3.4,,,,,,,,,
20/02/2011 18:00,10.8,74.0,0.5,6.8,416.3,98.1,1218,286.8,2.7,,,,,,,,,,,,,,,,,,
20/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.4,49.1,0.1,8.0,286.8,91.2,983,160.7,3.1
20/02/2011 13:00,,,,,,,,,,14.6,42.3,0.0,7.1,225.8,109.1,1249,351.2,3.4,,,,,,,,,
20/02/2011 12:00,10.8,73.7,0.4,7.6,409.3,97.9,1222,296.8,2.7,,,,,,,,,,,,,,,,,,
20/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.5,48.5,0.2,8.6,283.2,92.6,990,157.5,3.1
20/02/2011 07:00,,,,,,,,,,14.2,39.3,0.1,6.9,225.7,105.9,1234,356.4,3.4,,,,,,,,,
20/02/2011 06:00,10.2,71.6,0.0,7.4,407.1,93.7,1210,300.7,2.8,,,,,,,,,,,,,,,,,,
20/02/2011 03:00,10.8,74.0,0.1,8.0,450.2,97.9,1220,300.4,2.6,,,,,,,,,,,,,,,,,,
20/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.5,47.9,0.0,7.6,283.9,91.3,990,163.5,3.1
20/02/2011 01:00,,,,,,,,,,14.4,40.5,0.1,7.5,221.8,108.3,1254,346.9,3.5,,,,,,,,,
19/02/2011 21:00,10.9,75.8,0.0,6.8,417.0,99.0,1229,304.2,2.7,,,,,,,,,,,,,,,,,,
19/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.4,48.8,0.4,7.6,282.5,91.3,986,161.7,3.1
19/02/2011 19:00,,,,,,,,,,14.0,40.0,0.0,8.0,233.2,105.4,1238,352.8,3.5,,,,,,,,,
19/02/2011 15:00,10.6,71.9,0.2,7.1,410.2,96.3,1209,296.9,2.7,,,,,,,,,,,,,,,,,,
19/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.4,48.8,0.4,8.5,283.3,93.1,994,158.7,3.1
19/02/2011 13:00,,,,,,,,,,14.4,41.0,0.1,6.9,218.6,108.5,1254,342.1,3.5,,,,,,,,,
19/02/2011 09:00,10.9,74.4,0.2,7.4,419.8,98.3,1228,285.1,2.7,,,,,,,,,,,,,,,,,,
19/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.8,49.3,0.0,8.6,294.9,94.1,1000,165.3,3.1
19/02/2011 07:00,,,,,,,,,,14.5,42.1,0.0,6.8,227.4,109.0,1258,352.1,3.6,,,,,,,,,
19/02/2011 03:00,10.7,74.0,0.1,7.5,415.2,96.4,1217,293.7,2.7,,,,,,,,,,,,,,,,,,
19/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.4,47.7,0.2,8.3,285.7,91.1,990,167.6,3.1
19/02/2011 01:00,,,,,,,,,,14.4,41.0,0.1,7.6,226.8,108.4,1256,349.8,3.6,,,,,,,,,
18/02/2011 21:00,10.7,74.3,0.0,7.3,427.1,96.8,1218,319.6,2.7,,,,,,,,,,,,,,,,,,
18/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.5,48.7,0.0,7.9,278.5,92.4,995,162.1,3.1
18/02/2011 19:00,,,,,,,,,,14.4,41.8,0.0,7.3,237.2,108.7,1262,347.8,3.6,,,,,,,,,
18/02/2011 15:00,11.0,75.1,0.2,7.8,443.9,99.7,1234,305.5,2.7,,,,,,,,,,,,,,,,,,
18/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.4,49.6,0.1,8.2,287.1,91.2,988,159.4,3.1
18/02/2011 13:00,,,,,,,,,,13.9,41.7,0.0,6.9,218.8,105.5,1239,348.4,3.5,,,,,,,,,
18/02/2011 09:00,10.7,72.6,0.4,7.5,443.7,97.2,1220,325.2,2.7,,,,,,,,,,,,,,,,,,
18/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.5,50.4,0.0,8.4,283.2,93.0,999,166.4,3.1
18/02/2011 07:00,,,,,,,,,,14.2,39.0,0.0,8.7,238.5,107.9,1250,341.0,3.5,,,,,,,,,
18/02/2011 03:00,10.9,74.4,0.1,8.1,445.8,99.2,1230,291.6,2.7,,,,,,,,,,,,,,,,,,
18/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.3,47.7,0.2,7.9,280.6,90.9,987,164.0,3.1
18/02/2011 01:00,,,,,,,,,,14.0,41.0,0.1,8.0,234.9,105.9,1245,347.1,3.5,,,,,,,,,
17/02/2011 21:00,10.6,74.7,0.3,7.8,433.1,97.2,1219,312.1,2.7,,,,,,,,,,,,,,,,,,
17/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.6,48.4,0.0,8.1,275.8,93.9,1002,158.0,3.1
17/02/2011 19:00,,,,,,,,,,14.0,39.8,0.0,7.5,229.1,106.0,1244,346.2,3.6,,,,,,,,,
17/02/2011 15:00,11.1,76.1,0.0,7.6,434.8,100.0,1246,258.2,2.7,,,,,,,,,,,,,,,,,,
17/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.6,50.6,0.3,8.1,299.3,93.6,998,159.7,3.1
17/02/2011 13:00,,,,,,,,,,14.7,41.5,0.2,7.8,223.7,110.3,1268,339.1,3.5,,,,,,,,,
17/02/2011 09:00,10.6,72.8,0.0,7.1,413.4,95.7,1213,247.7,2.7,,,,,,,,,,,,,,,,,,
17/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.7,49.1,0.0,9.0,294.5,93.4,991,159.8,3.1
17/02/2011 07:00,,,,,,,,,,14.5,40.5,0.0,7.5,222.5,108.9,1255,343.7,3.6,,,,,,,,,
17/02/2011 03:00,11.1,75.1,0.0,7.1,416.4,99.9,1238,260.1,2.7,,,,,,,,,,,,,,,,,,
17/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.7,49.7,0.1,8.0,284.0,94.3,1006,163.8,3.1
17/02/2011 01:00,,,,,,,,,,14.6,41.5,0.0,6.6,230.7,109.9,1270,342.2,3.6,,,,,,,,,
16/02/2011 21:00,10.7,75.3,0.2,7.2,407.1,98.3,1241,255.6,2.7,,,,,,,,,,,,,,,,,,
16/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.4,48.2,0.1,7.1,277.7,93.1,1000,158.7,3.2
16/02/2011 19:00,,,,,,,,,,14.6,41.2,0.0,6.5,222.9,109.5,1263,339.5,3.6,,,,,,,,,
16/02/2011 17:00,10.7,74.7,0.4,8.5,457.8,97.1,1227,236.7,2.7,,,,,,,,,,,,,,,,,,
16/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.5,51.2,0.2,8.1,285.9,93.7,1006,161.9,3.2
16/02/2011 13:00,,,,,,,,,,14.5,41.8,0.0,7.3,243.3,109.6,1264,343.3,3.6,,,,,,,,,
16/02/2011 11:00,11.0,75.3,0.2,7.8,443.5,99.5,1232,239.7,2.7,,,,,,,,,,,,,,,,,,
16/02/2011 08:00,,,,,,,,,,,,,,,,,,,8.4,51.3,0.2,8.7,293.0,92.1,995,165.3,3.2
16/02/2011 07:00,,,,,,,,,,14.2,41.0,0.2,6.7,227.3,106.2,1242,339.0,3.6,,,,,,,,,
16/02/2011 05:00,11.0,74.3,0.1,7.9,438.9,100.3,1241,227.5,2.7,,,,,,,,,,,,,,,,,,
16/02/2011 02:00,,,,,,,,,,,,,,,,,,,8.7,50.2,0.1,8.8,288.4,94.3,1002,162.1,3.2
16/02/2011 01:00,,,,,,,,,,14.1,39.4,0.1,7.1,225.4,107.9,1264,345.7,3.6,,,,,,,,,
15/02/2011 23:00,10.9,73.8,0.0,6.7,401.9,98.7,1229,232.5,2.7,,,,,,,,,,,,,,,,,,
15/02/2011 20:00,,,,,,,,,,,,,,,,,,,8.8,48.9,0.2,8.4,297.9,94.3,1003,153.9,3.2
15/02/2011 19:00,,,,,,,,,,14.5,40.4,0.0,7.2,227.6,109.8,1267,342.1,3.6,,,,,,,,,
15/02/2011 17:00,10.9,73.8,0.0,6.9,411.9,99.6,1237,215.5,2.8,,,,,,,,,,,,,,,,,,
15/02/2011 14:00,,,,,,,,,,,,,,,,,,,8.7,50.9,0.2,8.2,284.7,94.7,1007,162.3,3.2
15/02/2011 13:00,,,,,,,,,,14.5,42.8,0.2,7.7,242.1,109.6,1267,350.1,3.7,,,,,,,,,
15/02/2011 11:00,8.5,50.2,0.2,7.4,278.2,92.9,989,178.7,3.3,,,,,,,,,,,,,,,,,,
15/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.5,50.2,0.2,7.4,278.2,92.9,989,178.7,3.3
15/02/2011 06:00,,,,,,,,,,14.2,40.4,0.1,7.7,222.4,107.9,1246,393.1,3.6,,,,,,,,,
15/02/2011 05:00,10.8,74.6,0.0,7.3,420.3,99.7,1225,244.1,2.8,,,,,,,,,,,,,,,,,,
15/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.5,50.0,0.0,7.9,283.6,93.1,989,181.2,3.3
15/02/2011 00:00,,,,,,,,,,13.9,39.8,0.0,7.5,221.3,105.2,1232,381.0,3.6,,,,,,,,,
14/02/2011 23:00,10.5,73.6,0.2,6.2,380.7,97.6,1217,247.4,2.8,,,,,,,,,,,,,,,,,,
14/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.6,50.0,0.4,7.6,284.8,94.0,999,177.2,3.3
14/02/2011 18:00,,,,,,,,,,14.2,40.2,0.3,8.1,237.8,108.0,1251,381.9,3.6,,,,,,,,,
14/02/2011 17:00,10.7,75.7,0.5,6.5,395.1,99.8,1229,253.1,2.8,,,,,,,,,,,,,,,,,,
14/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.3,50.1,0.0,8.0,283.7,92.8,998,185.9,3.3
14/02/2011 12:00,,,,,,,,,,13.8,38.8,0.2,7.5,216.0,106.1,1241,373.8,3.6,,,,,,,,,
14/02/2011 11:00,10.7,75.0,0.1,6.4,392.9,99.6,1235,251.4,2.8,,,,,,,,,,,,,,,,,,
14/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.6,51.2,0.0,7.5,287.7,94.3,1002,178.7,3.3
14/02/2011 06:00,,,,,,,,,,13.7,40.3,0.0,7.7,235.9,106.0,1245,384.3,3.6,,,,,,,,,
14/02/2011 05:00,10.8,73.4,0.1,8.1,425.9,100.4,1238,245.7,2.8,,,,,,,,,,,,,,,,,,
14/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.1,49.4,0.3,7.0,266.6,91.1,986,184.0,3.3
14/02/2011 00:00,,,,,,,,,,14.4,40.5,0.2,8.4,239.3,110.4,1262,385.6,3.6,,,,,,,,,
13/02/2011 23:00,10.7,75.0,0.0,6.6,392.9,100.0,1239,252.1,2.8,,,,,,,,,,,,,,,,,,
13/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.1,48.0,0.3,9.1,291.2,91.2,985,183.2,3.3
13/02/2011 18:00,,,,,,,,,,14.2,39.9,0.1,7.2,210.8,109.4,1265,389.5,3.7,,,,,,,,,
13/02/2011 17:00,10.5,73.8,0.4,7.4,395.7,97.9,1233,250.3,2.8,,,,,,,,,,,,,,,,,,
13/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.1,49.0,0.1,8.7,292.5,92.9,1002,178.7,3.3
13/02/2011 12:00,,,,,,,,,,13.8,39.9,0.1,7.8,230.5,107.6,1258,386.2,3.6,,,,,,,,,
13/02/2011 11:00,10.8,75.1,0.0,8.3,428.0,100.5,1246,245.2,2.8,,,,,,,,,,,,,,,,,,
13/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.5,48.5,0.1,8.9,293.6,94.8,1006,181.8,3.3
13/02/2011 06:00,,,,,,,,,,13.6,38.2,0.1,8.3,216.2,105.9,1249,383.5,3.7,,,,,,,,,
13/02/2011 05:00,10.8,76.0,0.1,6.7,411.0,100.3,1242,248.5,2.8,,,,,,,,,,,,,,,,,,
13/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.3,49.4,0.0,8.5,294.7,91.6,986,187.6,3.3
13/02/2011 00:00,,,,,,,,,,14.2,40.2,0.0,7.7,234.4,108.4,1259,390.8,3.7,,,,,,,,,
12/02/2011 23:00,10.9,74.8,0.3,7.5,418.7,100.3,1248,259.8,2.8,,,,,,,,,,,,,,,,,,
12/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.4,50.7,0.0,7.2,278.9,93.6,1005,185.2,3.4
12/02/2011 18:00,,,,,,,,,,14.2,40.5,0.1,8.1,227.9,109.3,1264,391.6,3.7,,,,,,,,,
12/02/2011 17:00,10.5,74.1,0.3,6.7,420.9,98.7,1235,250.2,2.8,,,,,,,,,,,,,,,,,,
12/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.5,51.1,0.2,7.8,287.0,94.5,1009,182.9,3.4
12/02/2011 12:00,,,,,,,,,,14.3,41.7,0.0,7.2,221.6,109.4,1266,393.5,3.6,,,,,,,,,
12/02/2011 11:00,10.5,73.2,0.4,7.6,422.7,97.3,1229,253.6,2.8,,,,,,,,,,,,,,,,,,
12/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.4,49.3,0.1,8.8,283.6,94.0,1010,191.7,3.4
12/02/2011 06:00,,,,,,,,,,13.7,41.0,0.2,7.0,220.8,105.8,1253,394.7,3.6,,,,,,,,,
12/02/2011 05:00,10.6,73.7,0.3,7.7,421.0,98.8,1235,252.1,2.8,,,,,,,,,,,,,,,,,,
12/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,48.8,0.5,8.2,274.0,91.6,994,185.0,3.4
12/02/2011 00:00,,,,,,,,,,13.9,39.6,0.0,8.4,233.2,107.2,1257,389.7,3.7,,,,,,,,,
11/02/2011 23:00,10.4,73.2,0.3,6.8,417.3,97.2,1238,256.9,2.8,,,,,,,,,,,,,,,,,,
11/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.2,48.5,0.3,8.4,269.2,91.2,996,190.9,3.4
11/02/2011 18:00,,,,,,,,,,13.7,40.3,0.1,7.9,232.4,105.9,1258,395.6,3.7,,,,,,,,,
11/02/2011 17:00,10.7,73.8,0.1,7.9,421.3,99.3,1246,249.7,2.8,,,,,,,,,,,,,,,,,,
11/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.3,49.2,0.2,7.2,267.8,92.4,1003,190.8,3.4
11/02/2011 12:00,,,,,,,,,,14.2,40.0,0.1,7.5,237.1,108.4,1266,404.8,3.7,,,,,,,,,
11/02/2011 11:00,10.7,74.6,0.2,6.7,386.7,99.2,1250,250.8,2.8,,,,,,,,,,,,,,,,,,
11/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.3,49.4,0.0,8.5,284.5,92.0,1001,186.7,3.5
11/02/2011 06:00,,,,,,,,,,14.0,39.4,0.1,8.0,221.5,107.6,1263,390.4,3.7,,,,,,,,,
11/02/2011 05:00,10.4,73.3,0.2,6.7,406.5,96.9,1236,259.9,2.8,,,,,,,,,,,,,,,,,,
11/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.0,7.9,288.4,94.2,1010,177.5,3.4
11/02/2011 00:00,,,,,,,,,,14.2,40.2,0.0,6.5,210.0,109.6,1274,393.6,3.7,,,,,,,,,
10/02/2011 23:00,10.7,74.4,0.1,7.9,415.5,99.8,1256,250.9,2.9,,,,,,,,,,,,,,,,,,
10/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.4,49.4,0.2,7.6,263.7,93.9,1011,183.8,3.5
10/02/2011 18:00,,,,,,,,,,14.0,40.7,0.3,8.0,223.0,107.1,1254,399.5,3.7,,,,,,,,,
10/02/2011 17:00,10.7,73.6,0.0,7.7,421.4,99.6,1255,255.2,2.8,,,,,,,,,,,,,,,,,,
10/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.3,50.8,0.3,7.8,270.2,94.0,1009,192.3,3.5
10/02/2011 12:00,,,,,,,,,,14.0,40.6,0.1,7.2,223.9,109.0,1273,404.7,3.7,,,,,,,,,
10/02/2011 11:00,10.7,76.7,0.2,6.6,415.7,100.6,1260,262.3,2.8,,,,,,,,,,,,,,,,,,
10/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.3,50.0,0.2,8.1,269.9,94.2,1015,181.9,3.5
10/02/2011 06:00,,,,,,,,,,14.0,41.0,0.2,8.2,228.3,109.3,1276,402.7,3.7,,,,,,,,,
10/02/2011 05:00,10.7,73.9,0.2,7.3,419.9,100.8,1258,251.9,2.8,,,,,,,,,,,,,,,,,,
10/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,48.8,0.1,8.5,274.7,93.1,1013,187.8,3.5
10/02/2011 00:00,,,,,,,,,,13.6,39.0,0.1,8.3,231.6,105.9,1256,395.9,3.7,,,,,,,,,
09/02/2011 23:00,10.4,73.9,0.1,7.4,422.6,99.7,1260,251.7,2.8,,,,,,,,,,,,,,,,,,
09/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.3,49.2,0.1,8.7,270.8,94.6,1012,186.3,3.5
09/02/2011 18:00,,,,,,,,,,13.7,40.1,0.0,7.6,211.9,107.3,1256,402.0,3.7,,,,,,,,,
09/02/2011 17:00,10.3,72.5,0.0,7.3,399.7,97.8,1249,250.9,2.9,,,,,,,,,,,,,,,,,,
09/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,49.8,0.2,8.1,274.9,95.2,1021,195.1,3.5
09/02/2011 12:00,,,,,,,,,,14.1,41.1,0.1,6.2,210.0,109.7,1283,401.6,3.7,,,,,,,,,
09/02/2011 11:00,10.5,73.8,0.2,6.8,388.9,98.0,1245,261.1,2.9,,,,,,,,,,,,,,,,,,
09/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.0,7.6,261.2,94.2,1023,192.9,3.6
09/02/2011 06:00,,,,,,,,,,13.9,40.6,0.2,8.1,243.6,107.5,1275,406.5,3.7,,,,,,,,,
09/02/2011 05:00,10.8,76.1,0.1,7.0,416.6,100.0,1253,251.4,2.9,,,,,,,,,,,,,,,,,,
09/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,49.5,0.3,8.5,294.6,94.4,1017,188.5,3.7
09/02/2011 00:00,,,,,,,,,,13.9,38.9,0.0,7.5,220.4,106.2,1256,417.2,3.8,,,,,,,,,
08/02/2011 23:00,10.7,74.2,0.1,7.1,416.4,99.4,1253,260.4,2.9,,,,,,,,,,,,,,,,,,
08/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.4,50.4,0.0,7.8,290.1,94.2,1021,179.3,3.7
08/02/2011 18:00,,,,,,,,,,14.2,39.9,0.0,8.1,232.3,107.9,1267,413.3,3.8,,,,,,,,,
08/02/2011 17:00,10.7,75.6,0.3,7.9,410.5,100.1,1260,261.6,2.9,,,,,,,,,,,,,,,,,,
08/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,49.4,0.3,8.0,288.3,93.5,1014,181.7,3.7
08/02/2011 12:00,,,,,,,,,,14.2,39.6,0.2,8.0,229.5,108.3,1266,407.5,3.8,,,,,,,,,
08/02/2011 11:00,10.5,72.5,0.0,6.9,403.8,97.4,1242,260.9,2.9,,,,,,,,,,,,,,,,,,
08/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.5,49.0,0.1,8.8,290.6,94.6,1017,189.7,3.7
08/02/2011 06:00,,,,,,,,,,13.7,38.5,0.0,8.4,230.9,105.8,1258,411.5,3.8,,,,,,,,,
08/02/2011 05:00,10.8,74.3,0.0,7.5,428.1,100.5,1268,259.6,2.9,,,,,,,,,,,,,,,,,,
08/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,48.9,0.0,8.6,268.4,93.5,1014,183.4,3.8
08/02/2011 00:00,,,,,,,,,,14.1,40.8,0.0,7.6,229.0,108.6,1273,404.5,3.8,,,,,,,,,
07/02/2011 23:00,10.4,72.3,0.0,7.4,408.8,97.5,1250,265.3,2.9,,,,,,,,,,,,,,,,,,
07/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.4,50.1,0.2,8.0,292.7,93.9,1017,186.1,3.8
07/02/2011 18:00,,,,,,,,,,13.8,39.8,0.2,7.0,213.7,106.0,1261,414.7,3.8,,,,,,,,,
07/02/2011 17:00,10.4,74.1,0.0,7.4,426.4,99.7,1264,264.5,2.9,,,,,,,,,,,,,,,,,,
07/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,49.4,0.0,7.6,265.4,94.2,1022,181.6,3.8
07/02/2011 12:00,,,,,,,,,,14.1,40.5,0.1,6.8,210.2,109.5,1289,411.7,3.9,,,,,,,,,
07/02/2011 11:00,10.5,74.8,0.1,6.8,397.9,100.6,1275,262.3,2.9,,,,,,,,,,,,,,,,,,
07/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.2,48.5,0.0,8.6,275.7,92.4,1011,177.5,3.9
07/02/2011 06:00,,,,,,,,,,14.1,41.2,0.2,7.1,217.2,110.0,1292,409.8,3.9,,,,,,,,,
07/02/2011 05:00,10.6,75.5,0.1,6.7,411.8,100.7,1278,261.6,3.0,,,,,,,,,,,,,,,,,,
07/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,48.7,0.2,8.0,260.7,92.2,1012,180.4,3.9
07/02/2011 00:00,,,,,,,,,,13.7,37.9,0.1,8.2,229.4,106.5,1276,415.9,3.9,,,,,,,,,
06/02/2011 23:00,10.6,74.6,0.2,7.2,409.1,101.1,1282,255.8,3.0,,,,,,,,,,,,,,,,,,
06/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.3,49.3,0.1,8.0,279.7,94.3,1026,175.9,3.9
06/02/2011 18:00,,,,,,,,,,14.1,41.6,0.1,7.5,226.0,109.6,1290,419.9,3.9,,,,,,,,,
06/02/2011 17:00,10.5,71.8,0.2,6.8,385.9,98.5,1265,240.0,3.0,,,,,,,,,,,,,,,,,,
06/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.1,48.2,0.2,8.9,290.6,91.6,1017,180.4,4.0
06/02/2011 12:00,,,,,,,,,,14.0,40.9,0.0,7.1,223.6,109.2,1291,412.1,3.9,,,,,,,,,
06/02/2011 11:00,10.5,73.8,0.3,7.2,392.3,98.8,1264,249.7,3.0,,,,,,,,,,,,,,,,,,
06/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.3,48.9,0.2,8.5,289.0,92.6,1017,175.8,4.0
06/02/2011 06:00,,,,,,,,,,13.7,38.6,0.2,7.0,214.2,106.4,1273,418.0,4.0,,,,,,,,,
06/02/2011 05:00,10.6,72.1,0.3,7.9,422.5,98.7,1267,258.0,3.0,,,,,,,,,,,,,,,,,,
06/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.4,50.5,0.2,7.9,299.4,94.4,1026,167.0,4.0
06/02/2011 00:00,,,,,,,,,,14.1,40.5,0.0,7.4,229.6,109.7,1296,414.7,4.1,,,,,,,,,
05/02/2011 23:00,10.7,74.5,0.1,8.3,416.0,100.8,1285,258.9,3.0,,,,,,,,,,,,,,,,,,
05/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.3,50.1,0.0,7.4,274.6,94.7,1031,166.4,4.0
05/02/2011 18:00,,,,,,,,,,13.8,38.3,0.1,7.0,211.2,107.3,1281,430.9,4.0,,,,,,,,,
05/02/2011 17:00,10.4,72.6,0.2,7.1,393.4,98.7,1273,266.4,3.0,,,,,,,,,,,,,,,,,,
05/02/2011 13:00,,,,,,,,,,,,,,,,,,,8.4,49.1,0.3,8.7,292.4,94.7,1027,169.6,4.0
05/02/2011 12:00,,,,,,,,,,14.0,40.1,0.0,7.9,234.9,109.4,1289,436.5,4.0,,,,,,,,,
05/02/2011 11:00,10.5,74.6,0.3,7.2,387.4,98.7,1266,268.7,3.0,,,,,,,,,,,,,,,,,,
05/02/2011 07:00,,,,,,,,,,,,,,,,,,,8.2,48.0,0.1,8.1,267.7,92.3,1011,170.5,4.0
05/02/2011 06:00,,,,,,,,,,13.6,39.6,0.0,7.4,226.4,106.5,1275,426.0,4.1,,,,,,,,,
05/02/2011 05:00,10.4,73.7,0.0,7.4,422.7,99.1,1270,275.0,3.1,,,,,,,,,,,,,,,,,,
05/02/2011 01:00,,,,,,,,,,,,,,,,,,,8.2,50.0,0.0,7.9,271.0,95.2,1027,169.0,3.9
05/02/2011 00:00,,,,,,,,,,13.7,41.3,0.0,6.9,212.6,108.3,1288,428.1,4.3,,,,,,,,,
04/02/2011 23:00,10.8,76.8,0.0,7.2,419.9,102.3,1302,256.5,3.3,,,,,,,,,,,,,,,,,,
04/02/2011 19:00,,,,,,,,,,,,,,,,,,,8.3,49.6,0.3,7.4,273.3,95.5,1037,179.3,3.7
04/02/2011 18:00,,,,,,,,,,13.4,38.6,0.0,7.1,211.3,107.2,1294,419.9,4.7,,,,,,,,,
04/02/2011 17:00,10.6,74.7,0.1,7.4,422.3,101.7,1298,205.3,3.6,,,,,,,,,,,,,,,,,,
04/02/2011 15:00,,,,,,,,,,,,,,,,,,,8.4,50.5,0.0,8.7,281.5,94.9,1024,190.8,3.8
04/02/2011 14:00,,,,,,,,,,13.7,39.5,0.2,8.0,234.1,106.8,1293,402.3,4.7,,,,,,,,,
04/02/2011 13:00,10.9,74.4,0.4,7.4,415.5,101.2,1305,196.7,3.6,,,,,,,,,,,,,,,,,,
04/02/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,50.7,0.2,8.5,282.1,95.4,1033,199.8,3.8
04/02/2011 08:00,,,,,,,,,,14.1,41.1,0.1,6.7,204.5,108.1,1295,405.3,4.8,,,,,,,,,
04/02/2011 07:00,11.2,74.1,0.4,6.8,405.0,102.2,1303,204.9,3.7,,,,,,,,,,,,,,,,,,
04/02/2011 03:00,,,,,,,,,,,,,,,,,,,8.5,50.8,0.0,8.0,289.6,94.7,1027,199.2,3.8
04/02/2011 02:00,,,,,,,,,,14.3,40.3,0.1,7.6,231.4,108.8,1292,390.2,4.8,,,,,,,,,
04/02/2011 01:00,10.9,75.4,0.0,6.9,415.8,100.9,1296,196.9,3.6,,,,,,,,,,,,,,,,,,
03/02/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,49.3,0.1,7.8,278.6,95.2,1031,195.6,3.7
03/02/2011 20:00,,,,,,,,,,14.6,40.2,0.0,8.0,231.9,111.7,1311,380.6,4.8,,,,,,,,,
03/02/2011 19:00,11.0,74.6,0.1,7.6,413.1,101.3,1302,197.0,3.5,,,,,,,,,,,,,,,,,,
03/02/2011 15:00,,,,,,,,,,,,,,,,,,,8.6,49.9,0.0,8.3,287.7,94.9,1036,187.9,3.8
03/02/2011 14:00,,,,,,,,,,14.1,40.4,0.2,8.2,223.5,107.1,1285,378.9,4.9,,,,,,,,,
03/02/2011 13:00,11.1,75.7,0.1,7.3,427.1,101.7,1295,205.0,3.6,,,,,,,,,,,,,,,,,,
03/02/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,52.1,0.1,7.7,281.7,94.0,1028,195.1,3.8
03/02/2011 08:00,,,,,,,,,,14.0,39.1,0.1,7.1,208.4,106.4,1290,364.0,4.9,,,,,,,,,
03/02/2011 07:00,10.9,75.3,0.1,8.2,416.7,101.6,1299,211.3,3.6,,,,,,,,,,,,,,,,,,
03/02/2011 03:00,,,,,,,,,,,,,,,,,,,8.4,49.8,0.2,8.4,282.3,94.1,1033,186.4,3.8
03/02/2011 02:00,,,,,,,,,,14.0,41.9,0.3,6.9,229.3,107.0,1291,353.9,4.9,,,,,,,,,
03/02/2011 01:00,11.0,75.0,0.1,7.7,429.0,102.7,1314,200.8,3.6,,,,,,,,,,,,,,,,,,
02/02/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,50.1,0.1,8.2,269.4,94.6,1032,182.6,3.9
02/02/2011 20:00,,,,,,,,,,14.5,41.4,0.0,8.1,217.7,110.7,1312,345.8,5.0,,,,,,,,,
02/02/2011 19:00,11.0,76.9,0.3,7.8,428.9,102.9,1317,209.5,3.6,,,,,,,,,,,,,,,,,,
02/02/2011 15:00,,,,,,,,,,,,,,,,,,,8.2,48.1,0.1,8.6,295.3,93.0,1030,185.4,3.9
02/02/2011 14:00,,,,,,,,,,14.3,40.8,0.1,8.4,236.1,110.8,1322,339.9,5.1,,,,,,,,,
02/02/2011 13:00,11.1,77.8,0.2,7.7,426.9,103.9,1335,215.9,3.7,,,,,,,,,,,,,,,,,,
02/02/2011 09:00,,,,,,,,,,,,,,,,,,,8.2,49.9,0.3,7.9,294.5,92.8,1028,179.8,4.1
02/02/2011 08:00,,,,,,,,,,14.1,38.9,0.2,8.7,232.0,107.8,1299,329.6,5.4,,,,,,,,,
02/02/2011 07:00,11.0,75.8,0.0,7.8,416.7,101.9,1324,214.0,3.9,,,,,,,,,,,,,,,,,,
02/02/2011 03:00,,,,,,,,,,,,,,,,,,,8.3,48.7,0.5,8.2,290.4,92.8,1029,172.2,4.3
02/02/2011 02:00,,,,,,,,,,14.5,40.8,0.1,8.0,225.2,110.4,1323,320.2,5.7,,,,,,,,,
02/02/2011 01:00,10.9,74.4,0.4,7.9,423.6,100.5,1307,200.1,4.1,,,,,,,,,,,,,,,,,,
01/02/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,49.7,0.0,7.9,267.6,94.3,1040,174.0,4.4
01/02/2011 20:00,,,,,,,,,,14.2,37.9,0.3,7.4,211.5,107.1,1302,307.4,5.9,,,,,,,,,
01/02/2011 19:00,11.0,81.0,0.0,7.4,418.6,101.1,1317,204.7,4.2,,,,,,,,,,,,,,,,,,
01/02/2011 15:00,,,,,,,,,,,,,,,,,,,8.3,48.8,0.0,7.9,268.1,92.7,1027,166.0,4.3
01/02/2011 14:00,,,,,,,,,,14.0,38.4,0.0,8.5,229.0,107.3,1292,317.3,5.8,,,,,,,,,
01/02/2011 13:00,11.0,75.3,0.4,7.2,418.8,101.7,1320,202.4,4.1,,,,,,,,,,,,,,,,,,
01/02/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,51.5,0.3,8.5,292.9,94.9,1038,174.9,4.3
01/02/2011 08:00,,,,,,,,,,14.0,37.7,0.0,7.3,217.5,106.7,1296,315.6,5.8,,,,,,,,,
01/02/2011 07:00,11.0,75.0,0.1,7.2,427.5,102.1,1324,206.6,4.1,,,,,,,,,,,,,,,,,,
01/02/2011 03:00,,,,,,,,,,,,,,,,,,,8.5,50.9,0.0,8.1,288.1,96.1,1048,167.1,4.3
01/02/2011 02:00,,,,,,,,,,14.0,38.5,0.0,8.6,224.5,107.4,1298,315.8,5.8,,,,,,,,,
01/02/2011 01:00,11.0,75.6,0.2,6.7,405.9,102.0,1327,201.3,4.1,,,,,,,,,,,,,,,,,,
31/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.6,49.9,0.2,8.2,294.2,95.2,1047,170.8,4.4
31/01/2011 20:00,,,,,,,,,,14.6,40.1,0.3,7.7,217.4,111.0,1321,319.6,5.9,,,,,,,,,
31/01/2011 19:00,11.2,75.3,0.1,7.7,423.6,102.9,1331,215.5,4.1,,,,,,,,,,,,,,,,,,
31/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.2,48.8,0.1,8.2,285.3,92.7,1034,163.9,4.4
31/01/2011 14:00,,,,,,,,,,14.2,38.8,0.0,7.9,232.6,108.4,1310,308.6,5.9,,,,,,,,,
31/01/2011 13:00,10.8,75.4,0.0,7.7,422.6,100.6,1324,222.2,4.1,,,,,,,,,,,,,,,,,,
31/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,51.2,0.1,8.4,271.0,95.4,1047,179.6,4.4
31/01/2011 08:00,,,,,,,,,,13.9,38.5,0.2,7.7,233.4,106.6,1295,311.6,5.9,,,,,,,,,
31/01/2011 07:00,11.2,76.0,0.2,6.9,410.6,102.8,1338,213.6,4.1,,,,,,,,,,,,,,,,,,
31/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.7,52.1,0.4,7.6,281.6,96.2,1052,176.4,4.4
31/01/2011 02:00,,,,,,,,,,14.6,39.4,0.1,8.5,226.4,110.1,1316,316.0,5.9,,,,,,,,,
31/01/2011 01:00,11.3,74.4,0.0,8.3,433.9,102.2,1323,224.4,4.1,,,,,,,,,,,,,,,,,,
30/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.0,7.4,272.7,92.0,1028,172.1,4.5
30/01/2011 20:00,,,,,,,,,,14.4,39.8,0.1,6.6,210.4,108.5,1312,312.5,6.0,,,,,,,,,
30/01/2011 19:00,11.2,75.0,0.0,6.9,384.6,101.4,1318,233.7,4.1,,,,,,,,,,,,,,,,,,
30/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.6,51.6,0.0,8.5,292.4,94.6,1042,176.3,4.5
30/01/2011 14:00,,,,,,,,,,14.8,40.2,0.1,7.2,212.1,109.6,1307,312.6,5.9,,,,,,,,,
30/01/2011 13:00,11.1,76.6,0.1,7.4,419.3,101.3,1322,235.6,4.1,,,,,,,,,,,,,,,,,,
30/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,51.2,0.0,8.1,294.6,94.2,1028,174.6,4.5
30/01/2011 08:00,,,,,,,,,,14.2,40.4,0.0,7.0,219.6,106.6,1290,312.8,6.0,,,,,,,,,
30/01/2011 07:00,11.0,74.9,0.1,7.7,421.2,101.5,1320,244.6,4.1,,,,,,,,,,,,,,,,,,
30/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.7,50.2,0.1,7.6,285.2,95.2,1045,183.4,4.5
30/01/2011 02:00,,,,,,,,,,14.0,38.7,0.2,7.5,215.8,105.8,1287,313.1,5.9,,,,,,,,,
30/01/2011 01:00,11.2,76.4,0.1,7.5,420.8,102.5,1332,247.7,4.1,,,,,,,,,,,,,,,,,,
29/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.5,51.5,0.4,8.3,266.3,94.4,1044,179.2,4.5
29/01/2011 20:00,,,,,,,,,,14.4,40.8,0.0,7.8,231.3,107.5,1294,311.6,5.9,,,,,,,,,
29/01/2011 19:00,10.8,74.6,0.0,7.6,402.0,98.8,1302,257.6,4.1,,,,,,,,,,,,,,,,,,
29/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.5,48.6,0.1,7.7,260.3,92.5,1026,185.2,4.4
29/01/2011 14:00,,,,,,,,,,14.8,40.6,0.1,8.2,213.0,110.7,1314,312.7,5.8,,,,,,,,,
29/01/2011 13:00,11.2,75.9,0.2,7.3,417.2,101.7,1327,252.8,4.0,,,,,,,,,,,,,,,,,,
29/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.4,47.1,0.2,8.9,270.0,92.2,1026,191.5,4.5
29/01/2011 08:00,,,,,,,,,,14.5,40.5,0.0,8.1,225.1,107.5,1302,310.2,5.9,,,,,,,,,
29/01/2011 07:00,11.0,74.4,0.4,7.6,429.1,100.7,1313,264.6,4.1,,,,,,,,,,,,,,,,,,
29/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.5,49.3,0.2,8.0,274.8,92.6,1023,192.2,4.4
29/01/2011 02:00,,,,,,,,,,14.7,40.6,0.1,8.1,213.5,109.4,1311,308.5,5.8,,,,,,,,,
29/01/2011 01:00,11.0,73.5,0.2,6.9,401.6,99.5,1306,262.9,4.0,,,,,,,,,,,,,,,,,,
28/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.7,49.9,0.2,8.6,293.3,95.2,1038,209.7,4.4
28/01/2011 20:00,,,,,,,,,,14.8,42.1,0.0,7.3,231.5,110.1,1303,309.4,5.7,,,,,,,,,
28/01/2011 19:00,10.9,74.9,0.0,7.7,421.0,98.6,1301,264.8,4.0,,,,,,,,,,,,,,,,,,
28/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.6,51.5,0.1,7.9,282.9,94.0,1037,213.5,4.3
28/01/2011 14:00,,,,,,,,,,14.7,39.1,0.0,7.6,228.5,109.7,1298,314.9,5.4,,,,,,,,,
28/01/2011 13:00,11.2,74.6,0.1,7.3,392.5,101.7,1321,269.7,3.8,,,,,,,,,,,,,,,,,,
28/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.6,51.3,0.0,8.3,267.4,94.1,1036,218.1,4.1
28/01/2011 08:00,,,,,,,,,,14.3,40.1,0.0,7.3,239.2,106.3,1281,306.0,5.3,,,,,,,,,
28/01/2011 07:00,11.1,75.1,0.0,7.4,428.7,101.0,1315,273.3,3.7,,,,,,,,,,,,,,,,,,
28/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.5,49.3,0.3,8.5,292.3,93.7,1029,219.4,4.1
28/01/2011 02:00,,,,,,,,,,14.8,42.6,0.0,7.3,231.6,110.2,1302,301.8,5.0,,,,,,,,,
28/01/2011 01:00,11.0,75.2,0.0,7.4,417.5,101.1,1314,276.5,3.6,,,,,,,,,,,,,,,,,,
27/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,47.9,0.2,8.1,278.3,91.6,1025,214.2,3.9
27/01/2011 20:00,,,,,,,,,,14.7,40.1,0.0,8.3,233.3,110.2,1302,285.8,4.7,,,,,,,,,
27/01/2011 19:00,11.0,75.5,0.0,7.3,411.6,101.3,1313,278.0,3.4,,,,,,,,,,,,,,,,,,
27/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.5,50.6,0.2,8.3,288.5,94.3,1041,208.7,3.9
27/01/2011 14:00,,,,,,,,,,14.5,40.3,0.0,7.4,214.6,109.1,1302,263.9,4.3,,,,,,,,,
27/01/2011 13:00,11.0,76.7,0.0,8.0,421.4,101.6,1318,259.3,3.2,,,,,,,,,,,,,,,,,,
27/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.3,49.4,0.0,7.7,265.8,91.7,1029,211.4,4.0
27/01/2011 08:00,,,,,,,,,,14.4,41.9,0.1,7.4,233.1,109.3,1299,242.6,3.9,,,,,,,,,
27/01/2011 07:00,10.8,74.6,0.2,7.2,402.1,100.6,1303,258.6,3.0,,,,,,,,,,,,,,,,,,
27/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.7,50.7,0.0,8.4,266.0,95.5,1043,178.1,4.3
27/01/2011 02:00,,,,,,,,,,13.9,39.8,0.3,7.1,213.8,106.4,1283,250.5,3.8,,,,,,,,,
27/01/2011 01:00,10.6,72.9,0.3,7.2,398.4,97.8,1293,259.7,2.9,,,,,,,,,,,,,,,,,,
26/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.7,50.9,0.1,7.4,271.6,95.8,1046,172.0,4.4
26/01/2011 20:00,,,,,,,,,,14.4,41.7,0.0,6.5,207.3,109.8,1309,250.3,3.8,,,,,,,,,
26/01/2011 19:00,10.5,74.3,0.2,6.6,400.1,98.5,1298,261.0,2.9,,,,,,,,,,,,,,,,,,
26/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.3,48.1,0.0,7.7,275.2,92.6,1028,166.8,4.4
26/01/2011 14:00,,,,,,,,,,14.1,40.5,0.0,8.1,228.7,107.6,1284,247.1,3.9,,,,,,,,,
26/01/2011 13:00,10.8,75.9,0.0,7.5,427.9,101.4,1328,266.9,3.0,,,,,,,,,,,,,,,,,,
26/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.5,50.3,0.0,8.8,289.7,95.8,1050,169.0,4.5
26/01/2011 08:00,,,,,,,,,,14.0,39.5,0.0,7.2,220.7,107.9,1291,242.7,3.9,,,,,,,,,
26/01/2011 07:00,10.6,77.5,0.0,6.5,422.0,101.1,1323,266.4,3.0,,,,,,,,,,,,,,,,,,
26/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.3,51.6,0.1,8.4,276.1,95.7,1052,166.7,4.6
26/01/2011 02:00,,,,,,,,,,13.6,40.7,0.3,7.0,233.5,107.5,1300,246.9,4.0,,,,,,,,,
26/01/2011 01:00,10.7,76.9,0.2,7.9,429.9,101.4,1337,265.9,3.0,,,,,,,,,,,,,,,,,,
25/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.4,50.9,0.1,7.7,267.6,96.1,1058,170.9,4.7
25/01/2011 20:00,,,,,,,,,,14.1,40.4,0.0,7.6,229.6,110.2,1317,251.1,4.1,,,,,,,,,
25/01/2011 19:00,10.7,76.1,0.1,7.2,395.4,101.5,1343,269.1,3.1,,,,,,,,,,,,,,,,,,
25/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.5,50.7,0.1,8.1,292.8,96.2,1057,164.6,4.7
25/01/2011 14:00,,,,,,,,,,14.1,41.7,0.0,7.3,216.5,110.8,1324,251.5,4.2,,,,,,,,,
25/01/2011 13:00,10.8,76.0,0.0,7.6,410.7,102.6,1350,264.6,3.2,,,,,,,,,,,,,,,,,,
25/01/2011 09:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.1,8.2,287.3,96.1,1063,178.0,4.8
25/01/2011 08:00,,,,,,,,,,14.3,39.3,0.1,8.6,234.0,111.6,1330,250.4,4.4,,,,,,,,,
25/01/2011 07:00,10.8,76.1,0.3,6.8,393.8,102.6,1352,261.1,3.3,,,,,,,,,,,,,,,,,,
25/01/2011 03:00,,,,,,,,,,,,,,,,,,,8.2,50.7,0.3,7.4,271.8,93.6,1045,162.7,4.8
25/01/2011 02:00,,,,,,,,,,14.3,41.4,0.1,8.5,236.1,111.4,1335,254.4,4.7,,,,,,,,,
25/01/2011 01:00,10.8,75.8,0.2,7.3,409.4,102.8,1360,262.4,3.5,,,,,,,,,,,,,,,,,,
24/01/2011 21:00,,,,,,,,,,,,,,,,,,,8.3,48.6,0.3,7.9,277.2,93.6,1049,171.0,4.8
24/01/2011 20:00,,,,,,,,,,13.8,39.9,0.0,7.3,210.6,108.1,1316,243.7,5.2,,,,,,,,,
24/01/2011 19:00,10.9,75.7,0.6,7.1,396.5,103.1,1368,249.8,3.9,,,,,,,,,,,,,,,,,,
24/01/2011 15:00,,,,,,,,,,,,,,,,,,,8.1,49.2,0.1,8.1,276.7,93.2,1045,170.3,4.6
24/01/2011 14:00,,,,,,,,,,14.3,40.3,0.1,8.1,230.8,111.6,1344,237.9,6.1,,,,,,,,,
24/01/2011 13:00,10.7,75.9,0.1,7.5,408.2,101.0,1369,180.9,4.8,,,,,,,,,,,,,,,,,,
24/01/2011 09:00,,,,,,,,,,14.8,39.0,0.0,7.6,228.1,109.6,1327,212.1,6.2,,,,,,,,,
24/01/2011 08:00,11.2,77.2,0.1,7.4,427.3,100.9,1353,162.1,4.8,,,,,,,,,,,,,,,,,,
24/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.5,48.4,0.0,8.6,280.5,93.1,1034,169.4,4.6
24/01/2011 03:00,,,,,,,,,,14.8,39.1,0.0,7.6,210.1,109.7,1325,214.7,6.2,,,,,,,,,
24/01/2011 02:00,11.5,74.7,0.2,7.6,403.1,103.8,1376,157.7,4.8,,,,,,,,,,,,,,,,,,
23/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,48.9,0.1,8.2,272.3,95.0,1048,173.0,4.6
23/01/2011 21:00,,,,,,,,,,14.5,40.1,0.0,7.3,206.0,107.4,1314,228.3,6.2,,,,,,,,,
23/01/2011 20:00,11.4,72.4,0.2,7.1,429.9,102.9,1372,164.8,4.8,,,,,,,,,,,,,,,,,,
23/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.7,51.1,0.0,7.8,264.1,94.5,1046,166.0,4.6
23/01/2011 15:00,,,,,,,,,,14.6,39.5,0.0,7.7,219.4,108.1,1326,219.3,6.2,,,,,,,,,
23/01/2011 14:00,11.2,73.6,0.5,7.3,415.4,100.3,1356,163.7,4.9,,,,,,,,,,,,,,,,,,
23/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,49.1,0.1,9.2,291.3,93.4,1046,178.2,4.7
23/01/2011 09:00,,,,,,,,,,14.8,40.3,0.0,8.6,232.7,109.6,1322,213.8,6.4,,,,,,,,,
23/01/2011 08:00,11.3,75.1,0.1,7.5,420.5,102.2,1364,159.1,5.0,,,,,,,,,,,,,,,,,,
23/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.4,48.6,0.0,7.6,288.8,91.9,1039,162.5,4.7
23/01/2011 03:00,,,,,,,,,,14.5,40.9,0.1,7.7,217.1,106.9,1314,223.4,6.4,,,,,,,,,
23/01/2011 02:00,11.1,73.5,0.3,8.2,415.1,100.4,1359,157.3,5.0,,,,,,,,,,,,,,,,,,
22/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.3,48.7,0.1,8.6,271.1,92.2,1040,160.5,4.7
22/01/2011 21:00,,,,,,,,,,15.0,39.2,0.4,8.2,230.9,110.8,1333,216.8,6.3,,,,,,,,,
22/01/2011 20:00,11.4,74.8,0.4,7.8,403.8,102.8,1369,163.0,4.9,,,,,,,,,,,,,,,,,,
22/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,50.2,0.0,7.4,268.7,95.3,1047,164.8,4.7
22/01/2011 15:00,,,,,,,,,,15.0,41.3,0.2,7.1,224.2,110.6,1328,210.6,6.4,,,,,,,,,
22/01/2011 14:00,11.4,76.0,0.2,7.8,418.8,102.3,1374,161.7,5.0,,,,,,,,,,,,,,,,,,
22/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.7,51.7,0.0,7.9,293.4,94.8,1046,165.7,4.7
22/01/2011 09:00,,,,,,,,,,14.9,40.4,0.0,8.9,233.1,110.8,1330,208.5,6.5,,,,,,,,,
22/01/2011 08:00,11.4,76.1,0.2,7.0,411.9,102.8,1372,164.9,5.0,,,,,,,,,,,,,,,,,,
22/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.5,50.9,0.3,7.5,260.3,93.8,1039,173.0,4.7
22/01/2011 03:00,,,,,,,,,,14.3,39.7,0.0,7.6,223.4,106.6,1310,216.2,6.3,,,,,,,,,
22/01/2011 02:00,11.5,76.6,0.0,7.2,396.2,103.3,1369,169.0,5.0,,,,,,,,,,,,,,,,,,
21/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,48.3,0.2,8.0,293.1,94.4,1046,171.0,4.6
21/01/2011 21:00,,,,,,,,,,14.7,39.2,0.0,7.8,239.3,109.4,1323,211.8,6.3,,,,,,,,,
21/01/2011 20:00,11.3,74.3,0.0,7.7,425.5,102.0,1360,160.8,4.9,,,,,,,,,,,,,,,,,,
21/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.4,49.6,0.3,8.4,297.8,91.8,1045,157.7,4.6
21/01/2011 15:00,,,,,,,,,,14.7,39.8,0.0,7.7,229.9,109.2,1319,224.8,6.2,,,,,,,,,
21/01/2011 14:00,11.4,79.5,0.1,7.8,420.4,102.6,1364,163.0,4.8,,,,,,,,,,,,,,,,,,
21/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.7,51.2,0.0,8.2,289.7,95.0,1054,169.5,4.6
21/01/2011 09:00,,,,,,,,,,14.4,37.1,0.1,6.6,220.1,106.3,1311,212.2,6.3,,,,,,,,,
21/01/2011 08:00,11.5,76.1,0.3,7.6,391.7,102.7,1372,167.5,4.9,,,,,,,,,,,,,,,,,,
21/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.3,48.1,0.1,8.6,280.7,91.3,1036,167.9,4.7
21/01/2011 03:00,,,,,,,,,,14.7,40.6,0.0,7.8,228.9,109.7,1327,216.7,6.3,,,,,,,,,
21/01/2011 02:00,11.3,74.7,0.1,7.4,375.7,101.6,1352,156.4,5.0,,,,,,,,,,,,,,,,,,
20/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,49.6,0.2,7.8,264.2,94.3,1044,162.4,4.7
20/01/2011 21:00,,,,,,,,,,14.6,39.4,0.1,8.1,213.3,107.2,1314,207.3,6.3,,,,,,,,,
20/01/2011 20:00,11.3,76.7,0.1,6.6,404.4,101.8,1365,159.3,5.0,,,,,,,,,,,,,,,,,,
20/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.6,49.8,0.1,8.6,283.4,94.6,1044,157.9,4.7
20/01/2011 15:00,,,,,,,,,,14.8,39.7,0.4,7.8,230.7,109.9,1328,209.4,6.3,,,,,,,,,
20/01/2011 14:00,11.2,75.3,0.2,7.7,434.5,101.6,1357,165.7,5.0,,,,,,,,,,,,,,,,,,
20/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.8,50.1,0.2,8.2,293.5,94.9,1043,170.8,4.7
20/01/2011 09:00,,,,,,,,,,14.2,38.7,0.2,7.1,224.0,105.7,1307,207.1,6.4,,,,,,,,,
20/01/2011 08:00,11.0,74.2,0.1,6.9,394.8,100.1,1352,160.1,5.1,,,,,,,,,,,,,,,,,,
20/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.8,50.3,0.2,8.0,273.5,95.6,1051,172.4,4.7
20/01/2011 03:00,,,,,,,,,,14.6,40.7,0.0,7.6,220.0,107.6,1307,208.5,6.4,,,,,,,,,
20/01/2011 02:00,11.4,75.6,0.1,6.6,393.0,102.6,1366,148.3,5.1,,,,,,,,,,,,,,,,,,
19/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.6,50.1,0.1,7.8,291.8,94.3,1050,155.1,4.7
19/01/2011 21:00,,,,,,,,,,14.6,40.6,0.0,7.5,229.0,108.1,1314,205.8,6.3,,,,,,,,,
19/01/2011 20:00,11.0,73.7,0.2,7.1,406.8,100.2,1352,157.6,5.1,,,,,,,,,,,,,,,,,,
19/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.4,49.0,0.5,8.3,297.7,94.6,1053,168.9,4.6
19/01/2011 15:00,,,,,,,,,,14.5,39.6,0.0,7.8,227.7,107.7,1310,210.7,6.2,,,,,,,,,
19/01/2011 14:00,11.4,74.4,0.0,8.1,424.2,103.2,1383,161.4,5.0,,,,,,,,,,,,,,,,,,
19/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.6,53.3,0.0,8.2,263.6,95.0,1055,163.4,4.7
19/01/2011 09:00,,,,,,,,,,14.7,41.5,0.0,8.1,227.4,110.4,1326,207.2,6.3,,,,,,,,,
19/01/2011 08:00,11.3,75.3,0.5,7.8,427.3,103.6,1377,162.4,5.0,,,,,,,,,,,,,,,,,,
19/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.1,50.9,0.0,7.7,273.1,91.7,1038,171.2,4.6
19/01/2011 03:00,,,,,,,,,,14.5,37.9,0.0,8.6,230.4,108.3,1316,207.7,6.2,,,,,,,,,
19/01/2011 02:00,11.5,78.3,0.0,7.9,437.6,104.0,1386,158.3,5.0,,,,,,,,,,,,,,,,,,
18/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.4,50.3,0.2,8.1,270.2,92.9,1040,171.3,4.6
18/01/2011 21:00,,,,,,,,,,14.9,43.4,0.0,8.1,223.5,110.5,1332,211.0,6.3,,,,,,,,,
18/01/2011 20:00,11.4,75.7,0.3,7.4,422.6,102.9,1377,160.0,5.0,,,,,,,,,,,,,,,,,,
18/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.6,48.3,0.1,8.1,279.5,95.7,1058,170.8,4.7
18/01/2011 15:00,,,,,,,,,,14.8,37.2,0.2,7.9,219.1,110.4,1328,212.0,6.2,,,,,,,,,
18/01/2011 14:00,11.1,76.0,0.3,6.9,398.7,100.9,1356,162.6,5.0,,,,,,,,,,,,,,,,,,
