Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
18/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.4,49.7,0.2,7.9,284.4,93.2,1041,166.4,4.7
18/01/2011 09:00,,,,,,,,,,14.8,39.5,0.0,7.9,226.3,110.4,1343,212.6,6.3,,,,,,,,,
18/01/2011 08:00,11.2,75.8,0.1,8.0,413.6,102.6,1371,163.4,5.1,,,,,,,,,,,,,,,,,,
18/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.5,50.8,0.3,8.7,284.5,95.1,1048,164.1,4.7
18/01/2011 03:00,,,,,,,,,,14.8,40.7,0.1,7.2,213.1,110.9,1335,214.7,6.3,,,,,,,,,
18/01/2011 02:00,11.4,73.9,0.3,7.7,421.3,104.1,1376,165.7,5.0,,,,,,,,,,,,,,,,,,
17/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.6,50.0,0.4,8.6,291.6,95.3,1054,165.2,4.7
17/01/2011 21:00,,,,,,,,,,14.9,39.2,0.0,6.8,212.0,111.4,1335,216.3,6.3,,,,,,,,,
17/01/2011 20:00,11.0,75.5,0.0,8.2,415.9,100.1,1353,157.8,5.1,,,,,,,,,,,,,,,,,,
17/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.5,53.0,0.4,8.4,285.4,94.9,1056,159.9,4.6
17/01/2011 15:00,,,,,,,,,,14.4,38.8,0.1,7.3,232.7,107.9,1317,215.3,6.2,,,,,,,,,
17/01/2011 14:00,11.2,78.9,0.0,6.9,403.0,102.6,1373,164.2,5.0,,,,,,,,,,,,,,,,,,
17/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,51.0,0.0,8.7,293.9,94.5,1040,165.8,4.7
17/01/2011 09:00,,,,,,,,,,14.7,40.1,0.3,8.3,229.8,111.2,1334,214.9,6.3,,,,,,,,,
17/01/2011 08:00,11.0,72.9,0.0,8.4,414.4,100.9,1352,166.1,5.1,,,,,,,,,,,,,,,,,,
17/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.3,49.7,0.5,8.6,289.4,93.1,1043,171.1,4.6
17/01/2011 03:00,,,,,,,,,,14.4,38.8,0.4,7.4,233.4,108.4,1312,223.1,6.3,,,,,,,,,
17/01/2011 02:00,11.3,76.5,0.0,7.5,423.4,104.1,1383,163.3,5.1,,,,,,,,,,,,,,,,,,
16/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.4,51.8,0.0,8.2,279.4,94.6,1052,168.9,4.6
16/01/2011 21:00,,,,,,,,,,14.2,41.1,0.0,7.0,205.9,108.0,1318,227.2,6.3,,,,,,,,,
16/01/2011 20:00,11.3,78.9,0.4,9.0,434.6,103.7,1379,165.7,5.1,,,,,,,,,,,,,,,,,,
16/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.4,51.6,0.3,8.6,276.7,95.2,1049,163.8,4.6
16/01/2011 15:00,,,,,,,,,,14.6,40.3,0.2,8.5,234.9,111.0,1339,224.3,6.2,,,,,,,,,
16/01/2011 14:00,11.4,76.3,0.2,7.4,394.1,104.5,1387,159.3,5.0,,,,,,,,,,,,,,,,,,
16/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,50.5,0.1,8.0,271.4,95.9,1055,157.8,4.6
16/01/2011 09:00,,,,,,,,,,14.6,42.4,0.0,8.0,226.3,111.8,1328,229.0,6.2,,,,,,,,,
16/01/2011 08:00,10.9,76.1,0.2,7.8,418.6,102.9,1386,154.3,4.9,,,,,,,,,,,,,,,,,,
16/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.2,51.2,0.1,8.8,287.0,93.4,1049,164.5,4.6
16/01/2011 03:00,,,,,,,,,,14.5,41.7,0.0,8.5,229.0,111.7,1343,231.2,6.2,,,,,,,,,
16/01/2011 02:00,10.9,75.8,0.3,7.3,407.2,101.6,1361,167.4,5.0,,,,,,,,,,,,,,,,,,
15/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.2,50.9,0.0,7.6,270.8,94.3,1056,162.9,4.6
15/01/2011 21:00,,,,,,,,,,14.4,41.6,0.0,8.3,217.3,111.1,1345,228.0,6.1,,,,,,,,,
15/01/2011 20:00,11.2,76.6,0.1,7.8,401.8,104.2,1380,170.5,4.9,,,,,,,,,,,,,,,,,,
15/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.2,9.2,295.4,95.4,1065,165.2,4.6
15/01/2011 15:00,,,,,,,,,,14.5,40.1,0.3,7.9,215.0,111.0,1341,233.8,6.1,,,,,,,,,
15/01/2011 14:00,11.1,76.4,0.3,7.7,409.5,102.6,1371,158.1,4.9,,,,,,,,,,,,,,,,,,
15/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.6,51.8,0.5,9.1,290.6,96.7,1056,166.9,4.6
15/01/2011 09:00,,,,,,,,,,14.6,40.2,0.1,7.7,223.6,111.6,1336,230.8,6.1,,,,,,,,,
15/01/2011 08:00,11.1,76.6,0.4,8.0,433.5,103.2,1388,163.5,4.8,,,,,,,,,,,,,,,,,,
15/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.5,52.9,0.4,8.3,287.1,95.3,1054,162.9,4.6
15/01/2011 03:00,,,,,,,,,,14.4,39.7,0.2,7.6,227.6,109.0,1323,227.6,6.1,,,,,,,,,
15/01/2011 02:00,11.3,76.4,0.0,7.2,424.5,103.7,1372,164.1,4.9,,,,,,,,,,,,,,,,,,
14/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,52.4,0.2,8.0,291.6,96.2,1058,165.1,4.6
14/01/2011 21:00,,,,,,,,,,14.3,39.9,0.0,7.7,224.4,108.1,1313,230.1,6.1,,,,,,,,,
14/01/2011 20:00,11.0,77.7,0.2,7.4,395.2,101.8,1367,164.5,4.8,,,,,,,,,,,,,,,,,,
14/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.5,49.6,0.1,7.9,277.7,95.4,1055,164.2,4.5
14/01/2011 15:00,,,,,,,,,,13.9,40.7,0.0,7.4,201.9,106.8,1311,229.7,6.1,,,,,,,,,
14/01/2011 14:00,11.3,76.5,0.2,7.8,410.3,104.4,1391,163.2,4.9,,,,,,,,,,,,,,,,,,
14/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,51.7,0.5,8.8,271.2,95.8,1056,154.6,4.6
14/01/2011 09:00,,,,,,,,,,14.6,41.4,0.1,8.4,236.7,111.3,1335,233.7,6.1,,,,,,,,,
14/01/2011 08:00,11.2,76.6,0.1,7.3,393.8,103.7,1377,159.2,4.9,,,,,,,,,,,,,,,,,,
14/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.6,50.0,0.1,8.1,278.1,96.0,1063,165.0,4.6
14/01/2011 03:00,,,,,,,,,,14.1,40.3,0.2,8.2,211.3,107.8,1323,232.1,6.1,,,,,,,,,
14/01/2011 02:00,11.1,76.2,0.0,8.5,431.9,102.9,1383,166.3,4.9,,,,,,,,,,,,,,,,,,
13/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.6,50.6,0.2,8.8,289.8,96.5,1061,164.4,4.5
13/01/2011 21:00,,,,,,,,,,14.8,39.4,0.3,7.3,209.8,112.0,1338,233.2,6.0,,,,,,,,,
13/01/2011 20:00,11.3,76.5,0.3,8.2,438.4,103.9,1377,165.0,4.8,,,,,,,,,,,,,,,,,,
13/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.5,50.6,0.0,8.9,290.1,95.2,1057,163.1,4.5
13/01/2011 15:00,,,,,,,,,,14.9,40.9,0.1,7.8,211.1,113.2,1353,237.8,6.0,,,,,,,,,
13/01/2011 14:00,11.3,76.6,0.3,7.6,424.8,104.1,1391,162.2,4.8,,,,,,,,,,,,,,,,,,
13/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,51.0,0.3,8.0,267.5,95.3,1057,166.5,4.5
13/01/2011 09:00,,,,,,,,,,14.4,39.8,0.0,6.7,211.3,109.1,1318,231.9,6.0,,,,,,,,,
13/01/2011 08:00,11.4,76.4,0.2,7.4,417.4,104.1,1388,158.6,4.8,,,,,,,,,,,,,,,,,,
13/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.4,50.7,0.2,8.3,270.4,93.8,1051,167.0,4.6
13/01/2011 03:00,,,,,,,,,,14.5,40.9,0.4,8.5,221.8,109.4,1325,237.1,6.1,,,,,,,,,
13/01/2011 02:00,11.3,75.9,0.9,8.0,435.6,103.2,1373,167.0,4.9,,,,,,,,,,,,,,,,,,
12/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.5,49.7,0.2,8.0,269.5,95.0,1052,160.4,4.6
12/01/2011 21:00,,,,,,,,,,14.8,39.5,0.3,8.6,218.4,111.4,1339,237.3,6.1,,,,,,,,,
12/01/2011 20:00,11.2,75.5,0.1,7.3,401.4,101.7,1369,163.1,4.9,,,,,,,,,,,,,,,,,,
12/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.7,51.8,0.2,8.2,295.5,96.1,1062,166.0,4.6
12/01/2011 15:00,,,,,,,,,,14.6,41.1,0.2,8.1,235.3,108.7,1322,230.0,6.1,,,,,,,,,
12/01/2011 14:00,11.3,79.4,0.3,8.5,427.9,103.1,1373,164.4,4.9,,,,,,,,,,,,,,,,,,
12/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.7,52.3,0.2,8.2,282.7,96.0,1064,165.0,4.6
12/01/2011 09:00,,,,,,,,,,14.9,42.3,0.1,8.4,232.2,110.8,1333,232.5,6.1,,,,,,,,,
12/01/2011 08:00,11.4,74.9,0.0,8.5,431.2,102.8,1377,158.2,4.9,,,,,,,,,,,,,,,,,,
12/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.9,51.7,0.4,7.9,275.0,96.1,1061,166.5,4.7
12/01/2011 03:00,,,,,,,,,,15.1,41.2,0.2,7.8,227.2,110.9,1332,229.0,6.2,,,,,,,,,
12/01/2011 02:00,11.6,74.0,0.1,7.3,429.9,103.4,1369,164.1,5.0,,,,,,,,,,,,,,,,,,
11/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.9,50.9,0.2,8.7,295.9,95.7,1062,164.0,4.7
11/01/2011 21:00,,,,,,,,,,14.7,39.1,0.1,8.1,221.8,107.9,1309,231.9,6.3,,,,,,,,,
11/01/2011 20:00,11.4,75.7,0.2,8.1,420.1,102.3,1365,163.9,5.0,,,,,,,,,,,,,,,,,,
11/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,52.1,0.2,8.0,270.9,95.0,1051,165.7,4.7
11/01/2011 15:00,,,,,,,,,,15.0,39.9,0.1,8.5,228.9,110.4,1332,224.4,6.2,,,,,,,,,
11/01/2011 14:00,11.3,75.4,0.2,6.9,399.7,102.4,1377,155.9,4.8,,,,,,,,,,,,,,,,,,
11/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,50.1,0.2,7.6,279.4,93.5,1042,163.9,4.6
11/01/2011 09:00,,,,,,,,,,15.0,40.5,0.0,7.5,224.1,111.2,1337,232.4,6.2,,,,,,,,,
11/01/2011 08:00,11.2,74.6,0.1,6.9,393.8,101.1,1359,158.7,4.9,,,,,,,,,,,,,,,,,,
11/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.9,53.4,0.0,9.0,290.2,96.6,1068,163.9,4.6
11/01/2011 03:00,,,,,,,,,,14.9,41.0,0.0,7.8,231.5,111.0,1333,233.8,6.1,,,,,,,,,
11/01/2011 02:00,11.1,75.1,0.1,8.1,419.5,100.9,1355,160.5,4.8,,,,,,,,,,,,,,,,,,
10/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,52.5,0.3,8.9,292.6,95.9,1056,168.9,4.6
10/01/2011 21:00,,,,,,,,,,14.8,42.1,0.0,7.5,216.4,110.9,1338,238.9,6.1,,,,,,,,,
10/01/2011 20:00,11.5,75.1,0.3,8.0,401.9,103.5,1379,158.1,4.9,,,,,,,,,,,,,,,,,,
10/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.6,51.0,0.0,8.8,285.2,95.6,1059,172.1,4.6
10/01/2011 15:00,,,,,,,,,,14.7,39.5,0.0,7.6,217.7,109.6,1325,233.6,6.2,,,,,,,,,
10/01/2011 14:00,11.6,75.6,0.4,7.8,422.8,104.1,1379,161.2,4.9,,,,,,,,,,,,,,,,,,
10/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.8,51.7,0.1,8.5,274.8,96.1,1064,169.3,4.7
10/01/2011 09:00,,,,,,,,,,15.0,40.8,0.1,7.9,209.0,110.8,1332,227.8,6.2,,,,,,,,,
10/01/2011 08:00,11.5,75.6,0.0,7.5,402.5,103.8,1380,166.9,4.9,,,,,,,,,,,,,,,,,,
10/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.9,51.8,0.2,8.3,285.7,96.5,1064,160.2,4.7
10/01/2011 03:00,,,,,,,,,,15.2,40.8,0.1,8.3,234.7,112.1,1339,227.2,6.3,,,,,,,,,
10/01/2011 02:00,11.5,77.3,0.3,7.2,395.6,103.1,1373,159.2,4.9,,,,,,,,,,,,,,,,,,
09/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.9,52.3,0.0,8.1,284.0,96.2,1063,172.2,4.7
09/01/2011 21:00,,,,,,,,,,14.7,40.7,0.0,7.7,231.3,108.4,1318,239.6,6.3,,,,,,,,,
09/01/2011 20:00,11.6,77.5,0.3,7.6,421.8,103.8,1378,160.4,4.9,,,,,,,,,,,,,,,,,,
09/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.6,48.5,0.3,7.8,266.9,93.3,1040,164.9,4.7
09/01/2011 15:00,,,,,,,,,,15.0,39.8,0.0,7.5,214.2,110.2,1333,234.2,6.2,,,,,,,,,
09/01/2011 14:00,11.7,75.0,0.0,7.6,418.6,103.9,1376,168.3,4.9,,,,,,,,,,,,,,,,,,
09/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.7,50.4,0.1,8.4,266.0,93.4,1040,155.2,4.7
09/01/2011 09:00,,,,,,,,,,15.0,42.1,0.0,7.8,228.6,110.2,1332,243.4,6.2,,,,,,,,,
09/01/2011 08:00,11.6,76.7,0.4,8.2,424.2,103.9,1376,164.9,4.9,,,,,,,,,,,,,,,,,,
09/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.9,50.0,0.4,8.1,290.6,95.8,1064,165.7,4.7
09/01/2011 03:00,,,,,,,,,,14.8,40.8,0.1,7.6,208.2,108.0,1317,238.8,6.2,,,,,,,,,
09/01/2011 02:00,11.5,77.5,0.0,7.7,436.0,103.5,1379,162.6,4.9,,,,,,,,,,,,,,,,,,
08/01/2011 22:00,,,,,,,,,,,,,,,,,,,9.0,50.6,0.1,8.0,273.9,97.2,1071,164.6,4.7
08/01/2011 21:00,,,,,,,,,,15.0,40.2,0.1,8.0,231.9,110.3,1331,237.4,6.3,,,,,,,,,
08/01/2011 20:00,11.7,77.1,0.1,7.5,424.2,104.1,1376,165.8,5.0,,,,,,,,,,,,,,,,,,
08/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.7,49.0,0.1,7.7,275.5,94.4,1051,161.6,4.7
08/01/2011 15:00,,,,,,,,,,15.2,41.7,0.2,7.2,231.2,111.2,1335,233.5,6.3,,,,,,,,,
08/01/2011 14:00,11.5,75.3,0.3,7.8,422.1,103.1,1370,165.7,5.0,,,,,,,,,,,,,,,,,,
08/01/2011 10:00,,,,,,,,,,,,,,,,,,,9.1,51.5,0.0,8.9,290.6,96.8,1060,164.9,4.7
08/01/2011 09:00,,,,,,,,,,14.9,39.5,0.0,8.3,239.0,108.7,1323,235.3,6.2,,,,,,,,,
08/01/2011 08:00,11.6,75.6,0.1,6.9,397.7,103.8,1381,163.0,5.0,,,,,,,,,,,,,,,,,,
08/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.9,51.8,0.0,7.9,290.3,96.0,1059,167.6,4.7
08/01/2011 03:00,,,,,,,,,,14.7,41.1,0.1,8.1,231.0,107.7,1313,237.8,6.2,,,,,,,,,
08/01/2011 02:00,11.6,74.1,0.3,8.1,420.6,103.5,1367,159.5,4.9,,,,,,,,,,,,,,,,,,
07/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,49.2,0.1,7.7,272.0,93.7,1047,166.6,4.6
07/01/2011 21:00,,,,,,,,,,15.4,39.5,0.1,8.1,227.2,111.3,1335,243.9,6.2,,,,,,,,,
07/01/2011 20:00,11.5,76.3,0.1,7.4,415.1,102.2,1364,163.7,5.0,,,,,,,,,,,,,,,,,,
07/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.7,48.6,0.1,8.4,280.4,92.8,1037,162.3,4.7
07/01/2011 15:00,,,,,,,,,,14.8,40.0,0.0,8.2,233.4,107.3,1308,242.1,6.2,,,,,,,,,
07/01/2011 14:00,11.6,77.9,0.1,7.5,430.0,103.2,1368,163.4,5.0,,,,,,,,,,,,,,,,,,
07/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.7,51.4,0.2,7.4,269.6,92.8,1040,165.3,4.7
07/01/2011 09:00,,,,,,,,,,15.1,40.9,0.0,7.4,216.7,110.5,1330,240.8,6.3,,,,,,,,,
07/01/2011 08:00,11.3,75.9,0.2,6.7,421.6,101.5,1354,165.0,5.1,,,,,,,,,,,,,,,,,,
07/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.7,49.9,0.0,8.3,288.5,93.3,1047,168.3,4.7
07/01/2011 03:00,,,,,,,,,,14.7,39.8,0.0,7.6,214.5,107.7,1307,242.4,6.3,,,,,,,,,
07/01/2011 02:00,11.6,76.0,0.0,7.1,419.9,103.3,1378,166.5,5.1,,,,,,,,,,,,,,,,,,
06/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,49.1,0.1,7.5,269.6,92.9,1049,162.4,4.7
06/01/2011 21:00,,,,,,,,,,15.2,40.5,0.0,6.7,218.4,111.4,1336,233.1,6.3,,,,,,,,,
06/01/2011 20:00,11.5,77.1,0.3,7.5,406.0,103.4,1373,160.7,5.0,,,,,,,,,,,,,,,,,,
06/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,50.7,0.3,8.2,293.5,95.0,1055,168.8,4.7
06/01/2011 15:00,,,,,,,,,,14.6,39.4,0.0,7.8,231.5,107.1,1309,234.1,6.2,,,,,,,,,
06/01/2011 14:00,11.4,76.8,0.1,8.2,431.7,103.8,1377,161.7,5.0,,,,,,,,,,,,,,,,,,
06/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.8,50.6,0.1,8.0,266.9,96.2,1059,164.8,4.6
06/01/2011 09:00,,,,,,,,,,14.9,40.9,0.3,7.9,231.3,110.8,1329,238.6,6.1,,,,,,,,,
06/01/2011 08:00,11.2,77.5,0.3,7.8,422.8,103.6,1370,156.1,4.9,,,,,,,,,,,,,,,,,,
06/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.4,52.0,0.0,7.2,262.8,94.0,1058,167.6,4.6
06/01/2011 03:00,,,,,,,,,,14.8,41.1,0.0,7.8,219.9,111.5,1342,236.0,6.1,,,,,,,,,
06/01/2011 02:00,11.1,76.3,0.0,7.1,405.4,102.7,1374,165.3,4.9,,,,,,,,,,,,,,,,,,
05/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,52.8,0.2,8.3,290.1,96.7,1066,174.5,4.6
05/01/2011 21:00,,,,,,,,,,14.8,40.4,0.1,7.6,221.9,110.8,1336,233.0,6.1,,,,,,,,,
05/01/2011 20:00,11.4,77.7,0.3,7.5,417.2,103.7,1382,167.2,5.0,,,,,,,,,,,,,,,,,,
05/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.4,48.9,0.2,8.1,274.5,93.8,1052,168.0,4.6
05/01/2011 15:00,,,,,,,,,,14.5,39.0,0.1,7.3,220.3,108.8,1324,242.3,6.2,,,,,,,,,
05/01/2011 14:00,11.1,76.2,0.2,7.6,434.0,101.2,1359,155.7,5.0,,,,,,,,,,,,,,,,,,
05/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.5,51.3,0.2,8.1,280.4,93.7,1053,175.4,4.7
05/01/2011 09:00,,,,,,,,,,14.6,40.1,0.2,7.2,207.8,109.5,1325,228.7,6.3,,,,,,,,,
05/01/2011 08:00,11.1,76.0,0.0,7.3,424.3,100.9,1357,165.3,5.0,,,,,,,,,,,,,,,,,,
05/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.7,51.3,0.0,8.1,297.4,96.5,1062,169.0,4.7
05/01/2011 03:00,,,,,,,,,,14.8,41.1,0.0,7.7,217.2,111.6,1346,237.3,6.2,,,,,,,,,
05/01/2011 02:00,11.4,76.6,0.3,7.5,415.4,104.2,1381,160.3,5.0,,,,,,,,,,,,,,,,,,
04/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,48.5,0.3,7.2,268.5,95.9,1064,164.7,4.6
04/01/2011 21:00,,,,,,,,,,14.2,40.7,0.0,7.5,212.6,107.0,1311,243.4,6.2,,,,,,,,,
04/01/2011 20:00,11.3,76.7,0.1,8.2,422.3,103.7,1376,157.2,4.9,,,,,,,,,,,,,,,,,,
04/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,52.2,0.2,8.3,274.8,97.2,1068,174.5,4.6
04/01/2011 15:00,,,,,,,,,,14.9,42.5,0.1,8.1,228.2,112.1,1343,231.3,6.2,,,,,,,,,
04/01/2011 14:00,11.3,77.1,0.0,7.9,414.5,104.4,1383,169.0,4.9,,,,,,,,,,,,,,,,,,
04/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.6,50.6,0.0,7.8,274.3,95.4,1061,166.4,4.7
04/01/2011 09:00,,,,,,,,,,14.8,39.9,0.0,8.2,230.1,111.3,1344,231.2,6.2,,,,,,,,,
04/01/2011 08:00,11.3,76.4,0.3,7.4,405.9,103.7,1387,163.9,4.9,,,,,,,,,,,,,,,,,,
04/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.7,50.7,0.2,8.5,273.1,96.6,1072,155.0,4.6
04/01/2011 03:00,,,,,,,,,,14.9,40.2,0.3,8.7,229.4,111.6,1349,235.7,6.2,,,,,,,,,
04/01/2011 02:00,11.5,78.7,0.0,7.2,397.7,104.3,1386,162.9,4.9,,,,,,,,,,,,,,,,,,
03/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.8,51.6,0.1,8.3,288.6,96.5,1065,172.5,4.7
03/01/2011 21:00,,,,,,,,,,15.0,42.9,0.1,8.1,226.8,111.4,1340,229.8,6.4,,,,,,,,,
03/01/2011 20:00,11.4,76.4,0.4,7.7,416.0,103.5,1374,164.2,5.0,,,,,,,,,,,,,,,,,,
03/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,53.0,0.3,8.0,293.7,95.8,1067,164.6,4.7
03/01/2011 15:00,,,,,,,,,,14.9,40.2,0.0,8.0,223.6,109.6,1330,230.1,6.3,,,,,,,,,
03/01/2011 14:00,11.1,75.3,0.1,7.9,420.6,100.3,1354,162.3,4.9,,,,,,,,,,,,,,,,,,
03/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.8,52.0,0.2,7.9,273.1,95.3,1057,157.3,4.7
03/01/2011 09:00,,,,,,,,,,14.5,39.9,0.0,7.9,229.2,107.0,1309,228.6,6.3,,,,,,,,,
03/01/2011 08:00,11.1,74.2,0.0,6.6,402.8,100.4,1351,155.9,4.9,,,,,,,,,,,,,,,,,,
03/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.6,51.3,0.1,8.6,291.7,94.7,1057,174.2,4.7
03/01/2011 03:00,,,,,,,,,,15.1,41.4,0.1,7.4,232.0,110.8,1329,224.4,6.2,,,,,,,,,
03/01/2011 02:00,11.1,75.6,0.0,6.9,402.1,100.1,1358,160.6,4.9,,,,,,,,,,,,,,,,,,
02/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.8,54.5,0.0,7.9,288.8,95.7,1061,163.2,4.7
02/01/2011 21:00,,,,,,,,,,15.1,39.8,0.0,8.0,236.5,109.9,1332,228.6,6.3,,,,,,,,,
02/01/2011 20:00,11.6,77.6,0.1,8.1,422.6,103.4,1377,160.2,4.9,,,,,,,,,,,,,,,,,,
02/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.8,50.6,0.0,7.7,268.2,95.7,1059,153.4,4.7
02/01/2011 15:00,,,,,,,,,,15.3,41.0,0.0,8.0,222.2,112.0,1341,225.6,6.3,,,,,,,,,
02/01/2011 14:00,11.3,75.8,0.0,8.4,418.7,102.1,1369,156.1,4.9,,,,,,,,,,,,,,,,,,
02/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.8,51.2,0.0,8.0,290.1,94.9,1063,158.8,4.7
02/01/2011 09:00,,,,,,,,,,14.9,40.5,0.1,7.8,229.6,109.3,1330,224.9,6.3,,,,,,,,,
02/01/2011 08:00,11.5,74.9,0.3,8.5,440.4,103.4,1374,167.9,4.9,,,,,,,,,,,,,,,,,,
02/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.6,51.1,0.1,8.1,288.3,94.5,1049,169.9,4.7
02/01/2011 03:00,,,,,,,,,,14.9,39.1,0.2,7.1,231.2,109.9,1326,231.6,6.3,,,,,,,,,
02/01/2011 02:00,11.1,75.6,0.0,7.9,419.2,101.2,1361,163.3,4.9,,,,,,,,,,,,,,,,,,
01/01/2011 22:00,,,,,,,,,,,,,,,,,,,8.7,51.3,0.3,8.4,295.0,95.3,1054,169.3,4.8
01/01/2011 21:00,,,,,,,,,,14.9,40.2,0.0,7.9,235.7,111.0,1340,228.5,6.4,,,,,,,,,
01/01/2011 20:00,11.1,76.7,0.1,6.8,398.6,102.0,1365,161.8,4.9,,,,,,,,,,,,,,,,,,
01/01/2011 16:00,,,,,,,,,,,,,,,,,,,8.5,52.1,0.1,7.9,283.2,95.4,1061,167.1,4.8
01/01/2011 15:00,,,,,,,,,,14.6,41.8,0.0,7.2,225.2,109.6,1330,224.0,6.3,,,,,,,,,
01/01/2011 14:00,10.5,73.9,0.3,8.0,422.8,99.1,1353,166.2,4.9,,,,,,,,,,,,,,,,,,
01/01/2011 10:00,,,,,,,,,,,,,,,,,,,8.6,51.7,0.1,9.2,292.1,96.7,1069,162.6,4.7
01/01/2011 09:00,,,,,,,,,,14.6,39.8,0.0,8.5,237.9,111.4,1339,228.0,6.3,,,,,,,,,
01/01/2011 08:00,11.2,76.0,0.0,8.1,421.8,104.2,1387,169.2,4.9,,,,,,,,,,,,,,,,,,
01/01/2011 04:00,,,,,,,,,,,,,,,,,,,8.4,51.8,0.3,8.8,298.3,95.7,1065,164.5,4.6
01/01/2011 03:00,,,,,,,,,,14.5,40.2,0.0,8.3,228.8,110.5,1340,223.5,6.1,,,,,,,,,
01/01/2011 02:00,11.0,76.2,0.3,7.3,420.9,102.9,1381,158.6,4.8,,,,,,,,,,,,,,,,,,
31/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.3,50.0,0.1,8.2,279.4,93.7,1048,160.5,4.6
31/12/2010 21:00,,,,,,,,,,14.1,38.8,0.3,7.8,218.4,107.7,1323,227.6,6.2,,,,,,,,,
31/12/2010 20:00,11.2,75.3,0.1,7.5,429.2,104.3,1391,162.2,4.8,,,,,,,,,,,,,,,,,,
31/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.1,51.0,0.3,9.0,281.9,92.6,1055,164.6,4.6
31/12/2010 15:00,,,,,,,,,,14.4,41.2,0.0,7.7,209.8,110.1,1342,229.1,6.2,,,,,,,,,
31/12/2010 14:00,11.1,76.3,0.0,7.8,422.5,103.5,1389,161.3,4.8,,,,,,,,,,,,,,,,,,
31/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.3,0.3,8.4,289.8,98.2,1075,165.2,4.6
31/12/2010 09:00,,,,,,,,,,14.3,40.1,0.1,8.1,227.5,108.8,1332,227.8,6.2,,,,,,,,,
31/12/2010 08:00,10.8,75.8,0.0,6.8,394.3,101.1,1372,168.9,4.9,,,,,,,,,,,,,,,,,,
31/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,50.1,0.4,7.8,279.2,95.4,1067,166.3,4.7
31/12/2010 03:00,,,,,,,,,,14.2,43.0,0.2,8.0,229.3,108.3,1325,230.4,6.2,,,,,,,,,
31/12/2010 02:00,11.1,76.8,0.0,7.8,427.7,103.2,1386,150.9,4.9,,,,,,,,,,,,,,,,,,
30/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,51.2,0.4,9.2,288.9,96.0,1068,168.1,4.7
30/12/2010 21:00,,,,,,,,,,14.5,40.2,0.0,8.2,234.8,110.4,1342,233.8,6.2,,,,,,,,,
30/12/2010 20:00,11.2,74.0,0.0,8.3,420.7,103.9,1391,164.6,4.9,,,,,,,,,,,,,,,,,,
30/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,53.0,0.2,8.1,289.3,96.6,1075,161.1,4.7
30/12/2010 15:00,,,,,,,,,,14.6,41.2,0.1,8.4,227.4,111.3,1340,237.6,6.2,,,,,,,,,
30/12/2010 14:00,11.1,76.6,0.3,7.6,397.7,103.6,1388,168.1,4.9,,,,,,,,,,,,,,,,,,
30/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,47.5,0.4,8.1,270.2,96.6,1075,157.7,4.7
30/12/2010 09:00,,,,,,,,,,14.7,41.4,0.2,7.2,222.6,111.9,1348,232.5,6.3,,,,,,,,,
30/12/2010 08:00,11.3,78.2,0.3,7.8,423.4,104.6,1393,165.9,5.0,,,,,,,,,,,,,,,,,,
30/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.4,51.7,0.0,8.7,274.1,94.6,1061,160.6,4.7
30/12/2010 03:00,,,,,,,,,,14.1,40.4,0.4,7.3,215.1,107.9,1322,236.6,6.3,,,,,,,,,
30/12/2010 02:00,11.2,76.7,0.4,7.1,387.4,104.2,1392,161.1,5.0,,,,,,,,,,,,,,,,,,
29/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.4,49.3,0.2,7.6,275.9,95.1,1066,167.0,4.7
29/12/2010 21:00,,,,,,,,,,14.4,40.1,0.0,8.4,224.9,110.8,1348,242.9,6.3,,,,,,,,,
29/12/2010 20:00,11.3,77.7,0.1,8.3,415.1,104.8,1405,170.1,5.0,,,,,,,,,,,,,,,,,,
29/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,50.3,0.2,8.7,292.2,97.3,1081,169.9,4.7
29/12/2010 15:00,,,,,,,,,,14.3,39.8,0.0,8.1,228.1,108.5,1326,233.9,6.3,,,,,,,,,
29/12/2010 14:00,11.4,77.7,0.2,7.6,428.9,104.8,1400,171.5,5.0,,,,,,,,,,,,,,,,,,
29/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.3,7.6,272.0,93.4,1059,174.0,4.8
29/12/2010 09:00,,,,,,,,,,14.1,37.9,0.1,8.8,230.0,107.3,1324,242.9,6.4,,,,,,,,,
29/12/2010 08:00,11.3,77.8,0.1,7.6,418.8,104.5,1398,171.0,5.1,,,,,,,,,,,,,,,,,,
29/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,49.5,0.1,8.8,294.5,96.9,1078,170.5,4.9
29/12/2010 03:00,,,,,,,,,,14.1,39.6,0.0,7.8,230.1,106.7,1325,246.2,6.4,,,,,,,,,
29/12/2010 02:00,11.4,79.3,0.0,6.9,399.5,103.9,1391,164.0,5.1,,,,,,,,,,,,,,,,,,
28/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,50.8,0.2,8.1,300.4,95.9,1070,166.6,4.8
28/12/2010 21:00,,,,,,,,,,14.6,40.1,0.1,7.2,213.1,110.0,1333,252.7,6.4,,,,,,,,,
28/12/2010 20:00,11.2,76.1,0.2,7.6,389.8,103.2,1388,160.0,5.1,,,,,,,,,,,,,,,,,,
28/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.5,49.5,0.0,8.4,283.4,94.1,1061,158.6,4.8
28/12/2010 15:00,,,,,,,,,,14.6,40.0,0.0,7.2,209.7,110.7,1342,261.8,6.4,,,,,,,,,
28/12/2010 14:00,11.3,74.8,0.0,8.2,427.7,103.4,1386,159.9,5.2,,,,,,,,,,,,,,,,,,
28/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,50.6,0.2,7.9,290.2,96.7,1076,163.2,4.8
28/12/2010 09:00,,,,,,,,,,14.9,41.7,0.1,8.4,226.7,111.3,1345,254.2,6.4,,,,,,,,,
28/12/2010 08:00,11.3,76.6,0.0,7.4,401.5,103.5,1386,165.6,5.2,,,,,,,,,,,,,,,,,,
28/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,49.5,0.3,7.8,271.9,94.0,1054,160.2,4.8
28/12/2010 03:00,,,,,,,,,,14.8,39.7,0.2,8.1,218.6,109.9,1330,255.2,6.4,,,,,,,,,
28/12/2010 02:00,11.5,77.4,0.0,7.7,415.8,104.8,1397,159.0,5.1,,,,,,,,,,,,,,,,,,
27/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,54.5,0.1,8.0,283.2,96.7,1070,160.0,4.8
27/12/2010 21:00,,,,,,,,,,14.8,41.6,0.0,8.3,231.2,110.9,1342,244.9,6.3,,,,,,,,,
27/12/2010 20:00,11.3,75.9,0.4,8.0,421.5,103.4,1394,167.4,5.1,,,,,,,,,,,,,,,,,,
27/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,50.6,0.2,8.0,279.7,95.4,1067,161.2,4.8
27/12/2010 15:00,,,,,,,,,,14.6,40.6,0.0,7.5,214.7,108.6,1325,272.3,6.4,,,,,,,,,
27/12/2010 14:00,11.1,75.4,0.2,7.4,412.5,101.2,1373,159.8,5.2,,,,,,,,,,,,,,,,,,
27/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,51.3,0.0,8.1,266.2,95.8,1068,168.5,4.8
27/12/2010 09:00,,,,,,,,,,14.4,42.4,0.1,7.0,212.8,107.3,1312,264.2,6.4,,,,,,,,,
27/12/2010 08:00,11.5,76.5,0.2,7.3,426.2,104.3,1391,164.1,5.2,,,,,,,,,,,,,,,,,,
27/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,51.1,0.2,7.9,278.1,95.3,1064,161.3,4.8
27/12/2010 03:00,,,,,,,,,,14.4,39.5,0.0,7.4,213.1,107.5,1322,264.7,6.4,,,,,,,,,
27/12/2010 02:00,11.3,76.8,0.3,7.4,391.1,102.8,1382,162.1,5.1,,,,,,,,,,,,,,,,,,
26/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,50.6,0.0,8.2,276.1,96.0,1070,174.2,4.8
26/12/2010 21:00,,,,,,,,,,14.9,41.6,0.0,8.0,230.9,110.8,1340,264.8,6.4,,,,,,,,,
26/12/2010 20:00,11.3,75.8,0.0,7.6,388.8,103.4,1391,161.4,5.1,,,,,,,,,,,,,,,,,,
26/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,52.0,0.6,8.5,277.4,95.6,1070,167.6,4.9
26/12/2010 15:00,,,,,,,,,,14.7,40.6,0.0,7.1,213.7,107.9,1317,261.7,6.4,,,,,,,,,
26/12/2010 14:00,11.2,75.3,0.1,8.0,411.4,102.1,1382,158.0,5.1,,,,,,,,,,,,,,,,,,
26/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,50.4,0.0,8.2,274.6,93.1,1052,169.2,4.9
26/12/2010 09:00,,,,,,,,,,14.5,41.1,0.0,7.8,211.3,106.6,1308,268.0,6.5,,,,,,,,,
26/12/2010 08:00,11.6,77.5,0.0,8.1,426.5,103.3,1378,160.2,5.1,,,,,,,,,,,,,,,,,,
26/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.8,49.5,0.1,8.6,295.8,95.8,1068,159.7,4.9
26/12/2010 03:00,,,,,,,,,,14.9,41.4,0.0,6.5,217.3,109.4,1327,271.8,6.4,,,,,,,,,
26/12/2010 02:00,11.3,75.7,0.0,7.2,415.0,102.4,1376,166.8,5.1,,,,,,,,,,,,,,,,,,
25/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,49.6,0.0,7.6,271.1,93.2,1050,162.2,4.9
25/12/2010 21:00,,,,,,,,,,14.6,41.3,0.1,7.6,210.0,109.3,1336,273.7,6.4,,,,,,,,,
25/12/2010 20:00,11.4,76.7,0.0,7.0,396.3,103.7,1384,170.6,5.1,,,,,,,,,,,,,,,,,,
25/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.4,49.7,0.2,8.3,283.6,92.5,1052,171.2,4.8
25/12/2010 15:00,,,,,,,,,,14.7,41.5,0.0,7.2,230.7,109.2,1327,278.4,6.3,,,,,,,,,
25/12/2010 14:00,11.6,77.1,0.2,8.1,418.9,103.7,1382,155.8,4.9,,,,,,,,,,,,,,,,,,
25/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.5,49.6,0.0,7.7,273.0,92.6,1052,166.0,4.8
25/12/2010 09:00,,,,,,,,,,14.8,41.9,0.0,8.3,231.8,108.8,1327,284.7,6.3,,,,,,,,,
25/12/2010 08:00,11.5,77.0,0.3,6.8,394.4,103.3,1388,161.3,5.0,,,,,,,,,,,,,,,,,,
25/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,51.7,0.4,8.1,269.6,96.7,1073,160.7,4.8
25/12/2010 03:00,,,,,,,,,,15.3,40.4,0.0,7.2,218.3,110.4,1330,285.2,6.4,,,,,,,,,
25/12/2010 02:00,11.4,74.3,0.1,7.1,385.4,100.9,1359,157.8,5.1,,,,,,,,,,,,,,,,,,
24/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.0,51.2,0.3,7.9,262.2,96.0,1062,156.7,4.9
24/12/2010 21:00,,,,,,,,,,14.5,41.1,0.1,7.2,213.8,105.8,1303,287.5,6.4,,,,,,,,,
24/12/2010 20:00,11.6,76.6,0.0,7.9,424.2,103.4,1380,155.8,5.1,,,,,,,,,,,,,,,,,,
24/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.0,51.0,0.2,8.4,294.0,94.5,1056,164.4,4.8
24/12/2010 15:00,,,,,,,,,,14.8,41.5,0.0,7.6,226.4,106.7,1311,286.7,6.3,,,,,,,,,
24/12/2010 14:00,11.7,75.8,0.2,7.7,423.9,103.4,1385,169.1,4.9,,,,,,,,,,,,,,,,,,
24/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,49.6,0.2,8.4,290.4,95.1,1060,170.2,4.9
24/12/2010 09:00,,,,,,,,,,15.3,40.9,0.2,6.4,209.0,110.0,1325,282.9,6.5,,,,,,,,,
24/12/2010 08:00,11.8,76.3,0.1,8.1,419.0,103.2,1383,157.6,5.2,,,,,,,,,,,,,,,,,,
24/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.2,50.2,0.1,8.2,284.0,95.7,1064,170.5,4.9
24/12/2010 03:00,,,,,,,,,,14.8,39.5,0.1,7.8,239.2,106.0,1306,284.9,6.5,,,,,,,,,
24/12/2010 02:00,11.6,78.3,0.0,5.9,390.4,102.2,1368,165.1,5.2,,,,,,,,,,,,,,,,,,
23/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.2,51.2,0.2,8.7,291.7,95.5,1058,163.1,4.9
23/12/2010 21:00,,,,,,,,,,15.3,41.9,0.2,7.2,221.0,109.7,1326,289.2,6.5,,,,,,,,,
23/12/2010 20:00,11.6,76.2,0.2,7.3,416.3,103.4,1376,164.3,5.2,,,,,,,,,,,,,,,,,,
23/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.0,51.7,0.1,9.3,297.6,96.1,1066,161.1,4.8
23/12/2010 15:00,,,,,,,,,,15.1,39.0,0.0,7.4,215.1,108.9,1321,284.9,6.3,,,,,,,,,
23/12/2010 14:00,11.6,75.1,0.2,7.0,409.6,102.5,1375,164.6,5.0,,,,,,,,,,,,,,,,,,
23/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.1,50.2,0.1,8.9,295.5,95.4,1060,166.4,4.9
23/12/2010 09:00,,,,,,,,,,14.8,38.9,0.0,7.5,225.2,106.9,1310,289.0,6.5,,,,,,,,,
23/12/2010 08:00,11.6,75.7,0.1,7.8,426.0,102.7,1377,161.6,5.2,,,,,,,,,,,,,,,,,,
23/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,52.4,0.0,8.3,289.1,96.0,1070,166.4,4.9
23/12/2010 03:00,,,,,,,,,,15.2,41.6,0.3,7.1,234.9,109.3,1326,298.1,6.4,,,,,,,,,
23/12/2010 02:00,11.6,74.8,0.0,7.5,399.3,102.9,1387,168.5,5.1,,,,,,,,,,,,,,,,,,
22/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,51.0,0.2,7.6,277.0,95.2,1065,162.5,4.9
22/12/2010 21:00,,,,,,,,,,15.2,41.9,0.0,7.4,230.6,109.9,1328,294.7,6.5,,,,,,,,,
22/12/2010 20:00,11.6,76.3,0.0,7.3,432.0,103.3,1381,159.2,5.1,,,,,,,,,,,,,,,,,,
22/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,50.1,0.2,7.4,264.2,93.5,1061,170.1,4.9
22/12/2010 15:00,,,,,,,,,,15.1,41.5,0.0,7.6,232.9,109.4,1335,299.4,6.4,,,,,,,,,
22/12/2010 14:00,11.6,75.4,0.2,7.4,419.2,103.3,1376,170.4,5.0,,,,,,,,,,,,,,,,,,
22/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,52.2,0.4,8.1,290.0,95.6,1067,168.6,4.9
22/12/2010 09:00,,,,,,,,,,14.8,40.0,0.0,7.3,222.5,107.0,1309,298.4,6.5,,,,,,,,,
22/12/2010 08:00,11.7,76.9,0.0,7.2,387.1,103.8,1382,163.0,5.2,,,,,,,,,,,,,,,,,,
22/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,51.0,0.2,8.0,284.6,95.9,1066,167.1,5.0
22/12/2010 03:00,,,,,,,,,,15.1,41.4,0.0,8.3,237.1,109.2,1325,306.9,6.5,,,,,,,,,
22/12/2010 02:00,11.7,75.3,0.0,6.8,416.4,104.0,1389,173.5,5.2,,,,,,,,,,,,,,,,,,
21/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,50.7,0.2,7.7,268.3,96.6,1067,169.6,4.9
21/12/2010 21:00,,,,,,,,,,15.2,40.8,0.3,7.1,230.1,109.4,1323,299.0,6.5,,,,,,,,,
21/12/2010 20:00,11.7,77.3,0.1,7.1,397.8,103.4,1385,167.3,5.2,,,,,,,,,,,,,,,,,,
21/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,51.8,0.1,7.8,295.3,96.4,1070,167.3,4.9
21/12/2010 15:00,,,,,,,,,,14.9,41.0,0.1,7.3,221.7,108.4,1326,299.5,6.4,,,,,,,,,
21/12/2010 14:00,11.8,76.5,0.1,7.7,414.0,104.3,1387,168.5,5.2,,,,,,,,,,,,,,,,,,
21/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,50.2,0.1,7.7,275.2,93.9,1057,168.5,5.0
21/12/2010 09:00,,,,,,,,,,15.1,41.6,0.0,7.1,209.8,109.7,1328,313.3,6.6,,,,,,,,,
21/12/2010 08:00,11.6,77.4,0.1,7.1,414.6,103.3,1381,165.9,5.5,,,,,,,,,,,,,,,,,,
21/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,52.4,0.1,7.6,286.2,96.5,1071,164.0,5.0
21/12/2010 03:00,,,,,,,,,,14.7,40.4,0.0,6.7,219.1,106.7,1311,313.9,6.5,,,,,,,,,
21/12/2010 02:00,11.4,76.0,0.2,7.0,403.3,102.6,1378,169.0,5.4,,,,,,,,,,,,,,,,,,
20/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,50.1,0.0,8.4,297.3,96.4,1067,173.4,5.0
20/12/2010 21:00,,,,,,,,,,15.0,42.1,0.1,7.0,239.2,110.2,1334,314.9,6.4,,,,,,,,,
20/12/2010 20:00,11.2,74.1,0.1,7.7,412.0,101.0,1369,171.1,5.4,,,,,,,,,,,,,,,,,,
20/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,51.9,0.3,7.8,272.1,93.8,1055,167.3,5.0
20/12/2010 15:00,,,,,,,,,,14.9,40.4,0.0,7.4,218.9,109.5,1332,309.8,6.4,,,,,,,,,
20/12/2010 14:00,11.7,75.9,0.1,7.0,394.1,104.0,1388,167.9,5.3,,,,,,,,,,,,,,,,,,
20/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.1,52.2,0.3,8.3,277.1,97.0,1074,170.8,5.0
20/12/2010 09:00,,,,,,,,,,14.6,38.7,0.0,7.1,214.3,106.2,1309,321.5,6.5,,,,,,,,,
20/12/2010 08:00,11.6,76.7,0.4,7.1,400.3,104.1,1385,165.2,5.4,,,,,,,,,,,,,,,,,,
20/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,52.6,0.0,7.2,288.6,96.6,1071,161.5,5.0
20/12/2010 03:00,,,,,,,,,,14.9,40.8,0.0,7.1,216.5,108.1,1319,313.0,6.5,,,,,,,,,
20/12/2010 02:00,11.2,74.6,0.1,7.3,427.5,101.5,1374,160.3,5.3,,,,,,,,,,,,,,,,,,
19/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,50.5,0.1,8.0,271.8,93.9,1056,176.0,4.9
19/12/2010 21:00,,,,,,,,,,15.0,39.6,0.2,8.4,232.6,109.2,1330,319.3,6.4,,,,,,,,,
19/12/2010 20:00,11.5,76.1,0.1,6.9,404.9,103.4,1380,168.0,5.3,,,,,,,,,,,,,,,,,,
19/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,51.8,0.2,8.0,304.7,97.5,1077,163.5,4.8
19/12/2010 15:00,,,,,,,,,,15.2,42.1,0.2,7.9,232.4,109.9,1333,328.1,6.4,,,,,,,,,
19/12/2010 14:00,11.3,74.2,0.2,7.3,388.3,101.6,1372,166.1,5.2,,,,,,,,,,,,,,,,,,
19/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,51.2,0.2,7.5,294.7,96.3,1073,170.2,4.9
19/12/2010 09:00,,,,,,,,,,15.2,43.1,0.0,7.0,218.4,110.3,1329,309.7,6.5,,,,,,,,,
19/12/2010 08:00,11.3,74.4,0.1,7.8,422.6,100.7,1365,166.3,5.3,,,,,,,,,,,,,,,,,,
19/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,51.9,0.4,8.0,292.6,96.4,1065,169.3,4.9
19/12/2010 03:00,,,,,,,,,,15.2,40.5,0.0,7.6,220.0,108.9,1326,319.1,6.4,,,,,,,,,
19/12/2010 02:00,11.7,77.4,0.1,7.5,430.1,103.4,1379,162.7,5.3,,,,,,,,,,,,,,,,,,
18/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,50.7,0.1,7.8,290.8,94.8,1057,168.6,4.9
18/12/2010 21:00,,,,,,,,,,14.8,40.2,0.0,7.2,218.8,107.5,1312,327.3,6.5,,,,,,,,,
18/12/2010 20:00,11.3,76.2,0.1,7.5,418.0,102.7,1377,167.1,5.3,,,,,,,,,,,,,,,,,,
18/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,52.1,0.1,7.4,266.2,93.5,1054,171.7,4.9
18/12/2010 15:00,,,,,,,,,,14.9,40.7,0.0,7.6,231.2,108.9,1322,323.7,6.4,,,,,,,,,
18/12/2010 14:00,11.6,75.7,0.3,7.5,421.1,103.7,1379,155.8,5.3,,,,,,,,,,,,,,,,,,
18/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,52.1,0.0,7.9,300.9,96.3,1069,165.1,4.9
18/12/2010 09:00,,,,,,,,,,15.1,41.1,0.0,7.7,226.6,109.8,1332,323.4,6.4,,,,,,,,,
18/12/2010 08:00,11.4,77.3,0.3,7.8,432.5,103.4,1388,164.1,5.3,,,,,,,,,,,,,,,,,,
18/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,52.6,0.0,8.2,269.8,96.5,1070,163.5,4.9
18/12/2010 03:00,,,,,,,,,,14.7,41.1,0.0,7.7,216.0,108.0,1313,328.2,6.4,,,,,,,,,
18/12/2010 02:00,11.3,76.2,0.1,8.0,428.1,103.4,1386,160.3,5.2,,,,,,,,,,,,,,,,,,
17/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,51.7,0.3,7.9,279.2,94.1,1056,162.5,4.8
17/12/2010 21:00,,,,,,,,,,14.8,42.8,0.0,7.1,214.7,109.0,1323,332.9,6.3,,,,,,,,,
17/12/2010 20:00,11.5,76.7,0.0,8.0,403.1,104.1,1391,164.1,5.2,,,,,,,,,,,,,,,,,,
17/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,53.1,0.1,7.9,279.8,96.7,1072,166.0,4.8
17/12/2010 15:00,,,,,,,,,,14.8,41.4,0.1,7.7,219.4,107.3,1314,326.8,6.3,,,,,,,,,
17/12/2010 14:00,11.5,76.9,0.0,7.2,420.3,104.0,1390,165.6,5.1,,,,,,,,,,,,,,,,,,
17/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,52.2,0.0,8.2,295.4,96.8,1071,170.0,4.9
17/12/2010 09:00,,,,,,,,,,14.9,41.5,0.0,7.9,238.5,109.0,1323,336.1,6.4,,,,,,,,,
17/12/2010 08:00,11.5,76.1,0.0,7.4,400.9,103.9,1384,156.8,5.3,,,,,,,,,,,,,,,,,,
17/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,51.9,0.2,6.9,274.1,96.4,1067,163.7,4.9
17/12/2010 03:00,,,,,,,,,,14.6,42.0,0.1,8.0,236.2,106.9,1315,346.5,6.5,,,,,,,,,
17/12/2010 02:00,11.1,74.4,0.0,7.4,392.9,100.7,1358,159.1,5.3,,,,,,,,,,,,,,,,,,
16/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.0,51.8,0.1,8.0,283.6,97.0,1068,174.8,4.9
16/12/2010 21:00,,,,,,,,,,14.7,41.4,0.0,8.0,229.3,108.2,1324,338.8,6.5,,,,,,,,,
16/12/2010 20:00,11.0,75.3,0.1,7.7,420.0,101.2,1359,159.5,5.3,,,,,,,,,,,,,,,,,,
16/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,51.5,0.1,8.4,300.6,95.7,1063,168.6,4.9
16/12/2010 15:00,,,,,,,,,,14.4,41.1,0.0,6.8,212.5,106.9,1306,333.7,6.4,,,,,,,,,
16/12/2010 14:00,10.9,76.8,0.1,7.2,426.1,102.4,1382,156.8,5.2,,,,,,,,,,,,,,,,,,
16/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.3,48.9,0.5,8.7,291.9,94.1,1056,165.8,4.9
16/12/2010 09:00,,,,,,,,,,13.9,41.0,0.1,8.0,223.5,105.8,1312,329.5,6.3,,,,,,,,,
16/12/2010 08:00,11.1,77.3,0.3,7.4,416.7,104.3,1393,159.7,5.2,,,,,,,,,,,,,,,,,,
16/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.2,50.0,0.2,8.6,293.1,92.8,1056,168.5,4.8
16/12/2010 03:00,,,,,,,,,,14.2,40.1,0.2,8.6,229.7,107.3,1320,338.0,6.3,,,,,,,,,
16/12/2010 02:00,11.2,75.6,0.3,8.3,395.5,104.3,1399,163.9,5.1,,,,,,,,,,,,,,,,,,
15/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.4,52.1,0.0,8.0,276.8,93.8,1050,156.2,4.7
15/12/2010 21:00,,,,,,,,,,14.4,40.0,0.2,7.0,210.6,107.2,1311,354.4,6.2,,,,,,,,,
15/12/2010 20:00,11.1,74.7,0.4,8.1,399.3,102.5,1379,159.2,5.1,,,,,,,,,,,,,,,,,,
15/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,50.6,0.0,7.3,278.6,95.6,1069,167.6,4.7
15/12/2010 15:00,,,,,,,,,,14.8,42.4,0.0,8.2,228.2,110.0,1326,348.3,6.2,,,,,,,,,
15/12/2010 14:00,10.9,73.5,0.2,7.3,401.0,99.7,1367,159.3,5.1,,,,,,,,,,,,,,,,,,
15/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,54.2,0.1,7.9,293.3,95.4,1059,166.6,4.8
15/12/2010 09:00,,,,,,,,,,14.2,40.9,0.0,7.5,223.8,104.9,1303,362.2,6.4,,,,,,,,,
15/12/2010 08:00,10.9,75.8,0.1,6.7,392.8,100.3,1367,169.4,5.3,,,,,,,,,,,,,,,,,,
15/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.4,50.8,0.2,7.5,273.6,92.1,1044,163.6,4.8
15/12/2010 03:00,,,,,,,,,,14.6,40.3,0.2,8.9,231.1,108.0,1323,360.2,6.3,,,,,,,,,
15/12/2010 02:00,10.9,74.2,0.3,7.9,425.4,100.1,1353,156.9,5.2,,,,,,,,,,,,,,,,,,
14/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,51.4,0.0,8.7,278.4,95.8,1067,172.7,4.7
14/12/2010 21:00,,,,,,,,,,14.7,42.4,0.0,8.0,227.3,108.7,1322,361.9,6.1,,,,,,,,,
14/12/2010 20:00,11.3,76.1,0.1,7.8,423.4,103.2,1378,161.9,5.0,,,,,,,,,,,,,,,,,,
14/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.3,47.8,0.1,8.9,290.9,92.0,1046,173.1,4.6
14/12/2010 15:00,,,,,,,,,,14.7,41.8,0.0,8.4,229.5,108.3,1322,360.1,5.9,,,,,,,,,
14/12/2010 14:00,11.0,74.8,0.3,8.1,422.7,100.2,1353,167.3,4.8,,,,,,,,,,,,,,,,,,
14/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,50.2,0.2,8.0,267.1,92.8,1049,183.8,4.5
14/12/2010 09:00,,,,,,,,,,14.5,41.1,0.1,7.7,229.1,107.9,1324,358.6,5.8,,,,,,,,,
14/12/2010 08:00,11.0,74.1,0.0,7.5,404.5,101.0,1361,164.7,4.8,,,,,,,,,,,,,,,,,,
14/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,51.8,0.1,8.4,294.7,94.5,1060,187.0,4.4
14/12/2010 03:00,,,,,,,,,,14.9,41.8,0.0,6.7,212.3,109.5,1328,365.8,5.6,,,,,,,,,
14/12/2010 02:00,11.3,76.0,0.2,8.2,425.5,102.7,1369,170.5,4.5,,,,,,,,,,,,,,,,,,
13/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,50.2,0.1,8.8,286.2,93.1,1051,187.2,4.3
13/12/2010 21:00,,,,,,,,,,14.6,40.5,0.1,8.3,227.2,107.3,1315,358.8,5.5,,,,,,,,,
13/12/2010 20:00,11.3,76.5,0.2,6.7,401.1,103.0,1367,177.0,4.4,,,,,,,,,,,,,,,,,,
13/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,51.2,0.2,8.3,288.1,95.4,1061,185.0,4.2
13/12/2010 15:00,,,,,,,,,,14.4,40.9,0.0,7.8,229.6,105.5,1297,358.5,5.4,,,,,,,,,
13/12/2010 14:00,11.2,76.8,0.0,6.4,404.0,102.3,1365,175.2,4.3,,,,,,,,,,,,,,,,,,
13/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,51.0,0.3,7.5,279.2,93.9,1058,181.6,4.2
13/12/2010 09:00,,,,,,,,,,14.6,40.8,0.0,8.3,238.6,106.9,1301,348.8,5.4,,,,,,,,,
13/12/2010 08:00,11.3,76.5,0.1,7.3,424.8,103.4,1376,171.2,4.3,,,,,,,,,,,,,,,,,,
13/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,49.8,0.0,7.4,278.0,92.9,1047,181.5,4.1
13/12/2010 03:00,,,,,,,,,,14.0,39.9,0.0,8.1,224.1,104.5,1294,355.3,5.2,,,,,,,,,
13/12/2010 02:00,11.2,76.5,0.0,7.3,432.4,103.0,1368,175.5,4.1,,,,,,,,,,,,,,,,,,
12/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,51.4,0.0,7.7,271.4,95.5,1062,186.5,4.1
12/12/2010 21:00,,,,,,,,,,14.6,41.2,0.1,7.9,233.1,107.9,1316,347.2,5.2,,,,,,,,,
12/12/2010 20:00,11.1,76.3,0.0,6.7,388.0,101.8,1367,179.9,4.1,,,,,,,,,,,,,,,,,,
12/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,51.0,0.0,8.2,287.2,95.3,1066,183.7,4.1
12/12/2010 15:00,,,,,,,,,,14.8,40.8,0.1,8.2,237.8,109.4,1322,328.8,5.2,,,,,,,,,
12/12/2010 14:00,11.2,76.0,0.4,8.4,419.2,103.5,1382,173.7,4.1,,,,,,,,,,,,,,,,,,
12/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,49.9,0.0,8.2,295.7,95.8,1061,185.8,4.2
12/12/2010 09:00,,,,,,,,,,14.2,40.7,0.0,8.0,213.5,106.0,1305,316.9,5.3,,,,,,,,,
12/12/2010 08:00,10.8,73.3,0.0,7.7,410.0,100.2,1363,173.3,4.2,,,,,,,,,,,,,,,,,,
12/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.6,49.8,0.0,9.2,300.4,95.2,1060,186.4,4.1
12/12/2010 03:00,,,,,,,,,,14.7,40.8,0.2,7.7,225.3,109.4,1328,303.0,5.2,,,,,,,,,
12/12/2010 02:00,10.8,74.5,0.2,7.4,401.0,100.5,1356,179.2,4.1,,,,,,,,,,,,,,,,,,
11/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,52.6,0.1,7.7,285.3,95.6,1062,182.6,4.1
11/12/2010 21:00,,,,,,,,,,14.4,41.1,0.0,7.1,219.3,108.6,1320,302.5,5.2,,,,,,,,,
11/12/2010 20:00,11.1,76.5,0.2,7.6,398.9,103.7,1385,165.3,4.1,,,,,,,,,,,,,,,,,,
11/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,50.2,0.3,8.3,273.0,95.9,1066,176.2,4.1
11/12/2010 15:00,,,,,,,,,,14.6,42.3,0.0,8.0,223.0,109.5,1327,298.3,5.2,,,,,,,,,
11/12/2010 14:00,10.9,76.2,0.2,6.9,396.5,102.9,1386,169.9,4.1,,,,,,,,,,,,,,,,,,
11/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.4,48.6,0.0,7.9,276.7,94.0,1057,177.1,4.1
11/12/2010 09:00,,,,,,,,,,14.6,41.0,0.2,8.0,234.9,109.9,1331,284.8,5.2,,,,,,,,,
11/12/2010 08:00,11.0,74.8,0.0,7.4,394.2,103.6,1393,170.8,4.1,,,,,,,,,,,,,,,,,,
11/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.6,51.7,0.4,8.6,290.0,96.6,1071,182.1,4.1
11/12/2010 03:00,,,,,,,,,,13.8,40.3,0.2,8.8,231.2,105.6,1309,271.6,5.3,,,,,,,,,
11/12/2010 02:00,11.1,77.5,0.4,8.0,427.7,104.4,1399,176.9,4.1,,,,,,,,,,,,,,,,,,
10/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,52.1,0.4,8.7,286.3,96.5,1082,189.6,4.2
10/12/2010 21:00,,,,,,,,,,14.7,41.1,0.1,8.7,228.4,111.0,1346,259.6,5.3,,,,,,,,,
10/12/2010 20:00,10.7,74.5,0.0,7.6,396.5,100.2,1381,175.0,4.1,,,,,,,,,,,,,,,,,,
10/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.4,50.7,0.4,8.8,292.7,93.8,1062,184.1,4.2
10/12/2010 15:00,,,,,,,,,,14.6,42.5,0.1,7.9,224.8,110.6,1346,253.1,5.3,,,,,,,,,
10/12/2010 14:00,11.3,77.0,0.2,7.8,407.8,105.4,1420,170.5,4.2,,,,,,,,,,,,,,,,,,
10/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.1,0.3,8.2,270.7,97.2,1095,178.9,4.2
10/12/2010 09:00,,,,,,,,,,14.1,40.4,0.0,7.9,213.6,107.2,1328,241.7,5.4,,,,,,,,,
10/12/2010 08:00,11.2,76.7,0.6,8.5,424.2,104.7,1412,174.1,4.2,,,,,,,,,,,,,,,,,,
10/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,52.2,0.0,8.5,274.0,97.2,1084,174.4,4.3
10/12/2010 03:00,,,,,,,,,,14.5,40.0,0.1,7.9,215.7,108.0,1324,227.4,5.6,,,,,,,,,
10/12/2010 02:00,11.3,76.1,0.1,7.6,408.3,104.8,1411,182.1,4.4,,,,,,,,,,,,,,,,,,
09/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,49.5,0.3,7.9,289.2,96.4,1086,174.2,4.5
09/12/2010 21:00,,,,,,,,,,14.8,40.8,0.1,8.1,226.0,110.2,1343,216.3,6.0,,,,,,,,,
09/12/2010 20:00,11.1,75.9,0.4,8.4,406.2,101.9,1397,167.0,4.8,,,,,,,,,,,,,,,,,,
09/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,50.3,0.5,9.1,290.5,94.3,1076,164.5,4.7
09/12/2010 15:00,,,,,,,,,,14.4,40.4,0.0,8.2,234.6,106.7,1324,207.2,6.2,,,,,,,,,
09/12/2010 14:00,11.2,76.1,0.2,7.0,398.5,101.6,1397,161.2,5.1,,,,,,,,,,,,,,,,,,
09/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.1,0.0,7.8,282.6,94.5,1070,166.2,4.8
09/12/2010 09:00,,,,,,,,,,15.1,40.6,0.1,7.3,227.7,110.6,1352,209.4,6.4,,,,,,,,,
09/12/2010 08:00,11.6,78.5,0.4,7.7,419.8,104.1,1421,152.6,5.2,,,,,,,,,,,,,,,,,,
09/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,52.8,0.4,8.4,300.5,96.2,1084,159.6,4.8
09/12/2010 03:00,,,,,,,,,,15.0,40.9,0.0,8.5,228.4,107.9,1327,204.3,6.4,,,,,,,,,
09/12/2010 02:00,11.6,78.0,0.1,7.1,419.2,103.8,1409,165.4,5.2,,,,,,,,,,,,,,,,,,
08/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,50.9,0.1,7.9,275.5,95.4,1075,162.8,4.9
08/12/2010 21:00,,,,,,,,,,15.3,40.4,0.0,7.8,205.7,110.3,1344,213.8,6.5,,,,,,,,,
08/12/2010 20:00,11.7,78.6,0.1,7.7,423.3,104.3,1413,163.9,5.3,,,,,,,,,,,,,,,,,,
08/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,52.9,0.0,8.4,289.6,97.3,1084,158.6,4.9
08/12/2010 15:00,,,,,,,,,,15.3,40.2,0.2,7.8,231.2,109.2,1339,199.0,6.5,,,,,,,,,
08/12/2010 14:00,11.7,78.3,0.2,7.7,421.1,104.3,1413,162.7,5.3,,,,,,,,,,,,,,,,,,
08/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.1,50.9,0.2,9.1,286.6,95.8,1079,165.2,5.0
08/12/2010 09:00,,,,,,,,,,14.9,40.2,0.0,7.3,228.1,106.5,1320,203.4,6.7,,,,,,,,,
08/12/2010 08:00,11.3,74.2,0.1,6.8,395.4,101.9,1390,173.2,5.5,,,,,,,,,,,,,,,,,,
08/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,51.0,0.3,7.6,272.6,94.3,1066,161.5,5.0
08/12/2010 03:00,,,,,,,,,,15.3,42.0,0.1,7.6,230.7,110.9,1350,203.9,6.6,,,,,,,,,
08/12/2010 02:00,11.3,76.7,0.2,7.5,406.8,101.6,1396,158.8,5.4,,,,,,,,,,,,,,,,,,
07/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,53.0,0.0,7.1,285.6,96.8,1080,163.7,5.0
07/12/2010 21:00,,,,,,,,,,15.5,42.5,0.2,7.3,221.9,111.0,1342,200.7,6.8,,,,,,,,,
07/12/2010 20:00,11.3,76.6,0.0,7.2,398.2,101.5,1388,166.7,5.5,,,,,,,,,,,,,,,,,,
07/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,49.3,0.0,7.4,267.3,93.0,1065,166.9,5.0
07/12/2010 15:00,,,,,,,,,,15.2,41.8,0.0,7.2,212.1,110.7,1345,196.6,6.6,,,,,,,,,
07/12/2010 14:00,11.5,76.8,0.1,7.1,392.0,104.6,1413,159.7,5.3,,,,,,,,,,,,,,,,,,
07/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,50.1,0.3,8.2,283.1,95.8,1083,168.2,5.0
07/12/2010 09:00,,,,,,,,,,14.8,41.6,0.0,7.5,225.1,107.3,1328,202.9,6.8,,,,,,,,,
07/12/2010 08:00,11.5,76.4,0.3,7.5,396.7,104.4,1416,165.9,5.5,,,,,,,,,,,,,,,,,,
07/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,51.7,0.0,7.1,271.7,96.5,1081,157.1,5.0
07/12/2010 03:00,,,,,,,,,,14.9,40.2,0.1,8.2,216.4,107.6,1324,197.3,6.7,,,,,,,,,
07/12/2010 02:00,11.5,77.7,0.2,7.4,392.9,104.0,1408,169.0,5.5,,,,,,,,,,,,,,,,,,
06/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,51.0,0.0,8.8,289.2,95.5,1078,169.6,5.0
06/12/2010 21:00,,,,,,,,,,15.1,42.6,0.1,8.1,234.5,110.4,1344,191.8,6.7,,,,,,,,,
06/12/2010 20:00,11.4,77.8,0.0,6.5,392.8,105.5,1423,161.3,5.4,,,,,,,,,,,,,,,,,,
06/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.0,51.8,0.1,8.3,290.9,99.0,1096,159.8,5.0
06/12/2010 15:00,,,,,,,,,,15.0,41.4,0.0,7.3,228.6,110.8,1342,191.1,6.6,,,,,,,,,
06/12/2010 14:00,11.0,76.9,0.0,7.6,412.0,103.2,1413,164.1,5.3,,,,,,,,,,,,,,,,,,
06/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,53.5,0.4,8.3,291.7,97.5,1090,159.3,5.0
06/12/2010 09:00,,,,,,,,,,15.4,42.4,0.1,8.1,233.3,112.8,1362,190.2,6.7,,,,,,,,,
06/12/2010 08:00,11.3,75.6,0.5,6.9,399.2,102.6,1407,163.8,5.4,,,,,,,,,,,,,,,,,,
06/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.8,51.2,0.1,8.0,281.2,95.0,1078,157.4,5.0
06/12/2010 03:00,,,,,,,,,,14.8,40.6,0.0,8.0,218.3,108.5,1337,198.8,6.7,,,,,,,,,
06/12/2010 02:00,11.5,77.8,0.3,7.5,426.2,104.4,1421,157.4,5.4,,,,,,,,,,,,,,,,,,
05/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,51.3,0.0,8.0,290.7,96.6,1081,157.8,5.0
05/12/2010 21:00,,,,,,,,,,15.3,42.1,0.0,8.5,234.6,111.1,1355,194.5,6.7,,,,,,,,,
05/12/2010 20:00,11.5,77.2,0.2,7.0,430.6,104.6,1421,167.0,5.4,,,,,,,,,,,,,,,,,,
05/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,51.2,0.4,8.8,296.1,96.9,1082,165.1,5.0
05/12/2010 15:00,,,,,,,,,,15.2,43.2,0.0,7.3,214.8,110.3,1344,201.9,6.6,,,,,,,,,
05/12/2010 14:00,11.4,77.8,0.2,7.5,418.2,104.7,1418,160.2,5.3,,,,,,,,,,,,,,,,,,
05/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,53.0,0.2,8.1,283.8,96.6,1086,158.5,5.0
05/12/2010 09:00,,,,,,,,,,15.1,41.3,0.0,7.3,222.4,110.7,1348,195.7,6.7,,,,,,,,,
05/12/2010 08:00,11.2,75.6,0.2,8.3,429.4,102.8,1405,166.2,5.4,,,,,,,,,,,,,,,,,,
05/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,53.2,0.0,8.4,296.3,97.8,1096,158.8,5.0
05/12/2010 03:00,,,,,,,,,,15.1,41.3,0.1,8.3,232.1,111.1,1352,200.0,6.6,,,,,,,,,
05/12/2010 02:00,11.4,76.7,0.3,7.7,407.1,104.8,1430,164.1,5.4,,,,,,,,,,,,,,,,,,
04/12/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,51.0,0.0,8.0,279.3,96.8,1087,165.0,5.0
04/12/2010 21:00,,,,,,,,,,14.8,42.9,0.3,7.4,228.6,108.1,1330,196.2,6.6,,,,,,,,,
04/12/2010 20:00,11.2,74.2,0.0,8.4,424.8,103.2,1416,166.2,5.4,,,,,,,,,,,,,,,,,,
04/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,53.1,0.0,8.4,282.0,98.5,1092,159.0,5.0
04/12/2010 15:00,,,,,,,,,,14.8,40.8,0.2,8.5,231.7,109.3,1340,198.1,6.6,,,,,,,,,
04/12/2010 14:00,11.5,78.5,0.4,7.5,426.7,105.2,1424,162.3,5.4,,,,,,,,,,,,,,,,,,
04/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,52.2,0.2,8.7,273.8,97.6,1094,166.5,4.9
04/12/2010 09:00,,,,,,,,,,14.8,39.3,0.2,7.8,219.7,108.8,1332,198.9,6.7,,,,,,,,,
04/12/2010 08:00,11.5,77.1,0.0,8.1,417.0,105.2,1429,163.9,5.5,,,,,,,,,,,,,,,,,,
04/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,51.4,0.3,8.2,286.3,96.5,1084,166.9,5.0
04/12/2010 03:00,,,,,,,,,,15.1,44.2,0.0,6.8,212.8,110.9,1349,208.1,6.6,,,,,,,,,
04/12/2010 02:00,11.5,77.6,0.2,8.0,421.4,106.2,1432,164.9,5.4,,,,,,,,,,,,,,,,,,
03/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.0,52.4,0.0,8.4,292.9,97.9,1094,164.6,5.0
03/12/2010 21:00,,,,,,,,,,14.8,39.6,0.0,7.9,224.6,108.5,1339,209.3,6.7,,,,,,,,,
03/12/2010 20:00,11.5,78.6,0.2,7.3,423.2,105.2,1429,161.4,5.4,,,,,,,,,,,,,,,,,,
03/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,50.8,0.0,8.4,281.8,94.9,1081,163.5,5.0
03/12/2010 15:00,,,,,,,,,,14.9,41.5,0.0,7.7,213.7,108.2,1327,214.8,6.6,,,,,,,,,
03/12/2010 14:00,11.4,75.8,0.2,8.1,424.2,102.6,1405,159.3,5.4,,,,,,,,,,,,,,,,,,
03/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.1,51.7,0.4,8.4,274.3,95.7,1082,168.3,5.0
03/12/2010 09:00,,,,,,,,,,15.5,42.4,0.0,6.5,213.8,110.9,1349,207.0,6.7,,,,,,,,,
03/12/2010 08:00,11.5,76.7,0.0,7.6,422.7,104.6,1417,161.9,5.4,,,,,,,,,,,,,,,,,,
03/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.3,52.9,0.2,8.4,294.6,97.6,1098,166.0,5.1
03/12/2010 03:00,,,,,,,,,,15.5,42.6,0.0,6.8,223.5,110.8,1349,205.1,6.8,,,,,,,,,
03/12/2010 02:00,11.3,75.4,0.1,6.8,395.1,101.2,1397,154.3,5.5,,,,,,,,,,,,,,,,,,
02/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,50.6,0.2,7.6,284.0,95.9,1080,168.3,5.1
02/12/2010 21:00,,,,,,,,,,15.3,40.6,0.0,8.0,222.4,109.6,1341,210.0,6.8,,,,,,,,,
02/12/2010 20:00,11.6,77.5,0.0,6.8,418.6,104.0,1412,165.6,5.5,,,,,,,,,,,,,,,,,,
02/12/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,50.2,0.1,8.4,277.9,92.9,1064,163.8,5.0
02/12/2010 15:00,,,,,,,,,,15.0,42.7,0.2,8.2,223.0,107.3,1328,195.7,6.7,,,,,,,,,
02/12/2010 14:00,11.1,74.6,0.2,7.1,387.1,101.1,1399,161.8,5.3,,,,,,,,,,,,,,,,,,
02/12/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,50.2,0.3,8.9,290.0,94.7,1069,164.6,5.0
02/12/2010 09:00,,,,,,,,,,15.0,41.6,0.1,7.3,228.7,107.0,1320,206.4,6.7,,,,,,,,,
02/12/2010 08:00,11.5,78.6,0.1,7.9,415.4,103.4,1415,156.4,5.5,,,,,,,,,,,,,,,,,,
02/12/2010 04:00,,,,,,,,,,,,,,,,,,,9.1,50.6,0.0,8.1,277.4,96.6,1081,167.5,5.0
02/12/2010 03:00,,,,,,,,,,15.3,41.4,0.1,7.1,223.7,109.7,1343,204.1,6.7,,,,,,,,,
02/12/2010 02:00,11.6,77.5,0.1,7.4,426.0,104.2,1417,160.9,5.5,,,,,,,,,,,,,,,,,,
01/12/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,51.5,0.1,7.8,271.3,97.3,1089,165.2,5.0
01/12/2010 21:00,,,,,,,,,,15.3,43.0,0.1,6.7,209.9,110.2,1342,209.2,6.7,,,,,,,,,
01/12/2010 20:00,11.5,75.9,0.1,7.6,404.9,102.7,1412,172.0,5.5,,,,,,,,,,,,,,,,,,
01/12/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,52.1,0.0,7.5,260.7,97.2,1087,167.3,5.0
01/12/2010 15:00,,,,,,,,,,14.7,42.3,0.0,7.3,217.3,105.9,1315,196.4,6.7,,,,,,,,,
01/12/2010 14:00,11.5,75.2,0.0,7.4,392.0,103.7,1414,159.6,5.5,,,,,,,,,,,,,,,,,,
01/12/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,51.0,0.2,7.6,264.5,95.4,1078,161.6,5.1
01/12/2010 09:00,,,,,,,,,,15.5,42.5,0.1,7.5,227.6,110.4,1341,195.0,6.9,,,,,,,,,
01/12/2010 08:00,11.6,77.9,0.2,6.6,391.8,104.4,1423,161.3,5.7,,,,,,,,,,,,,,,,,,
01/12/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,51.7,0.3,8.1,269.6,93.8,1074,163.1,5.1
01/12/2010 03:00,,,,,,,,,,14.7,40.3,0.0,7.6,225.7,106.3,1317,192.5,6.8,,,,,,,,,
01/12/2010 02:00,11.6,77.2,0.0,7.3,397.9,104.2,1432,165.2,5.6,,,,,,,,,,,,,,,,,,
30/11/2010 22:00,,,,,,,,,,,,,,,,,,,9.1,53.3,0.2,8.5,296.8,97.3,1088,164.3,5.1
30/11/2010 21:00,,,,,,,,,,14.9,41.0,0.0,7.8,226.8,107.0,1319,192.0,6.8,,,,,,,,,
30/11/2010 20:00,11.4,77.8,0.2,7.3,419.2,103.5,1412,160.3,5.6,,,,,,,,,,,,,,,,,,
30/11/2010 16:00,,,,,,,,,,,,,,,,,,,9.1,51.2,0.1,7.9,291.9,96.6,1089,163.1,5.1
30/11/2010 15:00,,,,,,,,,,15.2,41.2,0.0,8.7,232.1,110.0,1341,190.1,6.8,,,,,,,,,
30/11/2010 14:00,11.5,77.4,0.0,7.0,377.4,104.4,1420,161.0,5.6,,,,,,,,,,,,,,,,,,
30/11/2010 10:00,,,,,,,,,,,,,,,,,,,9.0,52.2,0.2,8.6,294.5,96.6,1080,163.6,5.1
30/11/2010 09:00,,,,,,,,,,15.3,41.8,0.2,7.8,216.2,110.6,1348,197.7,6.8,,,,,,,,,
30/11/2010 08:00,11.5,75.7,0.0,7.5,404.8,104.8,1425,166.2,5.7,,,,,,,,,,,,,,,,,,
30/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.8,51.8,0.0,8.3,267.1,94.7,1079,164.0,5.1
30/11/2010 03:00,,,,,,,,,,14.8,40.6,0.1,7.7,215.8,106.9,1325,197.4,6.8,,,,,,,,,
30/11/2010 02:00,11.4,77.1,0.1,7.2,418.4,104.5,1428,163.7,5.6,,,,,,,,,,,,,,,,,,
29/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,50.7,0.3,8.8,293.0,96.2,1092,165.2,5.1
29/11/2010 21:00,,,,,,,,,,15.3,40.7,0.1,8.4,232.1,110.5,1351,193.1,6.8,,,,,,,,,
29/11/2010 20:00,11.6,76.5,0.1,8.2,411.3,104.5,1426,170.0,5.6,,,,,,,,,,,,,,,,,,
