Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
29/11/2010 16:00,,,,,,,,,,,,,,,,,,,9.0,51.2,0.0,8.0,265.2,97.0,1082,163.8,5.1
29/11/2010 15:00,,,,,,,,,,14.9,40.3,0.0,7.1,227.5,107.1,1328,188.8,6.8,,,,,,,,,
29/11/2010 14:00,11.3,77.2,0.1,7.9,422.0,102.9,1414,161.8,5.6,,,,,,,,,,,,,,,,,,
29/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,51.8,0.0,8.4,291.4,95.4,1078,159.8,5.1
29/11/2010 09:00,,,,,,,,,,14.7,40.4,0.0,7.0,217.3,108.6,1343,191.2,6.8,,,,,,,,,
29/11/2010 08:00,11.5,77.3,0.3,7.8,395.6,104.9,1427,159.7,5.7,,,,,,,,,,,,,,,,,,
29/11/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,52.8,0.3,8.4,290.4,97.1,1092,157.5,5.1
29/11/2010 03:00,,,,,,,,,,14.8,41.7,0.0,7.4,220.8,108.0,1335,188.9,6.8,,,,,,,,,
29/11/2010 02:00,11.4,76.3,0.2,7.9,420.9,104.3,1435,154.4,5.7,,,,,,,,,,,,,,,,,,
28/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,52.5,0.0,8.6,294.9,97.0,1093,164.7,5.1
28/11/2010 21:00,,,,,,,,,,14.8,40.9,0.0,7.2,205.6,107.5,1332,189.7,6.8,,,,,,,,,
28/11/2010 20:00,11.6,76.6,0.0,8.1,431.6,105.2,1434,160.0,5.7,,,,,,,,,,,,,,,,,,
28/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,49.8,0.1,8.3,271.5,94.8,1083,168.7,5.1
28/11/2010 15:00,,,,,,,,,,15.3,41.6,0.3,8.0,232.6,111.1,1348,185.2,6.9,,,,,,,,,
28/11/2010 14:00,11.6,77.3,0.2,6.8,396.1,105.4,1444,160.7,5.7,,,,,,,,,,,,,,,,,,
28/11/2010 10:00,,,,,,,,,,,,,,,,,,,9.2,52.8,0.0,7.5,262.2,97.5,1096,160.5,5.2
28/11/2010 09:00,,,,,,,,,,15.3,42.1,0.0,7.8,219.4,110.6,1348,188.0,7.0,,,,,,,,,
28/11/2010 08:00,11.6,77.4,0.5,8.2,430.6,104.7,1437,168.3,5.8,,,,,,,,,,,,,,,,,,
28/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,49.6,0.5,8.2,267.5,94.7,1080,158.4,5.2
28/11/2010 03:00,,,,,,,,,,15.5,42.4,0.0,7.3,218.3,111.5,1349,186.5,7.0,,,,,,,,,
28/11/2010 02:00,11.2,75.5,0.2,7.4,412.6,102.3,1410,159.1,5.9,,,,,,,,,,,,,,,,,,
27/11/2010 22:00,,,,,,,,,,,,,,,,,,,9.3,51.4,0.0,8.0,291.0,98.2,1094,164.6,5.2
27/11/2010 21:00,,,,,,,,,,15.3,43.1,0.0,7.8,210.7,110.4,1346,177.4,7.0,,,,,,,,,
27/11/2010 20:00,11.1,74.6,0.0,6.8,388.4,102.1,1413,160.9,5.9,,,,,,,,,,,,,,,,,,
27/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,50.4,0.2,8.3,275.7,94.8,1076,169.3,5.1
27/11/2010 15:00,,,,,,,,,,15.1,39.8,0.0,7.2,218.8,108.7,1337,182.5,6.8,,,,,,,,,
27/11/2010 14:00,11.6,78.2,0.1,8.4,420.9,105.6,1437,159.4,5.8,,,,,,,,,,,,,,,,,,
27/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,51.5,0.2,8.1,283.3,95.1,1080,166.0,5.2
27/11/2010 09:00,,,,,,,,,,15.2,42.6,0.0,7.8,217.4,110.2,1347,182.5,7.0,,,,,,,,,
27/11/2010 08:00,11.4,75.9,0.0,7.7,397.0,105.0,1438,159.8,6.0,,,,,,,,,,,,,,,,,,
27/11/2010 04:00,,,,,,,,,,,,,,,,,,,9.0,53.5,0.3,8.4,283.6,98.2,1100,164.9,5.2
27/11/2010 03:00,,,,,,,,,,15.2,42.6,0.2,7.8,217.9,111.1,1352,179.9,6.9,,,,,,,,,
27/11/2010 02:00,11.5,78.3,0.2,7.9,430.6,105.7,1442,158.9,5.9,,,,,,,,,,,,,,,,,,
26/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,50.3,0.1,8.5,272.2,95.1,1080,155.4,5.1
26/11/2010 21:00,,,,,,,,,,15.2,41.5,0.1,7.5,222.6,110.6,1347,179.8,7.0,,,,,,,,,
26/11/2010 20:00,11.4,77.7,0.1,7.0,397.4,105.4,1438,159.7,5.9,,,,,,,,,,,,,,,,,,
26/11/2010 16:00,,,,,,,,,,,,,,,,,,,9.0,52.6,0.0,8.1,293.4,97.2,1093,166.5,5.1
26/11/2010 15:00,,,,,,,,,,15.0,41.6,0.1,8.3,231.1,109.2,1348,184.6,6.8,,,,,,,,,
26/11/2010 14:00,11.3,77.2,0.2,7.8,408.0,104.6,1437,157.3,5.8,,,,,,,,,,,,,,,,,,
26/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,52.0,0.1,8.9,291.2,97.1,1090,159.4,5.2
26/11/2010 09:00,,,,,,,,,,15.0,42.5,0.0,8.1,230.3,109.6,1342,178.5,6.9,,,,,,,,,
26/11/2010 08:00,11.3,75.8,0.0,7.5,416.9,105.0,1438,163.9,5.9,,,,,,,,,,,,,,,,,,
26/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,52.9,0.3,8.9,296.0,96.5,1090,159.8,5.1
26/11/2010 03:00,,,,,,,,,,14.8,41.3,0.0,7.5,220.4,108.8,1336,179.2,6.9,,,,,,,,,
26/11/2010 02:00,11.6,77.1,0.0,8.1,395.0,106.4,1456,163.8,5.9,,,,,,,,,,,,,,,,,,
25/11/2010 22:00,,,,,,,,,,,,,,,,,,,9.0,52.1,0.0,7.8,276.5,97.6,1099,157.6,5.2
25/11/2010 21:00,,,,,,,,,,15.1,41.9,0.0,7.2,212.7,109.6,1339,176.5,6.9,,,,,,,,,
25/11/2010 20:00,11.0,74.4,0.2,7.5,408.9,101.7,1428,156.0,6.0,,,,,,,,,,,,,,,,,,
25/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,51.7,0.2,7.6,272.5,96.1,1088,161.5,5.2
25/11/2010 15:00,,,,,,,,,,15.2,42.7,0.2,7.9,226.5,110.6,1345,177.3,6.9,,,,,,,,,
25/11/2010 14:00,11.2,74.2,0.0,7.7,411.4,102.2,1410,159.5,5.9,,,,,,,,,,,,,,,,,,
25/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,52.2,0.0,8.2,275.8,94.6,1084,163.6,5.2
25/11/2010 09:00,,,,,,,,,,15.3,42.4,0.0,7.9,229.5,110.7,1345,178.6,6.9,,,,,,,,,
25/11/2010 08:00,11.3,76.9,0.4,6.9,389.2,104.3,1430,161.7,6.0,,,,,,,,,,,,,,,,,,
25/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,48.1,0.0,8.3,274.9,93.8,1078,158.3,5.2
25/11/2010 03:00,,,,,,,,,,15.1,41.0,0.0,7.4,216.1,110.8,1354,174.8,6.9,,,,,,,,,
25/11/2010 02:00,11.3,75.2,0.2,8.0,413.4,104.8,1437,164.5,5.9,,,,,,,,,,,,,,,,,,
24/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,51.9,0.3,9.2,299.9,97.3,1096,156.6,5.2
24/11/2010 21:00,,,,,,,,,,15.0,44.2,0.0,8.0,231.1,110.2,1342,180.2,6.9,,,,,,,,,
24/11/2010 20:00,11.3,77.5,0.0,6.8,395.5,104.5,1433,160.5,6.0,,,,,,,,,,,,,,,,,,
24/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,50.1,0.5,8.9,291.1,97.0,1101,157.0,5.1
24/11/2010 15:00,,,,,,,,,,14.9,41.9,0.0,6.5,208.2,110.3,1348,172.4,6.8,,,,,,,,,
24/11/2010 14:00,11.0,75.1,0.3,7.2,384.2,102.9,1424,157.2,5.9,,,,,,,,,,,,,,,,,,
24/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,50.7,0.4,8.4,265.7,97.7,1092,162.1,5.2
24/11/2010 09:00,,,,,,,,,,14.9,44.0,0.0,7.2,216.8,110.7,1358,185.9,7.0,,,,,,,,,
24/11/2010 08:00,11.3,77.1,0.0,7.6,397.1,105.7,1443,165.2,6.0,,,,,,,,,,,,,,,,,,
24/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,52.1,0.2,8.6,290.6,98.4,1106,160.3,5.2
24/11/2010 03:00,,,,,,,,,,14.5,39.2,0.0,7.4,212.8,106.9,1330,173.1,6.9,,,,,,,,,
24/11/2010 02:00,11.2,76.3,0.0,7.2,405.8,104.5,1443,164.7,6.0,,,,,,,,,,,,,,,,,,
23/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,50.6,0.0,8.1,278.0,94.9,1081,157.6,5.2
23/11/2010 21:00,,,,,,,,,,14.7,43.7,0.1,7.0,217.0,109.1,1342,174.8,6.9,,,,,,,,,
23/11/2010 20:00,10.8,74.9,0.0,8.0,415.1,102.1,1416,166.5,6.0,,,,,,,,,,,,,,,,,,
23/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,51.8,0.0,8.6,294.2,97.5,1101,157.3,5.2
23/11/2010 15:00,,,,,,,,,,14.6,41.1,0.0,7.9,231.0,108.8,1342,175.9,6.8,,,,,,,,,
23/11/2010 14:00,11.2,75.2,0.0,7.2,386.3,106.1,1446,165.0,5.9,,,,,,,,,,,,,,,,,,
23/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.5,50.1,0.2,8.1,265.2,95.2,1085,167.6,5.2
23/11/2010 09:00,,,,,,,,,,14.9,41.2,0.1,7.8,204.4,111.1,1361,181.2,6.8,,,,,,,,,
23/11/2010 08:00,11.2,77.5,0.2,8.4,428.9,105.4,1453,156.7,6.0,,,,,,,,,,,,,,,,,,
23/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.6,52.4,0.0,7.7,274.7,95.5,1091,168.9,5.3
23/11/2010 03:00,,,,,,,,,,14.5,41.1,0.1,8.0,214.4,108.0,1328,196.3,6.8,,,,,,,,,
23/11/2010 02:00,11.2,74.9,0.0,7.3,397.9,105.5,1436,163.3,6.0,,,,,,,,,,,,,,,,,,
22/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,53.4,0.1,8.1,266.6,96.8,1104,166.5,5.2
22/11/2010 21:00,,,,,,,,,,14.3,40.3,0.0,7.9,218.2,107.7,1338,177.0,6.7,,,,,,,,,
22/11/2010 20:00,10.8,74.8,0.2,8.1,423.9,102.5,1426,162.5,5.8,,,,,,,,,,,,,,,,,,
22/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,52.4,0.1,8.9,274.0,98.4,1103,163.3,5.2
22/11/2010 15:00,,,,,,,,,,14.7,41.0,0.0,7.1,225.4,110.3,1350,176.0,6.7,,,,,,,,,
22/11/2010 14:00,10.9,77.3,0.2,7.9,428.8,103.1,1433,165.9,5.8,,,,,,,,,,,,,,,,,,
22/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.5,0.3,9.0,300.2,97.1,1102,166.8,5.2
22/11/2010 09:00,,,,,,,,,,14.4,40.5,0.0,7.5,215.0,108.5,1341,188.1,6.8,,,,,,,,,
22/11/2010 08:00,11.2,76.2,0.3,7.5,397.6,106.1,1457,160.0,5.9,,,,,,,,,,,,,,,,,,
22/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.8,53.3,0.2,8.1,282.7,97.8,1094,163.1,5.2
22/11/2010 03:00,,,,,,,,,,15.0,41.7,0.5,7.8,217.9,111.5,1357,181.4,6.8,,,,,,,,,
22/11/2010 02:00,11.2,77.2,0.1,8.3,386.0,104.8,1440,160.7,5.9,,,,,,,,,,,,,,,,,,
21/11/2010 22:00,,,,,,,,,,,,,,,,,,,9.0,53.4,0.0,7.9,288.4,99.2,1103,170.8,5.2
21/11/2010 21:00,,,,,,,,,,14.3,39.8,0.0,7.2,200.7,107.4,1341,182.7,6.7,,,,,,,,,
21/11/2010 20:00,10.8,73.6,0.0,7.3,382.1,102.0,1414,145.2,5.8,,,,,,,,,,,,,,,,,,
21/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,53.2,0.0,8.0,289.4,97.4,1109,154.7,5.2
21/11/2010 15:00,,,,,,,,,,14.7,42.5,0.2,7.6,213.2,109.9,1356,182.8,6.8,,,,,,,,,
21/11/2010 14:00,11.2,77.2,0.3,7.8,416.7,105.6,1437,158.3,5.9,,,,,,,,,,,,,,,,,,
21/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,53.0,0.1,8.1,272.3,97.6,1107,151.6,5.2
21/11/2010 09:00,,,,,,,,,,14.8,40.4,0.1,7.6,205.4,110.6,1349,177.1,6.8,,,,,,,,,
21/11/2010 08:00,10.9,75.6,0.2,7.4,384.9,103.0,1422,163.9,6.0,,,,,,,,,,,,,,,,,,
21/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,54.6,0.0,8.8,292.3,99.6,1106,155.4,5.2
21/11/2010 03:00,,,,,,,,,,14.7,43.5,0.0,7.0,229.9,109.5,1344,187.5,6.8,,,,,,,,,
21/11/2010 02:00,11.0,77.9,0.1,7.9,423.1,105.0,1435,168.9,5.9,,,,,,,,,,,,,,,,,,
20/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.4,51.8,0.3,8.4,280.3,95.0,1090,153.4,5.2
20/11/2010 21:00,,,,,,,,,,14.8,41.1,0.0,7.7,233.2,111.3,1364,187.7,6.7,,,,,,,,,
20/11/2010 20:00,10.9,76.6,0.1,7.4,394.2,103.2,1426,169.5,5.8,,,,,,,,,,,,,,,,,,
20/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,51.5,0.3,7.4,274.9,97.7,1091,161.9,5.2
20/11/2010 15:00,,,,,,,,,,14.6,42.1,0.1,8.4,239.5,110.1,1353,187.8,6.7,,,,,,,,,
20/11/2010 14:00,11.0,77.8,0.1,7.9,407.2,105.1,1440,165.9,5.8,,,,,,,,,,,,,,,,,,
20/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.3,48.5,0.1,8.5,269.1,94.5,1085,162.2,5.2
20/11/2010 09:00,,,,,,,,,,14.7,42.7,0.0,8.5,228.8,111.0,1355,185.2,6.8,,,,,,,,,
20/11/2010 08:00,10.8,75.1,0.0,7.5,406.0,103.1,1428,160.5,5.9,,,,,,,,,,,,,,,,,,
20/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,50.3,0.2,8.2,267.6,97.9,1112,159.3,5.2
20/11/2010 03:00,,,,,,,,,,14.3,40.8,0.0,8.1,215.3,108.8,1344,195.3,6.8,,,,,,,,,
20/11/2010 02:00,11.0,76.9,0.0,7.6,401.7,105.1,1440,166.1,5.9,,,,,,,,,,,,,,,,,,
19/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,52.7,0.4,8.3,293.4,97.6,1103,164.7,5.1
19/11/2010 21:00,,,,,,,,,,14.6,41.2,0.0,8.6,233.5,110.8,1352,194.9,6.7,,,,,,,,,
19/11/2010 20:00,11.0,76.0,0.3,7.7,427.1,105.0,1444,167.6,5.8,,,,,,,,,,,,,,,,,,
19/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,53.5,0.4,8.5,292.4,97.8,1107,168.7,5.1
19/11/2010 15:00,,,,,,,,,,14.7,42.1,0.4,8.2,217.5,112.1,1357,197.5,6.6,,,,,,,,,
19/11/2010 14:00,11.0,75.4,0.2,7.6,386.9,105.4,1446,163.5,5.8,,,,,,,,,,,,,,,,,,
19/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,51.4,0.3,7.7,273.8,98.0,1100,162.9,5.2
19/11/2010 09:00,,,,,,,,,,14.0,42.3,0.0,7.5,207.2,106.9,1338,195.9,6.8,,,,,,,,,
19/11/2010 08:00,10.9,75.0,0.1,8.2,427.0,103.6,1426,165.0,5.9,,,,,,,,,,,,,,,,,,
19/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,52.3,0.1,8.1,272.9,95.6,1101,162.7,5.2
19/11/2010 03:00,,,,,,,,,,14.7,42.3,0.3,8.4,228.4,111.4,1367,202.9,6.7,,,,,,,,,
19/11/2010 02:00,11.0,76.0,0.4,8.2,420.2,105.1,1440,158.9,5.9,,,,,,,,,,,,,,,,,,
18/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,51.0,0.0,8.3,292.2,96.2,1095,165.9,5.1
18/11/2010 21:00,,,,,,,,,,14.4,41.6,0.4,7.9,224.3,108.5,1348,202.3,6.7,,,,,,,,,
18/11/2010 20:00,11.1,76.0,0.2,7.3,401.2,105.5,1443,171.9,5.8,,,,,,,,,,,,,,,,,,
18/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,52.6,0.4,8.8,289.6,98.7,1108,162.1,5.1
18/11/2010 15:00,,,,,,,,,,14.4,42.2,0.3,8.5,231.6,108.4,1342,197.8,6.7,,,,,,,,,
18/11/2010 14:00,10.9,75.1,0.3,7.9,415.7,104.2,1442,167.6,5.9,,,,,,,,,,,,,,,,,,
18/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,51.6,0.2,7.6,275.5,96.2,1093,159.0,5.1
18/11/2010 09:00,,,,,,,,,,14.9,43.4,0.0,7.1,209.7,111.8,1355,203.4,6.7,,,,,,,,,
18/11/2010 08:00,11.0,77.0,0.1,7.1,415.9,104.3,1438,161.8,5.9,,,,,,,,,,,,,,,,,,
18/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,50.9,0.3,8.1,271.4,97.1,1104,162.5,5.2
18/11/2010 03:00,,,,,,,,,,14.5,40.1,0.2,6.6,214.3,107.8,1338,184.3,6.6,,,,,,,,,
18/11/2010 02:00,10.8,74.8,0.2,7.7,423.5,102.9,1418,160.2,5.8,,,,,,,,,,,,,,,,,,
17/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,54.8,0.0,8.5,294.8,98.8,1107,164.5,5.1
17/11/2010 21:00,,,,,,,,,,14.4,42.6,0.0,8.4,236.1,109.2,1349,186.9,6.7,,,,,,,,,
17/11/2010 20:00,11.0,80.4,0.3,6.8,389.9,105.3,1438,155.6,5.8,,,,,,,,,,,,,,,,,,
17/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,52.5,0.0,7.6,263.1,96.2,1095,161.2,5.2
17/11/2010 15:00,,,,,,,,,,14.4,40.7,0.3,7.5,216.7,108.1,1334,191.7,6.7,,,,,,,,,
17/11/2010 14:00,11.0,76.0,0.1,6.9,392.0,105.3,1439,165.4,5.8,,,,,,,,,,,,,,,,,,
17/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,51.1,0.4,8.1,276.4,99.3,1109,155.2,5.1
17/11/2010 09:00,,,,,,,,,,14.5,40.6,0.4,7.6,214.6,108.3,1333,190.3,6.6,,,,,,,,,
17/11/2010 08:00,10.9,76.5,0.6,7.6,418.6,103.2,1429,162.6,5.8,,,,,,,,,,,,,,,,,,
17/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.8,53.7,0.1,7.8,281.5,99.1,1109,157.3,5.2
17/11/2010 03:00,,,,,,,,,,14.5,41.4,0.1,7.2,228.4,108.8,1348,186.9,6.7,,,,,,,,,
17/11/2010 02:00,11.0,75.7,0.3,8.4,419.6,106.0,1442,161.5,5.8,,,,,,,,,,,,,,,,,,
16/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,55.1,0.2,8.9,277.0,98.2,1116,164.2,5.1
16/11/2010 21:00,,,,,,,,,,14.5,42.6,0.0,8.5,233.5,110.5,1361,188.8,6.7,,,,,,,,,
16/11/2010 20:00,10.9,76.5,0.4,7.8,411.6,105.2,1437,164.8,5.8,,,,,,,,,,,,,,,,,,
16/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,51.5,0.2,9.1,296.9,97.6,1105,169.6,5.1
16/11/2010 15:00,,,,,,,,,,14.5,40.0,0.2,8.2,228.3,110.1,1358,185.8,6.7,,,,,,,,,
16/11/2010 14:00,11.0,75.8,0.0,8.5,420.9,105.2,1448,159.7,5.8,,,,,,,,,,,,,,,,,,
16/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,52.3,0.2,8.5,290.2,97.7,1106,163.2,5.2
16/11/2010 09:00,,,,,,,,,,14.3,42.9,0.2,8.1,212.0,108.3,1334,184.9,6.8,,,,,,,,,
16/11/2010 08:00,11.0,76.8,0.3,7.5,413.4,105.4,1435,159.8,6.0,,,,,,,,,,,,,,,,,,
16/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,52.6,0.2,8.3,288.7,97.7,1106,163.0,5.3
16/11/2010 03:00,,,,,,,,,,14.4,40.3,0.0,8.8,228.2,108.1,1340,194.2,6.8,,,,,,,,,
16/11/2010 02:00,11.0,76.0,0.1,7.6,406.4,104.6,1423,166.1,5.9,,,,,,,,,,,,,,,,,,
15/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,51.5,0.4,7.8,284.7,95.0,1094,159.2,5.2
15/11/2010 21:00,,,,,,,,,,14.6,42.5,0.0,7.8,227.6,110.2,1355,185.5,6.8,,,,,,,,,
15/11/2010 20:00,11.0,75.6,0.2,8.0,427.5,105.6,1443,163.9,5.9,,,,,,,,,,,,,,,,,,
15/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.9,52.6,0.2,8.8,274.8,99.4,1114,158.9,5.3
15/11/2010 15:00,,,,,,,,,,14.8,43.9,0.3,8.2,229.4,111.2,1364,176.0,6.9,,,,,,,,,
15/11/2010 14:00,11.1,75.7,0.4,7.7,420.0,104.8,1444,160.8,6.1,,,,,,,,,,,,,,,,,,
15/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.8,52.1,0.3,8.9,280.8,98.3,1107,161.5,5.4
15/11/2010 09:00,,,,,,,,,,14.6,41.5,0.1,7.2,218.8,109.8,1354,180.2,7.1,,,,,,,,,
15/11/2010 08:00,11.0,76.5,0.1,7.7,404.1,104.9,1435,173.8,6.2,,,,,,,,,,,,,,,,,,
15/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,50.9,0.1,8.3,274.3,98.0,1098,158.3,5.4
15/11/2010 03:00,,,,,,,,,,14.5,41.8,0.1,8.1,226.1,110.1,1357,182.1,7.1,,,,,,,,,
15/11/2010 02:00,10.7,75.2,0.0,8.0,390.3,102.3,1425,159.7,6.2,,,,,,,,,,,,,,,,,,
14/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.9,51.9,0.0,7.9,273.7,98.6,1107,162.6,5.4
14/11/2010 21:00,,,,,,,,,,14.7,41.8,0.0,8.1,210.8,111.2,1353,177.0,7.0,,,,,,,,,
14/11/2010 20:00,10.7,74.4,0.3,8.0,399.6,102.8,1427,162.3,6.2,,,,,,,,,,,,,,,,,,
14/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.5,52.7,0.3,8.3,272.5,95.7,1087,160.8,5.3
14/11/2010 15:00,,,,,,,,,,14.6,43.1,0.3,7.6,210.6,111.2,1357,180.9,6.8,,,,,,,,,
14/11/2010 14:00,11.0,77.4,0.2,8.1,405.7,105.6,1451,160.6,6.0,,,,,,,,,,,,,,,,,,
14/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,52.9,0.2,8.8,296.4,98.2,1106,166.3,5.3
14/11/2010 09:00,,,,,,,,,,14.3,42.1,0.0,7.4,218.0,108.7,1346,180.4,7.0,,,,,,,,,
14/11/2010 08:00,11.1,77.3,0.4,7.3,395.9,106.2,1447,159.8,6.3,,,,,,,,,,,,,,,,,,
14/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,51.6,0.0,8.9,292.7,98.1,1111,162.9,5.4
14/11/2010 03:00,,,,,,,,,,14.6,42.4,0.0,8.6,233.8,110.7,1361,183.2,7.0,,,,,,,,,
14/11/2010 02:00,11.1,76.3,0.4,8.0,430.2,106.6,1445,156.0,6.3,,,,,,,,,,,,,,,,,,
13/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,53.3,0.1,8.9,293.5,98.2,1111,162.6,5.4
13/11/2010 21:00,,,,,,,,,,14.4,42.2,0.0,7.7,223.8,109.3,1341,184.3,7.0,,,,,,,,,
13/11/2010 20:00,11.0,77.6,0.0,7.6,399.7,106.1,1449,163.2,6.2,,,,,,,,,,,,,,,,,,
13/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.8,53.9,0.3,9.0,293.6,99.2,1109,164.5,5.3
13/11/2010 15:00,,,,,,,,,,14.7,42.7,0.0,7.9,231.1,110.8,1358,186.2,6.9,,,,,,,,,
13/11/2010 14:00,11.1,76.7,0.0,7.8,425.0,106.4,1451,169.5,6.1,,,,,,,,,,,,,,,,,,
13/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.9,0.2,8.9,297.6,98.7,1110,156.5,5.3
13/11/2010 09:00,,,,,,,,,,14.5,41.3,0.1,8.1,236.2,110.3,1361,195.2,6.9,,,,,,,,,
13/11/2010 08:00,11.0,77.5,0.2,7.5,398.2,105.6,1440,162.1,6.2,,,,,,,,,,,,,,,,,,
13/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,51.8,0.3,8.2,279.4,96.8,1096,155.7,5.3
13/11/2010 03:00,,,,,,,,,,14.6,41.0,0.4,8.7,219.4,111.9,1367,202.2,6.8,,,,,,,,,
13/11/2010 02:00,10.7,73.1,0.3,6.8,395.8,103.4,1422,159.6,6.1,,,,,,,,,,,,,,,,,,
12/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.7,53.8,0.2,8.0,271.2,98.5,1106,155.8,5.2
12/11/2010 21:00,,,,,,,,,,14.2,41.5,0.0,7.5,220.9,108.0,1336,202.2,6.6,,,,,,,,,
12/11/2010 20:00,10.9,77.7,0.0,8.1,417.0,106.5,1443,162.8,5.8,,,,,,,,,,,,,,,,,,
12/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,53.9,0.1,8.4,265.1,99.3,1107,159.9,5.1
12/11/2010 15:00,,,,,,,,,,14.1,40.1,0.2,7.6,212.9,108.3,1346,206.6,6.5,,,,,,,,,
12/11/2010 14:00,11.0,77.8,0.0,8.5,416.1,107.0,1456,162.6,5.7,,,,,,,,,,,,,,,,,,
12/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.8,0.0,8.1,279.3,99.0,1105,159.4,5.1
12/11/2010 09:00,,,,,,,,,,14.1,40.7,0.2,7.9,210.1,108.2,1350,216.1,6.5,,,,,,,,,
12/11/2010 08:00,10.9,77.2,0.1,7.5,386.1,106.9,1452,157.0,5.8,,,,,,,,,,,,,,,,,,
12/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,53.0,0.2,8.4,272.2,99.3,1108,157.7,5.0
12/11/2010 03:00,,,,,,,,,,14.1,40.6,0.0,7.8,218.9,108.8,1349,212.9,6.5,,,,,,,,,
12/11/2010 02:00,10.6,75.2,0.1,8.0,422.0,104.1,1434,161.7,5.9,,,,,,,,,,,,,,,,,,
11/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.8,53.6,0.1,8.0,269.8,99.9,1114,166.6,5.2
11/11/2010 21:00,,,,,,,,,,14.3,41.5,0.1,8.1,227.1,111.0,1367,197.6,6.7,,,,,,,,,
11/11/2010 20:00,11.0,76.0,0.2,8.3,426.9,106.5,1455,161.8,6.1,,,,,,,,,,,,,,,,,,
11/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,53.7,0.4,8.7,300.0,99.1,1120,168.8,5.3
11/11/2010 15:00,,,,,,,,,,14.8,40.5,0.5,7.9,223.6,113.0,1373,199.0,6.9,,,,,,,,,
11/11/2010 14:00,10.9,77.1,0.0,8.3,433.2,106.2,1448,158.4,6.1,,,,,,,,,,,,,,,,,,
11/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,52.3,0.4,8.4,290.7,98.9,1116,163.7,5.3
11/11/2010 09:00,,,,,,,,,,14.6,41.6,0.2,8.4,232.9,111.5,1359,212.6,6.8,,,,,,,,,
11/11/2010 08:00,11.0,77.6,0.1,8.0,423.0,106.1,1445,158.1,6.0,,,,,,,,,,,,,,,,,,
11/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.7,51.9,0.5,8.5,282.1,98.4,1111,166.8,5.4
11/11/2010 03:00,,,,,,,,,,14.3,39.5,0.0,7.8,218.0,108.3,1346,214.7,6.9,,,,,,,,,
11/11/2010 02:00,11.1,76.8,0.2,7.2,396.1,106.5,1442,158.8,6.1,,,,,,,,,,,,,,,,,,
10/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,52.9,0.1,8.3,268.5,96.4,1102,171.5,5.4
10/11/2010 21:00,,,,,,,,,,14.4,43.5,0.0,8.2,228.5,107.7,1340,223.8,7.0,,,,,,,,,
10/11/2010 20:00,11.0,76.2,0.2,7.5,386.4,105.6,1425,161.5,6.2,,,,,,,,,,,,,,,,,,
10/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,51.6,0.3,7.5,276.6,95.4,1095,161.3,5.4
10/11/2010 15:00,,,,,,,,,,14.8,42.5,0.1,7.7,228.1,110.5,1353,224.2,6.9,,,,,,,,,
10/11/2010 14:00,10.9,74.5,0.0,7.2,384.6,104.8,1423,170.2,6.0,,,,,,,,,,,,,,,,,,
10/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.9,52.6,0.0,9.0,297.6,98.0,1108,165.1,5.4
10/11/2010 09:00,,,,,,,,,,14.4,41.8,0.0,7.9,227.4,107.7,1335,228.7,7.1,,,,,,,,,
10/11/2010 08:00,10.6,75.0,0.0,7.4,415.1,101.9,1397,163.3,6.3,,,,,,,,,,,,,,,,,,
10/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,52.4,0.1,7.6,269.0,95.5,1086,165.4,5.4
10/11/2010 03:00,,,,,,,,,,14.9,42.2,0.0,7.4,212.2,111.6,1359,237.2,7.0,,,,,,,,,
10/11/2010 02:00,10.9,75.6,0.1,7.6,394.1,104.8,1424,161.6,6.1,,,,,,,,,,,,,,,,,,
09/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,51.0,0.0,8.3,286.9,97.4,1098,169.4,5.3
09/11/2010 21:00,,,,,,,,,,14.7,41.9,0.3,7.7,217.8,110.3,1352,242.6,6.8,,,,,,,,,
09/11/2010 20:00,10.6,75.0,0.0,6.7,388.9,103.6,1417,159.5,5.9,,,,,,,,,,,,,,,,,,
09/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.5,52.1,0.0,8.1,294.8,96.4,1094,170.0,5.3
09/11/2010 15:00,,,,,,,,,,14.1,42.6,0.0,8.1,234.5,107.8,1338,255.7,6.7,,,,,,,,,
09/11/2010 14:00,10.3,74.5,0.1,7.9,406.2,101.7,1405,166.4,5.9,,,,,,,,,,,,,,,,,,
09/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,53.8,0.0,8.4,297.2,98.4,1107,160.9,5.2
09/11/2010 09:00,,,,,,,,,,14.1,42.8,0.1,7.5,219.8,107.0,1328,268.1,6.7,,,,,,,,,
09/11/2010 08:00,10.7,76.0,0.2,7.9,396.7,104.1,1411,166.1,5.9,,,,,,,,,,,,,,,,,,
09/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.9,53.1,0.1,7.8,279.4,101.0,1115,164.9,5.2
09/11/2010 03:00,,,,,,,,,,14.7,43.1,0.0,7.3,220.4,111.9,1363,283.2,6.5,,,,,,,,,
09/11/2010 02:00,10.8,78.1,0.3,7.8,397.4,105.8,1425,161.4,5.7,,,,,,,,,,,,,,,,,,
08/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,52.3,0.2,8.2,289.4,98.8,1116,163.2,5.1
08/11/2010 21:00,,,,,,,,,,14.1,41.1,0.0,7.3,218.7,107.6,1333,282.6,6.5,,,,,,,,,
08/11/2010 20:00,10.7,77.3,0.2,8.3,426.3,104.9,1421,160.5,5.7,,,,,,,,,,,,,,,,,,
08/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,54.4,0.1,7.7,275.9,98.6,1106,166.2,5.1
08/11/2010 15:00,,,,,,,,,,14.5,42.8,0.1,8.7,235.0,110.9,1356,286.9,6.4,,,,,,,,,
08/11/2010 14:00,10.7,76.9,0.1,7.0,404.7,105.2,1415,164.8,5.6,,,,,,,,,,,,,,,,,,
08/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.5,51.9,0.0,8.3,274.1,96.1,1096,162.4,5.1
08/11/2010 09:00,,,,,,,,,,14.4,42.2,0.1,7.6,217.3,110.4,1360,282.9,6.4,,,,,,,,,
08/11/2010 08:00,10.5,75.4,0.0,7.4,400.3,103.5,1398,154.1,5.5,,,,,,,,,,,,,,,,,,
08/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.0,9.1,296.9,95.4,1092,164.6,5.0
08/11/2010 03:00,,,,,,,,,,14.5,43.6,0.1,8.5,234.2,111.2,1360,293.0,6.2,,,,,,,,,
08/11/2010 02:00,10.7,76.2,0.4,7.4,422.6,104.9,1407,157.7,5.3,,,,,,,,,,,,,,,,,,
07/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,52.4,0.0,8.8,281.0,96.9,1099,164.1,4.9
07/11/2010 21:00,,,,,,,,,,14.1,42.7,0.0,8.2,232.9,107.9,1332,285.8,6.1,,,,,,,,,
07/11/2010 20:00,10.4,74.6,0.2,7.7,391.7,102.0,1385,161.8,5.1,,,,,,,,,,,,,,,,,,
07/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,51.3,0.1,7.7,273.3,97.0,1097,160.4,4.8
07/11/2010 15:00,,,,,,,,,,14.4,41.6,0.0,7.6,218.7,109.6,1343,280.0,6.0,,,,,,,,,
07/11/2010 14:00,10.1,72.9,0.3,7.3,388.3,99.4,1379,170.3,5.0,,,,,,,,,,,,,,,,,,
07/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,53.4,0.3,8.9,294.8,98.6,1099,167.7,4.8
07/11/2010 09:00,,,,,,,,,,14.0,41.8,0.2,8.5,226.5,106.1,1324,287.2,6.0,,,,,,,,,
07/11/2010 08:00,10.6,75.1,0.1,6.8,386.0,103.3,1402,172.0,5.0,,,,,,,,,,,,,,,,,,
07/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,53.9,0.2,8.3,274.5,97.4,1102,163.0,4.7
07/11/2010 03:00,,,,,,,,,,14.2,42.1,0.0,7.8,233.5,108.5,1339,283.9,5.8,,,,,,,,,
07/11/2010 02:00,10.5,76.2,0.1,8.4,421.2,103.4,1400,160.4,4.8,,,,,,,,,,,,,,,,,,
06/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,52.2,0.0,8.6,292.5,97.2,1098,166.4,4.5
06/11/2010 21:00,,,,,,,,,,13.9,41.5,0.0,7.5,210.6,107.1,1332,283.5,5.6,,,,,,,,,
06/11/2010 20:00,10.5,74.9,0.3,7.9,418.1,104.6,1412,167.3,4.5,,,,,,,,,,,,,,,,,,
06/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,53.0,0.3,8.3,291.0,98.6,1115,175.4,4.4
06/11/2010 15:00,,,,,,,,,,14.5,42.7,0.2,6.9,206.8,110.8,1352,276.6,5.5,,,,,,,,,
06/11/2010 14:00,10.6,76.7,0.4,8.0,423.0,104.1,1406,168.1,4.4,,,,,,,,,,,,,,,,,,
06/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.5,51.0,0.3,8.9,290.5,97.6,1100,174.4,4.4
06/11/2010 09:00,,,,,,,,,,14.2,42.0,0.3,8.5,233.7,109.0,1341,260.2,5.6,,,,,,,,,
06/11/2010 08:00,10.1,74.3,0.2,7.4,399.6,100.4,1384,166.9,4.5,,,,,,,,,,,,,,,,,,
06/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.1,8.2,290.2,95.3,1093,178.6,4.4
06/11/2010 03:00,,,,,,,,,,14.3,42.5,0.0,7.4,227.5,110.0,1360,251.1,5.5,,,,,,,,,
06/11/2010 02:00,10.6,74.2,0.2,7.6,407.0,104.5,1406,171.8,4.4,,,,,,,,,,,,,,,,,,
05/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,52.4,0.2,8.8,287.1,97.2,1103,169.9,4.4
05/11/2010 21:00,,,,,,,,,,14.3,41.2,0.0,8.4,235.1,110.4,1360,245.7,5.5,,,,,,,,,
05/11/2010 20:00,10.3,75.1,0.1,6.9,391.1,103.2,1408,179.7,4.4,,,,,,,,,,,,,,,,,,
05/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.6,53.9,0.4,8.3,287.8,99.0,1120,172.3,4.4
05/11/2010 15:00,,,,,,,,,,14.2,43.2,0.1,7.3,215.7,110.0,1358,232.1,5.5,,,,,,,,,
05/11/2010 14:00,10.1,73.5,0.3,7.8,412.5,101.2,1399,183.6,4.4,,,,,,,,,,,,,,,,,,
05/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.5,53.1,0.2,7.8,270.8,99.0,1114,189.5,4.5
05/11/2010 09:00,,,,,,,,,,14.3,42.2,0.2,8.5,229.2,110.9,1362,214.9,5.6,,,,,,,,,
05/11/2010 08:00,10.5,74.5,0.3,7.9,420.3,104.2,1428,190.9,4.5,,,,,,,,,,,,,,,,,,
05/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.6,52.2,0.4,8.5,276.7,99.1,1122,184.2,4.5
05/11/2010 03:00,,,,,,,,,,13.9,41.5,0.0,8.0,231.1,107.4,1348,204.4,5.7,,,,,,,,,
05/11/2010 02:00,10.6,77.6,0.4,7.2,398.4,105.5,1436,185.7,4.6,,,,,,,,,,,,,,,,,,
04/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,51.9,0.2,8.5,270.2,98.9,1120,160.4,4.7
04/11/2010 21:00,,,,,,,,,,14.3,43.8,0.1,8.4,219.0,110.6,1372,174.7,5.9,,,,,,,,,
04/11/2010 20:00,10.7,78.4,0.3,8.0,384.6,105.5,1441,161.5,4.8,,,,,,,,,,,,,,,,,,
04/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.5,55.0,0.3,7.7,273.7,98.6,1118,159.1,4.5
04/11/2010 15:00,,,,,,,,,,14.3,41.8,0.3,8.7,231.2,111.2,1371,190.5,5.9,,,,,,,,,
04/11/2010 14:00,10.4,74.7,0.4,7.8,390.3,102.5,1425,165.0,4.9,,,,,,,,,,,,,,,,,,
04/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,53.8,0.3,8.7,278.8,99.8,1118,167.2,4.9
04/11/2010 09:00,,,,,,,,,,14.6,42.4,0.3,7.8,230.3,112.0,1374,182.8,6.5,,,,,,,,,
04/11/2010 08:00,10.6,76.7,0.5,8.4,416.7,104.7,1446,167.5,5.4,,,,,,,,,,,,,,,,,,
04/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.3,51.8,0.4,8.2,296.3,96.0,1105,154.8,5.1
04/11/2010 03:00,,,,,,,,,,14.5,43.4,0.3,8.1,216.6,111.2,1378,184.6,6.6,,,,,,,,,
04/11/2010 02:00,10.7,75.3,0.4,7.9,391.9,105.6,1447,161.2,5.6,,,,,,,,,,,,,,,,,,
03/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,52.1,0.0,9.4,290.6,98.8,1125,165.9,5.3
03/11/2010 21:00,,,,,,,,,,14.5,41.4,0.1,8.1,231.8,111.0,1376,174.5,6.9,,,,,,,,,
03/11/2010 20:00,10.8,77.3,0.1,7.2,395.7,105.8,1456,165.9,5.9,,,,,,,,,,,,,,,,,,
03/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.5,51.2,0.3,9.0,295.3,98.5,1127,163.4,5.4
03/11/2010 15:00,,,,,,,,,,14.3,40.5,0.2,8.3,217.1,110.1,1364,168.5,7.0,,,,,,,,,
03/11/2010 14:00,10.7,75.8,0.1,7.5,394.3,105.7,1447,156.8,6.0,,,,,,,,,,,,,,,,,,
03/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.7,51.3,0.2,8.6,299.2,99.4,1119,160.0,5.4
03/11/2010 09:00,,,,,,,,,,14.5,43.7,0.2,8.2,238.7,111.0,1371,169.9,7.0,,,,,,,,,
03/11/2010 08:00,10.8,76.6,0.1,7.9,416.9,106.1,1449,160.9,6.0,,,,,,,,,,,,,,,,,,
03/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,53.1,0.2,8.1,290.4,98.5,1121,160.3,5.4
03/11/2010 03:00,,,,,,,,,,14.4,43.6,0.1,7.8,234.0,110.9,1376,168.9,7.0,,,,,,,,,
03/11/2010 02:00,10.6,77.3,0.3,7.6,402.2,105.2,1441,165.5,6.0,,,,,,,,,,,,,,,,,,
02/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.6,54.0,0.5,8.5,267.6,98.8,1122,160.1,5.3
02/11/2010 21:00,,,,,,,,,,14.5,43.3,0.0,7.1,213.7,112.3,1380,166.9,6.9,,,,,,,,,
02/11/2010 20:00,10.7,78.7,0.1,7.4,407.7,106.0,1445,162.8,6.0,,,,,,,,,,,,,,,,,,
02/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.4,52.3,0.4,8.1,276.4,96.8,1107,166.0,5.4
02/11/2010 15:00,,,,,,,,,,14.6,43.9,0.1,7.8,228.7,112.5,1389,171.6,6.9,,,,,,,,,
02/11/2010 14:00,10.7,76.0,0.1,7.6,418.4,105.5,1446,160.3,6.0,,,,,,,,,,,,,,,,,,
02/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,53.3,0.3,8.2,273.9,99.4,1127,156.9,5.4
02/11/2010 09:00,,,,,,,,,,13.8,41.6,0.1,7.9,224.9,107.2,1353,168.7,6.9,,,,,,,,,
02/11/2010 08:00,10.7,76.6,0.2,6.7,395.1,106.3,1451,163.1,6.0,,,,,,,,,,,,,,,,,,
02/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.3,52.7,0.2,8.1,277.5,96.8,1109,158.9,5.4
02/11/2010 03:00,,,,,,,,,,14.5,42.2,0.2,7.8,228.7,112.3,1381,176.9,6.9,,,,,,,,,
02/11/2010 02:00,10.4,75.1,0.4,7.7,381.6,102.8,1432,156.3,5.9,,,,,,,,,,,,,,,,,,
01/11/2010 22:00,,,,,,,,,,,,,,,,,,,8.5,52.6,0.0,8.7,275.5,98.7,1124,161.5,5.3
01/11/2010 21:00,,,,,,,,,,14.2,42.2,0.0,8.1,230.9,109.9,1363,166.5,6.9,,,,,,,,,
01/11/2010 20:00,10.6,76.3,0.3,8.6,421.8,105.0,1446,156.3,5.8,,,,,,,,,,,,,,,,,,
01/11/2010 16:00,,,,,,,,,,,,,,,,,,,8.7,53.9,0.5,9.5,290.6,99.8,1124,162.1,5.4
01/11/2010 15:00,,,,,,,,,,14.5,42.5,0.2,8.0,231.7,111.4,1379,171.5,7.0,,,,,,,,,
01/11/2010 14:00,10.8,77.3,0.3,7.2,419.2,105.8,1445,152.7,5.9,,,,,,,,,,,,,,,,,,
01/11/2010 10:00,,,,,,,,,,,,,,,,,,,8.4,53.2,0.2,8.2,283.8,96.3,1111,157.9,5.5
01/11/2010 09:00,,,,,,,,,,14.2,41.9,0.0,7.8,232.8,108.3,1347,163.8,7.1,,,,,,,,,
01/11/2010 08:00,10.6,76.4,0.0,8.3,428.1,104.9,1435,163.8,6.0,,,,,,,,,,,,,,,,,,
01/11/2010 04:00,,,,,,,,,,,,,,,,,,,8.5,52.0,0.2,8.5,298.7,98.3,1119,162.8,5.4
01/11/2010 03:00,,,,,,,,,,14.3,43.0,0.3,8.3,233.4,110.2,1368,168.5,7.0,,,,,,,,,
01/11/2010 02:00,10.2,73.4,0.0,7.6,403.4,102.1,1415,166.4,6.0,,,,,,,,,,,,,,,,,,
31/10/2010 22:00,,,,,,,,,,,,,,,,,,,8.4,51.6,0.1,7.9,280.6,96.7,1110,162.2,5.4
31/10/2010 21:00,,,,,,,,,,14.3,42.4,0.1,8.8,231.5,110.8,1375,171.3,6.9,,,,,,,,,
31/10/2010 20:00,10.3,73.3,0.1,7.9,399.4,102.8,1422,154.6,5.9,,,,,,,,,,,,,,,,,,
31/10/2010 16:00,,,,,,,,,,,,,,,,,,,8.4,52.4,0.0,8.3,279.1,98.9,1127,159.4,5.3
31/10/2010 15:00,,,,,,,,,,14.6,41.0,0.2,8.1,230.5,112.0,1377,168.2,6.8,,,,,,,,,
31/10/2010 14:00,10.5,77.3,0.5,8.1,413.3,104.6,1447,161.8,5.8,,,,,,,,,,,,,,,,,,
31/10/2010 10:00,,,,,,,,,,,,,,,,,,,8.6,53.6,0.4,8.2,274.7,98.7,1121,158.3,5.4
31/10/2010 09:00,,,,,,,,,,14.6,41.7,0.0,9.0,226.7,112.0,1375,172.2,7.1,,,,,,,,,
31/10/2010 08:00,10.6,75.4,0.0,6.6,400.7,105.8,1450,162.4,6.1,,,,,,,,,,,,,,,,,,
31/10/2010 04:00,,,,,,,,,,,,,,,,,,,8.1,50.6,0.5,8.3,292.8,95.5,1105,160.8,5.4
31/10/2010 03:00,,,,,,,,,,14.5,41.5,0.0,8.8,239.8,111.5,1372,165.3,7.0,,,,,,,,,
31/10/2010 02:00,10.6,77.5,0.2,8.1,435.8,106.2,1453,163.3,6.0,,,,,,,,,,,,,,,,,,
30/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.6,52.7,0.2,8.7,300.1,100.1,1129,163.0,5.4
30/10/2010 22:00,,,,,,,,,,14.0,39.9,0.0,8.4,227.3,108.8,1357,171.3,7.0,,,,,,,,,
30/10/2010 21:00,10.5,76.7,0.3,7.2,388.8,104.3,1435,160.7,6.0,,,,,,,,,,,,,,,,,,
30/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,53.1,0.2,8.0,272.4,99.7,1127,163.9,5.3
30/10/2010 16:00,,,,,,,,,,14.3,43.0,0.1,7.6,207.4,111.2,1379,169.5,6.9,,,,,,,,,
30/10/2010 15:00,10.5,76.9,0.2,7.9,406.9,105.2,1445,159.7,6.0,,,,,,,,,,,,,,,,,,
30/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.4,0.0,8.4,268.7,96.1,1108,160.0,5.4
30/10/2010 10:00,,,,,,,,,,14.3,42.5,0.0,7.3,219.3,111.5,1376,169.8,7.0,,,,,,,,,
30/10/2010 09:00,10.4,75.4,0.1,8.1,389.7,103.9,1434,161.1,6.1,,,,,,,,,,,,,,,,,,
30/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,53.6,0.0,8.0,278.9,99.9,1123,159.7,5.4
30/10/2010 04:00,,,,,,,,,,14.3,42.6,0.2,7.7,237.8,111.2,1372,171.9,6.9,,,,,,,,,
30/10/2010 03:00,10.5,75.1,0.1,7.5,401.1,105.6,1438,165.6,6.0,,,,,,,,,,,,,,,,,,
29/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,52.6,0.3,7.8,266.0,99.1,1125,159.8,5.3
29/10/2010 22:00,,,,,,,,,,14.2,41.2,0.1,8.7,235.9,111.2,1373,181.6,6.8,,,,,,,,,
29/10/2010 21:00,10.2,74.8,0.2,7.5,425.6,102.5,1419,162.5,5.9,,,,,,,,,,,,,,,,,,
29/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,53.2,0.0,9.1,296.8,96.9,1114,161.2,5.2
29/10/2010 16:00,,,,,,,,,,14.3,42.4,0.5,7.3,210.5,112.8,1385,174.8,6.7,,,,,,,,,
29/10/2010 15:00,10.5,75.4,0.0,7.0,386.9,105.7,1444,164.4,5.8,,,,,,,,,,,,,,,,,,
29/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,54.5,0.0,8.6,298.9,100.0,1127,159.6,5.2
29/10/2010 10:00,,,,,,,,,,13.7,41.7,0.0,8.9,232.1,107.6,1358,179.5,6.7,,,,,,,,,
29/10/2010 09:00,10.2,75.8,0.5,7.6,401.0,103.1,1424,154.4,5.8,,,,,,,,,,,,,,,,,,
29/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,54.7,0.0,8.6,274.8,99.2,1119,167.6,5.2
29/10/2010 04:00,,,,,,,,,,14.3,42.8,0.2,8.4,228.6,111.6,1379,186.6,6.6,,,,,,,,,
29/10/2010 03:00,10.6,79.0,0.0,7.3,392.3,106.0,1444,162.5,5.7,,,,,,,,,,,,,,,,,,
28/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,54.6,0.2,8.4,273.1,99.5,1126,157.8,5.1
28/10/2010 22:00,,,,,,,,,,14.4,41.8,0.1,7.9,225.4,112.0,1382,184.7,6.6,,,,,,,,,
28/10/2010 21:00,10.6,75.8,0.0,8.6,407.8,105.7,1440,156.6,5.7,,,,,,,,,,,,,,,,,,
28/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,53.0,0.1,8.4,295.9,98.5,1113,162.4,5.2
28/10/2010 16:00,,,,,,,,,,14.4,43.3,0.1,7.5,204.3,111.7,1378,187.7,6.7,,,,,,,,,
28/10/2010 15:00,10.4,72.9,0.2,7.5,394.9,103.4,1425,154.3,5.8,,,,,,,,,,,,,,,,,,
28/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,51.6,0.6,8.2,295.9,95.7,1104,151.1,5.2
28/10/2010 10:00,,,,,,,,,,14.4,42.7,0.0,8.6,232.2,110.1,1367,182.7,6.7,,,,,,,,,
28/10/2010 09:00,10.5,76.1,0.0,7.7,392.0,104.5,1435,164.2,5.8,,,,,,,,,,,,,,,,,,
28/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.7,52.5,0.0,8.8,271.8,99.3,1120,159.5,5.2
28/10/2010 04:00,,,,,,,,,,14.4,40.4,0.0,8.2,230.0,110.8,1370,185.2,6.7,,,,,,,,,
28/10/2010 03:00,10.5,74.0,0.1,7.1,396.8,104.4,1429,162.2,5.8,,,,,,,,,,,,,,,,,,
27/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.6,54.6,0.3,7.6,273.7,100.2,1130,157.3,5.2
27/10/2010 22:00,,,,,,,,,,14.4,42.9,0.1,8.0,238.2,111.2,1373,187.6,6.7,,,,,,,,,
27/10/2010 21:00,10.3,74.9,0.3,8.1,426.6,103.2,1420,167.5,5.8,,,,,,,,,,,,,,,,,,
27/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.6,55.1,0.3,8.2,269.5,99.6,1127,160.0,5.2
27/10/2010 16:00,,,,,,,,,,14.4,42.3,0.3,7.7,219.8,111.4,1375,184.1,6.7,,,,,,,,,
27/10/2010 15:00,10.5,74.6,0.0,8.5,419.2,105.0,1435,167.7,5.8,,,,,,,,,,,,,,,,,,
27/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.0,0.0,7.7,276.5,96.3,1101,158.6,5.2
27/10/2010 10:00,,,,,,,,,,14.2,42.1,0.0,8.3,233.5,110.3,1375,179.0,6.7,,,,,,,,,
27/10/2010 09:00,10.5,76.1,0.0,7.7,410.3,104.9,1432,162.2,5.8,,,,,,,,,,,,,,,,,,
27/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,55.1,0.3,8.6,266.3,99.4,1122,164.5,5.2
27/10/2010 04:00,,,,,,,,,,14.2,40.4,0.0,7.8,228.4,110.9,1368,178.1,6.6,,,,,,,,,
27/10/2010 03:00,10.1,74.6,0.2,7.0,391.9,102.4,1411,156.0,5.7,,,,,,,,,,,,,,,,,,
26/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,54.1,0.4,8.8,282.6,98.8,1126,160.2,5.2
26/10/2010 22:00,,,,,,,,,,14.2,44.9,0.3,8.3,227.9,110.7,1377,180.0,6.6,,,,,,,,,
26/10/2010 21:00,10.5,75.8,0.3,6.9,402.5,105.2,1435,165.7,5.6,,,,,,,,,,,,,,,,,,
26/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.6,53.4,0.5,8.0,278.9,100.3,1131,158.1,5.2
26/10/2010 16:00,,,,,,,,,,14.2,43.0,0.2,8.2,230.2,110.5,1379,180.8,6.6,,,,,,,,,
26/10/2010 15:00,10.5,77.7,0.0,8.6,416.4,104.4,1430,161.0,5.6,,,,,,,,,,,,,,,,,,
26/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,53.9,0.4,8.2,272.1,97.8,1121,166.0,5.2
26/10/2010 10:00,,,,,,,,,,14.4,42.5,0.0,8.9,233.4,111.5,1385,180.6,6.6,,,,,,,,,
26/10/2010 09:00,10.4,75.4,0.2,7.7,421.8,104.3,1427,166.8,5.6,,,,,,,,,,,,,,,,,,
26/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.7,53.7,0.5,8.9,285.1,99.1,1125,158.3,5.2
26/10/2010 04:00,,,,,,,,,,14.1,43.0,0.0,7.6,234.3,107.7,1356,183.9,6.7,,,,,,,,,
26/10/2010 03:00,10.8,76.8,0.4,7.5,417.6,105.3,1421,159.5,5.6,,,,,,,,,,,,,,,,,,
25/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.7,51.5,0.5,6.9,266.6,98.3,1117,168.0,5.2
25/10/2010 22:00,,,,,,,,,,14.2,40.8,0.1,8.5,231.2,108.3,1354,177.9,6.8,,,,,,,,,
25/10/2010 21:00,10.4,73.1,0.3,6.9,417.7,102.6,1412,163.0,5.5,,,,,,,,,,,,,,,,,,
25/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.6,52.4,0.2,8.0,264.9,97.0,1113,153.5,5.2
25/10/2010 16:00,,,,,,,,,,14.6,42.8,0.0,8.0,231.0,109.2,1353,175.9,6.7,,,,,,,,,
25/10/2010 15:00,10.7,74.7,0.1,7.6,395.3,104.8,1417,170.8,5.5,,,,,,,,,,,,,,,,,,
25/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.7,52.3,0.1,8.1,281.2,97.5,1113,162.3,5.3
25/10/2010 10:00,,,,,,,,,,14.2,43.3,0.0,7.3,210.1,107.5,1348,180.4,6.9,,,,,,,,,
25/10/2010 09:00,10.6,75.9,0.2,6.2,384.4,103.4,1405,163.7,5.7,,,,,,,,,,,,,,,,,,
25/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,51.4,0.2,8.2,287.0,98.1,1118,164.8,5.4
25/10/2010 04:00,,,,,,,,,,14.6,42.1,0.2,7.3,212.5,109.8,1360,177.1,6.9,,,,,,,,,
25/10/2010 03:00,10.7,75.9,0.0,6.9,374.9,104.2,1413,167.0,5.7,,,,,,,,,,,,,,,,,,
24/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.6,52.6,0.0,8.2,268.4,96.8,1107,165.8,5.3
24/10/2010 22:00,,,,,,,,,,14.5,41.4,0.5,8.1,220.7,108.7,1356,176.3,6.9,,,,,,,,,
24/10/2010 21:00,10.5,75.1,0.3,7.4,387.9,102.6,1400,163.8,5.7,,,,,,,,,,,,,,,,,,
24/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,50.4,0.0,8.5,284.0,95.8,1103,165.2,5.1
24/10/2010 16:00,,,,,,,,,,14.2,41.0,0.2,7.8,217.9,106.7,1340,177.2,6.6,,,,,,,,,
24/10/2010 15:00,10.3,74.3,0.0,7.7,409.1,102.6,1407,155.9,5.5,,,,,,,,,,,,,,,,,,
24/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.1,8.8,279.1,95.5,1102,161.7,5.3
24/10/2010 10:00,,,,,,,,,,14.6,42.6,0.0,7.4,221.3,110.8,1366,179.3,6.9,,,,,,,,,
24/10/2010 09:00,10.5,75.9,0.3,7.4,418.2,103.0,1406,164.4,5.8,,,,,,,,,,,,,,,,,,
24/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,50.1,0.0,8.0,273.7,95.6,1095,156.2,5.4
24/10/2010 04:00,,,,,,,,,,14.4,41.6,0.0,8.4,236.9,109.3,1358,179.0,7.0,,,,,,,,,
24/10/2010 03:00,10.6,74.0,0.1,6.8,384.3,104.4,1415,157.8,5.7,,,,,,,,,,,,,,,,,,
23/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,53.1,0.2,8.7,295.7,97.5,1120,161.4,5.3
23/10/2010 22:00,,,,,,,,,,14.7,43.1,0.2,7.7,225.0,111.6,1372,180.4,6.8,,,,,,,,,
23/10/2010 21:00,10.2,74.0,0.2,6.6,387.8,103.1,1413,166.9,5.6,,,,,,,,,,,,,,,,,,
23/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.6,54.2,0.3,7.8,276.4,99.0,1113,163.9,5.1
23/10/2010 16:00,,,,,,,,,,14.5,42.5,0.0,8.8,236.1,110.4,1367,184.2,6.6,,,,,,,,,
23/10/2010 15:00,10.2,74.9,0.1,7.5,405.6,103.0,1419,162.4,5.4,,,,,,,,,,,,,,,,,,
23/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.2,8.1,281.2,97.0,1108,157.9,5.3
23/10/2010 10:00,,,,,,,,,,13.9,39.9,0.0,8.2,209.8,107.6,1347,178.6,6.8,,,,,,,,,
23/10/2010 09:00,10.4,76.3,0.2,7.5,414.4,104.3,1417,164.6,5.6,,,,,,,,,,,,,,,,,,
23/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,52.0,0.1,8.4,292.9,98.7,1121,162.1,5.2
23/10/2010 04:00,,,,,,,,,,14.2,41.9,0.3,8.9,227.1,111.1,1371,179.8,6.7,,,,,,,,,
23/10/2010 03:00,10.2,71.8,0.2,7.5,394.9,103.0,1414,169.6,5.4,,,,,,,,,,,,,,,,,,
22/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,52.8,0.0,8.5,269.4,99.2,1123,154.6,5.1
22/10/2010 22:00,,,,,,,,,,14.4,41.9,0.3,8.2,217.6,111.6,1379,175.8,6.6,,,,,,,,,
22/10/2010 21:00,10.4,75.4,0.0,7.8,400.5,104.5,1423,158.2,5.4,,,,,,,,,,,,,,,,,,
22/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,51.8,0.2,7.9,273.4,96.9,1113,164.3,5.2
22/10/2010 16:00,,,,,,,,,,14.4,44.4,0.0,8.2,226.8,111.5,1379,174.4,6.7,,,,,,,,,
22/10/2010 15:00,10.3,76.1,0.5,7.5,384.8,103.6,1422,163.4,5.4,,,,,,,,,,,,,,,,,,
22/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.0,0.0,8.4,289.9,95.1,1108,161.9,5.2
22/10/2010 10:00,,,,,,,,,,14.4,42.4,0.0,7.8,215.2,111.8,1377,174.1,6.7,,,,,,,,,
22/10/2010 09:00,10.5,75.5,0.2,6.9,387.3,105.2,1430,164.6,5.4,,,,,,,,,,,,,,,,,,
22/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,54.4,0.1,9.1,277.2,99.1,1126,162.8,5.3
22/10/2010 04:00,,,,,,,,,,14.1,41.3,0.0,9.0,240.6,108.6,1360,172.1,6.8,,,,,,,,,
22/10/2010 03:00,10.2,72.8,0.2,6.9,384.4,102.2,1402,166.6,5.5,,,,,,,,,,,,,,,,,,
21/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,52.0,0.5,8.8,293.3,96.8,1115,165.9,5.2
21/10/2010 22:00,,,,,,,,,,14.1,40.4,0.2,8.6,232.5,108.1,1362,178.4,6.7,,,,,,,,,
21/10/2010 21:00,10.5,74.9,0.4,8.0,404.7,104.6,1428,168.3,5.5,,,,,,,,,,,,,,,,,,
21/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,50.8,0.1,8.8,294.5,97.9,1120,161.4,5.2
21/10/2010 16:00,,,,,,,,,,14.1,42.7,0.0,7.7,209.9,108.1,1360,175.7,6.7,,,,,,,,,
21/10/2010 15:00,10.5,75.9,0.3,7.9,399.3,104.3,1419,156.5,5.4,,,,,,,,,,,,,,,,,,
21/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.8,53.7,0.1,8.4,280.2,100.2,1127,161.6,5.2
21/10/2010 10:00,,,,,,,,,,14.6,43.1,0.0,8.2,234.1,111.2,1381,179.3,6.7,,,,,,,,,
21/10/2010 09:00,10.5,74.3,0.3,7.9,413.3,103.9,1423,159.9,5.5,,,,,,,,,,,,,,,,,,
21/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,52.8,0.1,7.5,279.2,99.5,1124,166.0,5.3
21/10/2010 04:00,,,,,,,,,,14.4,42.2,0.0,8.1,228.5,110.4,1371,177.6,6.7,,,,,,,,,
21/10/2010 03:00,10.2,72.4,0.0,7.5,398.8,102.8,1411,156.4,5.5,,,,,,,,,,,,,,,,,,
20/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,50.9,0.2,9.0,291.9,96.1,1110,164.7,5.3
20/10/2010 22:00,,,,,,,,,,14.2,40.0,0.1,7.4,222.0,108.2,1355,180.1,6.8,,,,,,,,,
20/10/2010 21:00,10.6,75.7,0.2,7.8,400.3,103.7,1422,158.8,5.5,,,,,,,,,,,,,,,,,,
20/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.7,54.4,0.1,8.5,290.9,98.8,1117,171.0,5.3
20/10/2010 16:00,,,,,,,,,,14.5,42.1,0.0,8.0,229.0,109.5,1362,173.2,6.8,,,,,,,,,
20/10/2010 15:00,10.6,74.6,0.2,7.3,394.3,104.2,1417,163.8,5.5,,,,,,,,,,,,,,,,,,
20/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.6,53.6,0.2,7.3,277.3,97.9,1117,161.5,5.3
20/10/2010 10:00,,,,,,,,,,14.4,41.1,0.0,7.1,219.5,110.1,1353,173.2,6.9,,,,,,,,,
20/10/2010 09:00,10.4,73.9,0.3,8.2,416.2,103.7,1423,159.9,5.6,,,,,,,,,,,,,,,,,,
20/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.2,0.2,8.3,272.4,95.7,1103,162.8,5.4
20/10/2010 04:00,,,,,,,,,,14.4,42.9,0.0,8.5,236.3,109.5,1358,185.1,7.0,,,,,,,,,
20/10/2010 03:00,10.1,72.4,0.0,7.1,387.9,101.3,1396,155.4,5.7,,,,,,,,,,,,,,,,,,
19/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.6,53.1,0.4,7.5,265.1,99.1,1124,164.5,5.3
19/10/2010 22:00,,,,,,,,,,14.5,41.9,0.1,7.9,228.8,111.3,1376,177.3,6.8,,,,,,,,,
19/10/2010 21:00,10.3,75.2,0.1,7.7,393.0,103.6,1411,161.1,5.5,,,,,,,,,,,,,,,,,,
19/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,54.0,0.2,8.4,286.4,97.5,1112,159.7,5.3
19/10/2010 16:00,,,,,,,,,,14.0,41.7,0.4,7.8,224.4,107.3,1346,171.6,6.7,,,,,,,,,
19/10/2010 15:00,10.3,76.5,0.0,7.8,413.0,104.5,1419,155.5,5.5,,,,,,,,,,,,,,,,,,
19/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,52.6,0.3,8.8,288.5,98.6,1118,169.9,5.3
19/10/2010 10:00,,,,,,,,,,14.4,41.8,0.0,7.4,206.6,111.3,1374,171.1,6.8,,,,,,,,,
19/10/2010 09:00,10.2,74.7,0.1,7.7,400.9,103.4,1411,161.5,5.6,,,,,,,,,,,,,,,,,,
19/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,51.8,0.2,8.0,267.9,99.4,1129,162.6,5.3
19/10/2010 04:00,,,,,,,,,,14.3,43.8,0.2,7.4,213.2,111.0,1379,170.0,6.8,,,,,,,,,
19/10/2010 03:00,10.0,75.0,0.1,7.2,386.4,101.9,1399,167.2,5.5,,,,,,,,,,,,,,,,,,
18/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,52.5,0.3,8.7,274.9,96.7,1113,160.3,5.3
18/10/2010 22:00,,,,,,,,,,14.3,42.9,0.2,8.3,231.6,111.2,1371,168.9,6.8,,,,,,,,,
18/10/2010 21:00,10.0,74.2,0.4,7.4,390.0,101.4,1402,161.0,5.5,,,,,,,,,,,,,,,,,,
18/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.6,0.0,7.8,271.6,97.8,1119,160.1,5.3
18/10/2010 16:00,,,,,,,,,,13.8,41.2,0.4,7.7,219.6,107.3,1356,170.6,6.8,,,,,,,,,
18/10/2010 15:00,10.2,74.9,0.0,7.3,393.1,103.3,1411,162.9,5.5,,,,,,,,,,,,,,,,,,
18/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,52.5,0.4,9.2,294.9,99.2,1128,151.1,5.2
18/10/2010 10:00,,,,,,,,,,13.9,41.2,0.3,7.3,211.3,107.9,1355,175.2,6.7,,,,,,,,,
18/10/2010 09:00,10.0,73.0,0.2,7.9,403.7,101.5,1399,161.0,5.4,,,,,,,,,,,,,,,,,,
18/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,52.8,0.4,8.8,277.6,99.5,1121,161.2,5.2
18/10/2010 04:00,,,,,,,,,,14.3,43.7,0.1,7.7,222.0,110.7,1368,165.4,6.7,,,,,,,,,
18/10/2010 03:00,10.3,75.7,0.0,7.6,419.8,104.3,1417,161.4,5.4,,,,,,,,,,,,,,,,,,
17/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,52.9,0.0,8.1,273.5,99.0,1128,165.9,5.1
17/10/2010 22:00,,,,,,,,,,14.4,42.4,0.1,8.9,240.1,112.1,1381,166.2,6.6,,,,,,,,,
17/10/2010 21:00,10.0,73.9,0.4,6.9,379.8,101.2,1404,159.8,5.4,,,,,,,,,,,,,,,,,,
17/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,52.1,0.6,7.0,266.2,97.1,1114,160.0,5.1
17/10/2010 16:00,,,,,,,,,,14.4,40.4,0.0,8.8,224.6,111.2,1380,164.2,6.8,,,,,,,,,
17/10/2010 15:00,10.3,76.3,0.2,7.8,405.2,103.8,1422,164.1,5.4,,,,,,,,,,,,,,,,,,
17/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,50.6,0.2,8.0,278.8,97.9,1119,160.7,5.2
17/10/2010 10:00,,,,,,,,,,14.0,41.7,0.0,8.4,230.9,108.4,1358,169.6,6.8,,,,,,,,,
17/10/2010 09:00,10.3,76.1,0.0,8.3,415.9,103.8,1413,163.0,5.5,,,,,,,,,,,,,,,,,,
17/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,51.0,0.0,8.4,287.7,96.7,1108,166.9,5.3
17/10/2010 04:00,,,,,,,,,,14.3,42.2,0.2,7.9,221.4,110.4,1370,171.9,6.9,,,,,,,,,
17/10/2010 03:00,10.4,73.5,0.4,7.7,386.6,104.2,1418,156.1,5.5,,,,,,,,,,,,,,,,,,
16/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,52.5,0.3,8.6,274.1,98.5,1117,155.8,5.3
16/10/2010 22:00,,,,,,,,,,14.1,42.3,0.2,8.2,203.6,109.2,1361,173.5,6.8,,,,,,,,,
16/10/2010 21:00,10.1,73.6,0.0,7.3,392.2,102.1,1407,162.2,5.5,,,,,,,,,,,,,,,,,,
16/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,52.4,0.5,8.8,296.3,98.8,1128,167.5,5.1
16/10/2010 16:00,,,,,,,,,,14.5,43.3,0.2,6.7,212.6,111.4,1372,173.9,6.7,,,,,,,,,
16/10/2010 15:00,10.3,74.6,0.0,7.9,425.7,103.8,1417,158.4,5.3,,,,,,,,,,,,,,,,,,
16/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.6,54.4,0.3,7.8,267.7,100.0,1127,159.8,5.2
16/10/2010 10:00,,,,,,,,,,14.0,41.1,0.2,7.6,216.4,107.8,1349,174.2,6.9,,,,,,,,,
16/10/2010 09:00,10.1,73.3,0.3,7.7,391.1,103.6,1412,161.6,5.5,,,,,,,,,,,,,,,,,,
16/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.6,53.5,0.5,8.8,290.5,99.8,1131,163.8,5.3
16/10/2010 04:00,,,,,,,,,,14.4,42.2,0.0,8.4,233.6,111.7,1375,172.4,6.9,,,,,,,,,
16/10/2010 03:00,9.9,73.1,0.4,6.7,405.1,100.9,1392,167.0,5.5,,,,,,,,,,,,,,,,,,
15/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,53.6,0.1,9.0,294.8,99.2,1125,161.3,5.2
15/10/2010 22:00,,,,,,,,,,13.9,41.5,0.0,8.0,227.2,107.7,1350,170.2,6.8,,,,,,,,,
15/10/2010 21:00,10.2,75.5,0.5,7.6,417.3,104.2,1419,161.2,5.3,,,,,,,,,,,,,,,,,,
15/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.6,52.7,0.0,9.1,288.7,99.7,1124,163.0,5.1
15/10/2010 16:00,,,,,,,,,,14.3,41.8,0.0,7.8,208.8,111.6,1380,169.3,6.7,,,,,,,,,
15/10/2010 15:00,10.2,76.2,0.4,7.6,378.3,104.2,1421,157.0,5.3,,,,,,,,,,,,,,,,,,
15/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,53.5,0.4,9.3,287.1,98.4,1121,167.2,5.1
15/10/2010 10:00,,,,,,,,,,13.8,39.7,0.0,9.2,233.4,107.4,1349,173.6,6.7,,,,,,,,,
15/10/2010 09:00,10.0,72.4,0.2,7.2,381.6,101.8,1395,159.3,5.4,,,,,,,,,,,,,,,,,,
15/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,53.4,0.2,8.0,267.4,99.0,1130,161.6,5.1
15/10/2010 04:00,,,,,,,,,,14.2,43.7,0.0,8.6,227.3,111.0,1369,163.3,6.7,,,,,,,,,
15/10/2010 03:00,10.0,74.3,0.2,7.2,417.8,102.5,1415,160.0,5.3,,,,,,,,,,,,,,,,,,
14/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.2,0.4,8.7,292.1,96.6,1116,160.5,5.2
14/10/2010 22:00,,,,,,,,,,14.3,44.1,0.0,8.2,229.4,111.4,1382,175.4,6.7,,,,,,,,,
14/10/2010 21:00,10.3,74.8,0.5,8.3,400.3,104.2,1426,154.3,5.3,,,,,,,,,,,,,,,,,,
14/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,52.8,0.3,8.3,264.7,99.3,1128,157.7,5.1
14/10/2010 16:00,,,,,,,,,,14.4,42.4,0.0,9.0,219.5,111.7,1383,169.8,6.7,,,,,,,,,
14/10/2010 15:00,10.0,74.5,0.3,6.8,393.7,102.2,1404,165.7,5.4,,,,,,,,,,,,,,,,,,
14/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,51.9,0.1,7.9,264.1,96.9,1117,157.7,5.2
14/10/2010 10:00,,,,,,,,,,14.1,42.8,0.2,8.2,234.1,109.1,1362,167.6,6.9,,,,,,,,,
14/10/2010 09:00,10.3,77.0,0.1,7.5,390.4,105.0,1432,160.8,5.5,,,,,,,,,,,,,,,,,,
14/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,53.3,0.2,9.2,293.2,98.5,1123,159.7,5.3
14/10/2010 04:00,,,,,,,,,,14.2,43.7,0.2,8.5,228.3,110.9,1383,173.7,6.9,,,,,,,,,
14/10/2010 03:00,9.9,72.2,0.1,7.4,398.4,101.4,1403,160.9,5.5,,,,,,,,,,,,,,,,,,
13/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,54.8,0.1,8.5,290.1,98.9,1120,164.0,5.3
13/10/2010 22:00,,,,,,,,,,14.0,40.8,0.2,8.6,226.0,109.0,1367,167.0,6.9,,,,,,,,,
13/10/2010 21:00,10.3,76.2,0.0,7.8,401.7,105.0,1418,167.9,5.5,,,,,,,,,,,,,,,,,,
13/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,53.4,0.5,7.6,265.4,99.4,1134,159.5,5.3
13/10/2010 16:00,,,,,,,,,,14.0,41.9,0.2,7.6,217.5,109.4,1364,165.8,6.9,,,,,,,,,
13/10/2010 15:00,10.3,73.9,0.2,7.0,371.9,104.0,1424,162.2,5.5,,,,,,,,,,,,,,,,,,
13/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,52.3,0.3,8.4,282.7,98.7,1126,162.1,5.4
13/10/2010 10:00,,,,,,,,,,14.3,41.5,0.3,8.0,227.6,110.9,1376,170.6,7.0,,,,,,,,,
13/10/2010 09:00,10.2,75.1,0.0,7.7,406.7,104.0,1416,156.7,5.6,,,,,,,,,,,,,,,,,,
13/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,53.8,0.0,8.8,292.2,99.3,1128,162.2,5.4
13/10/2010 04:00,,,,,,,,,,14.2,41.9,0.0,8.2,234.5,110.8,1374,174.6,7.0,,,,,,,,,
13/10/2010 03:00,10.2,74.2,0.4,7.5,378.2,104.3,1421,162.0,5.6,,,,,,,,,,,,,,,,,,
12/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.2,0.1,8.5,270.4,96.1,1109,161.7,5.4
12/10/2010 22:00,,,,,,,,,,13.8,42.5,0.0,8.4,234.3,108.0,1359,163.0,7.0,,,,,,,,,
12/10/2010 21:00,10.1,75.9,0.1,8.0,425.6,104.1,1418,161.1,5.6,,,,,,,,,,,,,,,,,,
12/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,51.9,0.0,8.5,273.9,97.1,1115,154.9,5.3
12/10/2010 16:00,,,,,,,,,,14.2,41.9,0.2,7.6,219.1,110.6,1372,176.4,6.8,,,,,,,,,
12/10/2010 15:00,9.9,71.7,0.1,7.5,393.1,101.4,1400,159.5,5.5,,,,,,,,,,,,,,,,,,
12/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,53.8,0.3,7.8,263.9,99.4,1131,158.9,5.3
12/10/2010 10:00,,,,,,,,,,14.2,42.6,0.0,8.6,228.6,110.4,1371,171.0,7.0,,,,,,,,,
12/10/2010 09:00,10.1,76.1,0.0,7.6,412.1,103.9,1413,156.6,5.7,,,,,,,,,,,,,,,,,,
12/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,52.3,0.1,9.2,291.7,98.9,1126,159.0,5.4
12/10/2010 04:00,,,,,,,,,,14.3,43.6,0.5,7.8,225.3,111.5,1379,163.1,7.0,,,,,,,,,
12/10/2010 03:00,10.1,75.6,0.1,7.5,409.9,104.0,1420,163.2,5.7,,,,,,,,,,,,,,,,,,
11/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,51.3,0.4,8.7,291.1,99.7,1130,155.4,5.3
11/10/2010 22:00,,,,,,,,,,14.3,41.2,0.0,9.2,223.4,111.4,1384,170.2,7.0,,,,,,,,,
11/10/2010 21:00,9.9,75.9,0.1,7.4,381.1,103.3,1420,157.7,5.6,,,,,,,,,,,,,,,,,,
11/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.5,52.9,0.2,8.6,274.4,99.2,1128,164.2,5.1
11/10/2010 16:00,,,,,,,,,,14.0,42.4,0.0,7.9,227.5,108.7,1360,166.2,6.7,,,,,,,,,
11/10/2010 15:00,9.9,72.8,0.1,7.7,387.6,101.8,1403,158.8,5.5,,,,,,,,,,,,,,,,,,
11/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.9,0.0,8.8,293.4,96.8,1110,158.0,5.3
11/10/2010 10:00,,,,,,,,,,13.6,40.8,0.0,8.3,231.2,107.0,1351,166.8,7.0,,,,,,,,,
11/10/2010 09:00,10.0,73.0,0.1,8.3,394.4,103.9,1421,161.3,5.8,,,,,,,,,,,,,,,,,,
11/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,55.0,0.1,8.5,293.0,99.3,1124,161.5,5.4
11/10/2010 04:00,,,,,,,,,,14.2,41.9,0.0,8.8,230.0,111.3,1379,164.9,7.0,,,,,,,,,
11/10/2010 03:00,10.1,73.5,0.0,7.8,417.6,104.7,1423,158.4,5.7,,,,,,,,,,,,,,,,,,
