Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
10/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,53.5,0.1,8.8,276.6,100.0,1128,163.4,5.3
10/10/2010 22:00,,,,,,,,,,14.0,42.0,0.3,8.2,217.8,110.1,1362,167.2,6.8,,,,,,,,,
10/10/2010 21:00,9.7,72.7,0.2,7.4,420.6,102.4,1414,167.4,5.6,,,,,,,,,,,,,,,,,,
10/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,51.5,0.0,8.8,300.4,99.4,1127,166.7,5.2
10/10/2010 16:00,,,,,,,,,,13.9,42.5,0.1,8.7,229.7,109.0,1369,162.2,6.8,,,,,,,,,
10/10/2010 15:00,10.1,74.3,0.3,8.2,430.4,103.9,1420,155.0,5.5,,,,,,,,,,,,,,,,,,
10/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,53.1,0.2,8.5,277.9,99.1,1127,154.0,5.3
10/10/2010 10:00,,,,,,,,,,14.0,42.0,0.0,8.9,235.5,109.5,1369,160.5,6.9,,,,,,,,,
10/10/2010 09:00,10.1,75.7,0.2,8.2,415.6,104.6,1423,158.3,5.7,,,,,,,,,,,,,,,,,,
10/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,52.7,0.3,7.8,271.5,99.2,1128,165.1,5.3
10/10/2010 04:00,,,,,,,,,,13.7,40.1,0.2,8.3,219.7,108.0,1357,164.3,6.8,,,,,,,,,
10/10/2010 03:00,9.8,71.7,0.2,7.6,395.5,101.1,1392,164.4,5.6,,,,,,,,,,,,,,,,,,
09/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,53.2,0.1,7.7,269.6,99.3,1133,160.3,5.2
09/10/2010 22:00,,,,,,,,,,13.7,42.0,0.3,8.0,235.1,107.6,1354,170.6,6.8,,,,,,,,,
09/10/2010 21:00,10.0,73.4,0.0,7.7,389.1,104.4,1411,156.4,5.5,,,,,,,,,,,,,,,,,,
09/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,51.2,0.2,8.6,267.0,99.1,1125,160.1,5.2
09/10/2010 16:00,,,,,,,,,,14.0,42.4,0.0,7.9,229.6,111.0,1378,168.8,6.7,,,,,,,,,
09/10/2010 15:00,9.6,70.6,0.2,7.5,389.8,101.0,1395,156.7,5.4,,,,,,,,,,,,,,,,,,
09/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.6,0.0,8.6,296.6,98.4,1118,160.8,5.2
09/10/2010 10:00,,,,,,,,,,13.9,42.4,0.2,8.1,235.1,110.4,1377,165.1,6.8,,,,,,,,,
09/10/2010 09:00,10.0,74.5,0.2,7.5,420.6,103.4,1411,156.1,5.6,,,,,,,,,,,,,,,,,,
09/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,53.2,0.2,8.5,272.6,96.5,1116,155.1,5.2
09/10/2010 04:00,,,,,,,,,,13.9,42.7,0.0,8.7,228.0,110.2,1380,161.7,6.7,,,,,,,,,
09/10/2010 03:00,9.9,75.0,0.2,8.1,416.5,103.1,1413,164.9,5.5,,,,,,,,,,,,,,,,,,
08/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,54.3,0.2,8.3,282.8,99.4,1133,161.7,5.2
08/10/2010 22:00,,,,,,,,,,14.0,41.7,0.0,8.7,229.3,110.9,1379,163.8,6.7,,,,,,,,,
08/10/2010 21:00,10.0,75.8,0.2,7.4,423.5,104.7,1420,159.7,5.5,,,,,,,,,,,,,,,,,,
08/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,54.4,0.4,8.5,287.3,100.1,1134,162.1,5.1
08/10/2010 16:00,,,,,,,,,,14.2,43.3,0.4,8.1,230.9,111.7,1380,166.8,6.5,,,,,,,,,
08/10/2010 15:00,10.1,75.0,0.5,7.4,385.9,105.0,1425,155.6,5.4,,,,,,,,,,,,,,,,,,
08/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,54.5,0.1,8.2,265.7,99.3,1135,162.2,5.2
08/10/2010 10:00,,,,,,,,,,14.1,43.5,0.3,8.8,225.9,110.9,1381,166.7,6.7,,,,,,,,,
08/10/2010 09:00,9.8,73.9,0.2,6.9,373.1,101.5,1400,161.6,5.6,,,,,,,,,,,,,,,,,,
08/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,53.2,0.4,8.4,292.3,98.5,1128,160.6,5.2
08/10/2010 04:00,,,,,,,,,,13.7,41.7,0.0,8.0,220.7,109.1,1366,170.1,6.8,,,,,,,,,
08/10/2010 03:00,9.8,72.6,0.0,7.5,385.9,101.5,1400,163.0,5.6,,,,,,,,,,,,,,,,,,
07/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,53.7,0.1,8.4,292.1,98.8,1123,164.9,5.2
07/10/2010 22:00,,,,,,,,,,13.9,43.5,0.1,6.8,209.4,110.2,1375,165.5,6.7,,,,,,,,,
07/10/2010 21:00,9.9,73.5,0.1,7.0,405.2,103.2,1413,156.4,5.7,,,,,,,,,,,,,,,,,,
07/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,53.1,0.3,8.1,287.3,99.3,1127,161.3,5.1
07/10/2010 16:00,,,,,,,,,,14.0,41.5,0.4,7.4,214.6,110.6,1377,172.4,6.6,,,,,,,,,
07/10/2010 15:00,10.1,74.0,0.4,7.7,381.4,104.4,1415,161.0,5.6,,,,,,,,,,,,,,,,,,
07/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,53.3,0.3,8.9,287.0,100.1,1130,160.2,5.2
07/10/2010 10:00,,,,,,,,,,13.8,43.1,0.2,7.9,223.1,109.2,1371,168.3,6.7,,,,,,,,,
07/10/2010 09:00,10.1,73.6,0.1,7.6,390.0,104.4,1417,160.7,5.7,,,,,,,,,,,,,,,,,,
07/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,53.1,0.3,8.0,291.5,99.1,1129,167.5,5.3
07/10/2010 04:00,,,,,,,,,,13.8,42.7,0.0,7.1,215.5,108.9,1361,168.0,6.8,,,,,,,,,
07/10/2010 03:00,9.9,72.4,0.3,8.1,398.7,101.7,1393,163.0,5.7,,,,,,,,,,,,,,,,,,
06/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,51.1,0.2,9.2,291.4,99.9,1129,162.5,5.2
06/10/2010 22:00,,,,,,,,,,14.1,43.4,0.2,8.2,222.4,110.8,1382,174.0,6.6,,,,,,,,,
06/10/2010 21:00,10.1,74.1,0.1,6.6,379.1,104.9,1416,161.5,5.6,,,,,,,,,,,,,,,,,,
06/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.1,8.4,286.9,99.7,1129,161.1,5.1
06/10/2010 16:00,,,,,,,,,,13.9,41.8,0.1,8.7,229.3,109.9,1369,171.8,6.6,,,,,,,,,
06/10/2010 15:00,9.9,73.1,0.3,7.0,378.4,103.0,1403,159.3,5.5,,,,,,,,,,,,,,,,,,
06/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.2,8.7,275.7,98.3,1119,159.6,5.2
06/10/2010 10:00,,,,,,,,,,13.5,42.6,0.0,7.9,220.9,107.2,1356,168.5,6.8,,,,,,,,,
06/10/2010 09:00,9.7,73.2,0.0,7.4,389.7,101.5,1390,164.3,5.6,,,,,,,,,,,,,,,,,,
06/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,51.1,0.0,8.0,267.5,97.2,1115,164.3,5.3
06/10/2010 04:00,,,,,,,,,,14.1,42.7,0.0,7.9,219.0,111.4,1375,165.9,6.9,,,,,,,,,
06/10/2010 03:00,10.1,74.8,0.0,7.8,416.5,105.1,1427,161.8,5.8,,,,,,,,,,,,,,,,,,
05/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,53.0,0.2,7.9,261.2,98.4,1121,160.3,5.3
05/10/2010 22:00,,,,,,,,,,13.8,41.6,0.3,7.8,215.3,108.9,1365,162.3,6.9,,,,,,,,,
05/10/2010 21:00,9.6,70.0,0.3,8.2,408.8,100.9,1377,163.8,5.7,,,,,,,,,,,,,,,,,,
05/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,54.0,0.3,8.0,273.7,98.7,1128,166.7,5.2
05/10/2010 16:00,,,,,,,,,,14.1,42.6,0.0,8.5,237.4,112.2,1385,166.6,6.8,,,,,,,,,
05/10/2010 15:00,10.0,74.9,0.1,7.4,395.0,104.4,1403,154.2,5.5,,,,,,,,,,,,,,,,,,
05/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,54.5,0.3,8.5,293.1,99.9,1129,163.3,5.3
05/10/2010 10:00,,,,,,,,,,13.6,40.8,0.0,7.2,211.1,107.7,1357,167.7,6.9,,,,,,,,,
05/10/2010 09:00,9.9,75.4,0.0,6.9,391.0,104.9,1410,158.7,5.6,,,,,,,,,,,,,,,,,,
05/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,52.9,0.1,8.5,285.8,99.7,1127,169.9,5.4
05/10/2010 04:00,,,,,,,,,,13.6,40.7,0.1,8.1,222.4,108.7,1359,163.3,6.9,,,,,,,,,
05/10/2010 03:00,9.9,74.4,0.0,7.6,408.3,103.9,1404,158.6,5.5,,,,,,,,,,,,,,,,,,
04/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,53.6,0.3,8.5,287.7,100.7,1133,159.5,5.2
04/10/2010 22:00,,,,,,,,,,13.5,41.2,0.4,8.3,219.8,108.4,1355,168.3,6.8,,,,,,,,,
04/10/2010 21:00,10.1,75.9,0.1,7.7,378.8,104.8,1404,163.1,5.3,,,,,,,,,,,,,,,,,,
04/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.4,0.3,7.9,271.1,97.5,1107,157.6,5.2
04/10/2010 16:00,,,,,,,,,,13.8,41.9,0.2,7.5,214.2,110.1,1363,166.4,6.7,,,,,,,,,
04/10/2010 15:00,9.6,72.0,0.1,7.2,394.0,101.5,1387,157.0,5.2,,,,,,,,,,,,,,,,,,
04/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,53.0,0.0,8.8,266.2,99.1,1125,161.1,5.2
04/10/2010 10:00,,,,,,,,,,14.1,41.4,0.0,8.5,236.1,111.5,1372,162.9,6.8,,,,,,,,,
04/10/2010 09:00,9.9,73.9,0.1,7.7,408.1,104.0,1399,158.3,5.4,,,,,,,,,,,,,,,,,,
04/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,52.9,0.3,8.1,286.8,98.6,1126,164.2,5.3
04/10/2010 04:00,,,,,,,,,,13.7,40.4,0.1,7.8,216.6,110.1,1368,163.5,6.8,,,,,,,,,
04/10/2010 03:00,9.9,74.5,0.2,7.5,379.7,103.9,1402,158.2,5.3,,,,,,,,,,,,,,,,,,
03/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,50.8,0.1,8.6,276.8,97.4,1122,158.4,5.2
03/10/2010 22:00,,,,,,,,,,14.0,42.4,0.3,8.7,234.0,111.3,1374,167.3,6.8,,,,,,,,,
03/10/2010 21:00,10.0,76.9,0.3,7.6,408.7,104.5,1399,164.8,5.3,,,,,,,,,,,,,,,,,,
03/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,53.0,0.2,8.0,269.7,97.2,1112,164.6,5.1
03/10/2010 16:00,,,,,,,,,,13.9,43.4,0.0,7.0,214.3,111.4,1379,167.5,6.7,,,,,,,,,
03/10/2010 15:00,9.6,72.7,0.0,7.1,389.6,101.2,1380,169.8,5.3,,,,,,,,,,,,,,,,,,
03/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,52.8,0.6,9.2,295.4,99.9,1130,162.1,5.2
03/10/2010 10:00,,,,,,,,,,13.5,40.8,0.2,8.5,231.2,107.7,1358,172.5,6.8,,,,,,,,,
03/10/2010 09:00,9.9,74.3,0.4,7.7,403.2,104.0,1405,169.5,5.4,,,,,,,,,,,,,,,,,,
03/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,54.3,0.1,8.4,285.9,100.0,1134,160.7,5.2
03/10/2010 04:00,,,,,,,,,,13.5,41.9,0.2,8.0,222.1,108.0,1360,169.3,6.8,,,,,,,,,
03/10/2010 03:00,9.8,73.4,0.2,7.9,399.7,103.3,1394,153.7,5.4,,,,,,,,,,,,,,,,,,
02/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.1,8.4,283.2,99.1,1124,159.6,5.2
02/10/2010 22:00,,,,,,,,,,13.5,41.4,0.1,8.1,213.0,107.7,1352,168.2,6.7,,,,,,,,,
02/10/2010 21:00,9.8,74.4,0.4,7.4,404.0,103.2,1392,160.3,5.4,,,,,,,,,,,,,,,,,,
02/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,50.2,0.2,8.6,264.7,95.5,1110,159.3,5.2
02/10/2010 16:00,,,,,,,,,,13.9,42.2,0.0,8.5,234.0,110.0,1369,171.8,6.7,,,,,,,,,
02/10/2010 15:00,9.7,71.9,0.1,7.4,381.0,101.8,1381,158.2,5.3,,,,,,,,,,,,,,,,,,
02/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,52.8,0.7,8.9,290.5,99.5,1122,156.5,5.2
02/10/2010 10:00,,,,,,,,,,13.6,42.1,0.1,8.7,225.3,107.7,1353,173.5,6.7,,,,,,,,,
02/10/2010 09:00,10.0,73.9,0.0,7.7,379.6,104.1,1392,158.6,5.4,,,,,,,,,,,,,,,,,,
02/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,52.6,0.0,8.7,265.3,99.7,1125,160.0,5.3
02/10/2010 04:00,,,,,,,,,,13.9,42.9,0.0,8.1,229.0,109.7,1365,171.0,6.7,,,,,,,,,
02/10/2010 03:00,9.7,72.6,0.0,8.3,392.1,101.1,1374,157.5,5.3,,,,,,,,,,,,,,,,,,
01/10/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,49.1,0.4,8.1,273.6,96.3,1111,158.6,5.2
01/10/2010 22:00,,,,,,,,,,13.5,40.4,0.1,7.8,206.2,109.1,1356,165.4,6.7,,,,,,,,,
01/10/2010 21:00,9.5,71.6,0.0,8.3,415.6,100.2,1376,166.0,5.3,,,,,,,,,,,,,,,,,,
01/10/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.7,0.1,8.1,290.4,99.7,1125,153.0,5.1
01/10/2010 16:00,,,,,,,,,,13.9,40.7,0.2,8.2,233.5,110.9,1377,166.1,6.6,,,,,,,,,
01/10/2010 15:00,9.8,73.0,0.2,7.8,404.2,103.2,1398,163.3,5.2,,,,,,,,,,,,,,,,,,
01/10/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,53.1,0.2,8.4,266.2,97.4,1115,162.5,5.1
01/10/2010 10:00,,,,,,,,,,13.7,43.0,0.0,7.9,229.7,108.9,1362,166.5,6.6,,,,,,,,,
01/10/2010 09:00,9.8,75.4,0.4,7.4,413.0,103.6,1396,162.6,5.2,,,,,,,,,,,,,,,,,,
01/10/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,50.2,0.0,9.0,291.1,99.4,1125,159.2,5.2
01/10/2010 04:00,,,,,,,,,,13.6,39.6,0.2,8.8,234.3,108.3,1354,167.5,6.7,,,,,,,,,
01/10/2010 03:00,9.8,71.0,0.1,8.2,402.5,103.5,1390,158.5,5.3,,,,,,,,,,,,,,,,,,
30/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.3,0.3,8.0,269.7,99.2,1123,160.3,5.1
30/09/2010 22:00,,,,,,,,,,13.9,42.9,0.1,8.4,233.8,111.1,1376,169.3,6.6,,,,,,,,,
30/09/2010 21:00,9.9,73.3,0.1,7.5,412.1,104.2,1397,163.0,5.2,,,,,,,,,,,,,,,,,,
30/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.2,9.3,297.3,97.2,1113,159.3,5.0
30/09/2010 16:00,,,,,,,,,,13.6,40.1,0.2,8.4,230.0,108.2,1361,172.6,6.5,,,,,,,,,
30/09/2010 15:00,9.6,70.9,0.2,7.3,387.4,100.5,1375,170.8,5.1,,,,,,,,,,,,,,,,,,
30/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,54.5,0.3,8.6,285.3,99.6,1123,157.9,5.1
30/09/2010 10:00,,,,,,,,,,13.9,40.9,0.0,8.3,237.6,110.3,1376,170.9,6.7,,,,,,,,,
30/09/2010 09:00,9.9,74.8,0.2,8.0,413.6,103.8,1394,164.2,5.2,,,,,,,,,,,,,,,,,,
30/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,50.1,0.5,8.6,287.4,97.0,1110,155.5,5.2
30/09/2010 04:00,,,,,,,,,,13.9,42.5,0.0,9.0,234.4,110.9,1385,172.4,6.7,,,,,,,,,
30/09/2010 03:00,9.9,76.0,0.2,7.4,410.5,103.4,1400,158.8,5.2,,,,,,,,,,,,,,,,,,
29/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,54.7,0.3,8.8,289.0,100.0,1127,152.4,5.1
29/09/2010 22:00,,,,,,,,,,13.5,41.1,0.4,8.8,230.6,107.0,1352,170.9,6.7,,,,,,,,,
29/09/2010 21:00,9.8,72.8,0.2,7.1,384.2,102.6,1389,165.3,5.1,,,,,,,,,,,,,,,,,,
29/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.3,0.1,8.0,273.2,98.9,1125,160.7,4.9
29/09/2010 16:00,,,,,,,,,,13.9,44.1,0.1,8.9,227.0,111.2,1380,173.4,6.5,,,,,,,,,
29/09/2010 15:00,9.6,72.8,0.0,7.5,408.7,102.2,1391,165.0,5.1,,,,,,,,,,,,,,,,,,
29/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,54.4,0.3,7.8,284.1,100.2,1134,163.4,5.0
29/09/2010 10:00,,,,,,,,,,13.5,42.4,0.0,8.5,226.6,108.2,1358,166.3,6.7,,,,,,,,,
29/09/2010 09:00,9.8,73.8,0.3,7.0,380.2,103.3,1392,158.1,5.2,,,,,,,,,,,,,,,,,,
29/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,51.9,0.1,8.1,288.8,96.8,1113,157.5,5.1
29/09/2010 04:00,,,,,,,,,,13.6,42.4,0.0,7.3,211.6,108.2,1358,176.6,6.7,,,,,,,,,
29/09/2010 03:00,9.9,70.3,0.4,8.0,410.3,103.9,1393,161.3,5.2,,,,,,,,,,,,,,,,,,
28/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,53.5,0.1,8.8,268.6,99.3,1134,162.1,5.0
28/09/2010 22:00,,,,,,,,,,13.5,40.9,0.2,7.7,219.9,107.4,1353,179.5,6.6,,,,,,,,,
28/09/2010 21:00,9.7,74.0,0.3,6.9,390.6,101.0,1378,163.5,5.1,,,,,,,,,,,,,,,,,,
28/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,52.8,0.3,8.6,285.1,99.2,1129,162.6,5.1
28/09/2010 16:00,,,,,,,,,,13.9,43.2,0.1,7.9,231.9,110.6,1372,174.3,6.6,,,,,,,,,
28/09/2010 15:00,9.9,74.9,0.2,7.9,408.7,102.9,1390,158.0,5.2,,,,,,,,,,,,,,,,,,
28/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.8,0.4,8.0,268.3,96.7,1114,161.5,5.1
28/09/2010 10:00,,,,,,,,,,14.1,42.6,0.4,8.3,222.7,111.3,1379,166.5,6.7,,,,,,,,,
28/09/2010 09:00,9.6,72.0,0.3,8.1,410.9,100.5,1373,166.8,5.2,,,,,,,,,,,,,,,,,,
28/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.0,0.4,8.2,270.6,98.3,1126,171.3,5.1
28/09/2010 04:00,,,,,,,,,,13.9,43.3,0.0,8.4,223.8,110.3,1377,170.5,6.6,,,,,,,,,
28/09/2010 03:00,9.6,71.5,0.2,8.1,421.0,100.4,1370,162.5,5.1,,,,,,,,,,,,,,,,,,
27/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.5,54.2,0.2,8.2,261.0,100.4,1132,161.0,5.0
27/09/2010 22:00,,,,,,,,,,13.7,40.7,0.1,8.3,229.6,108.1,1363,172.4,6.6,,,,,,,,,
27/09/2010 21:00,9.8,72.9,0.3,8.1,407.8,101.3,1374,162.6,5.1,,,,,,,,,,,,,,,,,,
27/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.6,0.1,8.5,290.8,96.3,1119,165.6,5.0
27/09/2010 16:00,,,,,,,,,,13.7,40.4,0.3,8.8,238.5,108.4,1362,171.0,6.6,,,,,,,,,
27/09/2010 15:00,9.7,71.1,0.0,7.2,407.7,100.7,1373,156.3,5.1,,,,,,,,,,,,,,,,,,
27/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,50.5,0.1,9.2,281.7,97.6,1119,161.9,5.1
27/09/2010 10:00,,,,,,,,,,14.1,43.1,0.2,7.9,222.3,110.5,1376,163.7,6.7,,,,,,,,,
27/09/2010 09:00,9.9,74.7,0.0,6.4,385.0,103.1,1384,163.5,5.2,,,,,,,,,,,,,,,,,,
27/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,52.2,0.2,8.2,280.1,99.2,1127,163.7,5.2
27/09/2010 04:00,,,,,,,,,,14.0,42.9,0.0,8.3,237.5,109.6,1369,173.6,6.8,,,,,,,,,
27/09/2010 03:00,9.8,71.4,0.3,7.2,408.2,101.8,1375,158.4,5.2,,,,,,,,,,,,,,,,,,
26/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.9,0.0,8.6,289.7,96.0,1100,163.3,5.2
26/09/2010 22:00,,,,,,,,,,14.0,41.6,0.0,7.9,227.0,108.9,1360,169.4,6.8,,,,,,,,,
26/09/2010 21:00,9.8,74.6,0.3,6.6,381.3,102.8,1384,160.2,5.2,,,,,,,,,,,,,,,,,,
26/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,52.3,0.2,7.5,276.0,98.9,1120,160.9,5.0
26/09/2010 16:00,,,,,,,,,,13.8,40.9,0.0,7.7,212.3,107.1,1348,173.3,6.6,,,,,,,,,
26/09/2010 15:00,9.9,73.3,0.3,7.8,396.8,102.8,1382,159.5,5.1,,,,,,,,,,,,,,,,,,
26/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.5,53.6,0.4,7.4,270.5,99.0,1126,161.2,5.2
26/09/2010 10:00,,,,,,,,,,13.8,40.8,0.2,7.2,206.2,107.1,1346,170.0,6.8,,,,,,,,,
26/09/2010 09:00,9.9,72.8,0.5,7.1,385.1,103.4,1381,168.5,5.3,,,,,,,,,,,,,,,,,,
26/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.5,50.7,0.0,8.1,275.2,99.1,1115,162.7,5.3
26/09/2010 04:00,,,,,,,,,,13.7,41.0,0.1,7.5,235.3,105.9,1340,172.2,6.9,,,,,,,,,
26/09/2010 03:00,9.7,72.3,0.0,7.6,397.7,102.0,1377,159.3,5.3,,,,,,,,,,,,,,,,,,
25/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.5,0.0,8.7,287.6,97.3,1116,159.2,5.2
25/09/2010 22:00,,,,,,,,,,14.1,40.9,0.1,8.3,224.9,109.8,1363,168.9,6.8,,,,,,,,,
25/09/2010 21:00,9.7,72.8,0.1,7.4,407.9,100.1,1356,159.2,5.2,,,,,,,,,,,,,,,,,,
25/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.7,0.2,7.9,272.3,95.9,1106,154.9,5.0
25/09/2010 16:00,,,,,,,,,,14.0,42.9,0.0,7.1,213.1,108.7,1360,173.0,6.6,,,,,,,,,
25/09/2010 15:00,9.5,71.5,0.0,7.1,403.7,100.0,1362,166.0,5.1,,,,,,,,,,,,,,,,,,
25/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,51.9,0.0,7.7,269.0,98.3,1116,161.5,5.1
25/09/2010 10:00,,,,,,,,,,13.9,41.9,0.0,7.4,214.3,109.1,1356,173.3,6.8,,,,,,,,,
25/09/2010 09:00,9.8,73.3,0.1,7.6,405.4,103.0,1372,164.5,5.3,,,,,,,,,,,,,,,,,,
25/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,51.1,0.2,8.2,287.9,97.3,1110,158.6,5.3
25/09/2010 04:00,,,,,,,,,,13.5,40.0,0.0,7.9,213.9,106.4,1341,170.3,6.9,,,,,,,,,
25/09/2010 03:00,9.5,70.4,0.0,7.5,407.9,99.8,1352,161.1,5.3,,,,,,,,,,,,,,,,,,
24/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.4,8.2,270.6,95.3,1094,161.5,5.2
24/09/2010 22:00,,,,,,,,,,13.8,41.8,0.0,8.4,233.7,108.7,1353,165.2,6.8,,,,,,,,,
24/09/2010 21:00,9.6,74.7,0.1,6.4,371.0,102.2,1371,156.6,5.2,,,,,,,,,,,,,,,,,,
24/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,50.2,0.0,8.5,283.8,95.9,1103,158.5,5.0
24/09/2010 16:00,,,,,,,,,,13.8,42.3,0.1,8.0,226.3,109.7,1365,166.2,6.6,,,,,,,,,
24/09/2010 15:00,9.6,73.2,0.0,7.2,372.8,102.0,1371,163.2,5.0,,,,,,,,,,,,,,,,,,
24/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,53.0,0.0,7.8,268.6,97.8,1115,153.1,5.1
24/09/2010 10:00,,,,,,,,,,13.7,40.9,0.1,8.6,232.0,109.7,1359,165.5,6.7,,,,,,,,,
24/09/2010 09:00,9.6,72.2,0.0,7.2,403.4,102.7,1376,164.0,5.1,,,,,,,,,,,,,,,,,,
24/09/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,51.9,0.3,8.1,267.5,96.3,1109,165.1,5.1
24/09/2010 04:00,,,,,,,,,,13.7,43.0,0.2,7.7,225.4,110.2,1370,168.4,6.7,,,,,,,,,
24/09/2010 03:00,9.2,71.5,0.0,6.8,373.8,99.9,1357,162.3,5.1,,,,,,,,,,,,,,,,,,
23/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,51.7,0.0,8.7,291.7,96.7,1114,159.9,5.1
23/09/2010 22:00,,,,,,,,,,13.2,42.0,0.0,8.8,225.8,107.0,1352,168.5,6.7,,,,,,,,,
23/09/2010 21:00,9.3,72.1,0.3,7.7,396.3,100.4,1362,164.4,5.0,,,,,,,,,,,,,,,,,,
23/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.4,0.3,8.5,288.2,99.1,1120,163.8,5.1
23/09/2010 16:00,,,,,,,,,,13.2,41.0,0.0,9.0,230.5,107.4,1353,167.1,6.7,,,,,,,,,
23/09/2010 15:00,9.6,73.0,0.5,8.2,406.5,103.5,1390,158.9,5.1,,,,,,,,,,,,,,,,,,
23/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,53.0,0.3,8.0,268.4,99.5,1127,168.6,5.1
23/09/2010 10:00,,,,,,,,,,13.6,41.5,0.6,7.5,198.3,110.5,1381,169.1,6.7,,,,,,,,,
23/09/2010 09:00,9.7,72.8,0.2,7.9,410.0,103.8,1393,164.4,5.1,,,,,,,,,,,,,,,,,,
23/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,54.1,0.1,7.6,281.6,99.2,1123,158.4,5.1
23/09/2010 04:00,,,,,,,,,,13.6,41.9,0.0,8.7,229.1,110.2,1364,174.1,6.7,,,,,,,,,
23/09/2010 03:00,9.7,73.7,0.4,6.9,392.6,104.0,1390,163.7,5.1,,,,,,,,,,,,,,,,,,
22/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.8,0.3,8.8,285.6,99.4,1127,154.8,5.1
22/09/2010 22:00,,,,,,,,,,13.6,40.5,0.0,8.5,237.2,110.9,1381,168.4,6.7,,,,,,,,,
22/09/2010 21:00,9.6,72.4,0.4,7.9,402.2,102.9,1389,167.5,5.1,,,,,,,,,,,,,,,,,,
22/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.5,0.6,8.8,273.1,96.9,1114,155.3,5.1
22/09/2010 16:00,,,,,,,,,,13.7,43.0,0.1,8.2,233.1,111.4,1381,169.4,6.7,,,,,,,,,
22/09/2010 15:00,9.5,71.6,0.3,7.4,410.9,101.0,1368,155.9,5.1,,,,,,,,,,,,,,,,,,
22/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,52.6,0.1,8.6,279.7,96.7,1111,171.9,5.1
22/09/2010 10:00,,,,,,,,,,13.6,42.9,0.0,8.0,216.3,110.2,1371,168.3,6.8,,,,,,,,,
22/09/2010 09:00,9.7,73.1,0.4,7.8,412.4,103.5,1387,162.3,5.2,,,,,,,,,,,,,,,,,,
22/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,50.6,0.1,8.3,263.4,99.5,1133,165.5,5.2
22/09/2010 04:00,,,,,,,,,,13.6,42.4,0.3,7.2,210.4,110.2,1373,163.2,6.8,,,,,,,,,
22/09/2010 03:00,9.7,75.3,0.3,8.3,397.0,103.7,1389,163.2,5.2,,,,,,,,,,,,,,,,,,
21/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,54.4,0.2,8.6,289.5,99.4,1125,159.1,5.2
21/09/2010 22:00,,,,,,,,,,13.2,41.5,0.2,7.3,210.6,106.7,1350,167.5,6.8,,,,,,,,,
21/09/2010 21:00,9.6,72.0,0.3,7.2,379.1,103.6,1389,159.8,5.2,,,,,,,,,,,,,,,,,,
21/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.5,0.0,8.4,283.6,99.7,1130,158.4,5.1
21/09/2010 16:00,,,,,,,,,,13.4,39.6,0.1,7.7,219.8,107.6,1352,166.7,6.7,,,,,,,,,
21/09/2010 15:00,9.8,74.9,0.3,7.7,412.8,103.9,1391,163.7,5.1,,,,,,,,,,,,,,,,,,
21/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,54.7,0.1,8.3,259.1,99.4,1128,160.5,5.2
21/09/2010 10:00,,,,,,,,,,13.4,41.4,0.1,8.1,215.1,107.3,1357,168.0,6.8,,,,,,,,,
21/09/2010 09:00,9.8,73.0,0.3,7.1,378.6,103.9,1395,160.7,5.2,,,,,,,,,,,,,,,,,,
21/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,52.1,0.4,8.7,288.8,96.7,1117,162.1,5.2
21/09/2010 04:00,,,,,,,,,,13.8,43.0,0.1,8.1,226.3,110.5,1367,168.9,6.8,,,,,,,,,
21/09/2010 03:00,9.6,73.3,0.3,6.9,410.0,102.5,1379,161.4,5.2,,,,,,,,,,,,,,,,,,
20/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.7,0.5,8.5,265.8,99.9,1130,169.3,5.1
20/09/2010 22:00,,,,,,,,,,13.7,41.6,0.1,8.2,214.9,109.9,1367,166.1,6.8,,,,,,,,,
20/09/2010 21:00,9.8,71.8,0.4,7.7,396.2,103.4,1382,159.6,5.2,,,,,,,,,,,,,,,,,,
20/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,54.0,0.3,8.3,265.4,99.3,1124,164.2,5.1
20/09/2010 16:00,,,,,,,,,,13.9,43.9,0.2,8.8,233.8,111.4,1375,166.5,6.6,,,,,,,,,
20/09/2010 15:00,9.7,73.5,0.1,6.9,383.0,103.7,1392,156.7,5.1,,,,,,,,,,,,,,,,,,
20/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.1,0.0,8.5,288.0,96.8,1106,161.4,5.1
20/09/2010 10:00,,,,,,,,,,13.6,42.4,0.0,8.6,232.3,109.6,1370,171.5,6.7,,,,,,,,,
20/09/2010 09:00,9.7,71.5,0.1,7.6,374.2,102.8,1378,158.1,5.2,,,,,,,,,,,,,,,,,,
20/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,54.7,0.2,8.5,279.3,99.0,1116,158.4,5.1
20/09/2010 04:00,,,,,,,,,,13.4,41.9,0.0,7.9,216.1,107.2,1350,167.3,6.7,,,,,,,,,
20/09/2010 03:00,9.7,73.6,0.1,7.3,383.5,103.2,1377,160.0,5.2,,,,,,,,,,,,,,,,,,
19/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.6,0.4,8.5,280.3,98.7,1122,162.5,5.1
19/09/2010 22:00,,,,,,,,,,13.8,41.9,0.0,8.8,226.1,110.4,1369,169.6,6.7,,,,,,,,,
19/09/2010 21:00,9.6,73.3,0.3,7.6,379.2,102.9,1387,167.0,5.2,,,,,,,,,,,,,,,,,,
19/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.0,0.0,8.5,288.7,99.2,1128,159.9,5.1
19/09/2010 16:00,,,,,,,,,,13.5,42.2,0.3,7.9,207.7,107.6,1357,165.3,6.7,,,,,,,,,
19/09/2010 15:00,9.7,71.9,0.1,7.7,406.3,103.1,1378,158.3,5.2,,,,,,,,,,,,,,,,,,
19/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,50.3,0.1,8.3,284.4,96.2,1113,168.8,5.1
19/09/2010 10:00,,,,,,,,,,13.9,42.9,0.1,8.7,229.4,110.7,1376,169.1,6.7,,,,,,,,,
19/09/2010 09:00,9.7,71.6,0.2,7.3,403.5,102.5,1373,161.0,5.2,,,,,,,,,,,,,,,,,,
19/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.3,7.7,274.2,96.7,1114,157.3,5.2
19/09/2010 04:00,,,,,,,,,,13.8,42.3,0.0,7.9,226.0,109.9,1372,178.5,6.8,,,,,,,,,
19/09/2010 03:00,9.8,74.7,0.0,6.8,377.8,103.7,1376,170.0,5.2,,,,,,,,,,,,,,,,,,
18/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,52.7,0.4,8.0,265.3,96.3,1106,159.7,5.2
18/09/2010 22:00,,,,,,,,,,13.8,42.6,0.1,8.7,226.1,109.9,1366,179.5,6.8,,,,,,,,,
18/09/2010 21:00,9.8,73.2,0.3,7.8,408.3,103.7,1382,161.2,5.2,,,,,,,,,,,,,,,,,,
18/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,52.9,0.2,8.5,290.5,99.1,1119,158.6,5.2
18/09/2010 16:00,,,,,,,,,,13.8,42.6,0.1,7.8,221.5,109.1,1365,174.7,6.8,,,,,,,,,
18/09/2010 15:00,9.6,72.2,0.4,7.2,379.4,102.1,1374,164.2,5.1,,,,,,,,,,,,,,,,,,
18/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,53.6,0.4,8.5,283.5,98.4,1121,158.6,5.2
18/09/2010 10:00,,,,,,,,,,14.0,42.2,0.0,7.7,230.7,110.5,1364,178.6,6.7,,,,,,,,,
18/09/2010 09:00,9.7,72.5,0.1,8.6,401.5,103.0,1383,159.1,5.2,,,,,,,,,,,,,,,,,,
18/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,52.3,0.1,7.3,268.9,96.1,1110,156.1,5.2
18/09/2010 04:00,,,,,,,,,,14.0,42.8,0.0,7.3,221.4,110.5,1369,182.8,6.7,,,,,,,,,
18/09/2010 03:00,9.7,72.8,0.5,7.5,400.1,102.4,1369,156.9,5.1,,,,,,,,,,,,,,,,,,
17/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,52.1,0.2,8.1,269.6,99.5,1115,157.1,5.1
17/09/2010 22:00,,,,,,,,,,13.9,42.4,0.3,7.9,231.9,108.8,1363,190.1,6.7,,,,,,,,,
17/09/2010 21:00,9.8,72.9,0.3,7.6,403.8,102.5,1368,163.3,5.1,,,,,,,,,,,,,,,,,,
17/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.1,9.1,288.7,98.9,1114,163.6,5.1
17/09/2010 16:00,,,,,,,,,,13.8,43.4,0.0,8.2,237.9,108.7,1357,195.9,6.6,,,,,,,,,
17/09/2010 15:00,9.8,74.8,0.1,7.8,415.0,103.1,1375,158.6,5.1,,,,,,,,,,,,,,,,,,
17/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,51.8,0.2,8.6,284.2,98.8,1108,155.8,5.2
17/09/2010 10:00,,,,,,,,,,13.8,41.3,0.1,8.6,245.1,108.9,1355,203.8,6.8,,,,,,,,,
17/09/2010 09:00,9.6,72.1,0.3,6.7,369.0,101.7,1360,159.5,5.2,,,,,,,,,,,,,,,,,,
17/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,51.9,0.0,8.5,288.7,97.8,1111,162.3,5.3
17/09/2010 04:00,,,,,,,,,,13.8,42.0,0.0,6.6,210.9,109.4,1356,206.9,6.7,,,,,,,,,
17/09/2010 03:00,9.5,71.6,0.2,7.1,394.6,101.1,1356,165.7,5.2,,,,,,,,,,,,,,,,,,
16/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.1,0.1,8.3,267.7,99.5,1114,168.3,5.2
16/09/2010 22:00,,,,,,,,,,13.8,41.4,0.3,8.6,236.2,109.8,1358,210.6,6.7,,,,,,,,,
16/09/2010 21:00,9.4,71.7,0.0,7.1,384.8,101.3,1362,159.1,5.1,,,,,,,,,,,,,,,,,,
16/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,53.1,0.0,8.0,286.6,99.5,1122,160.9,5.1
16/09/2010 16:00,,,,,,,,,,13.4,40.8,0.0,8.4,223.6,107.1,1339,222.2,6.6,,,,,,,,,
16/09/2010 15:00,9.6,72.2,0.4,7.6,416.6,102.2,1361,164.5,5.1,,,,,,,,,,,,,,,,,,
16/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,50.6,0.1,8.2,261.2,99.1,1116,161.1,5.1
16/09/2010 10:00,,,,,,,,,,13.6,43.1,0.2,7.9,222.4,108.7,1357,229.1,6.6,,,,,,,,,
16/09/2010 09:00,9.5,72.8,0.4,8.4,378.6,101.8,1355,160.9,5.1,,,,,,,,,,,,,,,,,,
16/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,51.6,0.4,7.5,271.0,96.3,1097,161.2,5.2
16/09/2010 04:00,,,,,,,,,,13.3,42.0,0.0,7.6,225.8,106.3,1338,250.6,6.6,,,,,,,,,
16/09/2010 03:00,9.3,69.7,0.2,7.0,391.2,100.0,1343,156.9,5.1,,,,,,,,,,,,,,,,,,
15/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.0,8.7,273.6,98.7,1116,161.0,5.0
15/09/2010 22:00,,,,,,,,,,13.5,40.6,0.1,8.5,230.0,107.5,1345,259.1,6.5,,,,,,,,,
15/09/2010 21:00,9.6,73.8,0.3,7.4,403.5,102.5,1359,158.5,5.0,,,,,,,,,,,,,,,,,,
15/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.1,8.4,287.6,97.8,1110,161.3,5.0
15/09/2010 16:00,,,,,,,,,,13.3,40.9,0.0,8.1,218.5,105.8,1335,270.0,6.3,,,,,,,,,
15/09/2010 15:00,9.5,73.4,0.0,7.1,409.5,102.2,1351,159.6,4.9,,,,,,,,,,,,,,,,,,
15/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,49.5,0.3,8.2,268.8,96.1,1090,158.5,4.9
15/09/2010 10:00,,,,,,,,,,13.5,41.2,0.2,8.2,230.1,108.2,1348,277.3,6.2,,,,,,,,,
15/09/2010 09:00,9.5,72.6,0.4,6.9,387.1,102.2,1355,160.1,4.8,,,,,,,,,,,,,,,,,,
15/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,52.4,0.3,7.3,273.1,98.4,1114,160.8,4.8
15/09/2010 04:00,,,,,,,,,,13.3,40.5,0.2,7.7,226.6,106.3,1336,287.8,6.0,,,,,,,,,
15/09/2010 03:00,9.2,71.5,0.3,7.3,385.1,99.1,1329,160.0,4.6,,,,,,,,,,,,,,,,,,
14/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.9,0.2,7.7,287.4,99.4,1108,154.2,4.7
14/09/2010 22:00,,,,,,,,,,12.9,40.2,0.4,8.2,229.9,104.8,1328,292.0,5.9,,,,,,,,,
14/09/2010 21:00,9.4,73.7,0.0,6.8,398.7,102.1,1345,160.8,4.6,,,,,,,,,,,,,,,,,,
14/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.5,0.2,8.1,278.5,99.1,1108,167.8,4.6
14/09/2010 16:00,,,,,,,,,,13.6,42.1,0.2,8.4,226.5,109.6,1354,279.2,5.7,,,,,,,,,
14/09/2010 15:00,9.5,71.6,0.3,7.2,381.6,103.0,1348,162.1,4.4,,,,,,,,,,,,,,,,,,
14/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.1,8.7,288.6,100.6,1118,167.7,4.5
14/09/2010 10:00,,,,,,,,,,13.4,41.2,0.2,8.6,230.4,108.4,1349,289.6,5.7,,,,,,,,,
14/09/2010 09:00,9.1,68.0,0.0,6.9,389.2,98.9,1328,161.5,4.3,,,,,,,,,,,,,,,,,,
14/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.1,8.7,282.2,98.2,1107,161.6,4.4
14/09/2010 04:00,,,,,,,,,,13.5,41.9,0.0,7.9,229.3,109.1,1361,292.3,5.4,,,,,,,,,
14/09/2010 03:00,9.2,71.6,0.3,7.4,404.1,99.7,1326,153.1,4.1,,,,,,,,,,,,,,,,,,
13/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.8,0.3,8.0,270.7,99.3,1120,158.6,4.3
13/09/2010 22:00,,,,,,,,,,13.4,43.5,0.0,8.4,227.7,108.8,1358,277.2,5.4,,,,,,,,,
13/09/2010 21:00,9.3,71.7,0.2,8.0,392.1,101.7,1350,159.9,4.0,,,,,,,,,,,,,,,,,,
13/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.9,0.3,8.6,280.8,98.0,1120,167.1,4.3
13/09/2010 16:00,,,,,,,,,,13.7,44.6,0.2,6.7,214.8,109.9,1373,264.2,5.4,,,,,,,,,
13/09/2010 15:00,9.5,72.5,0.0,7.8,408.0,102.0,1351,162.4,4.1,,,,,,,,,,,,,,,,,,
13/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,50.4,0.3,9.3,290.6,97.2,1109,168.1,4.3
13/09/2010 10:00,,,,,,,,,,13.2,42.5,0.0,7.9,209.3,106.5,1344,260.9,5.5,,,,,,,,,
13/09/2010 09:00,9.5,74.4,0.4,7.5,402.8,102.2,1349,160.1,4.1,,,,,,,,,,,,,,,,,,
13/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,51.0,0.4,8.9,281.0,97.5,1116,166.1,4.4
13/09/2010 04:00,,,,,,,,,,13.2,42.4,0.0,7.9,229.4,106.2,1343,259.3,5.5,,,,,,,,,
13/09/2010 03:00,9.2,70.8,0.3,7.1,376.4,98.9,1330,165.3,4.1,,,,,,,,,,,,,,,,,,
12/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.0,0.3,8.1,282.2,99.1,1116,172.5,4.3
12/09/2010 22:00,,,,,,,,,,13.7,41.8,0.6,8.4,223.3,109.4,1367,247.7,5.5,,,,,,,,,
12/09/2010 21:00,9.2,71.8,0.4,8.1,396.6,99.1,1344,168.2,4.1,,,,,,,,,,,,,,,,,,
12/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.6,0.2,7.4,268.1,99.0,1117,163.7,4.3
12/09/2010 16:00,,,,,,,,,,13.5,40.8,0.0,8.5,229.2,107.9,1353,238.0,5.5,,,,,,,,,
12/09/2010 15:00,9.4,71.1,0.1,7.8,410.2,101.5,1353,158.0,4.1,,,,,,,,,,,,,,,,,,
12/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,50.9,0.0,8.9,290.7,95.7,1106,156.0,4.4
12/09/2010 10:00,,,,,,,,,,13.4,40.7,0.1,7.7,209.8,107.0,1340,233.5,5.6,,,,,,,,,
12/09/2010 09:00,9.1,71.9,0.0,7.1,375.1,98.8,1335,164.5,4.1,,,,,,,,,,,,,,,,,,
12/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.5,8.4,277.4,98.9,1122,168.1,4.4
12/09/2010 04:00,,,,,,,,,,13.7,42.1,0.0,8.7,225.6,110.1,1369,215.2,5.6,,,,,,,,,
12/09/2010 03:00,9.4,72.4,0.4,7.5,382.4,102.3,1364,164.9,4.1,,,,,,,,,,,,,,,,,,
11/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.3,0.4,8.6,292.1,98.4,1124,161.6,4.4
11/09/2010 22:00,,,,,,,,,,13.8,42.4,0.1,8.7,232.3,110.3,1372,213.1,5.6,,,,,,,,,
11/09/2010 21:00,9.4,73.4,0.4,7.3,405.0,101.7,1357,162.2,4.1,,,,,,,,,,,,,,,,,,
11/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.0,0.1,8.8,287.9,98.3,1121,168.9,4.3
11/09/2010 16:00,,,,,,,,,,13.7,41.6,0.0,8.7,232.3,110.5,1377,200.0,5.6,,,,,,,,,
11/09/2010 15:00,9.4,71.0,0.0,7.2,380.3,102.1,1363,160.1,4.1,,,,,,,,,,,,,,,,,,
11/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.2,0.0,7.9,260.8,100.0,1130,163.8,4.4
11/09/2010 10:00,,,,,,,,,,13.3,39.5,0.2,8.7,226.3,106.9,1351,195.1,5.8,,,,,,,,,
11/09/2010 09:00,9.4,72.6,0.0,7.3,408.9,102.6,1370,160.2,4.3,,,,,,,,,,,,,,,,,,
11/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.3,0.2,8.4,265.2,99.3,1128,160.8,4.6
11/09/2010 04:00,,,,,,,,,,13.7,41.5,0.1,8.1,213.9,110.1,1375,189.0,5.9,,,,,,,,,
11/09/2010 03:00,9.3,70.9,0.4,8.0,407.3,100.5,1357,174.2,4.4,,,,,,,,,,,,,,,,,,
10/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,54.3,0.3,8.6,272.4,100.0,1139,174.2,4.8
10/09/2010 22:00,,,,,,,,,,13.8,42.7,0.0,8.9,228.2,110.7,1380,171.6,6.3,,,,,,,,,
10/09/2010 21:00,9.6,75.1,0.2,7.8,400.2,103.3,1380,167.6,4.7,,,,,,,,,,,,,,,,,,
10/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,51.9,0.1,8.5,272.8,99.1,1131,165.6,4.9
10/09/2010 16:00,,,,,,,,,,13.7,42.2,0.0,8.0,229.6,109.8,1373,170.7,6.4,,,,,,,,,
10/09/2010 15:00,9.6,74.2,0.2,7.7,405.1,103.7,1384,162.1,4.8,,,,,,,,,,,,,,,,,,
10/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,51.5,0.2,8.9,271.1,100.4,1133,166.3,4.9
10/09/2010 10:00,,,,,,,,,,13.8,43.1,0.3,8.9,235.8,110.5,1389,164.3,6.6,,,,,,,,,
10/09/2010 09:00,9.6,73.9,0.3,8.0,399.5,103.2,1379,169.2,4.9,,,,,,,,,,,,,,,,,,
10/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,52.5,0.3,8.9,268.6,99.8,1133,156.9,5.0
10/09/2010 04:00,,,,,,,,,,13.8,41.8,0.2,8.6,226.0,110.9,1384,169.0,6.6,,,,,,,,,
10/09/2010 03:00,9.2,70.3,0.5,7.7,387.5,99.8,1360,164.1,4.9,,,,,,,,,,,,,,,,,,
09/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,54.1,0.0,8.7,283.7,99.4,1137,153.1,5.0
09/09/2010 22:00,,,,,,,,,,13.9,42.9,0.2,8.6,227.4,111.1,1388,169.9,6.6,,,,,,,,,
09/09/2010 21:00,9.3,72.3,0.3,7.0,375.5,100.5,1358,170.9,4.8,,,,,,,,,,,,,,,,,,
09/09/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,51.3,0.2,8.1,287.8,95.9,1118,160.8,4.9
09/09/2010 16:00,,,,,,,,,,13.9,43.4,0.2,7.5,211.7,110.7,1385,162.0,6.5,,,,,,,,,
09/09/2010 15:00,9.3,71.2,0.1,8.0,407.4,100.6,1362,162.0,4.8,,,,,,,,,,,,,,,,,,
09/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,50.8,0.3,8.0,264.1,99.3,1129,161.3,5.1
09/09/2010 10:00,,,,,,,,,,13.8,44.6,0.1,8.9,227.6,110.1,1385,165.1,6.8,,,,,,,,,
09/09/2010 09:00,9.5,74.7,0.1,8.0,415.8,103.0,1387,159.9,5.0,,,,,,,,,,,,,,,,,,
09/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,52.0,0.2,8.5,263.8,100.3,1145,165.1,5.1
09/09/2010 04:00,,,,,,,,,,13.6,43.0,0.3,7.3,218.3,108.1,1371,165.3,6.8,,,,,,,,,
09/09/2010 03:00,9.6,73.5,0.3,7.6,379.8,103.6,1382,158.4,5.0,,,,,,,,,,,,,,,,,,
08/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.4,52.9,0.4,8.5,294.5,100.5,1140,159.2,5.1
08/09/2010 22:00,,,,,,,,,,13.4,40.3,0.3,8.7,233.0,107.3,1361,163.0,6.7,,,,,,,,,
08/09/2010 21:00,9.6,72.3,0.6,7.3,387.2,102.9,1378,155.0,5.0,,,,,,,,,,,,,,,,,,
08/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,53.1,0.3,8.4,260.1,100.0,1139,154.7,5.0
08/09/2010 16:00,,,,,,,,,,13.5,41.8,0.0,7.9,230.6,106.8,1360,165.9,6.6,,,,,,,,,
08/09/2010 15:00,9.5,73.7,0.0,7.2,379.6,101.8,1374,160.8,4.9,,,,,,,,,,,,,,,,,,
08/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,51.2,0.1,8.3,284.3,98.4,1128,163.6,5.0
08/09/2010 10:00,,,,,,,,,,13.8,42.3,0.3,8.5,226.6,110.1,1380,169.1,6.7,,,,,,,,,
08/09/2010 09:00,9.5,72.9,0.0,7.3,384.8,103.0,1381,163.4,5.0,,,,,,,,,,,,,,,,,,
08/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,53.3,0.2,7.7,269.3,99.2,1135,159.6,5.1
08/09/2010 04:00,,,,,,,,,,13.8,42.5,0.2,7.5,213.1,110.0,1377,167.1,6.8,,,,,,,,,
08/09/2010 03:00,9.3,70.5,0.0,7.0,397.7,100.7,1367,163.8,5.0,,,,,,,,,,,,,,,,,,
07/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.2,0.0,8.5,281.2,100.0,1138,157.9,5.1
07/09/2010 22:00,,,,,,,,,,13.8,41.5,0.4,8.1,215.8,110.7,1381,159.4,6.7,,,,,,,,,
07/09/2010 21:00,9.6,75.3,0.2,7.3,405.6,103.6,1382,163.2,5.0,,,,,,,,,,,,,,,,,,
07/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,55.1,0.1,8.7,284.5,101.1,1139,158.6,5.0
07/09/2010 16:00,,,,,,,,,,13.5,40.5,0.2,7.4,213.2,107.6,1360,168.9,6.7,,,,,,,,,
07/09/2010 15:00,9.4,71.9,0.3,6.9,382.8,100.5,1361,159.1,4.9,,,,,,,,,,,,,,,,,,
07/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.8,0.0,8.0,273.1,100.2,1138,162.1,5.1
07/09/2010 10:00,,,,,,,,,,13.4,40.9,0.3,7.6,205.3,107.2,1356,171.0,6.8,,,,,,,,,
07/09/2010 09:00,9.3,72.0,0.4,7.4,374.4,102.1,1370,161.9,5.0,,,,,,,,,,,,,,,,,,
07/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,53.7,0.1,8.7,283.2,100.3,1131,165.6,5.1
07/09/2010 04:00,,,,,,,,,,13.6,43.2,0.2,8.6,231.2,108.4,1371,164.1,6.8,,,,,,,,,
07/09/2010 03:00,9.3,71.7,0.1,7.3,401.6,100.3,1358,160.8,5.0,,,,,,,,,,,,,,,,,,
06/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.0,0.3,8.3,285.1,99.6,1134,163.1,5.0
06/09/2010 22:00,,,,,,,,,,13.4,42.0,0.0,8.0,216.6,106.5,1357,165.9,6.7,,,,,,,,,
06/09/2010 21:00,9.4,72.3,0.4,6.7,373.6,101.5,1369,161.6,4.9,,,,,,,,,,,,,,,,,,
06/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,52.8,0.1,8.4,284.9,100.6,1134,156.3,5.0
06/09/2010 16:00,,,,,,,,,,14.0,44.3,0.3,8.5,233.4,111.4,1390,163.1,6.6,,,,,,,,,
06/09/2010 15:00,9.6,73.5,0.2,7.5,385.0,102.2,1367,158.7,4.8,,,,,,,,,,,,,,,,,,
06/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.6,0.2,8.3,270.0,99.2,1120,162.0,5.0
06/09/2010 10:00,,,,,,,,,,13.8,42.9,0.2,8.2,224.4,110.2,1379,169.4,6.6,,,,,,,,,
06/09/2010 09:00,9.3,73.4,0.0,7.6,414.2,101.1,1361,160.6,4.9,,,,,,,,,,,,,,,,,,
06/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,52.6,0.1,8.9,291.8,99.0,1131,160.4,5.0
06/09/2010 04:00,,,,,,,,,,13.3,41.2,0.0,7.9,226.9,106.8,1360,170.9,6.7,,,,,,,,,
06/09/2010 03:00,9.5,74.1,0.0,7.5,403.7,102.7,1378,158.2,4.9,,,,,,,,,,,,,,,,,,
05/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,51.5,0.2,8.1,282.9,96.9,1122,165.7,5.0
05/09/2010 22:00,,,,,,,,,,13.8,43.4,0.2,8.2,213.4,110.5,1380,161.2,6.6,,,,,,,,,
05/09/2010 21:00,9.6,73.2,0.0,8.2,405.5,103.3,1380,158.6,4.8,,,,,,,,,,,,,,,,,,
05/09/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,50.9,0.0,8.7,279.5,96.3,1117,154.8,5.0
05/09/2010 16:00,,,,,,,,,,13.7,41.1,0.0,8.1,224.1,109.5,1376,161.7,6.6,,,,,,,,,
05/09/2010 15:00,9.2,72.3,0.0,7.6,412.0,100.3,1355,158.1,4.8,,,,,,,,,,,,,,,,,,
05/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.6,0.1,8.2,262.2,99.2,1133,166.6,5.1
05/09/2010 10:00,,,,,,,,,,13.6,40.7,0.2,8.9,230.5,109.1,1376,160.8,6.7,,,,,,,,,
05/09/2010 09:00,9.2,72.8,0.2,7.6,400.3,101.1,1364,159.3,4.9,,,,,,,,,,,,,,,,,,
05/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,51.4,0.4,9.1,277.8,96.4,1119,159.7,5.1
05/09/2010 04:00,,,,,,,,,,13.8,42.3,0.2,8.2,223.2,110.0,1380,167.1,6.8,,,,,,,,,
05/09/2010 03:00,9.3,70.6,0.5,7.6,408.4,100.3,1353,162.1,4.9,,,,,,,,,,,,,,,,,,
04/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,53.9,0.0,7.7,264.4,99.5,1135,159.1,5.0
04/09/2010 22:00,,,,,,,,,,13.9,42.2,0.1,8.8,230.2,111.2,1382,162.5,6.8,,,,,,,,,
04/09/2010 21:00,9.4,72.5,0.2,6.9,383.0,102.2,1371,157.6,4.9,,,,,,,,,,,,,,,,,,
04/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.6,0.1,8.2,266.9,97.8,1128,163.2,5.0
04/09/2010 16:00,,,,,,,,,,13.4,39.8,0.0,8.8,225.1,106.8,1357,159.0,6.7,,,,,,,,,
04/09/2010 15:00,9.6,73.8,0.7,6.8,376.9,102.9,1376,157.9,4.8,,,,,,,,,,,,,,,,,,
04/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.2,0.5,8.1,283.9,99.2,1131,162.1,5.0
04/09/2010 10:00,,,,,,,,,,13.4,41.0,0.2,8.1,227.8,106.9,1363,167.7,6.8,,,,,,,,,
04/09/2010 09:00,9.2,72.4,0.0,6.9,372.5,99.9,1352,158.9,4.9,,,,,,,,,,,,,,,,,,
04/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,53.1,0.2,8.2,283.5,99.2,1138,160.4,5.0
04/09/2010 04:00,,,,,,,,,,13.3,40.6,0.1,8.1,206.2,105.8,1354,154.6,6.8,,,,,,,,,
04/09/2010 03:00,9.4,72.7,0.1,7.6,397.5,102.2,1368,159.8,4.9,,,,,,,,,,,,,,,,,,
03/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.4,0.1,8.2,267.6,99.5,1135,157.6,5.0
03/09/2010 22:00,,,,,,,,,,13.7,41.7,0.1,8.1,231.2,109.0,1374,161.8,6.7,,,,,,,,,
03/09/2010 21:00,9.5,74.3,0.1,8.2,403.5,102.7,1373,161.6,4.8,,,,,,,,,,,,,,,,,,
03/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.5,0.1,8.2,274.0,99.5,1127,165.1,4.9
03/09/2010 16:00,,,,,,,,,,13.9,42.0,0.5,8.2,231.9,110.3,1384,164.3,6.5,,,,,,,,,
03/09/2010 15:00,9.3,70.5,0.2,7.7,405.9,99.9,1358,162.9,4.7,,,,,,,,,,,,,,,,,,
03/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,52.7,0.1,8.7,269.6,100.0,1137,155.8,5.0
03/09/2010 10:00,,,,,,,,,,13.8,43.2,0.0,8.8,232.5,109.8,1378,158.1,6.7,,,,,,,,,
03/09/2010 09:00,9.3,72.2,0.0,7.2,389.5,100.3,1359,164.8,4.8,,,,,,,,,,,,,,,,,,
03/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,49.1,0.3,8.3,273.0,96.6,1114,164.4,5.1
03/09/2010 04:00,,,,,,,,,,13.8,42.1,0.2,8.3,231.9,109.8,1385,156.8,6.7,,,,,,,,,
03/09/2010 03:00,9.5,73.3,0.2,6.9,377.3,102.6,1373,160.0,4.8,,,,,,,,,,,,,,,,,,
02/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,49.9,0.2,8.6,280.8,96.4,1112,160.9,5.0
02/09/2010 22:00,,,,,,,,,,13.6,42.3,0.0,8.4,230.9,107.1,1365,159.4,6.7,,,,,,,,,
02/09/2010 21:00,9.5,71.9,0.1,6.9,375.3,102.8,1366,164.9,4.7,,,,,,,,,,,,,,,,,,
02/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,51.6,0.1,8.8,281.5,99.5,1126,163.2,4.9
02/09/2010 16:00,,,,,,,,,,13.9,41.0,0.1,8.3,225.7,110.2,1386,164.0,6.5,,,,,,,,,
02/09/2010 15:00,9.5,72.7,0.2,6.6,375.6,102.3,1369,163.4,4.7,,,,,,,,,,,,,,,,,,
02/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,53.0,0.4,8.6,286.9,99.9,1142,156.8,5.0
02/09/2010 10:00,,,,,,,,,,13.8,41.1,0.1,8.4,233.1,109.9,1382,164.8,6.7,,,,,,,,,
02/09/2010 09:00,9.5,72.1,0.1,7.1,370.7,103.2,1372,157.3,4.8,,,,,,,,,,,,,,,,,,
02/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,50.7,0.0,8.7,277.8,96.6,1114,169.1,5.0
02/09/2010 04:00,,,,,,,,,,13.3,41.5,0.1,8.0,216.2,106.4,1362,161.3,6.7,,,,,,,,,
02/09/2010 03:00,9.2,71.0,0.1,7.0,383.1,100.0,1349,160.6,4.8,,,,,,,,,,,,,,,,,,
01/09/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.5,0.0,8.3,267.9,98.9,1131,156.1,5.0
01/09/2010 22:00,,,,,,,,,,13.9,41.0,0.0,7.9,211.6,110.5,1391,166.9,6.7,,,,,,,,,
01/09/2010 21:00,9.3,72.0,0.1,7.6,378.9,99.7,1353,155.8,4.8,,,,,,,,,,,,,,,,,,
01/09/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.2,0.1,8.6,281.0,96.7,1113,160.2,4.9
01/09/2010 16:00,,,,,,,,,,13.2,40.9,0.1,8.6,231.5,105.2,1347,167.4,6.6,,,,,,,,,
01/09/2010 15:00,9.5,71.3,0.2,7.3,378.6,102.5,1363,158.1,4.7,,,,,,,,,,,,,,,,,,
01/09/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,51.2,0.1,7.7,280.9,99.9,1132,161.9,5.0
01/09/2010 10:00,,,,,,,,,,13.9,42.0,0.1,7.3,212.9,109.4,1377,158.3,6.8,,,,,,,,,
01/09/2010 09:00,9.6,74.2,0.2,7.9,405.1,102.4,1365,160.1,4.8,,,,,,,,,,,,,,,,,,
01/09/2010 05:00,,,,,,,,,,,,,,,,,,,8.4,52.9,0.1,8.9,285.2,99.9,1137,163.2,5.1
01/09/2010 04:00,,,,,,,,,,13.6,42.5,0.1,7.9,218.5,107.7,1363,167.3,6.8,,,,,,,,,
01/09/2010 03:00,9.5,73.5,0.4,7.1,370.0,101.7,1365,158.2,4.8,,,,,,,,,,,,,,,,,,
31/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,49.7,0.1,8.6,275.0,95.7,1107,160.7,5.0
31/08/2010 22:00,,,,,,,,,,13.9,40.6,0.3,8.1,221.8,109.1,1371,170.8,6.7,,,,,,,,,
31/08/2010 21:00,9.5,72.4,0.3,7.4,415.9,102.4,1369,152.3,4.8,,,,,,,,,,,,,,,,,,
31/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.4,51.8,0.1,8.1,268.9,99.7,1132,155.6,4.9
31/08/2010 16:00,,,,,,,,,,13.8,42.3,0.0,7.7,206.0,109.2,1371,169.2,6.6,,,,,,,,,
31/08/2010 15:00,9.5,72.2,0.0,8.0,390.8,102.0,1364,161.3,4.7,,,,,,,,,,,,,,,,,,
31/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,48.9,0.5,8.4,257.6,96.7,1113,159.1,5.0
31/08/2010 10:00,,,,,,,,,,14.0,42.1,0.0,8.1,235.2,109.8,1383,165.9,6.7,,,,,,,,,
31/08/2010 09:00,9.5,72.6,0.1,6.6,373.3,101.7,1362,157.8,4.9,,,,,,,,,,,,,,,,,,
31/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,52.5,0.1,8.6,278.1,98.4,1131,155.1,5.1
31/08/2010 04:00,,,,,,,,,,13.9,44.1,0.0,7.4,215.4,109.8,1376,166.0,6.8,,,,,,,,,
31/08/2010 03:00,9.4,70.7,0.1,7.2,404.3,101.8,1360,163.8,4.9,,,,,,,,,,,,,,,,,,
30/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,52.7,0.4,7.6,278.3,98.7,1129,161.0,5.0
30/08/2010 22:00,,,,,,,,,,14.0,41.3,0.3,7.4,210.3,109.9,1374,167.3,6.6,,,,,,,,,
30/08/2010 21:00,9.3,70.7,0.5,7.1,387.5,99.6,1340,156.1,4.7,,,,,,,,,,,,,,,,,,
30/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.6,0.2,8.2,261.5,98.1,1127,159.9,4.8
30/08/2010 16:00,,,,,,,,,,13.6,39.0,0.1,8.0,229.3,106.4,1354,172.2,6.6,,,,,,,,,
30/08/2010 15:00,9.4,73.7,0.1,6.3,392.1,101.9,1362,162.4,4.7,,,,,,,,,,,,,,,,,,
30/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,50.4,0.0,8.3,270.7,97.9,1121,159.1,5.1
30/08/2010 10:00,,,,,,,,,,13.9,42.6,0.0,7.6,227.5,109.4,1377,164.6,6.8,,,,,,,,,
30/08/2010 09:00,9.5,73.0,0.2,7.4,413.6,101.9,1361,161.5,4.8,,,,,,,,,,,,,,,,,,
30/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,49.2,0.2,8.7,280.5,96.7,1113,156.5,5.1
30/08/2010 04:00,,,,,,,,,,13.2,39.2,0.2,7.7,225.6,104.7,1343,164.1,6.8,,,,,,,,,
30/08/2010 03:00,9.2,69.9,0.1,7.0,372.6,99.4,1342,167.4,4.8,,,,,,,,,,,,,,,,,,
29/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.4,0.2,8.4,279.1,98.4,1125,164.7,5.0
29/08/2010 22:00,,,,,,,,,,13.3,40.6,0.3,8.0,226.3,105.3,1345,170.5,6.7,,,,,,,,,
29/08/2010 21:00,9.3,72.1,0.0,7.2,404.0,102.3,1359,158.7,4.7,,,,,,,,,,,,,,,,,,
29/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,51.1,0.3,7.6,261.3,98.7,1125,158.2,5.0
29/08/2010 16:00,,,,,,,,,,13.8,41.7,0.3,7.5,228.0,109.4,1379,167.2,6.7,,,,,,,,,
29/08/2010 15:00,9.2,69.7,0.2,7.1,370.4,99.8,1341,160.5,4.8,,,,,,,,,,,,,,,,,,
29/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,48.7,0.2,8.2,285.0,96.4,1107,158.2,5.2
29/08/2010 10:00,,,,,,,,,,13.2,40.5,0.1,7.6,217.7,106.1,1357,163.2,7.0,,,,,,,,,
29/08/2010 09:00,9.2,72.2,0.1,6.8,384.1,101.8,1361,164.5,5.0,,,,,,,,,,,,,,,,,,
29/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.1,0.1,7.8,271.2,100.2,1132,156.8,5.1
29/08/2010 04:00,,,,,,,,,,13.5,41.0,0.0,7.6,212.2,108.1,1364,168.0,6.9,,,,,,,,,
29/08/2010 03:00,9.4,71.9,0.2,7.3,381.4,102.7,1366,160.5,4.9,,,,,,,,,,,,,,,,,,
28/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.4,8.7,278.7,96.9,1124,159.1,5.1
28/08/2010 22:00,,,,,,,,,,13.7,42.0,0.1,8.4,220.4,109.4,1381,165.3,6.9,,,,,,,,,
28/08/2010 21:00,9.4,71.9,0.1,7.7,386.4,102.4,1366,159.5,4.8,,,,,,,,,,,,,,,,,,
28/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,51.2,0.3,8.4,284.8,99.6,1132,162.3,5.0
28/08/2010 16:00,,,,,,,,,,13.7,44.5,0.2,8.0,226.5,109.6,1378,161.7,6.8,,,,,,,,,
28/08/2010 15:00,9.4,72.3,0.5,7.4,404.1,102.3,1363,160.2,4.8,,,,,,,,,,,,,,,,,,
28/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.4,0.1,8.3,265.1,96.8,1114,156.0,5.2
28/08/2010 10:00,,,,,,,,,,13.6,41.4,0.0,8.0,231.0,108.2,1371,158.4,7.0,,,,,,,,,
28/08/2010 09:00,9.4,73.2,0.0,7.9,410.8,102.9,1372,161.3,5.0,,,,,,,,,,,,,,,,,,
28/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,51.2,0.1,8.2,275.3,96.7,1115,158.2,5.2
28/08/2010 04:00,,,,,,,,,,14.0,41.9,0.2,8.9,223.9,111.1,1391,157.3,7.0,,,,,,,,,
28/08/2010 03:00,9.5,72.9,0.1,7.6,398.4,102.7,1373,159.4,4.9,,,,,,,,,,,,,,,,,,
27/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.9,0.4,8.5,280.3,99.3,1135,155.9,5.1
27/08/2010 22:00,,,,,,,,,,13.2,41.3,0.0,7.3,211.5,106.0,1349,160.2,6.9,,,,,,,,,
27/08/2010 21:00,9.5,72.7,0.3,7.0,377.8,102.3,1362,155.9,4.8,,,,,,,,,,,,,,,,,,
27/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.0,0.2,8.3,276.7,100.0,1138,150.4,5.0
27/08/2010 16:00,,,,,,,,,,13.7,42.9,0.0,7.9,220.9,109.2,1380,162.0,6.7,,,,,,,,,
27/08/2010 15:00,9.4,72.7,0.0,7.5,389.2,102.8,1372,157.9,4.8,,,,,,,,,,,,,,,,,,
27/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.7,0.0,8.3,266.9,99.3,1130,162.1,5.1
27/08/2010 10:00,,,,,,,,,,13.7,41.9,0.0,8.3,224.7,108.9,1375,156.0,6.9,,,,,,,,,
27/08/2010 09:00,9.3,72.7,0.3,6.9,385.7,102.6,1367,164.3,4.9,,,,,,,,,,,,,,,,,,
27/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.2,0.2,8.3,287.3,99.2,1127,160.4,5.1
27/08/2010 04:00,,,,,,,,,,13.8,40.4,0.1,8.3,220.1,110.3,1386,161.6,7.0,,,,,,,,,
27/08/2010 03:00,9.2,70.2,0.0,6.7,377.0,100.2,1349,165.2,4.9,,,,,,,,,,,,,,,,,,
26/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.3,8.8,290.9,98.1,1133,157.3,5.1
26/08/2010 22:00,,,,,,,,,,13.8,42.0,0.0,8.5,227.4,110.6,1376,156.2,6.9,,,,,,,,,
26/08/2010 21:00,9.4,71.4,0.4,7.6,398.4,103.0,1371,160.9,4.9,,,,,,,,,,,,,,,,,,
26/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,51.7,0.2,8.2,267.8,99.4,1130,163.3,4.9
26/08/2010 16:00,,,,,,,,,,13.3,41.9,0.0,7.8,224.6,106.3,1362,161.4,6.7,,,,,,,,,
26/08/2010 15:00,9.4,73.7,0.0,7.3,386.4,103.2,1378,161.9,4.8,,,,,,,,,,,,,,,,,,
26/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.4,52.6,0.4,8.2,280.9,100.7,1142,162.4,5.0
26/08/2010 10:00,,,,,,,,,,13.6,42.3,0.0,8.2,233.4,109.6,1382,163.8,7.0,,,,,,,,,
26/08/2010 09:00,9.4,73.2,0.3,7.5,410.8,102.7,1369,159.3,5.0,,,,,,,,,,,,,,,,,,
26/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.5,0.4,8.0,280.0,99.4,1129,165.6,5.2
26/08/2010 04:00,,,,,,,,,,13.5,41.6,0.2,6.9,212.0,108.5,1374,161.6,7.0,,,,,,,,,
26/08/2010 03:00,9.3,71.9,0.3,6.6,395.8,102.8,1369,164.4,5.0,,,,,,,,,,,,,,,,,,
25/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,50.3,0.0,8.3,262.9,96.6,1119,166.1,5.0
25/08/2010 22:00,,,,,,,,,,13.6,40.1,0.1,8.5,226.4,109.3,1377,162.1,6.8,,,,,,,,,
25/08/2010 21:00,9.4,71.8,0.0,8.0,394.8,103.0,1376,161.6,4.8,,,,,,,,,,,,,,,,,,
25/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.8,0.2,8.9,283.2,99.7,1136,157.8,4.9
25/08/2010 16:00,,,,,,,,,,13.6,42.3,0.3,8.1,227.9,109.4,1380,158.8,6.8,,,,,,,,,
25/08/2010 15:00,9.3,73.4,0.1,7.8,409.7,102.1,1364,163.4,4.8,,,,,,,,,,,,,,,,,,
25/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,52.4,0.2,8.7,280.0,96.4,1113,160.8,5.0
25/08/2010 10:00,,,,,,,,,,13.2,41.4,0.0,8.4,229.8,106.7,1359,165.4,6.9,,,,,,,,,
25/08/2010 09:00,9.1,72.1,0.3,7.2,379.4,100.3,1347,156.7,4.9,,,,,,,,,,,,,,,,,,
25/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,50.0,0.3,8.5,267.7,96.8,1124,156.4,5.2
25/08/2010 04:00,,,,,,,,,,13.6,38.6,0.0,7.7,225.6,109.2,1370,164.3,7.0,,,,,,,,,
25/08/2010 03:00,9.2,72.0,0.3,7.1,379.2,101.2,1365,163.0,4.9,,,,,,,,,,,,,,,,,,
24/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.0,8.7,277.9,97.3,1119,158.4,5.1
24/08/2010 22:00,,,,,,,,,,13.2,42.7,0.1,6.9,210.7,106.4,1362,159.3,6.9,,,,,,,,,
24/08/2010 21:00,9.1,70.5,0.2,7.1,373.9,99.9,1342,152.7,4.9,,,,,,,,,,,,,,,,,,
24/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.2,8.1,263.2,99.9,1133,160.1,5.0
24/08/2010 16:00,,,,,,,,,,13.6,39.9,0.2,7.8,220.8,110.3,1383,164.4,6.9,,,,,,,,,
24/08/2010 15:00,9.3,73.8,0.2,7.7,392.5,102.4,1362,160.7,4.9,,,,,,,,,,,,,,,,,,
24/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.3,0.2,8.2,274.6,100.4,1135,159.9,5.1
24/08/2010 10:00,,,,,,,,,,13.2,40.3,0.0,8.0,227.9,106.5,1357,164.6,7.0,,,,,,,,,
24/08/2010 09:00,9.1,70.7,0.5,6.9,382.8,100.5,1341,167.8,5.0,,,,,,,,,,,,,,,,,,
24/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,51.0,0.3,8.4,256.1,97.3,1117,153.6,5.2
24/08/2010 04:00,,,,,,,,,,13.2,41.5,0.0,7.8,210.0,106.7,1359,163.6,7.0,,,,,,,,,
24/08/2010 03:00,9.0,70.4,0.1,8.0,411.3,100.3,1346,160.5,5.0,,,,,,,,,,,,,,,,,,
23/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,51.6,0.2,8.3,264.4,99.5,1133,164.2,5.1
23/08/2010 22:00,,,,,,,,,,13.5,41.5,0.1,8.8,227.0,109.6,1374,170.8,7.0,,,,,,,,,
23/08/2010 21:00,9.0,72.4,0.3,7.0,382.8,100.7,1348,155.3,4.9,,,,,,,,,,,,,,,,,,
23/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.3,8.1,281.1,98.8,1139,163.5,5.1
23/08/2010 16:00,,,,,,,,,,13.2,39.8,0.4,7.7,211.4,107.1,1359,165.8,7.1,,,,,,,,,
23/08/2010 15:00,9.0,71.1,0.1,7.1,374.5,99.9,1348,158.3,4.9,,,,,,,,,,,,,,,,,,
23/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.0,0.1,9.0,282.2,100.4,1141,156.0,5.1
23/08/2010 10:00,,,,,,,,,,13.6,41.6,0.2,8.5,227.9,109.8,1383,160.6,7.1,,,,,,,,,
23/08/2010 09:00,9.3,72.9,0.2,7.3,384.9,102.5,1368,159.6,5.0,,,,,,,,,,,,,,,,,,
23/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.8,0.0,7.1,256.9,100.3,1142,157.3,5.2
23/08/2010 04:00,,,,,,,,,,13.5,41.7,0.0,8.7,231.0,110.0,1385,163.2,7.1,,,,,,,,,
23/08/2010 03:00,9.2,71.1,0.3,7.7,408.8,102.9,1370,158.0,5.0,,,,,,,,,,,,,,,,,,
22/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,51.6,0.2,8.4,289.5,100.1,1140,155.2,5.2
22/08/2010 22:00,,,,,,,,,,13.2,38.7,0.0,8.2,213.4,107.2,1361,160.3,7.1,,,,,,,,,
22/08/2010 21:00,9.3,72.1,0.3,7.4,399.9,103.0,1366,160.4,5.0,,,,,,,,,,,,,,,,,,
22/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.2,8.5,271.3,98.2,1128,160.2,5.2
22/08/2010 16:00,,,,,,,,,,13.5,43.5,0.2,7.9,222.4,109.4,1378,163.5,7.1,,,,,,,,,
22/08/2010 15:00,9.0,70.9,0.2,7.4,365.6,99.2,1343,161.4,5.0,,,,,,,,,,,,,,,,,,
22/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.1,0.3,8.4,289.8,100.4,1147,160.2,5.3
22/08/2010 10:00,,,,,,,,,,13.5,42.8,0.0,7.8,217.4,110.1,1385,165.2,7.3,,,,,,,,,
22/08/2010 09:00,9.2,72.8,0.3,7.1,378.3,102.5,1359,163.3,5.1,,,,,,,,,,,,,,,,,,
22/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,52.8,0.3,8.3,281.5,100.4,1143,157.6,5.3
22/08/2010 04:00,,,,,,,,,,12.9,40.1,0.2,8.4,223.1,104.7,1354,165.6,7.2,,,,,,,,,
