Timestamp,C: Hydrogen (ppm),C: Methane (ppm),C: Acetylene (ppm),C: Ethylene (ppm),C: Ethane (ppm),C: Carbon Monoxide (ppm),C: Carbon Dioxide (ppm),C: Oxygen (ppm),C: Water (ppm),B: Hydrogen (ppm),B: Methane (ppm),B: Acetylene (ppm),B: Ethylene (ppm),B: Ethane (ppm),B: Carbon Monoxide (ppm),B: Carbon Dioxide (ppm),B: Oxygen (ppm),B: Water (ppm),A: Hydrogen (ppm),A: Methane (ppm),A: Acetylene (ppm),A: Ethylene (ppm),A: Ethane (ppm),A: Carbon Monoxide (ppm),A: Carbon Dioxide (ppm),A: Oxygen (ppm),A: Water (ppm)
22/08/2010 03:00,9.3,73.6,0.1,7.1,371.6,102.7,1361,164.4,5.1,,,,,,,,,,,,,,,,,,
21/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.1,0.5,9.0,279.4,99.4,1139,161.0,5.2
21/08/2010 22:00,,,,,,,,,,13.5,41.8,0.0,8.5,216.4,109.6,1381,160.9,7.1,,,,,,,,,
21/08/2010 21:00,9.2,71.5,0.2,7.6,405.1,101.7,1356,162.7,5.0,,,,,,,,,,,,,,,,,,
21/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,52.5,0.3,8.0,268.4,98.9,1128,158.9,5.1
21/08/2010 16:00,,,,,,,,,,13.5,41.5,0.1,8.5,229.1,109.7,1378,162.6,6.9,,,,,,,,,
21/08/2010 15:00,9.2,72.5,0.4,8.2,407.4,102.0,1354,158.1,4.9,,,,,,,,,,,,,,,,,,
21/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,50.5,0.3,8.1,278.7,99.9,1135,158.1,5.1
21/08/2010 10:00,,,,,,,,,,13.5,40.7,0.1,7.8,205.7,109.8,1375,162.4,7.0,,,,,,,,,
21/08/2010 09:00,9.4,73.3,0.1,7.7,404.2,103.3,1364,153.8,5.0,,,,,,,,,,,,,,,,,,
21/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,50.6,0.2,8.6,279.5,98.5,1134,162.5,5.1
21/08/2010 04:00,,,,,,,,,,13.6,40.9,0.3,8.6,232.4,110.4,1380,156.2,7.0,,,,,,,,,
21/08/2010 03:00,9.2,72.8,0.2,8.4,405.9,102.3,1361,169.0,4.9,,,,,,,,,,,,,,,,,,
20/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,52.2,0.0,8.8,285.2,98.7,1127,160.4,5.0
20/08/2010 22:00,,,,,,,,,,13.3,41.3,0.2,7.4,221.0,109.3,1374,161.0,6.8,,,,,,,,,
20/08/2010 21:00,9.1,71.2,0.0,6.8,365.5,102.4,1354,150.4,4.9,,,,,,,,,,,,,,,,,,
20/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,51.4,0.0,8.1,282.6,96.9,1119,155.9,4.9
20/08/2010 16:00,,,,,,,,,,13.3,40.7,0.1,8.2,220.1,108.7,1373,159.1,6.7,,,,,,,,,
20/08/2010 15:00,9.3,72.4,0.0,7.1,370.4,103.0,1369,159.1,4.8,,,,,,,,,,,,,,,,,,
20/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.1,0.0,8.9,281.0,98.4,1130,154.6,5.0
20/08/2010 10:00,,,,,,,,,,13.5,41.6,0.3,9.2,231.5,109.7,1382,160.3,6.9,,,,,,,,,
20/08/2010 09:00,9.3,71.8,0.4,7.6,370.8,102.1,1363,162.3,4.8,,,,,,,,,,,,,,,,,,
20/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,51.0,0.6,7.9,266.1,99.6,1131,164.4,5.0
20/08/2010 04:00,,,,,,,,,,13.4,41.4,0.0,7.5,212.8,109.1,1375,167.7,6.8,,,,,,,,,
20/08/2010 03:00,9.4,73.2,0.0,7.1,376.6,103.7,1360,154.8,4.8,,,,,,,,,,,,,,,,,,
19/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,50.6,0.1,8.1,265.0,99.9,1134,158.3,4.9
19/08/2010 22:00,,,,,,,,,,13.5,42.3,0.0,8.6,228.8,110.1,1381,158.7,6.8,,,,,,,,,
19/08/2010 21:00,9.2,73.2,0.4,7.6,399.6,102.3,1352,158.4,4.8,,,,,,,,,,,,,,,,,,
19/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.6,0.3,8.8,282.7,97.3,1123,160.8,4.9
19/08/2010 16:00,,,,,,,,,,13.4,40.4,0.0,8.7,227.7,109.0,1369,158.6,6.7,,,,,,,,,
19/08/2010 15:00,9.1,71.5,0.2,7.5,401.0,100.7,1345,153.9,4.7,,,,,,,,,,,,,,,,,,
19/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,50.4,0.4,8.5,284.1,100.3,1140,168.4,5.0
19/08/2010 10:00,,,,,,,,,,13.3,42.2,0.0,7.4,208.7,108.1,1364,157.0,6.9,,,,,,,,,
19/08/2010 09:00,9.2,71.3,0.1,6.7,374.6,101.9,1343,161.6,4.8,,,,,,,,,,,,,,,,,,
19/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,50.2,0.2,8.5,264.6,99.4,1128,159.2,5.0
19/08/2010 04:00,,,,,,,,,,13.1,41.6,0.0,7.5,210.0,105.9,1359,168.3,6.9,,,,,,,,,
19/08/2010 03:00,9.1,69.5,0.0,7.4,371.5,101.3,1341,165.5,4.8,,,,,,,,,,,,,,,,,,
18/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.3,50.7,0.3,7.5,261.5,100.2,1127,160.3,4.9
18/08/2010 22:00,,,,,,,,,,13.1,39.6,0.1,8.3,228.8,105.9,1355,166.5,6.8,,,,,,,,,
18/08/2010 21:00,9.2,71.5,0.3,7.6,396.3,102.4,1349,164.8,4.7,,,,,,,,,,,,,,,,,,
18/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.0,0.1,8.4,284.2,98.2,1127,159.5,4.8
18/08/2010 16:00,,,,,,,,,,13.0,40.5,0.1,8.7,228.3,105.6,1349,166.6,6.6,,,,,,,,,
18/08/2010 15:00,9.1,70.9,0.0,8.1,393.0,101.6,1346,163.6,4.7,,,,,,,,,,,,,,,,,,
18/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.9,0.5,8.7,285.5,99.2,1135,162.3,4.9
18/08/2010 10:00,,,,,,,,,,13.4,42.0,0.1,7.5,202.6,108.9,1368,157.5,6.9,,,,,,,,,
18/08/2010 09:00,9.0,71.2,0.0,7.7,383.4,99.6,1332,169.9,4.8,,,,,,,,,,,,,,,,,,
18/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,49.6,0.1,8.9,275.9,99.4,1146,156.3,5.0
18/08/2010 04:00,,,,,,,,,,13.0,41.1,0.1,8.8,219.4,106.1,1354,164.2,6.9,,,,,,,,,
18/08/2010 03:00,9.2,71.4,0.1,7.7,381.3,102.1,1348,162.4,4.8,,,,,,,,,,,,,,,,,,
17/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.4,0.3,8.7,274.4,99.5,1136,160.5,4.9
17/08/2010 22:00,,,,,,,,,,13.3,41.3,0.2,8.7,227.6,108.2,1376,158.4,6.8,,,,,,,,,
17/08/2010 21:00,9.2,72.1,0.4,7.6,408.1,102.6,1354,164.8,4.7,,,,,,,,,,,,,,,,,,
17/08/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,49.9,0.2,8.4,281.0,96.8,1117,162.2,4.8
17/08/2010 16:00,,,,,,,,,,13.3,41.8,0.0,8.5,225.5,108.4,1372,158.0,6.7,,,,,,,,,
17/08/2010 15:00,9.1,72.4,0.3,7.1,396.1,102.0,1345,156.6,4.6,,,,,,,,,,,,,,,,,,
17/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.4,0.3,8.1,260.2,99.7,1132,156.6,4.9
17/08/2010 10:00,,,,,,,,,,13.3,40.4,0.0,8.9,224.9,108.9,1370,158.3,6.8,,,,,,,,,
17/08/2010 09:00,9.1,71.3,0.1,7.6,398.9,102.1,1353,161.0,4.7,,,,,,,,,,,,,,,,,,
17/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,51.6,0.3,9.3,279.8,97.7,1123,161.3,4.9
17/08/2010 04:00,,,,,,,,,,12.9,40.9,0.0,8.9,224.9,105.2,1352,156.2,6.9,,,,,,,,,
17/08/2010 03:00,9.1,73.2,0.3,6.4,366.9,102.0,1351,164.4,4.7,,,,,,,,,,,,,,,,,,
16/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,50.0,0.3,8.0,272.4,96.9,1120,169.2,4.9
16/08/2010 22:00,,,,,,,,,,13.0,41.9,0.1,8.1,204.8,105.7,1351,166.1,6.9,,,,,,,,,
16/08/2010 21:00,9.1,71.2,0.3,6.9,377.3,100.3,1336,160.5,4.7,,,,,,,,,,,,,,,,,,
16/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,52.2,0.0,8.9,280.1,99.5,1139,164.0,4.8
16/08/2010 16:00,,,,,,,,,,13.4,42.4,0.0,8.2,224.0,108.5,1373,162.2,6.7,,,,,,,,,
16/08/2010 15:00,9.2,72.1,0.3,7.8,394.1,101.5,1355,165.1,4.6,,,,,,,,,,,,,,,,,,
16/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,50.3,0.1,8.4,273.5,96.6,1121,160.8,4.9
16/08/2010 10:00,,,,,,,,,,13.4,40.5,0.2,7.6,226.5,109.6,1378,157.1,6.9,,,,,,,,,
16/08/2010 09:00,9.2,70.7,0.3,7.4,384.5,101.4,1343,159.4,4.7,,,,,,,,,,,,,,,,,,
16/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,49.9,0.2,8.5,275.6,99.7,1143,163.0,4.9
16/08/2010 04:00,,,,,,,,,,12.8,41.0,0.1,8.7,219.4,104.5,1348,166.6,6.8,,,,,,,,,
16/08/2010 03:00,8.9,70.2,0.2,7.4,403.1,99.3,1329,154.2,4.7,,,,,,,,,,,,,,,,,,
15/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.3,0.5,8.1,260.8,99.1,1140,156.5,4.8
15/08/2010 22:00,,,,,,,,,,13.0,39.4,0.0,7.7,209.9,105.3,1354,159.4,6.6,,,,,,,,,
15/08/2010 21:00,9.3,73.5,0.1,7.7,386.9,102.0,1349,164.5,4.5,,,,,,,,,,,,,,,,,,
15/08/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,50.2,0.2,8.5,276.1,95.6,1122,155.4,4.7
15/08/2010 16:00,,,,,,,,,,13.4,40.5,0.0,8.1,223.8,108.0,1362,162.6,6.4,,,,,,,,,
15/08/2010 15:00,9.1,72.3,0.4,7.3,378.5,101.7,1344,163.0,4.4,,,,,,,,,,,,,,,,,,
15/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,51.7,0.6,8.6,277.6,98.8,1124,157.0,4.8
15/08/2010 10:00,,,,,,,,,,13.4,41.6,0.0,8.2,225.4,108.9,1377,163.2,6.6,,,,,,,,,
15/08/2010 09:00,8.9,69.7,0.4,5.8,362.6,98.9,1319,161.6,4.5,,,,,,,,,,,,,,,,,,
15/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.2,8.6,271.1,99.2,1140,160.4,4.8
15/08/2010 04:00,,,,,,,,,,13.0,39.6,0.2,8.6,224.3,105.1,1349,157.4,6.6,,,,,,,,,
15/08/2010 03:00,8.9,71.3,0.0,7.9,381.0,98.2,1319,155.8,4.5,,,,,,,,,,,,,,,,,,
14/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.3,9.0,282.0,99.0,1133,163.7,4.7
14/08/2010 22:00,,,,,,,,,,12.8,39.0,0.0,8.5,230.8,104.7,1343,163.5,6.4,,,,,,,,,
14/08/2010 21:00,9.2,72.8,0.1,8.1,405.2,102.5,1340,158.0,4.4,,,,,,,,,,,,,,,,,,
14/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.5,0.1,7.6,257.4,96.8,1125,163.0,4.6
14/08/2010 16:00,,,,,,,,,,13.0,40.6,0.0,8.0,219.3,104.9,1346,165.7,6.4,,,,,,,,,
14/08/2010 15:00,8.9,69.9,0.1,7.9,404.7,99.1,1325,157.8,4.4,,,,,,,,,,,,,,,,,,
14/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.6,0.1,8.0,252.0,100.0,1144,161.7,4.8
14/08/2010 10:00,,,,,,,,,,13.1,39.9,0.2,8.3,203.8,105.9,1358,163.8,6.5,,,,,,,,,
14/08/2010 09:00,9.2,72.6,0.2,6.6,376.9,101.9,1344,162.1,4.5,,,,,,,,,,,,,,,,,,
14/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,52.0,0.2,8.5,280.8,99.4,1144,163.2,4.9
14/08/2010 04:00,,,,,,,,,,13.3,39.9,0.2,8.3,220.1,108.3,1364,155.7,6.6,,,,,,,,,
14/08/2010 03:00,9.1,69.7,0.2,7.3,396.4,101.5,1340,156.3,4.5,,,,,,,,,,,,,,,,,,
13/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,52.1,0.3,8.2,279.1,98.7,1140,170.9,4.9
13/08/2010 22:00,,,,,,,,,,13.4,40.9,0.1,8.0,224.7,108.2,1363,172.2,6.4,,,,,,,,,
13/08/2010 21:00,9.1,72.6,0.2,8.0,405.5,102.1,1347,163.7,4.3,,,,,,,,,,,,,,,,,,
13/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,53.1,0.3,7.9,274.4,99.7,1145,160.5,5.1
13/08/2010 16:00,,,,,,,,,,13.4,41.3,0.0,7.6,229.0,108.4,1366,173.5,6.3,,,,,,,,,
13/08/2010 15:00,9.1,70.5,0.1,8.0,395.2,101.3,1336,167.3,4.3,,,,,,,,,,,,,,,,,,
13/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.3,52.0,0.4,7.5,280.7,99.6,1146,155.5,5.2
13/08/2010 10:00,,,,,,,,,,13.3,41.3,0.2,8.5,224.7,108.2,1368,170.7,6.6,,,,,,,,,
13/08/2010 09:00,8.9,71.3,0.4,7.0,368.9,99.3,1322,157.2,4.5,,,,,,,,,,,,,,,,,,
13/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,50.6,0.2,8.8,283.1,99.9,1141,163.3,5.3
13/08/2010 04:00,,,,,,,,,,13.0,40.4,0.2,7.9,223.3,105.1,1348,168.1,6.7,,,,,,,,,
13/08/2010 03:00,9.1,72.3,0.1,7.0,390.0,101.5,1340,160.4,4.5,,,,,,,,,,,,,,,,,,
12/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.6,0.2,9.0,277.8,99.3,1144,162.1,5.3
12/08/2010 22:00,,,,,,,,,,13.4,40.5,0.0,8.4,227.5,108.5,1368,161.5,6.6,,,,,,,,,
12/08/2010 21:00,9.1,69.8,0.0,7.6,401.8,101.1,1341,157.8,4.5,,,,,,,,,,,,,,,,,,
12/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.9,0.0,8.4,281.9,99.0,1141,159.8,5.2
12/08/2010 16:00,,,,,,,,,,13.4,40.9,0.1,8.7,224.1,108.9,1371,165.6,6.6,,,,,,,,,
12/08/2010 15:00,9.1,71.7,0.1,6.8,361.7,101.5,1344,162.6,4.4,,,,,,,,,,,,,,,,,,
12/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.8,0.3,8.1,275.5,98.2,1128,160.4,5.3
12/08/2010 10:00,,,,,,,,,,13.1,41.5,0.2,8.1,223.8,106.1,1358,156.2,6.8,,,,,,,,,
12/08/2010 09:00,8.9,69.3,0.2,6.7,375.0,99.1,1329,165.3,4.6,,,,,,,,,,,,,,,,,,
12/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,50.7,0.2,7.9,256.0,100.4,1146,153.7,5.5
12/08/2010 04:00,,,,,,,,,,12.9,40.4,0.0,8.2,204.2,105.2,1358,163.7,6.9,,,,,,,,,
12/08/2010 03:00,9.1,72.1,0.0,7.4,404.3,102.2,1350,168.4,4.6,,,,,,,,,,,,,,,,,,
11/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,49.7,0.2,8.6,275.7,99.6,1145,163.3,5.4
11/08/2010 22:00,,,,,,,,,,12.8,39.2,0.2,6.9,197.3,104.6,1344,164.3,6.9,,,,,,,,,
11/08/2010 21:00,9.2,71.6,0.2,7.1,374.7,102.1,1349,157.1,4.6,,,,,,,,,,,,,,,,,,
11/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.3,52.9,0.2,7.8,277.4,100.9,1147,161.8,5.5
11/08/2010 16:00,,,,,,,,,,13.2,39.6,0.1,6.9,205.7,108.0,1365,159.4,7.0,,,,,,,,,
11/08/2010 15:00,9.0,71.6,0.0,8.1,398.6,101.6,1340,162.3,4.7,,,,,,,,,,,,,,,,,,
11/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.8,0.2,8.3,272.2,100.0,1146,159.3,5.6
11/08/2010 10:00,,,,,,,,,,13.4,42.3,0.2,9.1,220.2,109.5,1374,163.1,7.1,,,,,,,,,
11/08/2010 09:00,9.1,72.4,0.0,7.3,406.4,102.4,1348,161.7,4.7,,,,,,,,,,,,,,,,,,
11/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,50.8,0.0,8.6,282.5,99.6,1146,163.6,5.6
11/08/2010 04:00,,,,,,,,,,13.5,40.8,0.2,7.6,212.5,110.3,1380,158.9,7.1,,,,,,,,,
11/08/2010 03:00,9.1,71.2,0.6,7.7,383.3,100.9,1342,161.0,4.8,,,,,,,,,,,,,,,,,,
10/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,51.1,0.3,8.3,274.0,99.7,1147,161.9,5.6
10/08/2010 22:00,,,,,,,,,,13.2,40.1,0.0,8.5,230.1,108.4,1372,154.2,7.0,,,,,,,,,
10/08/2010 21:00,9.2,72.8,0.4,7.4,404.1,102.8,1344,157.5,4.7,,,,,,,,,,,,,,,,,,
10/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.2,50.4,0.3,8.4,269.7,100.7,1145,159.5,5.5
10/08/2010 16:00,,,,,,,,,,13.0,40.1,0.2,8.3,218.3,106.3,1356,150.4,6.9,,,,,,,,,
10/08/2010 15:00,9.1,72.2,0.2,7.6,381.9,102.3,1339,158.5,4.7,,,,,,,,,,,,,,,,,,
10/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,52.1,0.3,8.0,278.0,100.0,1145,162.2,5.6
10/08/2010 10:00,,,,,,,,,,12.9,39.0,0.0,8.3,229.9,105.1,1351,167.6,7.2,,,,,,,,,
10/08/2010 09:00,9.1,72.6,0.0,7.3,401.7,102.7,1345,161.7,4.9,,,,,,,,,,,,,,,,,,
10/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.3,49.5,0.5,8.5,285.6,100.7,1150,156.2,5.7
10/08/2010 04:00,,,,,,,,,,13.2,42.0,0.1,8.1,217.8,108.3,1366,160.0,7.1,,,,,,,,,
10/08/2010 03:00,8.9,71.3,0.1,6.7,378.6,99.7,1330,159.6,4.8,,,,,,,,,,,,,,,,,,
09/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,50.5,0.3,7.9,268.4,99.0,1136,161.1,5.6
09/08/2010 22:00,,,,,,,,,,13.3,40.5,0.2,8.4,221.1,108.6,1379,158.0,7.0,,,,,,,,,
09/08/2010 21:00,9.0,69.3,0.2,7.4,374.7,100.6,1329,156.7,4.7,,,,,,,,,,,,,,,,,,
09/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.9,0.0,8.0,259.4,97.5,1125,162.3,5.4
09/08/2010 16:00,,,,,,,,,,12.6,38.9,0.0,7.5,215.8,104.4,1345,167.7,6.8,,,,,,,,,
09/08/2010 15:00,8.8,70.1,0.5,7.8,405.9,99.4,1322,156.4,4.6,,,,,,,,,,,,,,,,,,
09/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,50.5,0.1,8.0,252.2,99.7,1149,155.1,5.6
09/08/2010 10:00,,,,,,,,,,13.2,42.1,0.0,8.2,224.2,108.2,1367,160.5,7.0,,,,,,,,,
09/08/2010 09:00,9.0,71.9,0.2,7.4,365.5,101.4,1339,160.8,4.8,,,,,,,,,,,,,,,,,,
09/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,49.6,0.3,7.4,256.3,97.0,1121,157.9,5.6
09/08/2010 04:00,,,,,,,,,,13.3,41.0,0.1,8.0,222.3,108.6,1369,155.9,7.0,,,,,,,,,
09/08/2010 03:00,9.1,73.6,0.1,8.0,404.6,101.7,1338,157.0,4.7,,,,,,,,,,,,,,,,,,
08/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,52.4,0.4,7.9,256.7,99.6,1140,167.5,5.5
08/08/2010 22:00,,,,,,,,,,12.8,40.7,0.3,8.3,226.3,104.9,1340,170.5,6.9,,,,,,,,,
08/08/2010 21:00,8.9,71.1,0.1,7.6,386.3,99.1,1325,168.0,4.7,,,,,,,,,,,,,,,,,,
08/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.2,8.2,274.6,98.3,1129,158.0,5.4
08/08/2010 16:00,,,,,,,,,,12.6,39.0,0.1,7.4,211.0,104.3,1339,163.5,6.7,,,,,,,,,
08/08/2010 15:00,9.1,72.0,0.5,7.1,376.7,102.2,1338,155.0,4.6,,,,,,,,,,,,,,,,,,
08/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,51.4,0.1,8.1,270.0,99.8,1139,161.6,5.4
08/08/2010 10:00,,,,,,,,,,13.1,41.3,0.1,8.3,216.4,107.9,1362,163.2,6.8,,,,,,,,,
08/08/2010 09:00,9.0,70.6,0.1,7.4,390.3,101.2,1326,160.1,4.6,,,,,,,,,,,,,,,,,,
08/08/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,49.5,0.5,7.6,266.4,96.1,1122,161.8,5.4
08/08/2010 04:00,,,,,,,,,,13.1,41.8,0.3,7.4,223.8,107.8,1365,160.4,6.8,,,,,,,,,
08/08/2010 03:00,8.7,71.2,0.2,7.7,387.2,99.3,1319,155.3,4.6,,,,,,,,,,,,,,,,,,
07/08/2010 23:00,,,,,,,,,,,,,,,,,,,7.9,48.3,0.1,7.8,262.5,96.4,1119,163.9,5.4
07/08/2010 22:00,,,,,,,,,,12.8,40.7,0.2,8.0,204.4,105.1,1341,166.5,6.7,,,,,,,,,
07/08/2010 21:00,9.0,73.6,0.0,7.6,401.3,101.7,1342,163.9,4.5,,,,,,,,,,,,,,,,,,
07/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,50.8,0.4,8.7,277.2,99.0,1132,165.9,5.3
07/08/2010 16:00,,,,,,,,,,12.8,40.7,0.1,7.8,217.8,104.8,1351,164.5,6.6,,,,,,,,,
07/08/2010 15:00,9.1,72.7,0.2,6.6,373.8,102.4,1343,158.6,4.4,,,,,,,,,,,,,,,,,,
07/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,49.5,0.1,8.9,274.1,99.7,1137,161.8,5.3
07/08/2010 10:00,,,,,,,,,,13.2,41.8,0.0,7.9,220.4,108.5,1371,164.1,6.7,,,,,,,,,
07/08/2010 09:00,9.0,70.0,0.1,7.5,393.5,101.0,1342,171.9,4.5,,,,,,,,,,,,,,,,,,
07/08/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,50.6,0.0,8.7,282.3,97.2,1128,166.4,5.4
07/08/2010 04:00,,,,,,,,,,12.9,40.3,0.1,8.7,233.0,105.8,1351,160.5,6.7,,,,,,,,,
07/08/2010 03:00,9.1,72.4,0.0,6.8,371.0,102.4,1341,162.1,4.5,,,,,,,,,,,,,,,,,,
06/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.2,50.9,0.3,8.8,271.0,99.5,1135,155.7,5.4
06/08/2010 22:00,,,,,,,,,,12.8,39.1,0.2,7.8,210.8,105.3,1340,159.3,6.7,,,,,,,,,
06/08/2010 21:00,8.8,69.3,0.4,6.7,402.6,99.3,1327,159.4,4.5,,,,,,,,,,,,,,,,,,
06/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,50.0,0.0,8.8,281.4,99.5,1135,158.6,5.3
06/08/2010 16:00,,,,,,,,,,13.1,41.0,0.4,8.6,221.6,108.0,1363,161.8,6.7,,,,,,,,,
06/08/2010 15:00,9.1,71.7,0.2,6.9,374.2,101.5,1329,166.3,4.4,,,,,,,,,,,,,,,,,,
06/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.2,49.7,0.0,8.3,278.2,99.4,1137,160.5,5.4
06/08/2010 10:00,,,,,,,,,,13.2,41.0,0.2,7.7,218.0,107.8,1367,162.8,6.8,,,,,,,,,
06/08/2010 09:00,8.9,71.7,0.4,7.5,387.6,99.3,1314,158.0,4.5,,,,,,,,,,,,,,,,,,
06/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,49.7,0.4,8.5,256.9,99.1,1133,162.1,5.4
06/08/2010 04:00,,,,,,,,,,12.6,39.2,0.0,8.0,228.2,103.9,1349,162.3,6.7,,,,,,,,,
06/08/2010 03:00,9.2,71.2,0.3,7.7,392.4,102.6,1344,160.8,4.5,,,,,,,,,,,,,,,,,,
05/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,47.3,0.3,8.0,274.3,98.5,1129,155.6,5.3
05/08/2010 22:00,,,,,,,,,,12.7,39.7,0.1,7.2,209.0,104.0,1340,169.7,6.6,,,,,,,,,
05/08/2010 21:00,9.1,72.1,0.3,6.8,375.4,102.2,1333,157.8,4.3,,,,,,,,,,,,,,,,,,
05/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.1,51.1,0.2,8.0,257.7,98.8,1128,163.8,5.2
05/08/2010 16:00,,,,,,,,,,13.1,41.4,0.1,8.0,221.6,107.3,1360,164.1,6.5,,,,,,,,,
05/08/2010 15:00,8.8,70.4,0.3,7.8,390.4,99.2,1315,158.2,4.3,,,,,,,,,,,,,,,,,,
05/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,49.4,0.4,8.0,269.1,99.6,1137,159.1,5.3
05/08/2010 10:00,,,,,,,,,,12.7,39.9,0.4,8.0,212.1,104.3,1342,168.3,6.6,,,,,,,,,
05/08/2010 09:00,8.9,71.0,0.4,6.7,362.1,100.9,1324,159.6,4.4,,,,,,,,,,,,,,,,,,
05/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.2,50.9,0.3,7.8,255.9,100.5,1143,156.9,5.3
05/08/2010 04:00,,,,,,,,,,13.0,40.6,0.1,8.2,213.2,106.5,1345,179.1,6.6,,,,,,,,,
05/08/2010 03:00,8.8,71.8,0.0,6.8,369.3,99.0,1315,157.3,4.4,,,,,,,,,,,,,,,,,,
04/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,46.9,0.3,7.4,263.0,98.9,1131,155.8,5.3
04/08/2010 22:00,,,,,,,,,,13.1,40.4,0.0,7.9,215.4,108.2,1367,186.0,6.4,,,,,,,,,
04/08/2010 21:00,9.0,71.4,0.1,7.0,389.4,101.8,1331,164.3,4.3,,,,,,,,,,,,,,,,,,
04/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.0,0.0,8.1,273.9,98.8,1122,154.5,5.1
04/08/2010 16:00,,,,,,,,,,13.1,40.5,0.0,7.7,210.6,107.0,1354,196.9,6.3,,,,,,,,,
04/08/2010 15:00,8.7,70.9,0.1,7.0,374.0,98.3,1313,158.4,4.2,,,,,,,,,,,,,,,,,,
04/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,49.9,0.1,8.0,256.2,99.2,1129,160.9,5.1
04/08/2010 10:00,,,,,,,,,,12.8,40.2,0.1,7.3,209.1,105.5,1344,211.4,6.2,,,,,,,,,
04/08/2010 09:00,8.7,72.2,0.5,7.4,382.2,98.3,1304,164.3,4.1,,,,,,,,,,,,,,,,,,
04/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,49.2,0.0,8.5,274.4,97.3,1114,163.5,4.9
04/08/2010 04:00,,,,,,,,,,13.1,39.8,0.2,8.8,228.8,107.3,1365,221.2,6.0,,,,,,,,,
04/08/2010 03:00,9.0,73.0,0.2,6.5,394.7,101.4,1332,164.7,4.0,,,,,,,,,,,,,,,,,,
03/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,49.5,0.3,7.6,264.7,99.8,1133,159.8,4.8
03/08/2010 22:00,,,,,,,,,,13.2,40.3,0.0,7.8,222.7,108.0,1362,219.5,5.9,,,,,,,,,
03/08/2010 21:00,9.0,70.1,0.5,7.9,411.3,100.9,1321,173.5,3.9,,,,,,,,,,,,,,,,,,
03/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,48.8,0.2,8.0,262.0,98.0,1124,157.1,4.6
03/08/2010 16:00,,,,,,,,,,12.9,40.8,0.0,8.1,216.9,107.1,1363,220.8,5.7,,,,,,,,,
03/08/2010 15:00,9.0,72.6,0.0,6.8,395.1,101.4,1328,180.6,3.8,,,,,,,,,,,,,,,,,,
03/08/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,50.3,0.1,8.4,271.9,99.5,1130,164.7,4.5
03/08/2010 10:00,,,,,,,,,,12.9,41.3,0.0,8.6,229.6,105.9,1349,219.2,5.6,,,,,,,,,
03/08/2010 09:00,8.9,71.8,0.3,7.6,397.3,100.9,1329,203.3,3.8,,,,,,,,,,,,,,,,,,
03/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,49.1,0.5,8.4,276.6,98.0,1124,178.2,4.6
03/08/2010 04:00,,,,,,,,,,13.2,40.6,0.0,7.3,213.2,107.9,1364,203.2,5.7,,,,,,,,,
03/08/2010 03:00,9.2,74.1,0.4,6.9,371.4,102.9,1327,209.3,3.8,,,,,,,,,,,,,,,,,,
02/08/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,48.4,0.1,8.5,271.6,98.6,1142,182.1,4.8
02/08/2010 22:00,,,,,,,,,,12.9,42.8,0.0,7.7,220.2,105.1,1346,160.7,5.8,,,,,,,,,
02/08/2010 21:00,9.1,70.6,0.4,7.4,384.8,102.1,1328,163.4,3.9,,,,,,,,,,,,,,,,,,
02/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.2,0.4,7.5,253.2,97.9,1123,158.3,4.7
02/08/2010 16:00,,,,,,,,,,13.1,41.8,0.5,8.0,227.4,107.3,1356,180.7,5.8,,,,,,,,,
02/08/2010 15:00,8.9,72.1,0.2,6.8,392.1,100.4,1330,168.2,3.9,,,,,,,,,,,,,,,,,,
02/08/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,49.8,0.3,8.0,257.3,98.0,1125,154.6,4.9
02/08/2010 10:00,,,,,,,,,,12.9,40.2,0.0,8.9,217.3,106.8,1358,180.1,6.4,,,,,,,,,
02/08/2010 09:00,8.9,70.1,0.2,7.9,406.9,101.1,1331,168.2,4.2,,,,,,,,,,,,,,,,,,
02/08/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,48.9,0.2,8.3,252.0,98.7,1136,164.8,5.3
02/08/2010 04:00,,,,,,,,,,12.8,40.7,0.0,8.1,213.5,105.0,1345,160.1,6.8,,,,,,,,,
02/08/2010 03:00,9.1,70.1,0.0,7.7,387.1,102.3,1348,167.2,4.5,,,,,,,,,,,,,,,,,,
01/08/2010 23:00,,,,,,,,,,,,,,,,,,,7.9,48.5,0.0,8.0,271.6,96.7,1120,158.7,5.6
01/08/2010 22:00,,,,,,,,,,12.8,40.7,0.2,8.4,220.5,105.0,1350,163.3,6.9,,,,,,,,,
01/08/2010 21:00,8.8,68.4,0.3,7.9,400.2,99.3,1320,159.7,4.5,,,,,,,,,,,,,,,,,,
01/08/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,50.2,0.1,7.7,265.6,98.3,1134,154.6,5.4
01/08/2010 16:00,,,,,,,,,,13.0,40.5,0.0,8.1,219.1,107.6,1371,158.2,6.8,,,,,,,,,
01/08/2010 15:00,9.0,70.6,0.4,6.9,398.4,101.4,1343,155.7,4.4,,,,,,,,,,,,,,,,,,
01/08/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,48.2,0.0,8.6,265.6,96.7,1118,159.4,5.5
01/08/2010 10:00,,,,,,,,,,12.9,40.0,0.1,8.3,220.1,105.7,1353,153.8,6.9,,,,,,,,,
01/08/2010 09:00,9.0,73.5,0.4,7.4,397.1,102.3,1347,154.6,4.5,,,,,,,,,,,,,,,,,,
01/08/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,49.1,0.1,7.5,257.2,99.9,1137,159.7,5.5
01/08/2010 04:00,,,,,,,,,,13.2,40.9,0.0,8.4,229.0,108.9,1375,162.3,6.9,,,,,,,,,
01/08/2010 03:00,9.0,73.6,0.1,7.3,389.3,100.9,1338,156.9,4.5,,,,,,,,,,,,,,,,,,
31/07/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,48.6,0.4,8.9,273.7,98.8,1135,164.7,5.5
31/07/2010 22:00,,,,,,,,,,13.0,41.6,0.0,8.3,222.7,106.7,1363,163.9,6.8,,,,,,,,,
31/07/2010 21:00,8.8,68.4,0.3,7.2,395.3,99.6,1332,153.9,4.4,,,,,,,,,,,,,,,,,,
31/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,49.3,0.1,8.3,251.6,96.0,1119,162.5,5.4
31/07/2010 16:00,,,,,,,,,,13.1,40.3,0.1,7.6,200.6,108.4,1376,165.5,6.8,,,,,,,,,
31/07/2010 15:00,8.9,71.7,0.3,7.6,399.7,100.6,1323,162.8,4.4,,,,,,,,,,,,,,,,,,
31/07/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,51.0,0.3,7.9,257.6,98.7,1129,161.9,5.5
31/07/2010 10:00,,,,,,,,,,12.9,40.4,0.1,7.4,201.6,105.6,1360,156.7,6.9,,,,,,,,,
31/07/2010 09:00,9.0,73.6,0.0,7.3,401.1,102.0,1346,162.3,4.5,,,,,,,,,,,,,,,,,,
31/07/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,49.9,0.4,8.5,262.5,98.5,1129,158.6,5.4
31/07/2010 04:00,,,,,,,,,,12.7,41.0,0.0,8.0,218.8,104.8,1348,161.0,6.8,,,,,,,,,
31/07/2010 03:00,9.1,72.7,0.0,6.8,378.0,102.8,1348,164.1,4.4,,,,,,,,,,,,,,,,,,
30/07/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,48.0,0.2,8.6,273.7,98.9,1129,161.5,5.4
30/07/2010 22:00,,,,,,,,,,12.5,39.9,0.2,7.8,215.1,103.9,1345,161.6,6.8,,,,,,,,,
30/07/2010 21:00,9.0,74.4,0.0,7.3,395.3,101.8,1351,166.0,4.3,,,,,,,,,,,,,,,,,,
30/07/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,49.9,0.5,7.8,267.5,98.7,1129,158.6,5.3
30/07/2010 16:00,,,,,,,,,,13.2,41.1,0.0,8.0,223.9,108.5,1373,159.8,6.8,,,,,,,,,
30/07/2010 15:00,8.9,71.6,0.1,6.6,375.1,99.6,1331,165.4,4.4,,,,,,,,,,,,,,,,,,
30/07/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,48.6,0.3,8.3,260.4,98.9,1131,159.0,5.4
30/07/2010 10:00,,,,,,,,,,13.2,40.3,0.1,7.3,211.2,108.4,1376,165.9,6.9,,,,,,,,,
30/07/2010 09:00,9.0,70.2,0.2,6.9,367.9,101.6,1346,157.5,4.4,,,,,,,,,,,,,,,,,,
30/07/2010 05:00,,,,,,,,,,,,,,,,,,,8.1,49.4,0.1,9.1,268.5,98.5,1130,159.5,5.4
30/07/2010 04:00,,,,,,,,,,12.9,39.1,0.0,8.0,202.9,105.4,1351,163.2,6.9,,,,,,,,,
30/07/2010 03:00,9.1,71.9,0.0,7.5,387.9,102.3,1352,160.4,4.3,,,,,,,,,,,,,,,,,,
29/07/2010 23:00,,,,,,,,,,,,,,,,,,,8.1,48.8,0.5,8.5,268.7,98.4,1129,157.9,5.3
29/07/2010 22:00,,,,,,,,,,12.8,38.5,0.2,7.1,208.9,105.0,1339,158.8,6.9,,,,,,,,,
29/07/2010 21:00,9.0,69.6,0.4,6.9,382.7,101.7,1340,159.9,4.4,,,,,,,,,,,,,,,,,,
29/07/2010 17:00,,,,,,,,,,,,,,,,,,,8.0,48.0,0.2,8.4,267.4,98.1,1122,161.9,5.2
29/07/2010 16:00,,,,,,,,,,12.7,40.0,0.3,7.6,212.7,105.1,1354,161.2,6.9,,,,,,,,,
29/07/2010 15:00,9.0,72.3,0.1,6.7,379.1,102.2,1346,160.1,4.4,,,,,,,,,,,,,,,,,,
29/07/2010 11:00,,,,,,,,,,,,,,,,,,,8.0,48.7,0.4,7.6,255.0,99.2,1130,156.5,5.3
29/07/2010 10:00,,,,,,,,,,13.0,40.6,0.1,7.8,215.5,107.7,1381,160.5,7.0,,,,,,,,,
29/07/2010 09:00,9.0,71.5,0.1,7.1,394.1,102.0,1346,163.7,4.5,,,,,,,,,,,,,,,,,,
29/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,48.1,0.2,8.7,274.7,95.7,1112,163.1,5.3
29/07/2010 04:00,,,,,,,,,,13.1,38.6,0.1,8.6,225.4,108.0,1377,157.2,7.0,,,,,,,,,
29/07/2010 03:00,9.0,72.3,0.1,7.3,401.8,102.0,1343,154.9,4.5,,,,,,,,,,,,,,,,,,
28/07/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,48.8,0.1,8.0,271.7,97.9,1124,159.0,5.2
28/07/2010 22:00,,,,,,,,,,13.1,39.7,0.1,8.6,227.1,107.7,1367,159.7,7.0,,,,,,,,,
28/07/2010 21:00,8.7,67.4,0.0,7.1,397.3,99.2,1323,162.7,4.5,,,,,,,,,,,,,,,,,,
28/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,49.1,0.2,8.0,264.4,95.6,1110,160.8,5.1
28/07/2010 16:00,,,,,,,,,,12.7,37.8,0.2,8.7,224.6,104.8,1350,155.2,7.0,,,,,,,,,
28/07/2010 15:00,9.0,72.2,0.1,7.2,392.4,101.9,1348,155.7,4.4,,,,,,,,,,,,,,,,,,
28/07/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,49.3,0.4,7.2,242.7,99.1,1125,157.8,5.2
28/07/2010 10:00,,,,,,,,,,12.9,40.3,0.2,8.3,218.8,106.7,1361,159.7,7.0,,,,,,,,,
28/07/2010 09:00,8.6,68.5,0.3,7.0,370.6,98.6,1322,157.6,4.5,,,,,,,,,,,,,,,,,,
28/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,48.9,0.4,7.8,263.2,97.9,1121,157.1,5.2
28/07/2010 04:00,,,,,,,,,,12.9,39.5,0.2,8.0,226.6,106.2,1359,164.9,7.1,,,,,,,,,
28/07/2010 03:00,9.1,72.6,0.4,7.5,397.6,103.3,1362,157.0,4.5,,,,,,,,,,,,,,,,,,
27/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,48.4,0.2,8.0,269.9,95.7,1107,161.7,5.2
27/07/2010 22:00,,,,,,,,,,13.3,40.3,0.2,8.4,218.1,109.0,1377,165.0,7.0,,,,,,,,,
27/07/2010 21:00,9.0,72.7,0.2,7.7,400.7,101.7,1346,157.9,4.5,,,,,,,,,,,,,,,,,,
27/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,48.8,0.2,8.7,267.8,97.3,1121,168.0,5.1
27/07/2010 16:00,,,,,,,,,,12.9,40.8,0.4,7.1,207.1,106.6,1356,159.5,6.9,,,,,,,,,
27/07/2010 15:00,9.0,71.3,0.3,7.9,404.5,101.8,1349,156.4,4.4,,,,,,,,,,,,,,,,,,
27/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,48.7,0.3,8.2,273.3,98.3,1123,160.6,5.1
27/07/2010 10:00,,,,,,,,,,12.9,41.1,0.0,7.9,215.9,107.7,1367,167.9,7.1,,,,,,,,,
27/07/2010 09:00,8.7,70.8,0.5,7.6,397.9,99.6,1332,154.4,4.5,,,,,,,,,,,,,,,,,,
27/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.7,45.4,0.4,8.1,265.2,95.9,1108,162.2,5.2
27/07/2010 04:00,,,,,,,,,,13.0,40.9,0.0,7.7,205.9,108.0,1380,157.4,7.1,,,,,,,,,
27/07/2010 03:00,8.7,69.8,0.5,7.8,400.5,99.4,1334,162.9,4.5,,,,,,,,,,,,,,,,,,
26/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.9,48.8,0.2,8.6,265.5,98.9,1128,161.8,5.1
26/07/2010 22:00,,,,,,,,,,12.5,38.5,0.3,8.6,224.0,103.9,1348,166.7,7.1,,,,,,,,,
26/07/2010 21:00,9.1,72.1,0.3,7.2,371.8,102.9,1361,162.1,4.5,,,,,,,,,,,,,,,,,,
26/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,48.9,0.3,7.8,274.6,97.8,1121,164.5,5.1
26/07/2010 16:00,,,,,,,,,,12.8,39.8,0.2,7.6,217.1,107.1,1373,163.5,7.1,,,,,,,,,
26/07/2010 15:00,9.0,70.7,0.2,7.7,398.4,102.5,1358,164.9,4.5,,,,,,,,,,,,,,,,,,
26/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,48.8,0.1,8.4,266.9,98.4,1126,158.3,5.3
26/07/2010 10:00,,,,,,,,,,12.7,38.7,0.1,8.5,223.6,105.5,1359,163.4,7.3,,,,,,,,,
26/07/2010 09:00,9.0,72.4,0.3,7.3,371.4,102.0,1356,160.8,4.6,,,,,,,,,,,,,,,,,,
26/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,48.5,0.5,8.9,267.1,98.0,1123,160.2,5.3
26/07/2010 04:00,,,,,,,,,,12.8,39.9,0.3,7.7,222.0,105.6,1361,159.5,7.3,,,,,,,,,
26/07/2010 03:00,8.8,70.1,0.3,7.3,389.7,99.8,1341,165.1,4.7,,,,,,,,,,,,,,,,,,
25/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.6,46.6,0.3,7.6,263.6,94.9,1109,157.7,5.3
25/07/2010 22:00,,,,,,,,,,12.9,40.0,0.0,8.3,220.8,107.0,1368,155.4,7.3,,,,,,,,,
25/07/2010 21:00,9.1,69.7,0.1,6.9,370.4,102.6,1356,167.4,4.7,,,,,,,,,,,,,,,,,,
25/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.6,46.8,0.4,7.5,255.7,94.8,1108,164.6,5.3
25/07/2010 16:00,,,,,,,,,,12.8,39.7,0.0,7.7,203.5,106.8,1367,162.4,7.3,,,,,,,,,
25/07/2010 15:00,9.1,71.5,0.3,6.9,367.4,102.5,1357,165.6,4.7,,,,,,,,,,,,,,,,,,
25/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,46.1,0.3,8.1,268.4,94.8,1106,166.3,5.3
25/07/2010 10:00,,,,,,,,,,12.9,40.9,0.0,7.4,206.3,106.8,1368,162.3,7.4,,,,,,,,,
25/07/2010 09:00,9.1,71.0,0.4,7.9,386.7,102.4,1356,169.6,4.8,,,,,,,,,,,,,,,,,,
25/07/2010 05:00,,,,,,,,,,,,,,,,,,,8.0,47.6,0.1,7.4,250.3,98.2,1119,165.5,5.4
25/07/2010 04:00,,,,,,,,,,12.7,38.9,0.2,8.8,229.5,104.8,1349,163.8,7.4,,,,,,,,,
25/07/2010 03:00,9.0,71.1,0.2,7.6,389.6,101.9,1351,162.1,4.8,,,,,,,,,,,,,,,,,,
24/07/2010 23:00,,,,,,,,,,,,,,,,,,,8.0,49.3,0.2,7.8,265.0,98.3,1121,160.8,5.4
24/07/2010 22:00,,,,,,,,,,12.9,40.9,0.0,7.8,220.5,107.4,1372,156.7,7.4,,,,,,,,,
24/07/2010 21:00,8.9,71.9,0.1,7.5,402.2,100.1,1343,156.1,4.8,,,,,,,,,,,,,,,,,,
24/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,47.1,0.6,7.7,265.6,95.7,1108,161.3,5.5
24/07/2010 16:00,,,,,,,,,,13.1,41.5,0.2,8.3,217.6,107.8,1374,152.6,7.5,,,,,,,,,
24/07/2010 15:00,8.9,70.0,0.3,7.6,396.9,100.1,1345,157.6,4.9,,,,,,,,,,,,,,,,,,
24/07/2010 11:00,,,,,,,,,,,,,,,,,,,8.1,49.5,0.5,8.1,264.3,98.8,1122,157.3,5.4
24/07/2010 10:00,,,,,,,,,,12.8,40.0,0.1,8.2,214.3,106.0,1368,159.0,7.6,,,,,,,,,
24/07/2010 09:00,9.0,72.3,0.3,6.9,368.3,101.6,1345,159.3,4.9,,,,,,,,,,,,,,,,,,
24/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.7,0.1,8.5,264.7,95.8,1112,163.1,5.5
24/07/2010 04:00,,,,,,,,,,12.6,38.9,0.0,7.7,203.9,103.9,1342,163.6,7.6,,,,,,,,,
24/07/2010 03:00,8.8,69.8,0.5,7.2,384.1,99.0,1338,161.0,4.9,,,,,,,,,,,,,,,,,,
23/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.9,48.0,0.3,7.8,250.0,97.5,1117,152.6,5.4
23/07/2010 22:00,,,,,,,,,,12.8,38.8,0.0,7.6,198.3,106.1,1359,159.6,7.4,,,,,,,,,
23/07/2010 21:00,9.0,71.8,0.2,7.8,396.6,101.6,1348,162.5,4.8,,,,,,,,,,,,,,,,,,
23/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,47.4,0.3,7.7,261.1,96.9,1109,158.0,5.3
23/07/2010 16:00,,,,,,,,,,12.5,39.8,0.1,7.8,217.4,103.7,1336,162.8,7.3,,,,,,,,,
23/07/2010 15:00,8.9,69.8,0.3,7.2,390.3,101.9,1338,160.2,4.8,,,,,,,,,,,,,,,,,,
23/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,47.3,0.3,8.2,263.8,97.7,1112,152.7,5.4
23/07/2010 10:00,,,,,,,,,,12.8,40.0,0.0,7.5,209.5,106.1,1363,161.5,7.5,,,,,,,,,
23/07/2010 09:00,9.0,69.0,0.5,7.6,383.7,101.8,1342,159.6,4.9,,,,,,,,,,,,,,,,,,
23/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.5,0.4,8.9,263.6,96.1,1108,156.2,5.5
23/07/2010 04:00,,,,,,,,,,12.8,41.1,0.2,7.8,218.6,106.4,1355,156.8,7.5,,,,,,,,,
23/07/2010 03:00,8.9,72.3,0.1,6.6,370.4,102.0,1342,159.0,4.9,,,,,,,,,,,,,,,,,,
22/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.8,48.2,0.1,8.9,262.4,97.4,1116,160.8,5.4
22/07/2010 22:00,,,,,,,,,,12.5,39.0,0.0,7.9,207.4,103.9,1339,158.9,7.4,,,,,,,,,
22/07/2010 21:00,8.9,72.0,0.2,7.1,397.7,101.7,1341,161.2,4.8,,,,,,,,,,,,,,,,,,
22/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,46.4,0.3,8.3,264.0,98.2,1118,158.1,5.3
22/07/2010 16:00,,,,,,,,,,12.2,37.4,0.0,7.9,224.1,103.0,1340,166.1,7.3,,,,,,,,,
22/07/2010 15:00,8.7,71.1,0.2,7.5,397.2,99.9,1331,162.2,4.8,,,,,,,,,,,,,,,,,,
22/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.8,48.5,0.4,8.3,264.2,97.4,1111,157.3,5.4
22/07/2010 10:00,,,,,,,,,,12.6,39.9,0.1,7.3,204.0,106.4,1362,158.4,7.4,,,,,,,,,
22/07/2010 09:00,8.8,71.4,0.0,7.1,385.5,102.0,1344,157.6,4.8,,,,,,,,,,,,,,,,,,
22/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.1,0.4,8.3,267.6,97.7,1111,162.5,5.4
22/07/2010 04:00,,,,,,,,,,12.4,39.1,0.0,8.1,224.1,103.9,1345,157.2,7.3,,,,,,,,,
22/07/2010 03:00,8.6,69.7,0.0,8.1,404.9,99.1,1325,159.2,4.7,,,,,,,,,,,,,,,,,,
21/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.6,45.7,0.1,7.8,249.8,95.8,1103,162.1,5.3
21/07/2010 22:00,,,,,,,,,,12.8,41.6,0.2,8.2,222.9,108.0,1374,157.0,7.3,,,,,,,,,
21/07/2010 21:00,8.9,72.9,0.3,7.1,377.8,102.1,1348,163.4,4.8,,,,,,,,,,,,,,,,,,
21/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.9,49.9,0.2,8.5,265.2,98.3,1118,159.6,5.4
21/07/2010 16:00,,,,,,,,,,12.8,40.2,0.0,8.4,215.6,107.6,1372,156.4,7.4,,,,,,,,,
21/07/2010 15:00,9.0,71.8,0.1,7.7,368.1,103.2,1349,163.2,4.8,,,,,,,,,,,,,,,,,,
21/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.7,46.4,0.3,7.9,259.1,95.3,1107,159.6,5.4
21/07/2010 10:00,,,,,,,,,,12.6,40.2,0.0,7.8,216.9,107.2,1369,160.3,7.4,,,,,,,,,
21/07/2010 09:00,9.0,69.4,0.1,7.3,371.3,102.6,1351,164.0,4.8,,,,,,,,,,,,,,,,,,
21/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.5,0.4,8.3,269.4,98.1,1117,161.0,5.5
21/07/2010 04:00,,,,,,,,,,12.7,40.0,0.1,9.0,216.8,107.5,1371,155.4,7.5,,,,,,,,,
21/07/2010 03:00,8.9,71.4,0.2,8.2,400.4,102.1,1339,160.9,4.8,,,,,,,,,,,,,,,,,,
20/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.8,46.4,0.0,8.3,258.1,97.8,1116,157.5,5.4
20/07/2010 22:00,,,,,,,,,,12.7,41.0,0.0,8.4,217.0,106.9,1360,160.1,7.3,,,,,,,,,
20/07/2010 21:00,9.0,72.3,0.3,7.2,400.0,102.7,1348,162.7,4.8,,,,,,,,,,,,,,,,,,
20/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.6,47.3,0.1,8.5,260.4,95.2,1101,156.1,5.3
20/07/2010 16:00,,,,,,,,,,12.7,39.4,0.3,8.2,223.0,107.4,1363,160.6,7.3,,,,,,,,,
20/07/2010 15:00,8.7,69.8,0.1,7.1,391.5,99.1,1324,162.2,4.8,,,,,,,,,,,,,,,,,,
20/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,45.0,0.3,8.5,247.9,94.7,1100,162.0,5.4
20/07/2010 10:00,,,,,,,,,,12.4,40.8,0.1,8.4,222.8,104.3,1338,164.9,7.4,,,,,,,,,
20/07/2010 09:00,8.9,75.6,0.0,7.3,360.4,102.0,1341,167.5,4.9,,,,,,,,,,,,,,,,,,
20/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,48.3,0.4,8.1,257.2,97.9,1113,161.6,5.5
20/07/2010 04:00,,,,,,,,,,12.3,39.5,0.2,8.1,217.1,103.6,1342,165.9,7.5,,,,,,,,,
20/07/2010 03:00,8.8,70.4,0.2,7.4,370.8,101.5,1330,165.5,4.9,,,,,,,,,,,,,,,,,,
19/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.6,48.1,0.3,7.5,247.0,94.8,1095,161.9,5.4
19/07/2010 22:00,,,,,,,,,,12.7,40.2,0.0,8.6,223.4,106.4,1358,165.7,7.4,,,,,,,,,
19/07/2010 21:00,9.0,72.4,0.4,6.9,367.2,102.2,1335,159.8,4.8,,,,,,,,,,,,,,,,,,
19/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,47.8,0.4,7.6,240.2,97.6,1106,159.0,5.4
19/07/2010 16:00,,,,,,,,,,12.4,40.5,0.3,8.2,223.3,104.8,1347,159.4,7.4,,,,,,,,,
19/07/2010 15:00,9.0,72.6,0.3,7.5,366.5,102.2,1329,159.9,4.8,,,,,,,,,,,,,,,,,,
19/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,45.4,0.4,7.6,256.3,94.7,1086,159.4,5.4
19/07/2010 10:00,,,,,,,,,,12.7,39.9,0.0,8.3,215.5,107.2,1363,159.3,7.4,,,,,,,,,
19/07/2010 09:00,8.7,69.5,0.3,7.3,362.3,99.0,1313,156.0,4.8,,,,,,,,,,,,,,,,,,
19/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.6,46.3,0.3,7.9,244.0,94.8,1089,162.1,5.4
19/07/2010 04:00,,,,,,,,,,12.8,40.1,0.3,6.7,199.5,107.6,1360,157.7,7.4,,,,,,,,,
19/07/2010 03:00,8.9,71.6,0.5,7.1,373.0,101.6,1330,162.6,4.8,,,,,,,,,,,,,,,,,,
18/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.8,48.8,0.3,7.9,262.4,97.2,1103,159.0,5.2
18/07/2010 22:00,,,,,,,,,,12.7,40.4,0.2,8.4,218.6,106.4,1356,159.4,7.2,,,,,,,,,
18/07/2010 21:00,8.9,69.4,0.4,7.3,371.2,100.4,1321,160.3,4.6,,,,,,,,,,,,,,,,,,
18/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.5,45.1,0.2,8.0,270.9,93.9,1087,158.3,5.1
18/07/2010 16:00,,,,,,,,,,12.3,38.4,0.0,8.0,211.1,103.0,1328,153.3,7.0,,,,,,,,,
18/07/2010 15:00,8.9,71.7,0.3,7.2,392.4,101.6,1329,158.4,4.6,,,,,,,,,,,,,,,,,,
18/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.9,46.9,0.0,8.0,256.0,97.6,1107,160.0,5.2
18/07/2010 10:00,,,,,,,,,,12.7,40.3,0.6,7.4,201.8,106.3,1353,164.3,7.2,,,,,,,,,
18/07/2010 09:00,8.7,70.0,0.1,6.8,379.7,98.8,1306,167.0,4.7,,,,,,,,,,,,,,,,,,
18/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.9,47.2,0.3,7.6,263.3,97.4,1103,160.5,5.3
18/07/2010 04:00,,,,,,,,,,12.4,39.2,0.0,8.1,218.9,104.2,1334,153.0,7.3,,,,,,,,,
18/07/2010 03:00,9.0,72.3,0.1,6.9,384.5,101.4,1321,159.4,4.7,,,,,,,,,,,,,,,,,,
17/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,45.9,0.3,7.2,263.3,95.4,1091,160.2,5.2
17/07/2010 22:00,,,,,,,,,,12.3,37.3,0.1,7.8,209.4,103.1,1324,164.5,7.1,,,,,,,,,
17/07/2010 21:00,8.9,71.1,0.1,7.0,374.9,101.3,1322,159.6,4.6,,,,,,,,,,,,,,,,,,
17/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.7,46.2,0.2,7.8,246.3,96.2,1095,162.4,5.1
17/07/2010 16:00,,,,,,,,,,12.5,39.9,0.0,8.1,221.7,105.2,1340,153.2,7.0,,,,,,,,,
17/07/2010 15:00,8.9,72.3,0.0,7.1,379.6,101.4,1318,162.9,4.6,,,,,,,,,,,,,,,,,,
17/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.7,46.9,0.3,7.4,242.2,96.1,1096,156.8,5.1
17/07/2010 10:00,,,,,,,,,,12.2,39.6,0.3,7.9,206.3,102.8,1322,162.1,7.0,,,,,,,,,
17/07/2010 09:00,8.8,73.1,0.4,7.5,402.3,101.3,1320,156.6,4.6,,,,,,,,,,,,,,,,,,
17/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,46.6,0.2,8.1,256.8,97.4,1090,161.2,5.2
17/07/2010 04:00,,,,,,,,,,12.5,39.2,0.1,8.5,221.7,105.7,1343,160.1,7.1,,,,,,,,,
17/07/2010 03:00,8.9,71.0,0.0,6.8,370.2,101.8,1322,159.8,4.6,,,,,,,,,,,,,,,,,,
16/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,46.5,0.2,7.1,246.7,96.9,1091,161.5,5.2
16/07/2010 22:00,,,,,,,,,,12.6,38.6,0.1,7.9,198.7,106.1,1349,153.5,6.9,,,,,,,,,
16/07/2010 21:00,8.8,69.7,0.2,7.1,370.7,100.6,1310,161.5,4.5,,,,,,,,,,,,,,,,,,
16/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,46.8,0.3,8.1,262.6,96.8,1086,163.8,5.0
16/07/2010 16:00,,,,,,,,,,12.3,39.1,0.1,8.7,223.9,105.0,1334,159.9,6.7,,,,,,,,,
16/07/2010 15:00,8.7,70.8,0.0,7.5,393.3,100.7,1312,159.1,4.4,,,,,,,,,,,,,,,,,,
16/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,47.1,0.3,8.0,263.7,96.3,1084,156.3,5.0
16/07/2010 10:00,,,,,,,,,,12.2,40.6,0.0,7.7,219.9,104.1,1327,159.0,6.7,,,,,,,,,
16/07/2010 09:00,8.8,72.7,0.0,7.0,397.0,100.9,1317,164.5,4.4,,,,,,,,,,,,,,,,,,
16/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.7,47.3,0.2,7.2,238.5,97.2,1092,161.0,4.8
16/07/2010 04:00,,,,,,,,,,12.2,40.2,0.5,7.7,215.1,103.9,1330,162.5,6.5,,,,,,,,,
16/07/2010 03:00,8.8,70.5,0.4,7.2,386.3,100.7,1314,160.5,4.3,,,,,,,,,,,,,,,,,,
15/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.5,44.4,0.2,7.3,238.3,93.4,1070,155.6,4.8
15/07/2010 22:00,,,,,,,,,,12.0,39.6,0.2,7.7,203.7,102.5,1314,176.0,6.4,,,,,,,,,
15/07/2010 21:00,8.9,72.3,0.4,7.8,403.0,101.5,1315,166.3,4.2,,,,,,,,,,,,,,,,,,
15/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.5,45.4,0.4,8.2,262.6,93.8,1068,171.2,4.6
15/07/2010 16:00,,,,,,,,,,12.5,39.6,0.0,7.8,211.5,106.1,1337,192.7,6.1,,,,,,,,,
15/07/2010 15:00,8.8,72.0,0.3,6.8,395.5,100.8,1316,155.3,4.1,,,,,,,,,,,,,,,,,,
15/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.7,47.5,0.3,7.6,237.1,97.0,1087,163.6,4.5
15/07/2010 10:00,,,,,,,,,,12.4,40.7,0.0,8.5,209.2,105.7,1335,204.4,6.0,,,,,,,,,
15/07/2010 09:00,8.9,72.4,0.4,7.3,378.0,101.3,1323,164.2,4.0,,,,,,,,,,,,,,,,,,
15/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.6,0.1,8.1,257.8,97.0,1094,163.7,4.5
15/07/2010 04:00,,,,,,,,,,12.4,39.7,0.2,7.7,211.8,105.6,1339,207.9,5.9,,,,,,,,,
15/07/2010 03:00,8.9,71.7,0.4,6.9,374.4,101.4,1311,165.0,3.9,,,,,,,,,,,,,,,,,,
14/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,46.9,0.5,7.8,250.7,96.2,1090,161.6,4.3
14/07/2010 22:00,,,,,,,,,,12.1,40.3,0.0,7.5,219.7,102.7,1316,220.0,5.7,,,,,,,,,
14/07/2010 21:00,8.9,71.7,0.2,8.0,405.5,101.6,1314,169.5,3.8,,,,,,,,,,,,,,,,,,
14/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.5,44.8,0.3,7.8,246.0,94.0,1071,163.2,4.3
14/07/2010 16:00,,,,,,,,,,12.1,39.8,0.3,7.4,200.1,102.0,1318,219.9,5.5,,,,,,,,,
14/07/2010 15:00,8.8,72.4,0.2,7.1,394.3,100.1,1310,171.2,3.8,,,,,,,,,,,,,,,,,,
14/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.7,46.7,0.2,7.9,243.3,96.2,1081,158.0,4.3
14/07/2010 10:00,,,,,,,,,,12.3,41.1,0.1,7.8,222.1,104.0,1329,207.5,5.5,,,,,,,,,
14/07/2010 09:00,8.9,71.2,0.2,7.4,392.2,101.4,1310,195.0,3.8,,,,,,,,,,,,,,,,,,
14/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.6,44.7,0.2,8.3,241.7,93.8,1071,170.4,4.4
14/07/2010 04:00,,,,,,,,,,12.3,39.2,0.2,7.9,220.9,103.5,1321,205.1,5.7,,,,,,,,,
14/07/2010 03:00,8.7,70.4,0.2,7.4,362.8,100.1,1308,200.3,3.9,,,,,,,,,,,,,,,,,,
13/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.8,46.7,0.1,7.8,254.2,96.7,1089,163.5,4.7
13/07/2010 22:00,,,,,,,,,,12.4,39.7,0.0,7.4,206.4,105.2,1327,161.6,5.9,,,,,,,,,
13/07/2010 21:00,8.8,71.3,0.1,6.7,365.5,100.7,1309,159.8,4.1,,,,,,,,,,,,,,,,,,
13/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.5,45.2,0.2,7.5,244.1,93.9,1069,158.5,4.5
13/07/2010 16:00,,,,,,,,,,12.6,39.2,0.2,7.7,196.3,106.3,1338,157.7,5.7,,,,,,,,,
13/07/2010 15:00,8.8,70.4,0.2,6.6,366.5,100.9,1306,158.3,4.0,,,,,,,,,,,,,,,,,,
13/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.7,44.5,0.3,8.2,260.5,96.3,1086,156.7,4.3
13/07/2010 10:00,,,,,,,,,,12.3,37.5,0.0,8.2,202.5,103.6,1328,163.0,5.5,,,,,,,,,
13/07/2010 09:00,8.9,71.5,0.2,6.0,384.1,100.5,1311,165.5,3.8,,,,,,,,,,,,,,,,,,
13/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.7,47.3,0.1,7.9,243.8,95.9,1089,158.7,4.2
13/07/2010 04:00,,,,,,,,,,12.0,38.2,0.2,7.1,204.9,101.1,1303,216.7,5.6,,,,,,,,,
13/07/2010 03:00,8.8,70.1,0.3,7.4,400.4,101.1,1308,165.3,3.8,,,,,,,,,,,,,,,,,,
12/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,46.2,0.1,8.1,259.8,95.1,1082,160.5,4.3
12/07/2010 22:00,,,,,,,,,,12.5,41.5,0.1,8.3,212.4,105.6,1339,231.0,5.6,,,,,,,,,
12/07/2010 21:00,8.9,70.9,0.2,7.4,382.5,100.9,1310,165.3,3.8,,,,,,,,,,,,,,,,,,
12/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,46.2,0.1,7.7,254.1,96.7,1088,159.5,4.2
12/07/2010 16:00,,,,,,,,,,12.1,39.2,0.2,7.9,209.4,102.2,1314,222.4,5.6,,,,,,,,,
12/07/2010 15:00,8.9,70.8,0.4,6.6,372.4,100.9,1309,157.8,3.8,,,,,,,,,,,,,,,,,,
12/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,46.2,0.4,7.4,234.0,95.3,1088,157.9,4.2
12/07/2010 10:00,,,,,,,,,,12.4,39.2,0.3,7.7,214.6,104.9,1336,231.6,5.6,,,,,,,,,
12/07/2010 09:00,8.8,69.8,0.4,7.7,397.8,100.1,1306,164.6,3.8,,,,,,,,,,,,,,,,,,
12/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.6,46.1,0.0,7.9,259.9,94.3,1079,164.0,4.4
12/07/2010 04:00,,,,,,,,,,12.1,39.9,0.2,7.4,215.4,102.7,1316,221.1,5.7,,,,,,,,,
12/07/2010 03:00,8.7,71.5,0.4,6.6,390.5,99.5,1310,162.9,3.9,,,,,,,,,,,,,,,,,,
11/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,47.8,0.1,7.4,247.1,96.3,1088,158.8,4.4
11/07/2010 22:00,,,,,,,,,,12.5,39.1,0.2,7.3,211.6,105.2,1336,217.8,5.7,,,,,,,,,
11/07/2010 21:00,8.8,71.0,0.2,7.1,389.0,100.4,1306,166.0,3.9,,,,,,,,,,,,,,,,,,
11/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.5,46.7,0.0,7.8,260.1,94.1,1077,162.4,4.3
11/07/2010 16:00,,,,,,,,,,12.0,39.4,0.2,6.6,203.5,101.5,1316,211.8,5.8,,,,,,,,,
11/07/2010 15:00,8.7,69.9,0.1,7.2,400.1,100.0,1308,166.1,4.0,,,,,,,,,,,,,,,,,,
11/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,45.9,0.1,8.0,249.0,96.0,1083,158.6,4.6
11/07/2010 10:00,,,,,,,,,,12.2,38.5,0.0,8.6,220.7,103.7,1327,210.9,6.1,,,,,,,,,
11/07/2010 09:00,8.4,68.7,0.3,7.2,371.0,98.0,1299,156.7,4.1,,,,,,,,,,,,,,,,,,
11/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.7,46.3,0.3,7.5,241.5,96.2,1081,167.7,4.5
11/07/2010 04:00,,,,,,,,,,12.4,39.2,0.0,8.0,223.0,105.3,1344,221.6,5.9,,,,,,,,,
11/07/2010 03:00,8.9,71.7,0.5,7.2,397.7,101.7,1322,156.1,4.0,,,,,,,,,,,,,,,,,,
10/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.8,46.3,0.2,8.8,264.1,96.7,1095,164.4,4.4
10/07/2010 22:00,,,,,,,,,,12.5,40.4,0.0,7.9,221.7,105.3,1347,221.3,5.8,,,,,,,,,
10/07/2010 21:00,9.2,73.3,0.2,7.6,394.6,103.9,1346,159.8,4.0,,,,,,,,,,,,,,,,,,
10/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.8,46.2,0.4,7.6,244.2,96.5,1090,153.5,4.3
10/07/2010 16:00,,,,,,,,,,12.4,39.3,0.3,7.5,203.4,105.0,1349,230.2,5.6,,,,,,,,,
10/07/2010 15:00,8.7,71.6,0.4,6.6,388.9,99.5,1309,154.2,3.8,,,,,,,,,,,,,,,,,,
10/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.6,45.9,0.1,7.7,239.6,94.3,1079,166.7,4.3
10/07/2010 10:00,,,,,,,,,,12.1,39.4,0.0,8.0,207.0,101.9,1318,223.9,5.6,,,,,,,,,
10/07/2010 09:00,8.7,70.7,0.0,7.4,393.2,100.3,1315,155.8,3.8,,,,,,,,,,,,,,,,,,
10/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.4,44.8,0.0,6.9,238.9,93.4,1078,153.9,4.3
10/07/2010 04:00,,,,,,,,,,12.4,38.0,0.2,6.8,199.6,104.7,1331,217.4,5.7,,,,,,,,,
10/07/2010 03:00,8.9,72.9,0.0,6.3,369.4,101.7,1333,169.1,3.9,,,,,,,,,,,,,,,,,,
09/07/2010 23:00,,,,,,,,,,,,,,,,,,,7.7,46.7,0.4,7.3,263.3,96.5,1093,165.1,4.3
09/07/2010 22:00,,,,,,,,,,12.5,38.7,0.0,8.5,223.6,105.7,1345,213.0,5.7,,,,,,,,,
09/07/2010 21:00,8.6,69.5,0.3,6.7,368.4,98.6,1309,163.0,3.9,,,,,,,,,,,,,,,,,,
09/07/2010 17:00,,,,,,,,,,,,,,,,,,,7.6,44.7,0.2,8.0,265.4,95.1,1079,159.4,4.3
09/07/2010 16:00,,,,,,,,,,12.4,38.7,0.1,7.8,205.3,105.3,1343,203.3,5.7,,,,,,,,,
09/07/2010 15:00,8.6,70.1,0.1,6.9,381.0,100.0,1316,160.8,3.9,,,,,,,,,,,,,,,,,,
09/07/2010 11:00,,,,,,,,,,,,,,,,,,,7.8,47.6,0.3,7.1,243.2,96.2,1090,167.6,4.4
09/07/2010 10:00,,,,,,,,,,12.3,39.6,0.4,8.6,221.2,104.0,1345,195.4,5.9,,,,,,,,,
09/07/2010 09:00,9.0,73.5,0.2,7.5,400.5,102.1,1334,157.9,4.0,,,,,,,,,,,,,,,,,,
09/07/2010 05:00,,,,,,,,,,,,,,,,,,,7.8,47.4,0.3,7.8,262.5,96.7,1098,166.8,4.6
09/07/2010 04:00,,,,,,,,,,12.5,41.3,0.0,8.0,220.6,105.2,1347,183.8,6.1,,,,,,,,,
09/07/2010 03:00,8.6,69.5,0.5,7.0,373.5,98.4,1314,171.5,4.2,,,,,,,,,,,,,,,,,,